﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&105,BESW1_RES1,*1,New,132,0.4002,4.7820,24.92398419,29.99240259,9.374671354,11.63678143,67.42635037,67.10479517,26.97054015,26.84191807,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&205,BESW1_RES2,*1,New,132,0.4002,4.7820,24.92398419,29.99240259,9.374671354,11.63678143,67.42635037,67.10479517,26.97054015,26.84191807,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&305,BESW1_RES1,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&405,BESW1_MAIN2,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&405,BESW1_RES2,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&405,BESW1_405,@1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&505,BESW1_MAIN1,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&505,BESW1_RES1,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&505,BESW1_505,@1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&705,BESW1_MAIN1,*1,New,132,0.4002,4.7820,24.92398419,29.99240259,9.374671354,11.63678143,67.42635037,67.10479517,26.97054015,26.84191807,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&705,BESW1_RES1,*1,New,132,0.4002,4.7820,24.92398419,29.99240259,9.374671354,11.63678143,67.42635037,67.10479517,26.97054015,26.84191807,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_&705,BESW1_705,@1,New,132,0.4002,4.7820,24.92398419,29.99240259,9.374671354,11.63678143,67.42635037,67.10479517,26.97054015,26.84191807,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_105,BESW1_&105,@1,New,132,0.4002,4.7820,24.92398419,29.99240259,9.374671354,11.63678143,67.42635037,67.10479517,26.97054015,26.84191807,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_16&,BESW1_RES1,*1,New,132,0.4002,4.7820,24.92398419,29.99240259,9.374671354,11.63678143,67.42635037,67.10479517,26.97054015,26.84191807,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_16&,BESW1_RES2,*1,New,132,0.4002,4.7820,24.92398419,29.99240259,9.374671354,11.63678143,67.42635037,67.10479517,26.97054015,26.84191807,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_205,BESW1_&205,@1,New,132,0.4002,4.7820,24.92398419,29.99240259,9.374671354,11.63678143,67.42635037,67.10479517,26.97054015,26.84191807,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_305,BESW1_&305,@1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_MAIN1,BESW1_RES1,@1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_MAIN1,BESW1_MAIN2,@1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_MAIN1,BESW1_&380,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_MAIN1,BESW1_&305,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_MAIN1,BESW1_&180,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_MAIN1,BESW1_&105,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_MAIN2,BESW1_&205,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_MAIN2,BESW1_&280,*1,New,132,0.2431,3.9470,31.08136486,36.78719685,11.394088,13.99474897,66.34778533,66.95728672,26.53911413,26.78291469,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVC1_113,COVC1_MAIN1,*1,New,132,0.7589,5.5076,20.10175636,22.82115915,8.108320034,9.935305573,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVC1_213,COVC1_MAIN2,*1,New,132,0.6258,4.7067,23.56233414,26.0687602,9.494513198,11.49413911,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVS1_103,COVS1_MAIN1,*1,New,132,0.4925,4.8806,23.65929866,24.48747292,9.190763239,10.07667226,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVS1_113,COVS1_MAIN1,*1,New,132,0.4925,4.8806,23.65929866,24.48747292,9.190763239,10.07667226,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVS1_203,COVS1_MAIN2B,*1,New,132,0.6204,5.6498,20.28710046,21.77905555,7.932618187,8.941242675,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVS1_213,COVS1_MAIN2B,*1,New,132,0.6204,5.6498,20.28710046,21.77905555,7.932618187,8.941242675,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVS1_MAIN2B,COVS1_MAIN3,@1,New,132,0.6204,5.6498,20.28710046,21.77905555,7.932618187,8.941242675,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVW1_303,COVW1_MAIN3,*1,New,132,0.5297,5.0772,22.79659842,26.47028349,8.819896399,10.6458245,47.94833013,48.75730908,19.17933205,19.50292363,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVW1_313,COVW1_MAIN3,*1,New,132,0.5297,5.0772,22.79659842,26.47028349,8.819896399,10.6458245,47.94833013,48.75730908,19.17933205,19.50292363,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVW1_403,COVW1_MAIN5,*1,New,132,0.3849,4.2627,27.58141075,31.22381167,10.52740967,12.4947639,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVW1_413,COVW1_MAIN4,*1,New,132,0.3849,4.2627,27.58141075,31.22381167,10.52740967,12.4947639,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,COVW1_MAIN5,COVW1_MAIN4,*1,New,132,0.3849,4.2627,27.58141075,31.22381167,10.52740967,12.4947639,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,HARB1_103,HARB1_MAIN1,*1,New,132,1.4950,7.1238,14.18462981,14.31135655,6.249262191,6.520174218,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,HARB1_113,HARB1_MAIN1,*1,New,132,1.4950,7.1238,14.18462981,14.31135655,6.249262191,6.520174218,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,HARB1_203,HARB1_MAIN2,*1,New,132,1.4940,7.1207,14.19227786,14.33036714,6.252199023,6.526539942,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,HARB1_MAIN1,HARB1_MAIN4,@1,New,132,1.4950,7.1238,14.18462981,14.31135655,6.249262191,6.520174218,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,HARB1_MAIN2,HARB1_213,*1,New,132,1.4940,7.1207,14.19227786,14.33036714,6.252199023,6.526539942,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,HARB1_MAIN3,HARB1_MAIN2,@1,New,132,1.4940,7.1207,14.19227786,14.33036714,6.252199023,6.526539942,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_103,WARW1_MAIN1,*1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_113A,WARW1_MAIN1,*1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_113B,WARW1_MAIN1,*1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_203,WARW1_MAIN2,*1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_213A,WARW1_MAIN2,*1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_213B,WARW1_MAIN2,*1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_303,WARW1_MAIN3,*1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_313A,WARW1_MAIN3,*1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_313B,WARW1_MAIN3,*1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_403,WARW1_MAIN4,*1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_MAIN1,WARW1_MAIN2,@1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_MAIN3,WARW1_MAIN2,@1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_MAIN4,WARW1_MAIN1,@1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_MAIN4,WARW1_MAIN3,@1,New,132,0.4989,4.7093,24.81839516,29.40389462,9.591046186,11.81638222,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUG3_#1H5,COUG3_MAIN1,@1,New,33,1.7755,14.8237,31.53526198,2.734850395,12.38553102,1.893580857,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUG3_#2H5,COUG3_MAIN2,@1,New,33,1.7959,14.8486,31.52689071,2.727726697,12.37585281,1.888532576,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUG3_#3L5,COUG3_MAIN1,@1,New,33,1.7755,14.8237,31.53526198,2.734850395,12.38553102,1.893580857,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUG3_MAIN2,COUG3_#3H5,@1,New,33,1.7959,14.8486,31.52689071,2.727726697,12.37585281,1.888532576,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUG3_MAIN2,COUG3_#2L5,@1,New,33,1.7959,14.8486,31.52689071,2.727726697,12.37585281,1.888532576,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUG3_MAIN2,COUG3_#4L5,@1,New,33,1.7959,14.8486,31.52689071,2.727726697,12.37585281,1.888532576,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUG5_MAIN1,COUG5_1T0,@1,New,11,4.0321,74.1074,21.26060713,2.817138811,7.631214807,1.949652785,28.59630532,32.75,11.43852213,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUG5_MAIN1,COUG5_2T0,@1,New,11,4.0321,74.1074,21.26060713,2.817138811,7.631214807,1.949652785,28.59630532,32.75,11.43852213,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUG7J,COUG7_3T0,@1,New,6.6,6.1783,80.9598,30.10666535,1.16575072,11.3809263,0.808088793,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUR7_2T0,COUR7_BB_1_2,@1,New,6.6,3.7334,76.8265,32.68378996,2.901150256,11.97888349,2.010672422,27.34847808,32.75,10.93939123,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COUR7_BB_1_2,COUR7_1T0,@1,New,6.6,3.7334,76.8265,32.68378996,2.901150256,11.97888349,2.010672422,27.34847808,32.75,10.93939123,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#11L5,COVC3_MAIN1,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#13L5,COVC3_MAIN1,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#15L5,COVC3_MAIN1,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#1L5,COVC3_MAIN1,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#2L5,COVC3_MAIN2,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#3L5,COVC3_MAIN1,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#4L5,COVC3_MAIN2,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#5L5,COVC3_MAIN1,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#6L5,COVC3_MAIN2,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#7L5,COVC3_MAIN1,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_#8L5,COVC3_MAIN2,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_MAIN1,COVC3_MAIN2,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_MAIN1,COVC3_#1T0,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_MAIN2,COVC3_#2T0,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_MAIN2,COVC3_#12L5,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_MAIN2,COVC3_#14L5,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVC3_MAIN2,COVC3_#18L5,@1,New,33,0.6612,13.3515,39.19707575,2.940125943,13.94246126,2.036093326,65.13485415,78.75,26.05394166,31.5,,,,
EMIDS,Berkswell 132kV,Coventry Central,COVS3_#6L5,COVS3_MAIN2,@1,New,33,5.4224,16.9899,20.86839077,2.505631309,10.1795976,1.73491265,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Coventry Central,COXS3_2H3,COXS3_MAIN2,*1,New,33,1.3031,14.5892,33.52886349,2.853816189,12.65787955,1.976260627,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COXS3_4L3,COXS3_MAIN2,*1,New,33,1.3031,14.5892,33.52886349,2.853816189,12.65787955,1.976260627,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COXS3_MAIN1,COXS3_1H3,*1,New,33,1.3023,14.5886,33.53318859,2.853709022,12.65855451,1.976186297,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COXS3_MAIN1,COXS3_3L3,*1,New,33,1.3023,14.5886,33.53318859,2.853709022,12.65855451,1.976186297,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COXS7_BB_1_2,COXS7_1T0,@1,New,6.6,3.4333,61.7820,41.21924361,2.306751258,15.0097867,1.5988055,28.83706241,32.75,11.53482496,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,COXS7_BB_1_2,COXS7_2T0,@1,New,6.6,3.4333,61.7820,41.21924361,2.306751258,15.0097867,1.5988055,28.83706241,32.75,11.53482496,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,DUNP7_2T0,DUNP7_BB_1_2,@1,New,6.6,5.0223,61.1324,39.18423599,2.916623203,15.00224242,2.021378004,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,DUNP7_BB_1_2,DUNP7_1T0,@1,New,6.6,5.0223,61.1324,39.18423599,2.916623203,15.00224242,2.021378004,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,HOLN7_BB_1_2,HOLN7_1T0,@1,New,6.6,2.7897,60.0314,43.51292326,2.911030799,15.49851211,2.017201794,51.00579731,62.5,20.40231892,25,,,,
EMIDS,Berkswell 132kV,Coventry Central,HOLN7_BB_1_2,HOLN7_2T0,@1,New,6.6,2.7897,60.0314,43.51292326,2.911030799,15.49851211,2.017201794,51.00579731,62.5,20.40231892,25,,,,
EMIDS,Berkswell 132kV,Coventry Central,SANL3_1H3,SANL3_MAIN1,*1,New,33,0.8963,13.6443,37.34588648,2.88906173,13.60495571,2.000653212,30.53645477,32.75,12.21458191,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,SANL3_1L5,SANL3_MAIN1,@1,New,33,0.8963,13.6443,37.34588648,2.88906173,13.60495571,2.000653212,30.53645477,32.75,12.21458191,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,SANL3_MAIN1,SANL3_3L3,*1,New,33,0.8963,13.6443,37.34588648,2.88906173,13.60495571,2.000653212,30.53645477,32.75,12.21458191,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,SANL7_BB_1_2,SANL7_2T0,@1,New,6.6,3.0774,50.3627,50.78826564,2.240633541,18.52556541,1.553013575,29.94287937,32.75,11.97715175,13.1,,,,
EMIDS,Berkswell 132kV,Coventry Central,SANL7_BB_1_2,SANL7_1T0,@1,New,6.6,3.0774,50.3627,50.78826564,2.240633541,18.52556541,1.553013575,29.94287937,32.75,11.97715175,13.1,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVC3_#16L5,COVC3_MAIN2,@1,New,33,5.9019,14.7641,21.51762475,3.260755145,11.20067195,1.377679646,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_#16L5,COVS3_MAIN2,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN1,COVS3_MAIN2,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN1,COVS3_#13L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN1,COVS3_#9L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN1,COVS3_#7L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN1,COVS3_#15L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN1,COVS3_#11L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN1,COVS3_#3L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN1,COVS3_#1T0,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN1,COVS3_#5L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN2,COVS3_#2T0,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN2,COVS3_#10L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN2,COVS3_#14L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN2,COVS3_#4L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN2,COVS3_#8L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,COVS3_MAIN2,COVS3_#12L5,@1,New,33,0.6086,10.7567,46.40218847,4.193790921,16.72008253,1.489124074,50.57781507,27.57723136,20.23112603,11.03089254,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,DILA5_BB_1,DILA5_BB_2,@1,New,11,13.9212,63.0005,20.17699183,1.093863149,8.068438797,0.758199843,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,DILA5_BB_1,DILA5_2T0,@1,New,11,13.9212,63.0005,20.17699183,1.093863149,8.068438797,0.758199843,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,HLRD5_1T0,HLRD5_BB_1,@1,New,11,4.1950,65.9125,22.66753386,1.45876321,8.36485802,1.011078997,42.45663481,46,16.98265392,18.4,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,HLRD5_2T0,HLRD5_BB_1,@1,New,11,4.1950,65.9125,22.66753386,1.45876321,8.36485802,1.011078997,42.45663481,46,16.98265392,18.4,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,JLRW5_BB_1,JLRW5_BB_2,@1,New,11,3.7562,47.3323,29.44859908,2.885174197,11.39852543,1.99967513,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,JLRW5_BB_1,JLRW5_1T0,@1,New,11,3.7562,47.3323,29.44859908,2.885174197,11.39852543,1.99967513,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,JLRW5_BB_2,JLRW5_2T0,@1,New,11,3.7562,47.3323,29.44859908,2.885174197,11.39852543,1.99967513,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,SPOS7_BB_1,SPOS7_1T0,@1,New,6.6,4.0519,53.2935,45.45452043,2.919225937,17.13440672,2.023349768,46,46,18.4,18.4,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,SPOS7_BB_2,SPOS7_BB_1,@1,New,6.6,4.0519,53.2935,45.45452043,2.919225937,17.13440672,2.023349768,46,46,18.4,18.4,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,SPOS7_BB_2,SPOS7_2T0,@1,New,6.6,4.0519,53.2935,45.45452043,2.919225937,17.13440672,2.023349768,46,46,18.4,18.4,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,WARU3_MAIN1,WARU3_MAIN2,@1,New,33,1.6208,11.6697,37.94013783,3.726457653,15.21864081,1.426826443,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,WARU5_1T0,WARU5_BB_1,@1,New,11,2.3026,40.5537,37.41120251,2.635984516,12.70812934,1.825049092,28.14695097,32.75,11.25878039,13.1,,,,
EMIDS,Berkswell 132kV,Coventry South 33kV,WARU5_2T0,WARU5_BB_1,@1,New,11,2.3026,40.5537,37.41120251,2.635984516,12.70812934,1.825049092,28.14695097,32.75,11.25878039,13.1,,,,
EMIDS,Berkswell 132kV,Coventry West,COCO3_1L3,COCO3_MAIN1,*1,New,33,19.1787,45.7776,6.997452551,2.327087408,3.654114259,1.519615561,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry West,COCO3_2L3,COCO3_MAIN2,*1,New,33,19.1763,45.7759,6.99823683,2.327161131,3.654363506,1.519645456,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN1,COVW3_MAIN2,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN1,COVW3_#1L5,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN1,COVW3_#5L5,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN1,COVW3_#9L5,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN1,COVW3_#1H0,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN1,COVW3_#3T0,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN2,COVW3_#2L5,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN2,COVW3_#6L5,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN2,COVW3_#2H0,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN2,COVW3_#10L5,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN2,COVW3_#4T0,@1,New,33,0.6489,15.3348,33.56349642,3.869763497,12.0303424,2.652228495,45.2878869,62.5,18.11515476,25,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW7_2T0,COVW7_MAIN1,@1,New,6.6,3.5740,78.5536,32.77390547,2.902234939,11.84305926,2.011381686,26.4245086,33,10.56980344,13.2,,,,
EMIDS,Berkswell 132kV,Coventry West,COVW7_MAIN1,COVW7_1T0,@1,New,6.6,3.5740,78.5536,32.77390547,2.902234939,11.84305926,2.011381686,26.4245086,33,10.56980344,13.2,,,,
EMIDS,Berkswell 132kV,Coventry West,HAWL3_MAIN1,HAWL3_1L3,*1,New,33,12.0754,35.2687,10.04310314,2.692496933,4.888895822,1.780833743,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry West,HAWL3_MAIN2,HAWL3_2L3,*1,New,33,12.0783,35.2736,10.04173709,2.692088422,4.888258436,1.780579106,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry West,HAWL7_1T0,HAWL7_BB_1,@1,New,6.6,11.7292,71.5881,29.51500158,2.299436111,12.57268214,1.59356348,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry West,HAWL7_2T0,HAWL7_BB_1,@1,New,6.6,11.7292,71.5881,29.51500158,2.299436111,12.57268214,1.59356348,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry West,JABL5_1T0,JABL5_BB_1,@1,New,11,11.1711,84.8402,16.20680925,2.792984103,6.512636236,1.932318432,21.875,21.875,8.75,8.75,,,,
EMIDS,Berkswell 132kV,Coventry West,JABL5_2T0,JABL5_BB_1,@1,New,11,11.1711,84.8402,16.20680925,2.792984103,6.512636236,1.932318432,21.875,21.875,8.75,8.75,,,,
EMIDS,Berkswell 132kV,Coventry West,KENI3_2H3,KENI3_#2H5,*1,New,33,8.2154,28.0014,13.12286543,2.685456143,6.241643621,1.790039982,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry West,KENI3_2H4,KENI3_MAIN2,*1,New,33,8.2154,28.0014,13.12286543,2.685456143,6.241643621,1.790039982,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry West,KENI3_2L3,KENI3_#2L5,*1,New,33,8.2154,28.0014,13.12286543,2.685456143,6.241643621,1.790039982,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry West,KENI3_2L4,KENI3_MAIN2,*1,New,33,8.2154,28.0014,13.12286543,2.685456143,6.241643621,1.790039982,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry West,KENI3_MAIN2,KENI3_1S&,*1,New,33,8.2154,28.0014,13.12286543,2.685456143,6.241643621,1.790039982,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry West,KENI5_2T0,KENI5_BB_2,@1,New,11,7.8630,49.1385,27.41797316,2.122119404,11.23740968,1.469888737,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry West,KENI5_BB_2,KENI5_BB_1,@1,New,11,7.8630,49.1385,27.41797316,2.122119404,11.23740968,1.469888737,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Coventry West,TRRA5_BB_1_2,TRRA5_1T0,@1,New,11,4.3395,60.4174,25.05475534,3.755668307,9.239930945,2.598547666,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Coventry West,TRRA5_BB_1_2,TRRA5_2T0,@1,New,11,4.3395,60.4174,25.05475534,3.755668307,9.239930945,2.598547666,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,93HBG38A,FOSW3_1L9,*1,New,33,12.0521,33.1082,10.03384347,2.27133635,5.15115426,0.909114616,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,ELMF3_#1H0,ELMF3_MAIN1,@1,New,33,3.4775,21.5283,20.14730109,2.817444614,8.415570034,1.043365706,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,ELMF3_#1L5,ELMF3_MAIN1,@1,New,33,3.4775,21.5283,20.14730109,2.817444614,8.415570034,1.043365706,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,FLFM3_#1H0,FLFM3_MAIN1,@1,New,33,7.8078,25.7244,14.14957054,2.557570509,6.78737553,0.981496332,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,FLFM3_1L9,93ZHBC22,*1,New,33,7.7754,25.6859,14.18491189,2.55997862,6.799177026,0.981678492,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,FOSW3_1H0,FOSW3_MAIN1,@1,New,33,13.1470,34.4163,9.467186254,2.207412377,4.926174176,0.903153539,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_#2L5,GAYD3_2L3,*1,New,33,8.9780,31.4724,11.84741269,2.264479096,5.566873643,0.904348662,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_1H3,GAYD3_#1H5,*1,New,33,8.5672,31.8280,11.92890857,2.337689818,5.538634122,0.908404837,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_1L3,GAYD3_#1L5,*1,New,33,8.5672,31.8280,11.92890857,2.337689818,5.538634122,0.908404837,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_1L9,93ZHBE9,*1,New,33,3.6591,21.9465,19.61792726,2.797650135,8.245068984,1.03759021,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_1S&,GAYD3_MAIN1,*1,New,33,8.9780,31.4724,11.84741269,2.264479096,5.566873643,0.904348662,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_1S&,GAYD3_MAIN2,*1,New,33,8.9780,31.4724,11.84741269,2.264479096,5.566873643,0.904348662,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_2H3,GAYD3_#2H5,*1,New,33,8.9780,31.4724,11.84741269,2.264479096,5.566873643,0.904348662,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_MAIN1,GAYD3_1H4,*1,New,33,8.5672,31.8280,11.92890857,2.337689818,5.538634122,0.908404837,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_MAIN1,GAYD3_1L4,*1,New,33,8.5672,31.8280,11.92890857,2.337689818,5.538634122,0.908404837,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_MAIN2,GAYD3_2H4,*1,New,33,8.9780,31.4724,11.84741269,2.264479096,5.566873643,0.904348662,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD3_MAIN2,GAYD3_2L4,*1,New,33,8.9780,31.4724,11.84741269,2.264479096,5.566873643,0.904348662,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD5_BB_1_2,GAYD5_2T0,@1,New,11,8.2689,62.6035,22.00312193,2.839590639,8.807675765,1.965873209,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Harbury,GAYD5_BB_1_2,GAYD5_1T0,@1,New,11,8.2689,62.6035,22.00312193,2.839590639,8.807675765,1.965873209,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_#11L5,HARB3_MAIN1,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_#13L5,HARB3_MAIN1,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_#1H0,HARB3_MAIN1,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_#1L5,HARB3_MAIN1,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_#2H0,HARB3_MAIN2,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_#2L5,HARB3_MAIN2,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_#5L5,HARB3_MAIN1,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_#6L5,HARB3_MAIN2,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_MAIN1,HARB3_#1T0,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_MAIN1,HARB3_#9L5,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_MAIN2,HARB3_MAIN1,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_MAIN2,HARB3_#10L5,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_MAIN2,HARB3_#12L5,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_MAIN2,HARB3_#14L5,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB3_MAIN2,HARB3_#2T0,@1,New,33,1.2213,17.6134,28.27950161,3.050767041,10.45256227,1.086325819,74.64341151,36.49971092,29.85736461,14.59988437,,,,
EMIDS,Berkswell 132kV,Harbury,HARB5_MAIN1,HARB5_1T0,@1,New,11,3.7063,72.4531,20.91172401,2.833149087,7.552428993,1.961626917,27.67633429,32.75,11.07053372,13.1,,,,
EMIDS,Berkswell 132kV,Harbury,HARB5_MAIN1,HARB5_2T0,@1,New,11,3.7063,72.4531,20.91172401,2.833149087,7.552428993,1.961626917,27.67633429,32.75,11.07053372,13.1,,,,
EMIDS,Berkswell 132kV,Harbury,JLRG5_BB_1,JLRG5_BB_2,@1,New,11,4.8071,55.1250,26.07925542,2.844345592,9.952816037,1.970449874,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Harbury,JLRG5_BB_1,JLRG5_1T0,@1,New,11,4.8071,55.1250,26.07925542,2.844345592,9.952816037,1.970449874,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Harbury,JLRG5_BB_2,JLRG5_2T0,@1,New,11,4.8071,55.1250,26.07925542,2.844345592,9.952816037,1.970449874,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Harbury,SOTH5_BB_1_2,SOTH5_1T0,@1,New,11,10.6787,86.5735,16.27230586,1.085616655,6.397379875,0.752171896,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Harbury,SOTH5_BB_1_2,SOTH5_2T0,@1,New,11,10.6787,86.5735,16.27230586,1.085616655,6.397379875,0.752171896,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Harbury,WEHR5_1T0,WEHR5_BB_1_2,@1,New,11,10.3650,80.7910,15.91372601,2.080808851,6.590341806,1.442106483,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Harbury,WEHR5_2T0,WEHR5_BB_1_2,@1,New,11,10.3650,80.7910,15.91372601,2.080808851,6.590341806,1.442106483,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_#2H5,BANR3_2H3,*1,New,33,8.0920,21.6751,16.00105681,2.738043111,7.893533032,1.821571156,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_#2L5,BANR3_2L3,*1,New,33,8.0920,21.6751,16.00105681,2.738043111,7.893533032,1.821571156,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_1H3,BANR3_#1H5,*1,New,33,9.2331,22.3064,14.66966983,2.687877015,7.530563041,1.794652261,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_1L3,BANR3_#1L5,*1,New,33,9.2331,22.3064,14.66966983,2.687877015,7.530563041,1.794652261,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_MAIN1,BANR3_1L4,*1,New,33,9.2331,22.3064,14.66966983,2.687877015,7.530563041,1.794652261,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_MAIN1,BANR3_1H4,*1,New,33,9.2331,22.3064,14.66966983,2.687877015,7.530563041,1.794652261,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_MAIN1,BANR3_1S&,*1,New,33,9.2331,22.3064,14.66966983,2.687877015,7.530563041,1.794652261,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_MAIN2,BANR3_2L4,*1,New,33,8.0920,21.6751,16.00105681,2.738043111,7.893533032,1.821571156,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_MAIN2,BANR3_2H4,*1,New,33,8.0920,21.6751,16.00105681,2.738043111,7.893533032,1.821571156,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_MAIN2,BANR3_1S&,*1,New,33,8.0920,21.6751,16.00105681,2.738043111,7.893533032,1.821571156,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_MAIN3,BANR3_MAIN2,@1,New,33,8.0920,21.6751,16.00105681,2.738043111,7.893533032,1.821571156,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR5_BB_1_2,BANR5_1T0,@1,New,11,8.2396,66.0795,21.86844988,2.104908946,8.404698707,1.45694069,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,BANR5_BB_1_2,BANR5_2T0,@1,New,11,8.2396,66.0795,21.86844988,2.104908946,8.404698707,1.45694069,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CAMH3_1H3,CAMH3_MAIN1,*1,New,33,7.1265,16.5442,19.56968552,2.711809728,10.05723581,1.846977862,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CAMH3_1H5,CAMH3_MAIN1,@1,New,33,7.1265,16.5442,19.56968552,2.711809728,10.05723581,1.846977862,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CAMH3_3H3,CAMH3_MAIN1,*1,New,33,7.1265,16.5442,19.56968552,2.711809728,10.05723581,1.846977862,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CAMH5_BB_1_2,CAMH5_2T0,@1,New,11,5.7486,60.9064,23.75872829,2.118994863,9.100539499,1.467984893,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CAMH5_BB_1_2,CAMH5_1T0,@1,New,11,5.7486,60.9064,23.75872829,2.118994863,9.100539499,1.467984893,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CLAV3_1H3,CLAV3_MAIN1,*1,New,33,17.0099,32.4805,9.234227618,2.119299901,4.959804997,1.416985552,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CLAV3_2H3,CLAV3_MAIN2,*1,New,33,23.0971,47.6492,6.740370687,1.783941238,3.445949838,1.10729025,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CLAV3_MAIN1,CLAV3_1S&,*1,New,33,17.0099,32.4805,9.234227618,2.119299901,4.959804997,1.416985552,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CLAV3_MAIN2,CLAV3_1S&,*1,New,33,23.0971,47.6492,6.740370687,1.783941238,3.445949838,1.10729025,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CLAV5_1T0,CLAV55J,@1,New,11,15.1910,70.9935,18.13031846,2.075615307,7.75550116,1.435825989,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,CLAV5_2T0,CLAV55J,@1,New,11,15.1910,70.9935,18.13031846,2.075615307,7.75550116,1.435825989,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,KENI3_#1L5,KENI3_1L3,*1,New,33,8.7571,25.3239,13.83190523,2.472839579,6.792707584,1.627240933,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,KENI3_1H3,KENI3_#1H5,*1,New,33,8.7571,25.3239,13.83190523,2.472839579,6.792707584,1.627240933,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,KENI3_MAIN1,KENI3_1S&,*1,New,33,8.7571,25.3239,13.83190523,2.472839579,6.792707584,1.627240933,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,KENI3_MAIN1,KENI3_1H4,*1,New,33,8.7571,25.3239,13.83190523,2.472839579,6.792707584,1.627240933,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,KENI3_MAIN1,KENI3_1L4,*1,New,33,8.7571,25.3239,13.83190523,2.472839579,6.792707584,1.627240933,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,KENI5_1T0,KENI5_BB_1,@1,New,11,7.8630,49.1385,27.41797316,2.122119404,11.23740968,1.469888737,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,LKHD3_#1H0,LKHD3_MAIN1,@1,New,33,4.2080,14.9254,25.33140943,2.919323705,11.76682107,1.986951527,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,LKHD3_#3H0,LKHD3_MAIN2,@1,New,33,4.2703,14.9418,25.1896113,2.918236036,11.7388451,1.986353694,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,LKHD3_MAIN1,LKHD3_2L3,*1,New,33,4.2080,14.9254,25.33140943,2.919323705,11.76682107,1.986951527,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,LKHD3_MAIN2,LKHD3_4L3,*1,New,33,4.2703,14.9418,25.1896113,2.918236036,11.7388451,1.986353694,50,50,20,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,LKHD5_BB_1_2,LKHD5_1T0,@1,New,11,4.8163,48.7655,29.01629475,2.165991436,11.31055569,1.500997464,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,LKHD5_BB_1_2,LKHD5_2T0,@1,New,11,4.8163,48.7655,29.01629475,2.165991436,11.31055569,1.500997464,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,PRIN3_MAIN1,PRIN3_2L3,*1,New,33,20.1028,40.0509,7.377915125,1.950626327,4.036287342,1.254245599,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,PRIN3_MAIN1,PRIN3_4L3,*1,New,33,20.1028,40.0509,7.377915125,1.950626327,4.036287342,1.254245599,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,PRIN3_MAIN1,PRIN3_1H3,*1,New,33,20.1028,40.0509,7.377915125,1.950626327,4.036287342,1.254245599,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,PRIN5_BB_1,PRIN5_1T0,@1,New,11,28.9934,135.2396,9.067178201,1.396552876,3.927657658,0.966175005,32.75,32.75,13.1,13.1,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,TOFD5_2T0,TOFD5_BB_1_2,@1,New,11,6.6508,74.8195,18.6921719,2.825804622,7.29342393,1.957602686,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,TOFD5_BB_1_2,TOFD5_1T0,@1,New,11,6.6508,74.8195,18.6921719,2.825804622,7.29342393,1.957602686,62.5,62.5,25,25,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_#14L5,WARW3_MAIN2,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_#20L5,WARW3_MAIN3,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_#28L5,WARW3_MAIN3,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_#3T0A,WARW3_MAIN3,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN1,WARW3_#9L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN1,WARW3_#11L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN1,WARW3_#1T0A,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN1,WARW3_#3L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN1,WARW3_#1L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN2,WARW3_MAIN1,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN2,WARW3_#4L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN2,WARW3_#2L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN2,WARW3_#6L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN2,WARW3_#8L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN2,WARW3_#2T0A,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN2,WARW3_#12L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN2,WARW3_#16L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN3,WARW3_MAIN2,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN3,WARW3_#18L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN3,WARW3_#22L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WARW3_MAIN3,WARW3_#26L5,@1,New,33,0.8968,12.2545,41.36990162,3.414147397,15.12475485,2.321948667,47.09971672,50,18.83988669,20,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WSST3_1H0,WSST3_MAIN1,*1,New,33,3.1985,14.5841,28.03975429,3.026846026,12.28341252,2.061147512,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WSST3_3L5,WSST3_MAIN1,*1,New,33,3.1985,14.5841,28.03975429,3.026846026,12.28341252,2.061147512,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WSST3_MAIN1,WSST3_2L5,@1,New,33,3.1985,14.5841,28.03975429,3.026846026,12.28341252,2.061147512,78.75,78.75,31.5,31.5,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WSST5_BB_1_2,WSST5_2T0,@1,New,11,4.6360,64.5881,24.07121658,2.117279069,8.689933119,1.465864987,-,-,-,-,,,,
EMIDS,Berkswell 132kV,Warwick 33kV,WSST5_BB_1_2,WSST5_1T0,@1,New,11,4.6360,64.5881,24.07121658,2.117279069,8.689933119,1.465864987,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_&405,BICF1_405,@1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_&605,BICF1_605,@1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_&805,BICF1_805,@1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_205,BICF1_&205,@1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_MAIN2,BICF1_MAIN1,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_MAIN2,BICF1_RES2,@1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_MAIN2,BICF1_&1005,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_MAIN2,BICF1_&805,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_MAIN2,BICF1_&180,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_MAIN2,BICF1_&605,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_MAIN2,BICF1_&405,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_MAIN2,BICF1_&280,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_MAIN2,BICF1_&205,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_RES1,BICF1_RES2,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_RES2,BICF1_&1005,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_RES2,BICF1_&805,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_RES2,BICF1_&180,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_RES2,BICF1_&605,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
