﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_RES2,BICF1_&405,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_RES2,BICF1_&280,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_RES2,BICF1_&205,*1,New,132,0.4843,5.9596,19.83963878,24.41194231,7.307257253,9.338875968,44.2823786,46.32529856,17.71295144,18.53011942,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BOST1_603,BOST1_MAIN4,*1,New,132,1.5915,8.3733,12.11646975,11.76411606,5.151791929,5.315178173,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BOST1_MAIN2,BOST1_MAIN4,@1,New,132,1.5915,8.3733,12.11646975,11.76411606,5.151791929,5.315178173,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BOST1_MAIN2A,BOST1_MAIN1,@1,New,132,1.6006,8.3939,12.07796309,11.71912797,5.138914051,5.297908381,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BOST1_MAIN3,BOST1_MAIN5,@1,New,132,1.6006,8.3939,12.07796309,11.71912797,5.138914051,5.297908381,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BOST1_MAIN3,BOST1_503,*1,New,132,1.6006,8.3939,12.07796309,11.71912797,5.138914051,5.297908381,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BOST1_MAIN4,BOST1_MAIN6,@1,New,132,1.5915,8.3733,12.11646975,11.76411606,5.151791929,5.315178173,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRNO1_103,GRNO1_MAIN1,*1,New,132,2.6715,11.3859,8.473810959,8.179255356,3.752679234,3.69920764,46,46,18.4,18.4,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRNO1_113,GRNO1_MAIN1,*1,New,132,2.6715,11.3859,8.473810959,8.179255356,3.752679234,3.69920764,46,46,18.4,18.4,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRNO1_203,GRNO1_MAIN2B,*1,New,132,2.6734,11.3919,8.466878419,8.174749393,3.75033853,3.697348872,46,46,18.4,18.4,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRNO1_213,GRNO1_MAIN2B,*1,New,132,2.6734,11.3919,8.466878419,8.174749393,3.75033853,3.697348872,46,46,18.4,18.4,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRNO1_MAIN1,GRNO1_MAIN2A,@1,New,132,2.6715,11.3859,8.473810959,8.179255356,3.752679234,3.69920764,46,46,18.4,18.4,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRTH1_303,GRTH1_MAIN3,*1,New,132,2.2278,10.4013,9.58229248,9.756827289,4.132127115,4.284911481,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRTH1_403,GRTH1_MAIN4,*1,New,132,2.2297,10.4072,9.573374831,9.750341503,4.129264068,4.282391271,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRTH1_MAIN1,GRTH1_#110,@1,New,132,2.2291,10.4083,9.576158478,9.750908903,4.129419182,4.282369709,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRTH1_MAIN2,GRTH1_#210,@1,New,132,2.2306,10.4143,9.567628032,9.744997728,4.126603775,4.279995633,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRTH1_MAIN3,GRTH1_103,*1,New,132,2.2278,10.4013,9.58229248,9.756827289,4.132127115,4.284911481,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRTH1_MAIN4,GRTH1_203,*1,New,132,2.2297,10.4072,9.573374831,9.750341503,4.129264068,4.282391271,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,MMAR1_&210,MMAR1_203,*1,New,132,2.1449,11.3867,9.054504333,11.18766032,3.836790865,4.79841994,27.25,27.25,10.9,10.9,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,MMAR1_103,MMAR1_&110,*1,New,132,2.1489,11.3962,9.045881738,11.17493058,3.833635351,4.793685215,27.25,27.25,10.9,10.9,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,MMAR1_110,MMAR1_&110,@1,New,132,2.1489,11.3962,9.045881738,11.17493058,3.833635351,4.793685215,27.25,27.25,10.9,10.9,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,MMAR1_210,MMAR1_&210,@1,New,132,2.1449,11.3867,9.054504333,11.18766032,3.836790865,4.79841994,27.25,27.25,10.9,10.9,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,SKEG1_103,SKEG1_MAIN1,*1,New,132,2.0215,11.1147,9.371359689,11.32339133,3.933702347,4.904054865,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,SKEG1_113,SKEG1_MAIN1,*1,New,132,2.0215,11.1147,9.371359689,11.32339133,3.933702347,4.904054865,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,SKEG1_203,SKEG1_MAIN2,*1,New,132,2.0175,11.1050,9.380702407,11.33427949,3.937042201,4.908475358,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,SKEG1_213,SKEG1_MAIN2,*1,New,132,2.0175,11.1050,9.380702407,11.33427949,3.937042201,4.908475358,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,SLEA1_#110,SLEA1_MAIN1,@1,New,132,1.7701,9.2412,11.09093865,11.69750879,4.663780981,5.058318175,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,SLEA1_#210,SLEA1_&210,@1,New,132,1.7731,9.2508,11.07724328,11.67919242,4.658758531,5.050921286,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,SLEA1_103,SLEA1_MAIN1,*1,New,132,1.7701,9.2412,11.09093865,11.69750879,4.663780981,5.058318175,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,SLEA1_203,SLEA1_&210,*1,New,132,1.7731,9.2508,11.07724328,11.67919242,4.658758531,5.050921286,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Grantham,91ZB9C88,EASN3_1L5,@1,New,33,12.4162,39.6848,8.871931009,2.253545464,4.287053189,0.893119181,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,91ZB9CA4,BILL3_1L9,*1,New,33,5.9843,28.7948,13.7951222,2.74151819,6.032837499,1.034792204,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,91ZB9CA5,BILL3_1L5,@1,New,33,6.0869,29.1536,13.60660494,2.724083896,5.958926684,1.029273455,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,BILL3_1S&,BILL3_MAIN1,*1,New,33,26.8205,60.7001,5.240484394,1.669467423,2.713509873,0.71427627,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,BILL3_1S&,BILL3_MAIN2,*1,New,33,26.8205,60.7001,5.240484394,1.669467423,2.713509873,0.71427627,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,BILL3_2H3,BILL3_MAIN2,*1,New,33,26.8205,60.7001,5.240484394,1.669467423,2.713509873,0.71427627,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,BILL3_2L3,BILL3_MAIN2,*1,New,33,26.8205,60.7001,5.240484394,1.669467423,2.713509873,0.71427627,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,BILL5_10T0,BILL5_MAIN2,@1,New,11,22.6721,96.1480,12.49574991,3.169765978,5.543555972,2.186310459,50,50,20,20,,,,
EMIDS,Bicker Fen 132kV,Grantham,EASN3_1H3,EASN3_MAIN1,*1,New,33,20.4077,54.4438,6.093186651,1.820404405,3.072607426,0.755685848,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,EASN3_1L3,EASN3_MAIN1,*1,New,33,20.4077,54.4438,6.093186651,1.820404405,3.072607426,0.755685848,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,EASN3T,EASN3_1L9,*1,New,33,5.6473,27.6166,14.45286198,2.80011173,6.288938744,1.053247142,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,EASN5_MAIN1,EASN5_1T0,@1,New,11,20.8986,142.0876,9.276086188,1.386055067,3.71587992,0.95862961,50,50,20,20,,,,
EMIDS,Bicker Fen 132kV,Grantham,GRTH3_#1L5,GRTH3_MAIN1,@1,New,33,1.8331,14.8655,29.81309842,3.687727358,11.62789173,1.317298977,62.5,30.40379552,25,12.16151821,,,,
EMIDS,Bicker Fen 132kV,Grantham,GRTH3_#1T0,GRTH3_MAIN1,@1,New,33,1.8331,14.8655,29.81309842,3.687727358,11.62789173,1.317298977,62.5,30.40379552,25,12.16151821,,,,
EMIDS,Bicker Fen 132kV,Grantham,GRTH3_#3L5,GRTH3_MAIN1,@1,New,33,1.8331,14.8655,29.81309842,3.687727358,11.62789173,1.317298977,62.5,30.40379552,25,12.16151821,,,,
EMIDS,Bicker Fen 132kV,Grantham,GRTH3_MAIN1,GRTH3_MAIN2,@1,New,33,1.8331,14.8655,29.81309842,3.687727358,11.62789173,1.317298977,62.5,30.40379552,25,12.16151821,,,,
EMIDS,Bicker Fen 132kV,Grantham,GRTH3_MAIN1,GRTH3_#9L5,@1,New,33,1.8331,14.8655,29.81309842,3.687727358,11.62789173,1.317298977,62.5,30.40379552,25,12.16151821,,,,
EMIDS,Bicker Fen 132kV,Grantham,GRTH3_MAIN2,GRTH3_#2L5,@1,New,33,1.8331,14.8655,29.81309842,3.687727358,11.62789173,1.317298977,62.5,30.40379552,25,12.16151821,,,,
EMIDS,Bicker Fen 132kV,Grantham,GRTH3_MAIN2,GRTH3_#4L5,@1,New,33,1.8331,14.8655,29.81309842,3.687727358,11.62789173,1.317298977,62.5,30.40379552,25,12.16151821,,,,
EMIDS,Bicker Fen 132kV,Grantham,GRTH3_MAIN2,GRTH3_#2T0,@1,New,33,1.8331,14.8655,29.81309842,3.687727358,11.62789173,1.317298977,62.5,30.40379552,25,12.16151821,,,,
EMIDS,Bicker Fen 132kV,Grantham,LEAD3_2H3,LEAD3_MAIN2,*1,New,33,21.5757,51.3459,6.173629135,1.870748342,3.192022967,0.789653303,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,LEAD3_MAIN2,LEAD3_1S&,*1,New,33,21.5757,51.3459,6.173629135,1.870748342,3.192022967,0.789653303,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,LEAD3_MAIN2,LEAD3_4L3,*1,New,33,21.5757,51.3459,6.173629135,1.870748342,3.192022967,0.789653303,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,LEAD5_MAIN2,LEAD5_2T0,@1,New,11,24.7990,121.8177,10.16605282,1.403606788,4.180873725,0.970722075,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Grantham,MILF3_#2H0,MILF3_MAIN1,@1,New,33,18.6310,45.4243,7.015911682,2.032856176,3.618396839,0.849266819,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,MILF3_MAIN1,MILF3_#1L5,@1,New,33,18.6310,45.4243,7.015911682,2.032856176,3.618396839,0.849266819,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,MILF3T,MILF3_1L9,*1,New,33,18.5526,45.2721,7.042409479,2.038992972,3.630644763,0.849950254,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,MLFM3_MAIN1,MLFM3_#1L5,@1,New,33,14.5063,41.4648,8.133503695,2.162887507,4.060786376,0.886786724,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,MLFM3_MAIN1,MLFM3_#2H0,@1,New,33,14.5063,41.4648,8.133503695,2.162887507,4.060786376,0.886786724,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,MLFM3T,MLFM3_1L9,*1,New,33,12.2423,39.3602,8.962461005,2.264817546,4.324351918,0.896622776,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Grantham,MOVE3_2H3,MOVE3_MAIN2,*1,New,33,54.7186,77.6512,3.277635026,1.306112748,1.877616259,0.630195463,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Grantham,MOVE3_2L3,MOVE3_MAIN2,*1,New,33,54.7186,77.6512,3.277635026,1.306112748,1.877616259,0.630195463,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Grantham,MOVE5_2T0,MOVE5_MAIN2,@1,New,11,63.3337,200.9134,5.444862554,1.300342415,2.582259915,0.897569568,45.925,45.925,18.37,18.37,,,,
EMIDS,Bicker Fen 132kV,Grantham,NEBR3_MAIN1,NEBR3_#1H0,@1,New,33,4.8520,18.8612,19.88527374,3.135536514,8.987529298,1.227974275,50,50,20,20,,,,
EMIDS,Bicker Fen 132kV,Grantham,NEBR3_MAIN1,NEBR3_1L3,*1,New,33,4.8520,18.8612,19.88527374,3.135536514,8.987529298,1.227974275,50,50,20,20,,,,
EMIDS,Bicker Fen 132kV,Grantham,NEBR3_MAIN2,NEBR3_#2H0,@1,New,33,4.1600,19.3890,20.41636093,3.27503451,8.840095118,1.237660231,50,41.53735384,20,16.61494154,,,,
EMIDS,Bicker Fen 132kV,Grantham,NEBR3_MAIN2,NEBR3_2L3,*1,New,33,4.1600,19.3890,20.41636093,3.27503451,8.840095118,1.237660231,50,41.53735384,20,16.61494154,,,,
EMIDS,Bicker Fen 132kV,Grantham,NEBR5_1T0,NEBR5_MAIN1,@1,New,11,6.1552,58.1753,24.41106946,2.807681652,9.319076877,1.943528122,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Grantham,NEBR5_MAIN1,NEBR5_2T0,@1,New,11,6.1552,58.1753,24.41106946,2.807681652,9.319076877,1.943528122,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Grantham,SKIL3_#2H0,SKIL3_MAIN2,@1,New,33,36.1855,55.7908,4.855688072,1.65535628,2.670129727,0.770402626,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Grantham,SKIL3_3L5,SKIL3_MAIN1,@1,New,33,36.1855,55.7908,4.855688072,1.65535628,2.670129727,0.770402626,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Grantham,SKIL3_MAIN1,SKIL3_1S&,*1,New,33,36.1855,55.7908,4.855688072,1.65535628,2.670129727,0.770402626,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Grantham,SKIL3_MAIN2,SKIL3_1S&,*1,New,33,36.1855,55.7908,4.855688072,1.65535628,2.670129727,0.770402626,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Grantham,SKIL3_MAIN2,SKIL3_4L3,*1,New,33,36.1855,55.7908,4.855688072,1.65535628,2.670129727,0.770402626,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Grantham,SKIL5_2T0,SKIL5_MAIN1,@1,New,11,32.5354,118.6045,9.706090806,1.400430224,4.23583259,0.966676024,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Skegness,90ZB1E25M,STIC3_1L9,*1,New,33,3.5585,17.4341,23.45607636,5.857692224,9.71292374,2.229517209,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,90ZB1H50,ALFO3_1L9,*1,New,33,8.4929,25.5102,13.83837372,4.460372531,6.533058848,1.830541531,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,ALFO3_MAIN1,ALFO3_3L5,@1,New,33,13.1980,38.6201,9.232886152,3.154364808,4.287738518,1.340936802,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,ALFO3_MAIN1,ALFO3_1L3,*1,New,33,13.1980,38.6201,9.232886152,3.154364808,4.287738518,1.340936802,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,ALFO3_MAIN1,ALFO3_1H3,*1,New,33,13.1980,38.6201,9.232886152,3.154364808,4.287738518,1.340936802,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,ALFO3_MAIN2,ALFO3_2L3,*1,New,33,20.1783,67.7243,5.446044775,1.91361573,2.54564956,0.829263917,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,ALFO3_MAIN2,ALFO3_2H3,*1,New,33,20.1783,67.7243,5.446044775,1.91361573,2.54564956,0.829263917,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,ALFO5_1T0,ALFO5_MAIN1,@1,New,11,18.9137,122.3396,11.0220683,2.622331666,4.457461248,1.807789341,21.875,21.875,8.75,8.75,,,,
EMIDS,Bicker Fen 132kV,Skegness,ALFO5_2T0,ALFO5_MAIN1,@1,New,11,18.9137,122.3396,11.0220683,2.622331666,4.457461248,1.807789341,21.875,21.875,8.75,8.75,,,,
EMIDS,Bicker Fen 132kV,Skegness,BAMB3_#2H0,BAMB3_MAIN1,@1,New,33,12.5219,40.8765,9.139827568,3.019184403,4.003692871,1.285099637,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,BAMB3_1L3,BAMB3_MAIN1,*1,New,33,12.5219,40.8765,9.139827568,3.019184403,4.003692871,1.285099637,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,CHSL3_#1H0,CHSL3_MAIN1,@1,New,33,11.6782,34.7497,10.2437103,3.432918895,4.797515455,1.446841494,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,CHSL3_#1H0,CHSL3_1L3,*1,New,33,11.6782,34.7497,10.2437103,3.432918895,4.797515455,1.446841494,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,CHSL3_#1H0,CHSL3_1H3,*1,New,33,11.6782,34.7497,10.2437103,3.432918895,4.797515455,1.446841494,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,CHSL3_#1L5,CHSL3_MAIN1,@1,New,33,11.6782,34.7497,10.2437103,3.432918895,4.797515455,1.446841494,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,CHSL3_#2H0,CHSL3_MAIN1,@1,New,33,16.2983,42.0236,7.999960401,2.945716865,3.954370434,1.277914656,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,CHSL3_#2H0,CHSL3_2H3,*1,New,33,16.2983,42.0236,7.999960401,2.945716865,3.954370434,1.277914656,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,CHSL3_2L3,CHSL3_#2H0,*1,New,33,16.2983,42.0236,7.999960401,2.945716865,3.954370434,1.277914656,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,CHSL5_1T0,CHSL5_MAIN1,@1,New,11,13.2205,84.8873,15.6856483,2.788295808,6.38165428,1.927231509,32.8,32.8,13.12,13.12,,,,
EMIDS,Bicker Fen 132kV,Skegness,CHSL5_MAIN1,CHSL5_2T0,@1,New,11,13.2205,84.8873,15.6856483,2.788295808,6.38165428,1.927231509,32.8,32.8,13.12,13.12,,,,
EMIDS,Bicker Fen 132kV,Skegness,CROP3_#1L5,CROP3_MAIN1,@1,New,33,3.3485,15.7497,25.65964802,6.210082754,10.62147806,2.380031112,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,HOWF3_MAIN1,HOWF3_#1L5,@1,New,33,2.9987,15.4819,26.81606474,6.347561901,10.87080717,2.38975725,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,HOWF3_MAIN1,HOWF3_2M3,*1,New,33,2.9987,15.4819,26.81606474,6.347561901,10.87080717,2.38975725,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,HRNC3_#1H0,HRNC3_MAIN1,@1,New,33,24.5399,70.3413,5.073020721,1.613196154,2.429386534,0.707124094,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,HRNC3_1L3,HRNC3_MAIN1,*1,New,33,24.5399,70.3413,5.073020721,1.613196154,2.429386534,0.707124094,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,HRNC5_1T0,HRNC5_MAIN1,@1,New,11,22.9042,88.7078,13.99336647,2.669509605,5.996770907,1.837328194,32.8,32.8,13.12,13.12,,,,
EMIDS,Bicker Fen 132kV,Skegness,HRNC5_MAIN1,HRNC5_MAIN2,@1,New,11,22.9042,88.7078,13.99336647,2.669509605,5.996770907,1.837328194,32.8,32.8,13.12,13.12,,,,
EMIDS,Bicker Fen 132kV,Skegness,INGM3_2H3,INGM3_MAIN2,*1,New,33,7.8832,26.5450,13.95927719,4.331275356,6.359967312,1.767763248,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,INGM3_2L3,INGM3_MAIN2,*1,New,33,7.8832,26.5450,13.95927719,4.331275356,6.359967312,1.767763248,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,INGM3_4L3,INGM3_MAIN3,*1,New,33,7.8832,26.5450,13.95927719,4.331275356,6.359967312,1.767763248,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,INGM3_MAIN1,INGM3_MAIN3,@1,New,33,9.4016,33.1566,11.30111994,3.69961126,5.174459202,1.565839895,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,INGM3_MAIN1,INGM3_1H3,*1,New,33,9.4016,33.1566,11.30111994,3.69961126,5.174459202,1.565839895,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,INGM3_MAIN1,INGM3_1L3,*1,New,33,9.4016,33.1566,11.30111994,3.69961126,5.174459202,1.565839895,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,INGM3_MAIN3,INGM3_MAIN2,@1,New,33,7.8832,26.5450,13.95927719,4.331275356,6.359967312,1.767763248,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,INGM5_MAIN1,INGM5_2T0,@1,New,11,7.3926,69.7305,20.68852079,2.828527461,7.810347975,1.95604911,32.8,32.8,13.12,13.12,,,,
EMIDS,Bicker Fen 132kV,Skegness,INGM5_MAIN1,INGM5_1T0,@1,New,11,7.3926,69.7305,20.68852079,2.828527461,7.810347975,1.95604911,32.8,32.8,13.12,13.12,,,,
EMIDS,Bicker Fen 132kV,Skegness,LCFM3_MAIN1,LCFM3_#1L5,@1,New,33,4.6401,19.9850,19.70795178,5.274558047,8.491837213,2.064685975,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,LCFM3T,LCFM3_1L9,*1,New,33,4.1997,19.5828,20.58910149,5.384998487,8.691910288,2.074386549,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_#2L5,SKEG3_MAIN3,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_#2T0,SKEG3_MAIN3,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_#6L5,SKEG3_MAIN3,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_#8L5,SKEG3_MAIN3,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_#9L5,SKEG3_MAIN1,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_1L9,90ZB1E17,*1,New,33,2.9005,15.2657,27.3355408,6.418889505,11.03424945,2.40851523,32.75,26.60462421,13.1,10.64184968,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_2L9,90ZB1E116,*1,New,33,8.3091,35.7774,11.02635902,3.257070911,4.850681204,1.319333084,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_MAIN1,SKEG3_#7L5,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_MAIN1,SKEG3_#1T0,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_MAIN1,SKEG3_#3L5,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_MAIN2,SKEG3_MAIN1,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_MAIN2,SKEG3_MAIN3,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SKEG3_MAIN2,SKEG3_#1L5,@1,New,33,1.7870,12.5561,35.62953907,7.606330658,13.59951426,2.737142981,32.75,18.08344987,13.1,7.233379948,,,,
EMIDS,Bicker Fen 132kV,Skegness,SPIL3_1H3,SPIL3_MAIN1,*1,New,33,14.3351,40.2300,8.723359932,2.983211741,4.176085982,1.281493971,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,SPIL3_1S&,SPIL3_MAIN1,*1,New,33,8.8417,38.1933,10.36464059,3.038836696,4.554744062,1.236357194,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,SPIL3_1S&,SPIL3_MAIN2,*1,New,33,8.8417,38.1933,10.36464059,3.038836696,4.554744062,1.236357194,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,SPIL3_2H3,SPIL3_MAIN2,*1,New,33,8.8417,38.1933,10.36464059,3.038836696,4.554744062,1.236357194,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,SPIL3_3L3,SPIL3_MAIN1,*1,New,33,14.3351,40.2300,8.723359932,2.983211741,4.176085982,1.281493971,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,SPIL3_4L3,SPIL3_MAIN2,*1,New,33,8.8417,38.1933,10.36464059,3.038836696,4.554744062,1.236357194,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,SPIL3_5L5,SPIL3_MAIN1,@1,New,33,14.3351,40.2300,8.723359932,2.983211741,4.176085982,1.281493971,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,SPIL3_6L5,SPIL3_MAIN2,@1,New,33,8.8417,38.1933,10.36464059,3.038836696,4.554744062,1.236357194,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,SPIL5_MAIN1,SPIL5_1T0,@1,New,11,10.1662,73.8750,18.32178629,2.774312496,7.171512562,1.918166292,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,SPIL5_MAIN1,SPIL5_2T0,@1,New,11,10.1662,73.8750,18.32178629,2.774312496,7.171512562,1.918166292,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,TRUS3_MAIN1,TRUS3_#4L5,@1,New,33,13.2596,41.5464,8.871524047,2.967135214,3.940521226,1.263855963,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Skegness,TRUS3_MAIN1,TRUS3_#2H0,@1,New,33,13.2596,41.5464,8.871524047,2.967135214,3.940521226,1.263855963,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Skegness,TRUS3_MAIN2,TRUS3_MAIN1,@1,New,33,13.2596,41.5464,8.871524047,2.967135214,3.940521226,1.263855963,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Skegness,TRUS3_MAIN2,TRUS3_MAIN3,@1,New,33,13.2596,41.5464,8.871524047,2.967135214,3.940521226,1.263855963,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Skegness,TRUS3_MAIN2,TRUS3_#1K0,@1,New,33,13.2596,41.5464,8.871524047,2.967135214,3.940521226,1.263855963,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Skegness,TRUS3_MAIN3,TRUS3_#3H0,@1,New,33,13.2596,41.5464,8.871524047,2.967135214,3.940521226,1.263855963,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Skegness,TRUS3_MAIN3,TRUS3_#5L5,@1,New,33,13.2596,41.5464,8.871524047,2.967135214,3.940521226,1.263855963,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Skegness,TRUS5_1T0,TRUS5_MAIN1,@1,New,11,14.3598,78.0040,16.56919127,2.104416486,6.592500223,1.453361283,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Skegness,TRUS5_2T0,TRUS5_MAIN1,@1,New,11,14.3598,78.0040,16.56919127,2.104416486,6.592500223,1.453361283,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Skegness,WALN3_MAIN1,WALN3_1S&,*1,New,33,6.9104,21.6225,16.58261491,5.060503299,7.76180498,2.102568001,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,WALN3_MAIN1,WALN3_1H3,*1,New,33,6.9104,21.6225,16.58261491,5.060503299,7.76180498,2.102568001,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,WALN3_MAIN1,WALN3_1L3,*1,New,33,6.9104,21.6225,16.58261491,5.060503299,7.76180498,2.102568001,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,WALN3_MAIN2,WALN3_1S&,*1,New,33,8.1372,22.3001,15.33677851,5.058840822,7.421175481,2.051424471,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,WALN3_MAIN2,WALN3_2H3,*1,New,33,8.1372,22.3001,15.33677851,5.058840822,7.421175481,2.051424471,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,WALN3_MAIN2,WALN3_2L3,*1,New,33,8.1372,22.3001,15.33677851,5.058840822,7.421175481,2.051424471,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,WALN3_MAIN3,WALN3_3L3,*1,New,33,5.7230,20.7280,18.32142618,5.271188903,8.198324307,2.086349548,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,WALN5_1T0,WALN5_MAIN1,@1,New,11,5.0311,48.3463,30.4766971,2.874039281,11.44560503,1.989566953,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,WALN5_2T0,WALN5_MAIN1,@1,New,11,5.0311,48.3463,30.4766971,2.874039281,11.44560503,1.989566953,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,WALN5_3T0,WALN5_MAIN1,@1,New,11,5.0311,48.3463,30.4766971,2.874039281,11.44560503,1.989566953,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Skegness,WRAN3_2H3,WRAN3_MAIN2,*1,New,33,32.0959,66.3775,4.413008041,2.048315761,2.434209205,0.950516586,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,WRAN3_MAIN2,WRAN3_1S&,*1,New,33,32.0959,66.3775,4.413008041,2.048315761,2.434209205,0.950516586,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,WRAN3_MAIN2,WRAN3_2L3,*1,New,33,32.0959,66.3775,4.413008041,2.048315761,2.434209205,0.950516586,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Skegness,WRAN5_MAIN2,WRAN5_2T0,@1,New,11,41.2722,183.3105,6.341156273,1.357721973,2.890375635,0.940330198,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Sleaford,90ZTAD30,HRNC3_1L9,*1,New,33,17.4076,49.6900,7.220703353,1.85335531,3.419560944,0.939939348,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,90ZTAD31,HRNC3_1L5,@1,New,33,17.6070,49.9421,7.164163904,1.844584873,3.399626501,0.935696516,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,90ZTADA3,WOOS3_1L9,*1,New,33,17.3264,49.7684,7.227096159,1.857675476,3.416632852,0.941544757,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,91ZF1F89,CRAN3_1L9,*1,New,33,6.9087,34.2271,11.90651306,3.085503751,5.024725861,1.26592561,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,BILL3_1H3,BILL3_MAIN1,*1,New,33,23.7972,58.9290,5.594272013,1.74076838,2.816440518,0.764582542,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,BILL3_1L3,BILL3_MAIN1,*1,New,33,23.7972,58.9290,5.594272013,1.74076838,2.816440518,0.764582542,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,BILL5_1T0,BILL5_MAIN1,@1,New,11,22.6721,96.1480,12.49574991,3.169765978,5.543555972,2.186310459,50,50,20,20,,,,
EMIDS,Bicker Fen 132kV,Sleaford,BILL5_MAIN1,BILL5_MAIN2,@1,New,11,22.6721,96.1480,12.49574991,3.169765978,5.543555972,2.186310459,50,50,20,20,,,,
EMIDS,Bicker Fen 132kV,Sleaford,CRAN3_#1H0,CRAN3_MAIN1,@1,New,33,6.1370,28.0667,14.3924827,2.884215552,5.908637973,1.342180789,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,CRAN3_#2H0,CRAN3_MAIN2,@1,New,33,8.9468,36.3472,10.67117544,2.741239574,4.691254204,1.19990548,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,CRAN3_1S&,CRAN3_MAIN1,*1,New,33,8.9468,36.3472,10.67117544,2.741239574,4.691254204,1.19990548,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,CRAN3_1S&,CRAN3_MAIN2,*1,New,33,8.9468,36.3472,10.67117544,2.741239574,4.691254204,1.19990548,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,CRAN3_3L5,CRAN3_MAIN1,@1,New,33,6.1370,28.0667,14.3924827,2.884215552,5.908637973,1.342180789,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,CRAN3_MAIN1,CRAN3_5L3,*1,New,33,6.1370,28.0667,14.3924827,2.884215552,5.908637973,1.342180789,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,CRAN3_MAIN2,CRAN3_4L3,*1,New,33,8.9468,36.3472,10.67117544,2.741239574,4.691254204,1.19990548,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,CRAN5_3T0,CRAN5_MAIN1,@1,New,11,7.8087,66.2660,20.9034317,2.85181297,8.071071485,1.97292594,46,46,18.4,18.4,,,,
EMIDS,Bicker Fen 132kV,Sleaford,CRAN5_4T0,CRAN5_MAIN2,@1,New,11,7.8087,66.2660,20.9034317,2.85181297,8.071071485,1.97292594,46,46,18.4,18.4,,,,
EMIDS,Bicker Fen 132kV,Sleaford,CRAN5_MAIN1,CRAN5_MAIN2,@1,New,11,7.8087,66.2660,20.9034317,2.85181297,8.071071485,1.97292594,46,46,18.4,18.4,,,,
EMIDS,Bicker Fen 132kV,Sleaford,DLEF3_#1L5,DLEF3_MAIN1,@1,New,33,7.0324,32.8673,12.23359883,2.800010092,5.218099039,1.09744816,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,DLEF3_MAIN1,DLEF3_#2H0,@1,New,33,7.0324,32.8673,12.23359883,2.800010092,5.218099039,1.09744816,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,DLEF3T,DLEF3_1L9,*1,New,33,6.5840,32.4525,12.58064167,2.834140043,5.297169861,1.100298327,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,ERMF3_MAIN1,ERMF3_#1L5,@1,New,33,5.0257,25.7218,16.03748225,3.126670582,6.309898072,1.378880181,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,ERMF3_MAIN1,ERMF3_#2H0,@1,New,33,5.0257,25.7218,16.03748225,3.126670582,6.309898072,1.378880181,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,GHAL3_MAIN1,GHAL3_#1H0,@1,New,33,12.7758,35.7555,9.605079014,2.566146447,4.655575071,1.041584291,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,GHAL3_MAIN1,GHAL3_#2L5,@1,New,33,12.7758,35.7555,9.605079014,2.566146447,4.655575071,1.041584291,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,GHAL3_MAIN1,GHAL3_#3L5,@1,New,33,12.7758,35.7555,9.605079014,2.566146447,4.655575071,1.041584291,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,GHAL5_1T0,GHAL5_MAIN1,@1,New,11,24.0809,150.3369,8.786525939,1.409506117,3.627451275,0.975185377,46,46,18.4,18.4,,,,
EMIDS,Bicker Fen 132kV,Sleaford,HRNC3_#2H0,HRNC3_MAIN2,@1,New,33,29.7302,74.7208,4.72910981,1.270871453,2.265559018,0.666566288,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,HRNC3_1S&,HRNC3_MAIN1,*1,New,33,29.7302,74.7208,4.72910981,1.270871453,2.265559018,0.666566288,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,HRNC3_1S&,HRNC3_MAIN2,*1,New,33,29.7302,74.7208,4.72910981,1.270871453,2.265559018,0.666566288,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,HRNC3_2L3,HRNC3_MAIN2,*1,New,33,29.7302,74.7208,4.72910981,1.270871453,2.265559018,0.666566288,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,HRNC5_2T0,HRNC5_MAIN2,@1,New,11,22.9042,88.7078,13.99336647,2.669509605,5.996770907,1.837328194,32.8,32.8,13.12,13.12,,,,
EMIDS,Bicker Fen 132kV,Sleaford,KBGF3_MAIN1,KBGF3_#1L5,@1,New,33,23.0086,58.2876,5.881657233,1.594481114,2.878880045,0.818651079,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,LEAD3_3L3,LEAD3_MAIN1,*1,New,33,19.5410,43.0077,7.158903753,2.081087864,3.66159382,1.047194099,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,LEAD3_MAIN1,LEAD3_1S&,*1,New,33,19.5410,43.0077,7.158903753,2.081087864,3.66159382,1.047194099,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,LEAD3_MAIN1,LEAD3_1H3,*1,New,33,19.5410,43.0077,7.158903753,2.081087864,3.66159382,1.047194099,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,LEAD5_MAIN1,LEAD5_MAIN2,@1,New,11,25.3597,154.8741,8.459323265,1.395757569,3.45517767,0.96475013,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,LEAD5_MAIN1,LEAD5_1T0,@1,New,11,25.3597,154.8741,8.459323265,1.395757569,3.45517767,0.96475013,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,MTGH3_#2H0,MTGH3_MAIN2,@1,New,33,46.6224,85.3003,3.425310065,1.272330168,1.837239568,0.665152837,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,MTGH3_2L3,MTGH3_MAIN2,*1,New,33,46.6224,85.3003,3.425310065,1.272330168,1.837239568,0.665152837,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,MTGH5_MAIN2,MTGH5_6T0,@1,New,11,52.0327,169.4653,6.667762499,1.33441172,3.048463773,0.91901462,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Sleaford,NORA3_MAIN1,NORA3_#1L5,@1,New,33,4.1970,23.2062,18.26688908,3.349788685,7.093722136,1.409682123,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,NORA3_MAIN1,NORA3_#2L5,@1,New,33,4.1970,23.2062,18.26688908,3.349788685,7.093722136,1.409682123,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,NORA3_MAIN1,NORA3_#3L5,@1,New,33,4.1970,23.2062,18.26688908,3.349788685,7.093722136,1.409682123,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,PWED3_MAIN1,PWED3_#1L5,@1,New,33,7.5948,25.6605,14.29352394,3.177710137,6.511350841,1.236825095,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,PWED3T,PWED3_1L9,*1,New,33,7.3451,25.4237,14.5575045,3.202302759,6.584506537,1.238699925,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,RAFC3_#1L5,RAFC3_MAIN1,@1,New,33,7.0403,34.2314,11.84295116,3.081115253,5.019263047,1.268261758,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,RAFC3_#2H0,RAFC3_MAIN1,@1,New,33,7.0403,34.2314,11.84295116,3.081115253,5.019263047,1.268261758,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,RAFC3T,RAFC3_1L9,*1,New,33,6.8727,34.0734,11.96299186,3.095801981,5.046969895,1.269865159,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,RUSK3_1H3,RUSK3_MAIN1,*1,New,33,7.5551,37.0169,11.01874242,2.609156074,4.652910143,1.030868697,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,RUSK3_2H3,RUSK3_MAIN2,*1,New,33,7.7000,37.2793,10.89248352,2.590574303,4.622659419,1.016544377,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,RUSK5_MAIN1,RUSK5_1T0,@1,New,11,6.7113,71.5560,20.31573524,2.806429436,7.410406767,1.939102775,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Sleaford,RUSK5_MAIN1,RUSK5_2T0,@1,New,11,6.7113,71.5560,20.31573524,2.806429436,7.410406767,1.939102775,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_#10L5,SLEA3_MAIN2,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_#11L5,SLEA3_MAIN1,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_#4H0,SLEA3_MAIN2,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_#5L5,SLEA3_MAIN1,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_#6L5,SLEA3_MAIN2,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_#7L5,SLEA3_MAIN1,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_#8L5,SLEA3_MAIN2,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_MAIN1,SLEA3_MAIN2,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_MAIN1,SLEA3_#3H0,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_MAIN1,SLEA3_#1T0,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_MAIN2,SLEA3_#2T0,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_MAIN2,SLEA3_#12L5,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_MAIN2,SLEA3_#14L5,@1,New,33,1.8054,15.7119,30.21939676,4.201835226,10.86813585,1.498738099,74.27040093,38.08366398,29.70816037,15.23346559,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA5_1T0,SLEA5_MAIN1,@1,New,11,4.7135,70.3642,21.7140632,2.128173233,7.738920026,1.472861026,44.30708636,50,17.72283454,20,,,,
EMIDS,Bicker Fen 132kV,Sleaford,SLEA5_2T0,SLEA5_MAIN1,@1,New,11,4.7135,70.3642,21.7140632,2.128173233,7.738920026,1.472861026,44.30708636,50,17.72283454,20,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT3_MAIN1,TATT3_#7L5,@1,New,33,11.1540,54.2954,7.567071592,1.947641923,3.222854324,0.784988927,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT3_MAIN1,TATT3_#5L5,@1,New,33,11.1540,54.2954,7.567071592,1.947641923,3.222854324,0.784988927,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT3_MAIN1,TATT3_#1L5,@1,New,33,11.1540,54.2954,7.567071592,1.947641923,3.222854324,0.784988927,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT3_MAIN1,TATT3_#3H0,@1,New,33,11.1540,54.2954,7.567071592,1.947641923,3.222854324,0.784988927,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT3_MAIN2,TATT3_MAIN1,@1,New,33,9.0641,39.9309,10.44540029,2.265445177,4.391232794,1.13303931,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT3_MAIN2,TATT3_#4H0,@1,New,33,9.0641,39.9309,10.44540029,2.265445177,4.391232794,1.13303931,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT3_MAIN2,TATT3_#8L5,@1,New,33,9.0641,39.9309,10.44540029,2.265445177,4.391232794,1.13303931,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT3_MAIN2,TATT3_#2L5,@1,New,33,9.0641,39.9309,10.44540029,2.265445177,4.391232794,1.13303931,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT3_MAIN2,TATT3_#6L5,@1,New,33,9.0641,39.9309,10.44540029,2.265445177,4.391232794,1.13303931,78.75,78.75,31.5,31.5,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT5_MAIN1,TATT5_1T0,@1,New,11,9.5608,72.6660,19.33711129,2.667439037,7.419113002,1.842829292,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Sleaford,TATT5_MAIN1,TATT5_2T0,@1,New,11,9.5608,72.6660,19.33711129,2.667439037,7.419113002,1.842829292,32.75,32.75,13.1,13.1,,,,
EMIDS,Bicker Fen 132kV,Sleaford,WCLN3_MAIN1,WCLN3_#1L5,@1,New,33,7.4747,25.2833,14.50339548,3.203130966,6.60311949,1.24784848,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,WCLN3T,WCLN3_1L9,*1,New,33,7.0449,24.8748,14.98008797,3.245916363,6.733931561,1.251338022,-,-,-,-,,,,
EMIDS,Bicker Fen 132kV,Sleaford,WOOS3_MAIN2,WOOS3_2H3,*1,New,33,20.6068,55.6735,6.271289959,1.72994668,3.029964748,0.875651106,62.5,62.5,25,25,,,,
EMIDS,Bicker Fen 132kV,Sleaford,WOOS5_MAIN2,WOOS5_2T0,@1,New,11,27.0379,162.9521,8.219280949,9.687213513,3.336755327,4.026649268,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,87ZAMHB3,SMHF3_1L9,*1,New,33,35.5268,67.2237,4.484719112,1.256705274,2.379725582,0.78443058,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_#10L5,ALFR3_MAIN2,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_#11L5,ALFR3_MAIN1,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_#12L5,ALFR3_MAIN2,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_#1L5,ALFR3_MAIN1,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_#1T0,ALFR3_MAIN1,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_#5L5,ALFR3_MAIN1,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_#6L5,ALFR3_MAIN2,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_#7L5,ALFR3_MAIN1,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_#9L5,ALFR3_MAIN1,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_MAIN1,ALFR3_MAIN2,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_MAIN2,ALFR3_#14L5,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_MAIN2,ALFR3_#8L5,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_MAIN2,ALFR3_#2T0,@1,New,33,0.9778,11.4632,41.48110104,2.729531069,14.62268427,1.884832823,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE3_1L9,87ZAMH154,*1,New,33,34.8787,65.5231,4.584091107,1.276081635,2.436381438,0.799477238,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE3_MAIN1,AMBE3_#1H0,@1,New,33,17.1660,38.5016,8.333725134,1.768937747,4.223063671,1.163904034,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE3_MAIN1,AMBE3_#7L5,@1,New,33,17.1660,38.5016,8.333725134,1.768937747,4.223063671,1.163904034,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE3_MAIN1,AMBE3_#5L5,@1,New,33,17.1660,38.5016,8.333725134,1.768937747,4.223063671,1.163904034,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE3_MAIN1,AMBE3_#1L5,@1,New,33,17.1660,38.5016,8.333725134,1.768937747,4.223063671,1.163904034,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE3_MAIN2,AMBE3_MAIN1,@1,New,33,17.7235,38.8003,8.223136742,1.765296476,4.166337697,1.161597648,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE3_MAIN2,AMBE3_#2H0,@1,New,33,17.7235,38.8003,8.223136742,1.765296476,4.166337697,1.161597648,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE3_MAIN2,AMBE3_#4L5,@1,New,33,17.7235,38.8003,8.223136742,1.765296476,4.166337697,1.161597648,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE3_MAIN2,AMBE3_#6L5,@1,New,33,17.7235,38.8003,8.223136742,1.765296476,4.166337697,1.161597648,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE3_MAIN2,AMBE3_#8L5,@1,New,33,17.7235,38.8003,8.223136742,1.765296476,4.166337697,1.161597648,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE5_#2T0,AMBE5_BB_A_B,@1,New,11,14.7944,59.4733,19.69083817,1.453199075,8.782504022,1.006464736,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,AMBE5_BB_A_B,AMBE5_#1T0,@1,New,11,14.7944,59.4733,19.69083817,1.453199075,8.782504022,1.006464736,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,ASHL3_#1H0,ASHL3_MAIN1,@1,New,33,3.9962,19.2491,20.61395106,2.344950334,8.614485911,1.613811361,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,ASHL3_#3L5,ASHL3_MAIN1,@1,New,33,3.9962,19.2491,20.61395106,2.344950334,8.614485911,1.613811361,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,ASHL3_MAIN1,ASHL3_#1L5,@1,New,33,3.9962,19.2491,20.61395106,2.344950334,8.614485911,1.613811361,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,BLWL3_2H3,BLWL3_MAIN2,*1,New,33,3.4104,17.5512,23.12255685,2.445753482,9.60443835,1.686003952,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,BLWL3_3L3,BLWL3_MAIN1,*1,New,33,3.3788,17.5346,23.23159865,2.441876812,9.624955863,1.683323629,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,BLWL3_4L3,BLWL3_MAIN2,*1,New,33,3.4104,17.5512,23.12255685,2.445753482,9.60443835,1.686003952,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,BLWL3_5L3,BLWL3_MAIN1,*1,New,33,3.3788,17.5346,23.23159865,2.441876812,9.624955863,1.683323629,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,BLWL3_MAIN1,BLWL3_1H3,*1,New,33,3.3788,17.5346,23.23159865,2.441876812,9.624955863,1.683323629,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,BLWL5_BB_1_2,BLWL5_#1T0,@1,New,11,4.8407,49.6548,28.528681,2.514020565,10.83774119,1.741452659,78.125,78.125,31.25,31.25,,,,
EMIDS,Chesterfield 132kV,Alfreton,BLWL5_BB_1_2,BLWL5_#2T0,@1,New,11,4.8407,49.6548,28.528681,2.514020565,10.83774119,1.741452659,78.125,78.125,31.25,31.25,,,,
EMIDS,Chesterfield 132kV,Alfreton,DAYF3_1L9,87ZAMHB5,*1,New,33,35.8522,67.8037,4.441132117,1.25076928,2.358792815,0.780084418,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,MEAL5_MAIN1,MEAL5_#1T0,@1,New,11,3.4278,62.3005,24.99251792,2.863000913,8.810847737,1.981111586,28.57860985,32.75,11.43144394,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,MEAL5_MAIN1,MEAL5_#2T0,@1,New,11,3.4278,62.3005,24.99251792,2.863000913,8.810847737,1.981111586,28.57860985,32.75,11.43144394,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,RAPA3_MAIN1,RAPA3_1H3,*1,New,33,38.0923,70.6116,4.195533698,1.219286013,2.237095818,0.761461342,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,RAPA3_MAIN2,RAPA3_MAIN1,@1,New,33,36.1322,69.3846,4.384947857,1.229124163,2.313937619,0.762950299,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,RAPA3_MAIN2,RAPA3_2H3,*1,New,33,36.1322,69.3846,4.384947857,1.229124163,2.313937619,0.762950299,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Alfreton,RAPA5_#1T0,RAPA55J,@1,New,11,31.7831,107.4555,10.53167837,2.02019044,4.879008863,1.395500149,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,RAPA5_#2T0,RAPA55J,@1,New,11,31.7831,107.4555,10.53167837,2.02019044,4.879008863,1.395500149,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,SMHF3_1H3,SMHF3_MAIN1,*1,New,33,35.5852,67.2845,4.478776043,1.255779058,2.377237533,0.783985809,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,SMHF3_1L3,SMHF3_MAIN1,*1,New,33,35.5852,67.2845,4.478776043,1.255779058,2.377237533,0.783985809,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Alfreton,SOME5_#1T0,SOME5_BB_1_2,@1,New,11,3.0287,40.6454,36.20515432,2.256978883,12.4639125,1.562419779,31.09432619,32.75,12.43773048,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,SOME5_BB_1_2,SOME5_#2T0,@1,New,11,3.0287,40.6454,36.20515432,2.256978883,12.4639125,1.562419779,31.09432619,32.75,12.43773048,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,WESS3_3L3,WESS3_MAIN1,*1,New,33,6.0567,21.5781,16.87862063,2.335274885,7.733549677,1.595146799,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,WESS3_5L3,WESS3_MAIN1,*1,New,33,6.0567,21.5781,16.87862063,2.335274885,7.733549677,1.595146799,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,WESS3_MAIN2,WESS3_8L5,@1,New,33,6.3105,21.1686,17.089039,2.333965777,7.853546977,1.594501058,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,WESS3_MAIN2,WESS3_4L5,@1,New,33,6.3105,21.1686,17.089039,2.333965777,7.853546977,1.594501058,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,WESS3_MAIN2,WESS3_6L3,*1,New,33,6.3105,21.1686,17.089039,2.333965777,7.853546977,1.594501058,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,WESS3_MAIN2,WESS3_#2H0,@1,New,33,6.3105,21.1686,17.089039,2.333965777,7.853546977,1.594501058,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Alfreton,WESS5_BB_1_2,WESS5_#2T0,@1,New,11,10.8597,98.5113,14.12039409,1.079949723,5.415672868,0.748079208,32.8,32.8,13.12,13.12,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),89ZAYE8,ANNE3_1L9,*1,New,33,3.3549,16.4027,24.44689438,2.123293362,10.5916457,1.470771348,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),89ZCZB83MB,PMAR3_891021,@1,New,33,16.8649,45.1356,7.481934947,1.503555106,3.724469498,1.017635528,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE3_#1T0,ANNE3_MAIN1,@1,New,33,1.0362,11.9688,39.54124489,2.25927375,14.71350124,1.565289652,75.68840815,78.75,30.27536326,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE3_#6L5,ANNE3_MAIN2,@1,New,33,1.0362,11.9688,39.54124489,2.25927375,14.71350124,1.565289652,75.68840815,78.75,30.27536326,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE3_MAIN1,ANNE3_#1H0,@1,New,33,1.0362,11.9688,39.54124489,2.25927375,14.71350124,1.565289652,75.68840815,78.75,30.27536326,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE3_MAIN1,ANNE3_#3L5,@1,New,33,1.0362,11.9688,39.54124489,2.25927375,14.71350124,1.565289652,75.68840815,78.75,30.27536326,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE3_MAIN1,ANNE3_#5L5,@1,New,33,1.0362,11.9688,39.54124489,2.25927375,14.71350124,1.565289652,75.68840815,78.75,30.27536326,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE3_MAIN2,ANNE3_MAIN1,@1,New,33,1.0362,11.9688,39.54124489,2.25927375,14.71350124,1.565289652,75.68840815,78.75,30.27536326,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE3_MAIN2,ANNE3_#2T0,@1,New,33,1.0362,11.9688,39.54124489,2.25927375,14.71350124,1.565289652,75.68840815,78.75,30.27536326,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE3_MAIN2,ANNE3_#2L5,@1,New,33,1.0362,11.9688,39.54124489,2.25927375,14.71350124,1.565289652,75.68840815,78.75,30.27536326,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE3_MAIN2,ANNE3_#4L5,@1,New,33,1.0362,11.9688,39.54124489,2.25927375,14.71350124,1.565289652,75.68840815,78.75,30.27536326,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE3_MAIN2,ANNE3_#10L5,@1,New,33,1.0362,11.9688,39.54124489,2.25927375,14.71350124,1.565289652,75.68840815,78.75,30.27536326,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),ANNE5_#1T0,ANNE5_BB_1_2,@1,New,11,2.0694,31.7402,47.47756042,2.182118018,16.45851485,1.511832738,69.13126285,76.55,27.65250514,30.62,,,,
