﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),BILE3_4L5,BILE3_MAIN2,@1,New,33,33.5867,64.5670,4.455782471,1.227466495,2.481085161,0.816858628,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),BLID3_2H3,BLID3_MAIN2,*1,New,33,5.6370,23.5453,16.38474571,1.917292083,7.361417951,1.325728134,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),BLID3_MAIN2,BLID3_#4L5,@1,New,33,5.6370,23.5453,16.38474571,1.917292083,7.361417951,1.325728134,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),BLID3_MAIN2,BLID3_6L3,*1,New,33,5.6370,23.5453,16.38474571,1.917292083,7.361417951,1.325728134,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),BLID5_#2T0,BLID5_BB_1_2,@1,New,11,7.2400,67.0777,20.62401079,2.819231383,8.030720411,1.951968957,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),BLPV3_#1H0,BLPV3_MAIN1,@1,New,33,32.0569,62.5975,4.63768028,1.244139057,2.568479198,0.830940847,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),BLPV3_1L9,89ZPA58A,*1,New,33,31.1962,61.7685,4.732201625,1.257806442,2.609307726,0.839207739,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),BLPV3_MAIN1,BLPV3_#1L5,@1,New,33,32.0569,62.5975,4.63768028,1.244139057,2.568479198,0.830940847,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),CALN3_2L5,CALN3_MAIN1,@1,New,33,13.0206,37.1596,9.129494242,1.632263886,4.49019958,1.126663775,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),CALN3_MAIN1,CALN3_1H3,*1,New,33,13.0206,37.1596,9.129494242,1.632263886,4.49019958,1.126663775,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),CALN5_BB_1,CALN5_BB_2,@1,New,11,14.6508,80.9488,15.28170028,17.98635566,6.366573351,7.601755734,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),CALN5_BB_1,CALN5_#1T0,@1,New,11,14.6508,80.9488,15.28170028,17.98635566,6.366573351,7.601755734,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),FARN3_1L9,89ZKPA1MB,*1,New,33,16.9983,45.3072,7.441385254,1.500103336,3.708802018,1.015298545,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),FARN3_2H3,FARN3_MAIN2,*1,New,33,16.9027,45.1860,7.471275175,1.502287725,3.719894387,1.016815388,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),FARN3_2L9,89ZCZB83MB,*1,New,33,16.8649,45.1356,7.481934947,1.503555106,3.724469498,1.017635528,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),FARN5_#1T0,FARN5_MAIN1,@1,New,11,17.6822,112.3438,11.94376615,1.412415055,4.630431269,0.975972666,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),FARN5_#2T0,FARN5_MAIN1,@1,New,11,17.6822,112.3438,11.94376615,1.412415055,4.630431269,0.975972666,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUCK3_#3L5,HUCK3_MAIN1,@1,New,33,3.8764,20.9398,19.74160975,1.962004923,8.318874538,1.358842312,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUCK3_#4L5,HUCK3_MAIN1,@1,New,33,3.8764,20.9398,19.74160975,1.962004923,8.318874538,1.358842312,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUCK3_MAIN1,HUCK3_#1H0,@1,New,33,3.8764,20.9398,19.74160975,1.962004923,8.318874538,1.358842312,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUCK3_MAIN1,HUCK3_#2L5,@1,New,33,3.8764,20.9398,19.74160975,1.962004923,8.318874538,1.358842312,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUCK5_BB_1_2,HUCK5_#1T0,@1,New,11,4.0895,50.2702,29.52598693,2.182062536,10.79304094,1.51134868,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUCK5_BB_1_2,HUCK5_#2T0,@1,New,11,4.0895,50.2702,29.52598693,2.182062536,10.79304094,1.51134868,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUTH3_1L9,89ZAYE30,*1,New,33,7.7365,24.6174,14.2532504,1.957321919,6.914462289,1.3540915,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUTH3_MAIN1,HUTH3_1L3,*1,New,33,8.3974,26.8070,13.34157678,1.881308641,6.359313194,1.299530432,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUTH5_#1T0,HUTH5_BB_1_2,@1,New,11,6.3486,45.7295,29.58804226,2.872739511,11.54481601,1.988638747,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),PMAR3_691020,89ZKPA1MB,@1,New,33,16.9983,45.3072,7.441385254,1.500103336,3.708802018,1.015298545,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),SHPA5_BB_1_2,SHPA5_#1T0,@1,New,11,5.2934,68.1521,21.20728476,2.825991851,8.017211906,1.957352948,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),SHPA5_BB_1_2,SHPA5_#2T0,@1,New,11,5.2934,68.1521,21.20728476,2.825991851,8.017211906,1.957352948,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),SUTJ3_1H3,SUTJ3_MAIN1,*1,New,33,6.6928,20.4564,17.14244205,1.93494893,8.247154773,1.339520717,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),SUTJ3_MAIN1,SUTJ3_1L3,*1,New,33,6.6928,20.4564,17.14244205,1.93494893,8.247154773,1.339520717,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),SUTJ5_#1T0,SUTJ5_BB_1,@1,New,11,5.6697,45.7885,29.76736394,2.961979564,11.67963173,2.050960214,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),TWIY3_#1H0,TWIY3_MAIN1,@1,New,33,11.8635,32.4361,10.18527101,1.806019602,5.188082195,1.246153171,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),TWIY3_#1L5,TWIY3_MAIN1,@1,New,33,11.8635,32.4361,10.18527101,1.806019602,5.188082195,1.246153171,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (1 & 2),TWIY3_MAIN1,TWIY3_#3L5,@1,New,33,11.8635,32.4361,10.18527101,1.806019602,5.188082195,1.246153171,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_#3T0,ANNE3_MAIN3,@1,New,33,0.7912,10.5519,44.91548489,2.734187467,16.52541709,1.890635573,73.59279248,78.75,29.43711699,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_2L9,89ZAYU8,*1,New,33,4.5734,17.9722,20.69822506,2.388865504,9.440701525,1.64226621,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_MAIN3,ANNE3_MAIN4,@1,New,33,0.7912,10.5519,44.91548489,2.734187467,16.52541709,1.890635573,73.59279248,78.75,29.43711699,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_MAIN3,ANNE3_#2H0,@1,New,33,0.7912,10.5519,44.91548489,2.734187467,16.52541709,1.890635573,73.59279248,78.75,29.43711699,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_MAIN3,ANNE3_#12L5,@1,New,33,0.7912,10.5519,44.91548489,2.734187467,16.52541709,1.890635573,73.59279248,78.75,29.43711699,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_MAIN3,ANNE3_#18L5,@1,New,33,0.7912,10.5519,44.91548489,2.734187467,16.52541709,1.890635573,73.59279248,78.75,29.43711699,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_MAIN3,ANNE3_#20L5,@1,New,33,0.7912,10.5519,44.91548489,2.734187467,16.52541709,1.890635573,73.59279248,78.75,29.43711699,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_MAIN4,ANNE3_#28L5,@1,New,33,0.7912,10.5519,44.91548489,2.734187467,16.52541709,1.890635573,73.59279248,78.75,29.43711699,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_MAIN4,ANNE3_#26L5,@1,New,33,0.7912,10.5519,44.91548489,2.734187467,16.52541709,1.890635573,73.59279248,78.75,29.43711699,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_MAIN4,ANNE3_#24L5,@1,New,33,0.7912,10.5519,44.91548489,2.734187467,16.52541709,1.890635573,73.59279248,78.75,29.43711699,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE3_MAIN4,ANNE3_#4T0,@1,New,33,0.7912,10.5519,44.91548489,2.734187467,16.52541709,1.890635573,73.59279248,78.75,29.43711699,31.5,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE5_#2T0,ANNE5_BB_1_2,@1,New,11,2.0694,31.7402,47.47756042,2.182118018,16.45851485,1.511832738,69.13126285,76.55,27.65250514,30.62,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),BEGS3_#1L5,BEGS3_MAIN1,@1,New,33,2.6348,14.3292,28.27757695,2.525761367,11.96053342,1.743673124,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),BEGS3_MAIN1,BEGS3_1H3,*1,New,33,2.6348,14.3292,28.27757695,2.525761367,11.96053342,1.743673124,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),BLID3_MAIN1,BLID3_1H3,*1,New,33,5.9337,23.2250,16.04974331,2.12773368,7.342093974,1.451981711,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),BLID3_MAIN1,BLID3_#3L5,@1,New,33,5.9337,23.2250,16.04974331,2.12773368,7.342093974,1.451981711,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),BLID3_MAIN1,BLID3_5L3,*1,New,33,5.9337,23.2250,16.04974331,2.12773368,7.342093974,1.451981711,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),BLID5_BB_1_2,BLID5_#1T0,@1,New,11,7.2400,67.0777,20.62401079,2.819231383,8.030720411,1.951968957,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),BLWL3_6L3,BLWL3_MAIN2,*1,New,33,11.8456,31.0190,10.26387171,1.976415908,5.302319179,1.336943895,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),CALN3_1L5,CALN3_MAIN2,@1,New,33,19.1434,40.0098,7.471220831,1.690877724,3.971690263,1.126927098,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),CALN3_2H3,CALN3_MAIN2,*1,New,33,19.1434,40.0098,7.471220831,1.690877724,3.971690263,1.126927098,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),CALN3_MAIN2,CALN3_MAIN1,@1,New,33,19.1434,40.0098,7.471220831,1.690877724,3.971690263,1.126927098,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),CALN5_BB_2,CALN5_#2T0,@1,New,11,19.3943,83.4888,13.8920318,18.21116752,6.101275077,8.366993475,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),HUTH3_2L9,89ZAYU30,*1,New,33,6.2902,20.8795,16.80421237,2.276284894,8.041192311,1.559795821,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),HUTH3_MAIN3,HUTH3_MAIN2,*1,New,33,8.1119,25.1080,13.91785281,2.108846223,6.682382498,1.432295284,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),HUTH3_MAIN3,HUTH3_3L3,*1,New,33,8.1119,25.1080,13.91785281,2.108846223,6.682382498,1.432295284,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),HUTH5_#2T0,HUTH5_BB_1_2,@1,New,11,6.3486,45.7295,29.58804226,2.872739511,11.54481601,1.988638747,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),SUTJ3_2H3,SUTJ3_MAIN2,*1,New,33,6.5748,19.2076,17.77033705,2.206907716,8.657715967,1.515881826,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),SUTJ5_BB_2,SUTJ5_BB_3,@1,New,11,5.6697,45.7885,29.76736394,2.961979564,11.67963173,2.050960214,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),SUTJ5_BB_2,SUTJ5_BB_1,@1,New,11,5.6697,45.7885,29.76736394,2.961979564,11.67963173,2.050960214,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Annesley (3 & 4),SUTJ5_BB_2,SUTJ5_#2T0,@1,New,11,5.6697,45.7885,29.76736394,2.961979564,11.67963173,2.050960214,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ALFR1_MAIN1,ALFR1_113,*1,New,132,1.2607,5.3399,17.8571957,16.84651168,8.051457962,7.657397837,54.75,54.75,21.9,21.9,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ALFR1_MAIN2,ALFR1_213,*1,New,132,1.2555,5.3388,17.79126966,16.63916301,8.031036145,7.540000613,54.75,54.75,21.9,21.9,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ANNE1_113,ANNE1_MAIN1,*1,New,132,0.3838,3.9849,29.04994317,32.20936375,11.05727281,12.59494999,46,44.25484666,18.4,17.70193866,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ANNE1_213,ANNE1_MAIN2,*1,New,132,0.3838,3.9849,29.04994317,32.20936375,11.05727281,12.59494999,46,44.25484666,18.4,17.70193866,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ANNE1_313,ANNE1_MAIN3,*1,New,132,0.3838,3.9849,29.04994317,32.20936375,11.05727281,12.59494999,46,44.25484666,18.4,17.70193866,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ANNE1_413,ANNE1_MAIN4,*1,New,132,0.3838,3.9849,29.04994317,32.20936375,11.05727281,12.59494999,46,44.25484666,18.4,17.70193866,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ANNE1_503,ANNE1_MAIN2,*1,New,132,0.3838,3.9849,29.04994317,32.20936375,11.05727281,12.59494999,46,44.25484666,18.4,17.70193866,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ANNE1_603,ANNE1_MAIN3,*1,New,132,0.3838,3.9849,29.04994317,32.20936375,11.05727281,12.59494999,46,44.25484666,18.4,17.70193866,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ANNE1_MAIN1,ANNE1_MAIN2,@1,New,132,0.3838,3.9849,29.04994317,32.20936375,11.05727281,12.59494999,46,44.25484666,18.4,17.70193866,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ANNE1_MAIN1,ANNE1_MAIN4,@1,New,132,0.3838,3.9849,29.04994317,32.20936375,11.05727281,12.59494999,46,44.25484666,18.4,17.70193866,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ANNE1_MAIN3,ANNE1_MAIN4,@1,New,132,0.3838,3.9849,29.04994317,32.20936375,11.05727281,12.59494999,46,44.25484666,18.4,17.70193866,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&1005,CHTE1_RES2W,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&105,CHTE1_MAIN1,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&105,CHTE1_RES1,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&105,CHTE1_105,@1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&110,CHTE1_MAIN1,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&110,CHTE1_110,@1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&1205,CHTE1_MAIN2,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&1205,CHTE1_RES2W,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&1205,CHTE1_1205,@1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&205,CHTE1_MAIN1,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&205,CHTE1_205,@1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&305,CHTE1_MAIN1,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&305,CHTE1_305,@1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&505,CHTE1_MAIN1,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&805,CHTE1_MAIN2,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&805,CHTE1_RES2W,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&905,CHTE1_MAIN2,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&905,CHTE1_905,@1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_1005,CHTE1_&1005,@1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_1105,CHTE1_&1105,@1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_1305,CHTE1_&1305,@1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_210,CHTE1_&210,@1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_405,CHTE1_&405,@1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_505,CHTE1_&505,@1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_605,CHTE1_&605,@1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_805,CHTE1_&805,@1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN1,CHTE1_&380,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN1,CHTE1_&605,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN1,CHTE1_&210,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN1,CHTE1_&405,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN2,CHTE1_MAIN1,@1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN2,CHTE1_RES2W,@1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN2,CHTE1_&1305,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN2,CHTE1_&180,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN2,CHTE1_&1105,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN2,CHTE1_&280,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_MAIN2,CHTE1_&1005,*1,New,132,0.1839,2.7900,43.37982665,52.51044487,15.84576089,19.89922409,86.18561358,86.53246213,34.47424543,34.61298485,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1,CHTE1_MAIN1,@1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1,CHTE1_RES2,@1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1,CHTE1_&505,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1,CHTE1_&480,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1,CHTE1_&305,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1,CHTE1_&380,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1W,CHTE1_&605,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1W,CHTE1_&210,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1W,CHTE1_&405,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1W,CHTE1_&205,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES1W,CHTE1_&110,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES2,CHTE1_&1305,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES2,CHTE1_&180,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES2,CHTE1_&1105,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES2,CHTE1_&280,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_RES2,CHTE1_&905,*1,New,132,0.1790,2.7918,43.78846201,50.156311,15.97652225,19.01092478,84.90508462,84.91854765,33.96203385,33.96741906,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CLIP1_113,CLIP1_MAIN1,*1,New,132,0.7426,6.3765,17.13596347,17.02290185,6.810277609,6.902273348,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CLIP1_MAIN2,CLIP1_213,*1,New,132,0.7473,6.4301,17.67372078,18.05473273,7.016326305,7.249236628,62.5,61.03403611,25,24.41361444,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,GOIT1_MAIN1,GOIT1_113,*1,New,132,0.3373,3.2784,34.8354709,34.40505932,13.44956932,14.80857595,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,GOIT1_MAIN2,GOIT1_213,*1,New,132,0.3325,3.2799,34.99047218,33.66672494,13.51172941,14.39674059,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,MANS1_103,MANS1_MAIN1,*1,New,132,0.4804,5.2359,21.79384026,21.94977518,8.355950098,8.669560008,43.75,42.73861463,17.5,17.09544585,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,MANS1_113,MANS1_MAIN1,*1,New,132,0.4804,5.2359,21.79384026,21.94977518,8.355950098,8.669560008,43.75,42.73861463,17.5,17.09544585,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,MANS1_MAIN2,MANS1_MAIN1,@1,New,132,0.4804,5.2359,21.79384026,21.94977518,8.355950098,8.669560008,43.75,42.73861463,17.5,17.09544585,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,MANS1_MAIN2,MANS1_203,*1,New,132,0.4804,5.2359,21.79384026,21.94977518,8.355950098,8.669560008,43.75,42.73861463,17.5,17.09544585,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,MANS1_MAIN3,MANS1_303,*1,New,132,0.4781,5.2659,22.27059468,22.32622938,8.541302356,8.813502416,43.75,42.83269371,17.5,17.13307749,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,MANS1_MAIN3,MANS1_313,*1,New,132,0.4781,5.2659,22.27059468,22.32622938,8.541302356,8.813502416,43.75,42.83269371,17.5,17.13307749,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,MANS1_MAIN4,MANS1_MAIN3,@1,New,132,0.4781,5.2659,22.27059468,22.32622938,8.541302356,8.813502416,43.75,42.83269371,17.5,17.13307749,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,MANS1_MAIN4,MANS1_403,*1,New,132,0.4781,5.2659,22.27059468,22.32622938,8.541302356,8.813502416,43.75,42.83269371,17.5,17.13307749,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,PINX1_103,PINX1_MAIN1,*1,New,132,0.3793,3.9832,28.95346599,28.49738621,11.05277412,11.40046804,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,PINX1_110,PINX1_MAIN1,@1,New,132,0.3793,3.9832,28.95346599,28.49738621,11.05277412,11.40046804,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,PINX1_303,PINX1_MAIN1,*1,New,132,0.3793,3.9832,28.95346599,28.49738621,11.05277412,11.40046804,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,PINX1_403,PINX1_MAIN2,*1,New,132,0.3780,3.9867,28.93783179,28.39554991,11.04497289,11.34025092,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,PINX1_MAIN2,PINX1_203,*1,New,132,0.3780,3.9867,28.93783179,28.39554991,11.04497289,11.34025092,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,PINX1_MAIN2,PINX1_210,@1,New,132,0.3780,3.9867,28.93783179,28.39554991,11.04497289,11.34025092,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,STAV1_113,STAV1_MAIN1,*1,New,132,0.5541,3.6954,28.82635666,27.51581063,11.84426196,11.98052928,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,STAV1_313,STAV1_MAIN3,*1,New,132,0.5525,3.7063,28.76818358,26.87127982,11.84042216,11.65641439,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,STAY1_1105,STAY1_&1105,@1,New,132,2.7979,10.9559,8.180592628,6.609873948,3.872086177,3.187239837,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,STAY1_1305,STAY1_&1305,@1,New,132,2.7934,10.9022,8.409567278,6.792264243,3.932014317,3.244424431,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,WHWE1_113,WHWE1_MAIN1,*1,New,132,1.2866,5.7623,16.75713717,16.00149688,7.521638604,7.187605623,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 132kV,WHWE1_213,WHWE1_MAIN2,*1,New,132,1.2824,5.7644,16.68266267,15.81709126,7.495156115,7.085144602,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,ARKW3_1L3,ARKW3_MAIN1,*1,New,33,6.5655,15.0219,20.46738784,2.524171164,10.77065879,1.047630085,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BIWA3_1L3,BIWA3_MAIN1,*1,New,33,5.9306,18.1956,19.21626345,2.510765905,9.299515983,1.049278829,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BIWA3_2L3,BIWA3_MAIN1,*1,New,33,5.9306,18.1956,19.21626345,2.510765905,9.299515983,1.049278829,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BIWA5_BB_A_B,BIWA5_#1T0,@1,New,11,10.6266,120.2167,11.76247201,1.43689962,4.527174272,0.995490453,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BOLV3_1L3,BOLV3_MAIN1,*1,New,33,6.6442,15.3388,20.2866027,2.479074774,10.53177313,1.03971111,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BOLV3_2H3,BOLV3_MAIN2,*1,New,33,6.5250,15.3532,20.44816409,2.4662034,10.57654742,1.034345926,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BOLV3_2L3,BOLV3_MAIN2,*1,New,33,6.5250,15.3532,20.44816409,2.4662034,10.57654742,1.034345926,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BOLV5_#1T0,BOLV5_BB_1,@1,New,11,4.7476,45.5429,30.64052057,2.184929927,10.97984372,1.513114864,32.8,32.8,13.12,13.12,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BOLV5_#2T0,BOLV5_BB_2,@1,New,11,4.7476,45.5429,30.64052057,2.184929927,10.97984372,1.513114864,32.8,32.8,13.12,13.12,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_#11L5,CHTE3_MAIN1,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_#1T0,CHTE3_MAIN1,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_#6L5,CHTE3_MAIN2,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_#7L5,CHTE3_MAIN1,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_#9L5,CHTE3_MAIN1,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_MAIN1,CHTE3_MAIN2,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_MAIN1,CHTE3_#5L5,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_MAIN1,CHTE3_#3L5,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_MAIN2,CHTE3_#2T0,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_MAIN2,CHTE3_#4L5,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_MAIN2,CHTE3_#8L5,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,CHTE3_MAIN2,CHTE3_#10L5,@1,New,33,0.4418,8.6044,57.35747211,3.247847226,20.48596121,1.149729319,57.34113751,33.38729767,22.936455,13.35491907,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE3_#1H0,DANE3_MAIN1,@1,New,33,7.3965,20.8529,16.28816117,2.36880411,8.05230386,1.008106352,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE3_#2H0,DANE3_MAIN2,@1,New,33,7.0730,19.3624,17.28293726,2.410586092,8.644566258,1.03830362,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE3_1L3,DANE3_MAIN1,*1,New,33,7.3965,20.8529,16.28816117,2.36880411,8.05230386,1.008106352,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE3_1S&,DANE3_MAIN1,*1,New,33,7.0730,19.3624,17.28293726,2.410586092,8.644566258,1.03830362,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE3_1S&,DANE3_MAIN2,*1,New,33,7.0730,19.3624,17.28293726,2.410586092,8.644566258,1.03830362,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE3_3L3,DANE3_MAIN1,*1,New,33,7.3965,20.8529,16.28816117,2.36880411,8.05230386,1.008106352,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE3_MAIN2,DANE3_4L3,*1,New,33,7.0730,19.3624,17.28293726,2.410586092,8.644566258,1.03830362,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE3_MAIN2,DANE3_2L3,*1,New,33,7.0730,19.3624,17.28293726,2.410586092,8.644566258,1.03830362,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE5_#1T0,DANE5_MAIN1,@1,New,11,7.8508,51.7391,25.5265732,2.850620836,10.40051472,1.974461562,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE5_#2T0,DANE5_MAIN1,@1,New,11,7.8508,51.7391,25.5265732,2.850620836,10.40051472,1.974461562,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3_3L3,GRSM3_MAIN1,*1,New,33,2.4323,14.3486,29.21272489,2.820914313,12.21690824,1.075968752,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3_MAIN1,GRSM3_1H3,*1,New,33,2.4323,14.3486,29.21272489,2.820914313,12.21690824,1.075968752,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3_MAIN1,GRSM3_1L3,*1,New,33,2.4323,14.3486,29.21272489,2.820914313,12.21690824,1.075968752,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3_MAIN2,GRSM3_2H3,*1,New,33,2.4473,14.2966,29.17647657,2.818237978,12.25178344,1.074612288,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3_MAIN2,GRSM3_2L3,*1,New,33,2.4473,14.2966,29.17647657,2.818237978,12.25178344,1.074612288,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3_MAIN2,GRSM3_4L3,*1,New,33,2.4473,14.2966,29.17647657,2.818237978,12.25178344,1.074612288,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3_MAIN2,GRSM3_6L3,*1,New,33,2.4473,14.2966,29.17647657,2.818237978,12.25178344,1.074612288,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM5_BB_A_B,GRSM5_#1T0,@1,New,11,3.5322,55.4555,27.98443368,2.868978601,9.820404709,1.984730046,44.78954908,50,17.91581963,20,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM5_BB_A_B,GRSM5_#2T0,@1,New,11,3.5322,55.4555,27.98443368,2.868978601,9.820404709,1.984730046,44.78954908,50,17.91581963,20,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,LDGE3_#1H0,LDGE3_MAIN1,@1,New,33,1.7534,9.3686,43.54585933,3.075025493,18.44800538,1.134873479,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,LDGE3_MAIN1,LDGE3_#1L5,@1,New,33,1.7534,9.3686,43.54585933,3.075025493,18.44800538,1.134873479,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,ROHY55J,ROHY5_#1T0,@1,New,11,4.1430,50.1614,27.28899639,2.874830204,10.6894431,1.992595502,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,ROHY55J,ROHY5_#2T0,@1,New,11,4.1430,50.1614,27.28899639,2.874830204,10.6894431,1.992595502,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,SHBR3_MAIN1,SHBR3_1S&,*1,New,33,7.4091,16.0444,19.20413613,2.231705327,9.99190701,1.010202864,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,SHBR3_MAIN1,SHBR3_1H3,*1,New,33,7.4091,16.0444,19.20413613,2.231705327,9.99190701,1.010202864,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,SHBR3_MAIN2,SHBR3_1S&,*1,New,33,7.3058,14.9689,20.08974055,2.221720393,10.58621605,1.001649868,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,SHBR3_MAIN2,SHBR3_2H3,*1,New,33,7.3058,14.9689,20.08974055,2.221720393,10.58621605,1.001649868,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,SHBR5_#1T0,SHBR5_BB_A,@1,New,11,5.3054,39.9589,33.94913783,1.469624044,13.23776717,1.01830072,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,SHBR5_#2T0,SHBR5_BB_B,@1,New,11,5.3054,39.9589,33.94913783,1.469624044,13.23776717,1.01830072,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,SHBR5_BB_B,SHBR5_BB_A,@1,New,11,5.3054,39.9589,33.94913783,1.469624044,13.23776717,1.01830072,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,WESS3_7L3,WESS3_MAIN1,*1,New,33,17.1593,37.3799,7.977622215,1.850763426,4.331031768,0.845717936,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Chesterfield 33kV,WNTH3_1L3,WNTH3_MAIN1,*1,New,33,6.0920,17.4541,19.13920855,2.363443324,9.584695533,1.010906035,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILE3_#1H0,BILE3_MAIN1,@1,New,33,6.5130,22.2465,16.31794363,3.41638945,7.585811993,1.622646211,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILE3_1S&,BILE3_MAIN1,*1,New,33,9.6827,30.0000,12.03010079,2.869501325,5.406297867,1.342338967,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILE3_1S&,BILE3_MAIN2,*1,New,33,9.6827,30.0000,12.03010079,2.869501325,5.406297867,1.342338967,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILE3_5L5,BILE3_MAIN1,@1,New,33,13.5251,39.9639,8.456693615,2.525004661,4.21700182,1.153274789,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILE3_6L5,BILE3_MAIN2,@1,New,33,9.6827,30.0000,12.03010079,2.869501325,5.406297867,1.342338967,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILE3_7L5,BILE3_MAIN1,@1,New,33,6.5130,22.2465,16.31794363,3.41638945,7.585811993,1.622646211,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILE3_8L3,BILE3_MAIN2,*1,New,33,9.6827,30.0000,12.03010079,2.869501325,5.406297867,1.342338967,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILE3_MAIN2,BILE3_#2H0,@1,New,33,9.6827,30.0000,12.03010079,2.869501325,5.406297867,1.342338967,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILE5_#1T0,BILE5_BB_1_2,@1,New,11,5.0043,40.2333,33.25222208,2.899345855,12.05639128,2.00618438,32.8,32.8,13.12,13.12,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILE5_#2T0,BILE5_BB_1_2,@1,New,11,5.0043,40.2333,33.25222208,2.899345855,12.05639128,2.00618438,32.8,32.8,13.12,13.12,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILT3_1L9,89ZGZE54MA,*1,New,33,3.5943,16.3732,23.94389728,3.986796207,10.43588812,1.877762347,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,BILT3_MAIN1,BILT3_#1L5,@1,New,33,7.3400,19.9641,16.47559594,3.460128451,8.266968373,1.734271365,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,BUDB3_#1H5,BUDB3_MAIN1,@1,New,33,14.0295,42.1097,8.306282958,2.414212457,4.081342272,1.10103699,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Clipstone,BUDB3_1L3,BUDB3_MAIN1,*1,New,33,14.0295,42.1097,8.306282958,2.414212457,4.081342272,1.10103699,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Clipstone,BUDB5_#1T0,BUDB5_BB_1,@1,New,11,35.6084,211.0584,6.093209411,1.346500266,2.588099063,0.93161085,43.75,43.75,17.5,17.5,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_#11L5,CLIP3_MAIN1,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_#8L5,CLIP3_MAIN2,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN1,CLIP3_#15L5,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN1,CLIP3_#1H0,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN1,CLIP3_#9L5,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN1,CLIP3_#7L5,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN1,CLIP3_#5L5,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN1,CLIP3_#3L5,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN1,CLIP3_#1T0,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN2,CLIP3_MAIN1,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN2,CLIP3_#2T0,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN2,CLIP3_#2H0,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN2,CLIP3_#6L5,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN2,CLIP3_#10L5,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN2,CLIP3_#12L5,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN2,CLIP3_#14L5,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_MAIN2,CLIP3_#16L5,@1,New,33,0.9471,10.3977,45.24870809,4.898923318,16.64484051,2.128669157,57.99335521,33.59307699,23.19734209,13.4372308,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP5_BB_1_2,CLIP5_#1T0,@1,New,11,3.0363,54.6893,26.6891193,2.92719741,9.91451985,2.02870749,27.98824293,32.75,11.19529717,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,CLIP5_BB_1_2,CLIP5_#2T0,@1,New,11,3.0363,54.6893,26.6891193,2.92719741,9.91451985,2.02870749,27.98824293,32.75,11.19529717,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,CROF3_2H3,CROF3_MAIN2,*1,New,33,7.5778,23.2957,15.0388471,3.426473107,7.197528595,1.553763595,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,CROF3_MAIN1,CROF3_1H3,*1,New,33,7.5639,23.2681,15.05952311,3.429592355,7.206416519,1.554847186,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,CROF5_#1T0,CROF5_BB_1_2,@1,New,11,6.3179,50.6592,27.50516657,2.81664,10.44476698,1.949216038,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,CROF5_#2T0,CROF5_BB_1_2,@1,New,11,6.3179,50.6592,27.50516657,2.81664,10.44476698,1.949216038,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,NOLF3_1L9,89ZGZE77,*1,New,33,6.0403,21.4788,17.09004852,3.506760379,7.879158144,1.65589693,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,NOLF3_MAIN1,NOLF3_#1L5,@1,New,33,6.2409,21.6728,16.8039524,3.482390453,7.797676528,1.649829583,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_#12L5,OLLE3_14L3,*1,New,33,4.9890,20.9253,18.84623574,3.70457056,8.084872853,1.708517538,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_11L3,OLLE3_#11L5,*1,New,33,4.5671,24.2028,17.06512714,3.411039517,7.233311674,1.496443527,32.75,28.21475096,13.1,11.28590039,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_12L4,OLLE3_MAIN3,*1,New,33,4.9890,20.9253,18.84623574,3.70457056,8.084872853,1.708517538,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_1H3,OLLE3_MAIN2A,*1,New,33,4.5671,24.2028,17.06512714,3.411039517,7.233311674,1.496443527,32.75,28.21475096,13.1,11.28590039,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_2H3,OLLE3_MAIN2B,*1,New,33,4.9890,20.9253,18.84623574,3.70457056,8.084872853,1.708517538,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_2L5,OLLE3_MAIN2A,@1,New,33,4.5671,24.2028,17.06512714,3.411039517,7.233311674,1.496443527,32.75,28.21475096,13.1,11.28590039,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_8L3,OLLE3_MAIN2B,*1,New,33,4.9890,20.9253,18.84623574,3.70457056,8.084872853,1.708517538,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_MAIN1,OLLE3_MAIN2A,*1,New,33,4.5671,24.2028,17.06512714,3.411039517,7.233311674,1.496443527,32.75,28.21475096,13.1,11.28590039,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_MAIN1,OLLE3_3L3,*1,New,33,4.5671,24.2028,17.06512714,3.411039517,7.233311674,1.496443527,32.75,28.21475096,13.1,11.28590039,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_MAIN1,OLLE3_11L4,*1,New,33,4.5671,24.2028,17.06512714,3.411039517,7.233311674,1.496443527,32.75,28.21475096,13.1,11.28590039,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_MAIN2B,OLLE3_MAIN3,*1,New,33,4.9890,20.9253,18.84623574,3.70457056,8.084872853,1.708517538,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE3_MAIN3,OLLE3_1L5,@1,New,33,4.9890,20.9253,18.84623574,3.70457056,8.084872853,1.708517538,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE5_BB_123,OLLE5_#1T0,@1,New,11,5.0482,47.0223,29.84061103,2.875286566,11.40501465,1.991660933,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Clipstone,OLLE5_BB_123,OLLE5_#2T0,@1,New,11,5.0482,47.0223,29.84061103,2.875286566,11.40501465,1.991660933,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Clipstone,RUFF5_#2T0,RUFF5_BB_1_2,@1,New,11,6.6421,58.0942,23.61417925,2.877644401,9.073008922,1.992210247,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,RUFF5_BB_1_2,RUFF5_#1T0,@1,New,11,6.6421,58.0942,23.61417925,2.877644401,9.073008922,1.992210247,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY3_1H3,THBY3_MAIN1,*1,New,33,6.1660,27.2647,14.49869955,3.157128949,6.3966006,1.400405834,62.5,58.6321949,25,23.45287796,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY3_1L3,THBY3_MAIN1,*1,New,33,3.7492,18.6646,22.02413928,4.023430772,9.163553362,1.841220936,62.5,57.25453144,25,22.90181258,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY3_5L5,THBY3_MAIN1,@1,New,33,6.1660,27.2647,14.49869955,3.157128949,6.3966006,1.400405834,62.5,58.6321949,25,23.45287796,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY3_MAIN1,THBY3_1S&,*1,New,33,6.1660,27.2647,14.49869955,3.157128949,6.3966006,1.400405834,62.5,58.6321949,25,23.45287796,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY3_MAIN1,THBY3_3L5,@1,New,33,6.1660,27.2647,14.49869955,3.157128949,6.3966006,1.400405834,62.5,58.6321949,25,23.45287796,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY3_MAIN2,THBY3_1S&,*1,New,33,3.7492,18.6646,22.02413928,4.023430772,9.163553362,1.841220936,62.5,57.25453144,25,22.90181258,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY3_MAIN2,THBY3_6L3,*1,New,33,3.7492,18.6646,22.02413928,4.023430772,9.163553362,1.841220936,62.5,57.25453144,25,22.90181258,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY3_MAIN2,THBY3_4L5,@1,New,33,3.7492,18.6646,22.02413928,4.023430772,9.163553362,1.841220936,62.5,57.25453144,25,22.90181258,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY3_MAIN2,THBY3_2H3,*1,New,33,3.7492,18.6646,22.02413928,4.023430772,9.163553362,1.841220936,62.5,57.25453144,25,22.90181258,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY3_MAIN2,THBY3_2L5,@1,New,33,3.7492,18.6646,22.02413928,4.023430772,9.163553362,1.841220936,62.5,57.25453144,25,22.90181258,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY5_#1T0,THBY5_BB_1_2,@1,New,11,5.8101,68.5774,20.76696753,2.837728724,7.913876668,1.965689298,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,THBY5_#2T0,THBY5_BB_1_2,@1,New,11,5.8101,68.5774,20.76696753,2.837728724,7.913876668,1.965689298,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,THOS3_#1L5,THOS3_MAIN1,@1,New,33,14.3641,42.3110,8.217925544,2.395855197,4.05733242,1.09839625,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,THOS3_1L9,89ZTHD56MA,*1,New,33,13.7928,41.7218,8.409127799,2.429031984,4.122261068,1.104970458,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,WARS3_1H3,WARS3_MAIN4,*1,New,33,13.0525,36.8027,9.264523357,2.596574717,4.59673505,1.190058162,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,WARS3_1L9,89ZCZL52,*1,New,33,5.4065,21.3801,17.63050646,3.648778934,8.017583461,1.637469394,32.75,30.32004657,13.1,12.12801863,,,,
EMIDS,Chesterfield 132kV,Clipstone,WARS3_2H3,WARS3_MAIN2,*1,New,33,8.6037,26.3454,13.23902141,3.259073015,6.408229095,1.490081003,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,WARS3_MAIN2,WARS3_MAIN1,@1,New,33,8.6037,26.3454,13.23902141,3.259073015,6.408229095,1.490081003,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,WARS3_MAIN3,WARS3_MAIN2,@1,New,33,8.6037,26.3454,13.23902141,3.259073015,6.408229095,1.490081003,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,WARS3_MAIN5,WARS3_MAIN4,@1,New,33,13.0525,36.8027,9.264523357,2.596574717,4.59673505,1.190058162,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Clipstone,WARS5_#2T0,WARS5_BB_1_2,@1,New,11,10.1139,64.0786,19.95765309,2.830710015,8.371485719,1.961129726,32.8,32.8,13.12,13.12,,,,
