﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Chesterfield 132kV,Clipstone,WARS5_BB_1_2,WARS5_#1T0,@1,New,11,10.1139,64.0786,19.95765309,2.830710015,8.371485719,1.961129726,32.8,32.8,13.12,13.12,,,,
EMIDS,Chesterfield 132kV,Clipstone,WELB3_#1H5,WELB3_MAIN1,@1,New,33,9.9170,27.4305,12.23082192,3.146795431,6.096639235,1.486511944,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,WELB3_MAIN1,WELB3_#1L5,@1,New,33,9.9170,27.4305,12.23082192,3.146795431,6.096639235,1.486511944,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Clipstone,WELC3_MAIN1,WELC3_#1L5,@1,New,33,12.9189,35.8718,9.420793951,2.635081184,4.707928975,1.210880754,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Goitside,EYAM3_MAIN1,EYAM3_MAIN2,*1,New,33,19.5278,45.7048,6.900989564,1.940559165,3.630402127,0.987567497,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,EYAM5_#1T0,EYAM5_BB_A,@1,New,11,28.8567,153.3389,8.450843087,2.051997024,3.550688788,1.414343723,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_#1L5,GOIT3_MAIN1,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_#8L5,GOIT3_MAIN2,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN1,GOIT3_#7L5,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN1,GOIT3_#1T0,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN1,GOIT3_#5L5,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN1,GOIT3_#3L5,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN1,GOIT3_#1H0,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN2,GOIT3_MAIN1,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN2,GOIT3_#2T0,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN2,GOIT3_#2L5,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN2,GOIT3_#2H0,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN2,GOIT3_#4L5,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN2,GOIT3_#6L5,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT3_MAIN2,GOIT3_#10L5,@1,New,33,0.4766,9.5670,52.50353637,4.567035595,18.89113767,1.618136072,51.52845298,27.25379311,20.61138119,10.90151724,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT7_#1T0,GOIT7_BB_1_2,@1,New,6.6,2.8973,66.5992,38.59645607,2.886029581,13.77847337,2.000111153,36.25790235,46,14.50316094,18.4,,,,
EMIDS,Chesterfield 132kV,Goitside,GOIT7_#2T0,GOIT7_BB_1_2,@1,New,6.6,2.8973,66.5992,38.59645607,2.886029581,13.77847337,2.000111153,36.25790235,46,14.50316094,18.4,,,,
EMIDS,Chesterfield 132kV,Goitside,QUPA5_BB_A_B,QUPA5_#1T0,@1,New,11,2.5825,56.9540,27.99071764,2.317717901,9.890128584,1.605715059,30.81055062,38.25,12.32422025,15.3,,,,
EMIDS,Chesterfield 132kV,Goitside,QUPA5_BB_A_B,QUPA5_#2T0,@1,New,11,2.5825,56.9540,27.99071764,2.317717901,9.890128584,1.605715059,30.81055062,38.25,12.32422025,15.3,,,,
EMIDS,Chesterfield 132kV,Goitside,ROHO3_MAIN2,ROHO3_MAIN3,*1,New,33,7.3968,26.9747,13.74913344,2.838289378,6.444620895,1.347911591,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,ROHO3_MAIN2,ROHO3_MAIN1,@1,New,33,7.3968,26.9747,13.74913344,2.838289378,6.444620895,1.347911591,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,ROHO3_MAIN3,ROHO3_1H3,*1,New,33,7.3968,26.9747,13.74913344,2.838289378,6.444620895,1.347911591,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,ROHO3_MAIN3,ROHO3_4L3,*1,New,33,7.3968,26.9747,13.74913344,2.838289378,6.444620895,1.347911591,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,ROHO5_#1T0,ROHO5_BB_1,@1,New,11,23.1350,192.1482,7.322821687,1.356534541,2.827104237,0.936539196,38.25,38.25,15.3,15.3,,,,
EMIDS,Chesterfield 132kV,Goitside,SHRO3_1H3B,SHRO3_MAIN1,*1,New,33,2.8990,11.5841,33.03988986,3.871343275,15.00848386,1.524676958,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Goitside,SHRO3_MAIN1,SHRO3_1H3A,*1,New,33,2.8990,11.5841,33.03988986,3.871343275,15.00848386,1.524676958,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Goitside,SHRO3_MAIN2,SHRO3_2H3B,*1,New,33,2.9250,11.5939,32.93098378,3.864965991,14.98661951,1.523100246,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Goitside,SHRO3_MAIN2,SHRO3_2H3A,*1,New,33,2.9250,11.5939,32.93098378,3.864965991,14.98661951,1.523100246,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Goitside,SHRO5_#1T0A,SHRO5_BB_3_4,@1,New,11,4.0625,62.5327,23.32825425,2.860269979,8.67994206,1.981546051,30.47477251,32.75,12.189909,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,SHRO5_#2T0A,SHRO5_BB_3_4,@1,New,11,4.0625,62.5327,23.32825425,2.860269979,8.67994206,1.981546051,30.47477251,32.75,12.189909,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,SHRO7_#1T0B,SHRO7_BB_A_B,@1,New,6.6,4.1694,68.3379,36.0472808,1.765212246,13.41822408,1.22368153,29.99881177,32.75,11.99952471,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,SHRO7_BB_A_B,SHRO7_#2T0B,@1,New,6.6,4.1694,68.3379,36.0472808,1.765212246,13.41822408,1.22368153,29.99881177,32.75,11.99952471,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,WLTN3_#2L5,WLTN3_MAIN2,@1,New,33,4.4341,11.8945,28.07695458,3.779720128,14.07670169,1.522413934,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,WLTN3_MAIN1,WLTN3_#1H0,@1,New,33,2.9625,12.0646,31.93433271,3.844269408,14.45478895,1.525103114,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,WLTN3_MAIN1,WLTN3_#1L5,@1,New,33,2.9625,12.0646,31.93433271,3.844269408,14.45478895,1.525103114,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,WLTN3_MAIN1,WLTN3_3L3,*1,New,33,2.9625,12.0646,31.93433271,3.844269408,14.45478895,1.525103114,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,WLTN3_MAIN2,WLTN3_#2H0,@1,New,33,4.4341,11.8945,28.07695458,3.779720128,14.07670169,1.522413934,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,WLTN3_MAIN2,WLTN3_4L3,*1,New,33,4.4341,11.8945,28.07695458,3.779720128,14.07670169,1.522413934,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Goitside,WLTN5_#1T0,WLTN5_BB_A_B,@1,New,11,6.7208,65.5368,21.4433602,2.84500126,8.391861179,1.970642766,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Goitside,WLTN5_#2T0,WLTN5_BB_A_B,@1,New,11,6.7208,65.5368,21.4433602,2.84500126,8.391861179,1.970642766,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Goitside,WNTH3_2L3,WNTH3_MAIN1,*1,New,33,10.3063,21.3618,13.8713272,3.001079028,7.562188629,1.296469612,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Goitside,WNTH5_BB_1_2,WNTH5_#2T0,@1,New,11,20.8641,125.8165,10.52015785,1.401064618,4.371556652,0.969779171,31.25,31.25,12.5,12.5,,,,
EMIDS,Chesterfield 132kV,Mansfield,89ZPZK11,SKLN3_1L9,*1,New,33,3.4576,14.7491,26.47604986,3.452012596,11.29969398,2.369981309,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,ACRL3_#2H0,ACRL3_MAIN1,@1,New,33,2.8131,18.0095,23.56099306,3.216530121,8.954920323,2.151852696,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,ACRL3_#3L5,ACRL3_MAIN1,@1,New,33,2.8131,18.0095,23.56099306,3.216530121,8.954920323,2.151852696,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,ACRL3_#5L5,ACRL3_MAIN1,@1,New,33,2.8131,18.0095,23.56099306,3.216530121,8.954920323,2.151852696,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,ACRL5_MAIN1,ACRL5_#1T0,@1,New,11,3.1942,36.7837,38.05321778,2.192773094,13.46505572,1.5188609,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Mansfield,ACRL5_MAIN2,ACRL5_#2T0,@1,New,11,3.1942,36.7837,38.05321778,2.192773094,13.46505572,1.5188609,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Mansfield,ANNE3_#9L5,ANNE3_MAIN1,@1,New,33,19.4406,29.3165,8.754553266,1.975978538,4.953224899,1.35098836,78.75,78.75,31.5,31.5,,,,
EMIDS,Chesterfield 132kV,Mansfield,HERL3_#1H0,HERL3_MAIN1,@1,New,33,2.3909,14.4859,29.33686717,3.483670931,11.62539776,2.401189281,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,HERL3_#2L5,HERL3_MAIN1,@1,New,33,2.3909,14.4859,29.33686717,3.483670931,11.62539776,2.401189281,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,HERL3_#3L5,HERL3_MAIN1,@1,New,33,2.3909,14.4859,29.33686717,3.483670931,11.62539776,2.401189281,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,HUTH3_MAIN2,HUTH3_MAIN1,*1,New,33,10.5705,31.1650,10.90301665,2.559894735,5.345514924,1.700177418,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,LHWF3_1H3,LHWF3_MAIN1,*1,New,33,15.7891,31.1629,9.707204306,2.118367714,4.9594084,1.446464577,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,LHWF3_MAIN1,LHWF3_#1L5,@1,New,33,15.7891,31.1629,9.707204306,2.118367714,4.9594084,1.446464577,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,LITP5_#1T0,LITP5_BB_1_2,@1,New,11,2.6801,48.4508,31.73358388,2.145080059,11.21803251,1.486212588,42.60824304,50,17.04329722,20,,,,
EMIDS,Chesterfield 132kV,Mansfield,LITP5_#2T0,LITP5_BB_1_2,@1,New,11,2.6801,48.4508,31.73358388,2.145080059,11.21803251,1.486212588,42.60824304,50,17.04329722,20,,,,
EMIDS,Chesterfield 132kV,Mansfield,LTDF3_#1H0,LTDF3_MAIN1,@1,New,33,3.4559,19.5644,21.1158028,3.328092265,8.709587892,2.230375226,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,LTDF3_#1L5,LTDF3_MAIN1,@1,New,33,3.4559,19.5644,21.1158028,3.328092265,8.709587892,2.230375226,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_#1T0,MANS3_MAIN1,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_#2H0,MANS3_MAIN2,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_#3T0,MANS3_MAIN2,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_#7L5,MANS3_MAIN1,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_#9L5,MANS3_MAIN1,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_MAIN1,MANS3_MAIN2,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_MAIN1,MANS3_#3L5,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_MAIN1,MANS3_#1H0,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_MAIN2,MANS3_#4L5,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_MAIN2,MANS3_#10L5,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_MAIN2,MANS3_#11L5,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_MAIN2,MANS3_#8L5,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS3_MAIN2,MANS3_#12L5,@1,New,33,0.7472,9.8924,49.07034322,4.069004758,17.02671667,2.805317306,55.41370732,62.5,22.16548293,25,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS5_BB_1_2,MANS5_#1T0,@1,New,11,3.2095,42.6584,35.92733376,2.160903893,12.30490347,1.496599729,42.20184111,50,16.88073644,20,,,,
EMIDS,Chesterfield 132kV,Mansfield,MANS5_BB_1_2,MANS5_#2T0,@1,New,11,3.2095,42.6584,35.92733376,2.160903893,12.30490347,1.496599729,42.20184111,50,16.88073644,20,,,,
EMIDS,Chesterfield 132kV,Mansfield,SKLN5_BB_1_2,SKLN5_#1T0,@1,New,11,5.3577,51.9081,27.81417187,3.509268967,10.20904477,2.426634742,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Mansfield,SKLN5_BB_1_2,SKLN5_#2T0,@1,New,11,5.3577,51.9081,27.81417187,3.509268967,10.20904477,2.426634742,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Mansfield,SUTJ3_3H3,SUTJ3_MAIN3,*1,New,33,3.9563,16.0041,23.89022345,3.241555039,10.396806,2.234114439,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,SUTJ5_BB_3,SUTJ5_#3T0,@1,New,11,8.7478,96.4282,14.73598744,1.426413154,5.629672336,0.988292732,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Mansfield,TEVE3_2H3,TEVE3_MAIN3,*1,New,33,6.4486,25.5901,14.82548634,2.862478245,6.639790533,1.904064998,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,TEVE3_2L3,TEVE3_MAIN2,*1,New,33,6.7988,26.1828,14.31661273,2.849521767,6.489580615,1.895106455,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,TEVE3_MAIN1,TEVE3_MAIN2,*1,New,33,6.7988,26.1828,14.31661273,2.849521767,6.489580615,1.895106455,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,TEVE3_MAIN1,TEVE3_1H3,*1,New,33,6.7988,26.1828,14.31661273,2.849521767,6.489580615,1.895106455,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,TEVE3_MAIN1,TEVE3_1L3,*1,New,33,6.7988,26.1828,14.31661273,2.849521767,6.489580615,1.895106455,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,TEVE3_MAIN2,TEVE3_MAIN3,*1,New,33,6.7988,26.1828,14.31661273,2.849521767,6.489580615,1.895106455,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,TEVE3_MAIN3,TEVE3_3L3,*1,New,33,6.4486,25.5901,14.82548634,2.862478245,6.639790533,1.904064998,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,TEVE5_MAIN1,TEVE5_#1T0,@1,New,11,7.5419,63.4388,21.70923525,2.816997509,8.527591894,1.95034741,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Mansfield,TEVE5_MAIN1,TEVE5_#2T0,@1,New,11,7.5419,63.4388,21.70923525,2.816997509,8.527591894,1.95034741,50,50,20,20,,,,
EMIDS,Chesterfield 132kV,Mansfield,WEIG3_#1H5,WEIG3_MAIN1,@1,New,33,2.8511,18.0914,23.4135935,3.205679854,8.909067149,2.1450824,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Mansfield,WEIG3_MAIN1,WEIG3_#1L5,@1,New,33,2.8511,18.0914,23.4135935,3.205679854,8.909067149,2.1450824,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Pinxton 11kV,PINX5_#1T0,PINX5_MAIN1,@1,New,11,2.6179,31.4599,47.72883733,9.81562043,16.23404361,3.82971267,50.03479662,31.49622752,20.01391865,12.59849101,,,,
EMIDS,Chesterfield 132kV,Pinxton 11kV,PINX5_#2T0,PINX5_MAIN1,@1,New,11,2.6179,31.4599,47.72883733,9.81562043,16.23404361,3.82971267,50.03479662,31.49622752,20.01391865,12.59849101,,,,
EMIDS,Chesterfield 132kV,Staveley,89ZXSG12M,BREK3_1L9,*1,New,33,3.3837,16.6503,23.88115969,3.476091671,10.48784321,2.387935402,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Staveley,BREK3_MAIN1,BREK3_#1L5,@1,New,33,3.3837,16.6503,23.88115969,3.476091671,10.48784321,2.387935402,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Staveley,ECKI3_#2H0,ECKI3_MAIN3,@1,New,33,3.1466,19.6730,21.53719269,3.228320466,9.001958916,2.181465588,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Staveley,ECKI3_1L3,ECKI3_MAIN2,*1,New,33,3.1112,19.6350,21.62065907,3.232395717,9.021674286,2.184068876,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Staveley,ECKI3_MAIN2,ECKI3_#3L5,@1,New,33,3.1112,19.6350,21.62065907,3.232395717,9.021674286,2.184068876,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Staveley,ECKI5_#1T0,ECKI5_BB_1_2,@1,New,11,5.3929,58.3715,24.66367169,2.834457962,9.396866747,1.963166981,38.25,38.25,15.3,15.3,,,,
EMIDS,Chesterfield 132kV,Staveley,ECKI5_#2T0,ECKI5_BB_1_2,@1,New,11,5.3929,58.3715,24.66367169,2.834457962,9.396866747,1.963166981,38.25,38.25,15.3,15.3,,,,
EMIDS,Chesterfield 132kV,Staveley,ERIN5_#1T0,ERIN5_MAIN1,@1,New,11,3.4205,58.1576,24.90239717,2.161868089,9.294518041,1.498490964,55.60711373,62.5,22.24284549,25,,,,
EMIDS,Chesterfield 132kV,Staveley,ERIN5_#2T0,ERIN5_MAIN1,@1,New,11,3.4205,58.1576,24.90239717,2.161868089,9.294518041,1.498490964,55.60711373,62.5,22.24284549,25,,,,
EMIDS,Chesterfield 132kV,Staveley,HLFW3_MAIN2,HLFW3_2H3,*1,New,33,8.3063,29.7889,12.33020108,2.442601924,5.793015605,1.61201625,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Staveley,HLFW5_#2T0,HLFW55K,@1,New,11,5.8939,45.1439,29.25915779,1.450668868,11.61128341,1.005345019,32.8,32.8,13.12,13.12,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV3_MAIN1,STAV3_#2L5,@1,New,33,0.6930,12.0088,40.54996419,4.082926267,14.77914068,2.817533744,52.26998538,62.5,20.90799415,25,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV3_MAIN1,STAV3_#4L5,@1,New,33,0.6930,12.0088,40.54996419,4.082926267,14.77914068,2.817533744,52.26998538,62.5,20.90799415,25,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV3_MAIN1,STAV3_#2H0,@1,New,33,0.6930,12.0088,40.54996419,4.082926267,14.77914068,2.817533744,52.26998538,62.5,20.90799415,25,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV3_MAIN1,STAV3_MAIN3,@1,New,33,0.6930,12.0088,40.54996419,4.082926267,14.77914068,2.817533744,52.26998538,62.5,20.90799415,25,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV3_MAIN1,STAV3_#1T0,@1,New,33,0.6930,12.0088,40.54996419,4.082926267,14.77914068,2.817533744,52.26998538,62.5,20.90799415,25,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV3_MAIN3,STAV3_#3T0,@1,New,33,0.6930,12.0088,40.54996419,4.082926267,14.77914068,2.817533744,52.26998538,62.5,20.90799415,25,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV3_MAIN3,STAV3_#11L5,@1,New,33,0.6930,12.0088,40.54996419,4.082926267,14.77914068,2.817533744,52.26998538,62.5,20.90799415,25,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV3_MAIN3,STAV3_#13L5,@1,New,33,0.6930,12.0088,40.54996419,4.082926267,14.77914068,2.817533744,52.26998538,62.5,20.90799415,25,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV3_MAIN3,STAV3_#15L5,@1,New,33,0.6930,12.0088,40.54996419,4.082926267,14.77914068,2.817533744,52.26998538,62.5,20.90799415,25,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV3_MAIN3,STAV3_#1H0,@1,New,33,0.6930,12.0088,40.54996419,4.082926267,14.77914068,2.817533744,52.26998538,62.5,20.90799415,25,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV5_#1T0,STAV5_BB_1_2,@1,New,11,2.7109,51.3794,29.38645238,1.463395807,10.27903306,1.014136338,27.41637142,32.75,10.96654857,13.1,,,,
EMIDS,Chesterfield 132kV,Staveley,STAV5_#2T0,STAV5_BB_1_2,@1,New,11,2.7109,51.3794,29.38645238,1.463395807,10.27903306,1.014136338,27.41637142,32.75,10.96654857,13.1,,,,
EMIDS,Chesterfield 132kV,Staveley,STAW3_#1H0,STAW3_MAIN1,@1,New,33,1.9042,14.8306,29.54339068,3.841439792,11.84870164,2.643219516,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Staveley,STAW5_MAIN1,STAW5_#1T0,@1,New,11,2.2727,50.0034,28.64155669,1.470917392,9.375252972,1.019038489,25.07943614,32.75,10.03177446,13.1,,,,
EMIDS,Chesterfield 132kV,Staveley,WETH3_4L3,WETH3_MAIN2,*1,New,33,5.2523,24.0758,16.38896286,2.800924853,7.28435472,1.881594161,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Staveley,WETH3_MAIN2,WETH3_1S&,*1,New,33,5.2523,24.0758,16.38896286,2.800924853,7.28435472,1.881594161,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Staveley,WETH3_MAIN2,WETH3_#2H0,@1,New,33,5.2523,24.0758,16.38896286,2.800924853,7.28435472,1.881594161,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Staveley,WETH3_MAIN2,WETH3_2L3,*1,New,33,5.2523,24.0758,16.38896286,2.800924853,7.28435472,1.881594161,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Staveley,WETH5_#2T0,WETH5_BB_2,@1,New,11,7.5940,57.5529,23.63360586,2.15150287,9.473834237,1.490555724,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Staveley,WETH5_BB_2,WETH5_BB_1,@1,New,11,7.5940,57.5529,23.63360586,2.15150287,9.473834237,1.490555724,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,89ZF5J38M,OXFT3_2L9,*1,New,33,10.9447,27.8160,11.50895734,2.153784314,6.015781162,1.475491727,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,89ZF5J90,SHIB3_2L9,*1,New,33,15.2305,37.7930,8.308163914,1.938892454,4.414427527,1.292559483,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,BOLQ3_1L9,89ZF5K58A,*1,New,33,10.8431,30.4431,10.86621565,2.132520028,5.567253318,1.443164861,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,BOLQ3_MAIN1,BOLQ3_#1L5,@1,New,33,10.8596,30.4949,10.84813349,2.13130116,5.557876549,1.442201413,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,BOLV3_4L3,BOLV3_MAIN2,*1,New,33,34.3296,60.7668,4.422868816,1.470124606,2.573226182,0.949803509,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CLOW3_#1H0,CLOW3_MAIN4,@1,New,33,2.8513,16.3519,25.57406343,2.62592002,10.8594744,1.811687829,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CLOW3_1L3,CLOW3_MAIN1,*1,New,33,2.5501,15.7458,26.87907343,2.633154382,11.28501305,1.817188166,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CLOW3_1S&,CLOW3_MAIN1,*1,New,33,2.5501,15.7458,26.87907343,2.633154382,11.28501305,1.817188166,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CLOW3_1S&,CLOW3_MAIN2,*1,New,33,2.5501,15.7458,26.87907343,2.633154382,11.28501305,1.817188166,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CLOW3_3L3,CLOW3_MAIN1,*1,New,33,2.5501,15.7458,26.87907343,2.633154382,11.28501305,1.817188166,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CLOW3_4L3,CLOW3_MAIN2,*1,New,33,2.8513,16.3519,25.57406343,2.62592002,10.8594744,1.811687829,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CLOW3_9L3,CLOW3_MAIN5,*1,New,33,3.2210,16.8251,24.20409092,2.606237345,10.50345443,1.797574346,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CLOW3_MAIN2,CLOW3_MAIN4,*1,New,33,2.8513,16.3519,25.57406343,2.62592002,10.8594744,1.811687829,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CLOW3_MAIN5,CLOW3_MAIN3,*1,New,33,2.8513,16.3519,25.57406343,2.62592002,10.8594744,1.811687829,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CLOW5_1T0,CLOW55J,@1,New,11,11.1437,100.9509,14.07941368,1.428497063,5.488430674,0.989521525,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Whitwell,CRAL3_1L9,89ZF5C21,*1,New,33,4.5096,19.3791,20.04117811,2.499922979,9.051322238,1.719201935,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CRAL3_2L9,89ZF5D21,*1,New,33,4.5024,19.3589,20.05120312,2.500731381,9.056668963,1.719755204,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,CRAL5_#1T0,CRAL5_MAIN1,@1,New,11,7.2020,62.4435,22.97808361,2.806738637,8.718116391,1.941828662,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Whitwell,CRAL5_#2T0,CRAL5_MAIN1,@1,New,11,7.2020,62.4435,22.97808361,2.806738637,8.718116391,1.941828662,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Whitwell,HLFW3_MAIN1,HLFW3_1H3,*1,New,33,11.2356,32.6249,10.74343828,1.793324782,5.209957071,1.201793848,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,HLFW5_#1T0,HLFW55J,@1,New,11,5.8939,45.1439,29.25915779,1.450668868,11.61128341,1.005345019,32.8,32.8,13.12,13.12,,,,
EMIDS,Chesterfield 132kV,Whitwell,HOLC3_1L9,89ZF5E64,*1,New,33,6.2903,30.4941,13.04547166,2.147099543,5.791189635,1.443124771,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,HOLC3_2L9,89ZF5F53,*1,New,33,5.8996,30.1310,13.36980604,2.180875078,5.874092592,1.46494006,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,HOLC5_MAIN1,HOLC5_#1T0,@1,New,11,7.4096,76.7083,18.44076403,2.805019725,7.145632204,1.942416479,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Whitwell,HOLC5_MAIN1,HOLC5_#2T0,@1,New,11,7.4096,76.7083,18.44076403,2.805019725,7.145632204,1.942416479,46,46,18.4,18.4,,,,
EMIDS,Chesterfield 132kV,Whitwell,OXFT3_MAIN1,OXFT3_#1H0,@1,New,33,10.9447,27.8160,11.50895734,2.153784314,6.015781162,1.475491727,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,OXFT3_MAIN1,OXFT3_#1L5,@1,New,33,10.9447,27.8160,11.50895734,2.153784314,6.015781162,1.475491727,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,SHIB3_#1H0,SHIB3_MAIN1,@1,New,33,19.9112,46.7157,6.635874179,1.745015967,3.549171031,1.143841475,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,SHIB3_1L9,89ZF5K92,*1,New,33,15.8636,38.9166,8.097855094,1.911774597,4.282851971,1.27249218,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,SHIB5_#1T0,SHIB5_BB_1_2,@1,New,11,27.1253,144.8221,8.507257738,1.396732737,3.699606815,0.967335816,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WETH3_1L3,WETH3_MAIN1,*1,New,33,8.5798,26.8840,13.35857156,1.977910659,6.378543844,1.341605789,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Whitwell,WETH3_3L3,WETH3_MAIN1,*1,New,33,8.5798,26.8840,13.35857156,1.977910659,6.378543844,1.341605789,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Whitwell,WETH3_MAIN1,WETH3_1S&,*1,New,33,8.5798,26.8840,13.35857156,1.977910659,6.378543844,1.341605789,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Whitwell,WETH3_MAIN1,WETH3_#1H0,@1,New,33,8.5798,26.8840,13.35857156,1.977910659,6.378543844,1.341605789,62.5,62.5,25,25,,,,
EMIDS,Chesterfield 132kV,Whitwell,WETH5_#1T0,WETH5_BB_1,@1,New,11,7.5940,57.5529,23.63360586,2.15150287,9.473834237,1.490555724,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_10L5,WHWE3_MAIN2,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_1T0,WHWE3_MAIN1,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_2T0,WHWE3_MAIN2,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_3L5,WHWE3_MAIN1,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_4L5,WHWE3_MAIN2,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_5L5,WHWE3_MAIN1,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_6L5,WHWE3_MAIN2,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_7L5,WHWE3_MAIN1,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_8L5,WHWE3_MAIN2,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_9L5,WHWE3_MAIN1,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_MAIN2,WHWE3_MAIN1,@1,New,33,1.4074,13.8740,33.34556227,2.741257257,12.94272455,1.894414224,32.75,32.75,13.1,13.1,,,,
EMIDS,Chesterfield 132kV,Whitwell,WORW3_3L3,WORW3_MAIN1,*1,New,33,12.0506,35.5879,9.509551753,1.930079198,4.780995231,1.2925264,-,-,-,-,,,,
EMIDS,Chesterfield 132kV,Whitwell,WORW3_4L3,WORW3_MAIN2,*1,New,33,11.6442,35.2169,9.689319926,1.95709836,4.843384083,1.309599216,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_&1105,COVE1_1105,@1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_&1205,COVE1_MAIN1,*1,New,132,0.4331,3.7904,30.73979967,34.9687457,11.88062358,13.95095433,36.64838805,36.26645365,14.65935522,14.50658146,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_&1205,COVE1_RES1W,*1,New,132,0.4331,3.7904,30.73979967,34.9687457,11.88062358,13.95095433,36.64838805,36.26645365,14.65935522,14.50658146,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_&1205,COVE1_1205,@1,New,132,0.4331,3.7904,30.73979967,34.9687457,11.88062358,13.95095433,36.64838805,36.26645365,14.65935522,14.50658146,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_&505,COVE1_MAIN1,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_&505,COVE1_505,@1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_&605,COVE1_MAIN1,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_&705,COVE1_MAIN1,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_1005,COVE1_&1005,@1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_16&,COVE1_RES2,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_205,COVE1_&205,@1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_305,COVE1_&305,@1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_405,COVE1_&405,@1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_605,COVE1_&605,@1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_705,COVE1_&705,@1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_905,COVE1_&905,@1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN1,COVE1_RES1W,@1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN1,COVE1_&405,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN1,COVE1_&380,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN1,COVE1_&180,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN1,COVE1_&1105,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN1,COVE1_&205,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN2,COVE1_MAIN1,@1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN2,COVE1_RES2W,@1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN2,COVE1_&480,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN2,COVE1_&280,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN2,COVE1_&305,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN2,COVE1_&1005,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_MAIN2,COVE1_&905,*1,New,132,0.2293,2.7082,44.05864858,53.58703221,16.51630573,20.67663204,36.94928547,35.56091991,14.77971419,14.22436796,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES1,COVE1_16&,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES1,COVE1_&1105,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES1,COVE1_&505,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES1,COVE1_&605,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES1,COVE1_&705,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES1,COVE1_&205,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES1W,COVE1_&405,*1,New,132,0.4331,3.7904,30.73979967,34.9687457,11.88062358,13.95095433,36.64838805,36.26645365,14.65935522,14.50658146,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES1W,COVE1_&380,*1,New,132,0.4331,3.7904,30.73979967,34.9687457,11.88062358,13.95095433,36.64838805,36.26645365,14.65935522,14.50658146,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES1W,COVE1_&180,*1,New,132,0.4331,3.7904,30.73979967,34.9687457,11.88062358,13.95095433,36.64838805,36.26645365,14.65935522,14.50658146,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES2,COVE1_&305,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES2,COVE1_&1005,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES2,COVE1_&905,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES2W,COVE1_&480,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES2W,COVE1_&280,*1,New,132,0.4328,3.7812,30.81220951,35.07458873,11.90961113,13.98299375,36.65608421,36.16237479,14.66243368,14.46494992,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVN1_213,COVN1_MAIN2,*1,New,132,0.4614,3.8489,30.00012823,33.41348465,11.68589372,13.48143647,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVN1_313,COVN1_MAIN3,*1,New,132,0.2549,2.7662,42.62592287,50.44726686,16.15534747,19.80140527,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVS1_303,COVS1_MAIN2A,*1,New,132,1.3882,5.4050,17.34126987,14.29217334,8.003709154,7.196909725,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVS1_403,COVS1_MAIN3,*1,New,132,1.5135,6.3393,15.24143987,12.97353774,6.860455703,6.358177567,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVS1_413,COVS1_MAIN3,*1,New,132,1.5135,6.3393,15.24143987,12.97353774,6.860455703,6.358177567,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVS1_MAIN2A,COVS1_MAIN1,@1,New,132,1.3882,5.4050,17.34126987,14.29217334,8.003709154,7.196909725,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Coventry 132kV,COVS1_MAIN2A,COVS1_313,*1,New,132,1.3882,5.4050,17.34126987,14.29217334,8.003709154,7.196909725,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Coventry 132kV,DAVE1_MAIN1,DAVE1_113,*1,New,132,2.3067,8.0385,11.44705082,11.63911955,5.379836311,5.318171028,43.75,43.75,17.5,17.5,,,,
EMIDS,Coventry 132kV,Coventry 132kV,DAVE1_MAIN2,DAVE1_213,*1,New,132,2.3204,8.1095,11.35959994,11.54713062,5.335421379,5.269618412,43.75,43.75,17.5,17.5,,,,
EMIDS,Coventry 132kV,Coventry 132kV,HINC1_103,HINC1_MAIN1,*1,New,132,1.1391,5.1956,19.10687282,18.69752565,8.44892288,8.438202763,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,HINC1_203,HINC1_MAIN2B,*1,New,132,1.0074,4.4175,22.01712442,21.28222889,9.884971918,9.76732262,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,HINC1_213,HINC1_MAIN2B,*1,New,132,1.0074,4.4175,22.01712442,21.28222889,9.884971918,9.76732262,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,HINC1_MAIN1,HINC1_MAIN2A,@1,New,132,1.1391,5.1956,19.10687282,18.69752565,8.44892288,8.438202763,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,HINC1_MAIN1,HINC1_113,*1,New,132,1.1391,5.1956,19.10687282,18.69752565,8.44892288,8.438202763,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,HINC1_MAIN2B,HINC1_MAIN3,@1,New,132,1.0074,4.4175,22.01712442,21.28222889,9.884971918,9.76732262,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,NUNE1_113,NUNE1_MAIN1,*1,New,132,0.5711,3.7958,28.35478424,27.17772585,11.68791637,11.606239,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,NUNE1_213,NUNE1_MAIN2,*1,New,132,0.7458,4.8260,22.52427026,22.1824084,9.239006119,9.399654892,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,PAIL1_213,PAIL1_MAIN2,*1,New,132,0.7516,3.9213,26.41396018,30.07949078,11.24295793,12.98705725,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Coventry 132kV,PAIL1_MAIN1,PAIL1_MAIN2,@1,New,132,0.7516,3.9213,26.41396018,30.07949078,11.24295793,12.98705725,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Coventry 132kV,PAIL1_MAIN1,PAIL1_113,*1,New,132,0.7516,3.9213,26.41396018,30.07949078,11.24295793,12.98705725,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_103,RUGB1_MAIN4,*1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_113,RUGB1_MAIN3,*1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_203,RUGB1_MAIN1,*1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_303,RUGB1_MAIN3,*1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_313A,RUGB1_MAIN4,*1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_413,RUGB1_MAIN2,*1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_MAIN1,RUGB1_MAIN4,@1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_MAIN1,RUGB1_213A,*1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_MAIN2,RUGB1_MAIN1,@1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_MAIN2,RUGB1_MAIN3,@1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_MAIN2,RUGB1_403,*1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_MAIN3,RUGB1_MAIN4,@1,New,132,0.4825,3.4749,32.41476871,36.36058044,12.88803268,15.06858549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry 132kV,WHIT1_103,WHIT1_MAIN1,*1,New,132,1.2246,5.1115,18.75643121,17.68004673,8.500837184,8.082976056,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,WHIT1_113,WHIT1_MAIN1,*1,New,132,1.2246,5.1115,18.75643121,17.68004673,8.500837184,8.082976056,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,WHIT1_203,WHIT1_MAIN2,*1,New,132,1.3518,6.0484,16.3190037,15.71266786,7.22177965,7.033236707,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,WHIT1_213,WHIT1_MAIN2,*1,New,132,1.3518,6.0484,16.3190037,15.71266786,7.22177965,7.033236707,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,WHIT1_403,WHIT1_MAIN2,*1,New,132,1.3518,6.0484,16.3190037,15.71266786,7.22177965,7.033236707,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry 132kV,WHIT1_MAIN1,WHIT1_303,*1,New,132,1.2246,5.1115,18.75643121,17.68004673,8.500837184,8.082976056,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,ANST5_BB_1_2,ANST5_1T0,@1,New,11,6.8857,65.9501,21.39835454,2.16176787,8.366977708,1.497791952,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,ANST5_BB_1_2,ANST5_2T0,@1,New,11,6.8857,65.9501,21.39835454,2.16176787,8.366977708,1.497791952,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,COAR5_BB_1,COAR5_1T0,@1,New,11,6.1013,69.3750,21.00526836,2.174440228,8.020673454,1.506466889,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,COAR5_BB_1,COAR5_2T0,@1,New,11,6.1013,69.3750,21.00526836,2.174440228,8.020673454,1.506466889,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,COCO3_1H0,COCO3_MAIN1,@1,New,33,7.5271,18.7206,17.19607752,4.9746724,8.860653299,2.109126527,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry North,COCO3_2H0,COCO3_MAIN2,@1,New,33,7.5310,18.7318,17.18596538,4.971190671,8.855449272,2.107931239,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry North,COCO3_3L3,COCO3_MAIN1,*1,New,33,7.5271,18.7206,17.19607752,4.9746724,8.860653299,2.109126527,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry North,COCO3_4L3,COCO3_MAIN2,*1,New,33,7.5310,18.7318,17.18596538,4.971190671,8.855449272,2.107931239,-,-,-,-,,,,
EMIDS,Coventry 132kV,Coventry North,COCO5_1T0,COCO5_BB_1,@1,New,11,6.0513,59.1230,22.64619113,2.889059457,9.128644257,2.002349474,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,COCO5_2T0,COCO5_BB_1,@1,New,11,6.0513,59.1230,22.64619113,2.889059457,9.128644257,2.002349474,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,COUG3_#5L5,COUG3_MAIN1,@1,New,33,4.5514,12.3567,26.89801502,5.216697041,13.53903559,2.292615708,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN1,COVN3_#8H0,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN1,COVN3_#2L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN1,COVN3_#4L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN1,COVN3_#10L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN1,COVN3_#12L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN1,COVN3_#14L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN1,COVN3_#1T0,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN2,COVN3_MAIN1,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN2,COVN3_#2T0,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN2,COVN3_#22H0,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN2,COVN3_#16L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN2,COVN3_#18L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN2,COVN3_#24L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN3,COVN3_MAIN1,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN3,COVN3_#3T0,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN3,COVN3_#7L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN3,COVN3_#3L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN3_MAIN3,COVN3_#1L5,@1,New,33,0.4593,9.2361,54.3855279,7.262858396,19.54769252,2.578411723,51.55074375,29.24687383,20.6202975,11.69874953,,,,
EMIDS,Coventry 132kV,Coventry North,COVN5_1T0,COVN5_BB_1_2,@1,New,11,1.8018,52.2784,29.96314145,2.885761699,10.62175382,1.999794052,35.72101647,50,14.28840659,20,,,,
EMIDS,Coventry 132kV,Coventry North,COVN5_2T0,COVN5_BB_1_2,@1,New,11,1.8018,52.2784,29.96314145,2.885761699,10.62175382,1.999794052,35.72101647,50,14.28840659,20,,,,
EMIDS,Coventry 132kV,Coventry North,NEWD3_5H3,NEWD3_MAIN5,*1,New,33,4.8402,13.5190,24.7813348,4.64746473,12.42758959,2.166169935,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,NEWD3_MAIN1,NEWD3_MAIN4,*1,New,33,4.8402,13.5190,24.7813348,4.64746473,12.42758959,2.166169935,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,NEWD3_MAIN4,NEWD3_4L3,*1,New,33,4.8402,13.5190,24.7813348,4.64746473,12.42758959,2.166169935,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,NEWD3_MAIN5,NEWD3_MAIN1,*1,New,33,4.8402,13.5190,24.7813348,4.64746473,12.42758959,2.166169935,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,WALG5_1T0,WALG5_BB_1_3,@1,New,11,3.5964,31.7859,44.20213396,3.601203456,16.81172876,2.494067242,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,WALG5_BB_1_3,WALG5_2T0,@1,New,11,3.5964,31.7859,44.20213396,3.601203456,16.81172876,2.494067242,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry North,WALG5_BB_1_3,WALG5_3T0,@1,New,11,3.5964,31.7859,44.20213396,3.601203456,16.81172876,2.494067242,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Coventry South 11kV,COVS55J,COVS5_3T0,@1,New,11,1.9749,52.4756,29.61445655,2.875238298,10.50189652,1.992170749,24.43539032,32.75,9.774156129,13.1,,,,
EMIDS,Coventry 132kV,Coventry South 11kV,COVS55J,COVS5_4T0,@1,New,11,1.9749,52.4756,29.61445655,2.875238298,10.50189652,1.992170749,24.43539032,32.75,9.774156129,13.1,,,,
EMIDS,Coventry 132kV,Daventry,BRAR5_2T0,BRAR5_BB_1_2,@1,New,11,4.4154,67.1724,22.94235576,1.47283914,8.362026901,1.020584807,35.99759897,38.25,14.39903959,15.3,,,,
EMIDS,Coventry 132kV,Daventry,BRAR5_BB_1_2,BRAR5_1T0,@1,New,11,4.4154,67.1724,22.94235576,1.47283914,8.362026901,1.020584807,35.99759897,38.25,14.39903959,15.3,,,,
