﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Coventry 132kV,Daventry,CRIC3_#1H0,CRIC3_MAIN1,@1,New,33,7.3213,28.2106,13.49597919,3.304175346,6.160920684,1.553835335,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Daventry,CRIC3_MAIN1,CRIC3_MAIN2,@1,New,33,7.3213,28.2106,13.49597919,3.304175346,6.160920684,1.553835335,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Daventry,CRIC3_MAIN1,CRIC3_#2L5,@1,New,33,7.3213,28.2106,13.49597919,3.304175346,6.160920684,1.553835335,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Daventry,CRIC3_MAIN1,CRIC3_#6L5,@1,New,33,7.3213,28.2106,13.49597919,3.304175346,6.160920684,1.553835335,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Daventry,CRIC5_MAIN1,CRIC5_MAIN2,@1,New,11,2.7780,33.4735,42.32896418,4.191591314,15.12561244,2.900073716,52.19675235,54.5,20.87870094,21.8,,,,
EMIDS,Coventry 132kV,Daventry,CRIC5_MAIN1,CRIC5_1T0,@1,New,11,2.7780,33.4735,42.32896418,4.191591314,15.12561244,2.900073716,52.19675235,54.5,20.87870094,21.8,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_#10L5,DAVE3_MAIN2,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_#7L5,DAVE3_MAIN1,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_#9L5,DAVE3_MAIN1,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_MAIN1,DAVE3_#1T0,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_MAIN1,DAVE3_#5L5,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_MAIN1,DAVE3_#1H0,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_MAIN2,DAVE3_MAIN1,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_MAIN2,DAVE3_#2H0,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_MAIN2,DAVE3_#12L5,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_MAIN2,DAVE3_#8L5,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_MAIN2,DAVE3_#6L5,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE3_MAIN2,DAVE3_#2T0,@1,New,33,1.5980,13.8791,33.11165376,6.974069758,12.92079388,2.513726206,78.75,44.06533226,31.5,17.62613291,,,,
EMIDS,Coventry 132kV,Daventry,DAVE5_1T0,DAVE5_MAIN1,@1,New,11,3.5787,44.3656,32.8651607,2.947670021,12.34664603,2.042118015,54.5,54.5,21.8,21.8,,,,
EMIDS,Coventry 132kV,Daventry,DAVE5_2T0,DAVE5_MAIN1,@1,New,11,3.5787,44.3656,32.8651607,2.947670021,12.34664603,2.042118015,54.5,54.5,21.8,21.8,,,,
EMIDS,Coventry 132kV,Daventry,WATL3_1H5,WATL3_MAIN1,@1,New,33,13.6509,33.3069,9.701533885,3.375157731,5.037628842,1.606293754,-,-,-,-,,,,
EMIDS,Coventry 132kV,Daventry,WATL3_MAIN1,WATL3_1L5,@1,New,33,13.6509,33.3069,9.701533885,3.375157731,5.037628842,1.606293754,-,-,-,-,,,,
EMIDS,Coventry 132kV,Daventry,WEED5_BB_1_2,WEED5_1T0,@1,New,11,17.8724,137.4624,10.26253124,1.423695957,4.073893937,0.985153442,54.5,54.5,21.8,21.8,,,,
EMIDS,Coventry 132kV,Daventry,WELT3_MAIN1,WELT3_1H0,@1,New,33,8.7511,27.9327,12.77677557,4.066913772,6.168244734,1.706220338,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Daventry,WELT3_MAIN1,WELT3_#1L5,@1,New,33,8.7511,27.9327,12.77677557,4.066913772,6.168244734,1.706220338,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Daventry,WELT3_MAIN1,WELT3_#2L5,@1,New,33,8.7511,27.9327,12.77677557,4.066913772,6.168244734,1.706220338,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Daventry,WELT5_MAIN1,WELT5_2T0,@1,New,11,7.2572,70.4336,19.59133743,2.760718007,7.555020118,1.911262675,54.5,54.5,21.8,21.8,,,,
EMIDS,Coventry 132kV,Daventry,WELT5_MAIN1,WELT5_1T0,@1,New,11,7.2572,70.4336,19.59133743,2.760718007,7.555020118,1.911262675,54.5,54.5,21.8,21.8,,,,
EMIDS,Coventry 132kV,Daventry,WESH3_#1H0,WESH3_MAIN3,@1,New,33,8.0047,38.1977,10.46261336,3.301514435,4.648200844,1.570333462,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Daventry,WESH3_#1L5,WESH3_MAIN3,@1,New,33,8.0047,38.1977,10.46261336,3.301514435,4.648200844,1.570333462,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Daventry,WESH3_#2L5,WESH3_MAIN3,@1,New,33,8.0047,38.1977,10.46261336,3.301514435,4.648200844,1.570333462,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Daventry,WESH3_1L9,94ZDVK56,*1,New,33,5.9530,25.5472,15.22133498,3.79641979,6.836850449,1.587658443,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Daventry,WESH3_2H3,WESH3_MAIN2,*1,New,33,15.0972,43.8951,7.927502977,2.472238765,3.879628553,1.101561329,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Daventry,WESH3_MAIN1,WESH3_1H3,*1,New,33,8.0134,38.2177,10.45559669,3.299172256,4.645601121,1.569898475,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Daventry,WESH5_2T0,WESH5_MAIN1,@1,New,11,10.6403,74.6949,17.93957867,2.788558624,7.127440339,1.928507747,100,100,40,40,,,,
EMIDS,Coventry 132kV,Daventry,WESH5_MAIN1,WESH5_1T0,@1,New,11,10.6403,74.6949,17.93957867,2.788558624,7.127440339,1.928507747,100,100,40,40,,,,
EMIDS,Coventry 132kV,Daventry,WOOH3_MAIN2,WOOH3_2L3,*1,New,33,19.5176,45.1267,6.939827248,2.713468219,3.693235451,1.239562167,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Daventry,WOOH3_MAIN2,WOOH3_2H3,*1,New,33,19.5176,45.1267,6.939827248,2.713468219,3.693235451,1.239562167,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Daventry,WOOH5_MAIN2,WOOH5_2T0,@1,New,11,27.3841,155.6624,8.358153841,1.387564512,3.531699665,0.960149317,100,100,40,40,,,,
EMIDS,Coventry 132kV,Daventry,YELV3_1H3,YELV3_MAIN1,*1,New,33,10.1983,33.3351,10.85813214,2.969298566,5.186577975,1.482219565,-,-,-,-,,,,
EMIDS,Coventry 132kV,Daventry,YELV3_MAIN1,YELV3_#1L5,@1,New,33,10.1983,33.3351,10.85813214,2.969298566,5.186577975,1.482219565,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,93HYH26,MIDD3_1L9,*1,New,33,3.9226,23.3510,18.4262045,1.815908082,7.763416174,1.252355718,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,BARW3_2H3,BARW3_MAIN2,*1,New,33,9.4859,34.7154,10.85564302,1.616012842,5.081064973,1.102128549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,BARW3_5L3,BARW3_MAIN1,*1,New,33,9.5166,34.7204,10.83638753,1.614758735,5.077855948,1.101153364,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,BARW3_MAIN1,BARW3_1H3,*1,New,33,9.5166,34.7204,10.83638753,1.614758735,5.077855948,1.101153364,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,BARW3_MAIN1,BARW3_3L3,*1,New,33,9.5166,34.7204,10.83638753,1.614758735,5.077855948,1.101153364,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,BARW3_MAIN2,BARW3_4L3,*1,New,33,9.4859,34.7154,10.85564302,1.616012842,5.081064973,1.102128549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,BARW3_MAIN2,BARW3_6L3,*1,New,33,9.4859,34.7154,10.85564302,1.616012842,5.081064973,1.102128549,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,BARW5_1T0,BARW5_BB_1_2,@1,New,11,10.4947,82.9015,16.86142399,2.769379597,6.685299881,1.915664258,50,50,20,20,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,BARW5_2T0,BARW5_BB_1_2,@1,New,11,10.4947,82.9015,16.86142399,2.769379597,6.685299881,1.915664258,50,50,20,20,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_#13L5,HINC3_MAIN1,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_#1T0,HINC3_MAIN1,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_#2T0,HINC3_MAIN2,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_#7L5,HINC3_MAIN1,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_#8L5,HINC3_MAIN2,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_#9L5,HINC3_MAIN1,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_MAIN1,HINC3_MAIN2,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_MAIN1,HINC3_#5L5,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_MAIN2,HINC3_#14L5,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_MAIN2,HINC3_#2L5,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_MAIN2,HINC3_#6L5,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,HINC3_MAIN2,HINC3_#10L5,@1,New,33,1.3564,16.9695,28.60110414,1.993007684,10.81968923,1.377715162,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,MIDD3_2L9,93ZHYG26,*1,New,33,3.8917,23.3465,18.49447849,1.817243516,7.772945965,1.253326968,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,MIDD3_MAIN2,MIDD3_2L3,*1,New,33,4.2429,23.6446,17.92988783,1.797404599,7.648751255,1.239500414,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,MIDD5_BB_1_2,MIDD5_1T0,@1,New,11,5.3249,65.9931,23.04339116,2.861396316,8.538222545,1.98040783,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,MIDD5_BB_1_2,MIDD5_2T0,@1,New,11,5.3249,65.9931,23.04339116,2.861396316,8.538222545,1.98040783,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,SAPC3_2H3,SAPC3_MAIN2,*1,New,33,12.9708,40.5986,8.873386695,1.477503508,4.288670735,0.993083413,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,SAPC3_MAIN2,SAPC3_4L3,*1,New,33,12.9708,40.5986,8.873386695,1.477503508,4.288670735,0.993083413,-,-,-,-,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,SAPC5_BB_2,SAPC5_BB_1,@1,New,11,11.5093,74.1591,18.69824462,2.789784036,7.423947242,1.927063891,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,SAPC5_BB_2,SAPC5_2T0,@1,New,11,11.5093,74.1591,18.69824462,2.789784036,7.423947242,1.927063891,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,WDLN5_BB_A_B,WDLN5_1T0,@1,New,11,10.3842,84.1216,16.30004481,2.789280742,6.544929965,1.930907471,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Hinckley 33kV,WDLN5_BB_A_B,WDLN5_2T0,@1,New,11,10.3842,84.1216,16.30004481,2.789280742,6.544929965,1.930907471,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,93ZYLA15,LADR3_1L9,*1,New,33,5.9098,20.0497,18.64498913,2.628412451,8.638977495,1.811920352,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,ARLE3_MAIN1,ARLE3_1S&,*1,New,33,5.5432,20.9174,18.18337409,2.65045385,8.345961401,1.825359225,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,ARLE3_MAIN1,ARLE3_1L3,*1,New,33,5.5432,20.9174,18.18337409,2.65045385,8.345961401,1.825359225,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,ARLE3_MAIN2,ARLE3_1S&,*1,New,33,5.5432,20.9174,18.18337409,2.65045385,8.345961401,1.825359225,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,ARLE3_MAIN2,ARLE3_2H3,*1,New,33,5.5432,20.9174,18.18337409,2.65045385,8.345961401,1.825359225,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,ARLE3_MAIN2,ARLE3_4L3,*1,New,33,5.5432,20.9174,18.18337409,2.65045385,8.345961401,1.825359225,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,ARLE3_MAIN2,ARLE3_6L3,*1,New,33,5.5432,20.9174,18.18337409,2.65045385,8.345961401,1.825359225,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,ARLE3_MAIN2,ARLE3_8L3,*1,New,33,5.5432,20.9174,18.18337409,2.65045385,8.345961401,1.825359225,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,ARLE5_BB_1_2,ARLE5_2T0,@1,New,11,12.7574,119.0214,11.79706728,0.736750847,4.637444564,0.510623152,38.25,38.25,15.3,15.3,,,,
EMIDS,Coventry 132kV,Nuneaton,COTR3_MAIN3,COTR3_2H3,*1,New,33,2.7969,15.5098,28.14057309,2.93464726,11.56034464,2.028034672,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,COTR3_MAIN3,COTR3_1L5,@1,New,33,2.7969,15.5098,28.14057309,2.93464726,11.56034464,2.028034672,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,COTR3_MAIN3,COTR3_3L3,*1,New,33,2.7969,15.5098,28.14057309,2.93464726,11.56034464,2.028034672,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,COTR5_BB_1_2,COTR5_1T0,@1,New,11,4.6300,49.0796,29.94904142,2.88705032,11.01870465,1.998448197,38.25,38.25,15.3,15.3,,,,
EMIDS,Coventry 132kV,Nuneaton,COTR5_BB_1_2,COTR5_2T0,@1,New,11,4.6300,49.0796,29.94904142,2.88705032,11.01870465,1.998448197,38.25,38.25,15.3,15.3,,,,
EMIDS,Coventry 132kV,Nuneaton,GIPL3_2H3,GIPL3_MAIN2,*1,New,33,4.6306,21.0270,19.311753,2.582559231,8.423624189,1.776837451,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Nuneaton,GIPL3_4L3,GIPL3_MAIN2,*1,New,33,4.6306,21.0270,19.311753,2.582559231,8.423624189,1.776837451,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Nuneaton,GIPL3_MAIN1,GIPL3_1H3,*1,New,33,4.6438,21.0426,19.28556363,2.579402968,8.416180008,1.774607376,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Nuneaton,GIPL3_MAIN1,GIPL3_3L3,*1,New,33,4.6438,21.0426,19.28556363,2.579402968,8.416180008,1.774607376,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Nuneaton,GIPL3_MAIN1,GIPL3_5L3,*1,New,33,4.6438,21.0426,19.28556363,2.579402968,8.416180008,1.774607376,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Nuneaton,GIPL3_MAIN2,GIPL3_6L3,*1,New,33,4.6306,21.0270,19.311753,2.582559231,8.423624189,1.776837451,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Nuneaton,GIPL5_BB_1_2,GIPL5_1T0,@1,New,11,5.5868,64.8045,23.07026758,2.859999285,8.602691267,1.979228341,38.25,38.25,15.3,15.3,,,,
EMIDS,Coventry 132kV,Nuneaton,GIPL5_BB_1_2,GIPL5_2T0,@1,New,11,5.5868,64.8045,23.07026758,2.859999285,8.602691267,1.979228341,38.25,38.25,15.3,15.3,,,,
EMIDS,Coventry 132kV,Nuneaton,HINC3_#11L5,HINC3_MAIN1,@1,New,33,9.9237,26.6600,12.55033033,2.364183965,6.30412219,1.621987543,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Nuneaton,HINC3_#12L5,HINC3_MAIN2,@1,New,33,14.4059,31.5042,9.872945561,1.938948084,5.166662185,1.328972257,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Nuneaton,HINC3_#1L5,HINC3_MAIN1,@1,New,33,17.4538,38.9045,7.770305987,1.99281523,4.190766248,1.340306857,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Nuneaton,LADR3_2L9,93ZYLA11,*1,New,33,9.0378,21.8038,15.20051594,2.198078872,7.607251044,1.516738094,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,LADR3_3L9,93ZJHA15,*1,New,33,10.3745,24.8792,13.31600055,2.119089117,6.666685892,1.458699355,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,LADR3_4L9,93ZJHA12,*1,New,33,4.2827,16.8417,23.43982539,2.751040748,10.41990582,1.900614175,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,LADR5_BB_1_2,LADR5_1T0,@1,New,11,8.1526,58.9200,23.47318318,2.860789792,9.343291737,1.979680962,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,LADR5_BB_1_2,LADR5_2T0,@1,New,11,8.1526,58.9200,23.47318318,2.860789792,9.343291737,1.979680962,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NEWD3_2H3,NEWD3_MAIN2,*1,New,33,7.8934,25.6575,14.10496329,2.396013433,6.708454864,1.636246951,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NEWD3_MAIN2,NEWD3_MAIN1,@1,New,33,7.8934,25.6575,14.10496329,2.396013433,6.708454864,1.636246951,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NEWD3_MAIN2,NEWD3_MAIN3,*1,New,33,7.8934,25.6575,14.10496329,2.396013433,6.708454864,1.636246951,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NEWD3_MAIN3,NEWD3_3L3,*1,New,33,7.8934,25.6575,14.10496329,2.396013433,6.708454864,1.636246951,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NEWD5_BB_1_2,NEWD5_1T0,@1,New,11,6.0452,45.2118,28.95582742,1.476546896,11.94766864,1.023471296,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NEWD5_BB_1_2,NEWD5_2T0,@1,New,11,6.0452,45.2118,28.95582742,1.476546896,11.94766864,1.023471296,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#11L5,NUNE3_MAIN2,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#12L5,NUNE3_MAIN1,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#1H0,NUNE3_MAIN1,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#1T0,NUNE3_MAIN1,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#2H0,NUNE3_MAIN2,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#2T0,NUNE3_MAIN2,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#4L5,NUNE3_MAIN1,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#5L5,NUNE3_MAIN2,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#6L5,NUNE3_MAIN1,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#7L5,NUNE3_MAIN2,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_#8L5,NUNE3_MAIN1,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_MAIN1,NUNE3_MAIN2,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE3_MAIN2,NUNE3_#3L5,@1,New,33,1.0926,14.1925,35.7792374,3.055529981,12.92088541,2.112142259,58.4676589,62.5,23.38706356,25,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE5_1T0,NUNE5_BB_1_2,@1,New,11,3.5459,62.5759,25.11188863,2.176560548,8.85286127,1.50702404,33.20027403,38.25,13.28010961,15.3,,,,
EMIDS,Coventry 132kV,Nuneaton,NUNE5_2T0,NUNE5_BB_1_2,@1,New,11,3.5459,62.5759,25.11188863,2.176560548,8.85286127,1.50702404,33.20027403,38.25,13.28010961,15.3,,,,
EMIDS,Coventry 132kV,Nuneaton,WHIF3_MAIN1,WHIF3_MAIN3,*1,New,33,3.9545,16.9628,24.0239664,2.680670548,10.42192787,1.851834517,-,-,-,-,,,,
EMIDS,Coventry 132kV,Nuneaton,WHIF5_1T0,WHIF5_BB_1_2,@1,New,11,6.3719,52.7629,27.64316229,2.867439793,10.31806202,1.985089362,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Nuneaton,WHIF5_2T0,WHIF5_BB_1_2,@1,New,11,6.3719,52.7629,27.64316229,2.867439793,10.31806202,1.985089362,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Pailton,CHOV5_1T0,CHOV5_BB_1_2,@1,New,11,3.6259,52.4871,28.95051564,2.882143314,10.58967766,1.996119951,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,CHOV5_2T0,CHOV5_BB_1_2,@1,New,11,3.6259,52.4871,28.95051564,2.882143314,10.58967766,1.996119951,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,DIRI5_BB_1_2,DIRI5_1T0,@1,New,11,6.7432,58.6455,22.34337607,5.768813729,9.12340009,3.993024611,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,DIRI5_BB_1_2,DIRI5_2T0,@1,New,11,6.7432,58.6455,22.34337607,5.768813729,9.12340009,3.993024611,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,LSWF3_MAIN1,LSWF3_#1L5,@1,New,33,11.2942,31.8327,10.58343809,3.152353485,5.156943476,1.584287438,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,LSWF3_MAIN1,LSWF3_2H3,*1,New,33,11.2942,31.8327,10.58343809,3.152353485,5.156943476,1.584287438,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,LUTT3_#3H5,LUTT3_MAIN1,@1,New,33,2.8415,15.2780,26.70939462,5.291637037,11.34867757,2.264251493,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Pailton,LUTT3_MAIN1,LUTT3_#1H0,@1,New,33,2.8415,15.2780,26.70939462,5.291637037,11.34867757,2.264251493,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Pailton,LUTT3_MAIN1,LUTT3_5L3,*1,New,33,2.8415,15.2780,26.70939462,5.291637037,11.34867757,2.264251493,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Pailton,LUTT3_MAIN2,LUTT3_#2H0,@1,New,33,6.1045,16.7386,19.89074057,4.961009408,9.927038141,2.220143822,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Pailton,LUTT3_MAIN2,LUTT3_#4L5,@1,New,33,6.1045,16.7386,19.89074057,4.961009408,9.927038141,2.220143822,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Pailton,LUTT3_MAIN2,LUTT3_6L3,*1,New,33,6.1045,16.7386,19.89074057,4.961009408,9.927038141,2.220143822,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Pailton,LUTT5_2T0,LUTT5_MAIN2,@1,New,11,5.3872,66.4397,22.12227838,1.468265126,8.3313756,1.017555266,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Pailton,LUTT5_MAIN1,LUTT5_1T0,@1,New,11,5.3872,66.4397,22.12227838,1.468265126,8.3313756,1.017555266,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Pailton,LUTT5_MAIN2,LUTT5_MAIN1,@1,New,11,5.3872,66.4397,22.12227838,1.468265126,8.3313756,1.017555266,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Pailton,MAGI5_BB_1_2,MAGI5_1T0,@1,New,11,5.1847,69.5420,19.93041282,2.870386004,7.743322687,1.989232798,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,MAGI5_BB_1_2,MAGI5_2T0,@1,New,11,5.1847,69.5420,19.93041282,2.870386004,7.743322687,1.989232798,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,MAGP3_#1H0,MAGP3_MAIN1,@1,New,33,1.6594,11.4978,37.48668083,6.019678867,14.92395288,2.375708743,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Pailton,MAGP3_1L3,MAGP3_MAIN1,*1,New,33,1.6594,11.4978,37.48668083,6.019678867,14.92395288,2.375708743,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Pailton,MAGP3_MAIN1,MAGP3_2L3,*1,New,33,1.6594,11.4978,37.48668083,6.019678867,14.92395288,2.375708743,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Pailton,MAGP5_1T0,MAGP5_BB_1_2,@1,New,11,4.3034,59.8334,24.18560143,2.773945535,8.881003306,1.920722266,60.42206402,62.5,24.16882561,25,,,,
EMIDS,Coventry 132kV,Pailton,MAGP5_BB_1_2,MAGP5_2T0,@1,New,11,4.3034,59.8334,24.18560143,2.773945535,8.881003306,1.920722266,60.42206402,62.5,24.16882561,25,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_#11L5,PAIL3_MAIN1,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_#8L5,PAIL3_MAIN2,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN1,PAIL3_#1T0,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN1,PAIL3_#3L5,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN1,PAIL3_#9L5,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN1,PAIL3_#7L5,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN1,PAIL3_#5L5,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN2,PAIL3_MAIN1,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN2,PAIL3_#2T0,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN2,PAIL3_#4L5,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN2,PAIL3_#6L5,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN2,PAIL3_#10L5,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,PAIL3_MAIN2,PAIL3_#12L5,@1,New,33,0.9199,9.0229,51.13723034,6.877477241,19.34207711,2.455516277,62.5,30.69638079,25,12.27855231,,,,
EMIDS,Coventry 132kV,Pailton,RUGG3_#2L5,RUGG3_MAIN2,@1,New,33,4.1952,16.4956,22.73822534,5.134278374,10.17099537,2.220053491,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,RUGG3_MAIN2,RUGG3_MAIN1,@1,New,33,4.1952,16.4956,22.73822534,5.134278374,10.17099537,2.220053491,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,RUGG3_MAIN2,RUGG3_#2H0,@1,New,33,4.1952,16.4956,22.73822534,5.134278374,10.17099537,2.220053491,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,RUGG5_BB_2,RUGG5_BB_1,@1,New,11,4.4884,68.4212,21.57395704,2.153109633,7.994692936,1.491789614,58.28319355,62.5,23.31327742,25,,,,
EMIDS,Coventry 132kV,Pailton,RUGG5_BB_2,RUGG5_2T0,@1,New,11,4.4884,68.4212,21.57395704,2.153109633,7.994692936,1.491789614,58.28319355,62.5,23.31327742,25,,,,
EMIDS,Coventry 132kV,Pailton,SAPC3_1S&,SAPC3_MAIN1,*1,New,33,13.9821,38.1824,8.935139883,2.703723678,4.387811687,1.242155503,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,SAPC3_1S&,SAPC3_MAIN2,*1,New,33,13.9821,38.1824,8.935139883,2.703723678,4.387811687,1.242155503,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,SAPC3_3L3,SAPC3_MAIN1,*1,New,33,13.9821,38.1824,8.935139883,2.703723678,4.387811687,1.242155503,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,SAPC3_MAIN1,SAPC3_1H3,*1,New,33,13.9821,38.1824,8.935139883,2.703723678,4.387811687,1.242155503,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,SAPC3_MAIN1,SAPC3_5L3,*1,New,33,13.9821,38.1824,8.935139883,2.703723678,4.387811687,1.242155503,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,SAPC5_BB_1,SAPC5_1T0,@1,New,11,11.5093,74.1591,18.69824462,2.789784036,7.423947242,1.927063891,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Pailton,SWWF3_#1L5,SWWF3_MAIN1,@1,New,33,3.3041,15.6698,25.38652693,4.749183763,10.54491938,2.20733446,-,-,-,-,,,,
EMIDS,Coventry 132kV,Pailton,SWWF3_MAIN1,SWWF3_1H3,*1,New,33,3.3041,15.6698,25.38652693,4.749183763,10.54491938,2.20733446,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 11kV,RUGB5_BB_2,RUGB5_BB_3,@1,New,11,1.9897,47.7940,32.93988251,2.829762036,11.46331103,1.959930778,23.1268053,32.75,9.250722118,13.1,,,,
EMIDS,Coventry 132kV,Rugby 11kV,RUGB5_BB_2,RUGB5_2T0,@1,New,11,1.9897,47.7940,32.93988251,2.829762036,11.46331103,1.959930778,23.1268053,32.75,9.250722118,13.1,,,,
EMIDS,Coventry 132kV,Rugby 11kV,RUGB5_BB_3,RUGB5_3T0,@1,New,11,1.9897,47.7940,32.93988251,2.829762036,11.46331103,1.959930778,23.1268053,32.75,9.250722118,13.1,,,,
EMIDS,Coventry 132kV,Rugby 33kV,BROW5_1T0,BROW55J,@1,New,11,4.0622,67.2174,21.70622873,2.198478482,8.120639197,1.523578224,56.76601164,62.5,22.70640466,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,BROW5_2T0,BROW55J,@1,New,11,4.0622,67.2174,21.70622873,2.198478482,8.120639197,1.523578224,56.76601164,62.5,22.70640466,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CFPV3_#1L5,CFPV3_MAIN1,@1,New,33,8.4032,23.7432,14.04679082,3.048240238,7.086207787,2.081077413,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CFPV3_1L9,93ZUVL28A,*1,New,33,6.8542,22.1917,15.77356459,3.200597922,7.676180207,2.181158633,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CFPV3_MAIN1,CFPV3_#2H0,@1,New,33,8.4032,23.7432,14.04679082,3.048240238,7.086207787,2.081077413,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CRIC3_#1L5,CRIC3_MAIN2,@1,New,33,3.8262,23.3109,17.95259775,3.014720381,7.536739807,2.083711051,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CRIC3_#2H0,CRIC3_MAIN2,@1,New,33,3.8262,23.3109,17.95259775,3.014720381,7.536739807,2.083711051,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CRIC3_MAIN2,CRIC3_#5L5,@1,New,33,3.8262,23.3109,17.95259775,3.014720381,7.536739807,2.083711051,78.75,78.75,31.5,31.5,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CRIC5_MAIN2,CRIC5_2T0,@1,New,11,2.7780,33.4735,42.32896418,4.191591314,15.12561244,2.900073716,52.19675235,54.5,20.87870094,21.8,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CRIC5_MAIN2,CRIC5_#16L5,@1,New,11,2.7780,33.4735,42.32896418,4.191591314,15.12561244,2.900073716,52.19675235,54.5,20.87870094,21.8,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CRIC5_MAIN2A,CRIC5_MAIN3,@1,New,11,2.7780,33.4735,42.32896418,4.191591314,15.12561244,2.900073716,52.19675235,54.5,20.87870094,21.8,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CRIC5_MAIN2A,CRIC5_#18L5,@1,New,11,2.7780,33.4735,42.32896418,4.191591314,15.12561244,2.900073716,52.19675235,54.5,20.87870094,21.8,,,,
EMIDS,Coventry 132kV,Rugby 33kV,CRIC5_MAIN3,CRIC5_3T0,@1,New,11,2.7780,33.4735,42.32896418,4.191591314,15.12561244,2.900073716,52.19675235,54.5,20.87870094,21.8,,,,
EMIDS,Coventry 132kV,Rugby 33kV,ENGE5_1T0,ENGE5_BB_1,@1,New,11,4.6435,66.7148,21.05001209,1.477143181,8.099216351,1.023844549,31.47395734,32.75,12.58958293,13.1,,,,
EMIDS,Coventry 132kV,Rugby 33kV,ENGE5_2T0,ENGE5_BB_1,@1,New,11,4.6435,66.7148,21.05001209,1.477143181,8.099216351,1.023844549,31.47395734,32.75,12.58958293,13.1,,,,
EMIDS,Coventry 132kV,Rugby 33kV,HLMN3_MAIN3,HLMN3_#1L5,@1,New,33,2.7727,18.7899,22.95136574,3.410811455,9.391922136,2.356906129,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,HLMN3_MAIN3,HLMN3_#3L5,@1,New,33,2.7727,18.7899,22.95136574,3.410811455,9.391922136,2.356906129,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,HLMN3_MAIN3,HLMN3_#2H0,@1,New,33,2.7727,18.7899,22.95136574,3.410811455,9.391922136,2.356906129,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,HLMN5_#2T0,HLMN5_MAIN1,@1,New,11,5.9468,58.3039,24.57992236,2.226737463,9.402327016,1.542323015,32.8,32.8,13.12,13.12,,,,
EMIDS,Coventry 132kV,Rugby 33kV,HLMN5_MAIN1,HLMN5_#1T0,@1,New,11,5.9468,58.3039,24.57992236,2.226737463,9.402327016,1.542323015,32.8,32.8,13.12,13.12,,,,
EMIDS,Coventry 132kV,Rugby 33kV,LAFD5_BB_1_2,LAFD5_1T0,@1,New,11,3.7821,44.9635,32.02713186,2.818282348,11.95309835,1.95221464,50,50,20,20,,,,
EMIDS,Coventry 132kV,Rugby 33kV,LAFD5_BB_1_2,LAFD5_2T0,@1,New,11,3.7821,44.9635,32.02713186,2.818282348,11.95309835,1.95221464,50,50,20,20,,,,
EMIDS,Coventry 132kV,Rugby 33kV,LILB3_MAIN1,LILB3_#1L5,@1,New,33,8.0704,31.3011,11.96895255,2.538443508,5.540359303,1.752730325,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RCEM3_#2H0,RCEM3_MAIN2,@1,New,33,2.1446,14.8116,29.35869294,3.77077871,11.90629166,2.605907702,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RCEM3_MAIN1,RCEM3_#1H0,@1,New,33,2.1456,14.8135,29.35288762,3.770524722,11.90462107,2.60573234,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RCEM5_BB_1,RCEM5_1T0,@1,New,11,5.5573,98.8440,14.35156723,0,5.445485132,0,38.73008257,43.75,15.49203303,17.5,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RCEM5_BB_2,RCEM5_BB_1,@1,New,11,5.5565,98.8440,14.35202588,0,5.445598116,0,38.72784931,43.75,15.49113972,17.5,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RCEM5_BB_2,RCEM5_2T0,@1,New,11,5.5565,98.8440,14.35202588,0,5.445598116,0,38.72784931,43.75,15.49113972,17.5,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#11L5,RUGB3_MAIN1,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#12L5,RUGB3_MAIN4,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#13L5,RUGB3_MAIN1,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#16L5,RUGB3_MAIN4,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#17L5,RUGB3_MAIN1,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#1T0,RUGB3_MAIN1,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#2T0,RUGB3_MAIN4,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#3L5,RUGB3_MAIN1,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#4L5,RUGB3_MAIN4,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#6L5,RUGB3_MAIN4,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_#9L5,RUGB3_MAIN1,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_MAIN1,RUGB3_MAIN4,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_MAIN1,RUGB3_#5L5,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGB3_MAIN4,RUGB3_#10L5,@1,New,33,0.8653,12.1283,40.18143705,4.153624038,14.70169559,2.870076228,58.67150816,62.5,23.46860326,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGG3_MAIN1,RUGG3_#1H0,@1,New,33,2.2101,14.5819,29.52851804,3.94738017,12.07426658,2.726810348,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGG3_MAIN1,RUGG3_#1L5,@1,New,33,2.2101,14.5819,29.52851804,3.94738017,12.07426658,2.726810348,-,-,-,-,,,,
EMIDS,Coventry 132kV,Rugby 33kV,RUGG5_1T0,RUGG5_BB_1,@1,New,11,4.4884,68.4212,21.57395704,2.153109633,7.994692936,1.491789614,58.28319355,62.5,23.31327742,25,,,,
EMIDS,Coventry 132kV,Rugby 33kV,UNIS5_BB_1,UNIS5_1T0,@1,New,11,3.8965,51.7990,28.93555942,2.189104186,10.20515674,1.515379138,43.75,43.75,17.5,17.5,,,,
EMIDS,Coventry 132kV,Rugby 33kV,UNIS5_BB_1,UNIS5_2T0,@1,New,11,3.8965,51.7990,28.93555942,2.189104186,10.20515674,1.515379138,43.75,43.75,17.5,17.5,,,,
EMIDS,Coventry 132kV,Whitley,COPS5_2T0,COPS5_BB_1_2,@1,New,11,5.5027,69.7820,21.68611354,1.455462511,7.976468247,1.008454061,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,COPS5_BB_1_2,COPS5_1T0,@1,New,11,5.5027,69.7820,21.68611354,1.455462511,7.976468247,1.008454061,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,COXS3_#2L5,COXS3_MAIN2,@1,New,33,4.2049,16.3974,23.11446561,3.390892893,10.36471964,2.335002469,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Whitley,COXS3_1L5,COXS3_MAIN1,@1,New,33,7.4131,18.5646,17.15594476,2.962043308,8.754204352,2.039339591,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Whitley,CWRU3_#1H0,CWRU3_MAIN1,@1,New,33,1.7890,13.9113,32.49797441,3.849162309,12.53688286,2.650347056,-,-,-,-,,,,
EMIDS,Coventry 132kV,Whitley,DILA5_BB_2,DILA5_1T0,@1,New,11,8.9165,101.5774,14.01987266,1.088468277,5.369240683,0.754324127,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Whitley,GULR7_BB_1_2,GULR7_1T0,@1,New,6.6,5.0120,62.5308,39.26644125,2.236418184,14.66461212,1.549864272,54.75,54.75,21.9,21.9,,,,
EMIDS,Coventry 132kV,Whitley,GULR7_BB_1_2,GULR7_2T0,@1,New,6.6,5.0120,62.5308,39.26644125,2.236418184,14.66461212,1.549864272,54.75,54.75,21.9,21.9,,,,
EMIDS,Coventry 132kV,Whitley,LONR3_#6L5,LONR3_MAIN2,@1,New,33,3.0642,15.2868,26.74699559,3.608651372,11.26713084,2.485017743,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,LONR3_MAIN1,LONR3_#1H5,@1,New,33,3.0498,15.4770,26.52239615,3.606038093,11.1413606,2.483000352,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,LONR3_MAIN1,LONR3_#3L5,@1,New,33,3.0498,15.4770,26.52239615,3.606038093,11.1413606,2.483000352,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,LONR3_MAIN2,LONR3_#2H5,@1,New,33,3.0642,15.2868,26.74699559,3.608651372,11.26713084,2.485017743,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,LONR3_MAIN2,LONR3_#4L5,@1,New,33,3.0642,15.2868,26.74699559,3.608651372,11.26713084,2.485017743,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,LONR7_2T0,LONR7_BB_1_2,@1,New,6.6,4.6042,59.9304,39.8519909,2.201270863,15.04808284,1.525707558,46,46,18.4,18.4,,,,
EMIDS,Coventry 132kV,Whitley,LONR7_BB_1_2,LONR7_1T0,@1,New,6.6,4.6042,59.9304,39.8519909,2.201270863,15.04808284,1.525707558,46,46,18.4,18.4,,,,
EMIDS,Coventry 132kV,Whitley,RYTO3_1H3,RYTO3_MAIN1,*1,New,33,5.3059,16.7410,21.28415286,3.282087327,9.952226617,2.259503891,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Whitley,RYTO3_3L3,RYTO3_MAIN1,*1,New,33,5.3059,16.7410,21.28415286,3.282087327,9.952226617,2.259503891,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Whitley,RYTO3_MAIN1,RYTO3_1L5,@1,New,33,5.3059,16.7410,21.28415286,3.282087327,9.952226617,2.259503891,32.75,32.75,13.1,13.1,,,,
EMIDS,Coventry 132kV,Whitley,RYTO5_1T0,RYTO5_BB_1_2,@1,New,11,5.3034,43.9071,31.51658037,1.111678933,11.7880771,0.770350887,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,RYTO5_2T0,RYTO5_BB_1_2,@1,New,11,5.3034,43.9071,31.51658037,1.111678933,11.7880771,0.770350887,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHID5_BB_1_2,WHID5_1T0,@1,New,11,3.8445,56.5138,24.9854923,4.234290273,9.504907962,2.932385073,-,-,-,-,,,,
EMIDS,Coventry 132kV,Whitley,WHID5_BB_1_2,WHID5_2T0,@1,New,11,3.8445,56.5138,24.9854923,4.234290273,9.504907962,2.932385073,-,-,-,-,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_#12L5,WHIT3_MAIN2,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_#17L5,WHIT3_MAIN1,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_#18L5,WHIT3_MAIN2,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_#1H0,WHIT3_MAIN1,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_#2H0,WHIT3_MAIN2,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_#2T0,WHIT3_MAIN2,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_#4L5,WHIT3_MAIN2,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_#6L5,WHIT3_MAIN2,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_#9L5,WHIT3_MAIN1,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_MAIN1,WHIT3_#11L5,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_MAIN1,WHIT3_#13L5,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_MAIN1,WHIT3_#1T0,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_MAIN1,WHIT3_#7L5,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_MAIN1,WHIT3_#5L5,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_MAIN1,WHIT3_#3L5,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_MAIN2,WHIT3_MAIN1,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_MAIN2,WHIT3_#14L5,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT3_MAIN2,WHIT3_#10L5,@1,New,33,1.2010,13.4025,35.82034156,4.008835906,13.09736658,2.760772845,62.5,62.5,25,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT5_1T0,WHIT5_BB_1_2,@1,New,11,2.6227,33.9391,42.63415092,2.904845978,14.59264502,2.011357938,55.71242107,62.5,22.28496843,25,,,,
EMIDS,Coventry 132kV,Whitley,WHIT5_2T0,WHIT5_BB_1_2,@1,New,11,2.6227,33.9391,42.63415092,2.904845978,14.59264502,2.011357938,55.71242107,62.5,22.28496843,25,,,,
EMIDS,Drakelow 132kV,Burton 11kV,BURT5_#2T0A,BURT5K,@1,New,11,1.1595,43.3553,36.67127087,1.881724354,12.39055325,1.29632616,20.38145238,32.75,8.152580954,13.1,,,,
EMIDS,Drakelow 132kV,Burton 11kV,BURT5_#2T0B,BURT5L,@1,New,11,1.1711,44.4626,35.81271133,1.874968333,12.14682472,1.291681463,20.34998387,32.75,8.139993548,13.1,,,,
EMIDS,Drakelow 132kV,Burton 11kV,BURT5J,BURT5_#1T0A,@1,New,11,1.1595,43.3553,36.67127087,1.881724354,12.39055325,1.29632616,20.38145238,32.75,8.152580954,13.1,,,,
EMIDS,Drakelow 132kV,Burton 11kV,BURT5M,BURT5_#1T0B,@1,New,11,1.1711,44.4626,35.81271133,1.874968333,12.14682472,1.291681463,20.34998387,32.75,8.139993548,13.1,,,,
EMIDS,Drakelow 132kV,Burton 33kV,ASTH3_MAIN1,ASTH3_#1L5,@1,New,33,11.1874,36.8155,9.720134281,2.519402518,4.702572245,1.164234984,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BTBY3_1H3,BTBY3_MAIN1,*1,New,33,7.8758,26.3076,14.03870438,3.078318738,6.537277824,1.234870957,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BTBY3_2H3,BTBY3_MAIN2,*1,New,33,7.8650,26.2857,14.05103983,3.078050549,6.542649371,1.235319365,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BTBY5_2T0,BTBY5_BB_1,@1,New,11,8.7558,64.9302,21.24510889,2.169821682,8.263727252,1.501665065,51.25,51.25,20.5,20.5,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BTBY5_BB_1,BTBY5_1T0,@1,New,11,8.7558,64.9302,21.24510889,2.169821682,8.263727252,1.501665065,51.25,51.25,20.5,20.5,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_#10L5,BURT3_MAIN2,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_#1T0B,BURT3_MAIN1,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_#2T0B,BURT3_MAIN2,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_#3L5,BURT3_MAIN1,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_#4L5,BURT3_MAIN2,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_#5L5,BURT3_MAIN1,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_#6L5,BURT3_MAIN2,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_#7L5,BURT3_MAIN1,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_#8L5,BURT3_MAIN2,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_#9L5,BURT3_MAIN1,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,BURT3_MAIN2,BURT3_MAIN1,@1,New,33,0.8222,12.8527,38.98396838,4.50849265,13.83847442,1.599160812,45.44423721,27.44741377,18.17769488,10.97896551,,,,
EMIDS,Drakelow 132kV,Burton 33kV,HATT3_#1L5,HATT3_MAIN3,@1,New,33,4.2520,23.9673,17.75454479,3.343525737,7.391693338,1.459478838,78.75,78.75,31.5,31.5,,,,
EMIDS,Drakelow 132kV,Burton 33kV,HATT3_#3L5,HATT3_MAIN3,@1,New,33,4.2520,23.9673,17.75454479,3.343525737,7.391693338,1.459478838,78.75,78.75,31.5,31.5,,,,
EMIDS,Drakelow 132kV,Burton 33kV,HATT3_MAIN3,HATT3_#2H5,@1,New,33,4.2520,23.9673,17.75454479,3.343525737,7.391693338,1.459478838,78.75,78.75,31.5,31.5,,,,
EMIDS,Drakelow 132kV,Burton 33kV,HATT5_2T0,HATT5_BB_1,@1,New,11,3.7980,48.3547,31.9360692,2.172939462,11.39447435,1.504741423,60.43337514,62.5,24.17335006,25,,,,
EMIDS,Drakelow 132kV,Burton 33kV,HATT5_BB_1,HATT5_1T0,@1,New,11,3.7980,48.3547,31.9360692,2.172939462,11.39447435,1.504741423,60.43337514,62.5,24.17335006,25,,,,
EMIDS,Drakelow 132kV,Burton 33kV,STAT5_2T0,STAT5_BB_2,@1,New,11,6.7578,69.6716,20.61100187,2.82697528,7.932686081,1.957516215,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton 33kV,TREA5_1T0,TREA5_BB_1,@1,New,11,16.5851,135.1518,10.12248479,1.421734453,4.068784381,0.984780432,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton 33kV,TUTB3_#2H5,TUTB3_MAIN1,@1,New,33,4.1862,21.8510,18.96415408,3.479863245,7.846108369,1.485968752,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton 33kV,TUTB3_MAIN1,TUTB3_#1L5,@1,New,33,4.1862,21.8510,18.96415408,3.479863245,7.846108369,1.485968752,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton 33kV,WELI3_#2L5,WELI3_MAIN4,@1,New,33,3.2308,19.6465,21.60462649,3.736187624,8.95009409,1.516706266,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton 33kV,WELI5_3T0,WELI5_BB_3,@1,New,11,7.8859,115.7814,12.78212043,1.431093446,4.680485799,0.991078723,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton 33kV,WELI5_BB_3,WELI5_BB_2,@1,New,11,7.8859,115.7814,12.78212043,1.431093446,4.680485799,0.991078723,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton 33kV,WOVI3_2H3,WOVI3_MAIN2,*1,New,33,11.3473,33.6390,10.57248007,2.665065703,5.08061426,1.093669552,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton 33kV,WOVI3_3L3,WOVI3_MAIN1,*1,New,33,11.3467,33.6272,10.5774036,2.665126096,5.082667867,1.0933842,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton 33kV,WOVI3_MAIN1,WOVI3_1H3,*1,New,33,11.3467,33.6272,10.5774036,2.665126096,5.082667867,1.0933842,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton 33kV,WOVI3_MAIN2,WOVI3_4L3,*1,New,33,11.3473,33.6390,10.57248007,2.665065703,5.08061426,1.093669552,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton 33kV,WOVI5_BB_1,WOVI5_1T0,@1,New,11,10.9395,71.1373,19.54911566,1.453041477,7.783196357,1.006475356,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton 33kV,WOVI5_BB_1,WOVI5_2T0,@1,New,11,10.9395,71.1373,19.54911566,1.453041477,7.783196357,1.006475356,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton South,BAUN5_1T0,BAUN5_BB_1,@1,New,11,7.9584,70.4184,20.13100358,2.831339514,7.86664627,1.960363906,45.25,45.25,18.1,18.1,,,,
EMIDS,Drakelow 132kV,Burton South,BAUN5_2T0,BAUN5_BB_1,@1,New,11,7.9584,70.4184,20.13100358,2.831339514,7.86664627,1.960363906,45.25,45.25,18.1,18.1,,,,
EMIDS,Drakelow 132kV,Burton South,BREF3_#1L5,BREF3_MAIN1,@1,New,33,4.8878,13.2109,24.57830662,5.630520583,12.58001448,2.408491935,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN1,BTNS3_MAIN2,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN1,BTNS3_#2L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN1,BTNS3_#1T0,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN1,BTNS3_#10L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN1,BTNS3_#14L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN1,BTNS3_#12L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
