﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN1,BTNS3_#8L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN1,BTNS3_#4L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN2,BTNS3_#1L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN2,BTNS3_#2T0,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN2,BTNS3_#7L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN2,BTNS3_#11L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN2,BTNS3_#3L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN2,BTNS3_#9L5,@1,New,33,0.4266,9.1041,54.00620464,7.216290982,19.34550689,2.558481834,53.06778364,34.23055641,21.22711346,13.69222256,,,,
EMIDS,Drakelow 132kV,Burton South,DRAK3_#1L5,DRAK3_MAIN1,@1,New,33,3.5993,13.4623,27.33815034,5.924811493,12.68198428,2.424648536,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton South,DREC3_MAIN1,DREC3_#1H0,@1,New,33,1.7465,10.7723,38.99635453,6.534603368,16.14849993,2.504482432,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton South,DREC3_MAIN1,DREC3_#2L5,@1,New,33,1.7465,10.7723,38.99635453,6.534603368,16.14849993,2.504482432,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton South,DREC3_MAIN1,DREC3_#3L5,@1,New,33,1.7465,10.7723,38.99635453,6.534603368,16.14849993,2.504482432,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton South,STAT5_1T0,STAT5_BB_1,@1,New,11,6.7578,69.6716,20.61100187,2.82697528,7.932686081,1.957516215,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton South,STAT5_BB_1,STAT5_BB_2,@1,New,11,6.7578,69.6716,20.61100187,2.82697528,7.932686081,1.957516215,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton South,WELI3_1T3,WELI3_MAIN4,*1,New,33,3.1536,18.7246,22.11764101,5.087760616,9.400453217,2.268528863,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton South,WELI3_MAIN4,WELI3_#1L5,@1,New,33,3.1536,18.7246,22.11764101,5.087760616,9.400453217,2.268528863,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Burton South,WELI5_2T0,WELI5_BB_2,@1,New,11,3.7937,44.7085,31.4688433,2.901721808,12.07411859,2.011088453,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton South,WELI5_BB_1,WELI5_1T0,@1,New,11,3.7937,44.7085,31.4688433,2.901721808,12.07411859,2.011088453,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton South,WELI5_BB_1,WELI5_BB_12,@1,New,11,3.7937,44.7085,31.4688433,2.901721808,12.07411859,2.011088453,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Burton South,WELI5_BB_12,WELI5_BB_2,@1,New,11,3.7937,44.7085,31.4688433,2.901721808,12.07411859,2.011088453,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,BTNS1_MAIN1,BTNS1_113,*1,New,132,0.1669,3.7277,33.40318033,41.2702496,11.9833479,15.25775365,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,BTNS1_MAIN2,BTNS1_213,*1,New,132,0.1685,3.7343,33.32401285,41.09815812,11.96166895,15.22803072,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,BURT1_MAIN1,BURT1_MAIN2,@1,New,132,0.3033,4.2639,28.17874761,31.60797944,10.47676414,12.28039874,88.83690359,93.57674976,35.53476144,37.4306999,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,BURT1_MAIN1,BURT1_103,*1,New,132,0.3033,4.2639,28.17874761,31.60797944,10.47676414,12.28039874,88.83690359,93.57674976,35.53476144,37.4306999,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,BURT1_MAIN1,BURT1_113A,*1,New,132,0.3033,4.2639,28.17874761,31.60797944,10.47676414,12.28039874,88.83690359,93.57674976,35.53476144,37.4306999,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,BURT1_MAIN1,BURT1_113B,*1,New,132,0.3033,4.2639,28.17874761,31.60797944,10.47676414,12.28039874,88.83690359,93.57674976,35.53476144,37.4306999,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,BURT1_MAIN3,BURT1_MAIN2,@1,New,132,0.3033,4.2639,28.17874761,31.60797944,10.47676414,12.28039874,88.83690359,93.57674976,35.53476144,37.4306999,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,BURT1_MAIN3,BURT1_213B,*1,New,132,0.3033,4.2639,28.17874761,31.60797944,10.47676414,12.28039874,88.83690359,93.57674976,35.53476144,37.4306999,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,BURT1_MAIN3,BURT1_213A,*1,New,132,0.3033,4.2639,28.17874761,31.60797944,10.47676414,12.28039874,88.83690359,93.57674976,35.53476144,37.4306999,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,BURT1_MAIN3,BURT1_203,*1,New,132,0.3033,4.2639,28.17874761,31.60797944,10.47676414,12.28039874,88.83690359,93.57674976,35.53476144,37.4306999,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_&105,DRAK1_RES1,*1,New,132,0.1624,3.7092,33.62630926,41.7583866,12.04430147,15.34095438,69.23885706,70.93767398,27.69554283,28.37506959,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_&105,DRAK1_105,@1,New,132,0.1624,3.7092,33.62630926,41.7583866,12.04430147,15.34095438,69.23885706,70.93767398,27.69554283,28.37506959,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_&205,DRAK1_RES1,*1,New,132,0.1624,3.7092,33.62630926,41.7583866,12.04430147,15.34095438,69.23885706,70.93767398,27.69554283,28.37506959,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_&205,DRAK1_205,@1,New,132,0.1624,3.7092,33.62630926,41.7583866,12.04430147,15.34095438,69.23885706,70.93767398,27.69554283,28.37506959,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_&305,DRAK1_MAIN1,*1,New,132,0.1624,3.7092,33.62630926,41.7583866,12.04430147,15.34095438,69.23885706,70.93767398,27.69554283,28.37506959,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_&305,DRAK1_RES1,*1,New,132,0.1624,3.7092,33.62630926,41.7583866,12.04430147,15.34095438,69.23885706,70.93767398,27.69554283,28.37506959,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_&305,DRAK1_305,@1,New,132,0.1624,3.7092,33.62630926,41.7583866,12.04430147,15.34095438,69.23885706,70.93767398,27.69554283,28.37506959,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_&605,DRAK1_605,@1,New,132,0.1624,3.7092,33.62630926,41.7583866,12.04430147,15.34095438,69.23885706,70.93767398,27.69554283,28.37506959,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_405,DRAK1_&405,@1,New,132,0.1624,3.7092,33.62630926,41.7583866,12.04430147,15.34095438,69.23885706,70.93767398,27.69554283,28.37506959,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_505,DRAK1_&505,@1,New,132,0.1624,3.7092,33.62630926,41.7583866,12.04430147,15.34095438,69.23885706,70.93767398,27.69554283,28.37506959,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,GRES1_MAIN1,GRES1_113,*1,New,132,0.3883,4.6622,25.09999009,25.74714812,9.55105193,10.33962438,31.31644287,32.75,12.52657715,13.1,,,,
EMIDS,Drakelow 132kV,Drakelow 132kV,GRES1_MAIN2,GRES1_213,*1,New,132,0.3876,4.6646,25.0953742,25.82791314,9.546939245,10.33117918,31.28587205,32.75,12.51434882,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,ASHZ5_BB_1,ASHZ5_1T0,@1,New,11,7.8326,65.7780,22.12672514,2.831019827,8.219993035,1.956916567,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,ASHZ5_BB_1,ASHZ5_2T0,@1,New,11,7.8326,65.7780,22.12672514,2.831019827,8.219993035,1.956916567,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,GRES3_#2L5,GRES3_MAIN1,@1,New,33,0.8365,14.0855,35.53734186,3.430687291,12.56844524,1.215526568,54.15634036,33.84777831,21.66253615,13.53911132,,,,
EMIDS,Drakelow 132kV,Gresley,GRES3_MAIN1,GRES3_MAIN2,@1,New,33,0.8365,14.0855,35.53734186,3.430687291,12.56844524,1.215526568,54.15634036,33.84777831,21.66253615,13.53911132,,,,
EMIDS,Drakelow 132kV,Gresley,GRES3_MAIN1,GRES3_#2H0,@1,New,33,0.8365,14.0855,35.53734186,3.430687291,12.56844524,1.215526568,54.15634036,33.84777831,21.66253615,13.53911132,,,,
EMIDS,Drakelow 132kV,Gresley,GRES3_MAIN1,GRES3_#2T0,@1,New,33,0.8365,14.0855,35.53734186,3.430687291,12.56844524,1.215526568,54.15634036,33.84777831,21.66253615,13.53911132,,,,
EMIDS,Drakelow 132kV,Gresley,GRES3_MAIN2,GRES3_#1H0,@1,New,33,0.8365,14.0855,35.53734186,3.430687291,12.56844524,1.215526568,54.15634036,33.84777831,21.66253615,13.53911132,,,,
EMIDS,Drakelow 132kV,Gresley,GRES3_MAIN2,GRES3_#3L5,@1,New,33,0.8365,14.0855,35.53734186,3.430687291,12.56844524,1.215526568,54.15634036,33.84777831,21.66253615,13.53911132,,,,
EMIDS,Drakelow 132kV,Gresley,GRES3_MAIN3,GRES3_MAIN2,@1,New,33,0.8365,14.0855,35.53734186,3.430687291,12.56844524,1.215526568,54.15634036,33.84777831,21.66253615,13.53911132,,,,
EMIDS,Drakelow 132kV,Gresley,GRES3_MAIN3,GRES3_#3H0,@1,New,33,0.8365,14.0855,35.53734186,3.430687291,12.56844524,1.215526568,54.15634036,33.84777831,21.66253615,13.53911132,,,,
EMIDS,Drakelow 132kV,Gresley,GRES3_MAIN3,GRES3_#1T0,@1,New,33,0.8365,14.0855,35.53734186,3.430687291,12.56844524,1.215526568,54.15634036,33.84777831,21.66253615,13.53911132,,,,
EMIDS,Drakelow 132kV,Gresley,GRES3_MAIN3,GRES3_#1L5,@1,New,33,0.8365,14.0855,35.53734186,3.430687291,12.56844524,1.215526568,54.15634036,33.84777831,21.66253615,13.53911132,,,,
EMIDS,Drakelow 132kV,Gresley,GRES5_1T0,GRES5_T1,@1,New,11,3.7194,57.8482,26.6786065,1.469172367,9.562487485,1.018229481,37.28110519,45.75,14.91244207,18.3,,,,
EMIDS,Drakelow 132kV,Gresley,GRES5_MAIN2,GRES5_MAIN1,@1,New,11,3.7194,57.8482,26.6786065,1.469172367,9.562487485,1.018229481,37.28110519,45.75,14.91244207,18.3,,,,
EMIDS,Drakelow 132kV,Gresley,GRES5_MAIN3,GRES5_MAIN1,@1,New,11,7.9308,124.1715,11.92945592,1.440382029,4.435789997,0.998195768,38.63575795,45.75,15.45430318,18.3,,,,
EMIDS,Drakelow 132kV,Gresley,GRES5_MAIN3,GRES5_3T0,@1,New,11,7.9308,124.1715,11.92945592,1.440382029,4.435789997,0.998195768,38.63575795,45.75,15.45430318,18.3,,,,
EMIDS,Drakelow 132kV,Gresley,GRES5_T2,GRES5_2T0,@1,New,11,3.7194,57.8482,26.6786065,1.469172367,9.562487485,1.018229481,37.28110519,45.75,14.91244207,18.3,,,,
EMIDS,Drakelow 132kV,Gresley,MOIR3_2H3,MOIR3_MAIN2,*1,New,33,2.9397,20.1219,21.99428434,2.908563828,8.634782377,1.094922653,32.75,26.77801645,13.1,10.71120658,,,,
EMIDS,Drakelow 132kV,Gresley,MOIR3_MAIN1,MOIR3_1L3,*1,New,33,3.0820,21.0248,21.0475065,2.885127913,8.392798391,1.088570846,32.75,27.03564862,13.1,10.81425945,,,,
EMIDS,Drakelow 132kV,Gresley,MOIR3_MAIN1,MOIR3_3L3,*1,New,33,3.0820,21.0248,21.0475065,2.885127913,8.392798391,1.088570846,32.75,27.03564862,13.1,10.81425945,,,,
EMIDS,Drakelow 132kV,Gresley,MOIR3_MAIN1,MOIR3_1H3,*1,New,33,3.0820,21.0248,21.0475065,2.885127913,8.392798391,1.088570846,32.75,27.03564862,13.1,10.81425945,,,,
EMIDS,Drakelow 132kV,Gresley,MOIR3_MAIN2,MOIR3_2L3,*1,New,33,2.9397,20.1219,21.99428434,2.908563828,8.634782377,1.094922653,32.75,26.77801645,13.1,10.71120658,,,,
EMIDS,Drakelow 132kV,Gresley,MOIR3_MAIN2,MOIR3_4L3,*1,New,33,2.9397,20.1219,21.99428434,2.908563828,8.634782377,1.094922653,32.75,26.77801645,13.1,10.71120658,,,,
EMIDS,Drakelow 132kV,Gresley,MOIR5_2T0,MOIR5_BB_1,@1,New,11,6.4313,56.3201,24.666656,2.792503246,9.241364641,1.932550003,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,MOIR5_BB_1,MOIR5_1T0,@1,New,11,6.4313,56.3201,24.666656,2.792503246,9.241364641,1.932550003,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,PREP3_MAIN2,PREP3_#1H5,@1,New,33,5.4894,26.7493,15.41089354,2.458276882,6.354990789,0.969956921,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Gresley,PREP3_MAIN2,PREP3_#2L5,@1,New,33,5.4894,26.7493,15.41089354,2.458276882,6.354990789,0.969956921,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Gresley,PREP3_MAIN2,PREP3_#3L5,@1,New,33,5.4894,26.7493,15.41089354,2.458276882,6.354990789,0.969956921,-,-,-,-,,,,
EMIDS,Drakelow 132kV,Gresley,WILY3_MAIN1,WILY3_1S&,*1,New,33,7.5116,32.5560,12.2769829,2.29924101,5.389775237,0.918726982,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WILY3_MAIN1,WILY3_3L3,*1,New,33,7.5116,32.5560,12.2769829,2.29924101,5.389775237,0.918726982,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WILY3_MAIN1,WILY3_5L3,*1,New,33,7.5116,32.5560,12.2769829,2.29924101,5.389775237,0.918726982,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WILY3_MAIN1,WILY3_#1H0,@1,New,33,7.5116,32.5560,12.2769829,2.29924101,5.389775237,0.918726982,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WILY3_MAIN2,WILY3_1S&,*1,New,33,7.1926,30.6506,12.9807927,2.323384386,5.600009466,0.926636992,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WILY3_MAIN2,WILY3_#2H0,@1,New,33,7.1926,30.6506,12.9807927,2.323384386,5.600009466,0.926636992,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WILY3_MAIN2,WILY3_6L3,*1,New,33,7.1926,30.6506,12.9807927,2.323384386,5.600009466,0.926636992,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WILY3_MAIN2,WILY3_4L3,*1,New,33,7.1926,30.6506,12.9807927,2.323384386,5.600009466,0.926636992,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WILY5_BB_1,WILY5_1T0,@1,New,11,8.4261,59.6231,23.79057842,2.831090432,9.231668535,1.959263213,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WILY5_BB_1,WILY5_2T0,@1,New,11,8.4261,59.6231,23.79057842,2.831090432,9.231668535,1.959263213,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WOVI3_#1L5,WOVI3_MAIN1,@1,New,33,9.4223,33.5312,11.06599541,2.233517434,5.14699205,0.917322647,32.75,32.75,13.1,13.1,,,,
EMIDS,Drakelow 132kV,Gresley,WOVI3_#2L5,WOVI3_MAIN2,@1,New,33,8.3471,30.6698,12.20882072,2.310837838,5.521030267,0.94307847,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&1T0A,BANB5_BB_DR,*1,New,11,1.7164,65.6849,22.12664219,3.725315473,8.017630148,1.320856347,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&1T0A,BANB5_1T0A,@1,New,11,1.7164,65.6849,22.12664219,3.725315473,8.017630148,1.320856347,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&1T0A,BANB5_BB_DF,*1,New,11,1.7164,65.6849,22.12664219,3.725315473,8.017630148,1.320856347,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&1T0B,BANB5_BB_CF,*1,New,11,1.7164,65.6849,22.12664219,3.725315473,8.017630148,1.320856347,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&1T0B,BANB5_1T0B,@1,New,11,1.7164,65.6849,22.12664219,3.725315473,8.017630148,1.320856347,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&1T0B,BANB5_BB_CR,*1,New,11,1.7164,65.6849,22.12664219,3.725315473,8.017630148,1.320856347,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&2T0A,BANB5_BB_BR,*1,New,11,3.0315,59.6852,24.35941642,3.790680063,8.470756955,1.341849414,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&2T0A,BANB5_2T0A,@1,New,11,3.0315,59.6852,24.35941642,3.790680063,8.470756955,1.341849414,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&2T0A,BANB5_BB_BF,*1,New,11,3.0315,59.6852,24.35941642,3.790680063,8.470756955,1.341849414,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&2T0B,BANB5_BB_AF,*1,New,11,2.0119,51.7154,28.06069142,3.854842045,9.413747797,1.362072062,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&2T0B,BANB5_2T0B,@1,New,11,2.0119,51.7154,28.06069142,3.854842045,9.413747797,1.362072062,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_&2T0B,BANB5_BB_AR,*1,New,11,2.0119,51.7154,28.06069142,3.854842045,9.413747797,1.362072062,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_AF,BANB5_BB_AR,@1,New,11,2.0119,51.7154,28.06069142,3.854842045,9.413747797,1.362072062,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_BF,BANB5_BB_AF,@1,New,11,2.0119,51.7154,28.06069142,3.854842045,9.413747797,1.362072062,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_BF,BANB5_BB_BR,@1,New,11,2.0119,51.7154,28.06069142,3.854842045,9.413747797,1.362072062,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_CF,BANB5_BB_CR,@1,New,11,1.7164,65.6849,22.12664219,3.725315473,8.017630148,1.320856347,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_DF,BANB5_BB_CF,@1,New,11,1.7164,65.6849,22.12664219,3.725315473,8.017630148,1.320856347,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_DF,BANB5_BB_DR,@1,New,11,1.7164,65.6849,22.12664219,3.725315473,8.017630148,1.320856347,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_E,BANB5_3T0B,@1,New,11,1.8075,42.1625,33.49735655,1.556076659,11.27031626,1.012587973,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_E,BANB5_E_DR,@1,New,11,1.8075,42.1625,33.49735655,1.556076659,11.27031626,1.012587973,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_F,BANB5_BB_E,@1,New,11,1.8075,42.1625,33.49735655,1.556076659,11.27031626,1.012587973,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_F,BANB5_3T0A,@1,New,11,1.8075,42.1625,33.49735655,1.556076659,11.27031626,1.012587973,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Banbury 132 11 ,BANB5_BB_F,BANB5_F_AR,@1,New,11,1.8075,42.1625,33.49735655,1.556076659,11.27031626,1.012587973,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bicester North (SSE),BICN3_MAIN1,BICN3_RES1,@1,New,33,0.9109,11.1915,41.46780512,20.84227762,16.23500945,7.622926572,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLEL3_#3H0,BLEL3_MAIN1,@1,New,33,4.0324,13.3733,26.95103471,3.159045467,12.6973469,2.074709848,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLEL3_MAIN1,BLEL3_#2L5,@1,New,33,4.0324,13.3733,26.95103471,3.159045467,12.6973469,2.074709848,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#16L5,BLET3_MAIN3A,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#1T0,BLET3_MAIN1A,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#22L5,BLET3_MAIN1B,@1,New,33,0.9242,19.1407,25.70648075,3.355803035,9.454809937,1.191963375,49.13258769,27.95231745,19.65303508,11.18092698,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#25L5,BLET3_MAIN2B,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#2H0,BLET3_MAIN2A,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#2T0,BLET3_MAIN3A,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#31L5,BLET3_MAIN2B,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#5L5,BLET3_MAIN1A,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#6L5,BLET3_MAIN2A,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#7H0,BLET3_MAIN1A,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN1A,BLET3_#3L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN1A,BLET3_#9L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN1A,BLET3_#11L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN1A,BLET3_#13L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN1A,BLET3_#17L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN1B,BLET3_#32L5,@1,New,33,0.9242,19.1407,25.70648075,3.355803035,9.454809937,1.191963375,49.13258769,27.95231745,19.65303508,11.18092698,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN1B,BLET3_#30L5,@1,New,33,0.9242,19.1407,25.70648075,3.355803035,9.454809937,1.191963375,49.13258769,27.95231745,19.65303508,11.18092698,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN1B,BLET3_#28L5,@1,New,33,0.9242,19.1407,25.70648075,3.355803035,9.454809937,1.191963375,49.13258769,27.95231745,19.65303508,11.18092698,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN1B,BLET3_#3T0,@1,New,33,0.9242,19.1407,25.70648075,3.355803035,9.454809937,1.191963375,49.13258769,27.95231745,19.65303508,11.18092698,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN2A,BLET3_MAIN1A,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN2A,BLET3_#8L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN2A,BLET3_#4L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN2B,BLET3_MAIN1B,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN2B,BLET3_#21L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN2B,BLET3_#23L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN2B,BLET3_#27L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN2B,BLET3_#29L5,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET3_MAIN3A,BLET3_MAIN2A,@1,New,33,0.6235,8.9368,55.84817987,4.025455044,19.95197219,2.601277133,55.23454946,62.5,22.09381978,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET5_MAIN1,BLET5_1T0,@1,New,11,2.1049,34.0776,44.9549562,2.919400603,15.56534335,2.022117895,39.03064888,46,15.61225955,18.4,,,,
EMIDS,East Claydon 132kV,Bletchley ,BLET5_MAIN1,BLET5_2T0,@1,New,11,2.1049,34.0776,44.9549562,2.919400603,15.56534335,2.022117895,39.03064888,46,15.61225955,18.4,,,,
EMIDS,East Claydon 132kV,Bletchley ,CHIW3_#1L5,CHIW3_MAIN1,@1,New,33,2.7683,21.2290,20.62299236,2.911110912,8.438208298,1.13484235,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,CHIW3_MAIN1,CHIW3_#2H0,@1,New,33,2.7683,21.2290,20.62299236,2.911110912,8.438208298,1.13484235,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,CHIW3_MAIN2,CHIW3_MAIN1,@1,New,33,2.7683,21.2290,20.62299236,2.911110912,8.438208298,1.13484235,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,CHIW3_MAIN2,CHIW3_#5H0,@1,New,33,2.7683,21.2290,20.62299236,2.911110912,8.438208298,1.13484235,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,CHIW3_MAIN2,CHIW3_#4L5,@1,New,33,2.7683,21.2290,20.62299236,2.911110912,8.438208298,1.13484235,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,CHIW5_2T0,CHIW5_MAIN2,@1,New,11,2.2281,37.3489,40.47274827,4.301299914,14.39980571,2.977458854,55.289996,62.5,22.1159984,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,CHIW5_MAIN2,CHIW5_MAIN3,@1,New,11,2.2281,37.3489,40.47274827,4.301299914,14.39980571,2.977458854,55.289996,62.5,22.1159984,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,CHIW5_MAIN3,CHIW5_3T0,@1,New,11,2.2281,37.3489,40.47274827,4.301299914,14.39980571,2.977458854,55.289996,62.5,22.1159984,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,FENF5_MAIN1,FENF5_1T0,@1,New,11,9.4202,113.1417,13.61239341,1.091002938,4.896486564,0.75512847,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Bletchley ,FOXM5_1T0,FOXM5_MAIN1,@1,New,11,5.3974,60.3911,24.59907647,2.845665407,9.056083284,1.968655525,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Bletchley ,FOXM5_MAIN1,FOXM5_MAIN2,@1,New,11,5.3974,60.3911,24.59907647,2.845665407,9.056083284,1.968655525,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Bletchley ,KITN3_#1H0,KITN3_MAIN1,@1,New,33,3.4084,18.6251,22.67712444,3.205329047,9.534779029,2.11425233,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,KITN3_#3L5,KITN3_MAIN1,@1,New,33,3.4084,18.6251,22.67712444,3.205329047,9.534779029,2.11425233,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,KITN3_2L3,KITN3_MAIN1,*1,New,33,3.4084,18.6251,22.67712444,3.205329047,9.534779029,2.11425233,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,KITN5_MAIN1,KITN5_2T0,@1,New,11,5.6801,65.9020,23.19455864,2.160475531,8.50415393,1.495501801,32.8,32.8,13.12,13.12,,,,
EMIDS,East Claydon 132kV,Bletchley ,KITN5_MAIN1,KITN5_1T0,@1,New,11,5.6801,65.9020,23.19455864,2.160475531,8.50415393,1.495501801,32.8,32.8,13.12,13.12,,,,
EMIDS,East Claydon 132kV,Bletchley ,LYOR3_#1L5,LYOR3_MAIN1,@1,New,33,1.6403,9.9194,43.54450912,3.863422125,17.66302328,2.514305745,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,LYOR3_#2H0,LYOR3_MAIN1,@1,New,33,1.6403,9.9194,43.54450912,3.863422125,17.66302328,2.514305745,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,MAXH5_1T0,MAXH5_MAIN1,@1,New,11,2.2424,48.3203,30.24639597,2.292782693,11.22812754,1.589096574,50.33747493,62.5,20.13498997,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,MAXH5_2T0,MAXH5_MAIN1,@1,New,11,2.2424,48.3203,30.24639597,2.292782693,11.22812754,1.589096574,50.33747493,62.5,20.13498997,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,NERD5_1T0,NERD5_MAIN1,@1,New,11,2.3811,42.3311,35.61161233,2.208007196,12.60086905,1.529799521,28.43438488,32.75,11.37375395,13.1,,,,
EMIDS,East Claydon 132kV,Bletchley ,NERD5_2T0,NERD5_MAIN1,@1,New,11,2.3811,42.3311,35.61161233,2.208007196,12.60086905,1.529799521,28.43438488,32.75,11.37375395,13.1,,,,
EMIDS,East Claydon 132kV,Bletchley ,SEGA5_1T0,SEGA5_MAIN1,@1,New,11,10.6314,119.8373,12.29523043,1.41537824,4.605994209,0.979835913,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Bletchley ,TATE3_#3H0,TATE3_MAIN1,@1,New,33,2.9830,23.4067,18.77101856,2.907105715,7.667385757,1.153035234,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,TATE3_MAIN1,TATE3_MAIN2,@1,New,33,2.9830,23.4067,18.77101856,2.907105715,7.667385757,1.153035234,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,TATE3_MAIN1,TATE3_#1L5,@1,New,33,2.9830,23.4067,18.77101856,2.907105715,7.667385757,1.153035234,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bletchley ,TATE5_1T0,TATE5_MAIN1,@1,New,11,3.8764,56.9785,25.6969749,2.878067727,9.63139953,1.994375896,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,TATE5_MAIN1,TATE5_MAIN2,@1,New,11,3.8764,56.9785,25.6969749,2.878067727,9.63139953,1.994375896,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,VCRD5_1T0,VCRD5_MAIN1,@1,New,11,3.7032,55.4660,28.0680951,2.197744936,10.08574388,1.522476403,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,VCRD5_MAIN1,VCRD5_2T0,@1,New,11,3.7032,55.4660,28.0680951,2.197744936,10.08574388,1.522476403,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bletchley ,WAVG5_1T0,WAVG5_MAIN1,@1,New,11,3.2325,45.2815,33.68418774,4.237923817,12.31831956,2.932859441,48.20285129,50,19.28114052,20,,,,
EMIDS,East Claydon 132kV,Bletchley ,WAVG5_2T0,WAVG5_MAIN2,@1,New,11,3.2325,45.2815,33.68418774,4.237923817,12.31831956,2.932859441,48.20285129,50,19.28114052,20,,,,
EMIDS,East Claydon 132kV,Bletchley ,WAVG5_MAIN1,WAVG5_MAIN2,@1,New,11,3.2325,45.2815,33.68418774,4.237923817,12.31831956,2.932859441,48.20285129,50,19.28114052,20,,,,
EMIDS,East Claydon 132kV,Bletchley ,WAVG5_MAIN3,WAVG5_MAIN1,@1,New,11,3.2325,45.2815,33.68418774,4.237923817,12.31831956,2.932859441,48.20285129,50,19.28114052,20,,,,
EMIDS,East Claydon 132kV,Bletchley ,WAVG5_MAIN3,WAVG5_3T0,@1,New,11,3.2325,45.2815,33.68418774,4.237923817,12.31831956,2.932859441,48.20285129,50,19.28114052,20,,,,
EMIDS,East Claydon 132kV,Brackley,94ZSUB20,SILV3_2L9,*1,New,33,7.5493,28.3461,13.14328028,2.541758933,6.195354893,1.129496273,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,94ZSUB37A,HAPA3_1L9,*1,New,33,10.4642,33.4228,10.52603344,2.332461707,5.190574947,1.04774704,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,BRAT3_1H3,BRAT3_MAIN1,*1,New,33,3.7631,21.2192,19.76152511,3.077934616,8.43199983,1.155444154,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,BRAT3_1L3,BRAT3_MAIN1,*1,New,33,3.7631,21.2192,19.76152511,3.077934616,8.43199983,1.155444154,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,BRAT3_1L9,94ZNRC94,*1,New,33,19.8361,46.6526,6.668641688,1.939756781,3.601815557,0.831220044,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,BRAT3_MAIN1,BRAT3_1S&,*1,New,33,3.7631,21.2192,19.76152511,3.077934616,8.43199983,1.155444154,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,BRAT3_MAIN2,BRAT3_1S&,*1,New,33,3.8694,18.3800,21.94185063,3.19013823,9.675473903,1.215036048,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,BRAT3_MAIN2,BRAT3_2H3,*1,New,33,3.8694,18.3800,21.94185063,3.19013823,9.675473903,1.215036048,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,BRAT3_MAIN2,BRAT3_2L3,*1,New,33,3.8694,18.3800,21.94185063,3.19013823,9.675473903,1.215036048,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,BRAT3_MAIN2,BRAT3_3L3,*1,New,33,3.8694,18.3800,21.94185063,3.19013823,9.675473903,1.215036048,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,BRAT5_1T0,BRAT5_MAIN1,@1,New,11,4.4732,67.7088,22.75813825,2.847727685,8.268897709,1.97110855,57.67171654,62.5,23.06868662,25,,,,
EMIDS,East Claydon 132kV,Brackley,BRAT5_2T0,BRAT5_MAIN1,@1,New,11,4.4732,67.7088,22.75813825,2.847727685,8.268897709,1.97110855,57.67171654,62.5,23.06868662,25,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_#1H0,BRKL3_MAIN1,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_#2H0,BRKL3_MAIN2,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_#3L5,BRKL3_MAIN1,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_#5L5,BRKL3_MAIN1,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_#6L5,BRKL3_MAIN2,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_#7L5,BRKL3_MAIN1,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_MAIN1,BRKL3_#1T0,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_MAIN2,BRKL3_MAIN1,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_MAIN2,BRKL3_#2T0,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_MAIN2,BRKL3_#4L5,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_MAIN2,BRKL3_#8L5,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_MAIN2,BRKL3_#10L5,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL3_MAIN2,BRKL3_#14L5,@1,New,33,0.8889,14.3374,34.48362393,3.638446561,12.69515149,1.291635315,49.02586358,27.45983977,19.61034543,10.98393591,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL5_2T0,BRKL5_MAIN1,@1,New,11,4.0366,52.2470,27.93869656,2.895213422,10.0002026,2.003919254,29.1310174,33,11.65240696,13.2,,,,
EMIDS,East Claydon 132kV,Brackley,BRKL5_MAIN1,BRKL5_1T0,@1,New,11,4.0366,52.2470,27.93869656,2.895213422,10.0002026,2.003919254,29.1310174,33,11.65240696,13.2,,,,
EMIDS,East Claydon 132kV,Brackley,GAWF3_#2H0,GAWF3_MAIN1,@1,New,33,19.9538,46.7397,6.645006486,1.936620869,3.593193344,0.830500815,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,GAWF3_1L9,94ZNRC95A,*1,New,33,19.9108,46.7047,6.65373383,1.937864092,3.596450913,0.830741284,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,GAWF3_MAIN1,GAWF3_#1L5,@1,New,33,19.9538,46.7397,6.645006486,1.936620869,3.593193344,0.830500815,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,HAPA3_MAIN1,HAPA3_#1L5,@1,New,33,10.8564,33.8059,10.30971058,2.311770466,5.119642654,1.044447511,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,SHAB3_1H3,SHAB3_MAIN1,*1,New,33,9.1079,31.0489,11.6091967,2.427178202,5.618291229,1.088908643,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,SHAB3_MAIN1,SHAB3_#1L5,@1,New,33,9.1079,31.0489,11.6091967,2.427178202,5.618291229,1.088908643,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,SILV3_#1L5,SILV3_MAIN2,@1,New,33,4.0755,22.4384,18.56629842,2.846518794,7.976222413,1.219855394,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,Brackley,SILV3_#2H0,SILV3_MAIN2,@1,New,33,4.0755,22.4384,18.56629842,2.846518794,7.976222413,1.219855394,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,Brackley,SILV3_1L9,94ZE1K26,*1,New,33,2.9303,21.7945,20.26738009,3.117869608,8.361309421,1.145987948,78.75,52.49621098,31.5,20.99848439,,,,
EMIDS,East Claydon 132kV,Brackley,SILV3_MAIN2,SILV3_#3L5,@1,New,33,4.0755,22.4384,18.56629842,2.846518794,7.976222413,1.219855394,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,Brackley,SILV5_MAIN1,SILV5_MAIN2,@1,New,11,4.8578,53.7943,26.61704039,2.871823517,10.22672175,1.989800856,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,SILV5_MAIN1,SILV5_1T0,@1,New,11,4.8578,53.7943,26.61704039,2.871823517,10.22672175,1.989800856,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,SILV5_MAIN2,SILV5_2T0,@1,New,11,4.8578,53.7943,26.61704039,2.871823517,10.22672175,1.989800856,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,THEN3_1H3,THEN3_MAIN1,*1,New,33,12.6386,35.8164,9.754401863,2.35487222,4.837050239,0.94620114,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,THEN3_1L3,THEN3_MAIN1,*1,New,33,12.6386,35.8164,9.754401863,2.35487222,4.837050239,0.94620114,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,THEN3_2H3,THEN3_MAIN2,*1,New,33,12.6386,35.8164,9.754401863,2.35487222,4.837050239,0.94620114,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,THEN3_2L3,THEN3_MAIN2,*1,New,33,12.6386,35.8164,9.754401863,2.35487222,4.837050239,0.94620114,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,THEN3_MAIN2,THEN3_MAIN1,@1,New,33,12.6386,35.8164,9.754401863,2.35487222,4.837050239,0.94620114,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,THEN5_MAIN1,THEN5_MAIN2,@1,New,11,20.8639,146.4503,8.78667532,1.414614585,3.681668827,0.979949131,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Brackley,THEN5_MAIN1,THEN5_1T0,@1,New,11,20.8639,146.4503,8.78667532,1.414614585,3.681668827,0.979949131,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Brackley,THEN5_MAIN2,THEN5_2T0,@1,New,11,19.7393,140.8713,10.16445783,1.408483318,4.005275357,0.973728785,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Brackley,TOWC3_1L9,94ZSUB29,*1,New,33,9.1795,31.1957,11.53947918,2.419878283,5.590323629,1.082101563,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,TOWC3_MAIN1,TOWC3_1L3,*1,New,33,14.3834,182.5845,2.60917656,0.023984955,1.004877706,0.016629583,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,TOWC3_MAIN1,TOWC3_1H3,*1,New,33,14.3834,182.5845,2.60917656,0.023984955,1.004877706,0.016629583,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,TOWC5_1T0,TOWC5_BB_B1,@1,New,11,9.4467,71.5447,19.26147371,3.159187128,7.671453438,2.186228904,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Brackley,TOWC5_BB_B1,TOWC5_BB_B2,@1,New,11,9.4467,71.5447,19.26147371,3.159187128,7.671453438,2.186228904,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Brackley,TURW3_1L9,94ZE1K25MA,*1,New,33,2.8796,21.5772,20.50249314,3.131068053,8.448301389,1.149984167,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,TURW3_MAIN1,TURW3_#1L5,@1,New,33,3.3962,22.0797,19.48848777,3.086622821,8.237316279,1.147182377,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Brackley,WOOH3_MAIN1,WOOH3_MAIN2,@1,New,33,30.9719,69.5351,4.547917388,1.527512868,2.41285246,0.664593447,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,WOOH3_MAIN1,WOOH3_1L3,*1,New,33,30.9719,69.5351,4.547917388,1.527512868,2.41285246,0.664593447,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,WOOH3_MAIN1,WOOH3_1H3,*1,New,33,30.9719,69.5351,4.547917388,1.527512868,2.41285246,0.664593447,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Brackley,WOOH5_1T0,WOOH5_MAIN1,@1,New,11,36.5150,171.4707,7.268287466,1.367361358,3.185108601,0.945680455,100,100,40,40,,,,
EMIDS,East Claydon 132kV,Brackley,WOOH5_MAIN1,WOOH5_MAIN2,@1,New,11,36.5150,171.4707,7.268287466,1.367361358,3.185108601,0.945680455,100,100,40,40,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,94ZUFA74,PETM3_1L9,*1,New,33,13.0622,33.3595,9.993398216,2.223673599,4.826078293,1.467214087,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_#7L5,BRAA3_MAIN1,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN1,BRAA3_MAIN2,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN1,BRAA3_#15L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN1,BRAA3_#13L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN1,BRAA3_#11L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN1,BRAA3_#9L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN1,BRAA3_#1T0,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN1,BRAA3_#3L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN1,BRAA3_#1L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN2,BRAA3_#2L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN2,BRAA3_#4L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN2,BRAA3_#2T0,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN2,BRAA3_#8L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN2,BRAA3_#10L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN2,BRAA3_#12L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN2,BRAA3_#14L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN2,BRAA3_#16L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN2,BRAA3_#18L5,@1,New,33,0.8471,11.8062,42.31790647,4.131800276,14.8172643,2.853851123,51.31123645,65.5,20.52449458,26.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,CHIW5_1T0,CHIW5_MAIN1,@1,New,11,2.2281,37.3489,40.47274827,4.301299914,14.39980571,2.977458854,55.289996,62.5,22.1159984,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,CHIW5_MAIN1,CHIW5_MAIN2,@1,New,11,2.2281,37.3489,40.47274827,4.301299914,14.39980571,2.977458854,55.289996,62.5,22.1159984,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,CLPK5_1T0,CLPK5_MAIN1,@1,New,11,4.9665,71.2506,20.40632171,2.1715196,7.648639532,1.504620614,58.71580819,62.5,23.48632327,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,CLPK5_2T0,CLPK5_MAIN1,@1,New,11,4.9665,71.2506,20.40632171,2.1715196,7.648639532,1.504620614,58.71580819,62.5,23.48632327,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,FOXM5_MAIN2,FOXM5_2T0,@1,New,11,5.3974,60.3911,24.59907647,2.845665407,9.056083284,1.968655525,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,HAPK5_MAIN1,HAPK5_MAIN2,@1,New,11,27.7487,139.3705,9.238117238,1.070925176,3.936960799,0.741183274,33,33,13.2,13.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,HAPK5_MAIN1,HAPK5_1T0,@1,New,11,27.7487,139.3705,9.238117238,1.070925176,3.936960799,0.741183274,33,33,13.2,13.2,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,KILF3_2L3,KILF3_MAIN1,*1,New,33,3.0604,13.6397,29.24706422,3.601258083,12.43463315,2.485435701,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,LIPV3_MAIN1,LIPV3_#1L5,@1,New,33,15.1025,29.6597,9.903283324,2.324848069,5.402977396,1.575777416,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,LIPV3_MAIN1,LIPV3_#2H0,@1,New,33,15.1025,29.6597,9.903283324,2.324848069,5.402977396,1.575777416,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,LIPV3_MAIN1,LIPV3_#3L5,@1,New,33,15.1025,29.6597,9.903283324,2.324848069,5.402977396,1.575777416,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,MRST5_MAIN1,MRST5_2T0,@1,New,11,5.0894,72.0853,21.84450228,2.280567387,7.845037043,1.578238304,59.21372113,62.5,23.68548845,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,MRST5_MAIN1,MRST5_1T0,@1,New,11,5.0894,72.0853,21.84450228,2.280567387,7.845037043,1.578238304,59.21372113,62.5,23.68548845,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP3_1H3,NEWP3_MAIN1,*1,New,33,6.4453,17.6117,19.43707411,2.981980823,9.397272026,2.052271136,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP3_1L3,NEWP3_MAIN1,*1,New,33,6.4453,17.6117,19.43707411,2.981980823,9.397272026,2.052271136,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP3_1S&,NEWP3_MAIN1,*1,New,33,5.1125,16.3272,22.26206194,3.044641572,10.19851104,2.096144375,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP3_1S&,NEWP3_MAIN2,*1,New,33,5.1125,16.3272,22.26206194,3.044641572,10.19851104,2.096144375,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP3_2H3,NEWP3_MAIN2,*1,New,33,5.1125,16.3272,22.26206194,3.044641572,10.19851104,2.096144375,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP3_2L9,94ZUFA70,*1,New,33,12.8171,32.6656,10.17941587,2.250113562,4.929806089,1.484418,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP3_4L5,NEWP3_MAIN2,@1,New,33,5.1125,16.3272,22.26206194,3.044641572,10.19851104,2.096144375,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP3_MAIN2,NEWP3_2L3,*1,New,33,5.1125,16.3272,22.26206194,3.044641572,10.19851104,2.096144375,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP5_1T0,NEWP5_MAIN1,@1,New,11,5.5957,65.0552,23.11704355,2.280743028,8.570169072,1.579038428,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP5_2T0,NEWP5_MAIN1,@1,New,11,5.5957,65.0552,23.11704355,2.280743028,8.570169072,1.579038428,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PETM3_MAIN1,PETM3_#1L5,@1,New,33,13.6161,35.0082,9.593504987,2.162302292,4.596661261,1.428928532,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PETM3_MAIN1,PETM3_2H3,*1,New,33,13.6161,35.0082,9.593504987,2.162302292,4.596661261,1.428928532,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT3_#1H0,PORT3_MAIN1,@1,New,33,3.4191,14.3728,27.46102907,3.370743522,11.83117951,2.325115921,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT3_MAIN1,PORT3_#3L5,@1,New,33,3.4191,14.3728,27.46102907,3.370743522,11.83117951,2.325115921,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT3_MAIN1,PORT3_#5L5,@1,New,33,3.4191,14.3728,27.46102907,3.370743522,11.83117951,2.325115921,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT3_MAIN1,PORT3_#7L5,@1,New,33,3.4191,14.3728,27.46102907,3.370743522,11.83117951,2.325115921,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT3_MAIN2,PORT3_#2H0,@1,New,33,3.4189,14.3735,27.42834267,3.372866532,11.8248356,2.326570349,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT3_MAIN2,PORT3_#4L5,@1,New,33,3.4189,14.3735,27.42834267,3.372866532,11.8248356,2.326570349,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT3_MAIN2,PORT3_#6L5,@1,New,33,3.4189,14.3735,27.42834267,3.372866532,11.8248356,2.326570349,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT3_MAIN2,PORT3_#8L5,@1,New,33,3.4189,14.3735,27.42834267,3.372866532,11.8248356,2.326570349,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT5_1T0,PORT5_MAIN1,@1,New,11,4.5620,51.8832,28.31993391,2.897838716,10.59918464,2.006742283,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT5_2T0,PORT5_MAIN1,@1,New,11,4.5620,51.8832,28.31993391,2.897838716,10.59918464,2.006742283,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,WOLT3_1H3,WOLT3_MAIN1,*1,New,33,3.2786,13.8841,28.43499822,3.52870031,12.14095017,2.434269983,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,WOLT3_2H3,WOLT3_MAIN2,*1,New,33,3.1774,13.9105,28.64642301,3.558436409,12.14387575,2.455159199,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,WOLT5_MAIN1,WOLT5_1T0,@1,New,11,3.5318,33.3639,41.73040236,1.169244218,13.85782766,0.810087485,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Bradwell Abbey,WOLT5_MAIN1,WOLT5_2T0,@1,New,11,3.5318,33.3639,41.73040236,1.169244218,13.85782766,0.810087485,-,-,-,-,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BANB1_113,BANB1_MAIN1,*1,New,132,0.6460,5.5121,19.8146617,17.48216726,7.960711038,7.125189066,-,-,-,-,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BANB1_MAIN2,BANB1_MAIN1,@1,New,132,0.6460,5.5121,19.8146617,17.48216726,7.960711038,7.125189066,-,-,-,-,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BANB1_MAIN2,BANB1_213,*1,New,132,0.6460,5.5121,19.8146617,17.48216726,7.960711038,7.125189066,-,-,-,-,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BANB1_MAIN2,BANB1_203,*1,New,132,0.6460,5.5121,19.8146617,17.48216726,7.960711038,7.125189066,-,-,-,-,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BANB1_MAIN3,BANB1_MAIN4,@1,New,132,0.6460,5.5121,19.8146617,17.48216726,7.960711038,7.125189066,-,-,-,-,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BANB1_MAIN4,BANB1_313,*1,New,132,0.6460,5.5121,19.8146617,17.48216726,7.960711038,7.125189066,-,-,-,-,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BANB1_MAIN4,BANB1_303,*1,New,132,0.6460,5.5121,19.8146617,17.48216726,7.960711038,7.125189066,-,-,-,-,,,,
