﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BLET1_103,BLET1_MAIN1,*1,New,132,0.2644,2.7026,42.36827715,47.24474302,16.27007685,18.9301619,100,96.54383568,40,38.61753427,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BLET1_303,BLET1_MAIN2,*1,New,132,0.2644,2.7026,42.36827715,47.24474302,16.27007685,18.9301619,100,96.54383568,40,38.61753427,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BLET1_313,BLET1_MAIN2,*1,New,132,0.2644,2.7026,42.36827715,47.24474302,16.27007685,18.9301619,100,96.54383568,40,38.61753427,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BLET1_MAIN1,BLET1_MAIN2,@1,New,132,0.2644,2.7026,42.36827715,47.24474302,16.27007685,18.9301619,100,96.54383568,40,38.61753427,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BLET1_MAIN1,BLET1_113,*1,New,132,0.2644,2.7026,42.36827715,47.24474302,16.27007685,18.9301619,100,96.54383568,40,38.61753427,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BLET1_MAIN3,BLET1_MAIN2,@1,New,132,0.2644,2.7026,42.36827715,47.24474302,16.27007685,18.9301619,100,96.54383568,40,38.61753427,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BLET1_MAIN3,BLET1_203,*1,New,132,0.2644,2.7026,42.36827715,47.24474302,16.27007685,18.9301619,100,96.54383568,40,38.61753427,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BLET1_MAIN3,BLET1_213,*1,New,132,0.2644,2.7026,42.36827715,47.24474302,16.27007685,18.9301619,100,96.54383568,40,38.61753427,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRAA1_103,BRAA1_MAIN1,*1,New,132,0.3142,2.7876,40.31537746,44.27313019,15.75732443,18.32146558,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRAA1_113,BRAA1_MAIN1,*1,New,132,0.3142,2.7876,40.31537746,44.27313019,15.75732443,18.32146558,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRAA1_203,BRAA1_MAIN3,*1,New,132,0.3142,2.7876,40.31537746,44.27313019,15.75732443,18.32146558,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRAA1_213,BRAA1_MAIN3,*1,New,132,0.3142,2.7876,40.31537746,44.27313019,15.75732443,18.32146558,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRAA1_303,BRAA1_MAIN2,*1,New,132,0.3142,2.7876,40.31537746,44.27313019,15.75732443,18.32146558,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRAA1_MAIN1,BRAA1_MAIN2,@1,New,132,0.3142,2.7876,40.31537746,44.27313019,15.75732443,18.32146558,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRAA1_MAIN2,BRAA1_MAIN3,@1,New,132,0.3142,2.7876,40.31537746,44.27313019,15.75732443,18.32146558,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRAA1_MAIN2,BRAA1_403,*1,New,132,0.3142,2.7876,40.31537746,44.27313019,15.75732443,18.32146558,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRKL1_&110,BRKL1_#110,@1,New,132,0.5746,5.0393,21.8322598,16.88415907,8.752893702,7.019020528,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRKL1_&210,BRKL1_#210,@1,New,132,0.5797,5.0749,21.64887146,16.95211628,8.683041642,7.042898341,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRKL1_&210,BRKL1_203,*1,New,132,0.5797,5.0749,21.64887146,16.95211628,8.683041642,7.042898341,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,BRKL1_103,BRKL1_&110,*1,New,132,0.5746,5.0393,21.8322598,16.88415907,8.752893702,7.019020528,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_#105,ECLA1_&105,@1,New,132,0.1773,2.4023,48.26873497,51.13472721,18.15653166,19.72753809,46.82098846,45.22118632,18.72839538,18.08847453,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_#105,ECLA1_103A,*1,New,132,0.1773,2.4023,48.26873497,51.13472721,18.15653166,19.72753809,46.82098846,45.22118632,18.72839538,18.08847453,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_#305,ECLA1_&305,@1,New,132,0.1917,2.4947,46.50699569,55.74986767,17.57863351,21.32092037,47.32005517,44.67719412,18.92802207,17.87087765,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_#305,ECLA1_303A,*1,New,132,0.1917,2.4947,46.50699569,55.74986767,17.57863351,21.32092037,47.32005517,44.67719412,18.92802207,17.87087765,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_&110,ECLA1_#110,@1,New,132,0.1773,2.4023,48.26873497,51.13472721,18.15653166,19.72753809,46.82098846,45.22118632,18.72839538,18.08847453,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_&405,ECLA1_405,@1,New,132,0.1917,2.4947,46.50699569,55.74986767,17.57863351,21.32092037,47.32005517,44.67719412,18.92802207,17.87087765,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_&805,ECLA1_RES2,*1,New,132,0.1773,2.4023,48.26873497,51.13472721,18.15653166,19.72753809,46.82098846,45.22118632,18.72839538,18.08847453,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_113B,ECLA1_#110,*1,New,132,0.1773,2.4023,48.26873497,51.13472721,18.15653166,19.72753809,46.82098846,45.22118632,18.72839538,18.08847453,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_205,ECLA1_&205,@1,New,132,0.1773,2.4023,48.26873497,51.13472721,18.15653166,19.72753809,46.82098846,45.22118632,18.72839538,18.08847453,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_605,ECLA1_&605,@1,New,132,0.1917,2.4947,46.50699569,55.74986767,17.57863351,21.32092037,47.32005517,44.67719412,18.92802207,17.87087765,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_805,ECLA1_&805,@1,New,132,0.1773,2.4023,48.26873497,51.13472721,18.15653166,19.72753809,46.82098846,45.22118632,18.72839538,18.08847453,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_MAIN1A,ECLA1_113A,*1,New,132,0.1837,2.4197,47.77375422,50.26526423,18.02532897,19.45565708,47.5485714,46.07914753,19.01942856,18.43165901,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,STOS1_203,STOS1_MAIN4,*1,New,132,0.4247,3.1604,34.46671058,35.05625443,13.87784498,14.67817619,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,STOS1_403,STOS1_MAIN4,*1,New,132,0.4247,3.1604,34.46671058,35.05625443,13.87784498,14.67817619,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,STOS1_413,STOS1_MAIN4,*1,New,132,0.4247,3.1604,34.46671058,35.05625443,13.87784498,14.67817619,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,STOS1_MAIN1,STOS1_103A,*1,New,132,0.4151,3.1301,34.87078862,35.32740824,14.00817634,14.67854891,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,STOS1_MAIN1,STOS1_513,*1,New,132,0.4151,3.1301,34.87078862,35.32740824,14.00817634,14.67854891,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,STOS1_MAIN3,STOS1_MAIN1,@1,New,132,0.4151,3.1301,34.87078862,35.32740824,14.00817634,14.67854891,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,STOS1_MAIN3,STOS1_313,*1,New,132,0.4151,3.1301,34.87078862,35.32740824,14.00817634,14.67854891,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,STOS1_MAIN3,STOS1_303,*1,New,132,0.4151,3.1301,34.87078862,35.32740824,14.00817634,14.67854891,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 132kV,STOS1_MAIN4,STOS1_MAIN1,@1,New,132,0.4247,3.1604,34.46671058,35.05625443,13.87784498,14.67817619,100,100,40,40,,,,
EMIDS,East Claydon 132kV,East Claydon 33kV,ECLA3_MAIN1,ECLA3_#1T0,@1,New,33,0.7408,20.8715,23.08274933,2.622729921,8.341470224,0.929438819,44.02932362,27.00338012,17.61172945,10.80135205,,,,
EMIDS,East Claydon 132kV,East Claydon 33kV,ECLA3_MAIN1,ECLA3_#3L5,@1,New,33,0.7408,20.8715,23.08274933,2.622729921,8.341470224,0.929438819,44.02932362,27.00338012,17.61172945,10.80135205,,,,
EMIDS,East Claydon 132kV,East Claydon 33kV,GREM3_#1L5,GREM3_MAIN1,@1,New,33,2.1391,24.1744,18.60959482,2.342664179,7.156356588,0.918942404,-,-,-,-,,,,
EMIDS,East Claydon 132kV,East Claydon 33kV,GREM3_#2H0,GREM3_MAIN1,@1,New,33,2.1391,24.1744,18.60959482,2.342664179,7.156356588,0.918942404,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,94ZD8GY41,TATE3_2L9,*1,New,33,0.9277,9.6577,50.35993536,5.580852541,18.77975627,1.996652267,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,94ZF3J35A,MOUM3_1L9,*1,New,33,3.8767,19.5910,21.11822465,4.027890777,9.093154075,1.549399464,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,94ZMCB105A,HOMF3_1L9,*1,New,33,7.3855,30.6977,12.64177286,2.941863316,5.770435563,1.313930321,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,94ZMCB124,TOWC3_3L9,*1,New,33,8.4497,34.9807,11.0733829,2.694506482,5.062573228,1.212063129,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BESF3_MAIN1,BESF3_#1L5,@1,New,33,0.9010,9.4881,51.42595449,5.611258111,19.12225013,2.007478797,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BESF3_MAIN1,BESF3_2H3,*1,New,33,0.9010,9.4881,51.42595449,5.611258111,19.12225013,2.007478797,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3_1H3,BUCK3_MAIN1,*1,New,33,8.8103,24.5747,14.39814865,3.431444271,6.990739577,1.39998209,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3_1L3,BUCK3_MAIN1,*1,New,33,8.8103,24.5747,14.39814865,3.431444271,6.990739577,1.39998209,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3_2H3,BUCK3_MAIN3,*1,New,33,11.1331,30.5193,11.28811944,2.995819553,5.583775695,1.248967676,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3_4L5,BUCK3_MAIN1,@1,New,33,8.8103,24.5747,14.39814865,3.431444271,6.990739577,1.39998209,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3_MAIN2,BUCK3_MAIN1,*1,New,33,11.1331,30.5193,11.28811944,2.995819553,5.583775695,1.248967676,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3_MAIN3,BUCK3_MAIN2,*1,New,33,11.1331,30.5193,11.28811944,2.995819553,5.583775695,1.248967676,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3_MAIN3,BUCK3_2L3,*1,New,33,11.1331,30.5193,11.28811944,2.995819553,5.583775695,1.248967676,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3_MAIN4,BUCK3_MAIN3,*1,New,33,11.1331,30.5193,11.28811944,2.995819553,5.583775695,1.248967676,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3_MAIN4,BUCK3_3L3,*1,New,33,11.1331,30.5193,11.28811944,2.995819553,5.583775695,1.248967676,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK5_2T0,BUCK5_MAIN1,@1,New,11,8.7225,58.9494,23.32596917,2.16733875,9.374822659,1.501092927,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK5_MAIN1,BUCK5_1T0,@1,New,11,8.7225,58.9494,23.32596917,2.16733875,9.374822659,1.501092927,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA3_5L3,ELGA3_MAIN2,*1,New,33,9.6471,19.6945,15.45487769,3.430828257,8.207149275,1.700741637,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA3_MAIN1,ELGA3_2L3,*1,New,33,9.5642,19.5549,15.57438787,3.433722982,8.267803947,1.70097465,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA3_MAIN1,ELGA3_4L3,*1,New,33,9.5642,19.5549,15.57438787,3.433722982,8.267803947,1.70097465,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA3_MAIN1,ELGA3_3H3,*1,New,33,9.5642,19.5549,15.57438787,3.433722982,8.267803947,1.70097465,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA3_MAIN2,ELGA3_6L3,*1,New,33,9.6471,19.6945,15.45487769,3.430828257,8.207149275,1.700741637,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA3_MAIN2,ELGA3_7H3,*1,New,33,9.6471,19.6945,15.45487769,3.430828257,8.207149275,1.700741637,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA5_2T0,ELGA5_MAIN2,@1,New,11,8.5638,70.5198,19.51317305,2.812628672,7.781246635,1.947652299,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA5_MAIN1,ELGA5_MAIN2,@1,New,11,8.5638,70.5198,19.51317305,2.812628672,7.781246635,1.947652299,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA5_MAIN1,ELGA5_1T0,@1,New,11,8.5638,70.5198,19.51317305,2.812628672,7.781246635,1.947652299,78.75,78.75,31.5,31.5,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,HOMF3_MAIN1,HOMF3_#1L5,@1,New,33,8.1167,31.4181,12.09335455,2.881220695,5.617665018,1.306089598,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,HOMF3_MAIN1,HOMF3_#2H0,@1,New,33,8.1167,31.4181,12.09335455,2.881220695,5.617665018,1.306089598,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,KILF3_1L3,KILF3_MAIN1,*1,New,33,7.3542,21.1206,16.41337706,3.748315635,8.085671973,1.525361102,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,KILF5_MAIN1,KILF5_1T0,@1,New,11,6.8840,67.5110,21.99908155,2.819578831,8.329039904,1.95091503,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,KILF5_MAIN1,KILF5_2T0,@1,New,11,6.8840,67.5110,21.99908155,2.819578831,8.329039904,1.95091503,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,MOUM3_#1L5,MOUM3_MAIN1,@1,New,33,4.7046,20.3604,19.43905671,3.906262926,8.686017997,1.539317538,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,SHAM3_MAIN1,SHAM3_1H3,*1,New,33,14.0124,31.4606,10.42728082,2.864822427,5.323920523,1.224947285,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,SHAM3_MAIN2,SHAM3_#2L5,@1,New,33,14.0124,31.4606,10.42728082,2.864822427,5.323920523,1.224947285,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,SHWD5_MAIN1,SHWD5_2T0,@1,New,11,7.0491,69.3387,20.82004077,2.81206299,8.008252741,1.946791947,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,SHWD5_MAIN1,SHWD5_1T0,@1,New,11,7.0491,69.3387,20.82004077,2.81206299,8.008252741,1.946791947,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_#10L5,STOS3_MAIN1,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_#19L5,STOS3_MAIN2,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_#23L5,STOS3_MAIN2,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_#27L5,STOS3_MAIN2,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_#3T0,STOS3_MAIN3,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_#5L5,STOS3_MAIN3,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_#7L5,STOS3_MAIN3,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_#8L5,STOS3_MAIN1,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_#9L5,STOS3_MAIN3,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_MAIN1,STOS3_MAIN2,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_MAIN1,STOS3_#6L5,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_MAIN1,STOS3_#4L5,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_MAIN1,STOS3_#4T0,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_MAIN2,STOS3_#15L5,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_MAIN2,STOS3_#17L5,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_MAIN2,STOS3_#25L5,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STOS3_MAIN3,STOS3_MAIN2,@1,New,33,0.7699,9.1604,54.32036275,5.691171536,19.8460384,2.021169671,50.03826007,27.63399699,20.01530403,11.0535988,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC3_#1H0,STRC3_MAIN1,@1,New,33,10.9587,27.7396,12.51647731,3.149320374,6.148673384,1.316494516,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC3_#4H0,STRC3_MAIN2,@1,New,33,10.9587,27.7396,12.51647731,3.149320374,6.148673384,1.316494516,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC3_#5L5,STRC3_MAIN1,@1,New,33,10.9587,27.7396,12.51647731,3.149320374,6.148673384,1.316494516,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC3_#6L5,STRC3_MAIN2,@1,New,33,10.9587,27.7396,12.51647731,3.149320374,6.148673384,1.316494516,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC3_MAIN1,STRC3_MAIN2,@1,New,33,10.9587,27.7396,12.51647731,3.149320374,6.148673384,1.316494516,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC3_MAIN1,STRC3_#3L5,@1,New,33,10.9587,27.7396,12.51647731,3.149320374,6.148673384,1.316494516,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC5_3T0,STRC5_MAIN1,@1,New,11,13.8068,68.8490,18.47646172,2.096552594,7.835205477,1.452348568,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC5_MAIN1,STRC5_4T0,@1,New,11,13.8068,68.8490,18.47646172,2.096552594,7.835205477,1.452348568,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TATE3_#2L5,TATE3_MAIN2,@1,New,33,4.5780,21.5038,18.54229042,3.757632689,8.217824879,1.535396439,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TATE3_#4H0,TATE3_MAIN2,@1,New,33,4.5780,21.5038,18.54229042,3.757632689,8.217824879,1.535396439,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TATE5_2T0,TATE5_MAIN2,@1,New,11,3.8764,56.9785,25.6969749,2.878067727,9.63139953,1.994375896,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,THPV3_#1L5,THPV3_MAIN1,@1,New,33,8.0754,23.3257,14.85895117,3.595280561,7.331492365,1.454186616,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,THPV3_1L9,94ZF3H52B,*1,New,33,7.5642,22.8070,15.46382477,3.663177432,7.535507484,1.461174168,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC3_2L3,TOWC3_MAIN2,*1,New,33,10.8988,41.8937,9.080328095,2.287112729,4.209248334,1.108676289,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC3_MAIN2,TOWC3_MAIN1,@N,New,33,10.8988,41.8937,9.080328095,2.287112729,4.209248334,1.108676289,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC3_MAIN2,TOWC3_3H3,*1,New,33,10.8988,41.8937,9.080328095,2.287112729,4.209248334,1.108676289,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC5_#12L5,TOWC5_BB_B2,@1,New,11,9.4467,71.5447,19.26147371,3.159187128,7.671453438,2.186228904,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC5_2T0,TOWC5_BB_B2,@1,New,11,9.4467,71.5447,19.26147371,3.159187128,7.671453438,2.186228904,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC5_3T0,TOWC5_BB_A2,@1,New,11,9.4467,71.5447,19.26147371,3.159187128,7.671453438,2.186228904,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC5_BB_A1,TOWC5_BB_A2,@1,New,11,9.4467,71.5447,19.26147371,3.159187128,7.671453438,2.186228904,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TOWC5_BB_A1,TOWC5_#1L5,@1,New,11,9.4467,71.5447,19.26147371,3.159187128,7.671453438,2.186228904,32.75,32.75,13.1,13.1,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3_1H3,WICK3_MAIN1,*1,New,33,4.1447,20.7141,19.89694062,3.90085727,8.596344284,1.506725713,62.5,57.98381117,25,23.19352447,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3_1L3,WICK3_MAIN1,*1,New,33,4.1447,20.7141,19.89694062,3.90085727,8.596344284,1.506725713,62.5,57.98381117,25,23.19352447,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3_1L9,94ZMCB85,*1,New,33,6.4896,26.6919,14.49430179,3.210082429,6.621686691,1.436868911,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3_1S&,WICK3_MAIN1,*1,New,33,4.1447,20.7141,19.89694062,3.90085727,8.596344284,1.506725713,62.5,57.98381117,25,23.19352447,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3_1S&,WICK3_MAIN2,*1,New,33,4.1447,20.7141,19.89694062,3.90085727,8.596344284,1.506725713,62.5,57.98381117,25,23.19352447,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3_2H3,WICK3_MAIN2,*1,New,33,3.8853,15.9596,24.50547474,4.150933766,11.03997344,1.86804645,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3_3L5,WICK3_MAIN2,@1,New,33,3.8853,15.9596,24.50547474,4.150933766,11.03997344,1.86804645,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3_5L5,WICK3_MAIN1,@1,New,33,4.1447,20.7141,19.89694062,3.90085727,8.596344284,1.506725713,62.5,57.98381117,25,23.19352447,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK3_MAIN2,WICK3_2L3,*1,New,33,3.8853,15.9596,24.50547474,4.150933766,11.03997344,1.86804645,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK5_1T0,WICK5_MAIN1,@1,New,11,8.0739,66.0955,20.79106445,2.863127304,8.188315013,1.983489963,50,50,20,20,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WICK5_2T0,WICK5_MAIN1,@1,New,11,8.0739,66.0955,20.79106445,2.863127304,8.188315013,1.983489963,50,50,20,20,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WINW3_MAIN1,WINW3_1H3,*1,New,33,12.3090,32.1018,10.34073505,2.973368478,5.259352315,1.240736323,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WINW3_MAIN2,WINW3_2H3,*1,New,33,9.1849,24.7506,14.03847022,3.430221545,6.907182756,1.398391271,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WINW3_MAIN2,WINW3_2L3,*1,New,33,9.1849,24.7506,14.03847022,3.430221545,6.907182756,1.398391271,-,-,-,-,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WINW5_MAIN1,WINW5_1T0,@1,New,11,12.4725,73.4531,17.72412846,2.795530704,7.429067103,1.935245155,62.5,62.5,25,25,,,,
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WINW5_MAIN1,WINW5_2T0,@1,New,11,12.4725,73.4531,17.72412846,2.795530704,7.429067103,1.935245155,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Carlton Park,CARP5_1T0,CARP5_MAIN1,@1,New,11,2.5677,95.6960,15.00025156,1.421093822,5.480584089,0.985140526,-,-,-,-,,,,
EMIDS,Enderby 132kV,Carlton Park,CARP5_2T0,CARP5_MAIN2,@1,New,11,2.5677,95.6960,15.00025156,1.421093822,5.480584089,0.985140526,-,-,-,-,,,,
EMIDS,Enderby 132kV,Carlton Park,CARP5_MAIN1,CARP5_#1L5,@1,New,11,2.5677,95.6960,15.00025156,1.421093822,5.480584089,0.985140526,-,-,-,-,,,,
EMIDS,Enderby 132kV,Carlton Park,CARP5_MAIN2,CARP5_#2L5,@1,New,11,2.5677,95.6960,15.00025156,1.421093822,5.480584089,0.985140526,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,93ZCED27,HILF3_1L9,*1,New,33,7.0801,25.1683,15.07181938,2.711863617,6.915737805,1.818671679,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,93ZCEE56,BARW3_1L9,*1,New,33,8.7671,24.7494,14.16907728,2.697445324,6.892372285,1.731320525,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,93ZCEF56,BARW3_2L9,*1,New,33,10.8110,23.6782,12.89064025,2.653728281,6.860262517,1.715282298,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,93ZCEFA9,CATP3_1L9,*1,New,33,11.6920,25.2441,11.98449192,2.585980346,6.419681062,1.663284404,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,93ZCEGA12,NAIS3_1L9,*1,New,33,5.5741,21.3991,18.15430841,3.002587933,8.192050596,1.968425286,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,93ZCEHA2,NAIS3_2L9,*1,New,33,5.4425,21.3015,18.45346473,3.002988874,8.236311577,1.965191481,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,BABS3_MAIN1,BABS3_#1L5,@1,New,33,20.1939,47.2275,6.703780623,1.997900012,3.54705685,1.221589503,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,BABS3T,BABS3_1L9,*1,New,33,19.5637,46.5869,6.84395485,2.021638423,3.604063629,1.232160706,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,BARD5_1T0,BARD5_MAIN1,@1,New,11,4.4354,59.5365,25.76840873,2.86032346,9.351948101,1.980207831,57.24239958,62.5,22.89695983,25,,,,
EMIDS,Enderby 132kV,Coalville,BARD5_2T0,BARD5_MAIN1,@1,New,11,4.4354,59.5365,25.76840873,2.86032346,9.351948101,1.980207831,57.24239958,62.5,22.89695983,25,,,,
EMIDS,Enderby 132kV,Coalville,CATP5_MAIN1,CATP5_2T0,@1,New,11,36.6997,159.4160,7.522019061,1.378703335,3.362738583,0.953636531,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_#10H0,COVI3_MAIN2,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_#12L5,COVI3_MAIN2,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_#14L5,COVI3_MAIN2,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_#15L5,COVI3_MAIN1,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_#16L5,COVI3_MAIN2,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_#1T0,COVI3_MAIN1,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_#2T0,COVI3_MAIN2,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_#3L5,COVI3_MAIN1,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_#5L5,COVI3_MAIN1,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_#6L5,COVI3_MAIN2,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_MAIN1,COVI3_#7L5,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_MAIN1,COVI3_#9H0,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_MAIN1,COVI3_#13L5,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_MAIN1,COVI3_#11L5,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_MAIN1,COVI3_#17L5,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_MAIN2,COVI3_MAIN1,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_MAIN2,COVI3_#4L5,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI3_MAIN2,COVI3_#8L5,@1,New,33,1.1926,13.1521,38.57488938,3.556962135,13.93583787,2.398566789,56.51672838,62.5,22.60669135,25,,,,
EMIDS,Enderby 132kV,Coalville,COVI5_MAIN1,COVI5_1T0,@1,New,11,4.8423,64.8178,24.58262667,2.145251587,8.772030478,1.485250373,29.54796219,32.8,11.81918488,13.12,,,,
EMIDS,Enderby 132kV,Coalville,COVI5_MAIN1,COVI5_2T0,@1,New,11,4.8423,64.8178,24.58262667,2.145251587,8.772030478,1.485250373,29.54796219,32.8,11.81918488,13.12,,,,
EMIDS,Enderby 132kV,Coalville,DESF3_#4L5,DESF3_4L3,*1,New,33,19.9780,35.7327,7.763591521,2.270559186,4.374929081,1.456230534,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,DESF3_1H3,DESF3_MAIN1,*1,New,33,12.7961,33.3774,10.35039958,2.323782763,5.082325885,1.441812948,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,DESF3_1L9,93ZCER74,*1,New,33,23.5480,41.3267,6.649002519,2.051633796,3.769696544,1.309761985,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,DESF3_2H3,DESF3_MAIN2,*1,New,33,11.0266,32.6497,10.97357778,2.333939009,5.254290815,1.489463217,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,DESF3_3L3,DESF3_MAIN1,*1,New,33,12.7961,33.3774,10.35039958,2.323782763,5.082325885,1.441812948,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,DESF3_MAIN2,DESF3_6L3,*1,New,33,11.0266,32.6497,10.97357778,2.333939009,5.254290815,1.489463217,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,DESF3_MAIN2,DESF3_4L4,*1,New,33,11.0266,32.6497,10.97357778,2.333939009,5.254290815,1.489463217,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,DESF5_1T0,DESF5_MAIN1,@1,New,11,11.0690,64.0275,21.86910974,2.854074836,8.525227262,1.974079952,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Coalville,DESF5_2T0,DESF5_MAIN1,@1,New,11,11.0690,64.0275,21.86910974,2.854074836,8.525227262,1.974079952,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Coalville,HILF3_#3H0,HILF3_MAIN1,@1,New,33,13.0491,36.3365,9.310391037,2.255187797,4.640293928,1.468279435,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,HILF3_MAIN1,HILF3_#1L5,@1,New,33,13.0491,36.3365,9.310391037,2.255187797,4.640293928,1.468279435,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,HILF3_MAIN1,HILF3_#2L5,@1,New,33,13.0491,36.3365,9.310391037,2.255187797,4.640293928,1.468279435,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,HLFM3_MAIN1,HLFM3_#1L5,@1,New,33,11.2292,30.1133,11.434338,2.457103116,5.641359405,1.544092723,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,HLFM3_MAIN1,HLFM3_#2L5,@1,New,33,11.2292,30.1133,11.434338,2.457103116,5.641359405,1.544092723,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,HLFM3_MAIN1,HLFM3_#3H0,@1,New,33,11.2292,30.1133,11.434338,2.457103116,5.641359405,1.544092723,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,HLFM3_MAIN1,HLFM3_#4L5,@1,New,33,11.2292,30.1133,11.434338,2.457103116,5.641359405,1.544092723,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,INTP5_1T0,INTP5_MAIN1,@1,New,11,5.2538,72.2415,20.6335924,2.157584131,7.657774105,1.494498955,30.96449627,32.75,12.38579851,13.1,,,,
EMIDS,Enderby 132kV,Coalville,INTP5_2T0,INTP5_MAIN1,@1,New,11,5.2538,72.2415,20.6335924,2.157584131,7.657774105,1.494498955,30.96449627,32.75,12.38579851,13.1,,,,
EMIDS,Enderby 132kV,Coalville,LINR3_#1L5,LINR3_MAIN1,@1,New,33,9.8300,26.7612,13.01763603,2.594071379,6.360408737,1.650096127,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,LINR3_MAIN1,LINR3_#2L5,@1,New,33,9.8300,26.7612,13.01763603,2.594071379,6.360408737,1.650096127,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,LINR3_MAIN1,LINR3_#3H0,@1,New,33,9.8300,26.7612,13.01763603,2.594071379,6.360408737,1.650096127,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,MALA3_MAIN1,MALA3_#1H0,@1,New,33,8.3315,23.6673,15.23805443,2.571664907,7.227830544,1.705531085,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Coalville,MALA3_MAIN1,MALA3_#3L5,@1,New,33,8.3315,23.6673,15.23805443,2.571664907,7.227830544,1.705531085,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Coalville,MALA3_MAIN1,MALA3_#5L5,@1,New,33,8.3315,23.6673,15.23805443,2.571664907,7.227830544,1.705531085,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Coalville,MALA5_1T0,MALA5_MAIN1,@1,New,11,8.6755,62.0412,23.59877045,1.455207551,9.031892517,1.007949686,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Coalville,MALA5_MAIN1,MALA5_2T0,@1,New,11,8.6755,62.0412,23.59877045,1.455207551,9.031892517,1.007949686,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Coalville,NAIS5_1T0,NAIS5_MAIN1,@1,New,11,7.6803,67.3833,20.79042721,2.851853033,8.094461298,1.974815968,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Coalville,NAIS5_2T0,NAIS5_MAIN1,@1,New,11,7.6803,67.3833,20.79042721,2.851853033,8.094461298,1.974815968,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Coalville,OSBN3_MAIN1,OSBN3_1H3,*1,New,33,12.4931,32.6858,10.43032084,2.350780515,5.179736561,1.465171902,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,OSBN3_MAIN1,OSBN3_1L3,*1,New,33,12.4931,32.6858,10.43032084,2.350780515,5.179736561,1.465171902,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,OSBN3_MAIN2,OSBN3_2H3,*1,New,33,13.7794,38.1124,9.055856744,2.23269978,4.448028172,1.373959572,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,OSBN3_MAIN2,OSBN3_2L3,*1,New,33,13.7794,38.1124,9.055856744,2.23269978,4.448028172,1.373959572,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,OSBN5_1T0,OSBN5_MAIN1,@1,New,11,14.6807,74.9168,17.22563927,2.77610169,7.107909366,1.918825982,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Coalville,OSBN5_2T0,OSBN5_MAIN1,@1,New,11,14.6807,74.9168,17.22563927,2.77610169,7.107909366,1.918825982,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Coalville,VICR3_#2H0,VICR3_MAIN1,@1,New,33,3.1333,16.2345,26.44040376,3.304055911,11.00090475,2.2137959,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,VICR3_MAIN1,VICR3_#1L5,@1,New,33,3.1333,16.2345,26.44040376,3.304055911,11.00090475,2.2137959,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,WORN3_1L9,93ZSZA57,*1,New,33,17.7342,40.4020,7.970892022,1.965409945,4.083472739,1.248066513,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,WORN3_2L9,87ZSZA58,*1,New,33,17.7595,40.4526,7.959368615,1.964274645,4.078173859,1.247212984,-,-,-,-,,,,
EMIDS,Enderby 132kV,Coalville,WORN5_MAIN1,WORN5_1T0,@1,New,11,23.0182,135.6119,9.943312567,0.718451579,3.982458944,0.497396952,50,50,20,20,,,,
EMIDS,Enderby 132kV,Enderby 132kV,CARP1_213,CARP1_MAIN2,*1,New,132,0.2578,3.2847,37.73725034,31.37742231,13.94330708,14.64265727,-,-,-,-,,,,
EMIDS,Enderby 132kV,Enderby 132kV,CARP1_MAIN1,CARP1_113,*1,New,132,4.8849,188.5804,0.644872372,0.071901044,0.235642649,0.049846577,-,-,-,-,,,,
EMIDS,Enderby 132kV,Enderby 132kV,COVI1_203,COVI1_MAIN2,*1,New,132,0.7754,5.6965,19.48627459,18.61328413,7.851856194,7.68219148,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Enderby 132kV,COVI1_213,COVI1_MAIN2,*1,New,132,0.7754,5.6965,19.48627459,18.61328413,7.851856194,7.68219148,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Enderby 132kV,COVI1_303,COVI1_MAIN3,*1,New,132,0.7727,5.7284,19.37215348,17.76098591,7.805516167,7.419808956,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&205,ENDE1_MAIN2,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&205,ENDE1_RES2,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&205,ENDE1_205,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&305,ENDE1_MAIN1,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&305,ENDE1_RES1,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&305,ENDE1_305,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&405,ENDE1_MAIN2,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&405,ENDE1_405,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&505,ENDE1_MAIN1,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&505,ENDE1_RES1,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&505,ENDE1_505,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&605,ENDE1_MAIN2,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&705,ENDE1_MAIN1,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&805,ENDE1_MAIN2,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&805,ENDE1_RES2,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&805,ENDE1_805,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_105,ENDE1_&105,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_16&,ENDE1_RES1,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_16&,ENDE1_RES2,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_605,ENDE1_&605,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_705,ENDE1_&705,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_MAIN1,ENDE1_&180,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_MAIN1,ENDE1_&105,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_MAIN2,ENDE1_MAIN1,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_RES1,ENDE1_MAIN1,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_RES1,ENDE1_&180,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_RES1,ENDE1_&705,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_RES1,ENDE1_&105,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_RES2,ENDE1_MAIN2,@1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_RES2,ENDE1_&380,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_RES2,ENDE1_&405,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_RES2,ENDE1_&605,*1,New,132,0.1528,2.9758,44.15353836,50.08727842,15.57740375,18.74596528,46.88568574,51.73649461,18.7542743,20.69459784,,,,
EMIDS,Enderby 132kV,Enderby 132kV,HINC1_MAIN2A,HINC1_303,*1,New,132,1.5357,9.1112,11.27304599,8.645597395,4.790479228,3.826725691,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Enderby 132kV,HINC1_MAIN2A,HINC1_313,*1,New,132,1.5357,9.1112,11.27304599,8.645597395,4.790479228,3.826725691,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Enderby 132kV,HINC1_MAIN3,HINC1_403,*1,New,132,1.5493,9.1348,11.24005811,8.706897716,4.778952761,3.843486472,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Enderby 132kV,HINC1_MAIN3,HINC1_413,*1,New,132,1.5493,9.1348,11.24005811,8.706897716,4.778952761,3.843486472,62.5,62.5,25,25,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_#110,LEIC1_MAIN2,@1,New,132,0.2940,3.4734,35.90534086,39.91184645,13.25346493,15.55925251,94.63308444,97.78471137,37.85323377,39.11388455,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_1005,LEIC1_MAIN3,@1,New,132,0.2942,3.4732,35.88068115,39.94973251,13.24839213,15.5701258,94.75513107,97.57750578,37.90205243,39.03100231,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_105,LEIC1_MAIN2,@1,New,132,0.2940,3.4734,35.90534086,39.91184645,13.25346493,15.55925251,94.63308444,97.78471137,37.85323377,39.11388455,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_213,LEIC1_MAIN2A,*1,New,132,0.2957,3.4829,35.75876861,39.75297378,13.20897329,15.52387171,94.88018764,98.06127771,37.95207505,39.22451109,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_405,LEIC1_MAIN4,@1,New,132,0.2942,3.4732,35.88068115,39.94973251,13.24839213,15.5701258,94.75513107,97.57750578,37.90205243,39.03100231,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_805,LEIC1_MAIN4,@1,New,132,0.2942,3.4732,35.88068115,39.94973251,13.24839213,15.5701258,94.75513107,97.57750578,37.90205243,39.03100231,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_905,LEIC1_MAIN2,@1,New,132,0.2940,3.4734,35.90534086,39.91184645,13.25346493,15.55925251,94.63308444,97.78471137,37.85323377,39.11388455,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_MAIN1,LEIC1_MAIN2,@1,New,132,0.2940,3.4734,35.90534086,39.91184645,13.25346493,15.55925251,94.63308444,97.78471137,37.85323377,39.11388455,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_MAIN1,LEIC1_505,@1,New,132,0.2940,3.4734,35.90534086,39.91184645,13.25346493,15.55925251,94.63308444,97.78471137,37.85323377,39.11388455,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_MAIN1,LEIC1_705,@1,New,132,0.2940,3.4734,35.90534086,39.91184645,13.25346493,15.55925251,94.63308444,97.78471137,37.85323377,39.11388455,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_MAIN1,LEIC1_305,@1,New,132,0.2940,3.4734,35.90534086,39.91184645,13.25346493,15.55925251,94.63308444,97.78471137,37.85323377,39.11388455,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_MAIN1A,LEIC1_113,*1,New,132,0.2950,3.4831,35.79084862,39.7499153,13.21435152,15.5166291,94.68672983,98.09754335,37.87469193,39.23901734,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_MAIN3,LEIC1_205,@1,New,132,0.2942,3.4732,35.88068115,39.94973251,13.24839213,15.5701258,94.75513107,97.57750578,37.90205243,39.03100231,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_MAIN3,LEIC1_#210,@1,New,132,0.2942,3.4732,35.88068115,39.94973251,13.24839213,15.5701258,94.75513107,97.57750578,37.90205243,39.03100231,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_MAIN4,LEIC1_MAIN3,@1,New,132,0.2942,3.4732,35.88068115,39.94973251,13.24839213,15.5701258,94.75513107,97.57750578,37.90205243,39.03100231,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_MAIN4,LEIC1_605,@1,New,132,0.2942,3.4732,35.88068115,39.94973251,13.24839213,15.5701258,94.75513107,97.57750578,37.90205243,39.03100231,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIE1_MAIN1,LEIE1_113,*1,New,132,0.4301,3.7021,31.8996086,30.41398189,12.31341069,13.31415997,-,-,-,-,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LEIE1_MAIN2,LEIE1_213,*1,New,132,0.4317,3.7055,31.83675731,30.32825245,12.29624374,13.28937324,-,-,-,-,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LENO1_113,LENO1_MAIN1,*1,New,132,0.4271,3.7036,31.89888529,29.6206135,12.3061308,13.22184228,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Enderby 132kV,LENO1_MAIN2,LENO1_213,*1,New,132,0.4279,3.6947,31.93122529,29.8072429,12.32888905,13.24462904,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Enderby 132kV,WIGS1_103,WIGS1_MAIN1,*1,New,132,0.6498,5.0531,22.33076291,21.22878903,8.874029387,8.805172413,50,50,20,20,,,,
EMIDS,Enderby 132kV,Enderby 132kV,WIGS1_203,WIGS1_MAIN2,*1,New,132,0.6533,5.0650,22.25506819,21.10675096,8.850197109,8.75497812,50,50,20,20,,,,
EMIDS,Enderby 132kV,Enderby 132kV,WIGS1_213B,WIGS1_MAIN2,*1,New,132,0.6533,5.0650,22.25506819,21.10675096,8.850197109,8.75497812,50,50,20,20,,,,
EMIDS,Enderby 132kV,Enderby 132kV,WIGS1_MAIN1,WIGS1_113B,*1,New,132,0.6498,5.0531,22.33076291,21.22878903,8.874029387,8.805172413,50,50,20,20,,,,
EMIDS,Enderby 132kV,Enderby 132kV,WIGS1_MAIN1,WIGS1_113A,*1,New,132,0.6498,5.0531,22.33076291,21.22878903,8.874029387,8.805172413,50,50,20,20,,,,
EMIDS,Enderby 132kV,Enderby 132kV,WIGS1_MAIN2,WIGS1_213A,*1,New,132,0.6533,5.0650,22.25506819,21.10675096,8.850197109,8.75497812,50,50,20,20,,,,
EMIDS,Enderby 132kV,Hinckley 11kV,HINC5_3T0,HINC5_MAIN1,@1,New,11,2.4770,52.9813,30.27217674,29.39003303,10.53923605,11.04461625,37.67346371,40.3238619,15.06938548,16.12954476,,,,
EMIDS,Enderby 132kV,Hinckley 11kV,HINC5_MAIN1,HINC5_4T0,@1,New,11,2.4770,52.9813,30.27217674,29.39003303,10.53923605,11.04461625,37.67346371,40.3238619,15.06938548,16.12954476,,,,
EMIDS,Enderby 132kV,Leicester,BRAU5_MAIN1,BRAU5_2T0,@1,New,11,4.4379,61.2608,25.89402201,3.281091034,9.262720986,2.269101538,29.80095195,32.75,11.92038078,13.1,,,,
EMIDS,Enderby 132kV,Leicester,BRAU5_MAIN1,BRAU5_1T0,@1,New,11,4.4379,61.2608,25.89402201,3.281091034,9.262720986,2.269101538,29.80095195,32.75,11.92038078,13.1,,,,
EMIDS,Enderby 132kV,Leicester,HIGF3_#6L5,HIGF3_MAIN2,@1,New,33,2.6947,15.3174,28.89345159,3.72429636,11.85116572,2.56688751,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Leicester,HOFR3_#2H0,HOFR3_MAIN2,@1,New,33,2.7843,20.4336,22.52904297,3.459894571,8.936805596,2.38473849,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Leicester,HOFR3_#4L5,HOFR3_MAIN2,@1,New,33,2.7843,20.4336,22.52904297,3.459894571,8.936805596,2.38473849,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Leicester,JUPI5_MAIN1,JUPI5_2T0,@1,New,11,3.5467,56.7106,28.03559011,2.866942544,9.960988504,1.984622321,52.90593039,62.5,21.16237216,25,,,,
EMIDS,Enderby 132kV,Leicester,JUPI5_MAIN1,JUPI5_1T0,@1,New,11,3.5467,56.7106,28.03559011,2.866942544,9.960988504,1.984622321,52.90593039,62.5,21.16237216,25,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_#13L5,LEIC3_MAIN2,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_#14L5,LEIC3_MAIN1,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_#16H0,LEIC3_MAIN1,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_#1L5,LEIC3_MAIN2,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_#2L5,LEIC3_MAIN1,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_#2T0A,LEIC3_MAIN2,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
