﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_#2T0B,LEIC3_MAIN2,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_#3L5,LEIC3_MAIN2,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_#8L5,LEIC3_MAIN1,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN1,LEIC3_#22L5,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN1,LEIC3_#18L5,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN1,LEIC3_#1T0A,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN1,LEIC3_#1T0B,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN1,LEIC3_#6L5,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN1,LEIC3_#4L5,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN2,LEIC3_MAIN1,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN2,LEIC3_#7L5,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN2,LEIC3_#15H0,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN2,LEIC3_#17L5,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC3_MAIN2,LEIC3_#19L5,@1,New,33,0.6195,13.0562,42.08576038,4.168732617,14.41950674,2.873319248,48.48345409,65.5,19.39338164,26.2,,,,
EMIDS,Enderby 132kV,Leicester,LEIC5_MAIN1,LEIC5_2T0,@1,New,11,2.4317,49.3472,33.75545267,2.902871882,11.57972386,2.00906338,24.63850297,32.75,9.855401189,13.1,,,,
EMIDS,Enderby 132kV,Leicester,LEIC5_MAIN1,LEIC5_1T0,@1,New,11,2.4317,49.3472,33.75545267,2.902871882,11.57972386,2.00906338,24.63850297,32.75,9.855401189,13.1,,,,
EMIDS,Enderby 132kV,Leicester,MANI5_MAIN1,MANI5_2T0,@1,New,11,3.0353,54.2364,29.95461388,2.173217521,10.50761498,1.504739075,28.50924633,33,11.40369853,13.2,,,,
EMIDS,Enderby 132kV,Leicester,MANI5_MAIN1,MANI5_1T0,@1,New,11,3.0353,54.2364,29.95461388,2.173217521,10.50761498,1.504739075,28.50924633,33,11.40369853,13.2,,,,
EMIDS,Enderby 132kV,Leicester,REST5_MAIN1,REST5_1T0,@1,New,11,2.5454,48.2421,33.01030011,2.19073598,11.62815087,1.517408327,27.36963558,32.75,10.94785423,13.1,,,,
EMIDS,Enderby 132kV,Leicester,REST5_MAIN1,REST5_2T0,@1,New,11,2.5454,48.2421,33.01030011,2.19073598,11.62815087,1.517408327,27.36963558,32.75,10.94785423,13.1,,,,
EMIDS,Enderby 132kV,Leicester East,HAMI5_MAIN1,HAMI5_2T0,@1,New,11,6.3310,71.1731,21.70525953,2.829918435,7.996142188,1.956429676,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Leicester East,HAMI5_MAIN1,HAMI5_1T0,@1,New,11,6.3310,71.1731,21.70525953,2.829918435,7.996142188,1.956429676,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Leicester East,HIGF3_#1H0,HIGF3_MAIN1,@1,New,33,2.0401,13.9074,33.43197551,4.688791964,13.09353084,3.215796222,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Leicester East,HIGF3_#2H0,HIGF3_MAIN2,@1,New,33,2.0505,13.9222,33.36523907,4.692371849,13.07735737,3.218446942,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Leicester East,HIGF3_#3L5,HIGF3_MAIN1,@1,New,33,2.0401,13.9074,33.43197551,4.688791964,13.09353084,3.215796222,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Leicester East,HIGF3_#4L5,HIGF3_MAIN2,@1,New,33,2.0505,13.9222,33.36523907,4.692371849,13.07735737,3.218446942,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Leicester East,HIGF3_MAIN1,HIGF3_#5L5,@1,New,33,2.0401,13.9074,33.43197551,4.688791964,13.09353084,3.215796222,78.75,78.75,31.5,31.5,,,,
EMIDS,Enderby 132kV,Leicester East,HIGF5_MAIN1,HIGF5_2T0,@1,New,11,3.5828,58.5967,26.75156606,2.878695177,9.354377229,1.991222692,40.59081738,45.75,16.23632695,18.3,,,,
EMIDS,Enderby 132kV,Leicester East,HIGF5_MAIN1,HIGF5_1T0,@1,New,11,3.5828,58.5967,26.75156606,2.878695177,9.354377229,1.991222692,40.59081738,45.75,16.23632695,18.3,,,,
EMIDS,Enderby 132kV,Leicester East,LEIC3_#5L5,LEIC3_MAIN2,@1,New,33,3.3691,15.5745,26.74645523,4.224743177,11.45363672,2.89790579,65.5,65.5,26.2,26.2,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_#8H0,LEIE3_MAIN2,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN1,LEIE3_MAIN2,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN1,LEIE3_#5L5,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN1,LEIE3_#13L5,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN1,LEIE3_#3L5,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN1,LEIE3_#9L5,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN1,LEIE3_#7H0,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN1,LEIE3_#11L5,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN1,LEIE3_#1T0,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN2,LEIE3_#2T0,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN2,LEIE3_#6L5,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN2,LEIE3_#10L5,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN2,LEIE3_#4L5,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN2,LEIE3_#12L5,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN2,LEIE3_#14L5,@1,New,33,0.6949,12.4426,43.36706994,5.260988031,14.96049973,3.609023961,49.23923856,62.5,19.69569542,25,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE7_1T0,LEIE7_MAIN1,@1,New,6.6,3.5736,75.1370,36.62156203,2.876979715,12.5941928,1.991568818,36.83514778,46,14.73405911,18.4,,,,
EMIDS,Enderby 132kV,Leicester East,LEIE7_2T0,LEIE7_MAIN1,@1,New,6.6,3.5736,75.1370,36.62156203,2.876979715,12.5941928,1.991568818,36.83514778,46,14.73405911,18.4,,,,
EMIDS,Enderby 132kV,Leicester East,LERO3_#1L5,LERO3_MAIN1,@1,New,33,2.3005,14.8382,30.77983124,4.629083466,12.24652694,3.176779002,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Leicester East,LERO3_#2L5,LERO3_MAIN2,@1,New,33,2.2055,14.8974,30.95009635,4.527414567,12.21858259,3.111170487,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Leicester East,SALU7_1T0,SALU7_MAIN1,@1,New,6.6,4.2292,61.7903,43.12941618,2.929842173,15.30767478,2.02944334,28.67168263,32.75,11.46867305,13.1,,,,
EMIDS,Enderby 132kV,Leicester East,SALU7_2T0,SALU7_MAIN1,@1,New,6.6,4.2292,61.7903,43.12941618,2.929842173,15.30767478,2.02944334,28.67168263,32.75,11.46867305,13.1,,,,
EMIDS,Enderby 132kV,Leicester East,STON7_MAIN1,STON7_2T0,@1,New,6.6,4.1380,56.6252,45.36928551,1.759384428,16.46165733,1.21940779,49.88982837,54.75,19.95593135,21.9,,,,
EMIDS,Enderby 132kV,Leicester East,STON7_MAIN1,STON7_1T0,@1,New,6.6,4.1380,56.6252,45.36928551,1.759384428,16.46165733,1.21940779,49.88982837,54.75,19.95593135,21.9,,,,
EMIDS,Enderby 132kV,Leicester East,THUM5_1T0,THUM5_MAIN1,@1,New,11,5.4433,51.6648,29.15909052,2.845951103,10.84143271,1.969701188,40,40,16,16,,,,
EMIDS,Enderby 132kV,Leicester East,THUM5_2T0,THUM5_MAIN1,@1,New,11,5.4433,51.6648,29.15909052,2.845951103,10.84143271,1.969701188,40,40,16,16,,,,
EMIDS,Enderby 132kV,Leicester East,THUN5_MAIN1,THUN5_1T0,@1,New,11,6.4545,48.5541,29.49341828,2.862688148,11.4794835,1.982093925,32.8,32.8,13.12,13.12,,,,
EMIDS,Enderby 132kV,Leicester East,THUN5_MAIN1,THUN5_2T0,@1,New,11,6.4545,48.5541,29.49341828,2.862688148,11.4794835,1.982093925,32.8,32.8,13.12,13.12,,,,
EMIDS,Enderby 132kV,Leicester North,BEAL5_1T0,BEAL5_MAIN1,@1,New,11,3.6597,48.6884,32.50408658,4.229212863,11.39810249,2.921560611,-,-,-,-,,,,
EMIDS,Enderby 132kV,Leicester North,BEAL5_MAIN1,BEAL5_2T0,@1,New,11,3.6597,48.6884,32.50408658,4.229212863,11.39810249,2.921560611,-,-,-,-,,,,
EMIDS,Enderby 132kV,Leicester North,BEAL5_MAIN1,BEAL5_3T0,@1,New,11,3.6597,48.6884,32.50408658,4.229212863,11.39810249,2.921560611,-,-,-,-,,,,
EMIDS,Enderby 132kV,Leicester North,BIRS5_1T0B,BIRS5_MAIN1,@1,New,11,4.7309,54.4366,27.69904316,2.190204426,10.14583944,1.516950832,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Leicester North,BIRS5_2T0B,BIRS5_MAIN1,@1,New,11,4.7309,54.4366,27.69904316,2.190204426,10.14583944,1.516950832,32.75,32.75,13.1,13.1,,,,
EMIDS,Enderby 132kV,Leicester North,GRRO5_MAIN1,GRRO5_2T0,@1,New,11,5.6739,68.7604,22.77657029,2.790739176,8.11748252,1.930259993,29.23415632,32.75,11.69366253,13.1,,,,
EMIDS,Enderby 132kV,Leicester North,GRRO5_MAIN1,GRRO5_1T0,@1,New,11,5.6739,68.7604,22.77657029,2.790739176,8.11748252,1.930259993,29.23415632,32.75,11.69366253,13.1,,,,
EMIDS,Enderby 132kV,Leicester North,HOFR3_MAIN1,HOFR3_MAIN2,@1,New,33,2.7908,21.0195,21.92407516,3.255127073,8.623635945,1.592523314,78.75,75.28425626,31.5,30.1137025,,,,
EMIDS,Enderby 132kV,Leicester North,HOFR3_MAIN1,HOFR3_#1H0,@1,New,33,2.7908,21.0195,21.92407516,3.255127073,8.623635945,1.592523314,78.75,75.28425626,31.5,30.1137025,,,,
EMIDS,Enderby 132kV,Leicester North,HOFR3_MAIN1,HOFR3_#3L5,@1,New,33,2.7908,21.0195,21.92407516,3.255127073,8.623635945,1.592523314,78.75,75.28425626,31.5,30.1137025,,,,
EMIDS,Enderby 132kV,Leicester North,HOFR5_MAIN1,HOFR5_2T0,@1,New,11,3.7997,55.9060,28.35239196,2.8613622,10.03040356,1.980148527,54.90231854,62.5,21.96092741,25,,,,
EMIDS,Enderby 132kV,Leicester North,HOFR5_MAIN1,HOFR5_1T0,@1,New,11,3.7997,55.9060,28.35239196,2.8613622,10.03040356,1.980148527,54.90231854,62.5,21.96092741,25,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#10H0,LENO3_MAIN3,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#13L5,LENO3_MAIN1,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#15L5,LENO3_MAIN1,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#17L5,LENO3_MAIN1,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#1L5,LENO3_MAIN2,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#1T0,LENO3_MAIN1,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#2L5,LENO3_MAIN3,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#2T0,LENO3_MAIN3,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#3L5,LENO3_MAIN2,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#6L5,LENO3_MAIN3,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#7L5,LENO3_MAIN2,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#8L5,LENO3_MAIN3,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_#9H0,LENO3_MAIN1,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_MAIN1,LENO3_MAIN2,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_MAIN2,LENO3_MAIN3,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO3_MAIN2,LENO3_#5L5,@1,New,33,0.7404,14.3671,37.40634487,3.850592587,12.88129026,1.770941982,81.89021309,61.42576959,32.75608523,24.57030784,,,,
EMIDS,Enderby 132kV,Leicester North,LENO5_MAIN1,LENO5_2T0,@1,New,11,3.5381,62.1310,25.18706819,2.175545051,9.002572119,1.506693198,68.05297625,78.75,27.2211905,31.5,,,,
EMIDS,Enderby 132kV,Leicester North,LENO5_MAIN1,LENO5_1T0,@1,New,11,3.5381,62.1310,25.18706819,2.175545051,9.002572119,1.506693198,68.05297625,78.75,27.2211905,31.5,,,,
EMIDS,Enderby 132kV,Leicester North,LERO3_2H3,LERO3_MAIN2,*1,New,33,2.1414,15.4680,30.22784301,3.635466361,11.73434281,1.709441444,32.75,23.61140644,13.1,9.444562577,,,,
EMIDS,Enderby 132kV,Leicester North,LERO3_3L3,LERO3_MAIN1,*1,New,33,2.1951,15.5426,29.95200075,3.624628623,11.66947954,1.706365136,32.75,23.86897316,13.1,9.547589263,,,,
EMIDS,Enderby 132kV,Leicester North,LERO3_4L3,LERO3_MAIN2,*1,New,33,2.1414,15.4680,30.22784301,3.635466361,11.73434281,1.709441444,32.75,23.61140644,13.1,9.444562577,,,,
EMIDS,Enderby 132kV,Leicester North,LERO3_MAIN1,LERO3_1H3,*1,New,33,2.1951,15.5426,29.95200075,3.624628623,11.66947954,1.706365136,32.75,23.86897316,13.1,9.547589263,,,,
EMIDS,Enderby 132kV,Leicester North,LERO7_MAIN1,LERO7_2T0,@1,New,6.6,3.5489,55.5816,46.0629929,2.666156614,16.52169002,1.847245417,49.59998069,54.75,19.83999228,21.9,,,,
EMIDS,Enderby 132kV,Leicester North,LERO7_MAIN1,LERO7_1T0,@1,New,6.6,3.5489,55.5816,46.0629929,2.666156614,16.52169002,1.847245417,49.59998069,54.75,19.83999228,21.9,,,,
EMIDS,Enderby 132kV,Wigston 11kV,WIGS5_#1T0A,WIGS5_MAIN1,@1,New,11,2.0012,43.9279,35.1463479,4.234812351,12.43607428,2.930293739,44.7331715,62.5,17.8932686,25,,,,
EMIDS,Enderby 132kV,Wigston 11kV,WIGS5_MAIN1,WIGS5_#2T0A,@1,New,11,2.0012,43.9279,35.1463479,4.234812351,12.43607428,2.930293739,44.7331715,62.5,17.8932686,25,,,,
EMIDS,Enderby 132kV,Wigston 33kV,ALLL5_1T0,ALLL5_MAIN1,@1,New,11,6.1585,53.8584,26.67143004,2.835130074,9.583202032,1.960158665,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,ALLL5_MAIN1,ALLL5_2T0,@1,New,11,6.1585,53.8584,26.67143004,2.835130074,9.583202032,1.960158665,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,GECW3_MAIN1,GECW3_#1L5,@1,New,33,7.2302,24.5206,14.72632702,2.319819315,6.994260864,1.58804302,-,-,-,-,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WHET5_MAIN1,WHET5_2T0,@1,New,11,6.2623,61.1164,24.39962661,2.842990409,9.04767049,1.967060605,50,50,20,20,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WHET5_MAIN1,WHET5_1T0,@1,New,11,6.2623,61.1164,24.39962661,2.842990409,9.04767049,1.967060605,50,50,20,20,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_#10L5,WIGS3_MAIN4,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_#1T0B,WIGS3_MAIN1,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_#2T0B,WIGS3_MAIN2,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_#3L5,WIGS3_MAIN1,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_#4L5,WIGS3_MAIN2,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_#5L5,WIGS3_MAIN1,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_#6L5,WIGS3_MAIN2,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_#7L5,WIGS3_MAIN3,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_#8L5,WIGS3_MAIN4,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_#9L5,WIGS3_MAIN3,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIGS3_MAIN2,WIGS3_MAIN1,@1,New,33,1.4014,14.9844,32.48285569,2.740501486,12.04409722,1.891941015,43.75,43.75,17.5,17.5,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIMA5_MAIN1,WIMA5_1T0,@1,New,11,5.8265,62.5393,26.18250276,4.14490537,9.197912827,2.857392226,46.98351126,50,18.7934045,20,,,,
EMIDS,Enderby 132kV,Wigston 33kV,WIMA5_MAIN1,WIMA5_2T0,@1,New,11,5.8265,62.5393,26.18250276,4.14490537,9.197912827,2.857392226,46.98351126,50,18.7934045,20,,,,
EMIDS,Grendon 132kV,Corby,97ZCYAY21,OUND3_1L9,*1,New,33,22.1691,35.5348,7.394712722,2.360340619,4.274833499,1.149624765,-,-,-,-,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#10L5,CORB3_MAIN2,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#11L5,CORB3_MAIN1,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#12L5,CORB3_MAIN2,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#18L5,CORB3_MAIN3,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#1L5,CORB3_MAIN1,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#1T0,CORB3_MAIN1,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#24L5,CORB3_MAIN3,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#2L5,CORB3_MAIN2,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#3T0,CORB3_MAIN3,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#4L5,CORB3_MAIN2,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#5L5,CORB3_MAIN1,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_#9L5,CORB3_MAIN1,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN1,CORB3_#3L5,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN1,CORB3_#13L5,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN2,CORB3_MAIN1,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN2,CORB3_MAIN3,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN2,CORB3_#2T0,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN2,CORB3_#14L5,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN2,CORB3_#6L5,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN3,CORB3_#28L5,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN3,CORB3_#16L5,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN3,CORB3_#26L5,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB3_MAIN3,CORB3_#20L5,@1,New,33,0.3801,8.3776,60.56551563,5.688408024,21.00449615,2.123834988,46.83872394,34.66072622,18.73548958,13.86429049,,,,
EMIDS,Grendon 132kV,Corby,CORB5_BB_1,CORB5_1T0,@1,New,11,2.3003,47.5294,32.675716,2.173969639,11.62145881,1.506528867,26.62183162,32.75,10.64873265,13.1,,,,
EMIDS,Grendon 132kV,Corby,CORB5_BB_1,CORB5_2T0,@1,New,11,2.3003,47.5294,32.675716,2.173969639,11.62145881,1.506528867,26.62183162,32.75,10.64873265,13.1,,,,
EMIDS,Grendon 132kV,Corby,CORC5_1T0,CORC5_BB_1,@1,New,11,2.3896,43.0279,35.01333005,4.278688269,12.72023628,2.963197332,56.83346057,65.6,22.73338423,26.24,,,,
EMIDS,Grendon 132kV,Corby,CORC5_2T0,CORC5_BB_1,@1,New,11,2.3896,43.0279,35.01333005,4.278688269,12.72023628,2.963197332,56.83346057,65.6,22.73338423,26.24,,,,
EMIDS,Grendon 132kV,Corby,CORN3_MAIN1,CORN3_#1L5,@1,New,33,2.4662,10.8551,36.22593448,4.57092856,15.78027599,1.945928759,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Corby,CORN3_MAIN2,CORN3_#2L5,@1,New,33,2.4727,10.8668,36.1710781,4.567722197,15.76231547,1.94533408,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Corby,ELTR5_BB_1,ELTR5_1T0,@1,New,11,4.1245,62.1375,25.30454159,2.870885626,9.097986803,1.98658936,30.93438632,32.75,12.37375453,13.1,,,,
EMIDS,Grendon 132kV,Corby,ELTR5_BB_1,ELTR5_2T0,@1,New,11,4.1245,62.1375,25.30454159,2.870885626,9.097986803,1.98658936,30.93438632,32.75,12.37375453,13.1,,,,
EMIDS,Grendon 132kV,Corby,HAZE5_1T0,HAZE5_BB_1,@1,New,11,2.9483,53.8393,29.4467876,2.190601202,10.40909969,1.517364094,28.31171029,32.75,11.32468412,13.1,,,,
EMIDS,Grendon 132kV,Corby,HAZE5_2T0,HAZE5_BB_1,@1,New,11,2.9483,53.8393,29.4467876,2.190601202,10.40909969,1.517364094,28.31171029,32.75,11.32468412,13.1,,,,
EMIDS,Grendon 132kV,Corby,OAKL3_MAIN1,OAKL3_1H3,*1,New,33,11.4647,31.2654,10.67645014,3.006325805,5.344054076,1.336778369,-,-,-,-,,,,
EMIDS,Grendon 132kV,Corby,OAKL3_MAIN2,OAKL3_2L3,*1,New,33,11.4755,31.2685,10.67209798,3.003618677,5.343004901,1.337042725,-,-,-,-,,,,
EMIDS,Grendon 132kV,Corby,OAKL5_BB_1,OAKL5_1T0,@1,New,11,9.1493,74.0022,18.23003266,2.793998873,7.323157983,1.934716302,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Corby,OAKL5_BB_1,OAKL5_2T0,@1,New,11,9.1493,74.0022,18.23003266,2.793998873,7.323157983,1.934716302,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Corby,OUND3_1L3,OUND3_MAIN1,*1,New,33,35.2636,59.9481,4.791371973,1.628281422,2.617984249,0.796124773,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Corby,OUND3_MAIN1,OUND3_1H3,*1,New,33,35.2636,59.9481,4.791371973,1.628281422,2.617984249,0.796124773,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Corby,OUND5_1T0,OUND5_BB_1,@1,New,11,27.5178,89.5898,12.55581148,2.683864216,5.900303005,1.852430407,43.75,43.75,17.5,17.5,,,,
EMIDS,Grendon 132kV,Corby,ROCK5_BB_1,ROCK5_1T0,@1,New,11,2.1519,27.1138,50.83613566,2.912465115,16.33193835,2.016177547,-,-,-,-,,,,
EMIDS,Grendon 132kV,Corby,ROCK5_BB_1,ROCK5_2T0,@1,New,11,2.1519,27.1138,50.83613566,2.912465115,16.33193835,2.016177547,-,-,-,-,,,,
EMIDS,Grendon 132kV,Corby,WELS3_1H3,WELS3_MAIN1,*1,New,33,3.3167,11.4691,31.41429222,4.850593955,14.63691202,2.042878089,50,50,20,20,,,,
EMIDS,Grendon 132kV,Corby,WELS3_MAIN1,WELS3_#1L5,@1,New,33,3.3167,11.4691,31.41429222,4.850593955,14.63691202,2.042878089,50,50,20,20,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_#110,CORB1_&110,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_#210,CORB1_&210,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&1005,CORB1_MAIN2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&1005,CORB1_1005,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&110,CORB1_MAIN1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&110,CORB1_RES1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&1105,CORB1_RES2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&205,CORB1_MAIN1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&205,CORB1_RES1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&205,CORB1_205,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&210,CORB1_MAIN1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&210,CORB1_RES1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&305,CORB1_MAIN1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&305,CORB1_RES1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&310,CORB1_MAIN2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&310,CORB1_#310,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&405,CORB1_MAIN1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&405,CORB1_RES1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&505,CORB1_MAIN1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&505,CORB1_RES1,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&505,CORB1_505,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&605,CORB1_MAIN2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&605,CORB1_RES2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&705,CORB1_MAIN2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&705,CORB1_RES2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&805,CORB1_MAIN2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&805,CORB1_RES2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&805,CORB1_805,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&905,CORB1_MAIN2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&905,CORB1_RES2,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_&905,CORB1_905,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_1105,CORB1_&1105,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_305,CORB1_&305,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_405,CORB1_&405,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_605,CORB1_&605,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_705,CORB1_&705,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_MAIN1,CORB1_RES1,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_MAIN1,CORB1_MAIN2,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_MAIN2,CORB1_&1105,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_RES2,CORB1_RES1,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_RES2W,CORB1_MAIN2,@1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_RES2W,CORB1_&310,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_RES2W,CORB1_&1005,*1,New,132,0.1850,2.2790,51.96143514,59.65379082,18.86013309,22.91248342,70.01871387,69.9886546,28.00748555,27.99546184,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_&105,CORN1_RES1W,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_&105,CORN1_105,@1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_&190,CORN1_MAIN1,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_&290,CORN1_290,@1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_&305,CORN1_MAIN1,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_&305,CORN1_RES1W,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_&305,CORN1_305,@1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_&390,CORN1_390,@1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_&505,CORN1_MAIN2,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_190,CORN1_&190,@1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_405,CORN1_&405,@1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_505,CORN1_&505,@1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_MAIN1,CORN1_MAIN2,@1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_MAIN1,CORN1_&105,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_MAIN1,CORN1_&390,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_MAIN2,CORN1_&405,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_MAIN2,CORN1_&290,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_RES1,CORN1_MAIN1,@1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_RES1,CORN1_&390,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_RES1,CORN1_&190,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_RES2,CORN1_RES1,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_RES2,CORN1_&505,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_RES2,CORN1_&405,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_RES2,CORN1_&290,*1,New,132,0.1840,2.3379,50.67562462,58.6698527,18.31182068,22.3367181,66.47497248,64.96061374,26.58998899,25.9842455,,,,
EMIDS,Grendon 132kV,Grendon 132kV,GREN1_&205,GREN1_205,@1,New,132,0.2096,2.6576,43.89664562,50.15691709,16.53120117,19.27775144,41.83794988,41.03566474,16.73517995,16.41426589,,,,
EMIDS,Grendon 132kV,Grendon 132kV,GREN1_&305,GREN1_305,@1,New,132,0.1919,2.5953,46.03461583,52.67177017,17.05625949,20.17019913,41.6389694,41.57831493,16.65558776,16.63132597,,,,
EMIDS,Grendon 132kV,Grendon 132kV,GREN1_&405,GREN1_405,@1,New,132,0.2096,2.6576,43.89664562,50.15691709,16.53120117,19.27775144,41.83794988,41.03566474,16.73517995,16.41426589,,,,
EMIDS,Grendon 132kV,Grendon 132kV,GREN1_&505,GREN1_505,@1,New,132,0.1919,2.5953,46.03461583,52.67177017,17.05625949,20.17019913,41.6389694,41.57831493,16.65558776,16.63132597,,,,
EMIDS,Grendon 132kV,Grendon 132kV,GREN1_&705,GREN1_705,@1,New,132,0.1919,2.5953,46.03461583,52.67177017,17.05625949,20.17019913,41.6389694,41.57831493,16.65558776,16.63132597,,,,
EMIDS,Grendon 132kV,Grendon 132kV,GREN1_105,GREN1_&105,@1,New,132,0.1919,2.5953,46.03461583,52.67177017,17.05625949,20.17019913,41.6389694,41.57831493,16.65558776,16.63132597,,,,
EMIDS,Grendon 132kV,Grendon 132kV,GREN1_605,GREN1_&605,@1,New,132,0.2096,2.6576,43.89664562,50.15691709,16.53120117,19.27775144,41.83794988,41.03566474,16.73517995,16.41426589,,,,
EMIDS,Grendon 132kV,Grendon 132kV,GREN1_805,GREN1_&805,@1,New,132,0.2096,2.6576,43.89664562,50.15691709,16.53120117,19.27775144,41.83794988,41.03566474,16.73517995,16.41426589,,,,
EMIDS,Grendon 132kV,Grendon 132kV,GREN1_905,GREN1_&905,@1,New,132,0.1919,2.5953,46.03461583,52.67177017,17.05625949,20.17019913,41.6389694,41.57831493,16.65558776,16.63132597,,,,
EMIDS,Grendon 132kV,Grendon 132kV,IRTH1_113,IRTH1_MAIN1,*1,New,132,0.4136,3.5334,31.21564115,28.29842804,12.36873076,11.66326249,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,IRTH1_213,IRTH1_MAIN2,*1,New,132,0.4139,3.5351,31.19938338,28.28842767,12.36286304,11.65617938,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,KETT1_110,KETT1_MAIN1,@1,New,132,0.4468,3.4384,31.71021086,27.43831375,12.64710863,11.73675988,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,KETT1_210,KETT1_MAIN2,@1,New,132,0.4468,3.4369,31.72267959,27.45508278,12.65246529,11.7445255,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,KIBW1_MAIN1,KIBW1_105,@1,New,132,2.0521,7.0449,12.80327882,13.00682152,6.010587001,5.979383226,27.325,27.325,10.93,10.93,,,,
EMIDS,Grendon 132kV,Grendon 132kV,KIBW1_MAIN1,KIBW1_113,*1,New,132,2.0521,7.0449,12.80327882,13.00682152,6.010587001,5.979383226,27.325,27.325,10.93,10.93,,,,
EMIDS,Grendon 132kV,Grendon 132kV,KIBW1_MAIN1,KIBW1_303,*1,New,132,2.0521,7.0449,12.80327882,13.00682152,6.010587001,5.979383226,27.325,27.325,10.93,10.93,,,,
EMIDS,Grendon 132kV,Grendon 132kV,KIBW1_MAIN2,KIBW1_205,@1,New,132,2.0575,7.0463,12.79207233,12.99784039,6.008103953,5.976271407,27.325,27.325,10.93,10.93,,,,
EMIDS,Grendon 132kV,Grendon 132kV,KIBW1_MAIN2,KIBW1_213,*1,New,132,2.0575,7.0463,12.79207233,12.99784039,6.008103953,5.976271407,27.325,27.325,10.93,10.93,,,,
EMIDS,Grendon 132kV,Grendon 132kV,KIBW1_MAIN2,KIBW1_403,*1,New,132,2.0575,7.0463,12.79207233,12.99784039,6.008103953,5.976271407,27.325,27.325,10.93,10.93,,,,
EMIDS,Grendon 132kV,Grendon 132kV,MELT1_303,MELT1_MAIN3,*1,New,132,2.7953,8.9471,9.876694485,10.15946989,4.731862197,4.69844395,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,MELT1_313,MELT1_MAIN3,*1,New,132,2.7953,8.9471,9.876694485,10.15946989,4.731862197,4.69844395,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,MELT1_MAIN4,MELT1_413,*1,New,132,2.7983,8.9541,9.868024616,10.15067016,4.72805298,4.694451535,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,MELT1_MAIN4,MELT1_403,*1,New,132,2.7983,8.9541,9.868024616,10.15067016,4.72805298,4.694451535,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMP1_103,NAMP1_MAIN1,*1,New,132,0.4375,3.3737,33.2324323,36.92834472,13.17996254,15.02812793,38.275,38.275,15.31,15.31,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMP1_203,NAMP1_MAIN3,*1,New,132,0.4375,3.3737,33.2324323,36.92834472,13.17996254,15.02812793,38.275,38.275,15.31,15.31,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMP1_213,NAMP1_MAIN3,*1,New,132,0.4375,3.3737,33.2324323,36.92834472,13.17996254,15.02812793,38.275,38.275,15.31,15.31,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMP1_MAIN1,NAMP1_113,*1,New,132,0.4375,3.3737,33.2324323,36.92834472,13.17996254,15.02812793,38.275,38.275,15.31,15.31,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMP1_MAIN1,NAMP1_403,*1,New,132,0.4375,3.3737,33.2324323,36.92834472,13.17996254,15.02812793,38.275,38.275,15.31,15.31,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMP1_MAIN2,NAMP1_MAIN1,@1,New,132,0.4375,3.3737,33.2324323,36.92834472,13.17996254,15.02812793,38.275,38.275,15.31,15.31,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMP1_MAIN2,NAMP1_MAIN3,@1,New,132,0.4375,3.3737,33.2324323,36.92834472,13.17996254,15.02812793,38.275,38.275,15.31,15.31,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMP1_MAIN2,NAMP1_303,*1,New,132,0.4375,3.3737,33.2324323,36.92834472,13.17996254,15.02812793,38.275,38.275,15.31,15.31,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMP1_MAIN3,NAMP1_503,*1,New,132,0.4375,3.3737,33.2324323,36.92834472,13.17996254,15.02812793,38.275,38.275,15.31,15.31,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMW1_MAIN1,NAMW1_113,*1,New,132,0.5619,3.5782,30.11848058,28.9504301,12.36705752,13.12044641,-,-,-,-,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NAMW1_MAIN2,NAMW1_213,*1,New,132,0.5558,3.5747,30.21286928,29.11982621,12.38290705,13.16418253,-,-,-,-,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NORE1_113,NORE1_MAIN1,*1,New,132,0.8663,4.3808,22.87504943,21.21606267,9.972760178,9.50935384,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,NORE1_MAIN2,NORE1_213,*1,New,132,0.7707,4.1304,24.95893182,25.17689412,10.6500019,11.01759714,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,OAKH1_110,OAKH1_MAIN1,@1,New,132,1.7599,6.2892,14.55693453,15.08306854,6.751783429,6.88058841,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,OAKH1_210,OAKH1_MAIN2,@1,New,132,1.7604,6.2915,14.55235792,15.07933644,6.749414428,6.878825173,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Grendon 132kV,WELL1_113A,WELL1_MAIN1,*1,New,132,0.7839,3.9749,25.07543194,24.00742293,10.92406621,10.66069981,21.875,21.875,8.75,8.75,,,,
EMIDS,Grendon 132kV,Grendon 132kV,WELL1_113B,WELL1_MAIN1,*1,New,132,0.7839,3.9749,25.07543194,24.00742293,10.92406621,10.66069981,21.875,21.875,8.75,8.75,,,,
EMIDS,Grendon 132kV,Grendon 132kV,WELL1_MAIN2,WELL1_213A,*1,New,132,0.7836,3.9739,25.08484479,24.04115017,10.92705206,10.67224343,21.875,21.875,8.75,8.75,,,,
EMIDS,Grendon 132kV,Grendon 132kV,WELL1_MAIN2,WELL1_213B,*1,New,132,0.7836,3.9739,25.08484479,24.04115017,10.92705206,10.67224343,21.875,21.875,8.75,8.75,,,,
EMIDS,Grendon 132kV,Irthlingborough,92ZJRF2,BURW3_1L9,*1,New,33,3.7233,17.2915,23.08574216,3.210501516,9.966075069,1.425117858,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BLAT3_1S&,BLAT3_MAIN1,*1,New,33,12.0766,33.4619,10.22080526,2.395764051,5.037109445,0.987892713,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BLAT3_1S&,BLAT3_MAIN2,*1,New,33,12.0766,33.4619,10.22080526,2.395764051,5.037109445,0.987892713,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BLAT3_2H3,BLAT3_MAIN2,*1,New,33,12.0766,33.4619,10.22080526,2.395764051,5.037109445,0.987892713,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BLAT3_2L3,BLAT3_MAIN2,*1,New,33,12.0766,33.4619,10.22080526,2.395764051,5.037109445,0.987892713,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BLAT5_BB_2,BLAT5_2T0,@1,New,11,9.8266,54.8747,24.3184454,1.479733401,9.994461826,1.025286961,32.8,32.8,13.12,13.12,,,,
EMIDS,Grendon 132kV,Irthlingborough,BURW3_1H3,BURW3_MAIN1,*1,New,33,10.0831,22.5508,14.02724972,2.690595069,7.105000289,1.353126088,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BURW3_MAIN1,BURW3_#1L5,@1,New,33,10.0831,22.5508,14.02724972,2.690595069,7.105000289,1.353126088,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BWOL3_MAIN1,BWOL3_#1L5,@1,New,33,6.1396,23.0184,16.27038307,2.949104209,7.534561776,1.374117271,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BWOL3_MAIN1,BWOL3_1H3,*1,New,33,6.1396,23.0184,16.27038307,2.949104209,7.534561776,1.374117271,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BWOS3_#1H0,BWOS3_MAIN1,@1,New,33,4.8754,19.5898,19.51247505,3.165194829,8.864072517,1.411766084,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BWOS3_#3L5,BWOS3_MAIN1,@1,New,33,4.8754,19.5898,19.51247505,3.165194829,8.864072517,1.411766084,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,BWOS3_MAIN1,BWOS3_#1L5,@1,New,33,4.8754,19.5898,19.51247505,3.165194829,8.864072517,1.411766084,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,CVEP3_1L9,92ZJREA1,*1,New,33,1.8353,12.6040,34.80252899,3.907298585,13.90233869,1.490551711,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,CVEP3_MAIN1,CVEP3_#1L5,@1,New,33,5.7001,25.5211,15.41046132,2.987343702,6.782076123,1.277820991,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,CVPV3_MAIN1,CVPV3_#1L5,@1,New,33,4.6949,21.3243,18.46217086,3.106512964,8.233854901,1.397534434,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,HIFS3_#3L5,HIFS3_MAIN1,@1,New,33,2.3352,13.5840,31.25273316,3.743948907,12.92774996,1.478532655,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Irthlingborough,HIFS3_MAIN1,HIFS3_#1L5,@1,New,33,2.3352,13.5840,31.25273316,3.743948907,12.92774996,1.478532655,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Irthlingborough,HIFS3_MAIN1,HIFS3_#2L5,@1,New,33,2.3352,13.5840,31.25273316,3.743948907,12.92774996,1.478532655,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_#10L5,IRTH3_MAIN2,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
