﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_#12L5,IRTH3_MAIN2,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_#1T0,IRTH3_MAIN1,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_#2H0,IRTH3_MAIN2,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_#2T0,IRTH3_MAIN2,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_#5L5,IRTH3_MAIN1,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_#6L5,IRTH3_MAIN2,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_#9L5,IRTH3_MAIN1,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_MAIN1,IRTH3_#1H0,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_MAIN2,IRTH3_MAIN1,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_MAIN2,IRTH3_#8L5,@1,New,33,0.8081,10.4103,46.74703152,4.265125499,16.97404062,1.513193249,48.97176644,27.40570855,19.58870658,10.96228342,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH5_1T0,IRTH5_BB_1,@1,New,11,3.0471,55.4194,27.30932775,2.892590191,9.880316422,2.003823621,33.17800783,40,13.27120313,16,,,,
EMIDS,Grendon 132kV,Irthlingborough,IRTH5_2T0,IRTH5_BB_1,@1,New,11,3.0471,55.4194,27.30932775,2.892590191,9.880316422,2.003823621,33.17800783,40,13.27120313,16,,,,
EMIDS,Grendon 132kV,Irthlingborough,OUND3_2H3,OUND3_MAIN2,*1,New,33,31.9525,60.7641,4.881051954,1.47964414,2.625273722,0.723220914,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Irthlingborough,OUND3_MAIN2,OUND3_MAIN1,@1,New,33,31.9525,60.7641,4.881051954,1.47964414,2.625273722,0.723220914,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Irthlingborough,OUND3_MAIN2,OUND3_2L3,*1,New,33,31.9525,60.7641,4.881051954,1.47964414,2.625273722,0.723220914,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Irthlingborough,OUND5_2T0,OUND5_BB_1,@1,New,11,27.5178,89.5898,12.55581148,2.683864216,5.900303005,1.852430407,43.75,43.75,17.5,17.5,,,,
EMIDS,Grendon 132kV,Irthlingborough,RAUN3_#1H0,RAUN3_MAIN1,@1,New,33,3.7127,16.7729,23.6685977,3.378833897,10.35414431,1.432509167,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,RAUN3_MAIN1,RAUN3_#1L5,@1,New,33,3.7127,16.7729,23.6685977,3.378833897,10.35414431,1.432509167,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,RAUN3_MAIN1,RAUN3_#2L5,@1,New,33,3.7127,16.7729,23.6685977,3.378833897,10.35414431,1.432509167,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,RAUN5_1T0,RAUN5_BB_1,@1,New,11,6.6668,71.1937,19.97551828,2.146766176,7.663374782,1.487284201,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Irthlingborough,RAUN5_2T0,RAUN5_BB_1,@1,New,11,6.6668,71.1937,19.97551828,2.146766176,7.663374782,1.487284201,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Irthlingborough,RUSH3_MAIN2,RUSH3_#3L5,@1,New,33,3.4578,15.7410,25.33898833,3.469138681,11.06821603,1.449208192,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,RUSH3_MAIN2,RUSH3_#1L5,@1,New,33,3.4578,15.7410,25.33898833,3.469138681,11.06821603,1.449208192,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,RUSH3_MAIN2,RUSH3_#2L5,@1,New,33,3.4578,15.7410,25.33898833,3.469138681,11.06821603,1.449208192,-,-,-,-,,,,
EMIDS,Grendon 132kV,Irthlingborough,RUSH5_1T0,RUSH5_BB_1,@1,New,11,3.6137,56.0318,27.64127461,2.20735337,9.909314461,1.528880468,56.05407361,62.5,22.42162945,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,RUSH5_2T0,RUSH5_BB_1,@1,New,11,3.6137,56.0318,27.64127461,2.20735337,9.909314461,1.528880468,56.05407361,62.5,22.42162945,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,THRA3_1L3,THRA3_MAIN1,*1,New,33,10.2184,24.6937,13.0983865,2.68574832,6.668821043,1.320290899,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,THRA3_1L9,92ZJRF7,*1,New,33,3.8532,17.6029,22.57505923,3.177285357,9.788285297,1.420550541,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,THRA3_1S&,THRA3_MAIN1,*1,New,33,10.2184,24.6937,13.0983865,2.68574832,6.668821043,1.320290899,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,THRA3_1S&,THRA3_MAIN2,*1,New,33,10.2184,24.6937,13.0983865,2.68574832,6.668821043,1.320290899,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,THRA3_2H3,THRA3_MAIN2,*1,New,33,5.2477,22.1658,17.55068895,2.850680422,7.805999771,1.309420109,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,THRA3_MAIN1,THRA3_1H3,*1,New,33,10.2184,24.6937,13.0983865,2.68574832,6.668821043,1.320290899,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,THRA3_MAIN2,THRA3_#4L5,@1,New,33,5.2477,22.1658,17.55068895,2.850680422,7.805999771,1.309420109,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,THRA3_MAIN2,THRA3_2L3,*1,New,33,5.2477,22.1658,17.55068895,2.850680422,7.805999771,1.309420109,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Irthlingborough,THRA5_1T0,THRA5_BB_1,@1,New,11,6.9645,67.8891,21.15473636,2.822026621,8.086016909,1.95311799,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Irthlingborough,THRA5_2T0,THRA5_BB_1,@1,New,11,6.9645,67.8891,21.15473636,2.822026621,8.086016909,1.95311799,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kettering,92ZE6L56MA,PIPR3_1L9,*1,New,33,6.1177,27.0902,14.88158498,4.080869266,6.557018249,1.780660921,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,92ZE6M62M,NALB3_1L9,*1,New,33,4.9527,24.6089,16.99348907,4.132563454,6.93329509,1.787178252,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,94ZE6WA3,CHAB3_2L9,*1,New,33,6.4435,16.1931,20.26935725,4.975736549,10.30594752,2.661842665,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,94ZE6WA62,CHAB3_3L9,*1,New,33,12.3414,31.3584,10.80886241,3.248709317,5.354035629,1.657655376,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,BLAT3_MAIN1,BLAT3_1H3,*1,New,33,8.4394,24.1055,14.53920609,4.310977342,7.106685708,1.973806726,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,BLAT3_MAIN1,BLAT3_1L3,*1,New,33,8.4394,24.1055,14.53920609,4.310977342,7.106685708,1.973806726,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,BLAT5_BB_1,BLAT5_1T0,@1,New,11,9.8266,54.8747,24.3184454,1.479733401,9.994461826,1.025286961,32.8,32.8,13.12,13.12,,,,
EMIDS,Grendon 132kV,Kettering,BLAT5_BB_1,BLAT5_BB_2,@1,New,11,9.8266,54.8747,24.3184454,1.479733401,9.994461826,1.025286961,32.8,32.8,13.12,13.12,,,,
EMIDS,Grendon 132kV,Kettering,CHAB3_1L9,92ZE6W1,*1,New,33,2.6619,13.6136,30.8242779,7.339625304,12.94455468,3.018374847,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,CHAB3_MAIN2,CHAB3_1S&,*1,New,33,12.3580,31.4166,10.79312165,3.243991948,5.344566504,1.654944749,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,CHAB5_2T0,CHAB5_BB_2,@1,New,11,6.9502,45.7110,29.99858869,2.296548304,11.8226393,1.589890407,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kettering,DESB3_1H0,DESB3_MAIN1,@1,New,33,6.7213,28.8329,13.86454997,3.839206418,6.152972082,1.694799785,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Kettering,DESB3_1L5,DESB3_MAIN1,@1,New,33,6.7213,28.8329,13.86454997,3.839206418,6.152972082,1.694799785,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Kettering,DESB3_1L9,92ZE6L56MB,*1,New,33,6.1313,27.1481,14.84929456,4.074230691,6.543128024,1.777772192,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Kettering,DESB3_2H0,DESB3_MAIN2,@1,New,33,5.2862,25.0312,16.51077254,4.028246737,6.811148623,1.76508984,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Kettering,DESB5_BB_1,DESB5_1T0,@1,New,11,6.6274,61.2912,24.24402212,2.160893949,9.101339469,1.496263214,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kettering,DESB5_BB_1,DESB5_2T0,@1,New,11,6.6274,61.2912,24.24402212,2.160893949,9.101339469,1.496263214,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kettering,FIES5_1T0,FIES5_BB_1,@1,New,11,2.4883,41.1892,39.90338615,4.288974894,13.6768287,2.964453598,26.6740119,32.75,10.66960476,13.1,,,,
EMIDS,Grendon 132kV,Kettering,FIES5_2T0,FIES5_BB_1,@1,New,11,2.4883,41.1892,39.90338615,4.288974894,13.6768287,2.964453598,26.6740119,32.75,10.66960476,13.1,,,,
EMIDS,Grendon 132kV,Kettering,FIES5_3T0,FIES5_BB_1,@1,New,11,2.4883,41.1892,39.90338615,4.288974894,13.6768287,2.964453598,26.6740119,32.75,10.66960476,13.1,,,,
EMIDS,Grendon 132kV,Kettering,KETN5_1T0,KETN5_BB_1,@1,New,11,5.9433,71.3348,20.47035885,2.831481435,7.744994673,1.960867794,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kettering,KETN5_2T0,KETN5_BB_1,@1,New,11,5.9433,71.3348,20.47035885,2.831481435,7.744994673,1.960867794,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#10L5,KETT3_MAIN2,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#12L5,KETT3_MAIN3,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#16L5,KETT3_MAIN3,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#18L5,KETT3_MAIN3,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#1H0,KETT3_MAIN1,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#1L5,KETT3_MAIN1,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#1T0,KETT3_MAIN1,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#2H0,KETT3_MAIN2,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#2T0,KETT3_MAIN3,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#4L5,KETT3_MAIN2,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#6L5,KETT3_MAIN2,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#7L5,KETT3_MAIN1,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#8L5,KETT3_MAIN2,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_#9L5,KETT3_MAIN1,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_MAIN1,KETT3_MAIN2,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,KETT3_MAIN2,KETT3_MAIN3,@1,New,33,1.1243,11.2095,43.62543188,8.092095199,15.98575583,3.201915947,63.68795623,40.05746609,25.47518249,16.02298644,,,,
EMIDS,Grendon 132kV,Kettering,NALB3_#1H0,NALB3_MAIN1,@1,New,33,7.4684,27.7944,14.07812799,3.577409065,5.984986116,1.693776746,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,NALB3_#1L5,NALB3_MAIN1,@1,New,33,7.4684,27.7944,14.07812799,3.577409065,5.984986116,1.693776746,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,NORE3_#1L5,NORE3_MAIN2,@1,New,33,21.6645,120.9401,3.678797378,0.070865168,1.492237253,0.049166673,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Kettering,OAKL3_1L9,92ZCYWA1,*1,New,33,3.7480,14.8320,26.42608438,6.124033892,11.69356932,2.690015155,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,OAKL3_2L9,92ZCYK29,*1,New,33,3.9189,14.9773,25.92274083,6.086331084,11.61530576,2.682482791,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kettering,PIPR3_MAIN1,PIPR3_#1L5,@1,New,33,6.1820,27.1581,14.8108409,4.070074976,6.538452703,1.778972073,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kibworth,BRUN3_1H3,BRUN3_MAIN1,*1,New,33,12.4958,37.6372,9.157803692,2.53771429,4.540769481,1.027615916,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kibworth,BRUN5_BB_1,BRUN5_1T0,@1,New,11,24.7150,186.0889,7.617293935,1.394375566,2.947801027,0.962442407,50,50,20,20,,,,
EMIDS,Grendon 132kV,Kibworth,FARR3_#2L5,FARR3_MAIN2,*1,New,33,16.6937,57.7987,6.301025682,2.233306574,3.025909881,1.043623352,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Kibworth,FARR3_#4L5,FARR3_MAIN1,*1,New,33,7.9901,26.9873,13.05805897,2.885535957,6.354802195,1.374585471,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Kibworth,FARR3_#8L5,FARR3_MAIN2,*1,New,33,16.6937,57.7987,6.301025682,2.233306574,3.025909881,1.043623352,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN1,KIBW3_#1T0,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN1,KIBW3_#1H0,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN1,KIBW3_#1L5,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN1,KIBW3_#7L5,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN1,KIBW3_#9L5,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN1,KIBW3_#11L5,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN2,KIBW3_MAIN1,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN2,KIBW3_#2L5,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN2,KIBW3_#8L5,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN2,KIBW3_#10L5,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN2,KIBW3_#2T0,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW3_MAIN2,KIBW3_#2H0,@1,New,33,1.4897,11.6868,37.74461412,4.400732099,15.04457619,1.574032836,62.5,31.29643121,25,12.51857248,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW5_1T0,KIBW5_BB_1,@1,New,11,4.5820,65.6731,22.94975947,2.88030096,8.483745364,1.994612027,31.4282335,32.75,12.5712934,13.1,,,,
EMIDS,Grendon 132kV,Kibworth,KIBW5_2T0,KIBW5_BB_1,@1,New,11,4.5820,65.6731,22.94975947,2.88030096,8.483745364,1.994612027,31.4282335,32.75,12.5712934,13.1,,,,
EMIDS,Grendon 132kV,Kibworth,MEAF3_1L9,92ZNVJ14,*1,New,33,5.9411,22.0954,16.8317158,3.152231543,7.85632104,1.393782992,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kibworth,MEAF3_MAIN1,MEAF3_#1L5,@1,New,33,6.2929,22.4349,16.34250496,3.120432808,7.714566831,1.389131735,-,-,-,-,,,,
EMIDS,Grendon 132kV,Kibworth,MKTH3_MAIN1,MKTH3_1H3,*1,New,33,7.1155,25.1611,14.6262506,2.875308075,6.891285171,1.349429981,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kibworth,MKTH3_MAIN1,MKTH3_1L3,*1,New,33,7.1155,25.1611,14.6262506,2.875308075,6.891285171,1.349429981,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kibworth,MKTH3_MAIN1,MKTH3_3L3,*1,New,33,7.1155,25.1611,14.6262506,2.875308075,6.891285171,1.349429981,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kibworth,MKTH3_MAIN2,MKTH3_2H3,*1,New,33,12.1313,34.4650,10.12147096,2.458824274,4.941151253,1.079080017,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kibworth,MKTH5_BB_1,MKTH5_2T0,@1,New,11,8.2280,53.1242,25.25768603,2.298719641,10.26949923,1.592014333,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kibworth,MKTH5_BB_1,MKTH5_1T0,@1,New,11,8.2280,53.1242,25.25768603,2.298719641,10.26949923,1.592014333,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Kibworth,PEBH3_MAIN1,PEBH3_#1L5,@1,New,33,6.5016,20.8506,16.94613119,3.21330105,8.099508026,1.455972979,-,-,-,-,,,,
EMIDS,Grendon 132kV,Melton Mowbray,HOLW3_2H3,HOLW3_MAIN2,*1,New,33,17.5764,173.5104,2.869592567,0,1.104010224,0,-,-,-,-,,,,
EMIDS,Grendon 132kV,Melton Mowbray,HOLW3_MAIN1,HOLW3_1H3,*1,New,33,10.6008,33.5399,10.89388499,1.849963476,5.220693364,1.275740091,-,-,-,-,,,,
EMIDS,Grendon 132kV,Melton Mowbray,HOLW5_1T0,HOLW5_BB_1,@1,New,11,12.9066,94.9397,15.59970003,2.123723503,5.99736728,1.466943248,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,HOLW5_2T0,HOLW5_BB_1,@1,New,11,12.9066,94.9397,15.59970003,2.123723503,5.99736728,1.466943248,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_#4H0,MELT3_MAIN4,@1,New,33,2.3929,18.8177,23.88508686,2.227878941,9.550128706,1.542428533,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_#6L5,MELT3_MAIN4,@1,New,33,2.3929,18.8177,23.88508686,2.227878941,9.550128706,1.542428533,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_1L9,91ZMEJ8,*1,New,33,5.6299,22.2016,17.04128895,2.024187869,7.861261566,1.401372747,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_MAIN3,MELT3_#9L5,@1,New,33,2.3929,18.8177,23.88508686,2.227878941,9.550128706,1.542428533,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_MAIN3,MELT3_#3T0,@1,New,33,2.3929,18.8177,23.88508686,2.227878941,9.550128706,1.542428533,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_MAIN3,MELT3_#5L5,@1,New,33,2.3929,18.8177,23.88508686,2.227878941,9.550128706,1.542428533,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_MAIN3,MELT3_#3L5,@1,New,33,2.3929,18.8177,23.88508686,2.227878941,9.550128706,1.542428533,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_MAIN3,MELT3_#3H0,@1,New,33,2.3929,18.8177,23.88508686,2.227878941,9.550128706,1.542428533,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_MAIN4,MELT3_MAIN3,@1,New,33,2.3929,18.8177,23.88508686,2.227878941,9.550128706,1.542428533,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_MAIN4,MELT3_#4T0,@1,New,33,2.3929,18.8177,23.88508686,2.227878941,9.550128706,1.542428533,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT3_MAIN4,MELT3_#10L5,@1,New,33,2.3929,18.8177,23.88508686,2.227878941,9.550128706,1.542428533,65.6,65.6,26.24,26.24,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT5_BB_1,MELT5_4T0,@1,New,11,5.0333,63.5521,24.16625574,2.829020598,8.750773516,1.957246488,43.75,43.75,17.5,17.5,,,,
EMIDS,Grendon 132kV,Melton Mowbray,MELT5_BB_1,MELT5_3T0,@1,New,11,5.0333,63.5521,24.16625574,2.829020598,8.750773516,1.957246488,43.75,43.75,17.5,17.5,,,,
EMIDS,Grendon 132kV,Melton Mowbray,REGS5_2T0,REGS5_BB_1,@1,New,11,5.4781,68.7142,20.52710907,2.8651406,7.911383687,1.984847714,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Melton Mowbray,REGS5_BB_1,REGS5_1T0,@1,New,11,5.4781,68.7142,20.52710907,2.8651406,7.911383687,1.984847714,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Northampton,ABIN5_BB_1,ABIN5_1T0,@1,New,11,5.5961,55.8877,26.13770723,2.199567487,9.989458491,1.523482279,33,33,13.2,13.2,,,,
EMIDS,Grendon 132kV,Northampton,BANL5_BB_2,BANL5_BB_1,@1,New,11,5.4315,63.0979,23.25091973,2.868053588,8.796543931,1.985722863,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,BANL5_BB_2,BANL5_2T0,@1,New,11,5.4315,63.0979,23.25091973,2.868053588,8.796543931,1.985722863,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,BRKM3_1H3,BRKM3_MAIN1,*1,New,33,2.5414,14.3342,30.69837842,3.804820281,12.48921699,2.623460211,100,100,40,40,,,,
EMIDS,Grendon 132kV,Northampton,BRKM3_2L3,BRKM3_MAIN1,*1,New,33,2.5414,14.3342,30.69837842,3.804820281,12.48921699,2.623460211,100,100,40,40,,,,
EMIDS,Grendon 132kV,Northampton,BRKM3_4L3,BRKM3_MAIN1,*1,New,33,2.5414,14.3342,30.69837842,3.804820281,12.48921699,2.623460211,100,100,40,40,,,,
EMIDS,Grendon 132kV,Northampton,BRKM3_6L3,BRKM3_MAIN2,*1,New,33,2.5414,14.3342,30.69837842,3.804820281,12.48921699,2.623460211,100,100,40,40,,,,
EMIDS,Grendon 132kV,Northampton,BRKM5_BB_1,BRKM5_BB_2,@1,New,11,9.2554,91.5977,16.78077965,2.765534535,6.126448944,1.908699121,78.125,78.125,31.25,31.25,,,,
EMIDS,Grendon 132kV,Northampton,BRKM5_BB_1,BRKM5_1T0,@1,New,11,9.2554,91.5977,16.78077965,2.765534535,6.126448944,1.908699121,78.125,78.125,31.25,31.25,,,,
EMIDS,Grendon 132kV,Northampton,CAMS5_1T0,CAMS5_BB_1,@1,New,11,3.1293,52.1993,30.49049282,2.201878445,10.81219077,1.524821634,34.32560706,38.25,13.73024282,15.3,,,,
EMIDS,Grendon 132kV,Northampton,CAMS5_2T0,CAMS5_BB_1,@1,New,11,3.1293,52.1993,30.49049282,2.201878445,10.81219077,1.524821634,34.32560706,38.25,13.73024282,15.3,,,,
EMIDS,Grendon 132kV,Northampton,HARO3_1L9,94ZVTA46B,*1,New,33,7.8429,29.9717,12.8075324,2.561293576,5.861600541,1.735905608,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,HARO3_MAIN1,HARO3_#1L5,@1,New,33,11.9282,34.0335,10.17725686,2.323606184,5.042768896,1.582133163,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,HARO3_MAIN1,HARO3_1H3,*1,New,33,11.9282,34.0335,10.17725686,2.323606184,5.042768896,1.582133163,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#10L5,NAMP3_MAIN2,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#11L5,NAMP3_MAIN1,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#12L5,NAMP3_MAIN2,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#13L5,NAMP3_MAIN1,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#15L5,NAMP3_MAIN1,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#1T0,NAMP3_MAIN1,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#2T0,NAMP3_MAIN2,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#3L5,NAMP3_MAIN1,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#7L5,NAMP3_MAIN1,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#8L5,NAMP3_MAIN2,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_#9L5,NAMP3_MAIN1,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_MAIN1,NAMP3_MAIN2,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_MAIN1,NAMP3_#1H0,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_MAIN2,NAMP3_#2H0,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_MAIN2,NAMP3_#4L5,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP3_MAIN2,NAMP3_#14L5,@1,New,33,1.2515,13.3175,37.54360443,4.117695398,13.6988177,2.83946998,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP5_1T0,NAMP5_BB_1,@1,New,11,2.5399,46.8157,33.94497041,2.183722703,11.67675145,1.512003522,52.91481527,62.5,21.16592611,25,,,,
EMIDS,Grendon 132kV,Northampton,NAMP5_2T0,NAMP5_BB_1,@1,New,11,2.5399,46.8157,33.94497041,2.183722703,11.67675145,1.512003522,52.91481527,62.5,21.16592611,25,,,,
EMIDS,Grendon 132kV,Northampton,NORE3_#12L5,NORE3_MAIN1,@1,New,33,6.6520,26.8390,14.25647149,3.319514335,6.502774914,2.25624098,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,PINM5_MAIN1,PINM5_MAIN2,@1,New,11,4.5735,59.7990,23.9981081,2.877487142,8.867485364,1.991825474,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,PINM5_MAIN1,PINM5_1T0,@1,New,11,4.5735,59.7990,23.9981081,2.877487142,8.867485364,1.991825474,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton,ROAD3_1H3,ROAD3_MAIN1,*1,New,33,8.4246,31.1439,12.20515343,2.510993678,5.628062404,1.69681323,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,ROAD3_1L5,94ZA3G86,@1,New,33,14.8676,39.1761,8.570430823,2.284713394,4.245519494,1.482650316,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,ROAD3_1L9,94ZA3G69,*1,New,33,13.4730,36.6883,9.311531451,2.370156088,4.549488568,1.547939907,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,ROAD3_2H3,ROAD3_MAIN2,*1,New,33,11.7666,34.1725,10.3567646,2.464463295,4.924412801,1.615676284,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,ROAD3_MAIN2,ROAD3_MAIN1,*1,New,33,11.7666,34.1725,10.3567646,2.464463295,4.924412801,1.615676284,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,ROAD5_BB_1,ROAD5_2T0,@1,New,11,9.1034,68.6318,19.95897013,1.169423855,7.970198785,0.810293156,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Northampton,ROAD5_BB_1,ROAD5_1T0,@1,New,11,9.1034,68.6318,19.95897013,1.169423855,7.970198785,0.810293156,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Northampton,ROWF3_#1H5,ROWF3_MAIN1,@1,New,33,8.8695,27.6863,13.06890513,2.755499865,6.079243328,1.845642481,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,ROWF3_#1L5,ROWF3_MAIN1,@1,New,33,8.8695,27.6863,13.06890513,2.755499865,6.079243328,1.845642481,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,ROWF3_#3L5,ROWF3_MAIN1,@1,New,33,8.8695,27.6863,13.06890513,2.755499865,6.079243328,1.845642481,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton,WOOT5_1T0,WOOT5_BB_1,@1,New,11,4.3955,61.0715,25.25145815,2.862103251,8.999410457,1.979762037,47.37295599,50,18.94918239,20,,,,
EMIDS,Grendon 132kV,Northampton,WOOT5_2T0,WOOT5_BB_1,@1,New,11,4.3955,61.0715,25.25145815,2.862103251,8.999410457,1.979762037,47.37295599,50,18.94918239,20,,,,
EMIDS,Grendon 132kV,Northampton East,92ZPND36,PMAR3_ZPND36,@1,New,33,16.7155,36.3294,8.468600435,2.783892938,4.531941059,1.648065846,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,94NAGA24,BRAG3_1L9,*1,New,33,14.2128,33.0007,9.686077473,2.978076655,5.07156035,1.701682278,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,94ZNEG31,NORE3_1L9,*1,New,33,8.5185,22.9301,14.93458303,3.775695368,7.422817323,2.209705378,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,94ZNEGA1,DENT3_1L9,*1,New,33,9.6717,25.0622,13.45798657,3.568608526,6.765567868,2.092687169,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,94ZNEH146MA,EMBP3_1L9,*1,New,33,15.4015,48.7305,7.500438223,2.242088646,3.598375681,1.196392795,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,94ZNEH147,OLNE3_2L9,*1,New,33,15.4830,48.8751,7.470275024,2.237359913,3.586697249,1.193728831,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,94ZNEJ64,NORE3_3L9,*1,New,33,18.4724,110.8051,4.112416978,0.071364509,1.636382804,0.049514757,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,94ZNEJ81,OLNE3_1L9,*1,New,33,18.5339,110.2599,4.120738047,0.071558168,1.64198647,0.049649869,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,94ZNEJB25A,EALS3_1L9,*1,New,33,21.7943,116.5189,3.765775856,0.072112716,1.547343759,0.050033741,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,BOOV5_BB_1,BOOV5_1T0,@1,New,11,4.6466,56.8980,27.61353229,2.878770803,10.00727465,1.992172067,30.72583709,32.75,12.29033483,13.1,,,,
EMIDS,Grendon 132kV,Northampton East,BOOV5_BB_1,BOOV5_2T0,@1,New,11,4.6466,56.8980,27.61353229,2.878770803,10.00727465,1.992172067,30.72583709,32.75,12.29033483,13.1,,,,
EMIDS,Grendon 132kV,Northampton East,BRAG3_MAIN1,BRAG3_#1L5,@1,New,33,16.6362,35.2788,8.654322772,2.759074842,4.668820997,1.618734454,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,BRKM3_2H3,BRKM3_MAIN2,*1,New,33,18.2053,113.1714,4.093446957,0.070573501,1.609161262,0.048964016,100,100,40,40,,,,
EMIDS,Grendon 132kV,Northampton East,BRKM3_8L3,BRKM3_MAIN2,*1,New,33,18.2053,113.1714,4.093446957,0.070573501,1.609161262,0.048964016,100,100,40,40,,,,
EMIDS,Grendon 132kV,Northampton East,BRKM5_BB_2,BRKM5_2T0,@1,New,11,9.2554,91.5977,16.78077965,2.765534535,6.126448944,1.908699121,78.125,78.125,31.25,31.25,,,,
EMIDS,Grendon 132kV,Northampton East,DENT3_MAIN2,DENT3_1H3,*1,New,33,14.2390,33.0401,9.671476656,2.974839913,5.064920522,1.700072169,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,DENT5_BB_1,DENT5_2T0,@1,New,11,22.8891,141.8851,9.268096929,1.392730948,3.858734063,0.964288403,21.875,21.875,8.75,8.75,,,,
EMIDS,Grendon 132kV,Northampton East,EALN3_1H3,EALN3_MAIN1,*1,New,33,21.4391,115.9169,3.799448304,0.072072259,1.556395435,0.050005692,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,EALN3_1L9,94ZNEJB20MA,*1,New,33,21.3840,115.8565,3.803977484,0.072067968,1.557443966,0.050002717,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,EALN3_2L9,94ZNEJB7,*1,New,33,19.3881,112.0883,4.01672823,0.071709264,1.614296408,0.049754224,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,EALN3_MAIN1,EALN3_#1L5,@1,New,33,21.4391,115.9169,3.799448304,0.072072259,1.556395435,0.050005692,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,EALS3_#1L5,EALS3_MAIN1,@1,New,33,21.9102,116.6259,3.757665997,0.072120061,1.545686055,0.050038833,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,EALS3_2L9,94ZNEJB22M,*1,New,33,21.7170,116.4619,3.770866061,0.07210714,1.548287121,0.050029875,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,EALS3_MAIN1,EALS3_1H3,*1,New,33,21.9102,116.6259,3.757665997,0.072120061,1.545686055,0.050038833,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,EARB3_1L9,94ZNEG38,*1,New,33,14.1283,31.2971,10.10808586,2.985045673,5.284198293,1.80016513,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,EARB5_BB_1,EARB5_1T0,@1,New,11,13.0600,83.3138,15.59831603,2.746286913,6.532405532,1.901676045,21.875,21.875,8.75,8.75,,,,
EMIDS,Grendon 132kV,Northampton East,EARB5_BB_1,EARB5_2T0,@1,New,11,13.0600,83.3138,15.59831603,2.746286913,6.532405532,1.901676045,21.875,21.875,8.75,8.75,,,,
EMIDS,Grendon 132kV,Northampton East,EMBP3_MAIN1,EMBP3_#1L5,@1,New,33,15.6631,48.9644,7.429323053,2.230319049,3.577036487,1.1929366,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,HAPK5_2T0,HAPK5_MAIN2,@1,New,11,40.9518,238.4048,5.231557728,1.030402094,2.208951326,0.713660922,33,33,13.2,13.2,,,,
EMIDS,Grendon 132kV,Northampton East,MRFM3_1L9,94ZNEJ90M,*1,New,33,18.9812,110.3871,4.085869604,0.071644155,1.634921633,0.049710555,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,MRFM3_MAIN1,MRFM3_#1L5,@1,New,33,19.9188,111.1471,4.009197354,0.071683633,1.619284626,0.049738387,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_#10H0,NORE3_MAIN1,@1,New,33,1.7207,12.5197,37.45281658,5.764985799,14.41880732,3.425146577,56.40554467,62.5,22.56221787,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_#11H0,NORE3_MAIN2,@1,New,33,1.7207,12.5197,37.45281658,5.764985799,14.41880732,3.425146577,56.40554467,62.5,22.56221787,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_#2T0,NORE3_MAIN2,@1,New,33,1.7207,12.5197,37.45281658,5.764985799,14.41880732,3.425146577,56.40554467,62.5,22.56221787,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_#7L5,NORE3_MAIN2,@1,New,33,1.7207,12.5197,37.45281658,5.764985799,14.41880732,3.425146577,56.40554467,62.5,22.56221787,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_#8L5,NORE3_MAIN1,@1,New,33,1.7207,12.5197,37.45281658,5.764985799,14.41880732,3.425146577,56.40554467,62.5,22.56221787,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_#9L5,NORE3_MAIN2,@1,New,33,1.7207,12.5197,37.45281658,5.764985799,14.41880732,3.425146577,56.40554467,62.5,22.56221787,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_2L9,94ZNEJ16,*1,New,33,18.3659,113.2387,4.074415139,0.070657555,1.607428617,0.049022508,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_MAIN1,NORE3_#1T0,@1,New,33,1.7207,12.5197,37.45281658,5.764985799,14.41880732,3.425146577,56.40554467,62.5,22.56221787,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_MAIN1,NORE3_#2L5,@1,New,33,1.7207,12.5197,37.45281658,5.764985799,14.41880732,3.425146577,56.40554467,62.5,22.56221787,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_MAIN2,NORE3_MAIN1,@1,New,33,1.7207,12.5197,37.45281658,5.764985799,14.41880732,3.425146577,56.40554467,62.5,22.56221787,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE3_MAIN2,NORE3_#13L5,@1,New,33,1.7207,12.5197,37.45281658,5.764985799,14.41880732,3.425146577,56.40554467,62.5,22.56221787,25,,,,
EMIDS,Grendon 132kV,Northampton East,NORE5_BB_1,NORE5_2T0,@1,New,11,4.8092,54.2624,27.08776745,2.85761591,9.7779083,1.97815762,39.81819582,43.75,15.92727833,17.5,,,,
EMIDS,Grendon 132kV,Northampton East,NORE5_BB_1,NORE5_1T0,@1,New,11,4.8092,54.2624,27.08776745,2.85761591,9.7779083,1.97815762,39.81819582,43.75,15.92727833,17.5,,,,
EMIDS,Grendon 132kV,Northampton East,OLHF3_MAIN1,OLHF3_#1L5,@1,New,33,14.3085,45.4852,8.045710514,2.414027781,3.851908608,1.307079904,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,OLNE3_1H3,OLNE3_MAIN1,*1,New,33,21.1673,115.2367,3.860501307,0.071946689,1.566705474,0.049918645,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,OLNE3_1L3,OLNE3_MAIN1,*1,New,33,21.1673,115.2367,3.860501307,0.071946689,1.566705474,0.049918645,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,OLNE3_2H3,OLNE3_MAIN2,*1,New,33,11.8946,44.0576,8.814090312,2.505663342,4.034299134,1.312623405,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,OLNE3_MAIN1,OLNE3_1S&,*1,New,33,21.1673,115.2367,3.860501307,0.071946689,1.566705474,0.049918645,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,OLNE3_MAIN2,OLNE3_1S&,*1,New,33,11.8946,44.0576,8.814090312,2.505663342,4.034299134,1.312623405,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,OLNE3_MAIN2,OLNE3_2L3,*1,New,33,11.8946,44.0576,8.814090312,2.505663342,4.034299134,1.312623405,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,OLNE3_MAIN2,OLNE3_4L3,*1,New,33,11.8946,44.0576,8.814090312,2.505663342,4.034299134,1.312623405,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton East,OLNE5_BB_1,OLNE5_1T0,@1,New,11,14.3795,101.9136,14.26269387,2.134879706,5.441696867,1.47423659,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton East,OLNE5_BB_1,OLNE5_2T0,@1,New,11,14.3795,101.9136,14.26269387,2.134879706,5.441696867,1.47423659,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton West,ABIN5_BB_2,ABIN5_2T0,@1,New,11,5.5961,55.8877,26.13770723,2.199567487,9.989458491,1.523482279,33,33,13.2,13.2,,,,
EMIDS,Grendon 132kV,Northampton West,ABIN5_BB_2,ABIN5_BB_1,@1,New,11,5.5961,55.8877,26.13770723,2.199567487,9.989458491,1.523482279,33,33,13.2,13.2,,,,
EMIDS,Grendon 132kV,Northampton West,BANL3_MAIN3,BANL3_1H3,*1,New,33,3.4448,21.6995,20.01706556,2.447186693,8.30577584,1.693220714,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton West,BANL3_MAIN3,BANL3_3L3,*1,New,33,3.4448,21.6995,20.01706556,2.447186693,8.30577584,1.693220714,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton West,BANL3_MAIN3,BANL3_4L3,*1,New,33,3.4448,21.6995,20.01706556,2.447186693,8.30577584,1.693220714,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton West,BANL5_BB_1,BANL5_1T0,@1,New,11,5.4315,63.0979,23.25091973,2.868053588,8.796543931,1.985722863,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton West,BUGB3_MAIN1,BUGB3_2H3,*1,New,33,12.8188,28.6795,10.88423375,2.076083574,5.772062499,1.429213896,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton West,BUGB3_MAIN1,BUGB3_1L3,*1,New,33,12.8188,28.6795,10.88423375,2.076083574,5.772062499,1.429213896,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton West,BUGB5_BB_1,BUGB5_2T0,@1,New,11,21.9597,136.4420,10.18701658,1.40987031,4.12905764,0.974719544,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton West,CHAB3_MAIN1,CHAB3_1S&,*1,New,33,6.4311,18.3319,19.10814172,2.236784012,9.315335049,1.54688208,-,-,-,-,,,,
EMIDS,Grendon 132kV,Northampton West,CHAB5_1T0,CHAB5_BB_1,@1,New,11,6.9502,45.7110,29.99858869,2.296548304,11.8226393,1.589890407,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Northampton West,CHAB5_BB_1,CHAB5_BB_2,@1,New,11,6.9502,45.7110,29.99858869,2.296548304,11.8226393,1.589890407,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Northampton West,ELAV5_1T0,ELAV5_BB_1,@1,New,11,4.1949,59.2305,26.31866651,2.195619678,9.565192321,1.520577921,43.87759443,45.75,17.55103777,18.3,,,,
EMIDS,Grendon 132kV,Northampton West,ELAV5_2T0,ELAV5_BB_1,@1,New,11,4.1949,59.2305,26.31866651,2.195619678,9.565192321,1.520577921,43.87759443,45.75,17.55103777,18.3,,,,
EMIDS,Grendon 132kV,Northampton West,KINP3_#2H0,KINP3_MAIN2,@1,New,33,3.0906,15.1797,27.60386915,2.589999773,11.81633686,1.791925107,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Northampton West,KINP3_#2L5,KINP3_MAIN2,@1,New,33,3.0906,15.1797,27.60386915,2.589999773,11.81633686,1.791925107,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Northampton West,KINP3_MAIN2,KINP3_#6L5,@1,New,33,3.0906,15.1797,27.60386915,2.589999773,11.81633686,1.791925107,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Northampton West,KINP5_BB_1,KINP5_1T0,@1,New,11,3.8308,50.2091,29.66076619,1.170013967,11.0662443,0.810951348,32.8,32.8,13.12,13.12,,,,
EMIDS,Grendon 132kV,Northampton West,KINP5_BB_1,KINP5_2T0,@1,New,11,3.8308,50.2091,29.66076619,1.170013967,11.0662443,0.810951348,32.8,32.8,13.12,13.12,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_#10L5,NAMW3_MAIN2,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_#12L5,NAMW3_MAIN2,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_#1H0,NAMW3_MAIN1,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_#1T0,NAMW3_MAIN1,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_#2H0,NAMW3_MAIN2,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_#5L5,NAMW3_MAIN1,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_#6L5,NAMW3_MAIN2,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_#7L5,NAMW3_MAIN1,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_#8L5,NAMW3_MAIN2,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_#9L5,NAMW3_MAIN1,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_MAIN1,NAMW3_MAIN2,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW3_MAIN2,NAMW3_#2T0,@1,New,33,0.9456,12.9380,39.16011475,2.879387902,14.28894698,1.992642058,40.35836736,43.75,16.14334694,17.5,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW5_BB_1,NAMW5_2T0,@1,New,11,2.8198,50.7709,30.74968468,1.166847806,11.04591498,0.80875526,53.82966119,62.5,21.53186448,25,,,,
EMIDS,Grendon 132kV,Northampton West,NAMW5_BB_1,NAMW5_1T0,@1,New,11,2.8198,50.7709,30.74968468,1.166847806,11.04591498,0.80875526,53.82966119,62.5,21.53186448,25,,,,
EMIDS,Grendon 132kV,Northampton West,PINM3_MAIN3,PINM3_#2H0,@1,New,33,3.0096,20.1653,21.88008648,2.509190566,8.958691597,1.736171444,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton West,PINM3_MAIN3,PINM3_#5L5,@1,New,33,3.0096,20.1653,21.88008648,2.509190566,8.958691597,1.736171444,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton West,PINM3_MAIN3,PINM3_#7L5,@1,New,33,3.0096,20.1653,21.88008648,2.509190566,8.958691597,1.736171444,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Northampton West,PINM5_MAIN2,PINM5_2T0,@1,New,11,4.5735,59.7990,23.9981081,2.877487142,8.867485364,1.991825474,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Oakham,EMPI5_1T0,EMPI5_BB_1,@1,New,11,7.3333,67.0081,21.15886914,2.135848034,8.105545151,1.478722995,43.75,43.75,17.5,17.5,,,,
EMIDS,Grendon 132kV,Oakham,EMPI5_2T0,EMPI5_BB_1,@1,New,11,7.3333,67.0081,21.15886914,2.135848034,8.105545151,1.478722995,43.75,43.75,17.5,17.5,,,,
EMIDS,Grendon 132kV,Oakham,EXTO3_1H3,EXTO3_MAIN1,*1,New,33,14.4134,34.1741,9.203205619,2.118712781,4.811538133,1.445182768,-,-,-,-,,,,
EMIDS,Grendon 132kV,Oakham,EXTO3_2H3,EXTO3_MAIN2,*1,New,33,19.8729,43.0924,7.159226075,1.864803021,3.76914387,1.251582692,-,-,-,-,,,,
EMIDS,Grendon 132kV,Oakham,EXTO3_MAIN1,EXTO3_1L3,*1,New,33,14.4134,34.1741,9.203205619,2.118712781,4.811538133,1.445182768,-,-,-,-,,,,
EMIDS,Grendon 132kV,Oakham,EXTO3_MAIN2,EXTO3_2L3,*1,New,33,19.8729,43.0924,7.159226075,1.864803021,3.76914387,1.251582692,-,-,-,-,,,,
EMIDS,Grendon 132kV,Oakham,EXTO5_1T0,EXTO5_BB_1,@1,New,11,14.6233,80.1837,15.30192865,2.114528001,6.653043049,1.464872169,43.75,43.75,17.5,17.5,,,,
EMIDS,Grendon 132kV,Oakham,EXTO5_2T0,EXTO5_BB_1,@1,New,11,14.6233,80.1837,15.30192865,2.114528001,6.653043049,1.464872169,43.75,43.75,17.5,17.5,,,,
EMIDS,Grendon 132kV,Oakham,MOVE3_1H3,MOVE3_MAIN1,*1,New,33,15.0995,47.5530,7.261081359,1.873963903,3.592043097,1.238303231,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Oakham,MOVE3_MAIN1,MOVE3_MAIN2,@1,New,33,15.0995,47.5530,7.261081359,1.873963903,3.592043097,1.238303231,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Oakham,MOVE3_MAIN1,MOVE3_1L3,*1,New,33,15.0995,47.5530,7.261081359,1.873963903,3.592043097,1.238303231,62.5,62.5,25,25,,,,
EMIDS,Grendon 132kV,Oakham,MOVE5_1T0,MOVE5_MAIN1,@1,New,11,23.5105,168.1727,7.698421124,1.375633279,3.201696145,0.952930305,45.925,45.925,18.37,18.37,,,,
EMIDS,Grendon 132kV,Oakham,MOVE5_MAIN1,MOVE5_MAIN2,@1,New,11,23.5105,168.1727,7.698421124,1.375633279,3.201696145,0.952930305,45.925,45.925,18.37,18.37,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_#10L5,OAKH3_MAIN1,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_#1T0,OAKH3_MAIN1,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_#2H0,OAKH3_MAIN2,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_#2T0,OAKH3_MAIN2,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_#8L5,OAKH3_MAIN1,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_#9L5,OAKH3_MAIN2,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_MAIN1,OAKH3_#1H0,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_MAIN1,OAKH3_#2L5,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_MAIN2,OAKH3_MAIN1,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_MAIN2,OAKH3_#1L5,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH3_MAIN2,OAKH3_#7L5,@1,New,33,1.5128,14.0924,32.52324296,2.899295195,12.66031462,2.007326908,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Oakham,OAKH5_2T0,OAKH5_BB_1,@1,New,11,3.7532,64.0214,23.95804187,2.84136125,8.61284286,1.966758043,41.05091615,45.925,16.42036646,18.37,,,,
EMIDS,Grendon 132kV,Oakham,OAKH5_BB_1,OAKH5_1T0,@1,New,11,3.7532,64.0214,23.95804187,2.84136125,8.61284286,1.966758043,41.05091615,45.925,16.42036646,18.37,,,,
EMIDS,Grendon 132kV,Oakham,UPPI3_MAIN1,UPPI3_1H3,*1,New,33,13.4553,37.4543,9.00757572,2.049000328,4.514326586,1.382993315,-,-,-,-,,,,
EMIDS,Grendon 132kV,Oakham,UPPI3_MAIN2,UPPI3_2H3,*1,New,33,14.5113,40.0179,8.422474485,1.984295538,4.223513699,1.330812513,-,-,-,-,,,,
EMIDS,Grendon 132kV,Oakham,UPPI5_1T0,UPPI5_BB_1,@1,New,11,12.7146,80.2737,16.28225179,2.776967356,6.790851166,1.921987712,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Oakham,UPPI5_2T0,UPPI5_BB_1,@1,New,11,12.7146,80.2737,16.28225179,2.776967356,6.790851166,1.921987712,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Wellingborough 11kV,WELL5_2T0B,WELL5_MAIN1,@1,New,11,1.7263,48.1525,31.47483559,2.130782696,11.24416073,1.477081487,44.54141289,62.5,17.81656515,25,,,,
EMIDS,Grendon 132kV,Wellingborough 11kV,WELL5_MAIN1,WELL5_1T0B,@1,New,11,1.7263,48.1525,31.47483559,2.130782696,11.24416073,1.477081487,44.54141289,62.5,17.81656515,25,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,92ZPNA35,SHAK3_1L9,*1,New,33,3.5306,19.7164,21.25207759,4.409771161,8.712936748,1.814938914,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,92ZPNAA20,WYKS3_1L9,*1,New,33,4.2582,24.3097,17.30296084,3.97426369,7.038228013,1.656661925,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,AIRF3_#1L5,AIRF3_MAIN1,@1,New,33,6.4891,22.8741,15.95171207,3.876572592,7.205821187,1.856906338,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,CNST5_1T0,CNST5_BB_1,@1,New,11,3.5012,46.8619,33.47209682,1.175868592,11.52007012,0.814838896,28.7593388,33,11.50373552,13.2,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,CNST5_2T0,CNST5_BB_1,@1,New,11,3.5012,46.8619,33.47209682,1.175868592,11.52007012,0.814838896,28.7593388,33,11.50373552,13.2,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,GLFA3_MAIN1,GLFA3_#1H0,@1,New,33,5.5126,23.7928,16.44334276,3.963778517,7.242254253,1.861038781,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,HRRL3_2L9,92ZPNDA4,*1,New,33,8.3971,25.0929,13.7609174,3.8690866,6.708846918,1.573118086,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,HRRL3_MAIN1,HRRL3_1H3,*1,New,33,22.4392,49.7858,6.132909207,2.350603912,3.293382903,1.046436385,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,HRRL5_BB_1,HRRL5_1T0,@1,New,11,27.8298,134.0338,9.009290427,1.075648773,3.996723161,0.745263376,32.8,32.8,13.12,13.12,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,HRRL5_BB_1,HRRL5_#1L5,@1,New,11,27.8298,134.0338,9.009290427,1.075648773,3.996723161,0.745263376,32.8,32.8,13.12,13.12,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,IRSS3_MAIN1,IRSS3_#1L5,@1,New,33,3.0912,17.3192,24.23140697,4.860353578,9.848738469,2.005330296,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,IRSS3_MAIN1,IRSS3_#2L5,@1,New,33,3.0912,17.3192,24.23140697,4.860353578,9.848738469,2.005330296,78.75,78.75,31.5,31.5,,,,
