﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,IRSS3_MAIN1,IRSS3_#3L5,@1,New,33,3.0912,17.3192,24.23140697,4.860353578,9.848738469,2.005330296,78.75,78.75,31.5,31.5,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3_1L9,92ZPNA21,*1,New,33,2.6643,17.2410,25.15865347,4.827487679,10.00224312,1.920982266,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3_MAIN1,LITI3_MAIN3,*1,New,33,1.4333,12.7192,36.57499473,5.676207077,13.63448581,2.089636335,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3_MAIN1,LITI3_1S&,*1,New,33,1.4333,12.7192,36.57499473,5.676207077,13.63448581,2.089636335,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3_MAIN1,LITI3_1H3,*1,New,33,1.4333,12.7192,36.57499473,5.676207077,13.63448581,2.089636335,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3_MAIN2,LITI3_1S&,*1,New,33,1.3684,12.6052,37.13469938,5.68276602,13.7508778,2.091240399,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3_MAIN2,LITI3_2H3,*1,New,33,1.3684,12.6052,37.13469938,5.68276602,13.7508778,2.091240399,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3_MAIN2,LITI3_2L3,*1,New,33,1.3684,12.6052,37.13469938,5.68276602,13.7508778,2.091240399,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3_MAIN2,LITI3_4L3,*1,New,33,1.3684,12.6052,37.13469938,5.68276602,13.7508778,2.091240399,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3_MAIN3,LITI3_3L3,*1,New,33,1.4333,12.7192,36.57499473,5.676207077,13.63448581,2.089636335,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI3_MAIN3,LITI3_5L3,*1,New,33,1.4333,12.7192,36.57499473,5.676207077,13.63448581,2.089636335,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI5_BB_1_2,LITI5_1T0,@1,New,11,3.5385,64.0749,24.14827931,2.850269083,8.517706555,1.972566271,27.03100627,32.75,10.81240251,13.1,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,LITI5_BB_1_2,LITI5_2T0,@1,New,11,3.5385,64.0749,24.14827931,2.850269083,8.517706555,1.972566271,27.03100627,32.75,10.81240251,13.1,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF3_2H3,PARF3_MAIN1,*1,New,33,3.2558,19.7012,21.7829286,4.672296151,8.894499264,1.969601135,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF3_4L3,PARF3_MAIN1,*1,New,33,3.2558,19.7012,21.7829286,4.672296151,8.894499264,1.969601135,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF3_5L3,PARF3_MAIN2,*1,New,33,3.7182,18.2889,22.34518776,4.497631544,9.45371216,1.969642916,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF3_MAIN1,PARF3_3L3,*1,New,33,3.2558,19.7012,21.7829286,4.672296151,8.894499264,1.969601135,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF3_MAIN2,PARF3_7L3,*1,New,33,3.7182,18.2889,22.34518776,4.497631544,9.45371216,1.969642916,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF3_MAIN2,PARF3_6H3,*1,New,33,3.7182,18.2889,22.34518776,4.497631544,9.45371216,1.969642916,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF5_BB_1,PARF5_1T0,@1,New,11,4.5086,63.2833,24.05966492,2.838275491,8.599880916,1.963643907,30.50346059,32.75,12.20138423,13.1,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF5_BB_1,PARF5_2T0,@1,New,11,4.5086,63.2833,24.05966492,2.838275491,8.599880916,1.963643907,30.50346059,32.75,12.20138423,13.1,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,RIDG3_#2H0,RIDG3_MAIN1,@1,New,33,1.9207,14.1509,31.72152433,5.397943205,12.26686562,2.075811361,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,RIDG3_#3L5,RIDG3_MAIN1,@1,New,33,1.9207,14.1509,31.72152433,5.397943205,12.26686562,2.075811361,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,RIDG3_MAIN1,RIDG3_#1L5,@1,New,33,1.9207,14.1509,31.72152433,5.397943205,12.26686562,2.075811361,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,SHAK3_1H3,SHAK3_MAIN1,*1,New,33,11.6250,38.9183,9.374851628,2.828160459,4.329051868,1.249052567,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,SHAK3_2L9,92ZPNAA35,*1,New,33,7.0526,30.9156,12.75325158,3.404307593,5.503070461,1.452450479,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,SHAK5_#1L5,SHAK5_BB_1,@1,New,11,16.0436,101.5899,13.25244459,1.089935027,5.137801429,0.754642433,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,SHAK5_BB_1,SHAK5_1T0,@1,New,11,16.0436,101.5899,13.25244459,1.089935027,5.137801429,0.754642433,32.75,32.75,13.1,13.1,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,SYWA3_#2H0,SYWA3_MAIN1,@1,New,33,6.0894,23.0558,16.399494,4.071920719,7.486052337,1.889028126,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,SYWA3_MAIN1,SYWA3_#1L5,@1,New,33,6.0894,23.0558,16.399494,4.071920719,7.486052337,1.889028126,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_#11L5,WELL3_MAIN1,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_#1T0A,WELL3_MAIN1,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_#2T0A,WELL3_MAIN2,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_#3L5,WELL3_MAIN1,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_#4L5,WELL3_MAIN2,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_#6L5,WELL3_MAIN2,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_#7L5,WELL3_MAIN1,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_#8L5,WELL3_MAIN2,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_#9L5,WELL3_MAIN1,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_MAIN1,WELL3_MAIN2,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_MAIN1,WELL3_#5L5,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WELL3_MAIN2,WELL3_#10L5,@1,New,33,1.0550,12.0990,39.91798485,5.971895836,14.350028,2.122332237,52.75568102,28.93217839,21.10227241,11.57287135,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WYKS3_MAIN1,WYKS3_#1L5,@1,New,33,4.9055,26.4723,15.70863351,3.7459735,6.438934107,1.594292964,-,-,-,-,,,,
EMIDS,Grendon 132kV,Wellingborough 33kV,WYKS3_MAIN1,WYKS3_1H3,*1,New,33,4.9055,26.4723,15.70863351,3.7459735,6.438934107,1.594292964,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Loughborough 11kV,LOUG5_MAIN1,LOUG5_MAIN2,@1,New,11,3.5932,37.0855,41.13280216,2.877282717,14.53441033,1.993738251,50.56182448,62.5,20.22472979,25,,,,
EMIDS,Ratcliffe 132kV,Loughborough 11kV,LOUG5_MAIN1,LOUG5_1T0B,@1,New,11,3.5932,37.0855,41.13280216,2.877282717,14.53441033,1.993738251,50.56182448,62.5,20.22472979,25,,,,
EMIDS,Ratcliffe 132kV,Loughborough 11kV,LOUG5_MAIN2,LOUG5_2T0B,@1,New,11,3.5932,37.0855,41.13280216,2.877282717,14.53441033,1.993738251,50.56182448,62.5,20.22472979,25,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,92ZPJC19B,WYFM3_1L9,*1,New,33,2.8630,16.5760,25.63468249,2.982533771,10.79979848,1.302346368,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,92ZPJC32M,QUOR3_1L9,*1,New,33,3.9650,20.6601,19.96532932,2.778419858,8.626876937,1.215242626,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,ASTR5_1T0,ASTR5_MAIN1,@1,New,11,8.3698,67.8383,20.94255304,2.878350958,7.900433552,1.99431167,30.55302647,32.75,12.22121059,13.1,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,ASTR5_2T0,ASTR5_MAIN1,@1,New,11,8.3698,67.8383,20.94255304,2.878350958,7.900433552,1.99431167,30.55302647,32.75,12.22121059,13.1,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,BRUS5_MAIN1,BRUS5_2T0,@1,New,11,7.0467,66.5669,23.8514803,2.854801046,8.378511484,1.975758543,25.93882788,32.75,10.37553115,13.1,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,BRUS5_MAIN1,BRUS5_1T0,@1,New,11,7.0467,66.5669,23.8514803,2.854801046,8.378511484,1.975758543,25.93882788,32.75,10.37553115,13.1,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_#2T0A,LOUG3_MAIN2,@1,New,33,1.8394,11.5830,39.84478873,3.315979707,15.30250402,1.434251472,78.75,41.88579586,31.5,16.75431834,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_1L3,LOUG3_MAIN1A,*1,New,33,1.8576,11.6163,39.66373295,3.312306761,15.25516015,1.433442297,78.75,42.20069797,31.5,16.88027919,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_MAIN1,LOUG3_MAIN2,@1,New,33,1.8394,11.5830,39.84478873,3.315979707,15.30250402,1.434251472,78.75,41.88579586,31.5,16.75431834,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_MAIN1,LOUG3_#7L5,@1,New,33,1.8394,11.5830,39.84478873,3.315979707,15.30250402,1.434251472,78.75,41.88579586,31.5,16.75431834,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_MAIN1,LOUG3_#5L5,@1,New,33,1.8394,11.5830,39.84478873,3.315979707,15.30250402,1.434251472,78.75,41.88579586,31.5,16.75431834,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_MAIN1,LOUG3_#3L5,@1,New,33,1.8394,11.5830,39.84478873,3.315979707,15.30250402,1.434251472,78.75,41.88579586,31.5,16.75431834,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_MAIN1,LOUG3_#1T0A,@1,New,33,1.8394,11.5830,39.84478873,3.315979707,15.30250402,1.434251472,78.75,41.88579586,31.5,16.75431834,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_MAIN1A,LOUG3_2L3,*1,New,33,1.8576,11.6163,39.66373295,3.312306761,15.25516015,1.433442297,78.75,42.20069797,31.5,16.88027919,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_MAIN1A,LOUG3_3L3,*1,New,33,1.8576,11.6163,39.66373295,3.312306761,15.25516015,1.433442297,78.75,42.20069797,31.5,16.88027919,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_MAIN2,LOUG3_#4L5,@1,New,33,1.8394,11.5830,39.84478873,3.315979707,15.30250402,1.434251472,78.75,41.88579586,31.5,16.75431834,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_MAIN2,LOUG3_#6L5,@1,New,33,1.8394,11.5830,39.84478873,3.315979707,15.30250402,1.434251472,78.75,41.88579586,31.5,16.75431834,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_MAIN2,LOUG3_#8L5,@1,New,33,1.8394,11.5830,39.84478873,3.315979707,15.30250402,1.434251472,78.75,41.88579586,31.5,16.75431834,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,QUOR3_2L9,92ZYNNA48,*1,New,33,6.7329,23.7430,16.04032764,2.649456036,7.211261691,1.161003112,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,QUOR5_MAIN1,QUOR5_1T0,@1,New,11,11.3505,70.1508,20.84424303,2.808309176,7.763205435,1.942723829,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,QUOR5_MAIN1,QUOR5_2T0,@1,New,11,11.3505,70.1508,20.84424303,2.808309176,7.763205435,1.942723829,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,SHPS5_MAIN1,SHPS5_2T0,@1,New,11,13.3507,68.3461,20.62817018,2.810368883,7.887770844,1.942882622,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,SHPS5_MAIN1,SHPS5_1T0,@1,New,11,13.3507,68.3461,20.62817018,2.810368883,7.887770844,1.942882622,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Loughborough 33kV,WYFM3_MAIN1,WYFM3_#1L5,@1,New,33,6.2842,19.3271,19.04905316,2.694006033,8.719492512,1.239168782,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,88ZD2W24,BEES3_1L9,*1,New,33,2.8807,16.7157,25.03375713,3.468493155,10.4411152,2.376223227,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,88ZD2WA2,BOOS3_1L9,*1,New,33,2.0991,13.7946,31.31873031,3.692130706,12.67905504,2.541067817,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BEES3_1H3,BEES3_MAIN1,*1,New,33,4.8401,17.5412,22.04536344,3.16625001,9.680929692,2.167363485,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BEES3_2H3,BEES3_MAIN2,*1,New,33,4.8558,17.5785,21.97292092,3.165211906,9.657870549,2.167305068,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BEES5_1T0,BEES5_MAIN1,@1,New,11,7.2869,59.5329,25.01457825,2.173458523,9.115718857,1.505598373,41.22251767,43.75,16.48900707,17.5,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BEES5_MAIN1,BEES5_2T0,@1,New,11,7.2869,59.5329,25.01457825,2.173458523,9.115718857,1.505598373,41.22251767,43.75,16.48900707,17.5,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BOOS5_MAIN1,BOOS5_1T0,@1,New,11,11.6473,89.6131,15.38321327,1.462225556,5.935016022,1.013454518,32.8,32.8,13.12,13.12,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BOOS5_MAIN1,BOOS5_#3L5,@1,New,11,11.6473,89.6131,15.38321327,1.462225556,5.935016022,1.013454518,32.8,32.8,13.12,13.12,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BOOS5_MAIN1,BOOS5_#6L5,@1,New,11,11.6473,89.6131,15.38321327,1.462225556,5.935016022,1.013454518,32.8,32.8,13.12,13.12,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BOOS5_MAIN2,BOOS5_2T0,@1,New,11,7.1424,44.9129,30.5587348,1.469126012,10.31360547,1.01759584,30.54307037,32.8,12.21722815,13.12,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,CASR5_1T0,CASR5_MAIN1,@1,New,11,5.7097,54.5143,28.49426548,2.170941487,10.08222798,1.503948845,27.20204284,32.75,10.88081714,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,CASR5_MAIN1,CASR5_2T0,@1,New,11,5.7097,54.5143,28.49426548,2.170941487,10.08222798,1.503948845,27.20204284,32.75,10.88081714,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,CLFN5_MAIN1,CLFN5_1T0,@1,New,11,7.8302,57.3551,26.86168258,2.866276166,9.501427231,1.98304999,52.40866552,57.5,20.96346621,23,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,CLFN5_MAIN1,CLFN5_2T0,@1,New,11,7.8302,57.3551,26.86168258,2.866276166,9.501427231,1.98304999,52.40866552,57.5,20.96346621,23,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG3_#1H0,COTG3_MAIN1,@1,New,33,13.0183,23.3040,12.37722674,2.612578039,6.570672387,1.336982115,62.5,62.5,25,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG3_#2H0,COTG3_MAIN2,@1,New,33,13.0183,23.3040,12.37722674,2.612578039,6.570672387,1.336982115,62.5,62.5,25,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG3_MAIN2,COTG3_MAIN1,@1,New,33,13.0183,23.3040,12.37722674,2.612578039,6.570672387,1.336982115,62.5,62.5,25,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG3_MAIN2,COTG3_#2L5,@1,New,33,13.0183,23.3040,12.37722674,2.612578039,6.570672387,1.336982115,62.5,62.5,25,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG5_MAIN1,COTG5_MAIN2,@1,New,11,17.9659,58.0478,20.52927747,2.143592412,8.761837338,1.483909395,62.5,62.5,25,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG5_MAIN1,COTG5_1T0,@1,New,11,17.9659,58.0478,20.52927747,2.143592412,8.761837338,1.483909395,62.5,62.5,25,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG5_MAIN2,COTG5_2T0,@1,New,11,17.9659,58.0478,20.52927747,2.143592412,8.761837338,1.483909395,62.5,62.5,25,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,LENT5_1T0,LENT5_MAIN1,@1,New,11,5.9734,43.8388,33.34411059,2.899366777,11.48684394,2.006193922,57.70291673,62.5,23.08116669,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,LENT5_2T0,LENT5_MAIN1,@1,New,11,5.9734,43.8388,33.34411059,2.899366777,11.48684394,2.006193922,57.70291673,62.5,23.08116669,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,LRHS3_#1H0,LRHS3_MAIN1,@1,New,33,2.7299,10.3325,38.15071144,4.081652155,16.17850157,1.884062845,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_#11L5,NOTT3_MAIN1A,@1,New,33,0.9597,8.7231,56.64080557,4.854234355,19.80393266,2.086281788,27.32422054,17.06079093,10.92968821,6.824316371,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_#14L5,NOTT3_MAIN3,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_#15L5,NOTT3_MAIN1A,@1,New,33,0.9597,8.7231,56.64080557,4.854234355,19.80393266,2.086281788,27.32422054,17.06079093,10.92968821,6.824316371,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_#17L5,NOTT3_MAIN1A,@1,New,33,0.9597,8.7231,56.64080557,4.854234355,19.80393266,2.086281788,27.32422054,17.06079093,10.92968821,6.824316371,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_#1L5,NOTT3_MAIN2,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_#24L5,NOTT3_MAIN3,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_#25L5,NOTT3_MAIN1A,@1,New,33,0.9597,8.7231,56.64080557,4.854234355,19.80393266,2.086281788,27.32422054,17.06079093,10.92968821,6.824316371,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_#6L5,NOTT3_MAIN2,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN1A,NOTT3_#13L5,@1,New,33,0.9597,8.7231,56.64080557,4.854234355,19.80393266,2.086281788,27.32422054,17.06079093,10.92968821,6.824316371,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN1A,NOTT3_#19L5,@1,New,33,0.9597,8.7231,56.64080557,4.854234355,19.80393266,2.086281788,27.32422054,17.06079093,10.92968821,6.824316371,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN1A,NOTT3_#21L5,@1,New,33,0.9597,8.7231,56.64080557,4.854234355,19.80393266,2.086281788,27.32422054,17.06079093,10.92968821,6.824316371,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN1A,NOTT3_#23L5,@1,New,33,0.9597,8.7231,56.64080557,4.854234355,19.80393266,2.086281788,27.32422054,17.06079093,10.92968821,6.824316371,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN1B,NOTT3_2L3,*1,New,33,0.9459,8.6952,56.92998371,4.865875853,19.87518181,2.088789008,27.01032614,16.76190311,10.80413046,6.704761246,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN1B,NOTT3_#1T0,@1,New,33,0.9459,8.6952,56.92998371,4.865875853,19.87518181,2.088789008,27.01032614,16.76190311,10.80413046,6.704761246,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN2,NOTT3_MAIN1A,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN2,NOTT3_#8L5,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN2,NOTT3_#2T0,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN2,NOTT3_#2L5,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN2,NOTT3_#3L5,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN2,NOTT3_#5L5,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN2,NOTT3_#7L5,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN3,NOTT3_MAIN2,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN3,NOTT3_#22L5,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN3,NOTT3_#20L5,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN3,NOTT3_#18L5,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN3,NOTT3_#3T0,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN3,NOTT3_#12L5,@1,New,33,1.0198,9.3353,53.55361104,4.151207725,18.77115009,2.869975232,27.0719986,32.75,10.82879944,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN4,NOTT3_MAIN1B,@1,New,33,0.9459,8.6952,56.92998371,4.865875853,19.87518181,2.088789008,27.01032614,16.76190311,10.80413046,6.704761246,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN4,NOTT3_#4T0,@1,New,33,0.9459,8.6952,56.92998371,4.865875853,19.87518181,2.088789008,27.01032614,16.76190311,10.80413046,6.704761246,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN4,NOTT3_#35L5,@1,New,33,0.9459,8.6952,56.92998371,4.865875853,19.87518181,2.088789008,27.01032614,16.76190311,10.80413046,6.704761246,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN4,NOTT3_#39L5,@1,New,33,0.9459,8.6952,56.92998371,4.865875853,19.87518181,2.088789008,27.01032614,16.76190311,10.80413046,6.704761246,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN4,NOTT3_#33L5,@1,New,33,0.9459,8.6952,56.92998371,4.865875853,19.87518181,2.088789008,27.01032614,16.76190311,10.80413046,6.704761246,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN4,NOTT3_#41L5,@1,New,33,0.9459,8.6952,56.92998371,4.865875853,19.87518181,2.088789008,27.01032614,16.76190311,10.80413046,6.704761246,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN4,NOTT3_#37L5,@1,New,33,0.9459,8.6952,56.92998371,4.865875853,19.87518181,2.088789008,27.01032614,16.76190311,10.80413046,6.704761246,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_MAIN4,NOTT3_#45L5,@1,New,33,0.9459,8.6952,56.92998371,4.865875853,19.87518181,2.088789008,27.01032614,16.76190311,10.80413046,6.704761246,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NWIL5_1T0,NWIL5_MAIN1,@1,New,11,4.0936,42.7450,37.06839476,2.893011718,12.92524185,2.003932972,38.36601525,50,15.3464061,20,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NWIL5_2T0,NWIL5_MAIN1,@1,New,11,4.0936,42.7450,37.06839476,2.893011718,12.92524185,2.003932972,38.36601525,50,15.3464061,20,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,RDST3_MAIN1,RDST3_#1L5,@1,New,33,1.9117,10.7832,40.79823788,4.327359475,15.56489893,1.967253712,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,RDST3_MAIN1,RDST3_#2H0,@1,New,33,1.9117,10.7832,40.79823788,4.327359475,15.56489893,1.967253712,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,REDR3_#1L5,REDR3_MAIN1,@1,New,33,1.7862,10.6109,42.41556374,3.852300829,16.18975216,2.661141976,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,SANN5_&4T0,SANN5_BB_RR,*1,New,11,9.6110,84.1990,17.2961951,1.440760289,6.406036016,0.998491081,57.9996883,62.5,23.19987532,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,SANN5_&4T0,SANN5_BB_4F,*1,New,11,9.6110,84.1990,17.2961951,1.440760289,6.406036016,0.998491081,57.9996883,62.5,23.19987532,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,SANN5_4T0,SANN5_&4T0,@1,New,11,9.6110,84.1990,17.2961951,1.440760289,6.406036016,0.998491081,57.9996883,62.5,23.19987532,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,SANN5_BB_RR,SANN5_BB_3F,@1,New,11,9.6110,84.1990,17.2961951,1.440760289,6.406036016,0.998491081,57.9996883,62.5,23.19987532,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,SNEI5_1T0,SNEI5_MAIN1,@1,New,11,7.0547,43.7513,31.92652777,2.174151748,12.10956446,1.506633972,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,SNEI5_2T0,SNEI5_MAIN1,@1,New,11,7.0547,43.7513,31.92652777,2.174151748,12.10956446,1.506633972,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,TALS5_MAIN1,TALS5_2T0,@1,New,11,6.9719,52.6984,27.56441738,2.195253787,10.27555894,1.520913379,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,TALS5_MAIN1,TALS5_1T0,@1,New,11,6.9719,52.6984,27.56441738,2.195253787,10.27555894,1.520913379,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,WBRI5_1T0,WBRI5_MAIN1,@1,New,11,6.6484,56.3694,27.47941254,2.168857623,9.67396893,1.501837396,54.36948521,62.5,21.74779408,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,WBRI5_2T0,WBRI5_MAIN1,@1,New,11,6.6484,56.3694,27.47941254,2.168857623,9.67396893,1.501837396,54.36948521,62.5,21.74779408,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,WOLR5_1T0,WOLR5_MAIN1,@1,New,11,5.2171,44.0379,35.11532245,2.911392552,12.49256998,2.016107609,56.2816898,62.5,22.51267592,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham 33kV,WOLR5_2T0,WOLR5_MAIN1,@1,New,11,5.2171,44.0379,35.11532245,2.911392552,12.49256998,2.016107609,56.2816898,62.5,22.51267592,25,,,,
EMIDS,Ratcliffe 132kV,Nottingham North 11kV,NOTN5_#4T0,NOTN5_MAIN1,@1,New,11,3.1359,32.0177,47.34928518,4.499304583,16.28563085,3.115325046,38.49704777,46,15.39881911,18.4,,,,
EMIDS,Ratcliffe 132kV,Nottingham North 11kV,NOTN5_MAIN1,NOTN5_#3T0,@1,New,11,3.1359,32.0177,47.34928518,4.499304583,16.28563085,3.115325046,38.49704777,46,15.39881911,18.4,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,COVI1_113,COVI1_MAIN3,*1,New,132,0.9402,5.6763,19.37215348,17.76098591,7.805516167,7.419808956,78.75,78.75,31.5,31.5,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,COVI1_MAIN4,COVI1_MAIN3,@1,New,132,1.4628,7.5161,13.27019489,9.810970356,5.719104564,4.424424925,78.75,78.75,31.5,31.5,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,COVI1_MAIN4,COVI1_405,*1,New,132,1.4628,7.5161,13.27019489,9.810970356,5.719104564,4.424424925,78.75,78.75,31.5,31.5,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,LOUG1_#110,LOUG1_103,*1,New,132,1.1139,4.7915,20.52389392,29.5700403,9.034051964,13.56385209,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,LOUG1_#110B,LOUG1_MAIN1,@1,New,132,1.1139,4.7915,20.52389392,29.5700403,9.034051964,13.56385209,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,LOUG1_#210B,LOUG1_MAIN2,@1,New,132,0.9214,4.9047,21.05811541,19.5205921,8.88531827,8.427503753,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,LOUG1_203,LOUG1_#210,*1,New,132,0.9214,4.9047,21.05811541,19.5205921,8.88531827,8.427503753,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,LOUG1_MAIN1,LOUG1_#110,@1,New,132,1.1139,4.7915,20.52389392,29.5700403,9.034051964,13.56385209,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,LOUG1_MAIN1,LOUG1_113A,*1,New,132,1.1139,4.7915,20.52389392,29.5700403,9.034051964,13.56385209,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,LOUG1_MAIN2,LOUG1_#210,@1,New,132,0.9214,4.9047,21.05811541,19.5205921,8.88531827,8.427503753,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,LOUG1_MAIN2,LOUG1_213A,*1,New,132,0.9214,4.9047,21.05811541,19.5205921,8.88531827,8.427503753,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTE1_505,NOTE1_MAIN1,@1,New,132,0.8341,5.2586,20.09817576,15.16526444,8.282134387,7.648943353,100,100,40,40,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTE1_605,NOTE1_MAIN2,@1,New,132,0.8058,5.1972,20.61440061,15.5189852,8.410419726,7.49146323,100,100,40,40,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTN1_303,NOTN1_MAIN3,*1,New,132,0.7227,5.2157,21.08308143,17.48057245,8.41487757,7.68951931,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTN1_403,NOTN1_MAIN4,*1,New,132,0.7947,5.4260,19.89763541,16.64618564,8.0401159,7.669840741,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTN1_413,NOTN1_MAIN4,*1,New,132,0.7947,5.4260,19.89763541,16.64618564,8.0401159,7.669840741,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTN1_MAIN3,NOTN1_MAIN1,@1,New,132,0.7227,5.2157,21.08308143,17.48057245,8.41487757,7.68951931,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTN1_MAIN3,NOTN1_313,*1,New,132,0.7227,5.2157,21.08308143,17.48057245,8.41487757,7.68951931,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_103,NOTT1_MAIN1,*1,New,132,0.5963,4.8904,22.83976437,21.20061339,8.972875026,9.160850817,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_203,NOTT1_MAIN2,*1,New,132,0.5674,4.8273,23.527148,21.82013949,9.129647786,8.87598217,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_213,NOTT1_MAIN4,*1,New,132,0.5674,4.8273,23.527148,21.82013949,9.129647786,8.87598217,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_303,NOTT1_MAIN5,*1,New,132,0.5262,4.6462,24.68306145,23.45252099,9.512649182,9.345067892,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_403,NOTT1_MAIN6,*1,New,132,0.5986,4.8573,23.06330733,22.04199016,9.033999493,9.393436099,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_413,NOTT1_MAIN4A,*1,New,132,0.6322,4.5096,24.44426575,22.67764561,9.744962413,9.448339675,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_503,NOTT1_MAIN1,*1,New,132,0.5963,4.8904,22.83976437,21.20061339,8.972875026,9.160850817,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_603,NOTT1_MAIN2,*1,New,132,0.5674,4.8273,23.527148,21.82013949,9.129647786,8.87598217,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_703,NOTT1_MAIN5,*1,New,132,0.5262,4.6462,24.68306145,23.45252099,9.512649182,9.345067892,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_803,NOTT1_MAIN6,*1,New,132,0.5986,4.8573,23.06330733,22.04199016,9.033999493,9.393436099,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_MAIN1,NOTT1_MAIN2A,@1,New,132,0.5963,4.8904,22.83976437,21.20061339,8.972875026,9.160850817,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_MAIN3,NOTT1_113,*1,New,132,0.5262,4.6462,24.68306145,23.45252099,9.512649182,9.345067892,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_MAIN3A,NOTT1_313,*1,New,132,0.6174,4.4680,24.70277374,22.40008915,9.850466931,9.384581329,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_MAIN4,NOTT1_MAIN2,@1,New,132,0.5674,4.8273,23.527148,21.82013949,9.129647786,8.87598217,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_MAIN4,NOTT1_MAIN6,@1,New,132,0.5674,4.8273,23.527148,21.82013949,9.129647786,8.87598217,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_MAIN5,NOTT1_MAIN3,@1,New,132,0.5262,4.6462,24.68306145,23.45252099,9.512649182,9.345067892,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_&105,RATS1_MAIN1,*1,New,132,0.2444,2.9912,40.72177745,49.72373088,14.93757576,18.58835468,49.10462837,48.56687224,19.64185135,19.4267489,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_&105,RATS1_RES1,*1,New,132,0.2444,2.9912,40.72177745,49.72373088,14.93757576,18.58835468,49.10462837,48.56687224,19.64185135,19.4267489,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_&105,RATS1_105,@1,New,132,0.2444,2.9912,40.72177745,49.72373088,14.93757576,18.58835468,49.10462837,48.56687224,19.64185135,19.4267489,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_&205,RATS1_MAIN2,*1,New,132,0.2444,2.9912,40.72177745,49.72373088,14.93757576,18.58835468,49.10462837,48.56687224,19.64185135,19.4267489,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_&205,RATS1_205,@1,New,132,0.2444,2.9912,40.72177745,49.72373088,14.93757576,18.58835468,49.10462837,48.56687224,19.64185135,19.4267489,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_&305,RATS1_MAIN1,*1,New,132,0.2212,2.9222,42.06456786,50.24520361,15.32822327,18.89016766,46.03305805,46.13661437,18.41322322,18.45464575,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_&305,RATS1_305,@1,New,132,0.2212,2.9222,42.06456786,50.24520361,15.32822327,18.89016766,46.03305805,46.13661437,18.41322322,18.45464575,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_&505,RATS1_MAIN1,*1,New,132,0.2212,2.9222,42.06456786,50.24520361,15.32822327,18.89016766,46.03305805,46.13661437,18.41322322,18.45464575,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_&805,RATS1_MAIN2,*1,New,132,0.2444,2.9912,40.72177745,49.72373088,14.93757576,18.58835468,49.10462837,48.56687224,19.64185135,19.4267489,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_1005,RATS1_&1005,@1,New,132,0.2212,2.9222,42.06456786,50.24520361,15.32822327,18.89016766,46.03305805,46.13661437,18.41322322,18.45464575,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_1405,RATS1_&1405,@1,New,132,0.2444,2.9912,40.72177745,49.72373088,14.93757576,18.58835468,49.10462837,48.56687224,19.64185135,19.4267489,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_405,RATS1_&405,@1,New,132,0.2212,2.9222,42.06456786,50.24520361,15.32822327,18.89016766,46.03305805,46.13661437,18.41322322,18.45464575,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_505,RATS1_&505,@1,New,132,0.2212,2.9222,42.06456786,50.24520361,15.32822327,18.89016766,46.03305805,46.13661437,18.41322322,18.45464575,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_605,RATS1_&605,@1,New,132,0.2212,2.9222,42.06456786,50.24520361,15.32822327,18.89016766,46.03305805,46.13661437,18.41322322,18.45464575,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_705,RATS1_&705,@1,New,132,0.2444,2.9912,40.72177745,49.72373088,14.93757576,18.58835468,49.10462837,48.56687224,19.64185135,19.4267489,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_805,RATS1_&805,@1,New,132,0.2444,2.9912,40.72177745,49.72373088,14.93757576,18.58835468,49.10462837,48.56687224,19.64185135,19.4267489,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,TOTO1_103,TOTO1_MAIN1,*1,New,132,0.6249,4.2155,25.83293864,26.24333591,10.41611174,10.9742041,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,TOTO1_113,TOTO1_MAIN1,*1,New,132,0.6249,4.2155,25.83293864,26.24333591,10.41611174,10.9742041,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,TOTO1_MAIN1,TOTO1_303,*1,New,132,0.6249,4.2155,25.83293864,26.24333591,10.41611174,10.9742041,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,TOTO1_MAIN2,TOTO1_213,*1,New,132,0.6402,4.2354,25.6513144,26.47554513,10.35445756,11.0116881,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,WIOU1_113,WIOU1_MAIN1,*1,New,132,1.1807,4.8731,19.98937178,19.91301051,8.847853221,8.820107568,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,WIOU1_213,WIOU1_MAIN2,*1,New,132,1.1967,4.9310,19.7421362,19.72443095,8.73436358,8.744725276,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Toton,CHLW3_#1H0,CHLW3_MAIN1,@1,New,33,4.9170,13.2002,25.73661156,3.83579633,12.3673754,1.529618496,62.5,62.5,25,25,,,,
EMIDS,Ratcliffe 132kV,Toton,CHLW3_#2H0,CHLW3_MAIN2,@1,New,33,4.8616,13.2026,25.85040022,3.827746071,12.38344373,1.531671591,62.5,62.5,25,25,,,,
EMIDS,Ratcliffe 132kV,Toton,CHLW5_MAIN1,CHLW5_1T0,@1,New,11,7.0096,41.3779,33.14115218,2.876955836,12.33878667,1.992220947,78.125,78.125,31.25,31.25,,,,
EMIDS,Ratcliffe 132kV,Toton,CHLW5_MAIN1,CHLW5_2T0,@1,New,11,7.0096,41.3779,33.14115218,2.876955836,12.33878667,1.992220947,78.125,78.125,31.25,31.25,,,,
EMIDS,Ratcliffe 132kV,Toton,LONE5_MAIN1,LONE5_2T0,@1,New,11,5.9820,52.7716,29.41980769,1.808591499,10.4863465,1.253031952,29.72031006,32.75,11.88812402,13.1,,,,
EMIDS,Ratcliffe 132kV,Toton,LONE5_MAIN1,LONE5_1T0,@1,New,11,5.9820,52.7716,29.41980769,1.808591499,10.4863465,1.253031952,29.72031006,32.75,11.88812402,13.1,,,,
EMIDS,Ratcliffe 132kV,Toton,NTRD3_#2H0,NTRD3_MAIN1,@1,New,33,4.6062,13.4727,25.70329163,3.813476002,12.14112358,1.474224995,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Toton,NTRD3_#3L5,NTRD3_MAIN1,@1,New,33,4.6062,13.4727,25.70329163,3.813476002,12.14112358,1.474224995,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Toton,NTRD3_MAIN1,NTRD3_#1L5,@1,New,33,4.6062,13.4727,25.70329163,3.813476002,12.14112358,1.474224995,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Toton,RATS3_MAIN1,RATS3_1L3,*1,New,33,13.2338,22.7158,11.79619291,2.735623607,6.643264692,1.275154016,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Toton,RATS5_1T0,RATS5_MAIN1,@1,New,11,23.0789,197.2643,7.112395202,1.352819093,2.806302186,0.935510366,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#11L5,TOTO3_MAIN1,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#12L5,TOTO3_MAIN2,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#13L5,TOTO3_MAIN1,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#14L5,TOTO3_MAIN2,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#1T0,TOTO3_MAIN1,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#2T0,TOTO3_MAIN2,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#3L5,TOTO3_MAIN1,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#4L5,TOTO3_MAIN2,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#7L5,TOTO3_MAIN1,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#8L5,TOTO3_MAIN2,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_#9H0,TOTO3_MAIN1,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_MAIN1,TOTO3_MAIN2,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_MAIN1,TOTO3_#5L5,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_MAIN2,TOTO3_#10H0,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO3_MAIN2,TOTO3_#6L5,@1,New,33,1.1840,8.6189,54.00437202,4.634255076,20.18002439,1.647393422,71.00409051,35.58352564,28.4016362,14.23341026,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO5_MAIN1,TOTO5_2T0,@1,New,11,6.1780,49.2989,29.8006023,2.001707495,11.0438968,1.38732162,31.373412,32.75,12.5493648,13.1,,,,
EMIDS,Ratcliffe 132kV,Toton,TOTO5_MAIN1,TOTO5_1T0,@1,New,11,6.1780,49.2989,29.8006023,2.001707495,11.0438968,1.38732162,31.373412,32.75,12.5493648,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,88ZYNG21,KEYW3_1L9,*1,New,33,6.6887,22.4695,15.99022824,4.797318307,7.643784071,1.953973479,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,88ZYNH61B,CROR3_1L9,*1,New,33,20.8489,57.2491,5.945447515,2.625332167,2.97643868,1.196843896,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,88ZYNHA1,KEYW3_2L9,*1,New,33,6.5167,21.7611,16.67969932,4.857574426,7.916502444,1.973118797,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,88ZYNJ3A,WIST3_1L9,*1,New,33,1.1671,9.1247,50.07849811,7.321454129,19.44000696,2.62379616,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,92ZYNC11B,WIDL3_1L9,*1,New,33,4.4807,17.7446,21.34350604,5.587564798,9.784363129,2.169986723,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,92ZYNC22B,RAGD3_1L9,*1,New,33,7.4548,26.3363,13.96722777,4.433489024,6.600421371,1.816790882,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,92ZYNM98,MOUN3_1L9,*1,New,33,6.5512,31.3631,13.11714963,3.297958078,5.685662777,1.329541793,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,92ZYNNB2,MOUN3_2L9,*1,New,33,9.9101,30.9137,11.76419819,3.258499483,5.578524316,1.358237266,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,92ZYNNB3,MOUN3_2L5,@1,New,33,10.0486,31.2079,11.6363812,3.23567686,5.523537694,1.350024041,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,BGYP5_1T0,BGYP5_MAIN1,@1,New,11,17.0966,72.9580,17.58194756,2.773427328,7.149117024,1.919048479,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,BGYP5_2T0,BGYP5_MAIN1,@1,New,11,17.0966,72.9580,17.58194756,2.773427328,7.149117024,1.919048479,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,BIHM3_2L9,BIHM3T,*1,New,33,35.7548,71.9315,4.360238269,2.073081277,2.171183823,0.969575451,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,BIHM3S,BIHM3_1L9,*1,New,33,35.7261,71.8809,4.364035175,2.074569709,2.172889561,0.970239426,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,BIHM5_MAIN1,BIHM5_MAIN2,@1,New,11,50.4892,164.7313,7.31450953,1.368846005,3.039228355,0.945644756,32.8,32.8,13.12,13.12,,,,
EMIDS,Ratcliffe 132kV,Willoughby,BIHM5_MAIN1,BIHM5_2T0,@1,New,11,50.4892,164.7313,7.31450953,1.368846005,3.039228355,0.945644756,32.8,32.8,13.12,13.12,,,,
EMIDS,Ratcliffe 132kV,Willoughby,CROR3_MAIN1,CROR3_#1L5,@1,New,33,26.1945,52.5959,5.921441906,2.616651442,2.968257567,1.195206645,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,CROR3_MAIN1,CROR3_#2H0,@1,New,33,26.1945,52.5959,5.921441906,2.616651442,2.968257567,1.195206645,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ELEA3_1L3,ELEA3_MAIN1,*1,New,33,13.6699,28.7574,11.08144552,3.489035778,5.542524521,1.47878964,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ELEA3_MAIN2,ELEA3_2L3,*1,New,33,9.7291,30.0961,12.31731167,3.521145609,5.597575812,1.422145104,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ELEA5_MAIN1,ELEA5_MAIN2,@1,New,11,13.1068,56.4630,23.13830343,2.154914197,9.342653566,1.49238909,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ELEA5_MAIN1,ELEA5_1T0,@1,New,11,13.1068,56.4630,23.13830343,2.154914197,9.342653566,1.49238909,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ELEA5_MAIN2,ELEA5_2T0,@1,New,11,13.1068,56.4630,23.13830343,2.154914197,9.342653566,1.49238909,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,EQUE3_MAIN1,EQUE3_#1L5,@1,New,33,7.2634,13.7141,21.34237619,5.460216982,11.21970834,2.337381439,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,EQUE3_MAIN1,EQUE3_#2H0,@1,New,33,7.2634,13.7141,21.34237619,5.460216982,11.21970834,2.337381439,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,EQUE3T,EQUE3_1L9,*1,New,33,3.4479,10.8319,34.96992222,6.546650305,15.39617504,2.448146406,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,GPSM3_#1L5,GPSM3_MAIN1,@1,New,33,12.1673,28.8403,11.87603933,3.310494776,5.64998778,1.373061147,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,GPSM3_1L9,GPSM3R,*1,New,33,11.9811,28.6936,12.00368307,3.328143077,5.689296824,1.375050405,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,GPSM3_MAIN1,GPSM3_#2H0,@1,New,33,12.1673,28.8403,11.87603933,3.310494776,5.64998778,1.373061147,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,GPSM3T,GPSM3_2L9,*1,New,33,11.8458,28.5863,12.09918399,3.341077275,5.718386565,1.376533859,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,KEYW5_MAIN1,KEYW5_2T0,@1,New,11,14.6953,70.0835,19.18287344,2.152234626,7.540477182,1.490876729,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,KEYW5_MAIN1,KEYW5_1T0,@1,New,11,14.6953,70.0835,19.18287344,2.152234626,7.540477182,1.490876729,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,MOUN5_1T0,MOUN5_MAIN1,@1,New,11,15.2883,67.1279,20.57433915,2.798622465,7.844887872,1.934365847,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,MOUN5_2T0,MOUN5_MAIN1,@1,New,11,15.2883,67.1279,20.57433915,2.798622465,7.844887872,1.934365847,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ODAL3_2H3,ODAL3_MAIN2,*1,New,33,15.4989,33.7350,8.916254755,3.295811295,4.825143718,1.421607917,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ODAL3_MAIN2,ODAL3_1S&,*1,New,33,15.4989,33.7350,8.916254755,3.295811295,4.825143718,1.421607917,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ODAL3_MAIN2,ODAL3_2L3,*1,New,33,15.4989,33.7350,8.916254755,3.295811295,4.825143718,1.421607917,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ODAL5_MAIN2,ODAL5_2T0,@1,New,11,30.9706,85.9744,12.34563612,1.430970125,5.797138176,0.991499783,32.8,32.8,13.12,13.12,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ODLO3_#1L5,ODLO3_MAIN1,@1,New,33,7.1299,18.5832,17.66571002,4.90166041,8.954804796,1.980852428,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,ODLO3_2H3,ODLO3_MAIN1,*1,New,33,7.1299,18.5832,17.66571002,4.90166041,8.954804796,1.980852428,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,RAGD3_#1L5,RAGD3_MAIN1,@1,New,33,12.2634,26.7636,11.96790139,4.053411677,5.959575415,1.77087561,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,RAGD3_#2H0,RAGD3_MAIN1,@1,New,33,12.2634,26.7636,11.96790139,4.053411677,5.959575415,1.77087561,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SOCR3_1L3,92ZYND63,*1,New,33,21.0293,51.2421,6.756925665,2.568023643,3.192914394,1.140351961,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SOCR3_2L3,92ZYNC63A,*1,New,33,19.3186,50.9314,6.909694969,2.574698449,3.247394798,1.136627617,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SOCR5_1T0,SOCR5_MAIN1,@1,New,11,61.4396,143.5045,7.186843417,1.361713119,3.401423893,0.941636694,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST3_1L3,SYST3_MAIN1,*1,New,33,21.3247,56.7344,6.385562018,2.197902059,2.929568702,0.974311553,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST3_2H3,SYST3_MAIN2,*1,New,33,15.3228,40.1947,8.942992343,2.383462777,4.1272401,1.070958342,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST3_2L3,SYST3_MAIN2,*1,New,33,15.3228,40.1947,8.942992343,2.383462777,4.1272401,1.070958342,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST3_3H3,SYST3_MAIN3,*1,New,33,21.0261,52.8890,6.825138321,2.282904441,3.126145871,1.007367818,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST3_MAIN1,SYST3_1S&,*1,New,33,21.3247,56.7344,6.385562018,2.197902059,2.929568702,0.974311553,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST3_MAIN1,SYST3_1H3,*1,New,33,21.3247,56.7344,6.385562018,2.197902059,2.929568702,0.974311553,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST3_MAIN2,SYST3_1S&,*1,New,33,15.3228,40.1947,8.942992343,2.383462777,4.1272401,1.070958342,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST5_#10L5,SYST5_MAIN1,@1,New,11,14.6527,52.9239,23.85931725,4.122805099,9.686792566,2.845224985,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST5_#1T0,SYST5_MAIN1A,@1,New,11,14.6527,52.9239,23.85931725,4.122805099,9.686792566,2.845224985,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST5_#2L5,SYST5_MAIN1A,@1,New,11,14.6527,52.9239,23.85931725,4.122805099,9.686792566,2.845224985,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST5_MAIN1,SYST5_#2T0,@1,New,11,14.6527,52.9239,23.85931725,4.122805099,9.686792566,2.845224985,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST5_MAIN1,SYST5_MAIN2,@1,New,11,14.6527,52.9239,23.85931725,4.122805099,9.686792566,2.845224985,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST5_MAIN2,SYST5_MAIN3,@1,New,11,14.6527,52.9239,23.85931725,4.122805099,9.686792566,2.845224985,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,SYST5_MAIN3,SYST5_#3T0,@1,New,11,14.6527,52.9239,23.85931725,4.122805099,9.686792566,2.845224985,32.75,32.75,13.1,13.1,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIDL3_MAIN1,WIDL3_#1L5,@1,New,33,6.1402,17.3509,20.49548159,5.488330004,9.544191079,2.159396848,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_#11L5,WIOU3_MAIN2,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_#12L5,WIOU3_MAIN1,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_#13L5,WIOU3_MAIN2,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_#1T0,WIOU3_MAIN1,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_#2T0,WIOU3_MAIN2,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_#3L5,WIOU3_MAIN2,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
