﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_#4L5,WIOU3_MAIN1,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_#7L5,WIOU3_MAIN2,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_#8L5,WIOU3_MAIN1,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_#9L5,WIOU3_MAIN2,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_1L9,92ZYNM94MA,*1,New,33,8.7017,29.5903,13.37881496,3.37909049,5.785470057,1.346177464,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_2L9,92ZYNN103M,*1,New,33,11.7923,28.4784,12.14241976,3.351948593,5.740244893,1.380525619,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_MAIN1,WIOU3_MAIN2,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_MAIN1,WIOU3_#10L5,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_MAIN1,WIOU3_#2H0,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU3_MAIN2,WIOU3_#1H0,@1,New,33,1.6742,8.5804,52.57791016,7.431061726,20.15613918,2.653005532,-,-,-,-,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU5_1T0,WIOU5_MAIN1,@1,New,11,9.4764,58.4646,24.04390482,2.855613323,8.914018248,1.978278163,30.15797808,32.8,12.06319123,13.12,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIOU5_2T0,WIOU5_MAIN1,@1,New,11,9.4764,58.4646,24.04390482,2.855613323,8.914018248,1.978278163,30.15797808,32.8,12.06319123,13.12,,,,
EMIDS,Ratcliffe 132kV,Willoughby,WIST3_#1L5,WIST3_MAIN1,@1,New,33,1.9623,9.0446,48.10670306,7.233850033,19.01033862,2.615925512,-,-,-,-,,,,
EMIDS,Stalybridge 132kV,Buxton,BUXT3_#10L5,BUXT3_MAIN2,@1,New,33,1.3049,16.0298,29.18522409,4.525883939,10.81569933,3.133543062,32.75,32.75,13.1,13.1,,,,
EMIDS,Stalybridge 132kV,Buxton,BUXT3_#12L5,BUXT3_MAIN2,@1,New,33,1.3049,16.0298,29.18522409,4.525883939,10.81569933,3.133543062,32.75,32.75,13.1,13.1,,,,
EMIDS,Stalybridge 132kV,Buxton,BUXT3_MAIN1,BUXT3_MAIN2,@1,New,33,1.3049,16.0298,29.18522409,4.525883939,10.81569933,3.133543062,32.75,32.75,13.1,13.1,,,,
EMIDS,Stalybridge 132kV,Buxton,BUXT3_MAIN1,BUXT3_#9L5,@1,New,33,1.3049,16.0298,29.18522409,4.525883939,10.81569933,3.133543062,32.75,32.75,13.1,13.1,,,,
EMIDS,Stalybridge 132kV,Buxton,EYAM5_#2T0,EYAM5_BB_B,@1,New,11,27.9341,167.8169,7.661048565,2.045392741,3.212575629,1.41195112,62.5,62.5,25,25,,,,
EMIDS,Stalybridge 132kV,Buxton,EYAM5_BB_B,EYAM5_BB_A,@1,New,11,27.9341,167.8169,7.661048565,2.045392741,3.212575629,1.41195112,62.5,62.5,25,25,,,,
EMIDS,Stalybridge 132kV,Buxton,FLAG5_#1T0,FLAG5_MAIN1,@1,New,11,20.2329,121.6949,10.38911006,1.417566697,4.395667447,0.981889506,78.75,78.75,31.5,31.5,,,,
EMIDS,Stalybridge 132kV,Buxton,HINL3_MAIN3,HINL3_2L3,*1,New,33,6.7526,35.9982,11.45179884,2.941154064,4.883379982,1.973620152,32.75,32.75,13.1,13.1,,,,
EMIDS,Stalybridge 132kV,Buxton,HINL3_MAIN3,HINL3_#3L5,@1,New,33,6.7526,35.9982,11.45179884,2.941154064,4.883379982,1.973620152,32.75,32.75,13.1,13.1,,,,
EMIDS,Stalybridge 132kV,Buxton,HINL3_MAIN3,HINL3_1L3,*1,New,33,6.7526,35.9982,11.45179884,2.941154064,4.883379982,1.973620152,32.75,32.75,13.1,13.1,,,,
EMIDS,Stalybridge 132kV,Buxton,HINL5_BB_1,HINL5_BB_2,@1,New,11,6.8902,60.9237,22.86228888,2.860746732,8.892487154,1.980935547,78.75,78.75,31.5,31.5,,,,
EMIDS,Stalybridge 132kV,Buxton,HINL5_BB_1,HINL5_#1T0,@1,New,11,6.8902,60.9237,22.86228888,2.860746732,8.892487154,1.980935547,78.75,78.75,31.5,31.5,,,,
EMIDS,Stalybridge 132kV,Buxton,HINL5_BB_2,HINL5_#2T0,@1,New,11,6.8902,60.9237,22.86228888,2.860746732,8.892487154,1.980935547,78.75,78.75,31.5,31.5,,,,
EMIDS,Staythorpe 132kV,Bourne West 25kV,BOUW8_#2T0,BOUW8_MAIN2,@1,New,25,3.2229,42.8898,13.5872578,0.01912146,5.316345575,0.013255827,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Bourne West 25kV,BYTH8_2L3,BYTH8_MAIN1,*1,New,25,5.2531,41.7299,13.72907156,0.019122347,5.34039856,0.013256442,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWGA62,WDBK3_1L9,*1,New,33,18.2477,41.9349,7.624794894,1.967990469,3.986954926,0.831700263,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWGA9,WDBK3_1L5,@1,New,33,8.7780,24.2344,14.20365672,2.567725924,6.996601464,1.032567961,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWJ140,MISS3_2L9,*1,New,33,18.3803,50.4594,6.935652168,1.741389912,3.39596503,0.714485453,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWJ2A,WALW3_1L9,*1,New,33,2.2855,14.4774,30.69695389,3.279370588,12.21548278,1.174941344,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWJ92,MISS3_3L9,*1,New,33,12.2733,37.6163,9.536256265,2.116304108,4.578752632,0.840264092,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWJA6,MIST3_1L9,*1,New,33,19.3934,52.1332,6.642404696,1.71118868,3.277262546,0.704787742,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWLA3,OLLE3_1L9,*1,New,33,6.1058,28.6987,14.00643852,2.527896029,6.132577982,0.949860314,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWLA6,OLLE3_3L5,@1,New,33,6.3636,29.6132,13.51826962,2.493882316,5.940776267,0.939291346,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWM93,MISS3_1L9,*1,New,33,14.9437,35.9052,9.222910861,2.064164336,4.645573229,0.849170791,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWMA5M,RANS3_1L5,@1,New,33,11.9583,36.9654,9.718162271,2.140442189,4.660105412,0.848078616,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWMA6,RANS3_1L9,*1,New,33,11.9364,36.9265,9.73205281,2.14163883,4.66547672,0.848440534,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,89ZHCA15MA,TILF3_1L9,*1,New,33,9.8395,29.3011,11.97758336,2.403116983,5.845232025,0.948933099,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC3_1L3,BEVC3_MAIN1,*1,New,33,6.6539,28.1761,13.83759783,2.472613723,6.171535579,0.955874507,32.75,30.5028142,13.1,12.20112568,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC3_3L3,BEVC3_#3L5,*1,New,33,12.4448,35.9255,9.775445759,2.196745798,4.787051094,0.873939477,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC3_3L4,BEVC3_MAIN3,*1,New,33,12.4448,35.9255,9.775445759,2.196745798,4.787051094,0.873939477,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC3_MAIN1,BEVC3_#1H0,@1,New,33,6.6539,28.1761,13.83759783,2.472613723,6.171535579,0.955874507,32.75,30.5028142,13.1,12.20112568,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC3_MAIN2,BEVC3_#2H0,@1,New,33,11.4088,35.2145,10.09927396,2.204661101,4.822129771,0.87328885,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC3_MAIN3,BEVC3_MAIN1,*1,New,33,12.4448,35.9255,9.775445759,2.196745798,4.787051094,0.873939477,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC3_MAIN3,BEVC3_2L3,*1,New,33,12.4448,35.9255,9.775445759,2.196745798,4.787051094,0.873939477,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC5_1T0,BEVC5_MAIN1,@1,New,11,13.0656,51.4890,24.37407602,2.167292675,9.345661979,1.501124268,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC5_2T0,BEVC5_MAIN1,@1,New,11,13.0656,51.4890,24.37407602,2.167292675,9.345661979,1.501124268,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CART3_2H3,CART3_MAIN2,*1,New,33,32.3665,77.1844,4.366831921,1.341012493,2.21543436,0.582918184,62.5,62.5,25,25,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CART3_MAIN2,CART3_MAIN1,@1,New,33,32.3665,77.1844,4.366831921,1.341012493,2.21543436,0.582918184,62.5,62.5,25,25,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CART3_MAIN2,CART3_2L3,*1,New,33,32.3665,77.1844,4.366831921,1.341012493,2.21543436,0.582918184,62.5,62.5,25,25,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CART5_MAIN2,CART5_2T0,@1,New,11,65.1160,147.1362,7.272042441,2.410959586,3.142731174,1.654962399,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_#10L5,CHEC3_MAIN2,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_#11H0,CHEC3_MAIN1,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_#12L5,CHEC3_MAIN2,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_#1L5,CHEC3_MAIN1,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_#1T0,CHEC3_MAIN1,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_#2L5,CHEC3_MAIN2,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_#6L5,CHEC3_MAIN2,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_#7L5,CHEC3_MAIN1,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_#8L5,CHEC3_MAIN2,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_#9L5,CHEC3_MAIN1,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_1L9,89ZGWM84,*1,New,33,14.2525,34.2444,9.65891879,2.11973218,4.869249583,0.868688389,78.75,78.75,31.5,31.5,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_MAIN1,CHEC3_#5L5,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_MAIN2,CHEC3_MAIN1,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC3_MAIN2,CHEC3_#2T0,@1,New,33,2.1537,14.1574,31.66099484,3.306812145,12.49618139,1.179939767,78.75,38.15287385,31.5,15.26114954,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC5_3T0,CHEC5_MAIN1,@1,New,11,12.7732,107.7051,12.76780503,1.433757023,5.0855727,0.993431489,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,COBF3_MAIN1,COBF3_#1L5,@1,New,33,31.9548,50.0349,5.788561069,1.589801069,2.861220271,0.669968213,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,COBF3T,COBF3_1L9,*1,New,33,31.7371,49.8781,5.821064832,1.594944235,2.873503614,0.670478197,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,DANH3_MAIN1,DANH3_#1L5,@1,New,33,15.5844,37.0223,8.884494285,2.034373627,4.495349352,0.846410415,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,DANH3_MAIN1,DANH3_#2H0,@1,New,33,15.5844,37.0223,8.884494285,2.034373627,4.495349352,0.846410415,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,HALR3_12L5,HALR3_MAIN2,@1,New,33,4.8541,23.6220,17.50261649,2.72890407,7.477501329,1.017529101,32.75,25.04958776,13.1,10.0198351,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,HALR3_1H3,HALR3_MAIN1,*1,New,33,5.2272,24.1611,16.8328339,2.697824866,7.29541338,1.015349744,32.75,26.70731226,13.1,10.6829249,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,HALR3_1L9,89ZGWJ70,*1,New,33,9.6802,32.6155,11.33919056,2.299928752,5.313371164,0.897248409,32.75,31.78502787,13.1,12.71401115,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,HALR3_2L3,HALR3_MAIN2,*1,New,33,4.8541,23.6220,17.50261649,2.72890407,7.477501329,1.017529101,32.75,25.04958776,13.1,10.0198351,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,HALR3_2L9,89ZGWJ84,*1,New,33,11.2692,35.6706,10.16111431,2.184381519,4.838907774,0.861695879,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,HALR3_3L3,HALR3_MAIN1,*1,New,33,5.2272,24.1611,16.8328339,2.697824866,7.29541338,1.015349744,32.75,26.70731226,13.1,10.6829249,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,HALR3_MAIN1,HALR3_1L5,@1,New,33,5.2272,24.1611,16.8328339,2.697824866,7.29541338,1.015349744,32.75,26.70731226,13.1,10.6829249,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,HALR3_MAIN2,HALR3_2H3,*1,New,33,4.8541,23.6220,17.50261649,2.72890407,7.477501329,1.017529101,32.75,25.04958776,13.1,10.0198351,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,HALR5_1T0,HALR5_MAIN1,@1,New,11,17.1269,62.2013,20.52202086,2.11831053,8.060641612,1.467102806,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,HALR5_MAIN1,HALR5_2T0,@1,New,11,17.1269,62.2013,20.52202086,2.11831053,8.060641612,1.467102806,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,LITM3_#2H0,LITM3_MAIN1,@1,New,33,2.7918,14.9190,28.57847668,3.230306001,11.79145631,1.170528452,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,LITM3_MAIN1,LITM3_#1L5,@1,New,33,2.7918,14.9190,28.57847668,3.230306001,11.79145631,1.170528452,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,LITM3T,LITM3_1L9,*1,New,33,4.2680,13.5785,30.06904879,3.26178025,12.10615041,1.172380971,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,LOUL3_MAIN1,LOUL3_#1L5,@1,New,33,15.0936,31.1486,10.29783749,2.202016162,4.938901958,0.881858427,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,LOUL3T,LOUL3_1L9,*1,New,33,13.8164,29.9277,11.04493923,2.270991309,5.193933224,0.888378366,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MANT3_MAIN1,MANT3_MAIN2,@1,New,33,8.3217,34.9821,10.97222391,2.357928349,4.996642121,0.905317016,32.75,29.9590746,13.1,11.98362984,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MISS3_#4H0,MISS3_MAIN2,@1,New,33,22.0260,59.1728,5.913276488,1.53907969,2.894580582,0.64427876,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MISS3_2L3,MISS3_MAIN2,*1,New,33,22.0260,59.1728,5.913276488,1.53907969,2.894580582,0.64427876,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MISS3_MAIN1,MISS3_1L3,*1,New,33,23.7308,56.4153,5.943179103,1.542243357,2.98334997,0.671941687,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MISS3_MAIN1,MISS3_#3H0,@1,New,33,23.7308,56.4153,5.943179103,1.542243357,2.98334997,0.671941687,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MISS5_3T0,MISS5_MAIN1,@1,New,11,30.6111,69.6188,15.20750844,2.10158854,6.75239365,1.454179575,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MISS5_4T0,MISS5_MAIN1,@1,New,11,30.6111,69.6188,15.20750844,2.10158854,6.75239365,1.454179575,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MIST3_1H3,MIST3_MAIN1,*1,New,33,29.7710,70.8579,4.615074271,1.408660624,2.369389647,0.599839317,62.5,62.5,25,25,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MIST5_1T0,MIST5_MAIN1,@1,New,11,57.8624,153.6422,7.173084323,1.383888697,3.144221574,0.95662907,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MOFM3_MAIN1,MOFM3_#1L5,@1,New,33,15.7762,26.1681,10.93536176,2.274547838,5.545061854,0.92540449,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,MOFM3T,MOFM3_1L9,*1,New,33,15.3183,25.8282,11.21188796,2.296653881,5.642799687,0.927605452,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,NWHE5_1T0,NWHE5_MAIN1,@1,New,11,46.2038,125.3187,8.930063165,1.389569941,3.862993475,0.961220115,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,ORDR3_MAIN1,ORDR3_1H3,*1,New,33,9.2334,20.0004,16.50239193,2.762438834,7.766310559,1.051250794,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,ORDR3_MAIN2,ORDR3_2H3,*1,New,33,8.8234,18.6437,17.67108585,2.81120948,8.307317472,1.079166492,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,ORDR3_MAIN2,ORDR3_3L3,*1,New,33,8.8234,18.6437,17.67108585,2.81120948,8.307317472,1.079166492,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,ORDR5_1T0,ORDR5_MAIN1,@1,New,11,15.1246,57.8757,22.32159533,2.85337112,8.695061021,1.976383514,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,ORDR5_2T0,ORDR5_MAIN1,@1,New,11,15.1246,57.8757,22.32159533,2.85337112,8.695061021,1.976383514,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,RANS3_2L9,89ZGWMA5,*1,New,33,19.2050,31.6095,9.002696042,2.059206062,4.580323757,0.848750651,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,RETR3_#1L5,RETR3_MAIN1,@1,New,33,17.1420,26.0868,10.32881018,2.259705495,5.409878425,0.939498925,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,TILF3_MAIN1,TILF3_#1L5,@1,New,33,10.1414,29.7862,11.71061557,2.384467097,5.742221646,0.946537729,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,TUXF3_1H3,TUXF3_MAIN1,*1,New,33,19.2756,51.2345,6.895368016,1.768391183,3.381103546,0.731839886,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,TUXF3_MAIN1,TUXF3_MAIN2,@1,New,33,19.2756,51.2345,6.895368016,1.768391183,3.381103546,0.731839886,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,TUXF3_MAIN1,TUXF3_1L5,@1,New,33,19.2756,51.2345,6.895368016,1.768391183,3.381103546,0.731839886,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,TUXF5_1T0,TUXF5_MAIN1,@1,New,11,51.0321,123.2578,9.522016853,1.405522995,3.864087198,0.971394397,43.75,43.75,17.5,17.5,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,WALW3_#2H0,WALW3_MAIN1,@1,New,33,4.3219,13.6405,29.78082739,3.260507005,12.03802991,1.173929495,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,WALW3_MAIN1,WALW3_#1L5,@1,New,33,4.3219,13.6405,29.78082739,3.260507005,12.03802991,1.173929495,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,WDBK3_#1H0,WDBK3_MAIN1,@1,New,33,23.4193,37.2320,7.405184269,1.941421159,3.88306239,0.825924503,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,WDBK3_MAIN1,WDBK3_1L3,*1,New,33,23.4193,37.2320,7.405184269,1.941421159,3.88306239,0.825924503,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,WDBK5_1T0,WDBK5_MAIN1,@1,New,11,48.6807,147.1472,8.122869435,0.886195738,3.389913016,0.613680669,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,WEDF3_#1L5,WEDF3_MAIN1,@1,New,33,22.0821,35.4838,7.82650758,1.992809781,4.086382533,0.841475631,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,WEDF3_#2H0,WEDF3_MAIN1,@1,New,33,22.0821,35.4838,7.82650758,1.992809781,4.086382533,0.841475631,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,WEDF3_#3H0,WEDF3_MAIN1,@1,New,33,22.0821,35.4838,7.82650758,1.992809781,4.086382533,0.841475631,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Checkerhouse,WEDF3T,WEDF3_1L9,*1,New,33,21.9593,35.3962,7.861940633,1.997202514,4.100343817,0.841949952,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Grantham North 11kV,GRNO5_3T0,GRNO5_MAIN3,@1,New,11,2.4602,38.0783,38.12081783,7.310744533,13.6528395,2.600475793,88.08117467,47.69142564,35.23246987,19.07657025,,,,
EMIDS,Staythorpe 132kV,Grantham North 11kV,GRNO5_MAIN3,GRNO5_MAIN4,@1,New,11,5.2666,37.0301,38.12081783,7.310744533,13.6528395,2.600475793,88.08117467,47.69142564,35.23246987,19.07657025,,,,
EMIDS,Staythorpe 132kV,Grantham North 11kV,GRNO5_MAIN4,GRNO5_4T0,@1,New,11,5.2666,37.0301,38.12081783,7.310744533,13.6528395,2.600475793,88.08117467,47.69142564,35.23246987,19.07657025,,,,
EMIDS,Staythorpe 132kV,Grantham South 11kV,GRSO5_MAIN1,GRSO5_MAIN2,@1,New,11,5.2326,48.7685,30.49654811,1.965931641,10.99188234,1.362658706,39.67853894,46,15.87141558,18.4,,,,
EMIDS,Staythorpe 132kV,Grantham South 11kV,GRSO5_MAIN1,GRSO5_1T0,@1,New,11,5.2326,48.7685,30.49654811,1.965931641,10.99188234,1.362658706,39.67853894,46,15.87141558,18.4,,,,
EMIDS,Staythorpe 132kV,Grantham South 11kV,GRSO5_MAIN2,GRSO5_2T0,@1,New,11,5.2326,48.7685,30.49654811,1.965931641,10.99188234,1.362658706,39.67853894,46,15.87141558,18.4,,,,
EMIDS,Staythorpe 132kV,Hawton,88ZXKA38A,LODG3_1L9,*1,New,33,16.4349,33.6126,9.447357499,2.67716058,4.593200531,1.102354129,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,88ZXKA45A,SNLE3_1L9,*1,New,33,17.9582,35.7386,8.744223733,2.560916018,4.294314394,1.062892126,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,88ZXKA47,BOTT3_1L9,*1,New,33,18.4639,36.4238,8.533069249,2.527020042,4.205319165,1.051406348,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,89ZHWJ48,CART3_2L9,*1,New,33,7.2314,24.8240,15.99684366,3.275769531,6.725017733,1.249741913,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,89ZHWJ49,CART3_2L5,@1,New,33,7.3364,25.0940,15.79630747,3.255988249,6.650486539,1.243328283,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,90ZHWLA2,SWIB3_1L9,*1,New,33,7.3310,21.1520,17.70490388,3.468653056,7.731878372,1.390839303,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,90ZHWLA7,SWIB3_1L5,@1,New,33,7.7303,22.1712,16.81143703,3.387232497,7.371224232,1.361478877,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,90ZHWP42,SOUT3_1L9,*1,New,33,8.6746,21.9892,15.72858359,3.437435693,7.28042245,1.326572533,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,91ZHWLB5,WEBO3_1L9,*1,New,33,8.3161,22.0126,16.3182327,3.360123078,7.3431486,1.359210244,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,91ZHWLB6,WEBO3_1L5,@1,New,33,8.3986,22.1093,16.20194262,3.349983759,7.305344799,1.356013057,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,BIHM5_MAIN2,BIHM5_1T0,@1,New,11,37.0084,138.7447,9.396224677,1.411285696,3.672567678,0.974695554,32.8,32.8,13.12,13.12,,,,
EMIDS,Staythorpe 132kV,Hawton,BLST3_MAIN1,BLST3_#1H0,@1,New,33,1.1839,13.3591,36.27918688,4.504977905,13.16753352,1.610010098,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,BLST3_MAIN1,BLST3_2L3,*1,New,33,1.1839,13.3591,36.27918688,4.504977905,13.16753352,1.610010098,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,BLST3_MAIN1,BLST3_3L3,*1,New,33,1.1839,13.3591,36.27918688,4.504977905,13.16753352,1.610010098,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,BOTT3_MAIN1,BOTT3_1L3,*1,New,33,24.1702,44.1807,6.709095243,2.197742018,3.405238103,0.9364008,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,BOTT3_MAIN1,BOTT3_1H3,*1,New,33,24.1702,44.1807,6.709095243,2.197742018,3.405238103,0.9364008,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,BOTT3_MAIN2,BOTT3_MAIN1,*1,New,33,24.1702,44.1807,6.709095243,2.197742018,3.405238103,0.9364008,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,BOTT5_1T0,BOTT5_MAIN1,@1,New,11,39.9443,124.3947,9.366404649,1.3835797,3.976024639,0.957390043,100,100,40,40,,,,
EMIDS,Staythorpe 132kV,Hawton,CART3_#1L5,CART3_1L3,*1,New,33,14.4581,50.9663,7.274199198,2.048194031,3.373495932,0.84030352,62.5,62.5,25,25,,,,
EMIDS,Staythorpe 132kV,Hawton,CART3_3L5,CART3_MAIN1,@1,New,33,14.4581,50.9663,7.274199198,2.048194031,3.373495932,0.84030352,62.5,62.5,25,25,,,,
EMIDS,Staythorpe 132kV,Hawton,CART3_MAIN1,CART3_1H3,*1,New,33,14.4581,50.9663,7.274199198,2.048194031,3.373495932,0.84030352,62.5,62.5,25,25,,,,
EMIDS,Staythorpe 132kV,Hawton,CART3_MAIN1,CART3_1L4,*1,New,33,14.4581,50.9663,7.274199198,2.048194031,3.373495932,0.84030352,62.5,62.5,25,25,,,,
EMIDS,Staythorpe 132kV,Hawton,CART5_MAIN1,CART5_MAIN2,@1,New,11,41.1270,154.3331,8.034774273,2.461840764,3.297610519,1.69148912,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Hawton,CART5_MAIN1,CART5_1T0,@1,New,11,41.1270,154.3331,8.034774273,2.461840764,3.297610519,1.69148912,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Hawton,CAYT3_1H3,CAYT3_MAIN1,*1,New,33,21.8169,42.8418,7.233030291,2.262538681,3.579697175,0.976896985,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,CAYT3_2H3,CAYT3_MAIN2,*1,New,33,22.2202,43.4472,7.12936559,2.240091775,3.527952974,0.973526243,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,CAYT5_1T0,CAYT5_MAIN1,@1,New,11,15.5291,94.3049,13.83402409,2.09701258,5.668734362,1.44977828,100,100,40,40,,,,
EMIDS,Staythorpe 132kV,Hawton,CAYT5_MAIN1,CAYT5_2T0,@1,New,11,25.6463,89.0414,13.83402409,2.09701258,5.668734362,1.44977828,100,100,40,40,,,,
EMIDS,Staythorpe 132kV,Hawton,CPLY3_MAIN1,CPLY3_#1L5,@1,New,33,11.5875,26.1600,12.63273965,2.974956937,6.019293845,1.24920303,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,CPLY3T,CPLY3_1L9,*1,New,33,11.0381,25.1592,13.21838735,3.051656213,6.274480281,1.259526056,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,FNWO3_#3L5,FNWO3_MAIN1,@1,New,33,2.3393,16.9370,26.4245581,4.063600832,10.36298796,1.574742448,62.5,59.58338876,25,23.8333555,,,,
EMIDS,Staythorpe 132kV,Hawton,FNWO3_MAIN1,FNWO3_#1L5,@1,New,33,2.3393,16.9370,26.4245581,4.063600832,10.36298796,1.574742448,62.5,59.58338876,25,23.8333555,,,,
EMIDS,Staythorpe 132kV,Hawton,FNWO3_MAIN1,FNWO3_#2H0,@1,New,33,2.3393,16.9370,26.4245581,4.063600832,10.36298796,1.574742448,62.5,59.58338876,25,23.8333555,,,,
EMIDS,Staythorpe 132kV,Hawton,FNWO5_1T0,FNWO5_MAIN1,@1,New,11,11.6744,68.0862,19.95589603,2.146462874,7.522127701,1.487349738,91.39252683,100,36.55701073,40,,,,
EMIDS,Staythorpe 132kV,Hawton,FNWO5_2T0,FNWO5_MAIN1,@1,New,11,11.6744,68.0862,19.95589603,2.146462874,7.522127701,1.487349738,91.39252683,100,36.55701073,40,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_#12L5,HAWT3_MAIN2,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_#1L5,HAWT3_MAIN1,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_#1T0,HAWT3_MAIN1,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_#2L5,HAWT3_MAIN2,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_#5L5,HAWT3_MAIN1,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_#6L5,HAWT3_MAIN2,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_#8H0,HAWT3_MAIN2,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_#9L5,HAWT3_MAIN1,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_MAIN1,HAWT3_MAIN2,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_MAIN1,HAWT3_#11L5,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_MAIN1,HAWT3_#7H0,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_MAIN2,HAWT3_#2T0,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT3_MAIN2,HAWT3_#10L5,@1,New,33,2.1797,12.4396,38.97010691,4.596544264,13.80339812,1.629637631,63.08887341,35.15089417,25.23554937,14.06035767,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT5_3T0,HAWT5_MAIN1,@1,New,11,9.0152,50.2732,28.58015152,2.780161992,10.19385703,1.924845267,86.41359552,100,34.56543821,40,,,,
EMIDS,Staythorpe 132kV,Hawton,HAWT5_4T0,HAWT5_MAIN1,@1,New,11,9.0152,50.2732,28.58015152,2.780161992,10.19385703,1.924845267,86.41359552,100,34.56543821,40,,,,
EMIDS,Staythorpe 132kV,Hawton,HWTN3_#1L5,HWTN3_MAIN1,@1,New,33,3.8984,16.8404,23.20500171,3.99546766,10.13675598,1.528093536,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,HWTN3T,HWTN3_1L9,*1,New,33,3.7592,14.7234,28.7330784,4.241678362,11.37793012,1.546451053,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,LODG3_MAIN1,LODG3_#1L5,@1,New,33,17.2766,34.2111,9.101700383,2.624988523,4.479230384,1.096813411,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,LODG3_MAIN1,LODG3_#2H0,@1,New,33,17.2766,34.2111,9.101700383,2.624988523,4.479230384,1.096813411,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,NEWJ5_1T0,NEWJ5_MAIN1,@1,New,11,8.0351,44.7219,33.01688276,2.158595935,11.58771326,1.49488301,89.91663173,100,35.96665269,40,,,,
EMIDS,Staythorpe 132kV,Hawton,NEWJ5_2T0,NEWJ5_MAIN1,@1,New,11,8.0351,44.7219,33.01688276,2.158595935,11.58771326,1.49488301,89.91663173,100,35.96665269,40,,,,
EMIDS,Staythorpe 132kV,Hawton,SIBT3_#8L5,SIBT3_MAIN2,@1,New,33,5.8121,24.2126,16.36437103,3.517665304,7.151793819,1.36242162,62.5,59.77164648,25,23.90865859,,,,
EMIDS,Staythorpe 132kV,Hawton,SIBT3_MAIN1,SIBT3_#5L5,@1,New,33,5.8121,24.2126,16.36437103,3.517665304,7.151793819,1.36242162,62.5,59.77164648,25,23.90865859,,,,
EMIDS,Staythorpe 132kV,Hawton,SIBT3_MAIN1,SIBT3_#3L5,@1,New,33,5.8121,24.2126,16.36437103,3.517665304,7.151793819,1.36242162,62.5,59.77164648,25,23.90865859,,,,
EMIDS,Staythorpe 132kV,Hawton,SIBT3_MAIN1,SIBT3_#1L5,@1,New,33,5.8121,24.2126,16.36437103,3.517665304,7.151793819,1.36242162,62.5,59.77164648,25,23.90865859,,,,
EMIDS,Staythorpe 132kV,Hawton,SIBT3_MAIN2,SIBT3_MAIN1,@1,New,33,5.8121,24.2126,16.36437103,3.517665304,7.151793819,1.36242162,62.5,59.77164648,25,23.90865859,,,,
EMIDS,Staythorpe 132kV,Hawton,SIBT3_MAIN2,SIBT3_#2L5,@1,New,33,5.8121,24.2126,16.36437103,3.517665304,7.151793819,1.36242162,62.5,59.77164648,25,23.90865859,,,,
EMIDS,Staythorpe 132kV,Hawton,SIBT3_MAIN2,SIBT3_#4L5,@1,New,33,5.8121,24.2126,16.36437103,3.517665304,7.151793819,1.36242162,62.5,59.77164648,25,23.90865859,,,,
EMIDS,Staythorpe 132kV,Hawton,SIBT3_MAIN2,SIBT3_#6H0,@1,New,33,5.8121,24.2126,16.36437103,3.517665304,7.151793819,1.36242162,62.5,59.77164648,25,23.90865859,,,,
EMIDS,Staythorpe 132kV,Hawton,SIBT5_MAIN1,SIBT5_3T0,@1,New,11,39.2221,173.8519,7.482129885,1.376844359,2.953981525,0.952871504,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Hawton,SNLE3_MAIN1,SNLE3_#1L5,@1,New,33,20.4122,37.6074,7.923389494,2.41941138,4.004727726,1.046018653,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,SNLE3_MAIN1,SNLE3_#2H0,@1,New,33,20.4122,37.6074,7.923389494,2.41941138,4.004727726,1.046018653,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,SOUT3_MAIN1,SOUT3_1H3,*1,New,33,16.1206,37.3660,8.88907984,2.375431959,4.249616536,0.995055587,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,SOUT3_MAIN2,SOUT3_2H3,*1,New,33,20.1495,40.9457,7.640061773,2.272704197,3.783754778,0.957027062,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,SOUT5_1T0,SOUT5_MAIN1,@1,New,11,22.1756,78.9384,15.47386684,2.741479286,6.439309527,1.895635894,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Hawton,SOUT5_2T0,SOUT5_MAIN1,@1,New,11,22.1756,78.9384,15.47386684,2.741479286,6.439309527,1.895635894,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Hawton,SWIB3_#2H0,SWIB3_MAIN2,@1,New,33,19.9180,54.9139,6.658859704,1.828439203,2.989830556,0.766407676,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Hawton,SWIB3_MAIN2,SWIB3_2L3,*1,New,33,19.9180,54.9139,6.658859704,1.828439203,2.989830556,0.766407676,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Hawton,SWIB5_MAIN1,SWIB5_MAIN2,@1,New,11,25.1452,85.1594,14.34239276,2.745656373,5.91746653,1.896749121,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,SWIB5_MAIN1,SWIB5_1T0,@1,New,11,25.1452,85.1594,14.34239276,2.745656373,5.91746653,1.896749121,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,SWIB5_MAIN2,SWIB5_2T0,@1,New,11,25.1452,85.1594,14.34239276,2.745656373,5.91746653,1.896749121,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,WEBO3_MAIN1,WEBO3_1H3,*1,New,33,16.1456,32.1297,9.586052533,2.624751997,4.788362821,1.112946244,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Hawton,WEBO5_1T0,WEBO5_MAIN1,@1,New,11,40.6460,139.2206,8.875235325,1.382015688,3.651388316,0.956080289,65.6,65.6,26.24,26.24,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,ASFY1_105,ASFY1_MAIN1,@1,New,132,4.6592,12.8762,6.527410596,4.953856107,3.176124965,2.435863086,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,ASFY1_MAIN2,ASFY1_205,@1,New,132,3.4445,11.5844,7.788128706,5.408087505,3.592850055,2.596126134,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,BOUR1_403,BOUR1_MAIN4,*1,New,132,6.4201,17.1186,4.801678769,3.500250449,2.385503899,1.754634112,100,100,40,40,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,BOUW1_213,BOUW1_MAIN2,*1,New,132,4.9997,15.0696,5.735440054,3.846689396,2.750434346,1.89386212,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,CHEC1_#110,CHEC1_MAIN2A,@1,New,132,2.9709,10.0535,9.36523465,9.335461072,4.178987112,4.097448192,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,CHEC1_103,CHEC1_MAIN2A,*1,New,132,2.9709,10.0535,9.36523465,9.335461072,4.178987112,4.097448192,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,CHEC1_MAIN3,CHEC1_MAIN2B,@1,New,132,2.8739,9.9030,9.462043743,9.354427225,4.241958986,4.11176047,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,CHEC1_MAIN3,CHEC1_203,*1,New,132,2.8739,9.9030,9.462043743,9.354427225,4.241958986,4.11176047,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,CHEC1_MAIN3,CHEC1_#210,@1,New,132,2.8739,9.9030,9.462043743,9.354427225,4.241958986,4.11176047,50,50,20,20,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,COGR1_103,COGR1_&110,*1,New,132,1.2945,6.9298,15.3265446,15.00959528,6.236099259,6.253862546,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,COGR1_110,COGR1_&110,@1,New,132,1.2945,6.9298,15.3265446,15.00959528,6.236099259,6.253862546,-,-,-,-,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRNO1_303,GRNO1_MAIN2A,*1,New,132,2.8663,10.0441,9.226299581,7.423925563,4.185444086,3.475212966,46,46,18.4,18.4,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRNO1_313,GRNO1_MAIN2A,*1,New,132,2.8663,10.0441,9.226299581,7.423925563,4.185444086,3.475212966,46,46,18.4,18.4,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRNO1_MAIN3,GRNO1_MAIN2B,@1,New,132,2.7376,9.9565,9.271565633,7.033735389,4.229460768,3.315346284,46,46,18.4,18.4,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRNO1_MAIN3,GRNO1_403,*1,New,132,2.7376,9.9565,9.271565633,7.033735389,4.229460768,3.315346284,46,46,18.4,18.4,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRNO1_MAIN3,GRNO1_413,*1,New,132,2.7376,9.9565,9.271565633,7.033735389,4.229460768,3.315346284,46,46,18.4,18.4,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRSO1_&210,GRSO1_203,*1,New,132,2.6474,11.2336,8.309240698,5.892075074,3.823928908,2.814944566,82,82,32.8,32.8,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRSO1_103,GRSO1_&110,*1,New,132,3.0243,12.0863,7.610748524,5.732297984,3.550068788,2.75976754,82,82,32.8,32.8,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRSO1_110,GRSO1_&110,@1,New,132,3.0243,12.0863,7.610748524,5.732297984,3.550068788,2.75976754,82,82,32.8,32.8,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRSO1_210,GRSO1_&210,@1,New,132,2.6474,11.2336,8.309240698,5.892075074,3.823928908,2.814944566,82,82,32.8,32.8,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,HAWT1_113,HAWT1_MAIN1,*1,New,132,0.6778,6.6744,16.91855725,17.22137295,6.652629782,6.917712271,21.875,21.875,8.75,8.75,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,HAWT1_MAIN2,HAWT1_213,*1,New,132,0.6336,6.4074,17.4947268,17.21968012,6.896887929,6.902962783,21.875,21.875,8.75,8.75,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,MELT1_MAIN1,MELT1_MAIN4,@1,New,132,4.9172,13.4805,6.196974226,4.699842472,3.03259747,2.320319094,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,MELT1_MAIN2,MELT1_MAIN3,@1,New,132,3.9122,12.3935,7.08936331,5.015717047,3.345644399,2.435237165,32.75,32.75,13.1,13.1,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_&105,STAB1_RES2,*1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_&105,STAB1_105,@1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_&205,STAB1_RES1W,*1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_&205,STAB1_205,@1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_&305,STAB1_RES1W,*1,New,132,0.2993,5.7737,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_&305,STAB1_305,@1,New,132,0.2993,5.7737,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_&405,STAB1_RES2W,*1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_&505,STAB1_RES1,*1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_&805,STAB1_805,@1,New,132,0.2993,5.7737,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_&905,STAB1_905,@1,New,132,0.6215,5.6877,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_1105,STAB1_&1105,@1,New,132,0.6215,5.6877,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_16&,STAB1_RES1,*1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_16&,STAB1_RES2,*1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_405,STAB1_&405,@1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_505,STAB1_&505,@1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN1,STAB1_RES1,@1,New,132,0.6215,5.6877,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN1,STAB1_&905,*1,New,132,0.6215,5.6877,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN1,STAB1_&505,*1,New,132,0.6215,5.6877,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN1,STAB1_&310,*1,New,132,0.6215,5.6877,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN1,STAB1_&305,*1,New,132,0.6215,5.6877,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN1,STAB1_&205,*1,New,132,0.6215,5.6877,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN2,STAB1_MAIN1,@1,New,132,0.2993,5.7737,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN2,STAB1_&1105,*1,New,132,0.2993,5.7737,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN2,STAB1_RES2,@1,New,132,0.2993,5.7737,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN2,STAB1_&405,*1,New,132,0.2993,5.7737,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN2,STAB1_&105,*1,New,132,0.2993,5.7737,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_MAIN2,STAB1_&805,*1,New,132,0.2993,5.7737,20.99491945,22.70369393,7.724106952,8.461255992,55.102262,56.45738714,22.0409048,22.58295485,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_RES1,STAB1_&905,*1,New,132,0.5032,5.4440,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_RES2,STAB1_&805,*1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAB1_RES2W,STAB1_&1105,*1,New,132,0.2497,5.5037,21.94617513,22.34062551,8.061013245,8.3354273,56.13476359,56.57200594,22.45390544,22.62880238,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&105,STAY1_RES1,*1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&105,STAY1_105,@1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&1105,STAY1_RES1,*1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&1305,STAY1_RES1,*1,New,132,0.6174,5.6761,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&2005,STAY1_MAIN2W,*1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&2005,STAY1_RES2,*1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&2005,STAY1_2005,@1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&505,STAY1_MAIN1,*1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&505,STAY1_RES1,*1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&705,STAY1_MAIN1,*1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&705,STAY1_RES1,*1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&705,STAY1_705,@1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_&905,STAY1_905,@1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_16&,STAY1_RES1,*1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_16&,STAY1_RES2,*1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_2205,STAY1_&2205,@1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_505,STAY1_&505,@1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN1,STAY1_RES1,@1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN1,STAY1_12&,*1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN1,STAY1_&905,*1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN1,STAY1_&105,*1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN1W,STAY1_&1305,*1,New,132,0.6174,5.6761,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN1W,STAY1_&280,*1,New,132,0.6174,5.6761,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN1W,STAY1_&1105,*1,New,132,0.6174,5.6761,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN1W,STAY1_&1505,*1,New,132,0.6174,5.6761,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN1W,STAY1_&1705,*1,New,132,0.6174,5.6761,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN2,STAY1_12&,*1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_MAIN2W,STAY1_&2205,*1,New,132,0.2964,5.7614,21.05206403,22.80256836,7.74055531,8.48986487,54.82382559,56.01748019,21.92953023,22.40699208,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_RES1,STAY1_&1705,*1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_RES1,STAY1_&905,*1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Staythorpe 132kV,Staythorpe 132kV,STAY1_RES2,STAY1_&2205,*1,New,132,0.2469,5.4925,22.00383216,22.44329741,8.077505283,8.365399262,55.87478834,56.13976092,22.34991534,22.45590437,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,88ZJSG27A,STRR3_1L9,*1,New,33,7.1668,23.1502,15.07548082,2.902442456,7.224852428,1.980284565,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,ARNO5_1T0,ARNO5_MAIN1,@1,New,11,14.6049,95.8873,16.56082759,2.758646175,5.887870575,1.898351187,50,50,20,20,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,ARNO5_MAIN1,ARNO5_MAIN2,@1,New,11,14.6049,95.8873,16.56082759,2.758646175,5.887870575,1.898351187,50,50,20,20,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,COLW3_#2H0,COLW3_MAIN2,@1,New,33,2.0529,13.8022,32.76815105,3.676460375,12.37249553,2.532019039,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,COLW3_#4L5,COLW3_MAIN2,@1,New,33,2.0529,13.8022,32.76815105,3.676460375,12.37249553,2.532019039,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,COLW3_MAIN1,COLW3_MAIN2,@1,New,33,2.2427,14.1427,31.47859412,3.662010148,12.11715912,2.522321044,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,COLW3_MAIN1,COLW3_#1H0,@1,New,33,2.2427,14.1427,31.47859412,3.662010148,12.11715912,2.522321044,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,COLW3_MAIN1,COLW3_#3L5,@1,New,33,2.2427,14.1427,31.47859412,3.662010148,12.11715912,2.522321044,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,COLW3_MAIN1,COLW3_#5L5,@1,New,33,2.2427,14.1427,31.47859412,3.662010148,12.11715912,2.522321044,32.75,32.75,13.1,13.1,,,,
