﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,COLW5_MAIN1,COLW5_1T0,@1,New,11,6.0110,32.7767,42.00843937,2.115071144,14.80120224,1.465036742,46.94146506,50,18.77658602,20,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,COLW5_MAIN1,COLW5_2T0,@1,New,11,6.0110,32.7767,42.00843937,2.115071144,14.80120224,1.465036742,46.94146506,50,18.77658602,20,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,COTG3_#1L5,COTG3_MAIN1,@1,New,33,10.0879,24.5016,12.9742819,2.670699439,6.509554398,1.820357312,62.5,62.5,25,25,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,GEDL3_MAIN1,GEDL3_MAIN2,@1,New,33,2.6027,14.1255,30.42178936,3.479405977,12.06920086,2.395037709,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,GEDL3_MAIN1,GEDL3_T2,@1,New,33,2.6027,14.1255,30.42178936,3.479405977,12.06920086,2.395037709,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,GEDL3_MAIN1,GEDL3_#1L5,@1,New,33,2.6027,14.1255,30.42178936,3.479405977,12.06920086,2.395037709,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,GEDL5_MAIN2,GEDL5_2T0,@1,New,11,12.6046,70.0082,19.62364961,1.096368015,7.229545929,0.759676383,43.75,43.75,17.5,17.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,MAPP3_MAIN2,MAPP3_1L3,*1,New,33,2.4654,14.0360,31.20349026,3.523223813,12.20797357,2.425199282,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,MAPP3_MAIN2,MAPP3_2H3,*1,New,33,2.4654,14.0360,31.20349026,3.523223813,12.20797357,2.425199282,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,MAPP3_MAIN2,MAPP3_#3L5,@1,New,33,2.4654,14.0360,31.20349026,3.523223813,12.20797357,2.425199282,32.75,32.75,13.1,13.1,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,MAPP5_1T0,MAPP5_MAIN1,@1,New,11,5.2748,51.7719,29.54980377,2.873326089,10.47898024,1.989574635,37.53866442,43.75,15.01546577,17.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,MAPP5_2T0,MAPP5_MAIN1,@1,New,11,5.2748,51.7719,29.54980377,2.873326089,10.47898024,1.989574635,37.53866442,43.75,15.01546577,17.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,MARR3_2L3,MARR3_MAIN1,*1,New,33,28.1478,180.7370,2.865285971,0.064390716,1.089260463,0.044687498,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,NOTE3_#1T0,NOTE3_MAIN1,@1,New,33,1.2772,12.6501,38.58001443,4.003214573,13.68317764,2.758213317,45.04738325,52.5,18.0189533,21,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,NOTE3_#2T0,NOTE3_MAIN2,@1,New,33,1.2772,12.6501,38.58001443,4.003214573,13.68317764,2.758213317,45.04738325,52.5,18.0189533,21,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,NOTE3_#3L5,NOTE3_MAIN1,@1,New,33,1.2772,12.6501,38.58001443,4.003214573,13.68317764,2.758213317,45.04738325,52.5,18.0189533,21,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,NOTE3_#5L5,NOTE3_MAIN1,@1,New,33,1.2772,12.6501,38.58001443,4.003214573,13.68317764,2.758213317,45.04738325,52.5,18.0189533,21,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,NOTE3_#7L5,NOTE3_MAIN1,@1,New,33,1.2772,12.6501,38.58001443,4.003214573,13.68317764,2.758213317,45.04738325,52.5,18.0189533,21,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,NOTE3_#8L5,NOTE3_MAIN2,@1,New,33,1.2772,12.6501,38.58001443,4.003214573,13.68317764,2.758213317,45.04738325,52.5,18.0189533,21,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,NOTE3_MAIN1,NOTE3_MAIN2,@1,New,33,1.2772,12.6501,38.58001443,4.003214573,13.68317764,2.758213317,45.04738325,52.5,18.0189533,21,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,NOTE3_MAIN2,NOTE3_#4L5,@1,New,33,1.2772,12.6501,38.58001443,4.003214573,13.68317764,2.758213317,45.04738325,52.5,18.0189533,21,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,NOTE3_MAIN2,NOTE3_#6L5,@1,New,33,1.2772,12.6501,38.58001443,4.003214573,13.68317764,2.758213317,45.04738325,52.5,18.0189533,21,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,PRRC3_#2H0,PRRC3_MAIN1,@1,New,33,3.0454,14.7080,28.23106844,3.477265922,11.43246833,2.39416786,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,PRRC3_#3L5,PRRC3_MAIN1,@1,New,33,3.0454,14.7080,28.23106844,3.477265922,11.43246833,2.39416786,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,PRRC3_MAIN1,PRRC3_#1L5,@1,New,33,3.0454,14.7080,28.23106844,3.477265922,11.43246833,2.39416786,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,SANN3_#3H0,SANN3_MAIN3,@1,New,33,4.2540,15.3094,25.00478822,3.203332238,10.92446195,2.203871648,43.75,43.75,17.5,17.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,SANN5_&2T0,SANN5_BB_RR,*1,New,11,6.7325,55.9599,26.54171142,2.86538122,9.658648715,1.983335148,62.5,62.5,25,25,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,SANN5_&2T0,SANN5_BB_4F,*1,New,11,6.7325,55.9599,26.54171142,2.86538122,9.658648715,1.983335148,62.5,62.5,25,25,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,SANN5_&3T0,SANN5_BB_RR,*1,New,11,6.7325,55.9599,26.54171142,2.86538122,9.658648715,1.983335148,62.5,62.5,25,25,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,SANN5_&3T0,SANN5_BB_3F,*1,New,11,6.7325,55.9599,26.54171142,2.86538122,9.658648715,1.983335148,62.5,62.5,25,25,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,SANN5_&3T0,SANN5_3T0,@1,New,11,6.7325,55.9599,26.54171142,2.86538122,9.658648715,1.983335148,62.5,62.5,25,25,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,SANN5_2T0,SANN5_&2T0,@1,New,11,6.7325,55.9599,26.54171142,2.86538122,9.658648715,1.983335148,62.5,62.5,25,25,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,SANN5_BB_3F,SANN5_BB_4F,@1,New,11,6.7325,55.9599,26.54171142,2.86538122,9.658648715,1.983335148,62.5,62.5,25,25,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham East,STRR3_#1L5,STRR3_MAIN1,@1,New,33,7.3585,23.3477,14.85245393,2.886906031,7.153962251,1.969924261,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,ARNO5_MAIN2,ARNO5_2T0,@1,New,11,14.6049,95.8873,16.56082759,2.758646175,5.887870575,1.898351187,50,50,20,20,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,BILB5_1T0,BILB5_MAIN1,@1,New,11,9.1037,63.5984,22.77996397,2.832789888,8.657441452,1.960061845,50,50,20,20,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,BILB5_2T0,BILB5_MAIN2,@1,New,11,9.1037,63.5984,22.77996397,2.832789888,8.657441452,1.960061845,50,50,20,20,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,BILB5_MAIN1,BILB5_MAIN2,@1,New,11,9.1037,63.5984,22.77996397,2.832789888,8.657441452,1.960061845,50,50,20,20,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,BULW5_MAIN1,BULW5_2T0,@1,New,11,5.9144,57.8447,27.33417175,2.171291327,9.620119099,1.502900911,39.6057819,43.75,15.84231276,17.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,BULW5_MAIN1,BULW5_1T0,@1,New,11,5.9144,57.8447,27.33417175,2.171291327,9.620119099,1.502900911,39.6057819,43.75,15.84231276,17.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,CIND5_1T0,CIND5_MAIN1,@1,New,11,8.6865,75.8811,21.1190256,2.798561926,7.464002777,1.933623723,30.38950799,32.8,12.15580319,13.12,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,CIND5_2T0,CIND5_MAIN1,@1,New,11,8.6865,75.8811,21.1190256,2.798561926,7.464002777,1.933623723,30.38950799,32.8,12.15580319,13.12,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,MARR3_1L3,MARR3_MAIN1,*1,New,33,4.6122,20.7036,20.59789289,3.162623378,8.649699127,2.15414726,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,MARR5_MAIN1,MARR5_3T0,@1,New,11,7.0125,53.2372,28.05172406,2.163578564,10.44068989,1.498083782,50,50,20,20,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,MARR5_MAIN1,MARR5_2T0,@1,New,11,7.0125,53.2372,28.05172406,2.163578564,10.44068989,1.498083782,50,50,20,20,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_#1T0,NOTN3_MAIN1,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_#2L5,NOTN3_MAIN2,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_#2T0,NOTN3_MAIN2,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_#6L5,NOTN3_MAIN2,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_#8L5,NOTN3_MAIN2,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_MAIN1,NOTN3_MAIN2,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_MAIN1,NOTN3_#1L5,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_MAIN1,NOTN3_#3L5,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_MAIN1,NOTN3_#5L5,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_MAIN1,NOTN3_#7L5,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_MAIN1,NOTN3_#9L5,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_MAIN2,NOTN3_#12L5,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_MAIN2,NOTN3_#10L5,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Nottingham North 33kV,NOTN3_MAIN2,NOTN3_#4L5,@1,New,33,1.5372,17.6071,29.92292392,3.735320143,10.57091413,2.544713536,69.01061438,78.75,27.60424575,31.5,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTE1_103,NOTE1_MAIN1,*1,New,132,0.3162,4.6967,25.74761322,29.00647031,9.516578905,11.21002089,86.04521567,91.33758224,34.41808627,36.5350329,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTE1_203,NOTE1_MAIN2,*1,New,132,0.3176,4.7034,25.70400964,28.95300178,9.502873978,11.19464591,86.16680695,91.46307366,34.46672278,36.58522947,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTE1_213,NOTE1_MAIN2,*1,New,132,0.3176,4.7034,25.70400964,28.95300178,9.502873978,11.19464591,86.16680695,91.46307366,34.46672278,36.58522947,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTE1_MAIN1,NOTE1_303,*1,New,132,0.3162,4.6967,25.74761322,29.00647031,9.516578905,11.21002089,86.04521567,91.33758224,34.41808627,36.5350329,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTE1_MAIN1,NOTE1_113,*1,New,132,0.3162,4.6967,25.74761322,29.00647031,9.516578905,11.21002089,86.04521567,91.33758224,34.41808627,36.5350329,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTE1_MAIN2,NOTE1_403,*1,New,132,0.3176,4.7034,25.70400964,28.95300178,9.502873978,11.19464591,86.16680695,91.46307366,34.46672278,36.58522947,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTN1_103,NOTN1_MAIN1,*1,New,132,0.5732,5.4056,21.1135397,23.01186882,8.224983578,9.594366304,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTN1_113,NOTN1_MAIN1,*1,New,132,0.5732,5.4056,21.1135397,23.01186882,8.224983578,9.594366304,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTN1_203,NOTN1_MAIN2,*1,New,132,0.5782,5.4222,21.03203838,22.91691065,8.199144735,9.563786519,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTN1_213,NOTN1_MAIN2,*1,New,132,0.5782,5.4222,21.03203838,22.91691065,8.199144735,9.563786519,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTN1_MAIN2,NOTN1_MAIN4,@1,New,132,0.5782,5.4222,21.03203838,22.91691065,8.199144735,9.563786519,-,-,-,-,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_&305,STOB1_MAIN1,*1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_&305,STOB1_RES1,*1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_&305,STOB1_305,@1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_&705,STOB1_MAIN1,*1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_&705,STOB1_RES1,*1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_&705,STOB1_705,@1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_MAIN1,STOB1_RES1,@1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_MAIN1,STOB1_&505,*1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_MAIN1,STOB1_&180,*1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_MAIN1,STOB1_&380,*1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_MAIN1,STOB1_&905,*1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_RES1,STOB1_&180,*1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_RES1,STOB1_&380,*1,New,132,0.2280,4.2679,28.90361207,33.04973595,10.49097969,12.30966537,60.61542429,62.76885504,24.24616971,25.10754202,,,,
EMIDS,Walpole 132kV,Boston,90ZB8H63,TATT3_1L9,*1,New,33,12.4383,38.3323,9.223886589,2.392893739,4.430172947,1.585328813,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,91ZB8KA2,BFGN3_1L9,*1,New,33,6.2562,32.8249,12.72042102,2.338461017,5.24530338,1.500469603,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,BATL3_MAIN1,BATL3_#1L5,@1,New,33,4.2481,13.2688,30.35201582,3.968351892,11.87050381,2.739476614,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,BATL3_MAIN1,BATL3_#2L5,@1,New,33,4.2481,13.2688,30.35201582,3.968351892,11.87050381,2.739476614,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,BATL3_MAIN1,BATL3_#3H0,@1,New,33,4.2481,13.2688,30.35201582,3.968351892,11.87050381,2.739476614,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,BFGN3_MAIN1,BFGN3_#1L5,@1,New,33,10.6193,31.0457,12.2249692,2.232736427,4.996824774,1.443782277,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,BFGN3_MAIN1,BFGN3_2H3,*1,New,33,10.6193,31.0457,12.2249692,2.232736427,4.996824774,1.443782277,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,BOSB3_#2L5,BOSB3_MAIN1,@1,New,33,3.0090,15.0365,28.85326518,3.875519713,11.50306062,2.675814417,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,BOSB3_#3L5,BOSB3_MAIN1,@1,New,33,3.0090,15.0365,28.85326518,3.875519713,11.50306062,2.675814417,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,BOST3_#11L5,BOST3_MAIN1,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_#12L5,BOST3_MAIN2,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_#13L5,BOST3_MAIN2A,@1,New,33,3.9416,12.7110,32.27329202,4.045763545,12.45448207,2.792840841,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_#4L5,BOST3_MAIN2,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_#6L5,BOST3_MAIN2,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_#7L5,BOST3_MAIN1,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_#8L5,BOST3_MAIN2,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_1L9,90ZB8H58,*1,New,33,15.2735,32.2286,9.657637111,2.45350462,4.637639951,1.628304638,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_MAIN1,BOST3_MAIN2,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_MAIN1,BOST3_#1T0,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_MAIN1,BOST3_#3L5,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_MAIN1,BOST3_#5L5,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_MAIN1,BOST3_#9L5,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_MAIN2,BOST3_#10L5,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,BOST3_MAIN2,BOST3_#2T0,@1,New,33,3.9226,12.6833,32.39301072,4.050998977,12.48507849,2.796440059,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,CANO3_#1L5,CANO3_MAIN1,@1,New,33,11.4907,23.0573,13.28490238,2.86438085,6.410587068,1.948284835,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,CANO3T,CANO3_1L9,*1,New,33,11.3896,22.9865,13.37426888,2.872093891,6.438250132,1.953294444,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,DONI3_#1H0,DONI3_MAIN1,@1,New,33,11.0699,31.4451,11.8766393,2.2655882,4.94393692,1.441396688,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,DONI3_#2H0,DONI3_MAIN2,@1,New,33,24.5767,47.8336,6.619591776,1.846455762,3.106903236,1.108838614,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,DONI3_1S&,DONI3_MAIN1,*1,New,33,24.5767,47.8336,6.619591776,1.846455762,3.106903236,1.108838614,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,DONI3_1S&,DONI3_MAIN2,*1,New,33,24.5767,47.8336,6.619591776,1.846455762,3.106903236,1.108838614,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,DONI3_3L3,DONI3_MAIN1,*1,New,33,11.0699,31.4451,11.8766393,2.2655882,4.94393692,1.441396688,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,DONI3_4L3,DONI3_MAIN2,*1,New,33,24.5767,47.8336,6.619591776,1.846455762,3.106903236,1.108838614,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,DONI5_1T0,DONI5_MAINA,@1,New,11,11.6303,68.0696,19.62885722,2.798386561,7.962368007,1.936000133,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,DONI5_MAINA,DONI5_2T0,@1,New,11,19.9166,60.5046,19.62885722,2.798386561,7.962368007,1.936000133,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,KIRT3_#2H0,KIRT3_MAIN2,@1,New,33,15.9289,32.3085,9.812662723,2.523475413,4.608789781,1.638130855,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,KIRT3_MAIN1,KIRT3_1H3,*1,New,33,16.1126,32.3234,9.427568157,2.635481105,4.575460847,1.737784454,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,KIRT3_MAIN2,KIRT3_4L3,*1,New,33,15.9289,32.3085,9.812662723,2.523475413,4.608789781,1.638130855,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,KIRT3_MAIN2,KIRT3_6L5,@1,New,33,15.9289,32.3085,9.812662723,2.523475413,4.608789781,1.638130855,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Boston,KIRT5_MAIN1,KIRT5_1T0,@1,New,11,21.5597,70.4506,16.88947117,2.422788338,6.773061209,1.676398388,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,KIRT5_MAIN1,KIRT5_2T0,@1,New,11,21.5597,70.4506,16.88947117,2.422788338,6.773061209,1.676398388,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,LANK3_MAIN1,LANK3_1H3,*1,New,33,15.7398,33.3149,9.350799559,2.409722948,4.489546251,1.598075669,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,LANK5_1T0,LANK5_MAIN1,@1,New,11,25.0051,187.8809,7.398854655,1.35319953,2.895154575,0.934534854,50,50,20,20,,,,
EMIDS,Walpole 132kV,Boston,LRTN3_MAIN1,LRTN3_#1L5,@1,New,33,19.2345,32.9333,8.474141779,2.442126459,4.34632915,1.593332873,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,LRTN3T,LRTN3_1L9,*1,New,33,19.1802,32.8960,8.49325053,2.44501645,4.3531785,1.594940295,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,MOUB5_MAIN1,MOUB5_3T0,@1,New,11,10.8210,45.9461,28.47883364,3.550026606,10.71094562,2.45759946,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,MOUB5_MAIN1,MOUB5_4T0,@1,New,11,10.8210,45.9461,28.47883364,3.550026606,10.71094562,2.45759946,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,MSLA3_#12H0,MSLA3_MAIN1,@1,New,33,2.9632,15.1724,28.84416364,3.909336287,11.39015951,2.698602872,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,MSLA3_#13L5,MSLA3_MAIN1,@1,New,33,2.9632,15.1724,28.84416364,3.909336287,11.39015951,2.698602872,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,MSLA3_#22H0,MSLA3_MAIN2,@1,New,33,2.8042,14.8734,29.72262285,3.951238692,11.65846857,2.727355209,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,MSLA3_#23L5,MSLA3_MAIN2,@1,New,33,2.8042,14.8734,29.72262285,3.951238692,11.65846857,2.727355209,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,MSLA3_11L3,MSLA3_MAIN1,*1,New,33,2.9632,15.1724,28.84416364,3.909336287,11.39015951,2.698602872,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,MSLA3_21L3,MSLA3_MAIN2,*1,New,33,2.8042,14.8734,29.72262285,3.951238692,11.65846857,2.727355209,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,MSLA5_1T0,MSLA5_MAIN1,@1,New,11,13.2508,60.0368,22.74470943,2.807978331,8.283930998,1.943296081,30.65560932,32.75,12.26224373,13.1,,,,
EMIDS,Walpole 132kV,Boston,MSLA5_2T0,MSLA5_MAIN1,@1,New,11,13.2508,60.0368,22.74470943,2.807978331,8.283930998,1.943296081,30.65560932,32.75,12.26224373,13.1,,,,
EMIDS,Walpole 132kV,Boston,NWRE3_#1L5,NWRE3_MAIN1,@1,New,33,20.8233,38.5293,7.812026068,2.175744755,3.793297893,1.379848585,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,NWRE3T,NWRE3_1L9,*1,New,33,19.6188,37.7506,8.184662663,2.22966271,3.907324794,1.406528101,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,SLER5_1T0,SLER5_MAIN1,@1,New,11,6.9505,72.2989,20.83577558,2.753924457,7.668294687,1.904508076,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,SLER5_2T0,SLER5_MAIN1,@1,New,11,6.9505,72.2989,20.83577558,2.753924457,7.668294687,1.904508076,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,STIC3_MAIN1,STIC3_1L3,*1,New,33,12.5918,26.6366,11.8173082,2.524287451,5.601401621,1.74297031,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,STIC3_MAIN2,STIC3_MAIN1,*1,New,33,12.5918,26.6366,11.8173082,2.524287451,5.601401621,1.74297031,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,STIC3_MAIN2,STIC3_2H3,*1,New,33,12.5918,26.6366,11.8173082,2.524287451,5.601401621,1.74297031,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,STIC3_MAIN2,STIC3_4L3,*1,New,33,12.5918,26.6366,11.8173082,2.524287451,5.601401621,1.74297031,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,STIC5_2T0,STIC5_MAIN1,@1,New,11,26.5580,87.4209,14.06916705,1.421696394,5.308940834,0.983761563,21.875,21.875,8.75,8.75,,,,
EMIDS,Walpole 132kV,Boston,WRAN3_MAIN1,WRAN3_1S&,*1,New,33,27.0371,44.7707,6.164214527,1.973547412,3.187539802,1.229766457,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,WRAN3_MAIN1,WRAN3_1L3,*1,New,33,27.0371,44.7707,6.164214527,1.973547412,3.187539802,1.229766457,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,WRAN3_MAIN1,WRAN3_1H3,*1,New,33,27.0371,44.7707,6.164214527,1.973547412,3.187539802,1.229766457,-,-,-,-,,,,
EMIDS,Walpole 132kV,Boston,WRAN5_MAIN1,WRAN5_MAIN2,@1,New,11,35.4045,99.4372,11.27995988,1.416500535,4.781573719,0.979680305,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Boston,WRAN5_MAIN1,WRAN5_1T0,@1,New,11,35.4045,99.4372,11.27995988,1.416500535,4.781573719,0.979680305,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Bourne,BOUR3_#1T0,BOUR3_MAIN1,@1,New,33,2.0096,10.6071,39.13399748,7.3072961,15.54424064,2.625878572,43.75,23.02880044,17.5,9.211520176,,,,
EMIDS,Walpole 132kV,Bourne,BOUR3_#9L5,BOUR3_MAIN1,@1,New,33,2.0096,10.6071,39.13399748,7.3072961,15.54424064,2.625878572,43.75,23.02880044,17.5,9.211520176,,,,
EMIDS,Walpole 132kV,Bourne,BOUR3_MAIN1,BOUR3_MAIN2,@1,New,33,2.0096,10.6071,39.13399748,7.3072961,15.54424064,2.625878572,43.75,23.02880044,17.5,9.211520176,,,,
EMIDS,Walpole 132kV,Bourne,BOUR3_MAIN1,BOUR3_#11L5,@1,New,33,2.0096,10.6071,39.13399748,7.3072961,15.54424064,2.625878572,43.75,23.02880044,17.5,9.211520176,,,,
EMIDS,Walpole 132kV,Bourne,BOUR3_MAIN1,BOUR3_#5H0,@1,New,33,2.0096,10.6071,39.13399748,7.3072961,15.54424064,2.625878572,43.75,23.02880044,17.5,9.211520176,,,,
EMIDS,Walpole 132kV,Bourne,BOUR3_MAIN2,BOUR3_#2T0,@1,New,33,2.0096,10.6071,39.13399748,7.3072961,15.54424064,2.625878572,43.75,23.02880044,17.5,9.211520176,,,,
EMIDS,Walpole 132kV,Bourne,BOUR3_MAIN2,BOUR3_#4L5,@1,New,33,2.0096,10.6071,39.13399748,7.3072961,15.54424064,2.625878572,43.75,23.02880044,17.5,9.211520176,,,,
EMIDS,Walpole 132kV,Bourne,BOUR3_MAIN2,BOUR3_#6H0,@1,New,33,2.0096,10.6071,39.13399748,7.3072961,15.54424064,2.625878572,43.75,23.02880044,17.5,9.211520176,,,,
EMIDS,Walpole 132kV,Bourne,BOUR3_MAIN2,BOUR3_#8L5,@1,New,33,2.0096,10.6071,39.13399748,7.3072961,15.54424064,2.625878572,43.75,23.02880044,17.5,9.211520176,,,,
EMIDS,Walpole 132kV,Bourne,BOUR3_MAIN2,BOUR3_#10L5,@1,New,33,2.0096,10.6071,39.13399748,7.3072961,15.54424064,2.625878572,43.75,23.02880044,17.5,9.211520176,,,,
EMIDS,Walpole 132kV,Bourne,BOUR5_MAIN1,BOUR5_1T0,@1,New,11,9.1238,65.1450,22.02166977,2.163343566,7.876320536,1.4986289,28.43311833,32.75,11.37324733,13.1,,,,
EMIDS,Walpole 132kV,Bourne,BOUR5_MAIN1,BOUR5_2T0,@1,New,11,9.1238,65.1450,22.02166977,2.163343566,7.876320536,1.4986289,28.43311833,32.75,11.37324733,13.1,,,,
EMIDS,Walpole 132kV,Bourne,CROL3_MAIN2,CROL3_MAIN1,@1,New,33,28.0926,53.8057,5.520039991,1.943442464,2.788181997,1.000699835,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Bourne,CROL3_MAIN2,CROL3_4L3,*1,New,33,28.0926,53.8057,5.520039991,1.943442464,2.788181997,1.000699835,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Bourne,CROL3_MAIN2,CROL3_#2H0,@1,New,33,28.0926,53.8057,5.520039991,1.943442464,2.788181997,1.000699835,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Bourne,DOWF3_MAIN1,DOWF3_1H3,*1,New,33,24.5990,46.9644,6.011966072,2.459645283,3.190946103,1.146045002,-,-,-,-,,,,
EMIDS,Walpole 132kV,Bourne,DOWF5_1T0,DOWF5_MAIN1,@1,New,11,48.0983,186.6550,6.610564304,1.864357393,2.662123607,1.277709631,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Bourne,MDEE3_MAIN2,MDEE3_#2H0,@1,New,33,14.1176,35.3391,9.252935833,2.732549594,4.472375293,1.337715158,50,50,20,20,,,,
EMIDS,Walpole 132kV,Bourne,MDEE3_MAIN2,MDEE3_4L3,*1,New,33,14.1176,35.3391,9.252935833,2.732549594,4.472375293,1.337715158,50,50,20,20,,,,
EMIDS,Walpole 132kV,Bourne,MDEE3T,MDEE3_2L9,*1,New,33,12.0741,32.2415,10.39592694,2.982901113,4.943767567,1.439819658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Bourne,MDEE5_2T0,MDEE5_MAIN2,@1,New,11,12.7037,73.8897,17.65936685,2.443332476,7.335061327,1.690672804,43.75,43.75,17.5,17.5,,,,
EMIDS,Walpole 132kV,Bourne,TUBA3_&1H0,TUBA3_#1H0,@1,New,33,3.7371,12.7810,28.29819061,6.340739685,12.60330177,2.537979406,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Bourne,TUBA3_&1H0,TUBA3_1L3,*1,New,33,3.7371,12.7810,28.29819061,6.340739685,12.60330177,2.537979406,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Bourne,TUBA3_2H3,TUBA3_MAIN2,*1,New,33,3.7419,12.8367,28.26280912,6.331119546,12.55436699,2.535946135,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Bourne,TUBA5_MAIN1,TUBA5_9T0,@1,New,11,10.3271,61.4317,22.14092302,2.824837059,8.266685217,1.95651664,29.93199546,31.25,11.97279818,12.5,,,,
EMIDS,Walpole 132kV,Bourne,TUBA5_MAIN1,TUBA5_1T0,@1,New,11,10.3271,61.4317,22.14092302,2.824837059,8.266685217,1.95651664,29.93199546,31.25,11.97279818,12.5,,,,
EMIDS,Walpole 132kV,Bourne,WDEE3_2H3,WDEE3_MAIN2,*1,New,33,8.5500,26.7050,13.24108899,3.56194992,6.060197869,1.600508695,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Bourne,WDEE3_2L5,WDEE3_MAIN2,@1,New,33,8.5500,26.7050,13.24108899,3.56194992,6.060197869,1.600508695,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Bourne,WDEE3_2L9,WDEE3_MAIN2,*1,New,33,8.5500,26.7050,13.24108899,3.56194992,6.060197869,1.600508695,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Bourne,WDEE5_2T0,WDEE5_MAIN2,@1,New,11,12.4966,83.6020,15.69385722,2.105748364,6.445835075,1.458166102,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Bourne West 25kV,BOUW8_#1T0,BOUW8_MAIN1,@1,New,25,2.6526,42.3510,14.05391762,0.019129729,5.39642392,0.01326156,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,91ZD7EB1,GRWF3_1L9,*1,New,33,7.2246,24.4583,15.44777475,3.052979371,6.524047914,1.39534456,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,GRWF3_MAIN1,GRWF3_#1L5,@1,New,33,10.8098,28.1032,12.18242168,2.635638653,5.491588564,1.29371977,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,GRWF3_MAIN1,GRWF3_2L3,*1,New,33,10.8098,28.1032,12.18242168,2.635638653,5.491588564,1.29371977,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,HOLB3_MAIN2,HOLB3_MAIN1,*1,New,33,9.2971,30.0957,12.41235926,2.768326495,5.413600231,1.28667639,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,HOLB3_MAIN2,HOLB3_2H3,*1,New,33,9.2971,30.0957,12.41235926,2.768326495,5.413600231,1.28667639,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,HOLB3_MAIN2,HOLB3_4L3,*1,New,33,9.2971,30.0957,12.41235926,2.768326495,5.413600231,1.28667639,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,HOLB5_2T0,HOLB5_MAIN2,@1,New,11,7.7472,69.4161,21.12545757,2.789378095,7.927964472,1.928082526,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,South Holland,HORD3_#1L5,HORD3_MAIN1,@1,New,33,6.1535,15.5506,21.10639298,3.636078471,10.0006039,1.776824409,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,HORD3_MAIN1,HORD3_#2M0,@1,New,33,6.1535,15.5506,21.10639298,3.636078471,10.0006039,1.776824409,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,LSUT3_3L3,LSUT3_MAIN1,*1,New,33,7.8585,26.0847,14.39199882,2.955811836,6.125463199,1.350909766,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,LSUT3_MAIN1,LSUT3_1S&,*1,New,33,7.8585,26.0847,14.39199882,2.955811836,6.125463199,1.350909766,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,LSUT3_MAIN2,LSUT3_1S&,*1,New,33,14.8796,37.0057,9.120902111,2.397995331,4.270123614,1.110837019,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,LSUT3_MAIN2,LSUT3_2L3,*1,New,33,14.8796,37.0057,9.120902111,2.397995331,4.270123614,1.110837019,-,-,-,-,,,,
EMIDS,Walpole 132kV,South Holland,LSUT5_1T0,LSUT5_MAIN1,@1,New,11,16.8268,68.4799,19.71005304,2.781790414,7.472632119,1.923009791,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,South Holland,LSUT5_MAIN1,LSUT5_2T0,@1,New,11,16.8268,68.4799,19.71005304,2.781790414,7.472632119,1.923009791,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,South Holland,SOHO3_#1T0,SOHO3_MAIN1,@1,New,33,2.1240,13.9034,30.71483074,4.104793034,12.44660742,1.90140717,78.75,67.74605776,31.5,27.0984231,,,,
EMIDS,Walpole 132kV,South Holland,SOHO3_#4L5,SOHO3_MAIN2,@1,New,33,2.1240,13.9034,30.71483074,4.104793034,12.44660742,1.90140717,78.75,67.74605776,31.5,27.0984231,,,,
EMIDS,Walpole 132kV,South Holland,SOHO3_#6L5,SOHO3_MAIN2,@1,New,33,2.1240,13.9034,30.71483074,4.104793034,12.44660742,1.90140717,78.75,67.74605776,31.5,27.0984231,,,,
EMIDS,Walpole 132kV,South Holland,SOHO3_#8L5,SOHO3_MAIN2,@1,New,33,2.1240,13.9034,30.71483074,4.104793034,12.44660742,1.90140717,78.75,67.74605776,31.5,27.0984231,,,,
EMIDS,Walpole 132kV,South Holland,SOHO3_MAIN1,SOHO3_#3L5,@1,New,33,2.1240,13.9034,30.71483074,4.104793034,12.44660742,1.90140717,78.75,67.74605776,31.5,27.0984231,,,,
EMIDS,Walpole 132kV,South Holland,SOHO3_MAIN1,SOHO3_#5L5,@1,New,33,2.1240,13.9034,30.71483074,4.104793034,12.44660742,1.90140717,78.75,67.74605776,31.5,27.0984231,,,,
EMIDS,Walpole 132kV,South Holland,SOHO3_MAIN1,SOHO3_#7L5,@1,New,33,2.1240,13.9034,30.71483074,4.104793034,12.44660742,1.90140717,78.75,67.74605776,31.5,27.0984231,,,,
EMIDS,Walpole 132kV,South Holland,SOHO3_MAIN2,SOHO3_MAIN1,@1,New,33,2.1240,13.9034,30.71483074,4.104793034,12.44660742,1.90140717,78.75,67.74605776,31.5,27.0984231,,,,
EMIDS,Walpole 132kV,South Holland,SOHO3_MAIN2,SOHO3_#2T0,@1,New,33,2.1240,13.9034,30.71483074,4.104793034,12.44660742,1.90140717,78.75,67.74605776,31.5,27.0984231,,,,
EMIDS,Walpole 132kV,Spalding 33kV,91ZD5K78,FREF3_1L9,*1,New,33,6.8623,16.8882,19.05177642,3.091427176,9.225782999,1.592931406,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,91ZD5KA2,WHAD3_1L9,*1,New,33,7.4388,17.7519,17.85700298,3.038641842,8.743332816,1.565145998,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,91ZD5KA3,WHAD3_1L5,@1,New,33,7.6771,18.1103,17.40283268,3.01615664,8.557798941,1.553283407,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,CLAL3_2L3,CLAL3_MAIN1,*1,New,33,1.3796,9.2370,46.60132411,4.750427035,18.54608077,2.031464416,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,CLAL3_3L3,CLAL3_MAIN1,*1,New,33,1.3796,9.2370,46.60132411,4.750427035,18.54608077,2.031464416,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,CLAL3_MAIN1,CLAL3_#1H0,@1,New,33,1.3796,9.2370,46.60132411,4.750427035,18.54608077,2.031464416,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,CROL3_3L3,CROL3_MAIN1,*1,New,33,9.0870,20.6147,15.01219801,2.87411319,7.466975942,1.470627427,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Spalding 33kV,CROL3_MAIN1,CROL3_#1H0,@1,New,33,9.0870,20.6147,15.01219801,2.87411319,7.466975942,1.470627427,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Spalding 33kV,CROL5_3T0,CROL5_MAIN1,@1,New,11,13.3055,75.1851,16.90465941,19.72096451,7.130767481,8.325203162,32.8,32.8,13.12,13.12,,,,
EMIDS,Walpole 132kV,Spalding 33kV,CROL5_MAIN1,CROL5_4T0,@1,New,11,18.5608,69.6196,16.90465941,19.72096451,7.130767481,8.325203162,32.8,32.8,13.12,13.12,,,,
EMIDS,Walpole 132kV,Spalding 33kV,DECO3_#3H0,DECO3_MAIN1,@1,New,33,5.0069,14.3096,24.12814084,3.327814699,11.03937081,1.704175623,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,DECO3_MAIN1,DECO3_#1L5,@1,New,33,5.0069,14.3096,24.12814084,3.327814699,11.03937081,1.704175623,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,DECO3_MAIN1,DECO3_#2L5,@1,New,33,5.0069,14.3096,24.12814084,3.327814699,11.03937081,1.704175623,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,DECO3_MAIN1,DECO3_#4H0,@1,New,33,5.0069,14.3096,24.12814084,3.327814699,11.03937081,1.704175623,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,DECO3_MAIN1,DECO3_#5H0,@1,New,33,5.0069,14.3096,24.12814084,3.327814699,11.03937081,1.704175623,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,DECO3T,DECO3_1L9,*1,New,33,5.1852,14.4973,23.59125712,3.296318462,10.87481138,1.695048477,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,DEEP3_#1L5,DEEP3_MAIN1,@1,New,33,9.7647,20.3154,14.94719015,3.291186157,7.409917569,1.66422945,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,DEEP3_#2H0,DEEP3_MAIN1,@1,New,33,9.7647,20.3154,14.94719015,3.291186157,7.409917569,1.66422945,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,FREF3_#1L5,FREF3_MAIN1,@1,New,33,10.6260,23.1061,12.94661298,2.599262643,6.956363348,1.434985286,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,HOLB3_MAIN1,HOLB3_1H3,*1,New,33,15.3532,32.9096,9.875479142,2.359177892,4.646145685,1.063542742,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,HOLB3_MAIN1,HOLB3_3L3,*1,New,33,15.3532,32.9096,9.875479142,2.359177892,4.646145685,1.063542742,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,HOLB3_MAIN1,HOLB3_5L3,*1,New,33,15.3532,32.9096,9.875479142,2.359177892,4.646145685,1.063542742,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,HOLB5_1T0,HOLB5_MAIN1,@1,New,11,7.7472,69.4161,21.12545757,2.789378095,7.927964472,1.928082526,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Spalding 33kV,HOLB5_MAIN1,HOLB5_MAIN2,@1,New,11,14.2113,64.6286,21.12545757,2.789378095,7.927964472,1.928082526,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Spalding 33kV,LSUT3_1L3,LSUT3_MAIN1,*1,New,33,32.8982,59.8616,4.839205889,1.566428882,2.460720489,0.726290778,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,PARR5_1T0,PARR5_MAIN1,@1,New,11,8.5296,51.2239,27.80480219,2.16798582,10.11496483,1.501361949,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Spalding 33kV,PARR5_2T0,PARR5_MAIN1,@1,New,11,8.5296,51.2239,27.80480219,2.16798582,10.11496483,1.501361949,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Spalding 33kV,RHWF3_#1L5,RHWF3_MAIN1,@1,New,33,21.6606,44.9262,7.16615567,1.883709549,3.354900202,0.878717775,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,RHWF3_MAIN1,RHWF3_2H3,*1,New,33,21.6606,44.9262,7.16615567,1.883709549,3.354900202,0.878717775,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_#11L5,SPAL3_MAIN1,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_#8L5,SPAL3_MAIN2,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN1,SPAL3_#5L5,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN1,SPAL3_#9L5,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN1,SPAL3_#13L5,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN1,SPAL3_#7L5,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN1,SPAL3_#3H0,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN1,SPAL3_#1T0,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN2,SPAL3_MAIN1,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN2,SPAL3_#12L5,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN2,SPAL3_#2T0,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN2,SPAL3_#4H0,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN2,SPAL3_#6L5,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL3_MAIN2,SPAL3_#10L5,@1,New,33,1.8394,8.5351,49.30207027,4.844951632,19.20306377,2.052130146,62.5,33.58676772,25,13.43470709,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL5_MAIN1,SPAL5_4T0,@1,New,11,9.5145,57.3969,24.54281539,2.891660365,8.999818788,2.002562787,29.43221111,32.75,11.77288444,13.1,,,,
EMIDS,Walpole 132kV,Spalding 33kV,SPAL5_MAIN1,SPAL5_3T0,@1,New,11,9.5145,57.3969,24.54281539,2.891660365,8.999818788,2.002562787,29.43221111,32.75,11.77288444,13.1,,,,
EMIDS,Walpole 132kV,Spalding 33kV,WAPA5_MAIN1,WAPA5_1T0,@1,New,11,11.8459,63.1494,21.31733989,2.126840093,8.089723834,1.47266495,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Spalding 33kV,WAPA5_MAIN1,WAPA5_2T0,@1,New,11,11.8459,63.1494,21.31733989,2.126840093,8.089723834,1.47266495,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Spalding 33kV,WHAD3_MAIN1,WHAD3_1H3,*1,New,33,16.4188,31.2515,9.034135083,2.363126054,4.802001906,1.210216897,-,-,-,-,,,,
EMIDS,Walpole 132kV,Spalding 33kV,WHAD5_1T0,WHAD5_MAIN1,@1,New,11,26.9230,204.2917,6.684679952,1.334227622,2.68690054,0.922537612,40,40,16,16,,,,
EMIDS,Walpole 132kV,Stamford,91ZVKE42,KETC3_3L9,*1,New,33,6.5389,24.4694,15.60843691,2.295543373,6.619041434,1.560754431,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,91ZVKG22,MDEE3_3L9,*1,New,33,9.3686,22.7891,14.07366804,2.313920849,6.797929406,1.586474524,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,91ZVKG23,MDEE3_3L5,@1,New,33,9.6544,23.1415,13.76267292,2.298049248,6.678381174,1.574820098,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,91ZVKGA1,WITT3_1L5,@1,New,33,8.3305,21.5210,15.33811014,2.373275804,7.266429927,1.629822592,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,91ZVKGA1,WITT3_1L9,*1,New,33,8.3305,21.5210,15.33811014,2.373275804,7.266429927,1.629822592,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,91ZVKGB2,MDEE3_1L9,*1,New,33,20.8172,40.4144,7.408909564,1.687636667,3.693803409,1.128779093,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,91ZVKH42,KETC3_2L9,*1,New,33,6.5232,24.4318,15.6410833,2.296265281,6.629632702,1.561273852,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,91ZVKJ52,KETC3_1L9,*1,New,33,6.3584,24.6033,15.80184555,2.282374766,6.613329166,1.551513279,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,KETC3_#1H0,KETC3_MAIN1,@1,New,33,4.9216,27.1313,15.22832258,2.249449983,6.40507096,1.52692225,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,KETC3_#2H0,KETC3_MAIN2,@1,New,33,5.1480,27.1070,15.00144337,2.257397399,6.384383801,1.531915537,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,KETC3_#3H0,KETC3_MAIN3,@1,New,33,5.1484,27.1263,14.98930688,2.258243374,6.380201525,1.53240133,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,KETC3_1L3,KETC3_MAIN2A,*1,New,33,4.8585,27.0817,15.28652701,2.25336268,6.419663439,1.529502551,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,KETC3_MAIN2A,KETC3_2L3,*1,New,33,5.1006,27.0395,15.06070975,2.261360577,6.401906072,1.534489696,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,KETC3_MAIN2A,KETC3_3L3,*1,New,33,5.1006,27.0395,15.06070975,2.261360577,6.401906072,1.534489696,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,KETC3S,KETC3_4L9,*1,New,33,6.5389,25.1878,15.40792068,2.260094848,6.45697632,1.533886587,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,KETC5_1T0,KETC5_MAIN1,@1,New,11,6.1793,33.3725,41.14506657,4.243857331,14.6414128,2.933237603,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Stamford,KETC5_2T0,KETC5_MAIN1,@1,New,11,6.1793,33.3725,41.14506657,4.243857331,14.6414128,2.933237603,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Stamford,KETC5_MAIN1,KETC5_3T0,@1,New,11,6.1793,33.3725,41.14506657,4.243857331,14.6414128,2.933237603,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Stamford,MDEE3_MAIN1,MDEE3_#1H0,@1,New,33,21.3536,41.1356,7.260615342,1.65160105,3.623361474,1.103973099,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,MDEE3_MAIN1,MDEE3_3L3,*1,New,33,21.3536,41.1356,7.260615342,1.65160105,3.623361474,1.103973099,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,MDEE5_1T0,MDEE5_MAIN1,@1,New,11,12.7037,73.8897,17.65936685,2.443332476,7.335061327,1.690672804,43.75,43.75,17.5,17.5,,,,
EMIDS,Walpole 132kV,Stamford,MDEE5_MAIN1,MDEE5_MAIN2,@1,New,11,17.5760,68.0050,17.65936685,2.443332476,7.335061327,1.690672804,43.75,43.75,17.5,17.5,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_#2L5,STAM3_MAIN2,@1,New,33,2.7520,14.6844,29.466075,2.722455639,11.29218763,1.878686658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_#4H0,STAM3_MAIN2,@1,New,33,2.7520,14.6844,29.466075,2.722455639,11.29218763,1.878686658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN1,STAM3_MAIN2,@1,New,33,2.7520,14.6844,29.466075,2.722455639,11.29218763,1.878686658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN1,STAM3_#9L5,@1,New,33,2.7520,14.6844,29.466075,2.722455639,11.29218763,1.878686658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN1,STAM3_#7L5,@1,New,33,2.7520,14.6844,29.466075,2.722455639,11.29218763,1.878686658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN1,STAM3_#1T0,@1,New,33,2.7520,14.6844,29.466075,2.722455639,11.29218763,1.878686658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN1,STAM3_#3H0,@1,New,33,2.7520,14.6844,29.466075,2.722455639,11.29218763,1.878686658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN1,STAM3_#1L5,@1,New,33,2.7520,14.6844,29.466075,2.722455639,11.29218763,1.878686658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN2,STAM3_#2T0,@1,New,33,2.7520,14.6844,29.466075,2.722455639,11.29218763,1.878686658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN2,STAM3_#8L5,@1,New,33,2.7520,14.6844,29.466075,2.722455639,11.29218763,1.878686658,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN3,STAM3_#10L5,@1,New,33,2.7558,14.6935,29.44008658,2.721890292,11.28473335,1.878297882,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN3,STAM3_#12L5,@1,New,33,2.7558,14.6935,29.44008658,2.721890292,11.28473335,1.878297882,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN3,STAM3_#14L5,@1,New,33,2.7558,14.6935,29.44008658,2.721890292,11.28473335,1.878297882,50,50,20,20,,,,
EMIDS,Walpole 132kV,Stamford,STAM5_1T0,STAM5_MAIN1,@1,New,11,9.4307,63.4009,22.9807033,2.136641216,8.198918581,1.479594127,29.75161073,32.75,11.90064429,13.1,,,,
EMIDS,Walpole 132kV,Stamford,STAM5_MAIN1,STAM5_2T0,@1,New,11,9.4307,63.4009,22.9807033,2.136641216,8.198918581,1.479594127,29.75161073,32.75,11.90064429,13.1,,,,
EMIDS,Walpole 132kV,Stamford,TINR3_MAIN1,TINR3_1H3,*1,New,33,4.6922,26.3834,15.7225546,2.282025553,6.591931546,1.551317843,-,-,-,-,,,,
EMIDS,Walpole 132kV,Stamford,TINR5_1T0,TINR5_MAIN1,@1,New,11,15.5327,85.9207,14.81628062,1.130251171,5.783650466,0.783279303,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Stamford,WDEE3_1H3,WDEE3_MAIN1,*1,New,33,17.7269,35.4414,8.547833988,1.847495231,4.235842414,1.230442144,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Stamford,WDEE3_1L3,WDEE3_MAIN1,*1,New,33,17.7269,35.4414,8.547833988,1.847495231,4.235842414,1.230442144,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Stamford,WDEE3_MAIN1,WDEE3_MAIN2,@1,New,33,17.7269,35.4414,8.547833988,1.847495231,4.235842414,1.230442144,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Stamford,WDEE5_1T0,WDEE5_MAIN1,@1,New,11,12.4966,83.6020,15.69385722,2.105748364,6.445835075,1.458166102,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Stamford,WDEE5_MAIN1,WDEE5_MAIN2,@1,New,11,17.8782,77.1317,15.69385722,2.105748364,6.445835075,1.458166102,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Stamford,WITT3_&2H0,WITT3_#2H0,@1,New,33,22.6798,37.6667,6.98610527,1.814329633,3.80871188,1.215093903,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Stamford,WITT3_&2H0,WITT3_2L3,*1,New,33,22.6798,37.6667,6.98610527,1.814329633,3.80871188,1.215093903,62.5,62.5,25,25,,,,
EMIDS,Walpole 132kV,Stamford,WITT5_MAIN1,WITT5_4T0,@1,New,11,33.8193,115.5775,9.927937482,1.030696102,4.262033677,0.713444393,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOST1_213,BOST1_MAIN6,*1,New,132,2.3733,8.6691,10.67743098,10.04313562,4.641580098,4.284527518,78.75,78.75,31.5,31.5,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOST1_MAIN1,BOST1_103,*1,New,132,2.3827,8.7003,10.63866007,10.01029996,4.624959659,4.270304577,78.75,78.75,31.5,31.5,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOST1_MAIN1,BOST1_113,*1,New,132,2.3827,8.7003,10.63866007,10.01029996,4.624959659,4.270304577,78.75,78.75,31.5,31.5,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOST1_MAIN6,BOST1_403,*1,New,132,2.3733,8.6691,10.67743098,10.04313562,4.641580098,4.284527518,78.75,78.75,31.5,31.5,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN2,BOUR1_MAIN1,@1,New,132,1.3219,4.4922,20.09625571,23.79738288,8.944315534,10.50219389,100,100,40,40,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN2,BOUR1_MAIN3,@1,New,132,1.3219,4.4922,20.09625571,23.79738288,8.944315534,10.50219389,100,100,40,40,,,,
