﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN2,BOUR1_203,*1,New,132,1.3219,4.4922,20.09625571,23.79738288,8.944315534,10.50219389,100,100,40,40,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN3,BOUR1_MAIN4,@1,New,132,1.3219,4.4922,20.09625571,23.79738288,8.944315534,10.50219389,100,100,40,40,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN3,BOUR1_303,*1,New,132,1.3219,4.4922,20.09625571,23.79738288,8.944315534,10.50219389,100,100,40,40,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN3,BOUR1_213,*1,New,132,1.3219,4.4922,20.09625571,23.79738288,8.944315534,10.50219389,100,100,40,40,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN4,BOUR1_MAIN5,@1,New,132,1.3219,4.4922,20.09625571,23.79738288,8.944315534,10.50219389,100,100,40,40,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN4,BOUR1_113,*1,New,132,1.3219,4.4922,20.09625571,23.79738288,8.944315534,10.50219389,100,100,40,40,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN5,BOUR1_503,*1,New,132,1.3219,4.4922,20.09625571,23.79738288,8.944315534,10.50219389,100,100,40,40,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN6,BOUR1_MAIN5,@1,New,132,1.3219,4.4922,20.09625571,23.79738288,8.944315534,10.50219389,100,100,40,40,,,,
EMIDS,Walpole 132kV,Walpole 132kV,BOUW1_113,BOUW1_MAIN1,*1,New,132,1.5258,4.9165,17.91719146,19.46019167,8.120855284,8.847169346,-,-,-,-,,,,
EMIDS,Walpole 132kV,Walpole 132kV,SLRP1_&110,SLRP1_103,*1,New,132,2.7233,10.1311,8.73910963,8.405536744,4.079457287,3.839490133,-,-,-,-,,,,
EMIDS,Walpole 132kV,Walpole 132kV,SLRP1_110,SLRP1_&110,@1,New,132,2.7233,10.1311,8.73910963,8.405536744,4.079457287,3.839490133,-,-,-,-,,,,
EMIDS,Walpole 132kV,Walpole 132kV,SOHO1_MAIN1,SOHO1_MAIN2,@1,New,132,1.1032,4.0367,22.35041123,22.0905354,9.956715023,9.999140887,78.75,78.75,31.5,31.5,,,,
EMIDS,Walpole 132kV,Walpole 132kV,SOHO1_MAIN1,SOHO1_113,*1,New,132,1.1032,4.0367,22.35041123,22.0905354,9.956715023,9.999140887,78.75,78.75,31.5,31.5,,,,
EMIDS,Walpole 132kV,Walpole 132kV,SOHO1_MAIN1,SOHO1_103,*1,New,132,1.1032,4.0367,22.35041123,22.0905354,9.956715023,9.999140887,78.75,78.75,31.5,31.5,,,,
EMIDS,Walpole 132kV,Walpole 132kV,SPAL1_113,SPAL1_MAIN1,*1,New,132,1.3233,5.2376,17.30431938,17.22502828,7.933619795,7.883149922,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Walpole 132kV,SPAL1_MAIN2,SPAL1_213,*1,New,132,1.3196,5.2613,17.28673442,16.9988166,7.908931508,7.768765761,32.75,32.75,13.1,13.1,,,,
EMIDS,Walpole 132kV,Walpole 132kV,STAM1_103,STAM1_MAIN1,*1,New,132,1.5590,5.2539,17.06201212,17.2018722,7.602118135,7.423796439,27.325,27.325,10.93,10.93,,,,
EMIDS,Walpole 132kV,Walpole 132kV,STAM1_113,STAM1_MAIN1,*1,New,132,1.5590,5.2539,17.06201212,17.2018722,7.602118135,7.423796439,27.325,27.325,10.93,10.93,,,,
EMIDS,Walpole 132kV,Walpole 132kV,STAM1_213,STAM1_MAIN2,*1,New,132,1.5590,5.2539,17.06201212,17.2018722,7.602118135,7.423796439,27.325,27.325,10.93,10.93,,,,
EMIDS,Walpole 132kV,Walpole 132kV,STAM1_MAIN2,STAM1_MAIN1,@1,New,132,1.5590,5.2539,17.06201212,17.2018722,7.602118135,7.423796439,27.325,27.325,10.93,10.93,,,,
EMIDS,Walpole 132kV,Walpole 132kV,STAM1_MAIN3,STAM1_MAIN2,@1,New,132,1.5590,5.2539,17.06201212,17.2018722,7.602118135,7.423796439,27.325,27.325,10.93,10.93,,,,
EMIDS,Walpole 132kV,Walpole 132kV,WALP1_&2205,WALP1_MAIN4,*1,New,132,0.4168,2.8480,37.24085446,46.72353526,14.68142161,18.65475827,76.72474731,77.2356076,30.68989893,30.89424304,,,,
EMIDS,Walpole 132kV,Walpole 132kV,WALP1_&2205,WALP1_RES4,*1,New,132,0.4168,2.8480,37.24085446,46.72353526,14.68142161,18.65475827,76.72474731,77.2356076,30.68989893,30.89424304,,,,
EMIDS,Walpole 132kV,Walpole 132kV,WALP1_&2205,WALP1_2205,@1,New,132,0.4168,2.8480,37.24085446,46.72353526,14.68142161,18.65475827,76.72474731,77.2356076,30.68989893,30.89424304,,,,
EMIDS,Walpole 132kV,Walpole 132kV,WALP1_&2605,WALP1_RES4,*1,New,132,0.1583,2.4985,45.15834827,53.34177062,16.74941623,20.28566233,77.64223853,76.86335015,31.05689541,30.74534006,,,,
EMIDS,Walpole 132kV,Walpole 132kV,WALP1_&2705,WALP1_RES3,*1,New,132,0.1583,2.4985,45.15834827,53.34177062,16.74941623,20.28566233,77.64223853,76.86335015,31.05689541,30.74534006,,,,
EMIDS,Walpole 132kV,Walpole 132kV,WALP1_&3105,WALP1_RES3,*1,New,132,0.4168,2.8480,37.24085446,46.72353526,14.68142161,18.65475827,76.72474731,77.2356076,30.68989893,30.89424304,,,,
EMIDS,Walpole 132kV,Walpole 132kV,WALP1_&3105,WALP1_3105,@1,New,132,0.4168,2.8480,37.24085446,46.72353526,14.68142161,18.65475827,76.72474731,77.2356076,30.68989893,30.89424304,,,,
EMIDS,Walpole 132kV,Walpole 132kV,WALP1_2605,WALP1_&2605,@1,New,132,0.1583,2.4985,45.15834827,53.34177062,16.74941623,20.28566233,77.64223853,76.86335015,31.05689541,30.74534006,,,,
EMIDS,Walpole 132kV,Walpole 132kV,WALP1_2705,WALP1_&2705,@1,New,132,0.1583,2.4985,45.15834827,53.34177062,16.74941623,20.28566233,77.64223853,76.86335015,31.05689541,30.74534006,,,,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC5_#22L5,LINC5_MAIN34,@1,New,11,1.7200,36.3269,42.16565648,4.503118101,14.6436346,3.117369136,37.21968347,46,14.88787339,18.4,,,,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC5_#3T0,LINC5_MAIN34,@1,New,11,1.7200,36.3269,42.16565648,4.503118101,14.6436346,3.117369136,37.21968347,46,14.88787339,18.4,,,,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC5_#4T0,LINC5_MAIN34,@1,New,11,1.7200,36.3269,42.16565648,4.503118101,14.6436346,3.117369136,37.21968347,46,14.88787339,18.4,,,,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC5_#5T0,LINC5_MAIN5,@1,New,11,3.4104,74.7614,19.5851351,2.262970507,7.205738041,1.568602491,37.40037257,46,14.96014903,18.4,,,,
EMIDS,West Burton 132kV,Lincoln 11kV,LINC5_#6L5,LINC5_MAIN5,@1,New,11,1.7200,36.3269,42.16565648,4.503118101,14.6436346,3.117369136,37.21968347,46,14.88787339,18.4,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,ANDL3_1H3,ANDL3_MAIN1,*1,New,33,3.0422,12.6448,30.88195623,3.70169529,13.55137014,2.561747591,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,ANDL3_1L3,ANDL3_MAIN1,*1,New,33,3.0422,12.6448,30.88195623,3.70169529,13.55137014,2.561747591,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,ANDL5_MAIN1,ANDL5_1T0,@1,New,11,9.5803,64.6535,22.94813983,3.882260844,8.339320485,2.682561381,35.89524867,38.25,14.35809947,15.3,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,ANDL5_MAIN1,ANDL5_2T0,@1,New,11,9.5803,64.6535,22.94813983,3.882260844,8.339320485,2.682561381,35.89524867,38.25,14.35809947,15.3,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,BEVS3_MAIN2,BEVS3_1L3,*1,New,33,3.0425,12.8343,30.52580665,3.719561949,13.34929366,2.574139697,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,BEVS3_MAIN2,BEVS3_#2L5,@1,New,33,3.0425,12.8343,30.52580665,3.719561949,13.34929366,2.574139697,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,BEVS3_MAIN2,BEVS3_#3H0,@1,New,33,3.0425,12.8343,30.52580665,3.719561949,13.34929366,2.574139697,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,BEVS5_1T0,BEVS5_MAIN1,@1,New,11,9.5140,65.2733,22.63408147,2.824786552,8.248656289,1.954402897,36.94996167,38.25,14.77998467,15.3,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,BEVS5_2T0,BEVS5_MAIN1,@1,New,11,9.5140,65.2733,22.63408147,2.824786552,8.248656289,1.954402897,36.94996167,38.25,14.77998467,15.3,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,BRMR3_#1L5,BRMR3_MAIN1,@1,New,33,9.5370,25.6565,14.25938013,2.912999228,6.39990186,1.967706679,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,BRMR3T,BRMR3_1L9,*1,New,33,9.1573,24.9967,14.60190231,2.993727697,6.573410845,2.019397353,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,DODP5_1T0,DODP5_MAIN1,@1,New,11,7.3523,80.2441,18.42104574,2.766449192,6.474849588,1.906730813,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,DODP5_2T0,DODP5_MAIN1,@1,New,11,7.3523,80.2441,18.42104574,2.766449192,6.474849588,1.906730813,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,EFWG3_MAIN1,EFWG3_1L3,*1,New,33,6.6323,103.2426,4.635642442,0.099994611,1.54763149,0.069472986,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,EFWG3_MAIN1,EFWG3_#2H0,@1,New,33,6.6323,103.2426,4.635642442,0.099994611,1.54763149,0.069472986,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,EFWG3_MAIN1,EFWG3_3L3,*1,New,33,6.6323,103.2426,4.635642442,0.099994611,1.54763149,0.069472986,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK3_1L3,FISK3_#1L5,*1,New,33,8.5906,27.2246,13.29095803,2.949780633,6.186726616,2.008608843,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK3_2H3,FISK3_MAIN2,*1,New,33,11.7739,34.1561,10.31426427,2.61108894,4.946219282,1.729627308,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK3_MAIN1,FISK3_3H3,*1,New,33,8.5906,27.2246,13.29095803,2.949780633,6.186726616,2.008608843,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK3_MAIN1,FISK3_1H3,*1,New,33,8.5906,27.2246,13.29095803,2.949780633,6.186726616,2.008608843,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK3_MAIN1,FISK3_1L4,*1,New,33,8.5906,27.2246,13.29095803,2.949780633,6.186726616,2.008608843,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK3_MAIN2,FISK3_2L3,*1,New,33,11.7739,34.1561,10.31426427,2.61108894,4.946219282,1.729627308,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK5_MAIN1,FISK5_1T0,@1,New,11,14.7798,59.5583,21.4928843,2.074729025,8.574554323,1.436155768,78.75,78.75,31.5,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK5_MAIN1,FISK5_2T0,@1,New,11,14.7798,59.5583,21.4928843,2.074729025,8.574554323,1.436155768,78.75,78.75,31.5,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FISK5_MAIN3,FISK5_20T0,@1,New,11,22.7191,109.6788,11.54395543,1.415225606,4.411195531,0.979416954,78.75,78.75,31.5,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FKSP3_MAIN1,FKSP3_#1L5,@1,New,33,9.1457,22.4866,15.1543417,3.182131107,7.027617147,2.177154923,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,FKSP3_MAIN1,FKSP3_#3L5,@1,New,33,9.1457,22.4866,15.1543417,3.182131107,7.027617147,2.177154923,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LEVB3_#1L5,LEVB3_MAIN1,@1,New,33,7.4531,15.3393,19.9944647,3.090176048,10.06516239,2.138036037,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LEVB3_#3H0,LEVB3_MAIN1,@1,New,33,7.4531,15.3393,19.9944647,3.090176048,10.06516239,2.138036037,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LEVB3_MAIN1,LEVB3_#2L5,@1,New,33,7.4531,15.3393,19.9944647,3.090176048,10.06516239,2.138036037,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_#1L5,LINC3_MAIN1,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_#21L5,LINC3_MAIN6,@1,New,33,30.6699,105.6241,3.810936012,0.100370808,1.398091027,0.069734973,78.75,78.75,31.5,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_#23L5,LINC3_MAIN6,@1,New,33,1.4840,10.1975,47.3890222,4.270972247,17.01076869,2.957001199,70.57309528,78.75,28.22923811,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_#25L5,LINC3_MAIN6,@1,New,33,1.4840,10.1975,47.3890222,4.270972247,17.01076869,2.957001199,70.57309528,78.75,28.22923811,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_#27L5,LINC3_MAIN6,@1,New,33,1.4840,10.1975,47.3890222,4.270972247,17.01076869,2.957001199,70.57309528,78.75,28.22923811,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_#3L5,LINC3_MAIN1,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_#6T0,LINC3_MAIN6,@1,New,33,1.4840,10.1975,47.3890222,4.270972247,17.01076869,2.957001199,70.57309528,78.75,28.22923811,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_#7L5,LINC3_MAIN1,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_#9L5,LINC3_MAIN1,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN1,LINC3_MAIN2,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN1,LINC3_#1T0,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN1,LINC3_#11L5,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN1,LINC3_#13L5,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN2,LINC3_#10L5,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN2,LINC3_#8L5,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN2,LINC3_#2T0,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN2,LINC3_#4L5,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN2,LINC3_#2L5,@1,New,33,1.4818,10.1914,47.42867832,4.271744988,17.0213206,2.957538137,70.52201827,78.75,28.20880731,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN6,LINC3_#17L5,@1,New,33,1.4840,10.1975,47.3890222,4.270972247,17.01076869,2.957001199,70.57309528,78.75,28.22923811,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,LINC3_MAIN6,LINC3_#19L5,@1,New,33,1.4840,10.1975,47.3890222,4.270972247,17.01076869,2.957001199,70.57309528,78.75,28.22923811,31.5,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,MTGH3_#1H0,MTGH3_MAIN1,@1,New,33,15.0200,41.4463,8.363686645,2.330361974,4.104958159,1.50610191,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,MTGH3_MAIN1,MTGH3_MAIN2,@1,New,33,15.0200,41.4463,8.363686645,2.330361974,4.104958159,1.50610191,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,MTGH3_MAIN1,MTGH3_1L3,*1,New,33,15.0200,41.4463,8.363686645,2.330361974,4.104958159,1.50610191,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,MTGH5_MAIN1,MTGH5_MAIN2,@1,New,11,30.4566,104.5881,11.99134763,1.42471809,4.821357269,0.986118086,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,MTGH5_MAIN1,MTGH5_5T0,@1,New,11,30.4566,104.5881,11.99134763,1.42471809,4.821357269,0.986118086,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,NHYK3_#12L5,NHYK3_MAIN3,@1,New,33,8.4385,17.0821,18.17617067,2.903301183,8.993470307,2.007482593,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,NHYK3_#4H0,NHYK3_MAIN3,*1,New,33,8.4385,17.0821,18.17617067,2.903301183,8.993470307,2.007482593,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,NHYK3_1L3,NHYK3_MAIN1,*1,New,33,7.2666,16.2766,19.59391848,3.093858634,9.611031752,2.140317026,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,NHYK3_MAIN1,NHYK3_#1H0,*1,New,33,7.2666,16.2766,19.59391848,3.093858634,9.611031752,2.140317026,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,NHYK3_MAIN2,NHYK3_MAIN1,*1,New,33,7.2666,16.2766,19.59391848,3.093858634,9.611031752,2.140317026,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,NHYK3_MAIN2,NHYK3_MAIN3,*1,New,33,7.2666,16.2766,19.59391848,3.093858634,9.611031752,2.140317026,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,NHYK3_MAIN3,NHYK3_#2L5,*1,New,33,8.4385,17.0821,18.17617067,2.903301183,8.993470307,2.007482593,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,NHYK5_18T0,NHYK5_MAIN1,@1,New,11,5.3406,62.0176,24.20525529,2.16649951,8.653832579,1.498639023,100,100,40,40,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,NHYK5_1T0,NHYK5_MAIN1,@1,New,11,5.3406,62.0176,24.20525529,2.16649951,8.653832579,1.498639023,100,100,40,40,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,ROOL5_MAIN1,ROOL5_2T0,@1,New,11,14.5384,74.7610,18.33519371,2.240596311,7.011894413,1.550341221,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,ROOL5_MAIN1,ROOL5_1T0,@1,New,11,14.5384,74.7610,18.33519371,2.240596311,7.011894413,1.550341221,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,RUST7_1T0,RUST7_MAIN1,@1,New,6.6,8.8628,63.5284,36.09950041,4.404593545,13.65708223,3.051568869,30.87243658,32.75,12.34897463,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,RUST7_MAIN1,RUST7_2T0,@1,New,6.6,8.8628,63.5284,36.09950041,4.404593545,13.65708223,3.051568869,30.87243658,32.75,12.34897463,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,SOUC3_MAIN1,SOUC3_1H3,*1,New,33,9.0999,19.0870,15.82850615,2.754364605,8.300149555,1.905283664,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,SOUC3_MAIN2,SOUC3_2H3,*1,New,33,13.9562,38.1075,9.027562676,2.431255408,4.39857001,1.619349737,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,SOUC3_MAIN2,SOUC3_4L3,*1,New,33,13.9562,38.1075,9.027562676,2.431255408,4.39857001,1.619349737,-,-,-,-,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,SOUC5_3T0,SOUC5_MAIN1,@1,New,11,9.5421,60.6756,21.85613974,2.134199855,8.937059208,1.477750194,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,SOUC5_MAIN1,SOUC5_4T0,@1,New,11,14.4628,57.8571,21.85613974,2.134199855,8.937059208,1.477750194,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD3_1S&,WADD3_MAIN2,*1,New,33,14.4750,32.0346,9.908150474,2.791183452,4.91613484,1.876064345,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD3_2L5,WADD3_MAIN2,*1,New,33,15.2531,27.5426,10.59552977,2.333565761,5.454236222,1.605835392,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD3_2S&,WADD3_MAIN2,*1,New,33,15.2531,27.5426,10.59552977,2.333565761,5.454236222,1.605835392,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD3_2S&,WADD3_MAIN3,*1,New,33,15.2531,27.5426,10.59552977,2.333565761,5.454236222,1.605835392,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD3_4H3,WADD3_MAIN3,*1,New,33,15.2531,27.5426,10.59552977,2.333565761,5.454236222,1.605835392,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD3_MAIN1,WADD3_1S&,*1,New,33,14.4750,32.0346,9.908150474,2.791183452,4.91613484,1.876064345,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD3_MAIN1,WADD3_1L3,*1,New,33,14.4750,32.0346,9.908150474,2.791183452,4.91613484,1.876064345,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD3_MAIN1,WADD3_1H3,*1,New,33,14.4750,32.0346,9.908150474,2.791183452,4.91613484,1.876064345,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD5_9T0,WADD5_MAIN1,@1,New,11,16.3941,77.7114,17.20406654,2.080399229,6.71996554,1.439387315,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD5_MAIN1,WADD5_MAIN2,@1,New,11,16.3941,77.7114,17.20406654,2.080399229,6.71996554,1.439387315,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WADD5_MAIN2,WADD5_10T0,@1,New,11,16.3941,77.7114,17.20406654,2.080399229,6.71996554,1.439387315,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WRAG5_MAIN1,WRAG5_2T0,@1,New,11,32.4004,85.7055,12.66662853,2.706498962,5.717967625,1.869380303,50,50,20,20,,,,
EMIDS,West Burton 132kV,Lincoln 33kV,WRAG5_MAIN1,WRAG5_1T0,@1,New,11,32.4004,85.7055,12.66662853,2.706498962,5.717967625,1.869380303,50,50,20,20,,,,
EMIDS,West Burton 132kV,West Burton 132kV,BMPV1_103,BMPV1_MAIN1,*1,New,132,0.9468,7.3754,14.75543634,15.7933269,5.983027532,6.635888116,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,BMPV1_110,BMPV1_MAIN1,@1,New,132,0.9468,7.3754,14.75543634,15.7933269,5.983027532,6.635888116,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,BMPV1_MAIN1,BMPV1_MAIN2,@1,New,132,0.9468,7.3754,14.75543634,15.7933269,5.983027532,6.635888116,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,CHEC1_MAIN1,CHEC1_MAIN2A,@1,New,132,1.1710,8.3232,12.90781981,12.61165055,5.193942801,5.301047449,50,50,20,20,,,,
EMIDS,West Burton 132kV,West Burton 132kV,HAGC1_103,HAGC1_&110,*1,New,132,2.0670,10.6314,9.170629153,6.917028969,4.05587606,3.084659988,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,HAGC1_110,HAGC1_&110,@1,New,132,2.0670,10.6314,9.170629153,6.917028969,4.05587606,3.084659988,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_#310,LINC1_313B,*1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_#410,LINC1_413B,*1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_405,LINC1_MAIN4,@1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN1,LINC1_MAIN4,@1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN1,LINC1_103,*1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN1,LINC1_313A,*1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN1,LINC1_113,*1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN2,LINC1_MAIN4,@1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN2,LINC1_203,*1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN2,LINC1_413A,*1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN2,LINC1_213,*1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN4,LINC1_#610,@1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN4,LINC1_513,*1,New,132,0.4804,6.1381,19.36956931,23.56156031,7.291037905,9.081948221,32.75,30.59397455,13.1,12.23758982,,,,
EMIDS,West Burton 132kV,West Burton 132kV,NOGR1_305,NOGR1_MAIN1,@1,New,132,0.7676,6.2796,18.36232392,19.82356955,6.973375481,7.839362015,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,NOGR1_MAIN1,NOGR1_103,*1,New,132,0.7676,6.2796,18.36232392,19.82356955,6.973375481,7.839362015,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,NOGR1_MAIN1,NOGR1_203,*1,New,132,0.7676,6.2796,18.36232392,19.82356955,6.973375481,7.839362015,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,RETF1_MAIN1,RETF1_113,*1,New,132,1.1286,7.9584,13.45568663,12.94024065,5.427701181,5.511910946,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,RETF1_MAIN2,RETF1_213,*1,New,132,1.0681,7.5857,14.09580107,13.29313394,5.694489251,5.67403044,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_&105,WBUR1_MAIN1,*1,New,132,0.2522,5.3874,22.23328456,26.87051017,8.213689232,10.10596607,24.80554888,25.36246358,9.922219554,10.14498543,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_&105,WBUR1_RES1,*1,New,132,0.2522,5.3874,22.23328456,26.87051017,8.213689232,10.10596607,24.80554888,25.36246358,9.922219554,10.14498543,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_&105,WBUR1_105,@1,New,132,0.2522,5.3874,22.23328456,26.87051017,8.213689232,10.10596607,24.80554888,25.36246358,9.922219554,10.14498543,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_&205,WBUR1_MAIN2,*1,New,132,0.3062,5.8468,20.33674777,24.94096162,7.565434111,9.433835173,25.97184432,26.26633553,10.38873773,10.50653421,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_&205,WBUR1_RES2,*1,New,132,0.3062,5.8468,20.33674777,24.94096162,7.565434111,9.433835173,25.97184432,26.26633553,10.38873773,10.50653421,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_&205,WBUR1_205,@1,New,132,0.3062,5.8468,20.33674777,24.94096162,7.565434111,9.433835173,25.97184432,26.26633553,10.38873773,10.50653421,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_&305,WBUR1_MAIN1,*1,New,132,0.2522,5.3874,22.23328456,26.87051017,8.213689232,10.10596607,24.80554888,25.36246358,9.922219554,10.14498543,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_&405,WBUR1_MAIN2,*1,New,132,0.3062,5.8468,20.33674777,24.94096162,7.565434111,9.433835173,25.97184432,26.26633553,10.38873773,10.50653421,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_305,WBUR1_&305,@1,New,132,0.2522,5.3874,22.23328456,26.87051017,8.213689232,10.10596607,24.80554888,25.36246358,9.922219554,10.14498543,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_405,WBUR1_&405,@1,New,132,0.3062,5.8468,20.33674777,24.94096162,7.565434111,9.433835173,25.97184432,26.26633553,10.38873773,10.50653421,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WORK1_113,WORK1_MAIN1,*1,New,132,1.6764,9.4153,10.88226887,11.11039227,4.562431141,4.695411937,-,-,-,-,,,,
EMIDS,West Burton 132kV,West Burton 132kV,WORK1_213,WORK1_MAIN2,*1,New,132,1.6363,9.0947,11.2089816,11.28907631,4.720657728,4.78431913,-,-,-,-,,,,
EMIDS,West Burton 132kV,Worksop,KILR5_1T0,KILR5_MAIN1,@1,New,11,3.6830,58.5043,26.56646492,2.189903506,9.409349844,1.516251348,30.08955279,32.8,12.03582112,13.12,,,,
EMIDS,West Burton 132kV,Worksop,KILR5_2T0,KILR5_MAIN1,@1,New,11,3.6830,58.5043,26.56646492,2.189903506,9.409349844,1.516251348,30.08955279,32.8,12.03582112,13.12,,,,
EMIDS,West Burton 132kV,Worksop,MANT3_2H3,MANT3_MAIN2,*1,New,33,3.3871,19.8352,21.25273728,2.370931972,8.873183507,1.615168587,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Worksop,MANT3_MAIN2,MANT3_MAIN3,@1,New,33,3.3871,19.8352,21.25273728,2.370931972,8.873183507,1.615168587,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Worksop,MANT3_MAIN4,MANT3_MAIN1,@1,New,33,3.1751,19.5291,21.82063576,2.352597073,9.026397704,1.601596915,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Worksop,MANT3_MAIN4,MANT3_1H3,*1,New,33,3.1751,19.5291,21.82063576,2.352597073,9.026397704,1.601596915,32.75,32.75,13.1,13.1,,,,
EMIDS,West Burton 132kV,Worksop,MANT5_1T0,MANT5_MAIN1,@1,New,11,3.6587,56.5229,26.70103152,2.859808099,9.568373544,1.97966359,30.55069356,32.75,12.22027742,13.1,,,,
EMIDS,West Burton 132kV,Worksop,MANT5_2T0,MANT5_MAIN1,@1,New,11,3.6587,56.5229,26.70103152,2.859808099,9.568373544,1.97966359,30.55069356,32.75,12.22027742,13.1,,,,
EMIDS,West Burton 132kV,Worksop,WORK3_#1L5,WORK3_MAIN2,@1,New,33,1.6404,17.6280,26.62991601,2.484956726,10.11645934,1.693616388,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Worksop,WORK3_#3L5,WORK3_MAIN2,@1,New,33,1.6404,17.6280,26.62991601,2.484956726,10.11645934,1.693616388,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Worksop,WORK3_#4L5,WORK3_MAIN1,@1,New,33,1.6404,17.6280,26.62991601,2.484956726,10.11645934,1.693616388,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Worksop,WORK3_MAIN1,WORK3_MAIN2,@1,New,33,1.6404,17.6280,26.62991601,2.484956726,10.11645934,1.693616388,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Worksop,WORK3_MAIN1,WORK3_#2L5,@1,New,33,1.6404,17.6280,26.62991601,2.484956726,10.11645934,1.693616388,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Worksop,WORK3_MAIN1,WORK3_#1T0,@1,New,33,1.6404,17.6280,26.62991601,2.484956726,10.11645934,1.693616388,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Worksop,WORK3_MAIN1,WORK3_#8L5,@1,New,33,1.6404,17.6280,26.62991601,2.484956726,10.11645934,1.693616388,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Worksop,WORK3_MAIN2,WORK3_#2T0,@1,New,33,1.6404,17.6280,26.62991601,2.484956726,10.11645934,1.693616388,62.5,62.5,25,25,,,,
EMIDS,West Burton 132kV,Worksop,WORW3_1L3,WORW3_MAIN1,*1,New,33,4.8375,19.4495,20.03905444,2.227783015,8.700588041,1.51858591,-,-,-,-,,,,
EMIDS,West Burton 132kV,Worksop,WORW3_2L3,WORW3_MAIN2,*1,New,33,4.8388,19.4546,20.03281714,2.227567208,8.698202654,1.518445156,-,-,-,-,,,,
EMIDS,West Burton 132kV,Worksop,WORW5_1T0,WORW5_MAIN1,@1,New,11,6.3001,71.2168,20.88078365,2.828628548,7.819749627,1.957281949,-,-,-,-,,,,
EMIDS,West Burton 132kV,Worksop,WORW5_2T0,WORW5_MAIN1,@1,New,11,6.3001,71.2168,20.88078365,2.828628548,7.819749627,1.957281949,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby 33kV,CHDN3_MAIN1,CHDN3_1H3,*1,New,33,4.7482,17.1333,23.26111399,3.353182559,9.879993673,2.303057859,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby 33kV,CHDN3_MAIN2,CHDN3_2H3,*1,New,33,4.7621,17.1353,23.23481759,3.351967565,9.876417547,2.302225598,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby 33kV,CHDN5_BB_1,CHDN5_1T0,@1,New,11,9.1345,60.7611,24.94660641,2.17919614,8.928947769,1.508934496,57.70933439,62.5,23.08373376,25,,,,
EMIDS,Willington 132kV,Derby 33kV,CHDN5_BB_1,CHDN5_2T0,@1,New,11,9.1345,60.7611,24.94660641,2.17919614,8.928947769,1.508934496,57.70933439,62.5,23.08373376,25,,,,
EMIDS,Willington 132kV,Derby 33kV,DAAB5_BB_1,DAAB5_1T0,@1,New,11,9.2325,58.2350,25.37675204,2.164958208,9.17082726,1.499548224,74.73274082,78.75,29.89309633,31.5,,,,
EMIDS,Willington 132kV,Derby 33kV,DAAB5_BB_1,DAAB5_2T0,@1,New,11,9.2325,58.2350,25.37675204,2.164958208,9.17082726,1.499548224,74.73274082,78.75,29.89309633,31.5,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN1,DERB3_#1T0A,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN1,DERB3_#3L5,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN1,DERB3_#5L5,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN1,DERB3_#7L5,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN1,DERB3_#9L5,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN2,DERB3_MAIN1,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN2,DERB3_#2T0A,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN2,DERB3_#4L5,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN2,DERB3_#6L5,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN2,DERB3_#8L5,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN2,DERB3_#10L5,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN2,DERB3_#12L5,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,DERB3_MAIN2,DERB3_#14L5,@1,New,33,2.0508,15.1540,32.40988336,3.988575062,11.59976542,2.742824857,33.1458323,38.25,13.25833292,15.3,,,,
EMIDS,Willington 132kV,Derby 33kV,MACK3_MAIN1,MACK3_1H3,*1,New,33,5.2364,19.0537,19.84680111,3.257171978,9.083810698,2.238263995,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby 33kV,MACK3_MAIN2,MACK3_2H3,*1,New,33,5.1938,19.0597,19.89642998,3.262831446,9.088313468,2.242142892,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby 33kV,MACK5_BB_1,MACK5_1T0,@1,New,11,10.3325,57.3621,25.47486484,2.810393815,9.355354632,1.944214172,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Derby 33kV,MACK5_BB_1,MACK5_2T0,@1,New,11,10.3325,57.3621,25.47486484,2.810393815,9.355354632,1.944214172,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Derby No1 11kV,DERB5_#1T0B,DERB5_BB_21,@1,New,11,4.3303,38.4612,37.97717104,4.364154703,13.65949442,3.024125645,33.4213785,46,13.3685514,18.4,,,,
EMIDS,Willington 132kV,Derby No1 11kV,DERB5_BB_11,DERB5_#1T0A,@1,New,11,4.1999,38.8023,37.70450569,4.361970963,13.5503177,3.022592697,33.31367101,46,13.32546841,18.4,,,,
EMIDS,Willington 132kV,Derby No1 11kV,DERB5_BB_11,DERB5_BB_12,@1,New,11,4.1999,38.8023,37.70450569,4.361970963,13.5503177,3.022592697,33.31367101,46,13.32546841,18.4,,,,
EMIDS,Willington 132kV,Derby No1 11kV,DERB5_BB_12,DERB5_#2T0A,@1,New,11,4.1999,38.8023,37.70450569,4.361970963,13.5503177,3.022592697,33.31367101,46,13.32546841,18.4,,,,
EMIDS,Willington 132kV,Derby No1 11kV,DERB5_BB_22,DERB5_BB_21,@1,New,11,4.3303,38.4612,37.97717104,4.364154703,13.65949442,3.024125645,33.4213785,46,13.3685514,18.4,,,,
EMIDS,Willington 132kV,Derby No1 11kV,DERB5_BB_22,DERB5_#2T0B,@1,New,11,4.3303,38.4612,37.97717104,4.364154703,13.65949442,3.024125645,33.4213785,46,13.3685514,18.4,,,,
EMIDS,Willington 132kV,Derby South,ALLE5_1T0,ALLE5_BB_1,@1,New,11,2.2175,39.9914,39.70636969,4.317125046,13.85545547,2.986902203,67.27763721,78.75,26.91105489,31.5,,,,
EMIDS,Willington 132kV,Derby South,ALLE5_2T0,ALLE5_BB_1,@1,New,11,2.2175,39.9914,39.70636969,4.317125046,13.85545547,2.986902203,67.27763721,78.75,26.91105489,31.5,,,,
EMIDS,Willington 132kV,Derby South,ALLE5_3T0,ALLE5_BB_1,@1,New,11,2.2175,39.9914,39.70636969,4.317125046,13.85545547,2.986902203,67.27763721,78.75,26.91105489,31.5,,,,
EMIDS,Willington 132kV,Derby South,BOMB3_MAIN1,BOMB3_#1H0,@1,New,33,2.0704,7.3797,50.11203893,4.395079943,20.95546514,1.759646131,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,BOMB3_MAIN1,BOMB3_3L3,*1,New,33,2.0704,7.3797,50.11203893,4.395079943,20.95546514,1.759646131,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,BOMB3_MAIN1,BOMB3_5L3,*1,New,33,2.0704,7.3797,50.11203893,4.395079943,20.95546514,1.759646131,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,BOMB3_MAIN2,BOMB3_#2H0,@1,New,33,2.1151,7.4261,49.58861079,4.386776426,20.80244369,1.759128292,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,BOMB3_MAIN2,BOMB3_#4L5,@1,New,33,2.1151,7.4261,49.58861079,4.386776426,20.80244369,1.759128292,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,BOMB3_MAIN2,BOMB3_6L3,*1,New,33,2.1151,7.4261,49.58861079,4.386776426,20.80244369,1.759128292,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#11L5,DERS3_MAIN1,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#12L5,DERS3_MAIN2,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#14L5,DERS3_MAIN2,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#15L5,DERS3_MAIN1,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#16L5,DERS3_MAIN2,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#18L5,DERS3_MAIN2,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#1L5,DERS3_MAIN1,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#1T0,DERS3_MAIN1,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#20L5,DERS3_MAIN3,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#22L5,DERS3_MAIN3,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#24L5,DERS3_MAIN3,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#28L5,DERS3_MAIN3,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#2L5,DERS3_MAIN2,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#2T0,DERS3_MAIN2,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#30L5,DERS3_MAIN3,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#34L5,DERS3_MAIN3,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#3L5,DERS3_MAIN1,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#3T0,DERS3_MAIN3,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#4L5,DERS3_MAIN2,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#6L5,DERS3_MAIN2,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#8L5,DERS3_MAIN2,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_#9L5,DERS3_MAIN1,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_MAIN1,DERS3_MAIN2,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_MAIN1,DERS3_#5L5,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERS3_MAIN2,DERS3_MAIN3,@1,New,33,0.8145,5.6487,83.32571971,5.277604236,27.6667388,1.864829309,66.57000927,33.84401588,26.62800371,13.53760635,,,,
EMIDS,Willington 132kV,Derby South,DERW3_MAIN1,DERW3_#2H0,@1,New,33,3.8042,8.2181,38.24726104,4.608844401,18.02480463,1.820925551,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,DERW3_MAIN1,DERW3_#1L5,@1,New,33,3.8042,8.2181,38.24726104,4.608844401,18.02480463,1.820925551,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,EGCT3_4L3,EGCT3_MAIN2,*1,New,33,4.5222,10.0523,30.56475214,3.895064009,15.34813168,1.679886175,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Derby South,EGCT3_5L3,EGCT3_MAIN1,*1,New,33,4.5568,10.0296,30.50663996,3.890819363,15.356667,1.678864255,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Derby South,EGCT3_6L3,EGCT3_MAIN2,*1,New,33,4.5222,10.0523,30.56475214,3.895064009,15.34813168,1.679886175,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Derby South,EGCT3_MAIN1,EGCT3_#1H5,@1,New,33,4.5568,10.0296,30.50663996,3.890819363,15.356667,1.678864255,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Derby South,EGCT3_MAIN1,EGCT3_3L3,*1,New,33,4.5568,10.0296,30.50663996,3.890819363,15.356667,1.678864255,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Derby South,EGCT3_MAIN2,EGCT3_#2H5,@1,New,33,4.5222,10.0523,30.56475214,3.895064009,15.34813168,1.679886175,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Derby South,EGCT5_2T0,EGCT5_BB_1,@1,New,11,9.8060,62.3208,23.25832869,2.85176812,8.700549379,1.974347239,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,EGCT5_BB_1,EGCT5_1T0,@1,New,11,9.8060,62.3208,23.25832869,2.85176812,8.700549379,1.974347239,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,NOMN5_BB_1,NOMN5_1T0,@1,New,11,6.4834,45.3516,33.72546421,2.878411884,12.01306292,1.993258182,56.83178439,62.5,22.73271375,25,,,,
EMIDS,Willington 132kV,Derby South,NOMN5_BB_1,NOMN5_2T0,@1,New,11,6.4834,45.3516,33.72546421,2.878411884,12.01306292,1.993258182,56.83178439,62.5,22.73271375,25,,,,
EMIDS,Willington 132kV,Derby South,SINA7_3T0,SINA7_BB_3,@1,New,6.6,6.0239,55.4493,43.31358674,0,15.85859686,0,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,SINA7_BB_1,SINA7_1T0,@1,New,6.6,5.9942,55.3994,43.38312624,0,15.87402379,0,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,SINA7_BB_1,SINA7_2T0,@1,New,6.6,5.9942,55.3994,43.38312624,0,15.87402379,0,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,SINA7_BB_3,SINA7_4T0,@1,New,6.6,6.0239,55.4493,43.31358674,0,15.85859686,0,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,SINE7_BB_1,SINE7_1T0,@1,New,6.6,6.7679,52.6538,44.25958414,0,16.63121144,0,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,SINE7_BB_1,SINE7_2T0,@1,New,6.6,6.7679,52.6538,44.25958414,0,16.63121144,0,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,SINL5_1T0,SINL5_BB_1,@1,New,11,3.0288,41.8386,35.11584864,2.351124572,12.93680249,1.629261662,31.24038165,32.75,12.49615266,13.1,,,,
EMIDS,Willington 132kV,Derby South,SINL5_2T0,SINL5_BB_1,@1,New,11,3.0288,41.8386,35.11584864,2.351124572,12.93680249,1.629261662,31.24038165,32.75,12.49615266,13.1,,,,
EMIDS,Willington 132kV,Derby South,TRAP3_#1L5,TRAP3_MAIN1,@1,New,33,1.5108,6.8645,57.55781912,4.985591159,23.1323545,1.848738096,-,-,-,-,,,,
EMIDS,Willington 132kV,Derby South,TRAP3_MAIN1,TRAP3_#2H0,@1,New,33,1.5108,6.8645,57.55781912,4.985591159,23.1323545,1.848738096,-,-,-,-,,,,
EMIDS,Willington 132kV,Heanor,DENB3_MAIN3,DENB3_#1H0,@1,New,33,10.0889,22.0614,14.52281408,2.990270586,7.047280239,1.202873056,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,DENB3_MAIN3,DENB3_#2L5,@1,New,33,10.0889,22.0614,14.52281408,2.990270586,7.047280239,1.202873056,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,DENB3_MAIN3,DENB3_#3L5,@1,New,33,10.0889,22.0614,14.52281408,2.990270586,7.047280239,1.202873056,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,DENB5_BB_1,DENB5_1T0,@1,New,11,14.8293,74.2043,18.80638211,2.112133543,7.088438792,1.461729215,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,DENB5_BB_1,DENB5_2T0,@1,New,11,14.8293,74.2043,18.80638211,2.112133543,7.088438792,1.461729215,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_#11L5,HEAN3_MAIN1,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_#12L5,HEAN3_MAIN2,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_#1H0,HEAN3_MAIN1,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_#2L5,HEAN3_MAIN2,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_#7L5,HEAN3_MAIN1,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_#8L5,HEAN3_MAIN2,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_MAIN1,HEAN3_MAIN2,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_MAIN1,HEAN3_#1T0,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_MAIN1,HEAN3_#1L5,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_MAIN1,HEAN3_#9L5,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_MAIN2,HEAN3_#2T0,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_MAIN2,HEAN3_#2H0,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN3_MAIN2,HEAN3_#10L5,@1,New,33,1.9801,10.4931,43.45947493,4.21807414,15.79025415,1.500086403,78.75,37.02331123,31.5,14.80932449,,,,
EMIDS,Willington 132kV,Heanor,HEAN5_1T0,HEAN5_BB_1,@1,New,11,6.8741,42.7142,36.00039157,2.189403589,12.09221509,1.515569003,37.81692833,45.925,15.12677133,18.37,,,,
EMIDS,Willington 132kV,Heanor,HEAN5_2T0,HEAN5_BB_1,@1,New,11,6.8741,42.7142,36.00039157,2.189403589,12.09221509,1.515569003,37.81692833,45.925,15.12677133,18.37,,,,
EMIDS,Willington 132kV,Heanor,MORG3_MAIN1,MORG3_#1H0,@1,New,33,3.7249,16.3529,24.10823865,3.207107236,10.43526477,1.421374626,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Heanor,MORG3_MAIN1,MORG3_#3L5,@1,New,33,3.7249,16.3529,24.10823865,3.207107236,10.43526477,1.421374626,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Heanor,MORG3_MAIN1,MORG3_#5L5,@1,New,33,3.7249,16.3529,24.10823865,3.207107236,10.43526477,1.421374626,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Heanor,MORG3_MAIN2,MORG3_MAIN1,@1,New,33,3.5945,16.2358,24.67582468,3.207504966,10.5476359,1.420183681,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Heanor,MORG3_MAIN2,MORG3_#2H0,@1,New,33,3.5945,16.2358,24.67582468,3.207504966,10.5476359,1.420183681,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Heanor,MORG3_MAIN2,MORG3_#4L5,@1,New,33,3.5945,16.2358,24.67582468,3.207504966,10.5476359,1.420183681,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Heanor,MORG3_MAIN2,MORG3_#6L5,@1,New,33,3.5945,16.2358,24.67582468,3.207504966,10.5476359,1.420183681,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Heanor,MORG3_MAIN2,MORG3_#8L5,@1,New,33,3.5945,16.2358,24.67582468,3.207504966,10.5476359,1.420183681,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Heanor,MORG5_2T0,MORG5_BB_1,@1,New,11,12.7331,67.3517,21.87728705,2.151244758,7.973956222,1.489304715,60.45321351,62.5,24.18128541,25,,,,
EMIDS,Willington 132kV,Heanor,MORG5_BB_1,MORG5_1T0,@1,New,11,12.7331,67.3517,21.87728705,2.151244758,7.973956222,1.489304715,60.45321351,62.5,24.18128541,25,,,,
EMIDS,Willington 132kV,Heanor,MORL5_BB_1,MORL5_1T0,@1,New,11,33.8271,118.9225,10.19994766,1.409215278,4.361230916,0.975530973,32.8,32.8,13.12,13.12,,,,
EMIDS,Willington 132kV,Heanor,RIPL3_2H3,RIPL3_MAIN2,*1,New,33,10.1270,22.2612,14.60028204,2.888092328,6.971208381,1.186337805,-,-,-,-,,,,
EMIDS,Willington 132kV,Heanor,RIPL3_MAIN1,RIPL3_1H3,*1,New,33,10.2073,22.2232,14.56625699,2.877081435,6.970106589,1.184006535,-,-,-,-,,,,
EMIDS,Willington 132kV,Heanor,RIPL5_BB_1,RIPL5_1T0,@1,New,11,10.0512,41.1376,31.08944445,1.745986671,12.14138514,1.209403701,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Heanor,RIPL5_BB_1,RIPL5_2T0,@1,New,11,10.0512,41.1376,31.08944445,1.745986671,12.14138514,1.209403701,32.75,32.75,13.1,13.1,,,,
