﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
EMIDS,Willington 132kV,Heanor,TALN3_#2H0,TALN3_MAIN1,@1,New,33,1.3602,11.3016,40.35295777,4.110215695,15.2399182,1.489420604,-,-,-,-,,,,
EMIDS,Willington 132kV,Heanor,TALN3_MAIN1,TALN3_#3L5,@1,New,33,1.3602,11.3016,40.35295777,4.110215695,15.2399182,1.489420604,-,-,-,-,,,,
EMIDS,Willington 132kV,Heanor,TALN3_MAIN1,TALN3_#1L5,@1,New,33,1.3602,11.3016,40.35295777,4.110215695,15.2399182,1.489420604,-,-,-,-,,,,
EMIDS,Willington 132kV,Heanor,WATN5_1T0,WATN5_BB_1,@1,New,11,7.8718,77.9304,18.10610692,2.137847665,6.996838258,1.480301423,-,-,-,-,,,,
EMIDS,Willington 132kV,Heanor,WATN5_2T0,WATN5_BB_1,@1,New,11,7.8718,77.9304,18.10610692,2.137847665,6.996838258,1.480301423,-,-,-,-,,,,
EMIDS,Willington 132kV,Heanor,WEWO3_#2H0,WEWO3_MAIN2,@1,New,33,10.0005,25.2772,13.74119564,2.604472501,6.345425337,1.21935232,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,WEWO3_1S&,WEWO3_MAIN1,*1,New,33,10.0005,25.2772,13.74119564,2.604472501,6.345425337,1.21935232,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,WEWO3_1S&,WEWO3_MAIN2,*1,New,33,10.0005,25.2772,13.74119564,2.604472501,6.345425337,1.21935232,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,WEWO3_3L3,WEWO3_MAIN1,*1,New,33,8.5373,20.6432,16.34649876,2.993876411,7.662854293,1.258809071,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,WEWO3_MAIN1,WEWO3_#1H0,@1,New,33,8.5373,20.6432,16.34649876,2.993876411,7.662854293,1.258809071,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,WEWO3_MAIN2,WEWO3_6L3,*1,New,33,10.0005,25.2772,13.74119564,2.604472501,6.345425337,1.21935232,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,WEWO3_MAIN2,WEWO3_4L5,@1,New,33,10.0005,25.2772,13.74119564,2.604472501,6.345425337,1.21935232,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Heanor,WEWO5_BB_1,WEWO5_2T0,@1,New,11,12.6984,57.4578,23.24564707,2.847084731,9.118200657,1.97042231,32.8,32.8,13.12,13.12,,,,
EMIDS,Willington 132kV,Heanor,WEWO5_BB_1,WEWO5_1T0,@1,New,11,12.6984,57.4578,23.24564707,2.847084731,9.118200657,1.97042231,32.8,32.8,13.12,13.12,,,,
EMIDS,Willington 132kV,Spondon,87XZJJ55,MLBN3_1L9,*1,New,33,23.5970,44.4780,6.424067915,1.400750141,3.525570137,0.930702653,-,-,-,-,,,,
EMIDS,Willington 132kV,Spondon,BELP5_1T0,BELP5_BB_1,@1,New,11,20.8546,70.2739,18.02977024,2.154336608,7.406566432,1.4891533,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Spondon,BELP5_2T0,BELP5_BB_1,@1,New,11,20.8546,70.2739,18.02977024,2.154336608,7.406566432,1.4891533,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Spondon,CADO3_1L9,87ZXJJ53,*1,New,33,9.8884,23.3871,13.6953751,1.856384313,6.927494999,1.259060722,-,-,-,-,,,,
EMIDS,Willington 132kV,Spondon,CADO3_2L9,93ZXJB65,*1,New,33,10.7766,24.3712,12.8155349,1.824128875,6.588740585,1.237926135,-,-,-,-,,,,
EMIDS,Willington 132kV,Spondon,CADO5_BB_1,CADO5_1T0,@1,New,11,14.2131,60.1482,22.13635991,2.818687746,8.388278972,1.948401298,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Spondon,CADO5_BB_1,CADO5_2T0,@1,New,11,14.2131,60.1482,22.13635991,2.818687746,8.388278972,1.948401298,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Spondon,MLBN3_1H3,MLBN3_MAIN1,*1,New,33,41.2397,59.6162,4.326991456,1.14934062,2.416359505,0.750092145,-,-,-,-,,,,
EMIDS,Willington 132kV,Spondon,MLBN3_MAIN1,MLBN3_1S&,*1,New,33,41.2397,59.6162,4.326991456,1.14934062,2.416359505,0.750092145,-,-,-,-,,,,
EMIDS,Willington 132kV,Spondon,MLBN3_MAIN1,MLBN3_1L3,*1,New,33,41.2397,59.6162,4.326991456,1.14934062,2.416359505,0.750092145,-,-,-,-,,,,
EMIDS,Willington 132kV,Spondon,MLBN5_1T0,MLBN5_BB_1,@1,New,11,56.2753,164.4926,6.870882907,1.360679675,3.080663899,0.940174727,-,-,-,-,,,,
EMIDS,Willington 132kV,Spondon,MLBN5_BB_1,MLBN5_BB_2,@1,New,11,56.2753,164.4926,6.870882907,1.360679675,3.080663899,0.940174727,-,-,-,-,,,,
EMIDS,Willington 132kV,Spondon,MORL5_BB_2,MORL5_BB_1,@1,New,11,32.1616,126.7007,9.81355009,1.415927007,4.128211187,0.980716907,32.8,32.8,13.12,13.12,,,,
EMIDS,Willington 132kV,Spondon,MORL5_BB_2,MORL5_2T0,@1,New,11,32.1616,126.7007,9.81355009,1.415927007,4.128211187,0.980716907,32.8,32.8,13.12,13.12,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#10L5,SPON3_MAIN2,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#11L5,SPON3_MAIN1,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#12L5,SPON3_MAIN2,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#14L5,SPON3_MAIN2,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#1H0,SPON3_MAIN1,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#1T0,SPON3_MAIN1,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#2H0,SPON3_MAIN2,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#2T0,SPON3_MAIN2,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#3L5,SPON3_MAIN1,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#7L5,SPON3_MAIN1,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_#8L5,SPON3_MAIN2,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_MAIN1,SPON3_#9L5,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_MAIN1,SPON3_#13L5,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_MAIN2,SPON3_MAIN1,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON3_MAIN2,SPON3_#4L5,@1,New,33,1.0501,6.9221,68.97505674,2.501118286,23.74192557,1.725919637,63.98497969,78.75,25.59399187,31.5,,,,
EMIDS,Willington 132kV,Spondon,SPON5_BB_1,SPON5_1T0,@1,New,11,6.2192,42.2156,37.31564039,2.177176299,12.84253749,1.508354119,24.47798706,32.75,9.791194825,13.1,,,,
EMIDS,Willington 132kV,Spondon,SPON5_BB_1,SPON5_2T0,@1,New,11,6.2192,42.2156,37.31564039,2.177176299,12.84253749,1.508354119,24.47798706,32.75,9.791194825,13.1,,,,
EMIDS,Willington 132kV,Spondon,TREL5_2T0,TREL5_BB_1,@1,New,11,12.1119,67.2948,21.1345724,2.142903834,7.91593805,1.484204549,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Spondon,TREL5_BB_1,TREL5_1T0,@1,New,11,12.1119,67.2948,21.1345724,2.142903834,7.91593805,1.484204549,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Stanton,ILKE3_1H3,ILKE3_MAIN1,*1,New,33,6.5053,25.8032,14.81705814,2.25160383,6.48294645,1.526164489,-,-,-,-,,,,
EMIDS,Willington 132kV,Stanton,ILKE3_2H3,ILKE3_MAIN2,*1,New,33,6.5260,26.5124,14.5114638,2.246417067,6.320473276,1.522296613,-,-,-,-,,,,
EMIDS,Willington 132kV,Stanton,ILKE5_1T0,ILKE5_BB_1,@1,New,11,3.8456,33.6968,41.10087713,2.201374268,14.02255108,1.523247252,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Stanton,ILKE5_2T0,ILKE5_BB_1,@1,New,11,3.8456,33.6968,41.10087713,2.201374268,14.02255108,1.523247252,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Stanton,LTLH5_1T0,LTLH5_BB_1,@1,New,11,3.3903,62.1586,25.64771994,2.310533582,8.992935208,1.599421829,28.29308826,32.75,11.3172353,13.1,,,,
EMIDS,Willington 132kV,Stanton,LTLH5_2T0,LTLH5_BB_1,@1,New,11,3.3903,62.1586,25.64771994,2.310533582,8.992935208,1.599421829,28.29308826,32.75,11.3172353,13.1,,,,
EMIDS,Willington 132kV,Stanton,SANR5_BB_1,SANR5_1T0,@1,New,11,11.3418,57.5825,23.98595205,2.833477663,9.161333486,1.961251055,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Stanton,SANR5_BB_1,SANR5_2T0,@1,New,11,11.3418,57.5825,23.98595205,2.833477663,9.161333486,1.961251055,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_#11L5,STAN3_MAIN1,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_#12L5,STAN3_MAIN2,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_#1T0,STAN3_MAIN1,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_#2T0,STAN3_MAIN2,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_#4L5,STAN3_MAIN2,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_#5L5,STAN3_MAIN1,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_#6L5,STAN3_MAIN2,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_#7L5,STAN3_MAIN1,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_#8L5,STAN3_MAIN2,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_MAIN1,STAN3_MAIN2,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Stanton,STAN3_MAIN1,STAN3_#3L5,@1,New,33,1.0174,14.6782,33.14468649,2.739612259,11.79622869,1.890114319,29.99050713,32.75,11.99620285,13.1,,,,
EMIDS,Willington 132kV,Uttoxeter,87ZF4F28,TWIO3_1L9,*1,New,33,8.3211,29.2801,12.53088623,1.834273646,5.904410953,1.257423833,-,-,-,-,,,,
EMIDS,Willington 132kV,Uttoxeter,CHST5_1T0,CHST5_BB_1,@1,New,11,16.4442,68.2976,20.79414337,2.153400853,7.686369426,1.490211262,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Uttoxeter,CHST5_2T0,CHST5_BB_1,@1,New,11,7.3717,72.7375,20.79414337,2.153400853,7.686369426,1.490211262,62.5,62.5,25,25,,,,
EMIDS,Willington 132kV,Uttoxeter,GRLA3_#1L5,GRLA3_MAIN1,@1,New,33,16.9561,33.9376,9.04796819,1.667265754,4.505662052,1.132498119,-,-,-,-,,,,
EMIDS,Willington 132kV,Uttoxeter,HOLF3_#1L5,HOLF3_MAIN1,@1,New,33,9.8278,31.3290,11.31788594,1.785151628,5.481673222,1.222489052,-,-,-,-,,,,
EMIDS,Willington 132kV,Uttoxeter,MRCH3_#2L5,MRCH3_MAIN2,*1,New,33,14.7957,30.7055,10.19679683,1.733028947,5.009916257,1.181689979,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Uttoxeter,MRCH3_MAIN2,MRCH3_#3L5,*1,New,33,14.7957,30.7055,10.19679683,1.733028947,5.009916257,1.181689979,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Uttoxeter,MTFM3_#1H0,MTFM3_MAIN1,@1,New,33,14.0843,40.7768,8.386180679,1.625113368,4.196810436,1.098856088,-,-,-,-,,,,
EMIDS,Willington 132kV,Uttoxeter,MTFM3_MAIN1,MTFM3_#1L5,@1,New,33,14.0843,40.7768,8.386180679,1.625113368,4.196810436,1.098856088,-,-,-,-,,,,
EMIDS,Willington 132kV,Uttoxeter,ROCE5_BB_1,ROCE5_1T0,@1,New,11,16.2158,78.1893,18.32029715,2.163634251,6.767819215,1.497309301,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Uttoxeter,ROCE5_BB_1,ROCE5_2T0,@1,New,11,16.2158,78.1893,18.32029715,2.163634251,6.767819215,1.497309301,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Uttoxeter,TWIO3_MAIN1,TWIO3_#1L5,@1,New,33,8.4989,29.4505,12.39332858,1.82896265,5.863564473,1.253867513,-,-,-,-,,,,
EMIDS,Willington 132kV,Uttoxeter,UTTO3_MAIN1,UTTO3_MAIN2,@1,New,33,4.8629,18.3719,22.3967881,2.048194978,8.971656643,1.414102615,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Uttoxeter,UTTO3_MAIN1,UTTO3_#1T0,@1,New,33,4.8629,18.3719,22.3967881,2.048194978,8.971656643,1.414102615,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Uttoxeter,UTTO3_MAIN1,UTTO3_#6L5,@1,New,33,4.8629,18.3719,22.3967881,2.048194978,8.971656643,1.414102615,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Uttoxeter,UTTO3_MAIN1,UTTO3_#2L5,@1,New,33,4.8629,18.3719,22.3967881,2.048194978,8.971656643,1.414102615,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Uttoxeter,UTTO3_MAIN1,UTTO3_#4L5,@1,New,33,4.8629,18.3719,22.3967881,2.048194978,8.971656643,1.414102615,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Uttoxeter,UTTO3_MAIN2,UTTO3_#2T0,@1,New,33,4.8629,18.3719,22.3967881,2.048194978,8.971656643,1.414102615,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Uttoxeter,UTTO3_MAIN2,UTTO3_#5L5,@1,New,33,4.8629,18.3719,22.3967881,2.048194978,8.971656643,1.414102615,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Uttoxeter,UTTO3_MAIN2,UTTO3_#1L5,@1,New,33,4.8629,18.3719,22.3967881,2.048194978,8.971656643,1.414102615,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Uttoxeter,UTTO3_MAIN2,UTTO3_#3L5,@1,New,33,4.8629,18.3719,22.3967881,2.048194978,8.971656643,1.414102615,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Willington 132kV,ANNE1_MAIN5,ANNE1_803,*1,New,132,3.1254,8.2572,10.12695557,8.722545374,4.70776936,4.171534231,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Willington 132kV,ANNE1_MAIN5,ANNE1_403,*1,New,132,3.1254,8.2572,10.12695557,8.722545374,4.70776936,4.171534231,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Willington 132kV,ANNE1_MAIN5,ANNE1_303,*1,New,132,3.1254,8.2572,10.12695557,8.722545374,4.70776936,4.171534231,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Willington 132kV,ANNE1_MAIN6,ANNE1_703,*1,New,132,3.1252,8.2560,10.12769746,8.718409039,4.708357106,4.169168296,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Willington 132kV,ANNE1_MAIN6,ANNE1_203,*1,New,132,3.1252,8.2560,10.12769746,8.718409039,4.708357106,4.169168296,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Willington 132kV,ANNE1_MAIN6,ANNE1_103,*1,New,132,3.1252,8.2560,10.12769746,8.718409039,4.708357106,4.169168296,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Willington 132kV,BURT1_305,BURT1_MAIN2,@1,New,132,1.0606,5.3960,18.6516369,16.12926308,7.805070309,7.176085644,100,100,40,40,,,,
EMIDS,Willington 132kV,Willington 132kV,DERB1_213A,DERB1_MAIN2,*1,New,132,0.6010,3.8333,28.66373982,23.73187452,11.11164596,10.43180703,-,-,-,-,,,,
EMIDS,Willington 132kV,Willington 132kV,DERB1_213B,DERB1_MAIN2,*1,New,132,0.6010,3.8333,28.66373982,23.73187452,11.11164596,10.43180703,-,-,-,-,,,,
EMIDS,Willington 132kV,Willington 132kV,DERB1_MAIN1,DERB1_113A,*1,New,132,1.1099,4.8336,22.2252918,20.73411571,8.579718863,9.187386623,-,-,-,-,,,,
EMIDS,Willington 132kV,Willington 132kV,DERB1_MAIN1,DERB1_113B,*1,New,132,1.1099,4.8336,22.2252918,20.73411571,8.579718863,9.187386623,-,-,-,-,,,,
EMIDS,Willington 132kV,Willington 132kV,DERS1_113,DERS1_MAIN1,*1,New,132,0.4448,3.9107,29.56494095,31.23040572,10.92198989,12.51895086,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Willington 132kV,DERS1_MAIN2,DERS1_213,*1,New,132,0.2830,3.1368,37.0282018,36.3248788,13.59855463,14.55115138,44.72684427,46,17.89073771,18.4,,,,
EMIDS,Willington 132kV,Willington 132kV,DERS1_MAIN3,DERS1_313,*1,New,132,0.6820,5.2362,21.30072195,22.81793257,8.160665766,9.17456027,46,43.73327659,18.4,17.49331064,,,,
EMIDS,Willington 132kV,Willington 132kV,DERS1_MAIN3,DERS1_#190,@1,New,132,0.6820,5.2362,21.30072195,22.81793257,8.160665766,9.17456027,46,43.73327659,18.4,17.49331064,,,,
EMIDS,Willington 132kV,Willington 132kV,HEAN1_#110,HEAN1_MAIN1,@1,New,132,1.8721,6.0556,15.6263388,15.97826379,6.639655452,6.971204455,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Willington 132kV,HEAN1_#210,HEAN1_MAIN2,@1,New,132,1.8740,6.0580,15.61568914,15.9532802,6.636480935,6.95879384,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Willington 132kV,LOSC1_MAIN2A,LOSC1_MAIN1,@1,New,132,1.7874,5.8722,16.19838164,16.36011814,6.852608429,7.154268331,100,100,40,40,,,,
EMIDS,Willington 132kV,Willington 132kV,LOSC1_MAIN2B,LOSC1_MAIN3,@1,New,132,1.7873,5.8710,16.20002407,16.34479932,6.853729069,7.147078817,100,100,40,40,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_#110,SPON1_&110,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_#210,SPON1_&210,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&110,SPON1_MAIN1,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&190,SPON1_MAIN1,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&190,SPON1_RES1,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&190,SPON1_190,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&210,SPON1_MAIN1,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&290,SPON1_MAIN2,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&305,SPON1_MAIN1,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&390,SPON1_MAIN1,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&390,SPON1_390,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&405,SPON1_MAIN1,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&505,SPON1_MAIN1,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&505,SPON1_505,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&605,SPON1_MAIN2,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_&705,SPON1_MAIN2,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_113,SPON1_MAIN3,*1,New,132,0.5650,3.0998,37.92644702,44.16989798,13.42394431,17.01026563,42.39661992,42.60919816,16.95864797,17.04367926,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_290,SPON1_&290,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_305,SPON1_&305,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_405,SPON1_&405,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_605,SPON1_&605,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_705,SPON1_&705,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_MAIN1,SPON1_MAIN2,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_MAIN4,SPON1_213,*1,New,132,0.5650,3.0998,37.92645487,44.16990452,13.42394333,17.01026463,42.39625732,42.60894511,16.95850293,17.04357804,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES1,SPON1_MAIN1,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES1,SPON1_16&,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES1,SPON1_&505,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES1,SPON1_&405,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES1,SPON1_&305,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES1,SPON1_&390,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES1,SPON1_&210,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES1,SPON1_&110,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES2,SPON1_16&,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES2,SPON1_&290,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES2,SPON1_&705,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES2,SPON1_&605,*1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,SPON1_RES2W,SPON1_MAIN2,@1,New,132,0.5499,3.0805,38.42987674,44.94577377,13.52266733,17.15294814,41.42926725,41.55521974,16.5717069,16.62208789,,,,
EMIDS,Willington 132kV,Willington 132kV,STAN1_113,STAN1_MAIN1,*1,New,132,1.1348,4.9094,21.34399581,20.73818745,8.340701891,8.603795696,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Willington 132kV,STAN1_213,STAN1_MAIN2,*1,New,132,1.1365,4.9145,21.31657736,20.70809384,8.331654051,8.591247681,78.75,78.75,31.5,31.5,,,,
EMIDS,Willington 132kV,Willington 132kV,TOYO1_203,TOYO1_MAIN3,*1,New,132,0.8725,5.0238,20.89395535,22.23399178,8.446908628,9.56054645,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Willington 132kV,TOYO1_213,TOYO1_MAIN3,*1,New,132,0.8725,5.0238,20.89395535,22.23399178,8.446908628,9.56054645,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Willington 132kV,TOYO1_MAIN1,TOYO1_103,*1,New,132,0.8714,5.0157,20.928847,21.71783331,8.460552208,9.403681403,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Willington 132kV,TOYO1_MAIN1,TOYO1_113,*1,New,132,0.8714,5.0157,20.928847,21.71783331,8.460552208,9.403681403,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Willington 132kV,TOYO1_MAIN2,TOYO1_MAIN1,@1,New,132,0.8725,5.0238,20.89395535,22.23399178,8.446908628,9.56054645,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Willington 132kV,TOYO1_MAIN2,TOYO1_313,*1,New,132,0.8725,5.0238,20.89395535,22.23399178,8.446908628,9.56054645,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Willington 132kV,TOYO1_MAIN3,TOYO1_MAIN2,@1,New,132,0.8725,5.0238,20.89395535,22.23399178,8.446908628,9.56054645,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Willington 132kV,UTTO1_113,UTTO1_MAIN1,*1,New,132,2.2615,8.8802,10.47780286,10.63544323,4.729866824,4.787221375,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Willington 132kV,UTTO1_MAIN2,UTTO1_213,*1,New,132,2.2566,8.8732,10.49038132,10.6707146,4.733913604,4.802972052,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_#180,WILL1_&180,@1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&1005,WILL1_RES2,*1,New,132,0.8348,3.9404,28.69418132,34.01580558,10.6109168,13.48373424,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&1005,WILL1_1005,@1,New,132,0.8348,3.9404,28.69418132,34.01580558,10.6109168,13.48373424,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&105,WILL1_MAIN1,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&105,WILL1_105,@1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&180,WILL1_MAIN1,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&205,WILL1_MAIN2,*1,New,132,0.8348,3.9404,28.69418132,34.01580558,10.6109168,13.48373424,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&205,WILL1_RES2,*1,New,132,0.8348,3.9404,28.69418132,34.01580558,10.6109168,13.48373424,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&205,WILL1_205,@1,New,132,0.8348,3.9404,28.69418132,34.01580558,10.6109168,13.48373424,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&280,WILL1_MAIN2,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&280,WILL1_RES2W,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&280,WILL1_#280,@1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&305,WILL1_MAIN1,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&305,WILL1_RES1W,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&305,WILL1_305,@1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&505,WILL1_MAIN1,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&505,WILL1_505,@1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&605,WILL1_MAIN2,*1,New,132,0.8348,3.9404,28.69418132,34.01580558,10.6109168,13.48373424,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&605,WILL1_RES2,*1,New,132,0.8348,3.9404,28.69418132,34.01580558,10.6109168,13.48373424,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&680,WILL1_MAIN2,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&680,WILL1_RES2W,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&680,WILL1_#680,@1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&705,WILL1_MAIN1,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&705,WILL1_RES1W,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&780,WILL1_MAIN1,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&780,WILL1_#780,@1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&805,WILL1_RES2,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&805,WILL1_805,@1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&905,WILL1_MAIN1,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&905,WILL1_RES1W,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_&905,WILL1_905,@1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_605,WILL1_&605,@1,New,132,0.8348,3.9404,28.69418132,34.01580558,10.6109168,13.48373424,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_705,WILL1_&705,@1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_MAIN2,WILL1_MAIN1,@1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_MAIN2,WILL1_RES2W,@1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_MAIN2,WILL1_&805,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_MAIN2,WILL1_&1005,*1,New,132,0.8338,3.9341,28.74089633,34.07761904,10.62818353,13.50409699,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_RES1,WILL1_MAIN1,@1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_RES1,WILL1_16&,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_RES1,WILL1_&780,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_RES1,WILL1_&180,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_RES1,WILL1_&580,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_RES1,WILL1_&505,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_RES1,WILL1_&105,*1,New,132,0.3097,2.8415,41.6793866,41.97447996,15.0798232,15.96769319,37.76397224,39.51949156,15.1055889,15.80779662,,,,
EMIDS,Willington 132kV,Willington 132kV,WILL1_RES2,WILL1_16&,*1,New,132,0.8348,3.9404,28.69418132,34.01580558,10.6109168,13.48373424,50,50,20,20,,,,
EMIDS,Willington 132kV,Willington 132kV,WINS1_113,WINS1_MAIN1,*1,New,132,3.0699,10.6131,8.626743878,9.441702462,3.962877878,4.256759404,45.925,45.925,18.37,18.37,,,,
EMIDS,Willington 132kV,Willington 132kV,WINS1_213,WINS1_MAIN2,*1,New,132,3.0716,10.6260,8.618573026,9.438597562,3.958488296,4.254847278,45.925,45.925,18.37,18.37,,,,
EMIDS,Willington 132kV,Winster,89ZB3L151,FLAG3_1L9,*1,New,33,41.3766,67.6300,4.004335458,1.427577549,2.272998444,0.930377838,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,89ZB3L170,BAKE3_1L9,*1,New,33,44.7194,73.3800,3.713174289,1.349476775,2.101430241,0.871532636,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,ASHN3_1H3,ASHN3_MAIN1,*1,New,33,22.1877,44.4330,7.345701233,1.75663948,3.515882749,1.160257442,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,ASHN3_1L3,ASHN3_MAIN1,*1,New,33,22.1877,44.4330,7.345701233,1.75663948,3.515882749,1.160257442,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,ASHN3_2H3,ASHN3_MAIN2,*1,New,33,19.6249,40.2604,8.13685022,1.850318357,3.886163163,1.24125626,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,ASHN3_2L3,ASHN3_MAIN2,*1,New,33,19.6249,40.2604,8.13685022,1.850318357,3.886163163,1.24125626,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,ASHN3_MAIN2,ASHN3_4L3,*1,New,33,19.6249,40.2604,8.13685022,1.850318357,3.886163163,1.24125626,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,ASHN5_1T0,ASHN5_BB_1,@1,New,11,13.7368,63.3320,20.14383694,2.816860981,8.558314033,1.946198491,32.8,32.8,13.12,13.12,,,,
EMIDS,Willington 132kV,Winster,ASHN5_2T0,ASHN5_BB_1,@1,New,11,13.7368,63.3320,20.14383694,2.816860981,8.558314033,1.946198491,32.8,32.8,13.12,13.12,,,,
EMIDS,Willington 132kV,Winster,BAKE5_1T0,BAKE5_BB_1,@1,New,11,78.0011,174.9721,5.982809796,1.326160165,2.792791461,0.91371324,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Winster,CROM3_1H3,CROM3_MAIN1,*1,New,33,11.5301,32.3084,10.48361815,2.226466419,5.140929711,1.520025947,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,CROM5_1T0,CROM5_BB_A,@1,New,11,22.9060,62.2172,17.82227973,2.973692411,7.76130107,2.054916194,65.5,65.5,26.2,26.2,,,,
EMIDS,Willington 132kV,Winster,CROM5_BB_B,CROM5_BB_A,@1,New,11,22.9060,62.2172,17.82227973,2.973692411,7.76130107,2.054916194,65.5,65.5,26.2,26.2,,,,
EMIDS,Willington 132kV,Winster,DAYF3_#3H5,DAYF3_MAIN1,@1,New,33,20.6745,53.8262,6.284180349,1.650876059,3.151079685,1.089330168,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,DAYF3_MAIN1,DAYF3_#2L5,@1,New,33,26.0067,48.4245,6.284180349,1.650876059,3.151079685,1.089330168,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,DAYF3_MAIN1,DAYF3_#1L5,@1,New,33,26.0067,48.4245,6.284180349,1.650876059,3.151079685,1.089330168,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,FLAG3_2L3,FLAG3_MAIN1,*1,New,33,47.2210,60.3720,3.99450473,1.425923909,2.268256803,0.929373329,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Winster,FLAG3_MAIN1,FLAG3_MAIN2,*1,New,33,47.2210,60.3720,3.99450473,1.425923909,2.268256803,0.929373329,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Winster,HOPT3_MAIN1,HOPT3_2H3,*1,New,33,13.6687,28.8355,11.12743474,2.279748926,5.281327794,1.553384412,-,-,-,-,,,,
EMIDS,Willington 132kV,Winster,HOPT5_BB_B,HOPT5_2T0,@1,New,11,19.1170,52.7936,21.62604501,3.054297689,8.697917356,2.106367111,65.5,65.5,26.2,26.2,,,,
EMIDS,Willington 132kV,Winster,LNCL3_MAIN1,LNCL3_#1H5,@1,New,33,10.7286,24.2156,13.63033546,2.438784017,6.410468964,1.680611335,50,50,20,20,,,,
EMIDS,Willington 132kV,Winster,LNCL3_MAIN1,LNCL3_4L3,*1,New,33,10.7286,24.2156,13.63033546,2.438784017,6.410468964,1.680611335,50,50,20,20,,,,
EMIDS,Willington 132kV,Winster,LNCL3_MAIN3,LNCL3_#2H5,@1,New,33,6.8369,21.0776,18.22849225,2.579753028,7.684286086,1.78146843,50,50,20,20,,,,
EMIDS,Willington 132kV,Winster,LNCL3_MAIN3,LNCL3_#1L5,@1,New,33,6.8369,21.0776,18.22849225,2.579753028,7.684286086,1.78146843,50,50,20,20,,,,
EMIDS,Willington 132kV,Winster,LNCL3_MAIN3,LNCL3_#2L5,@1,New,33,6.8369,21.0776,18.22849225,2.579753028,7.684286086,1.78146843,50,50,20,20,,,,
EMIDS,Willington 132kV,Winster,LNCL5_BB_1,LNCL5_2T0,@1,New,11,16.7983,74.5543,18.67367868,2.788804812,7.061883525,1.928521771,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Winster,LNCL5_BB_1,LNCL5_1T0,@1,New,11,16.7983,74.5543,18.67367868,2.788804812,7.061883525,1.928521771,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Winster,MATL5_1T0,MATL5_BB_1,@1,New,11,18.0017,71.8195,18.45232153,2.267546831,7.197992595,1.568470212,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Winster,MATL5_2T0,MATL5_BB_1,@1,New,11,18.0017,71.8195,18.45232153,2.267546831,7.197992595,1.568470212,46,46,18.4,18.4,,,,
EMIDS,Willington 132kV,Winster,MLCL3_#1H0,MLCL3_MAIN1,@1,New,33,9.0035,28.2405,12.62994739,2.404999682,5.963960289,1.650186429,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Winster,MLCL3_#2H0,MLCL3_MAIN2,@1,New,33,8.9788,28.1996,12.65345211,2.407322538,5.973157217,1.651805473,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Winster,MLCL5_BB_1,MLCL5_1T0,@1,New,11,15.6297,60.8996,21.11708688,2.809745713,8.440403054,1.943885713,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Winster,MLCL5_BB_1,MLCL5_2T0,@1,New,11,15.6297,60.8996,21.11708688,2.809745713,8.440403054,1.943885713,32.75,32.75,13.1,13.1,,,,
EMIDS,Willington 132kV,Winster,WINS3_#10L5,WINS3_MAIN2,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_#11L5,WINS3_MAIN1,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_#12L5,WINS3_MAIN2,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_#14L5,WINS3_MAIN2,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_#15L5,WINS3_MAIN1,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_#1T0,WINS3_MAIN1,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_#2T0,WINS3_MAIN2,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_#4L5,WINS3_MAIN2,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_#6L5,WINS3_MAIN2,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_#8L5,WINS3_MAIN2,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_MAIN1,WINS3_#3L5,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_MAIN1,WINS3_#13L5,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_MAIN1,WINS3_#7L5,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_MAIN1,WINS3_#5L5,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
EMIDS,Willington 132kV,Winster,WINS3_MAIN2,WINS3_MAIN1,@1,New,33,4.2777,15.2881,26.51659654,2.880573686,10.5558642,1.989594374,38.25,38.25,15.3,15.3,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L6765P1,51L6765P1,JESU3_3L9,*1,Unchanged,33,1.8943,15.8615,27.41955162,2.895031173,11.072643,2.00847054,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L7074P26,51L7074P26,WHTN3_5L9,*1,Unchanged,33,5.1767,18.3179,19.40423228,2.62520783,9.294155807,1.815464023,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L7074P65,51L7074P65,GRNF3_4L9,*1,Unchanged,33,8.6350,24.8896,13.28487575,2.355321189,6.746207836,1.613170863,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L7674P76,51L7674P76,CARW3_1L9,*1,Unchanged,33,4.4206,19.6495,20.07781916,3.230984699,8.522406847,1.754244319,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L7674P81,51L7674P81,PENA3_2L9,*1,Unchanged,33,4.3034,19.3984,20.46703771,3.234822706,8.630652796,1.757932943,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L9233P1,51L9233P1,STTN3_1L9,*1,Unchanged,33,2.1372,17.0719,25.27122946,2.862537115,10.31253704,1.984802893,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L9233P2,51L9233P2,DERW3_4L9,*1,Unchanged,33,2.1612,17.1162,25.17087031,2.860317784,10.2855242,1.983207504,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7076P11,56L7076P11,LOUG3_1L9,*1,Unchanged,33,3.8323,18.4590,21.95666304,2.683424257,9.558185456,1.853593987,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7076P58,56L7076P58,ROSD3_4L9,*1,Unchanged,33,12.2185,31.4602,10.45257176,2.145911017,5.319332906,1.450355277,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7077P1,56L7077P1,BOVE3_1L9,*1,Unchanged,33,7.3392,24.4358,14.69969818,2.40685635,7.059626322,1.647812567,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7752P13,56L7752P13,LCDL3_3L9,*1,Unchanged,33,3.8000,18.8019,21.58250675,2.675903223,9.387203381,1.846612719,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7752P30,56L7752P30,TRGF3_4L9,*1,Unchanged,33,6.3612,22.9176,16.02466479,2.480182391,7.558686507,1.701888302,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7752P42,56L7752P42,COWB3_2L9,*1,Unchanged,33,7.2910,24.3635,14.7601556,2.409815041,7.082365237,1.650030975,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Ashgrove 11kV 1T0,ASHG5_1T0,ASHG5,@1,Unchanged,11,5.9486,64.5732,22.39321053,9.470718914,8.463598088,3.72703019,32.75,32.75,13.1,13.1,,,,
SWALES,Cardiff E / Aberthaw 132,Ashgrove 11kV 2T0,ASHG5_2T0,ASHG5,@1,Unchanged,11,5.9486,64.5732,22.39321053,9.470718914,8.463598088,3.72703019,32.75,32.75,13.1,13.1,,,,
SWALES,Cardiff E / Aberthaw 132,Ashgrove 33kV 1H3,ASHG3_1H3,ASHG3_MAIN1,*1,Unchanged,33,1.9658,11.8451,36.62882405,3.115604921,14.83276763,2.158510415,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Ashgrove 33kV 2H3,ASHG3_2H3,ASHG3_MAIN2,*1,Unchanged,33,1.9658,11.8451,36.62882405,3.115604921,14.83276763,2.158510415,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Ashgrove 33kV 2L5,ASHG3_2L5,ASHG3_MAIN2,@1,Unchanged,33,1.9658,11.8451,36.62882405,3.115604921,14.83276763,2.158510415,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Ashgrove 33kV Main 1,ASHG3_MAIN1,ASHG3_MAIN2,@1,Unchanged,33,1.9658,11.8451,36.62882405,3.115604921,14.83276763,2.158510415,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Ashgrove 33kV Main 1,ASHG3_MAIN1,ASHG3_1L5,@1,Unchanged,33,1.9658,11.8451,36.62882405,3.115604921,14.83276763,2.158510415,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Barry 132kV 103,BARR1_103,BARR1_MAIN1,*1,Unchanged,132,0.3481,3.4705,33.01139733,35.10559404,12.6570416,14.15485001,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Barry 132kV Main 1,BARR1_MAIN1,BARR1_#110,@1,Unchanged,132,0.3481,3.4705,33.01139733,35.10559404,12.6570416,14.15485001,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Barry 132kV Main 2,BARR1_MAIN2,BARR1_MAIN1,@1,Unchanged,132,0.3481,3.4705,33.01139733,35.10559404,12.6570416,14.15485001,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Barry 132kV Main 2,BARR1_MAIN2,BARR1_203,*1,Unchanged,132,0.3481,3.4705,33.01139733,35.10559404,12.6570416,14.15485001,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Barry 132kV Main 2,BARR1_MAIN2,BARR1_#210,@1,Unchanged,132,0.3481,3.4705,33.01139733,35.10559404,12.6570416,14.15485001,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Barry Dock 33kV #1L5,BDKB3_#1L5,BDKB3G,@1,Unchanged,33,5.2744,15.0864,22.57805401,2.573163665,11.09551422,1.786903625,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Birchgrove 11kV,BIRC5,BIRC5_1T0,@1,Unchanged,11,4.2205,46.9092,30.6421468,4.969448617,11.54345391,3.447115253,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Birchgrove 11kV 2T0,BIRC5_2T0,BIRC5,@1,Unchanged,11,4.2205,46.9092,30.6421468,4.969448617,11.54345391,3.447115253,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Boverton 11kV,BOVE5,BOVE5_1T0,@1,Unchanged,11,11.8104,71.1083,17.98510205,2.516625629,7.570066314,1.741906453,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Boverton 11kV,BOVE5,BOVE5_2T0,@1,Unchanged,11,11.8104,71.1083,17.98510205,2.516625629,7.570066314,1.741906453,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Boverton 33kV #1H0,BOVE3_#1H0,BOVE3_MAIN1,@1,Unchanged,33,14.3935,35.2339,9.230399724,2.020311581,4.733543908,1.353542721,21.75,21.75,8.7,8.7,,,,
SWALES,Cardiff E / Aberthaw 132,Boverton 33kV #2H0,BOVE3_#2H0,BOVE3_MAIN2,@1,Unchanged,33,16.4811,39.8101,8.17667468,1.893684855,4.189107988,1.252844319,21.75,21.75,8.7,8.7,,,,
SWALES,Cardiff E / Aberthaw 132,Boverton 33kV 1S4/1S8,BOVE3_1S&,BOVE3_MAIN1,*1,Unchanged,33,16.4811,39.8101,8.175606832,1.90047652,4.185317362,1.257287629,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Boverton 33kV 1S4/1S8,BOVE3_1S&,BOVE3_MAIN2,*1,Unchanged,33,16.4811,39.8101,8.175606832,1.90047652,4.185317362,1.257287629,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Broad Street 11kV,BROA5,BROA5_1T0,@1,Unchanged,11,7.6220,50.2590,25.55012244,6.788437388,10.55693395,2.713082539,32.75,32.75,13.1,13.1,,,,
SWALES,Cardiff E / Aberthaw 132,Broad Street 33kV Main 1,BROA3_MAIN1,BROA3_1H3,*1,Unchanged,33,3.7125,13.5454,27.24972004,2.686456978,12.52896957,1.865644012,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Broad Street 33kV Main 1,BROA3_MAIN1,BROA3_1L3,*1,Unchanged,33,3.7125,13.5454,27.24972004,2.686456978,12.52896957,1.865644012,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Broad Street 33kV Main 1,BROA3_MAIN1,BROA3_2L3,*1,Unchanged,33,3.7125,13.5454,27.24972004,2.686456978,12.52896957,1.865644012,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 11kV 3T0,BRHI5_3T0,BRHI5,@1,Unchanged,11,3.3181,67.8676,22.4536952,5.109382679,8.047307162,1.874033939,62.5,62.5,20.16586269,16.02655905,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 11kV 4T0,BRHI5_4T0,BRHI5,@1,Unchanged,11,3.3181,67.8676,22.4536952,5.109382679,8.047307162,1.874033939,62.5,62.5,20.16586269,16.02655905,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #1L5,BRHI3_#1L5,BRHI3_MAIN1,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #1T0,BRHI3_#1T0,BRHI3_MAIN1,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #2T0,BRHI3_#2T0,BRHI3_MAIN3,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #3H0,BRHI3_#3H0,BRHI3_MAIN2,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #3L5,BRHI3_#3L5,BRHI3_MAIN1,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #4H0,BRHI3_#4H0,BRHI3_MAIN3,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #4L5,BRHI3_#4L5,BRHI3_MAIN2,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
