﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #6L5,BRHI3_#6L5,BRHI3_MAIN3,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #8L5,BRHI3_#8L5,BRHI3_MAIN3,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV Main 2,BRHI3_MAIN2,BRHI3_MAIN1,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV Main 2,BRHI3_MAIN2,BRHI3_#2L5,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV Main 3,BRHI3_MAIN3,BRHI3_MAIN2,@1,Unchanged,33,0.8613,11.1406,42.3600225,2.994900139,15.75276641,2.079875533,78.75,78.75,27.01951204,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Canton 11kV,CANT5,CANT5_1T0,@1,Unchanged,11,4.7823,59.1719,24.06648459,4.120547241,9.154436632,2.860387365,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Canton 11kV 2T0,CANT5_2T0,CANT5,@1,Unchanged,11,4.7823,59.1719,24.06648459,4.120547241,9.154436632,2.860387365,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV #110,CARC1_#110,CARC1_&110,@1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,78.75,78.75,28.21689524,29.62755708,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV #110,CARC1_#110,CARC1_113A,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV #210,CARC1_#210,CARC1_&210,@1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,78.75,78.75,28.21689524,29.62755708,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 105,CARC1_105,CARC1_&105,@1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,78.75,78.75,28.21689524,29.62755708,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 113B,CARC1_113B,CARC1_#110,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 205,CARC1_205,CARC1_&205,@1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,78.75,78.75,28.21689524,29.62755708,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 213A,CARC1_213A,CARC1_#210,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 213B,CARC1_213B,CARC1_#210,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 405 Bay,CARC1_&405,CARC1_MAIN1,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 405 Bay,CARC1_&405,CARC1_RES1,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 405 Bay,CARC1_&405,CARC1_405,@1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,78.75,78.75,28.21689524,29.62755708,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Main 1,CARC1_MAIN1,CARC1_RES1,@1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,78.75,78.75,28.21689524,29.62755708,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Main 1,CARC1_MAIN1,CARC1_&105,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Main 1,CARC1_MAIN1,CARC1_&205,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Main 1,CARC1_MAIN1,CARC1_&210,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Main 1,CARC1_MAIN1,CARC1_&110,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Reserve 1,CARC1_RES1,CARC1_&105,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Reserve 1,CARC1_RES1,CARC1_&205,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Reserve 1,CARC1_RES1,CARC1_&210,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Reserve 1,CARC1_RES1,CARC1_&110,*1,Unchanged,132,0.2199,3.0039,40.59632566,48.90311457,14.74264262,18.96830689,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV #1T0,CARC3_#1T0,CARC3_MAIN4,@1,Unchanged,33,0.7321,19.2840,25.18530363,1.854868903,8.937236774,0.708793771,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 1,CARC3_MAIN1,CARC3_#1L5,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 1,CARC3_MAIN1,CARC3_#3L5,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 1,CARC3_MAIN1,CARC3_#5L5,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 2,CARC3_MAIN2,CARC3_MAIN1,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 2,CARC3_MAIN2,CARC3_#2L5,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 2,CARC3_MAIN2,CARC3_#4L5,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 3,CARC3_MAIN3,CARC3_MAIN2,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 3,CARC3_MAIN3,CARC3_#2T0,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 3,CARC3_MAIN3,CARC3_#6L5,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 3,CARC3_MAIN3,CARC3_#8L5,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 3,CARC3_MAIN3,CARC3_#10L5,@1,Unchanged,33,1.1156,10.7068,44.28709242,4.009464264,16.54541049,2.205085296,78.75,78.75,29.63315936,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 4,CARC3_MAIN4,CARC3_#7L5,@1,Unchanged,33,0.7321,19.2840,25.18530363,1.854868903,8.937236774,0.708793771,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 11kV,CARE5,CARE5_1T0,@1,Unchanged,11,1.5636,43.8935,35.33444158,4.69755729,12.4519004,1.799989194,50,50,14.47324055,17.82365112,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 11kV,CARE5,CARE5_3T0,@1,Unchanged,11,1.5636,43.8935,35.33444158,4.69755729,12.4519004,1.799989194,50,50,14.47324055,17.82365112,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV #110,CARE1_#110,CARE1_MAIN1,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,78.75,78.75,29.38223387,30.86345255,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV #210,CARE1_#210,CARE1_MAIN2,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,78.75,78.75,29.38223387,30.86345255,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV #310,CARE1_#310,CARE1_MAIN3,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,78.75,78.75,29.38223387,30.86345255,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV #410,CARE1_#410,CARE1_MAIN1,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,78.75,78.75,29.38223387,30.86345255,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV 105,CARE1_105,CARE1_MAIN1,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,78.75,78.75,29.38223387,30.86345255,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV 205,CARE1_205,CARE1_MAIN1,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,50,62.5,18.65538658,24.49480361,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV 505,CARE1_505,CARE1_MAIN2,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,78.75,78.75,29.38223387,30.86345255,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV 605,CARE1_605,CARE1_MAIN2,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,50,62.5,18.65538658,24.49480361,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV 705,CARE1_705,CARE1_MAIN3,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,50,62.5,18.65538658,24.49480361,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV Main 1,CARE1_MAIN1,CARE1_#280,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,50,62.5,18.65538658,24.49480361,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV Main 2,CARE1_MAIN2,CARE1_MAIN1,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,50,62.5,18.65538658,24.49480361,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV Main 3,CARE1_MAIN3,CARE1_MAIN2,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,50,62.5,18.65538658,24.49480361,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV Main 3,CARE1_MAIN3,CARE1_#380,@1,Unchanged,132,0.1813,2.8668,43.1343669,52.62150213,15.44386564,20.04143437,50,62.5,18.65538658,24.49480361,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_MAIN1,CARE3_MAIN2,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_MAIN1,CARE3_#2T0,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_MAIN1,CARE3_#15L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_MAIN1,CARE3_#13L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_MAIN1,CARE3_#11L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_MAIN1,CARE3_#9L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_MAIN1,CARE3_#7L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 2,CARE3_MAIN2,CARE3_#5L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 2,CARE3_MAIN2,CARE3_#3L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 2,CARE3_MAIN2,CARE3_#1L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_MAIN3,CARE3_MAIN2,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_MAIN3,CARE3_#4T0,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_MAIN3,CARE3_#2L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_MAIN3,CARE3_#4L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_MAIN3,CARE3_#6L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_MAIN3,CARE3_#8L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_MAIN3,CARE3_#10L5,@1,Unchanged,33,0.4896,10.1939,51.56684058,3.306084699,17.73057521,2.291026592,78.75,78.75,23.08905667,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 132kV Main 1,CARN1_MAIN1,CARN1_103,*1,Unchanged,132,0.3101,3.3042,35.48392152,41.89197135,13.3598556,16.73781941,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 132kV Main 1,CARN1_MAIN1,CARN1_#110,@1,Unchanged,132,0.3101,3.3042,35.48392152,41.89197135,13.3598556,16.73781941,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 132kV Main 2,CARN1_MAIN2,CARN1_MAIN1,@1,Unchanged,132,0.3101,3.3042,35.48392152,41.89197135,13.3598556,16.73781941,100,100,40,40,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 132kV Main 2,CARN1_MAIN2,CARN1_203,*1,Unchanged,132,0.3101,3.3042,35.48392152,41.89197135,13.3598556,16.73781941,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 132kV Main 2,CARN1_MAIN2,CARN1_#210,@1,Unchanged,132,0.3101,3.3042,35.48392152,41.89197135,13.3598556,16.73781941,100,100,40,40,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 1,CARN3_MAIN1,CARN3_MAIN2,@1,Unchanged,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 1,CARN3_MAIN1,CARN3_#1T0,@1,New,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 1,CARN3_MAIN1,CARN3_#3L5,@1,Unchanged,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 1,CARN3_MAIN1,CARN3_#1L5,@1,Unchanged,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 2,CARN3_MAIN2,CARN3_MAIN3,@1,Unchanged,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 2,CARN3_MAIN2,CARN3_#2L5,@1,Unchanged,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 2,CARN3_MAIN2,CARN3_#4L5,@1,Unchanged,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 2,CARN3_MAIN2,CARN3_#6L5,@1,Unchanged,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 3,CARN3_MAIN3,CARN3_#8L5,@1,Unchanged,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 3,CARN3_MAIN3,CARN3_#10L5,@1,Unchanged,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 3,CARN3_MAIN3,CARN3_#2T0,@1,Unchanged,33,1.1555,11.0092,43.22229484,3.245119248,16.19428485,2.248776977,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff South 11kV A,CARS5_BB_A,CARS5_1T0,@1,Unchanged,11,2.1534,73.0570,20.84715302,2.644589328,7.455657168,1.013548953,50,50,13.51355432,17.79994116,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff South 11kV A,CARS5_BB_A,CARS5_BB_B,@1,Unchanged,11,2.1534,73.0570,20.84715302,2.644589328,7.455657168,1.013548953,50,50,13.51355432,17.79994116,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff South 11kV B,CARS5_BB_B,CARS5_2T0,@1,Unchanged,11,2.1534,72.8067,20.9132203,2.768236289,7.480876066,1.06076619,50,50,13.53174258,17.78670163,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV #110,CARS1_#110,CARS1_MAIN1,@1,Unchanged,132,0.2534,3.1579,37.84825007,41.7571313,13.98152686,17.13176989,78.75,78.75,30.02173337,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV 105,CARS1_105,CARS1_MAIN1,@1,Unchanged,132,0.2534,3.1579,37.84825007,41.7571313,13.98152686,17.13176989,50,62.5,19.06141801,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV 205,CARS1_205,CARS1_MAIN2,@1,Unchanged,132,0.2534,3.1579,37.84825007,41.7571313,13.98152686,17.13176989,50,62.5,19.06141801,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV 213,CARS1_213,CARS1_MAIN2,*1,Unchanged,132,0.2534,3.1579,37.84825007,41.7571313,13.98152686,17.13176989,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV 305,CARS1_305,CARS1_MAIN1,@1,Unchanged,132,0.2568,3.1487,38.13572164,44.50820495,14.05416661,17.72114297,78.75,78.75,29.80470192,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV Main 1,CARS1_MAIN1,CARS1_MAIN2,@1,Unchanged,132,0.2534,3.1579,37.84825007,41.7571313,13.98152686,17.13176989,50,62.5,19.06141801,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV #210,CARW1_#210,CARW1_MAIN2,@1,Unchanged,132,0.2790,3.2160,37.04655579,43.60097649,13.75500356,17.31489601,50,62.5,19.54316696,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV 103,CARW1_103,CARW1_MAIN1,*1,Unchanged,132,0.2790,3.2160,37.04655579,43.60097649,13.75500356,17.31489601,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV 203,CARW1_203,CARW1_MAIN3,*1,Unchanged,132,0.2790,3.2160,37.04655579,43.60097649,13.75500356,17.31489601,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV 303,CARW1_303,CARW1_MAIN4,*1,Unchanged,132,0.2956,3.3033,35.4916858,37.69133355,13.3443898,15.7502385,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV 403,CARW1_403,CARW1_MAIN4,*1,Unchanged,132,0.2956,3.3033,35.4916858,37.69133355,13.3443898,15.7502385,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV Main 1,CARW1_MAIN1,CARW1_MAIN2,@1,Unchanged,132,0.2790,3.2160,37.04655579,43.60097649,13.75500356,17.31489601,50,62.5,19.54316696,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV Main 1,CARW1_MAIN1,CARW1_#110,@1,Unchanged,132,0.2790,3.2160,37.04655579,43.60097649,13.75500356,17.31489601,50,62.5,19.54316696,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV Main 3,CARW1_MAIN3,CARW1_MAIN2,@1,Unchanged,132,0.2790,3.2160,37.04655579,43.60097649,13.75500356,17.31489601,50,62.5,19.54316696,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV Main 3,CARW1_MAIN3,CARW1_MAIN4,@1,Unchanged,132,0.2790,3.2160,37.04655579,43.60097649,13.75500356,17.31489601,50,62.5,19.54316696,25,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #1L5,CARW3_#1L5,CARW3_MAIN1,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #2L5,CARW3_#2L5,CARW3_MAIN2,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #3L5,CARW3_#3L5,CARW3_MAIN1,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #5L5,CARW3_#5L5,CARW3_MAIN1,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #6L5,CARW3_#6L5,CARW3_MAIN2,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #7L5,CARW3_#7L5,CARW3_MAIN1,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #9L5,CARW3_#9L5,CARW3_MAIN1,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 1,CARW3_MAIN1,CARW3_#1T0,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 2,CARW3_MAIN2,CARW3_MAIN1,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 2,CARW3_MAIN2,CARW3_#2T0,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 2,CARW3_MAIN2,CARW3_#4L5,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 2,CARW3_MAIN2,CARW3_#8L5,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 3,CARW3_MAIN3,CARW3_MAIN2,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 3,CARW3_MAIN3,CARW3_#10L5,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 3,CARW3_MAIN3,CARW3_#12L5,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 3,CARW3_MAIN3,CARW3_#14L5,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 3,CARW3_MAIN3,CARW3_#16L5,@1,Unchanged,33,0.5182,9.9491,51.64699394,4.081461893,17.9080174,2.273307397,78.75,78.75,24.39943396,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Court Road 11kV 1T0,COUR5_1T0,COUR5,@1,Unchanged,11,12.2583,53.6595,22.31263514,6.092962487,9.752705004,2.607270468,32.75,32.75,13.1,13.1,,,,
SWALES,Cardiff E / Aberthaw 132,Cowbridge 11kV 1T0,COWB5_1T0,COWB5,@1,Unchanged,11,13.1170,76.5298,16.52557782,8.634905896,7.03096391,3.547955866,20.145,20.145,7.9,7.9,,,,
SWALES,Cardiff E / Aberthaw 132,Cowbridge 11kV 2T0,COWB5_2T0,COWB5,@1,Unchanged,11,13.1170,76.5298,16.52557782,8.634905896,7.03096391,3.547955866,20.145,20.145,7.9,7.9,,,,
SWALES,Cardiff E / Aberthaw 132,Cowbridge 33kV 1L5,COWB3_1L5,COWB3_MAIN1,@1,Unchanged,33,8.7666,25.9536,13.23645978,2.324529382,6.588557777,1.588728813,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cowbridge 33kV 2H3,COWB3_2H3,COWB3_MAIN2,*1,Unchanged,33,8.7666,25.9536,13.21162257,2.332709675,6.569997456,1.594342779,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cowbridge 33kV 2L5,COWB3_2L5,COWB3_MAIN2,@1,Unchanged,33,8.7666,25.9536,13.23645978,2.324529382,6.588557777,1.588728813,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cowbridge 33kV Main 1,COWB3_MAIN1,COWB3_1H3,*1,Unchanged,33,8.7666,25.9536,13.21162257,2.332709675,6.569997456,1.594342779,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Cowbridge 33kV Main 2,COWB3_MAIN2,COWB3_MAIN1,@1,Unchanged,33,8.7666,25.9536,13.23645978,2.324529382,6.588557777,1.588728813,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Crwys Road 11kV,CRWY5,CRWY5_1T0,@1,Unchanged,11,5.0294,61.2719,23.32879857,4.088707321,8.814378807,2.837899957,32.75,32.75,13.1,13.1,,,,
SWALES,Cardiff E / Aberthaw 132,Crwys Road 11kV,CRWY5,CRWY5_2T0,@1,Unchanged,11,5.0294,61.2719,23.32879857,4.088707321,8.814378807,2.837899957,32.75,32.75,13.1,13.1,,,,
SWALES,Cardiff E / Aberthaw 132,Cyncoed 11kV,CYNC5,CYNC5_1T0,@1,Unchanged,11,2.6852,49.8304,30.82374467,6.259384434,11.00924561,2.266847176,62.5,62.5,21.53015945,14.43194731,,,,
SWALES,Cardiff E / Aberthaw 132,Cyncoed 11kV,CYNC5,CYNC5_2T0,@1,Unchanged,11,2.6852,49.8304,30.82374467,6.259384434,11.00924561,2.266847176,62.5,62.5,21.53015945,14.43194731,,,,
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 1,CYNC3_MAIN1,CYNC3_#3L5,@1,Unchanged,33,1.3593,11.1492,41.72158469,3.190495826,15.96459581,2.21054625,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 1,CYNC3_MAIN1,CYNC3_#1L5,@1,Unchanged,33,1.3593,11.1492,41.72158469,3.190495826,15.96459581,2.21054625,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 1,CYNC3_MAIN1,CYNC3_#1H0,@1,Unchanged,33,1.3593,11.1492,41.72158469,3.190495826,15.96459581,2.21054625,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 2,CYNC3_MAIN2,CYNC3_MAIN1,@1,Unchanged,33,1.3593,11.1492,41.72158469,3.190495826,15.96459581,2.21054625,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 2,CYNC3_MAIN2,CYNC3_#2L5,@1,Unchanged,33,1.3593,11.1492,41.72158469,3.190495826,15.96459581,2.21054625,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 2,CYNC3_MAIN2,CYNC3_#2H0,@1,Unchanged,33,1.3593,11.1492,41.72158469,3.190495826,15.96459581,2.21054625,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Derwyn Fm 33kV Gen,DERW3G,DERW3_#1L5,@1,Unchanged,33,2.2244,17.1847,24.96821669,2.855004668,10.2418544,1.979522278,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 11kV 3T0,EAST5_3T0,EAST5,@1,Unchanged,11,4.8103,69.2197,21.53055142,9.291112135,7.982914932,3.562313459,50,50,17.98966006,17.94112015,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 11kV 4T0,EAST5_4T0,EAST5,@1,Unchanged,11,4.8103,69.2197,21.53055142,9.291112135,7.982914932,3.562313459,50,50,17.98966006,17.94112015,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 132kV #210,EAST1_#210,EAST1_&210,@1,Unchanged,132,0.3731,3.8033,29.97076845,31.02147531,11.57670996,12.48771318,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 132kV 203,EAST1_203,EAST1_&210,*1,Unchanged,132,0.3731,3.8033,29.97076845,31.02147531,11.57670996,12.48771318,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 132kV Main 1,EAST1_MAIN1,EAST1_105,@1,New,132,0.3272,3.6062,31.97527571,33.92570886,12.20652677,13.51531145,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 132kV Main 1,EAST1_MAIN1,EAST1_#110,@1,New,132,0.3272,3.6062,31.97527571,33.92570886,12.20652677,13.51531145,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV #1T0,EAST3_#1T0,EAST3_MAIN1,@1,New,33,0.8422,28.4906,17.50365114,0.97550058,6.391675029,0.676230098,67.5,67.5,22.88688377,25,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV #2L5,EAST3_#2L5,EAST3_MAIN2,@1,Unchanged,33,1.7567,15.5114,30.30297042,2.831270598,11.69904494,1.961017246,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV #4H0,EAST3_#4H0,EAST3_MAIN2,@1,Unchanged,33,1.7567,15.5114,30.30297042,2.831270598,11.69904494,1.961017246,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 1,EAST3_MAIN1,EAST3_MAIN2,@1,Unchanged,33,1.7567,15.5114,30.30297042,2.831270598,11.69904494,1.961017246,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 1,EAST3_MAIN1,EAST3_#3H0,@1,Unchanged,33,1.7567,15.5114,30.30297042,2.831270598,11.69904494,1.961017246,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 1,EAST3_MAIN1,EAST3_#5L5,@1,Unchanged,33,1.7567,15.5114,30.30297042,2.831270598,11.69904494,1.961017246,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 1,EAST3_MAIN1,EAST3_#3L5,@1,Unchanged,33,1.7567,15.5114,30.30297042,2.831270598,11.69904494,1.961017246,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 1,EAST3_MAIN1,EAST3_#1L5,@1,Unchanged,33,1.7567,15.5114,30.30297042,2.831270598,11.69904494,1.961017246,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 2,EAST3_MAIN2,EAST3_#4L5,@1,Unchanged,33,1.7567,15.5114,30.30297042,2.831270598,11.69904494,1.961017246,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 2,EAST3_MAIN2,EAST3_#2T0,@1,Unchanged,33,1.7567,15.5114,30.30297042,2.831270598,11.69904494,1.961017246,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Ely 11kV 1T0,ELY_5_1T0,ELY_5,@1,Unchanged,11,3.7700,61.4950,23.90253469,10.1893965,8.851586511,3.861324794,62.5,62.5,22.57720211,21.25665086,,,,
SWALES,Cardiff E / Aberthaw 132,Ely 11kV 2T0,ELY_5_2T0,ELY_5,@1,Unchanged,11,3.7700,61.4950,23.90253469,10.1893965,8.851586511,3.861324794,62.5,62.5,22.57720211,21.25665086,,,,
SWALES,Cardiff E / Aberthaw 132,Ely 33kV 1H0,ELY_3_1H0,ELY_3_MAIN1,@1,Unchanged,33,1.4025,10.9209,41.89734818,3.876622949,16.1299904,2.182104778,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Ely 33kV 2H0,ELY_3_2H0,ELY_3_MAIN2,@1,Unchanged,33,1.4025,10.9209,41.89734818,3.876622949,16.1299904,2.182104778,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Ely 33kV 2L5,ELY_3_2L5,ELY_3_MAIN2,@1,Unchanged,33,1.4025,10.9209,41.89734818,3.876622949,16.1299904,2.182104778,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Ely 33kV Main 1,ELY_3_MAIN1,ELY_3_MAIN2,@1,Unchanged,33,1.4025,10.9209,41.89734818,3.876622949,16.1299904,2.182104778,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Ely 33kV Main 1,ELY_3_MAIN1,ELY_3_1L5,@1,Unchanged,33,1.4025,10.9209,41.89734818,3.876622949,16.1299904,2.182104778,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Fairwater 11kV,FAIR5,FAIR5_1T0,@1,Unchanged,11,5.6429,68.4681,20.80915959,4.85310674,7.914645262,1.804051858,62.5,62.5,25,18.35560514,,,,
SWALES,Cardiff E / Aberthaw 132,Fairwater 11kV,FAIR5,FAIR5_2T0,@1,Unchanged,11,5.6429,68.4681,20.80915959,4.85310674,7.914645262,1.804051858,62.5,62.5,25,18.35560514,,,,
SWALES,Cardiff E / Aberthaw 132,Fairwater 33kV 1L5,FAIR3_1L5,FAIR3_MAIN1,@1,Unchanged,33,2.4087,12.0378,34.28427794,3.670939628,14.41496046,2.089132299,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Fairwater 33kV 2H0,FAIR3_2H0,FAIR3_MAIN2,@1,Unchanged,33,2.4087,12.0378,34.28427794,3.670939628,14.41496046,2.089132299,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Fairwater 33kV Main 1,FAIR3_MAIN1,FAIR3_1H0,@1,Unchanged,33,2.4087,12.0378,34.28427794,3.670939628,14.41496046,2.089132299,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Fairwater 33kV Main 2,FAIR3_MAIN2,FAIR3_MAIN1,@1,Unchanged,33,2.4087,12.0378,34.28427794,3.670939628,14.41496046,2.089132299,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Fairwater 33kV Main 2,FAIR3_MAIN2,FAIR3_2L5,@1,Unchanged,33,2.4087,12.0378,34.28427794,3.670939628,14.41496046,2.089132299,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Garn Fm 33kV Gen,GRNF3G,GRNF3_#1L5,@1,Unchanged,33,8.7322,24.9968,13.20775847,2.342679767,6.726620694,1.604621292,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Grangetown 11kV,GRAT5,GRAT5_1T0,@1,Unchanged,11,1.2455,45.8189,33.93892723,5.0747564,11.91583387,1.942689722,50,50,13.08367374,17.72624816,,,,
SWALES,Cardiff E / Aberthaw 132,Grangetown 11kV,GRAT5,GRAT5_2T0,@1,Unchanged,11,1.2455,45.8189,33.93892723,5.0747564,11.91583387,1.942689722,50,50,13.08367374,17.72624816,,,,
SWALES,Cardiff E / Aberthaw 132,Grangetown 132kV 105,GRAT1_105,GRAT1_MAIN1,@1,Unchanged,132,0.2855,3.2682,36.04820735,38.75499123,13.49445061,16.11277721,50,50,20,20,,,,
SWALES,Cardiff E / Aberthaw 132,Grangetown 132kV 113,GRAT1_113,GRAT1_MAIN1,*1,Unchanged,132,0.2855,3.2682,36.04820735,38.75499123,13.49445061,16.11277721,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Grangetown 132kV 205,GRAT1_205,GRAT1_MAIN2,@1,Unchanged,132,0.2855,3.2682,36.04820735,38.75499123,13.49445061,16.11277721,50,50,20,20,,,,
SWALES,Cardiff E / Aberthaw 132,Grangetown 132kV Main 2,GRAT1_MAIN2,GRAT1_MAIN1,@1,Unchanged,132,0.2855,3.2682,36.04820735,38.75499123,13.49445061,16.11277721,50,50,20,20,,,,
SWALES,Cardiff E / Aberthaw 132,Grangetown 132kV Main 2,GRAT1_MAIN2,GRAT1_213,*1,Unchanged,132,0.2855,3.2682,36.04820735,38.75499123,13.49445061,16.11277721,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 11kV,HEAT5,HEAT5_1T0,@1,Unchanged,11,4.3363,61.6447,24.24271602,3.342357074,8.884694135,1.21940232,32.75,32.75,12.5481952,8.135721626,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 11kV 2T0,HEAT5_2T0,HEAT5,@1,Unchanged,11,4.3363,61.6447,24.24271602,3.342357074,8.884694135,1.21940232,32.75,32.75,12.5481952,8.135721626,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 33kV #3L5,HEAT3_#3L5,HEAT3_MAIN1,@1,Unchanged,33,1.6068,11.4179,39.50879346,3.136787831,15.46646961,2.173185709,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 1,HEAT3_MAIN1,HEAT3_#1H0,@1,Unchanged,33,1.6068,11.4179,39.50879346,3.136787831,15.46646961,2.173185709,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 1,HEAT3_MAIN1,HEAT3_#1L5,@1,Unchanged,33,1.6068,11.4179,39.50879346,3.136787831,15.46646961,2.173185709,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 2,HEAT3_MAIN2,HEAT3_MAIN1,@1,Unchanged,33,1.6068,11.4179,39.50879346,3.136787831,15.46646961,2.173185709,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 2,HEAT3_MAIN2,HEAT3_MAIN3,@1,Unchanged,33,1.6068,11.4179,39.50879346,3.136787831,15.46646961,2.173185709,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 2,HEAT3_MAIN2,HEAT3_#2H0,@1,Unchanged,33,1.6068,11.4179,39.50879346,3.136787831,15.46646961,2.173185709,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 2,HEAT3_MAIN2,HEAT3_#2L5,@1,Unchanged,33,1.6068,11.4179,39.50879346,3.136787831,15.46646961,2.173185709,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 3,HEAT3_MAIN3,HEAT3_#4L5,@1,Unchanged,33,1.6068,11.4179,39.50879346,3.136787831,15.46646961,2.173185709,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 3,HEAT3_MAIN3,HEAT3_#6L5,@1,Unchanged,33,1.6068,11.4179,39.50879346,3.136787831,15.46646961,2.173185709,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Heath Hospital 11kV 1T0,HHOS5_1T0,HHOS5,@1,Unchanged,11,4.4097,50.7851,27.14151733,5.110381698,9.898492171,1.89775624,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Heath Hospital 11kV 2T0,HHOS5_2T0,HHOS5,@1,Unchanged,11,4.4097,50.7851,27.14151733,5.110381698,9.898492171,1.89775624,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Highmead 11kV 1T0,HIGH5_1T0,HIGH5,@1,Unchanged,11,4.2038,63.6001,23.14267639,2.465280558,8.47816138,1.700780327,62.5,62.5,22.73925144,25,,,,
SWALES,Cardiff E / Aberthaw 132,Highmead 11kV 2T0,HIGH5_2T0,HIGH5,@1,Unchanged,11,4.2038,63.6001,23.14267639,2.465280558,8.47816138,1.700780327,62.5,62.5,22.73925144,25,,,,
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV #1L5,HIGH3_#1L5,HIGH3_MAIN1,@1,Unchanged,33,1.8065,11.3220,38.62354846,3.790878129,15.46022314,2.143890708,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV Main 1,HIGH3_MAIN1,HIGH3_MAIN2,@1,Unchanged,33,1.8065,11.3220,38.62354846,3.790878129,15.46022314,2.143890708,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV Main 1,HIGH3_MAIN1,HIGH3_#1H0,@1,Unchanged,33,1.8065,11.3220,38.62354846,3.790878129,15.46022314,2.143890708,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV Main 2,HIGH3_MAIN2,HIGH3_#2L5,@1,Unchanged,33,1.8065,11.3220,38.62354846,3.790878129,15.46022314,2.143890708,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV Main 2,HIGH3_MAIN2,HIGH3_#4L5,@1,Unchanged,33,1.8065,11.3220,38.62354846,3.790878129,15.46022314,2.143890708,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV Main 2,HIGH3_MAIN2,HIGH3_#2H0,@1,Unchanged,33,1.8065,11.3220,38.62354846,3.790878129,15.46022314,2.143890708,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Jesus College 33kV #1L5,JESU3_#1L5,JESU3G,@1,Unchanged,33,1.9894,15.9643,27.22228559,2.877199137,11.05867016,1.995949367,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Llancadle 33kV Gen,LCDL3G,LCDL3_#1L5,@1,Unchanged,33,3.8902,18.8999,21.52933298,2.660449128,9.404631367,1.837058585,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Llandough 11kV,LLDO5,LLDO5_1T0,@1,Unchanged,11,7.3610,72.9001,19.32464219,4.547926374,7.437688978,1.711642252,32.75,32.75,13.1,10.65800554,,,,
SWALES,Cardiff E / Aberthaw 132,Llandough 11kV,LLDO5,LLDO5_2T0,@1,Unchanged,11,7.3610,72.9001,19.32464219,4.547926374,7.437688978,1.711642252,32.75,32.75,13.1,10.65800554,,,,
SWALES,Cardiff E / Aberthaw 132,Llandough 33kV Main 1,LLDO3_MAIN1,LLDO3_MAIN2,@1,Unchanged,33,3.4939,16.8994,24.13163403,3.503777221,10.19845871,1.911759223,43.75,43.75,17.5,17.5,,,,
SWALES,Cardiff E / Aberthaw 132,Llandough 33kV Main 1,LLDO3_MAIN1,LLDO3_1L3,*1,Unchanged,33,3.4939,16.8994,24.13163403,3.503777221,10.19845871,1.911759223,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Llandough 33kV Main 1,LLDO3_MAIN1,LLDO3_1H3,*1,Unchanged,33,3.4939,16.8994,24.13163403,3.503777221,10.19845871,1.911759223,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Llandough 33kV Main 2,LLDO3_MAIN2,LLDO3_2L3,*1,Unchanged,33,3.4939,16.8994,24.13163403,3.503777221,10.19845871,1.911759223,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Llandough 33kV Main 2,LLDO3_MAIN2,LLDO3_2H3,*1,Unchanged,33,3.4939,16.8994,24.13163403,3.503777221,10.19845871,1.911759223,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Llanishen 11kV,LLIS5,LLIS5_1T0,@1,Unchanged,11,6.3702,48.2765,28.04005891,4.646235352,11.1197673,3.223050596,32.75,32.75,13.1,13.1,,,,
SWALES,Cardiff E / Aberthaw 132,Loughor Fm 33kV #1L5,LOUG3_#1L5,LOUG3G,@1,Unchanged,33,3.8661,18.4956,22.05477151,2.673258522,9.617714609,1.8467595,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Northcote St 11kV,NORT5,NORT5_2T0,@1,Unchanged,11,4.6303,67.9716,22.40393013,5.173041814,8.103157917,1.90079698,32.75,32.75,12.3000619,8.828061484,,,,
SWALES,Cardiff E / Aberthaw 132,Northcote St 11kV,NORT5,NORT5_1T0,@1,Unchanged,11,4.6303,67.9716,22.40393013,5.173041814,8.103157917,1.90079698,32.75,32.75,12.3000619,8.828061484,,,,
SWALES,Cardiff E / Aberthaw 132,Park Lane 11kV,PARK5,PARK5_2T0,@1,Unchanged,11,3.6495,52.2094,28.72872686,6.136693298,10.48609473,2.232776992,62.5,62.5,23.70833137,15.21224032,,,,
SWALES,Cardiff E / Aberthaw 132,Park Lane 11kV,PARK5,PARK5_1T0,@1,Unchanged,11,3.6495,52.2094,28.72872686,6.136693298,10.48609473,2.232776992,62.5,62.5,23.70833137,15.21224032,,,,
SWALES,Cardiff E / Aberthaw 132,Peakgen Barry Stor 33kV #1L5,BARY3_#1L5,BARY3_MAIN1,@1,Unchanged,33,5.3319,18.4949,19.5972873,2.469627037,9.047775219,1.70994228,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Peakgen Barry Stor 33kV #5L5,BARY3_#5L5,BARY3_MAIN1,@1,Unchanged,33,4.8719,21.8093,18.08646536,3.05296215,7.558104591,1.643428113,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Peakgen Barry Stor 33kV Main 1,BARY3_MAIN1,BARY3_#3L5,@1,Unchanged,33,4.8719,21.8093,18.08646536,3.05296215,7.558104591,1.643428113,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Penarth 11kV,PENA5,PENA5_1T0,@1,Unchanged,11,7.0485,74.8853,19.56331822,5.020412842,7.299467535,1.857657934,50,50,20,14.45495233,,,,
SWALES,Cardiff E / Aberthaw 132,Penarth 11kV,PENA5,PENA5_2T0,@1,Unchanged,11,7.0485,74.8853,19.56331822,5.020412842,7.299467535,1.857657934,50,50,20,14.45495233,,,,
SWALES,Cardiff E / Aberthaw 132,Penarth 33kV #1H0,PENA3_#1H0,PENA3_MAIN1,@1,Unchanged,33,4.3758,19.0524,20.81447335,3.297805076,8.918086201,1.797508602,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Penarth 33kV #1L5,PENA3_#1L5,PENA3_MAIN1,@1,Unchanged,33,4.3758,19.0524,20.81447335,3.297805076,8.918086201,1.797508602,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Penarth 33kV #2H0,PENA3_#2H0,PENA3_MAIN2,@1,Unchanged,33,4.3758,19.0524,20.81447335,3.297805076,8.918086201,1.797508602,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Penarth 33kV Main 2,PENA3_MAIN2,PENA3_MAIN1,@1,Unchanged,33,4.3758,19.0524,20.81447335,3.297805076,8.918086201,1.797508602,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Penarth 33kV Main 2,PENA3_MAIN2,PENA3_#2L5,@1,Unchanged,33,4.3758,19.0524,20.81447335,3.297805076,8.918086201,1.797508602,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Rodmills (GKN) 11kV,RODM5,RODM5_1T0A,@1,New,11,2.3427,24.6932,35.8264861,3.521197877,12.40900123,1.351795645,62.5,62.5,25,23.27283834,,,,
SWALES,Cardiff E / Aberthaw 132,Rodmills (GKN) 11kV,RODM5,RODM5_2T0B,@1,New,11,2.3427,24.6932,35.82648619,3.426550956,12.40900132,1.315373271,62.5,62.5,25,23.25806837,,,,
SWALES,Cardiff E / Aberthaw 132,Rosedew Fm 33kV Gen,ROSD3G,ROSD3_#1L5,@1,Unchanged,33,12.8186,32.1208,10.11810948,2.109541534,5.201558991,1.426597654,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Rover Way 11kV,ROVE5,ROVE5_1T0,@1,Unchanged,11,2.1011,30.7697,47.23607091,5.149291715,15.84985159,1.96992474,62.5,62.5,18.44213977,22.48157954,,,,
SWALES,Cardiff E / Aberthaw 132,Rover Way 11kV,ROVE5,ROVE5_2T0,@1,Unchanged,11,2.1011,30.7697,47.23607091,5.149291715,15.84985159,1.96992474,62.5,62.5,18.44213977,22.48157954,,,,
SWALES,Cardiff E / Aberthaw 132,Rover Way 132kV 105,ROVE1_105,ROVE1_MAIN1,@1,Unchanged,132,0.2342,3.0776,39.1642225,45.20655855,14.35264235,17.94818846,78.75,78.75,29.11919684,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Rover Way 132kV 113,ROVE1_113,ROVE1_MAIN1,*1,Unchanged,132,0.2342,3.0776,39.1642225,45.20655855,14.35264235,17.94818846,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Rover Way 132kV 205,ROVE1_205,ROVE1_MAIN2,@1,Unchanged,132,0.2342,3.0776,39.1642225,45.20655855,14.35264235,17.94818846,78.75,78.75,29.11919684,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Rover Way 132kV 213,ROVE1_213,ROVE1_MAIN2,*1,Unchanged,132,0.2342,3.0776,39.1642225,45.20655855,14.35264235,17.94818846,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Rover Way 132kV Main 1,ROVE1_MAIN1,ROVE1_MAIN2,@1,Unchanged,132,0.2342,3.0776,39.1642225,45.20655855,14.35264235,17.94818846,78.75,78.75,29.11919684,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Sanatorium 11kV,SANA5,SANA5_1T0,@1,Unchanged,11,5.6199,67.3243,21.19715507,7.77310534,8.061564954,2.846048179,32.75,32.75,13.1,8.535119071,,,,
SWALES,Cardiff E / Aberthaw 132,Sanatorium 11kV,SANA5,SANA5_2T0,@1,Unchanged,11,5.6199,67.3243,21.19715507,7.77310534,8.061564954,2.846048179,32.75,32.75,13.1,8.535119071,,,,
SWALES,Cardiff E / Aberthaw 132,Sandon St 11kV 1T0,SAND5_1T0,SAND5,@1,Unchanged,11,3.7878,62.4556,23.89297111,2.585775682,8.740797409,1.787407346,50,50,17.43749815,20,,,,
SWALES,Cardiff E / Aberthaw 132,Sandon St 11kV 2T0,SAND5_2T0,SAND5,@1,Unchanged,11,3.7878,62.4556,23.89297111,2.585775682,8.740797409,1.787407346,50,50,17.43749815,20,,,,
SWALES,Cardiff E / Aberthaw 132,Ship Hill 11kV 1T0,SHIP5_1T0,SHIP5,@1,Unchanged,11,11.9642,53.2395,22.48250135,6.137655444,9.837096268,2.616488924,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,St Mellons 11kV,STME5,STME5_2T0,@1,Unchanged,11,5.3731,66.8445,21.44794937,2.46012108,8.075560346,1.693702422,50,50,20,20,,,,
SWALES,Cardiff E / Aberthaw 132,St Mellons 11kV,STME5,STME5_1T0,@1,Unchanged,11,5.3731,66.8445,21.44794937,2.46012108,8.075560346,1.693702422,50,50,20,20,,,,
SWALES,Cardiff E / Aberthaw 132,Sully 11kV 1T0,SULG5_1T0,SULG5,@1,Unchanged,11,1.6230,44.9894,33.13243666,4.374474795,11.98505884,1.679371229,50,50,14.14330344,17.96060913,,,,
SWALES,Cardiff E / Aberthaw 132,Sully 11kV 2T0,SULG5_2T0,SULG5,@1,Unchanged,11,1.6230,44.9894,33.13243666,4.374474795,11.98505884,1.679371229,50,50,14.14330344,17.96060913,,,,
SWALES,Cardiff E / Aberthaw 132,Sully 132kV #210,SULG1_#210,SULG1_MAIN2,@1,Unchanged,132,0.3879,3.5452,31.89255214,32.47988993,12.39115512,13.25756005,77.5,77.5,31,31,,,,
SWALES,Cardiff E / Aberthaw 132,Sully 132kV 105,SULG1_105,SULG1_MAIN1,@1,Unchanged,132,0.3879,3.5452,31.89255214,32.47988993,12.39115512,13.25756005,77.5,77.5,31,31,,,,
SWALES,Cardiff E / Aberthaw 132,Sully 132kV 205,SULG1_205,SULG1_MAIN2,@1,Unchanged,132,0.3879,3.5452,31.89255214,32.47988993,12.39115512,13.25756005,77.5,77.5,31,31,,,,
SWALES,Cardiff E / Aberthaw 132,Sully 132kV Main 1,SULG1_MAIN1,SULG1_MAIN2,@1,Unchanged,132,0.3879,3.5452,31.89255214,32.47988993,12.39115512,13.25756005,77.5,77.5,31,31,,,,
SWALES,Cardiff E / Aberthaw 132,Sully 132kV Main 1,SULG1_MAIN1,SULG1_#110,@1,Unchanged,132,0.3879,3.5452,31.89255214,32.47988993,12.39115512,13.25756005,77.5,77.5,31,31,,,,
SWALES,Cardiff E / Aberthaw 132,Sully 132kV Main 1,SULG1_MAIN1,SULG1_313,*1,Unchanged,132,0.3879,3.5452,31.89255214,32.47988993,12.39115512,13.25756005,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Sully 132kV Main 1,SULG1_MAIN1,SULG1_&304,*1,Unchanged,132,0.3879,3.5452,31.89255214,32.47988993,12.39115512,13.25756005,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Sully 132kV Main 2,SULG1_MAIN2,SULG1_&404,*1,Unchanged,132,0.3879,3.5452,31.89255214,32.47988993,12.39115512,13.25756005,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Sully Moors 33kV Main 1,SMOR3_MAIN1,SMOR3_#5L5,@1,Unchanged,33,5.2577,18.3910,19.76451706,2.475450886,9.102814804,1.713954388,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Sully Moors 33kV Main 1,SMOR3_MAIN1,SMOR3_#3L5,@1,Unchanged,33,5.2577,18.3910,19.76451706,2.475450886,9.102814804,1.713954388,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Sully Moors 33kV Main 1,SMOR3_MAIN1,SMOR3_#1L5,@1,Unchanged,33,5.2577,18.3910,19.76451706,2.475450886,9.102814804,1.713954388,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Sutton Fm 33kV Gen,STTN3G,STTN3_#1L5,@1,Unchanged,33,3.0947,18.1073,22.57006088,2.770477813,9.722771117,1.921755031,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Taff Bank 11kV,TAFF5,TAFF5_1T0,@1,Unchanged,11,3.8520,66.4886,22.2719554,8.6592624,8.187095213,3.272326673,62.5,62.5,22.0241111,20.8519113,,,,
SWALES,Cardiff E / Aberthaw 132,Taff Bank 11kV,TAFF5,TAFF5_2T0,@1,Unchanged,11,3.8520,66.4886,22.2719554,8.6592624,8.187095213,3.272326673,62.5,62.5,22.0241111,20.8519113,,,,
SWALES,Cardiff E / Aberthaw 132,Treguff 33kV #1L5,TRGF3_#1L5,TRGF3_MAIN1,@1,Unchanged,33,6.3845,22.9428,16.05853858,2.470749987,7.585986337,1.696440876,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Treguff 33kV Main 1,TRGF3_MAIN1,TRGF3_#3L5,@1,Unchanged,33,6.3845,22.9428,16.05853858,2.470749987,7.585986337,1.696440876,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Trident Park 33kV #3L5,TRPK3_#3L5,TRPK3_MAIN1,@1,Unchanged,33,0.9857,19.8971,24.03099433,1.810298097,8.636907659,0.703349155,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Trident Park 33kV #5L5,TRPK3_#5L5,TRPK3_MAIN1,@1,Unchanged,33,0.9857,19.8971,24.03099433,1.810298097,8.636907659,0.703349155,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Trident Park 33kV #7L5,TRPK3_#7L5,TRPK3_MAIN1,@1,Unchanged,33,0.9857,19.8971,24.03099433,1.810298097,8.636907659,0.703349155,67.5,67.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Trowbridge 11kV,TROW5,TROW5_1T0,@1,Unchanged,11,2.1028,38.9952,37.84761625,5.062724424,13.20446052,1.940486171,50,50,15.15147381,17.96205788,,,,
