﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWALES,Cardiff E / Aberthaw 132,Trowbridge 11kV,TROW5,TROW5_2T0,@1,Unchanged,11,2.1028,38.9952,37.84761625,5.062724424,13.20446052,1.940486171,50,50,15.15147381,17.96205788,,,,
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 1,TROW1_MAIN1,TROW1_305,@1,Unchanged,132,0.5839,3.7841,28.28491534,27.56012162,11.55424182,12.20001294,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 1,TROW1_MAIN1,TROW1_105,@1,Unchanged,132,0.5839,3.7841,28.28491534,27.56012162,11.55424182,12.20001294,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 1,TROW1_MAIN1,TROW1_113,*1,Unchanged,132,0.5839,3.7841,28.28491534,27.56012162,11.55424182,12.20001294,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 2,TROW1_MAIN2,TROW1_405,@1,Unchanged,132,0.5838,3.7838,28.28852406,27.57748888,11.55516318,12.20617127,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 2,TROW1_MAIN2,TROW1_205,@1,Unchanged,132,0.5838,3.7838,28.28852406,27.57748888,11.55516318,12.20617127,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 2,TROW1_MAIN2,TROW1_213,*1,Unchanged,132,0.5838,3.7838,28.28852406,27.57748888,11.55516318,12.20617127,0,0,0,0,,,,
SWALES,Cardiff E / Aberthaw 132,Whitton Mawr 33kV Main 1,WHTN3_MAIN1,WHTN3_#1L5,@1,Unchanged,33,5.2075,18.3472,19.39330311,2.614987564,9.307633181,1.80846515,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Whitton Mawr 33kV Main 1,WHTN3_MAIN1,WHTN3_#2L5,@1,Unchanged,33,5.2075,18.3472,19.39330311,2.614987564,9.307633181,1.80846515,62.5,62.5,25,25,,,,
SWALES,Cardiff E / Aberthaw 132,Wood St 11kV 1T0,WOOD5_1T0,WOOD5,@1,Unchanged,11,2.0494,50.1438,31.6047156,2.686661963,11.01942737,1.863272402,62.5,62.5,18.48111881,25,,,,
SWALES,Cardiff E / Aberthaw 132,Wood St 11kV 2T0,WOOD5_2T0,WOOD5,@1,Unchanged,11,2.0494,50.1438,31.6047156,2.686661963,11.01942737,1.863272402,62.5,62.5,18.48111881,25,,,,
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV #2H0,WOOD3_#2H0,WOOD3_MAIN2,@1,Unchanged,33,1.1107,10.6162,44.72384913,4.011107362,16.68832283,2.223333539,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV #2L5,WOOD3_#2L5,WOOD3_MAIN2,@1,Unchanged,33,1.1107,10.6162,44.72384913,4.011107362,16.68832283,2.223333539,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV #4L5,WOOD3_#4L5,WOOD3_MAIN2,@1,Unchanged,33,1.1107,10.6162,44.72384913,4.011107362,16.68832283,2.223333539,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV Main 1,WOOD3_MAIN1,WOOD3_MAIN2,@1,Unchanged,33,1.1107,10.6162,44.72384913,4.011107362,16.68832283,2.223333539,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV Main 1,WOOD3_MAIN1,WOOD3_#3L5,@1,Unchanged,33,1.1107,10.6162,44.72384913,4.011107362,16.68832283,2.223333539,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV Main 1,WOOD3_MAIN1,WOOD3_#1L5,@1,Unchanged,33,1.1107,10.6162,44.72384913,4.011107362,16.68832283,2.223333539,78.75,78.75,31.5,31.5,,,,
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV Main 1,WOOD3_MAIN1,WOOD3_#1H0,@1,Unchanged,33,1.1107,10.6162,44.72384913,4.011107362,16.68832283,2.223333539,78.75,78.75,31.5,31.5,,,,
SWALES,Grange 66,Caerau Road 11kV 1T0,CAEA5_1T0,CAEA5,@1,Unchanged,11,4.5520,54.6534,25.28244002,5.410594239,9.761738015,1.989509029,40,40,16,10.58429972,,,,
SWALES,Grange 66,Caerau Road 11kV 2T0,CAEA5_2T0,CAEA5,@1,Unchanged,11,4.5520,54.6534,25.28244002,5.410594239,9.761738015,1.989509029,40,40,16,10.58429972,,,,
SWALES,Grange 66,Caerau Road 66kV 1H3,CAEA6_1H3,CAEA6_MAIN1,*1,Unchanged,66,3.8317,15.3004,11.05858324,1.157506198,5.177321273,0.797159403,0,0,0,0,,,,
SWALES,Grange 66,Caerau Road 66kV 2H3,CAEA6_2H3,CAEA6_MAIN2,*1,Unchanged,66,4.4306,16.4351,10.82356046,1.154060838,5.050158708,0.794474264,0,0,0,0,,,,
SWALES,Grange 66,Caerau Road 66kV 3L5,CAEA6_3L5,CAEA6_MAIN1,@1,Unchanged,66,3.8317,15.3004,11.05858324,1.157506198,5.177321273,0.797159403,62.5,62.5,25,25,,,,
SWALES,Grange 66,Cefn Gwrgan 66kV #1T0,CEFN6_#1T0,CEFN6_MAIN1,@1,Unchanged,66,1.3118,32.5416,7.236428373,0.666612768,2.700962161,0.465390486,62.5,62.5,19.63150339,25,,,,
SWALES,Grange 66,Cefn Gwrgan 66kV 1S4/1S8,CEFN6_1S&,CEFN6_MAIN1,*1,Unchanged,66,0.3287,4.1392,54.42611519,1.352266634,19.19267051,0.941394148,0,0,0,0,,,,
SWALES,Grange 66,Cefn Gwrgan 66kV 1S4/1S8,CEFN6_1S&,CEFN6_MAIN2,*1,Unchanged,66,0.3287,4.1392,54.42611519,1.352266634,19.19267051,0.941394148,0,0,0,0,,,,
SWALES,Grange 66,Cefn Gwrgan 66kV Main 2,CEFN6_MAIN2,CEFN6_#1L5,@1,Unchanged,66,0.3287,4.1392,54.42611519,1.352266634,19.19267051,0.941394148,62.5,62.5,21.51387228,25,,,,
SWALES,Grange 66,Cefn Gwrgan 66kV Main 3,CEFN6_MAIN3,CEFN6_MAIN2,@1,Unchanged,66,0.3287,4.1392,54.42611519,1.352266634,19.19267051,0.941394148,62.5,62.5,21.51387228,25,,,,
SWALES,Grange 66,Cefn Gwrgan 66kV Main 3,CEFN6_MAIN3,CEFN6_#2T0,@1,Unchanged,66,0.3287,4.1392,54.42611519,1.352266634,19.19267051,0.941394148,62.5,62.5,21.51387228,25,,,,
SWALES,Grange 66,Cefn Gwrgan 66kV Main 4,CEFN6_MAIN4,CEFN6_MAIN3,@1,Unchanged,66,0.3287,4.1392,54.42611519,1.352266634,19.19267051,0.941394148,62.5,62.5,21.51387228,25,,,,
SWALES,Grange 66,Cefn Gwrgan 66kV Main 4,CEFN6_MAIN4,CEFN6_2L5,@1,Unchanged,66,0.3287,4.1392,54.42611519,1.352266634,19.19267051,0.941394148,62.5,62.5,21.51387228,25,,,,
SWALES,Grange 66,Ffynnon Oer 66kV 1H0 Bay,FFYO6_&1H0,FFYO6_1H0,@1,Unchanged,66,4.7698,17.2634,9.335516213,1.122781971,4.550261019,0.772352302,62.5,62.5,25,25,,,,
SWALES,Grange 66,Ffynnon Oer 66kV 1H0 Bay,FFYO6_&1H0,FFYO6_1L3,*1,Unchanged,66,4.7698,17.2634,9.335516213,1.122781971,4.550261019,0.772352302,0,0,0,0,,,,
SWALES,Grange 66,Grange 66kV #2L5,GRAN6_#2L5,GRAN6_MAIN1,@1,Unchanged,66,0.2647,4.0442,56.77523218,1.354389556,19.62403416,0.942877405,55.845,55.845,20.50656707,21.9,,,,
SWALES,Grange 66,Grange 66kV 1L5,GRAN6_1L5,GRAN6_MAIN2,@1,Unchanged,66,0.2647,4.0442,56.77523218,1.354389556,19.62403416,0.942877405,85.05,85.05,31.5,31.5,,,,
SWALES,Grange 66,Grange 66kV 4L5,GRAN6_4L5,GRAN6_MAIN1,@1,Unchanged,66,0.2647,4.0442,56.77523218,1.354389556,19.62403416,0.942877405,85.05,85.05,31.5,31.5,,,,
SWALES,Grange 66,Grange 66kV Main 2,GRAN6_MAIN2,GRAN6_MAIN1,@1,Unchanged,66,0.2647,4.0442,56.77523218,1.354389556,19.62403416,0.942877405,62.5,62.5,19.25730314,25,,,,
SWALES,Grange 66,Grange 66kV Main 2,GRAN6_MAIN2,GRAN6_#3L5,@1,Unchanged,66,0.2647,4.0442,56.77523218,1.354389556,19.62403416,0.942877405,55.845,55.845,20.50656707,21.9,,,,
SWALES,Grange 66,Grange 66kV Main 3,GRAN6_MAIN3,GRAN6_MAIN2,@1,Unchanged,66,0.2647,4.0442,56.77523218,1.354389556,19.62403416,0.942877405,108,85.05,40,31.5,,,,
SWALES,Grange 66,Llynfi 11kV 1T0,LLYN5_1T0,LLYN5,@1,Unchanged,11,4.2036,57.2875,24.42268841,6.579837514,9.294514751,2.838714702,62.5,62.5,25,22.56581247,,,,
SWALES,Grange 66,Llynfi 11kV 2T0,LLYN5_2T0,LLYN5,@1,Unchanged,11,4.2036,57.2875,24.42268841,6.579837514,9.294514751,2.838714702,62.5,62.5,25,22.56581247,,,,
SWALES,Grange 66,Llynfi 11kV 3T0,LLYN5_3T0,LLYN52,@1,New,11,2.4202,27.7662,49.02808313,4.165612978,16.76618914,1.499105595,62.5,62.5,25,13.23746207,,,,
SWALES,Grange 66,Llynfi 11kV 4T0,LLYN5_4T0,LLYN52,@1,New,11,2.4202,27.7662,49.02808313,4.165612978,16.76618914,1.499105595,62.5,62.5,25,13.23746207,,,,
SWALES,Grange 66,Llynfi 66kV 1L5,LLYN6_1L5,LLYN6_MAIN1,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Llynfi 66kV 3L5,LLYN6_3L5,LLYN6_MAIN1,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Llynfi 66kV 7L5,LLYN6_7L5,LLYN6_MAIN1,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Llynfi 66kV Main 1,LLYN6_MAIN1,LLYN6_#1H0,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Llynfi 66kV Main 1,LLYN6_MAIN1,LLYN6_#3H0,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_MAIN2,LLYN6_MAIN1,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_MAIN2,LLYN6_2L5,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_MAIN2,LLYN6_4L5,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_MAIN2,LLYN6_6L5,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_MAIN2,LLYN6_#2H0,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_MAIN2,LLYN6_#4H0,@1,Unchanged,66,1.6372,8.0814,23.32956332,1.278506589,9.485745751,0.884336082,104,104,40,40,,,,
SWALES,Grange 66,Ogmore Vale 11kV 1T0,OGMV5_1T0,OGMV5,@1,Unchanged,11,5.1938,60.6646,22.56573295,3.72992116,8.686633458,1.374857256,32.75,32.75,13.1,8.894028571,,,,
SWALES,Grange 66,Ogmore Vale 11kV 2T0,OGMV5_2T0,OGMV5,@1,Unchanged,11,5.1938,60.6646,22.56573295,3.72992116,8.686633458,1.374857256,32.75,32.75,13.1,8.894028571,,,,
SWALES,Grange 66,Ogmore Vale 66kV #1H0,OGMV6_#1H0,OGMV6_MAIN1,@1,Unchanged,66,4.1712,15.4298,11.50523367,1.168600488,5.333911878,0.804679184,78.75,78.75,31.5,31.5,,,,
SWALES,Grange 66,Ogmore Vale 66kV Main 2,OGMV6_MAIN2,OGMV6_4L5,@1,Unchanged,66,2.9547,12.8315,14.57714626,1.193588352,5.848724012,0.808054596,78.75,78.75,31.5,31.5,,,,
SWALES,Grange 66,Ogmore Vale 66kV Main 2,OGMV6_MAIN2,OGMV6_#2H0,@1,Unchanged,66,2.9547,12.8315,14.57714626,1.193588352,5.848724012,0.808054596,78.75,78.75,31.5,31.5,,,,
SWALES,Grange 66,Pant Y Wal 66kV 1H0,PANY6_1H0,PANY6_&1H0,@1,Unchanged,66,3.3424,14.1224,13.22841275,1.168777298,5.225357318,0.786396311,62.5,62.5,25,25,,,,
SWALES,Grange 66,Pant Y Wal 66kV 1L3,PANY6_1L3,PANY6_&1H0,*1,Unchanged,66,3.3424,14.1224,13.22841275,1.168777298,5.225357318,0.786396311,0,0,0,0,,,,
SWALES,National Grid ET,Aberthaw 132kV 105,ABTH1_105,ABTH1_&105,@1,Unchanged,132,0.2951,3.5252,39.84513785,44.82662532,14.67660714,17.25859818,62.5,78.75,20.0988192,26.711773,,,,
SWALES,National Grid ET,Aberthaw 132kV 105 Bay,ABTH1_&105,ABTH1_MAIN1,*1,Unchanged,132,0.2951,3.5252,33.05194556,35.55782585,12.49534863,13.99943412,0,0,0,0,,,,
SWALES,National Grid ET,Aberthaw 132kV 205 Bay,ABTH1_&205,ABTH1_205,@1,New,132,0.2951,3.5252,39.84513785,44.82662532,14.67660714,17.25859818,62.5,78.75,20.0988192,26.711773,,,,
SWALES,National Grid ET,Aberthaw 132kV 205 Bay,ABTH1_&205,ABTH1_MAIN2,*1,New,132,0.2951,3.5252,33.05194556,35.55782585,12.49534863,13.99943412,0,0,0,0,,,,
SWALES,National Grid ET,Aberthaw 132kV 305 Bay,ABTH1_&305,ABTH1_305,@1,New,132,0.3967,4.2932,26.25143505,25.78406386,10.20160259,10.26969221,62.5,78.75,22.32468828,28.1744922,,,,
SWALES,National Grid ET,Aberthaw 132kV 305 Bay,ABTH1_&305,ABTH1_MAIN1,*1,New,132,0.3967,4.2932,26.25143505,25.78406386,10.20160259,10.26969221,0,0,0,0,,,,
SWALES,National Grid ET,Aberthaw 132kV 405 Bay,ABTH1_&405,ABTH1_405,@1,New,132,0.2951,3.5252,39.84513785,44.82662532,14.67660714,17.25859818,62.5,78.75,20.0988192,26.711773,,,,
SWALES,National Grid ET,Aberthaw 132kV 605,ABTH1_605,ABTH1_&605,@1,Unchanged,132,0.8762,8.8117,12.63700704,9.924304803,4.99750148,4.140611106,0,0,0,0,,,,
SWALES,National Grid ET,Aberthaw 132kV 605 Bay,ABTH1_&605,ABTH1_MAIN2,*1,Unchanged,132,0.2951,3.5252,33.05194556,35.55782585,12.49534863,13.99943412,0,0,0,0,,,,
SWALES,National Grid ET,Pembroke 132kV 105,PEMB1_105,PEMB1_&105,@1,Unchanged,132,0.1446,3.7499,32.28754849,40.16113959,11.54327235,15.2949169,78.75,100,23.96241008,33.06370494,,,,
SWALES,National Grid ET,Pembroke 132kV 205,PEMB1_205,PEMB1_&205,@1,New,132,0.1446,3.7499,32.28754849,40.16113959,11.54327235,15.2949169,78.75,100,23.96241008,33.06370494,,,,
SWALES,National Grid ET,Pembroke 132kV 305 Bay,PEMB1_&305,PEMB1_305,@1,New,132,0.1446,3.7499,32.28754849,40.16113959,11.54327235,15.2949169,78.75,100,23.96241008,33.06370494,,,,
SWALES,National Grid ET,Pembroke 132kV 305 Bay,PEMB1_&305,PEMB1_MAIN1,*1,New,132,0.1446,3.7499,32.28754849,40.16113959,11.54327235,15.2949169,0,0,0,0,,,,
SWALES,National Grid ET,Pembroke 132kV 305 Bay,PEMB1_&305,PEMB1_RES1W,*1,New,132,0.1446,3.7499,32.28754849,40.16113959,11.54327235,15.2949169,0,0,0,0,,,,
SWALES,National Grid ET,Pembroke 132kV 405,PEMB1_405,PEMB1_&405,@1,Unchanged,132,0.1446,3.7499,32.28754849,40.16113959,11.54327235,15.2949169,78.75,100,23.96241008,33.06370494,,,,
SWALES,National Grid ET,Pembroke 132kV 405 Bay,PEMB1_&405,PEMB1_MAIN2,*1,Unchanged,132,0.1446,3.7499,32.28754849,40.16113959,11.54327235,15.2949169,0,0,0,0,,,,
SWALES,National Grid ET,Pembroke 132kV 405 Bay,PEMB1_&405,PEMB1_RES2W,*1,Unchanged,132,0.1446,3.7499,32.28754849,40.16113959,11.54327235,15.2949169,0,0,0,0,,,,
SWALES,National Grid ET,Pembroke 132kV 505,PEMB1_505,PEMB1_&505,@1,Unchanged,132,0.1446,3.7499,32.28754849,40.16113959,11.54327235,15.2949169,78.75,100,23.96241008,33.06370494,,,,
SWALES,Pembroke 132,33kV Pole 60L1075P144,60L1075P144,BRAW3_5L9,*1,Unchanged,33,30.0359,50.7667,5.479978922,1.827414579,3.041630107,1.124850854,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L117P468,60L117P468,YERB3_1L9,*1,Unchanged,33,19.1714,34.6868,7.743324372,2.487972295,4.454798933,1.615643503,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L2545P21,60L2545P21,UZMA3_1L9,*1,Unchanged,33,4.9930,19.2676,19.5907797,3.217172409,9.043117264,2.136030823,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L4528P33A,60L4528P33A,LIDR3_1L9,*1,Unchanged,33,22.1464,34.5107,7.298653601,2.463829736,4.304424028,1.606308426,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L4531P47,60L4531P47,YEBS3_4L9,*1,Unchanged,33,10.9213,23.8424,12.34706782,2.872293868,6.712418376,1.908143186,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L5489P134,60L5489P134,HOPL3_2L9,*1,Unchanged,33,16.3033,47.4132,6.387383153,1.97622034,3.36969095,1.193662379,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L5489P138,60L5489P138,LNTH3_3L9,*1,Unchanged,33,16.7750,48.7011,6.21975617,1.944102872,3.283493788,1.170172002,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L5493P66,60L5493P66,JORD3_1L9,*1,Unchanged,33,14.2057,29.2794,9.894698848,2.754831529,5.44439816,1.802433241,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L627P45,60L627P45,NTEN3_1L9,*1,Unchanged,33,8.2407,19.9251,15.72159986,3.320595169,8.384114914,2.230631977,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L794P6,60L794P6,HPLN3_1L9,*1,Unchanged,33,9.3222,31.6525,10.59877962,2.557560392,5.261940436,1.619544305,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L908P198,60L908P198,HAVE3_4L9,*1,Unchanged,33,29.8660,50.5333,5.505336948,1.832877277,3.056553647,1.1286624,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L908P1X,60L908P1X,OAKC3_5L3B,*1,Unchanged,33,1.6764,12.5869,33.57552295,3.687384001,13.43454743,2.504919235,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L908P200,60L908P200,FISH3_3L9,*1,Unchanged,33,29.9482,50.6573,5.496106291,1.829982003,3.049154067,1.126549589,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L908P47,60L908P47,RDBX3_2L9,*1,Unchanged,33,11.0336,25.3685,12.12798434,2.744700008,6.439979503,1.790243269,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L908P59A,60L908P59A,WTHY3_1L9,*1,Unchanged,33,13.3197,28.5508,10.52402156,2.582232867,5.662953849,1.668923632,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L908P73,60L908P73,SPTL3_6L9,*1,Unchanged,33,15.8026,31.7270,9.220099589,2.438130544,5.044792705,1.563499552,0,0,0,0,,,,
SWALES,Pembroke 132,33kV Pole 60L910P1,60L910P1,WEAR3_1L9,*1,Unchanged,33,3.6805,15.9816,24.88868459,3.729835147,10.87138108,2.517720695,0,0,0,0,,,,
SWALES,Pembroke 132,Brawdy 11kV,BRAW5,BRAW5_1T0,@1,Unchanged,11,31.6607,90.4989,11.41986537,4.854099527,5.623115443,1.913241757,50,50,20,20,,,,
SWALES,Pembroke 132,Brawdy 11kV,BRAW5,BRAW5_2T0,@1,Unchanged,11,31.6607,90.4989,11.41986537,4.854099527,5.623115443,1.913241757,50,50,20,20,,,,
SWALES,Pembroke 132,Brawdy 33kV 2H3,BRAW3_2H3,BRAW3_MAIN2,*1,Unchanged,33,27.9185,47.8636,5.844056304,1.926680049,3.259510604,1.198423752,0,0,0,0,,,,
SWALES,Pembroke 132,Brawdy 33kV 4L5,BRAW3_4L5,BRAW3_MAIN2,@1,Unchanged,33,27.9185,47.8636,5.844056304,1.926680049,3.259510604,1.198423752,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Brawdy 33kV Main 1,BRAW3_MAIN1,BRAW3_MAIN2,@1,Unchanged,33,27.9185,47.8636,5.844056304,1.926680049,3.259510604,1.198423752,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Brawdy 33kV Main 1,BRAW3_MAIN1,BRAW3_1H3,*1,Unchanged,33,27.9185,47.8636,5.844056304,1.926680049,3.259510604,1.198423752,0,0,0,0,,,,
SWALES,Pembroke 132,Brawdy 33kV Main 1,BRAW3_MAIN1,BRAW3_1L5,@1,Unchanged,33,27.9185,47.8636,5.844056304,1.926680049,3.259510604,1.198423752,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Brawdy 33kV Main 2,BRAW3_MAIN2,BRAW3_2L5,@1,Unchanged,33,27.9185,47.8636,5.844056304,1.926680049,3.259510604,1.198423752,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Broadfield 11kV 1T0,BROF5_1T0,BROF5,@1,Unchanged,11,22.8845,92.7853,12.51098131,4.950699876,5.673850777,1.905152116,62.5,62.5,25,22.30237237,,,,
SWALES,Pembroke 132,Broadfield 11kV 2T0,BROF5_2T0,BROF5,@1,Unchanged,11,22.8845,92.7853,12.51098131,4.950699876,5.673850777,1.905152116,62.5,62.5,25,22.30237237,,,,
SWALES,Pembroke 132,Broadfield 33kV Main 1,BROF3_MAIN1,BROF3_MAIN2,@1,Unchanged,33,20.2668,36.3222,7.652114412,2.444710298,4.291603824,1.575959475,62.5,62.5,8.7,8.7,,,,
SWALES,Pembroke 132,Broadfield 33kV Main 1,BROF3_MAIN1,BROF3_1L5,@1,Unchanged,33,20.2668,36.3222,7.652114412,2.444710298,4.291603824,1.575959475,62.5,62.5,8.7,8.7,,,,
SWALES,Pembroke 132,Broadfield 33kV Main 1,BROF3_MAIN1,BROF3_1H3,*1,Unchanged,33,20.2668,36.3222,7.652114412,2.444710298,4.291603824,1.575959475,0,0,8.7,8.7,,,,
SWALES,Pembroke 132,Broadfield 33kV Main 2,BROF3_MAIN2,BROF3_2L5,@1,Unchanged,33,20.2668,36.3222,7.652114412,2.444710298,4.291603824,1.575959475,62.5,62.5,8.7,8.7,,,,
SWALES,Pembroke 132,Broadfield 33kV Main 2,BROF3_MAIN2,BROF3_2H3,*1,Unchanged,33,20.2668,36.3222,7.652114412,2.444710298,4.291603824,1.575959475,0,0,8.7,8.7,,,,
SWALES,Pembroke 132,Fenton Fm 33kV #1L5,FENT3_#1L5,FENT3_MAIN1,@1,Unchanged,33,2.9049,14.7978,26.01617975,3.389924061,11.36194074,2.311782455,78.75,78.75,31.5,31.5,,,,
SWALES,Pembroke 132,Fenton Fm 33kV Main 1,FENT3_MAIN1,FENT3_#2L5,@1,Unchanged,33,2.9049,14.7978,26.01617975,3.389924061,11.36194074,2.311782455,78.75,78.75,31.5,31.5,,,,
SWALES,Pembroke 132,Fishguard 11kV 1T0,FISH5_1T0,FISH5,@1,Unchanged,11,33.0645,97.6130,10.66048003,2.584935638,5.159149518,1.792388517,50,50,20,20,,,,
SWALES,Pembroke 132,Fishguard 11kV 2T0,FISH5_2T0,FISH5,@1,Unchanged,11,33.0645,97.6130,10.66048003,2.584935638,5.159149518,1.792388517,50,50,20,20,,,,
SWALES,Pembroke 132,Fishguard 33kV Main 1,FISH3_MAIN1,FISH3_1L5,@1,Unchanged,33,29.9570,50.6722,5.495037641,1.829638792,3.048279532,1.126298683,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Fishguard 33kV Main 1,FISH3_MAIN1,FISH3_#1H0,@1,Unchanged,33,29.9570,50.6722,5.495037641,1.829638792,3.048279532,1.126298683,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Fishguard 33kV Main 2,FISH3_MAIN2,FISH3_MAIN1,@1,Unchanged,33,29.9570,50.6722,5.495037641,1.829638792,3.048279532,1.126298683,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Fishguard 33kV Main 2,FISH3_MAIN2,FISH3_2L5,@1,Unchanged,33,29.9570,50.6722,5.495037641,1.829638792,3.048279532,1.126298683,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Fishguard 33kV Main 2,FISH3_MAIN2,FISH3_4L5,@1,Unchanged,33,29.9570,50.6722,5.495037641,1.829638792,3.048279532,1.126298683,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Fishguard 33kV Main 2,FISH3_MAIN2,FISH3_#2H0,@1,Unchanged,33,29.9570,50.6722,5.495037641,1.829638792,3.048279532,1.126298683,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Golden Hill 11kV 3T0,GOLD5_3T0,GOLD5,@1,Unchanged,11,7.1579,62.2030,21.25999228,4.569707885,8.456712743,1.686877716,62.5,62.5,25,14.98175555,,,,
SWALES,Pembroke 132,Golden Hill 11kV 4T0,GOLD5_4T0,GOLD5,@1,Unchanged,11,7.1579,62.2030,21.25999228,4.569707885,8.456712743,1.686877716,62.5,62.5,25,14.98175555,,,,
SWALES,Pembroke 132,Golden Hill 132kV #110,GOLD1_#110,GOLD1_MAIN1,@1,Unchanged,132,0.7551,5.1390,20.47422263,21.86044831,8.466444709,9.683399061,100,100,40,40,,,,
SWALES,Pembroke 132,Golden Hill 132kV 403,GOLD1_403,GOLD1_MAIN2,*1,Unchanged,132,0.2869,4.0694,28.48706929,32.80555401,10.65560739,13.16403069,0,0,0,0,,,,
SWALES,Pembroke 132,Golden Hill 132kV Main 1,GOLD1_MAIN1,GOLD1_303,*1,Unchanged,132,0.7551,5.1390,20.47422263,21.86044831,8.466444709,9.683399061,0,0,0,0,,,,
SWALES,Pembroke 132,Golden Hill 132kV Main 1,GOLD1_MAIN1,GOLD1_103,*1,Unchanged,132,0.7551,5.1390,20.47422263,21.86044831,8.466444709,9.683399061,0,0,0,0,,,,
SWALES,Pembroke 132,Golden Hill 132kV Main 2,GOLD1_MAIN2,GOLD1_#210,@1,Unchanged,132,0.2869,4.0694,28.48706929,32.80555401,10.65560739,13.16403069,100,100,35.44940694,38.81144199,,,,
SWALES,Pembroke 132,Golden Hill 132kV Main 2,GOLD1_MAIN2,GOLD1_203,*1,Unchanged,132,0.2869,4.0694,28.48706929,32.80555401,10.65560739,13.16403069,0,0,0,0,,,,
SWALES,Pembroke 132,Golden Hill 33kV 1L5,GOLD3_1L5,GOLD3_MAIN1,@1,Unchanged,33,1.3914,12.3321,35.8472873,3.934594938,14.1593995,2.686251992,62.5,62.5,18.76973335,25,,,,
SWALES,Pembroke 132,Golden Hill 33kV 3L5,GOLD3_3L5,GOLD3_MAIN1,@1,Unchanged,33,1.3914,12.3321,35.8472873,3.934594938,14.1593995,2.686251992,62.5,62.5,18.76973335,25,,,,
SWALES,Pembroke 132,Golden Hill 33kV Main 1,GOLD3_MAIN1,GOLD3_#1T0,@1,Unchanged,33,1.3914,12.3321,35.8472873,3.934594938,14.1593995,2.686251992,62.5,62.5,18.76973335,25,,,,
SWALES,Pembroke 132,Golden Hill 33kV Main 1,GOLD3_MAIN1,GOLD3_5L5,@1,Unchanged,33,1.3914,12.3321,35.8472873,3.934594938,14.1593995,2.686251992,0,0,0,0,,,,
SWALES,Pembroke 132,Golden Hill 33kV Main 1,GOLD3_MAIN1,GOLD3_#3H0,@1,Unchanged,33,1.3914,12.3321,35.8472873,3.934594938,14.1593995,2.686251992,62.5,62.5,18.76973335,25,,,,
SWALES,Pembroke 132,Golden Hill 33kV Main 2,GOLD3_MAIN2,GOLD3_MAIN1,@1,Unchanged,33,1.3914,12.3321,35.8472873,3.934594938,14.1593995,2.686251992,62.5,62.5,18.76973335,25,,,,
SWALES,Pembroke 132,Golden Hill 33kV Main 2,GOLD3_MAIN2,GOLD3_2L5,@1,Unchanged,33,1.3914,12.3321,35.8472873,3.934594938,14.1593995,2.686251992,62.5,62.5,18.76973335,25,,,,
SWALES,Pembroke 132,Golden Hill 33kV Main 2,GOLD3_MAIN2,GOLD3_#4H0,@1,Unchanged,33,1.3914,12.3321,35.8472873,3.934594938,14.1593995,2.686251992,62.5,62.5,18.76973335,25,,,,
SWALES,Pembroke 132,Golden Hill 33kV Main 2,GOLD3_MAIN2,GOLD3_#2T0,@1,Unchanged,33,1.3914,12.3321,35.8472873,3.934594938,14.1593995,2.686251992,62.5,62.5,18.76973335,25,,,,
SWALES,Pembroke 132,Golden Hill 33kV Main 2,GOLD3_MAIN2,GOLD3_4L5,@1,Unchanged,33,1.3914,12.3321,35.8472873,3.934594938,14.1593995,2.686251992,62.5,62.5,18.76973335,25,,,,
SWALES,Pembroke 132,Haverfordwest 132kV #210,HAVE1_#210,HAVE1_MAIN2,@1,Unchanged,132,0.8874,6.4153,16.60228159,16.53630791,6.872553187,7.12821106,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Haverfordwest 132kV 110 Bay,HAVE1_&110,HAVE1_110,@1,Unchanged,132,0.8855,6.4135,16.60804019,16.61370498,6.873045233,7.153358033,100,100,40,40,,,,
SWALES,Pembroke 132,Haverfordwest 132kV 110 Bay,HAVE1_&110,HAVE1_103,*1,Unchanged,132,0.8855,6.4135,16.60804019,16.61370498,6.873045233,7.153358033,0,0,0,0,,,,
SWALES,Pembroke 132,Haverfordwest 132kV 205,HAVE1_205,HAVE1_MAIN2,@1,Unchanged,132,0.8874,6.4153,16.60228159,16.53630791,6.872553187,7.12821106,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Haverfordwest 132kV 405,HAVE1_405,HAVE1_MAIN2,@1,Unchanged,132,5.5967,16.8479,5.000031162,3.499841969,2.502599379,1.678284508,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Haverfordwest 33kV #10L5,HAVE3_#10L5,HAVE3_MAIN2,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV #10L5,HAVE3_#10L5,HAVE3_10L3A,*1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,0,0,0,0,,,,
SWALES,Pembroke 132,Haverfordwest 33kV #10L5,HAVE3_#10L5,HAVE3_10L3B,*1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,0,0,0,0,,,,
SWALES,Pembroke 132,Haverfordwest 33kV #2T0,HAVE3_#2T0,HAVE3_MAIN2,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV 2L5,HAVE3_2L5,HAVE3_MAIN2,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV 6L5,HAVE3_6L5,HAVE3_MAIN2,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV 8L5,HAVE3_8L5,HAVE3_MAIN2,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_MAIN1,HAVE3_MAIN2,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_MAIN1,HAVE3_1L5,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_MAIN1,HAVE3_#1T0,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_MAIN1,HAVE3_7L5,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_MAIN1,HAVE3_9L5,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_MAIN1,HAVE3_5L5,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_MAIN1,HAVE3_3L5,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest 33kV Main 2,HAVE3_MAIN2,HAVE3_4L5,@1,Unchanged,33,1.6601,12.5481,33.71072126,3.69041737,13.47286288,2.507300128,62.5,62.5,21.91962777,25,,,,
SWALES,Pembroke 132,Haverfordwest P/Stn 11kV 1T0,HAVP5_1T0,HAVP5,@1,Unchanged,11,5.1371,66.1755,21.25301006,5.494112832,8.123016741,2.005726037,50,50,18.07687825,10.74389623,,,,
SWALES,Pembroke 132,Haverfordwest P/Stn 11kV 2T0,HAVP5_2T0,HAVP5,@1,Unchanged,11,5.1371,66.1755,21.25301006,5.494112832,8.123016741,2.005726037,50,50,18.07687825,10.74389623,,,,
SWALES,Pembroke 132,Haverfordwest Solar 33kV PV,HAVS3G,HAVS3_#1L5,@1,Unchanged,33,2.2356,13.1713,30.76174561,3.607263245,12.81890626,2.452170403,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Hoplass Fm 33kV #1L5,HOPL3_#1L5,HOPL3G,@1,Unchanged,33,16.7583,47.9372,6.276854357,1.955029954,3.32602656,1.183972166,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Jordanston Farm 33kV Gen,JORD3G,JORD3_#1L5,@1,Unchanged,33,14.4653,29.5339,9.757608304,2.735065204,5.384883204,1.793096501,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Liddestone Ridge 33kV #1L5,LIDR3_#1L5,LIDR3G,@1,Unchanged,33,22.2876,34.6528,7.256646537,2.456184265,4.283019928,1.6014283,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Little Neath 33kV Gen,LNTH3G,LNTH3_#1L5,@1,Unchanged,33,17.3173,49.3076,6.103872544,1.921381927,3.237393023,1.160057193,0,0,0,0,,,,
SWALES,Pembroke 132,Merlins Bridge 11kV 1T0,MERB5_1T0,MERB5,@1,Unchanged,11,8.8708,72.3177,18.98164045,5.436393201,7.570379566,2.009611219,62.5,62.5,25,15.93035091,,,,
SWALES,Pembroke 132,Merlins Bridge 11kV 2T0,MERB5_2T0,MERB5,@1,Unchanged,11,8.8708,72.3177,18.98164045,5.436393201,7.570379566,2.009611219,62.5,62.5,25,15.93035091,,,,
SWALES,Pembroke 132,Merlins Bridge 33kV #2H0,MERB3_#2H0,MERB3_&2H0,@1,Unchanged,33,7.3456,23.9943,15.14688835,2.91092476,7.319485519,1.904722439,0,0,0,0,,,,
SWALES,Pembroke 132,Merlins Bridge 33kV 1H0 Bay,MERB3_&1H0,MERB3_#1H0,@1,Unchanged,33,7.6042,24.1616,14.91090652,2.899110515,7.254850988,1.893634372,0,0,0,0,,,,
SWALES,Pembroke 132,Merlins Bridge 33kV 1L3,MERB3_1L3,MERB3_&1H0,*1,Unchanged,33,7.6042,24.1616,14.91090652,2.899110515,7.254850988,1.893634372,0,0,0,0,,,,
SWALES,Pembroke 132,Merlins Bridge 33kV 2L3,MERB3_2L3,MERB3_&2H0,*1,Unchanged,33,7.3456,23.9943,15.14688835,2.91092476,7.319485519,1.904722439,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 1,MIFH1_MAIN1,MIFH1_MAIN9,@1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 1,MIFH1_MAIN1,MIFH1_903,*1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 2,MIFH1_MAIN2,MIFH1_MAIN3,@1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 2,MIFH1_MAIN2,MIFH1_#110,@1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 3,MIFH1_MAIN3,MIFH1_203,*1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 4,MIFH1_MAIN4,MIFH1_MAIN3,@1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 4,MIFH1_MAIN4,MIFH1_MAIN5,@1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 4,MIFH1_MAIN4,MIFH1_303,*1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 5,MIFH1_MAIN5,MIFH1_403,*1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 6,MIFH1_MAIN6,MIFH1_MAIN5,@1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 6,MIFH1_MAIN6,MIFH1_MAIN7,@1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 6,MIFH1_MAIN6,MIFH1_503,*1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 7,MIFH1_MAIN7,MIFH1_MAIN8,@1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 7,MIFH1_MAIN7,MIFH1_603,*1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 8,MIFH1_MAIN8,MIFH1_MAIN9,@1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,62.5,78.75,25,31.5,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 8,MIFH1_MAIN8,MIFH1_703,*1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 9,MIFH1_MAIN9,MIFH1_803,*1,Unchanged,132,0.4516,4.4980,24.96213588,30.48170998,9.654071558,12.57781684,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Grid 33kV 1L3,MIFH3_1L3,MIFH3_&1T0,*1,Unchanged,33,3.4019,16.4028,25.16825596,3.654810919,10.70556179,2.480249616,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Grid 33kV 1T0,MIFH3_&1T0,MIFH3_#1T0,@1,Unchanged,33,3.4019,16.4028,25.16825596,3.654810919,10.70556179,2.480249616,0,0,0,0,,,,
SWALES,Pembroke 132,Milford Haven Primary 11kV,MILP5,MILP5_1T0,@1,Unchanged,11,30.6596,143.0791,8.345881701,2.6704008,3.709517906,1.011574644,32.75,32.75,13.1,10.32119172,,,,
SWALES,Pembroke 132,Milford Haven Primary33kV &1H0,MILP3_&1H0,MILP3_1H0,@1,Unchanged,33,22.8646,35.3647,7.099042345,2.416645764,4.193723914,1.57430989,0,0,0,0,,,,
SWALES,Pembroke 132,Nevern 11kV 2T0,NEVE5_2T0,NEVE5,@1,Unchanged,11,76.3540,242.0498,4.41095572,2.195157993,2.098246048,0.877622718,32.75,32.75,13.1,13.1,,,,
SWALES,Pembroke 132,Nevern 33kV Main 2,NEVE3_MAIN2,NEVE3_#2H0,@1,Unchanged,33,65.0180,96.1096,2.635434649,1.140472845,1.528827014,0.668957485,21.75,21.75,8.7,8.7,,,,
SWALES,Pembroke 132,Nevern 33kV Main 2,NEVE3_MAIN2,NEVE3_2L3,*1,Unchanged,33,65.0180,96.1096,2.635434649,1.140472845,1.528827014,0.668957485,0,0,0,0,,,,
SWALES,Pembroke 132,Neyland 11kV,NEYL5,NEYL5_1T0,@1,Unchanged,11,10.4379,87.3993,15.23059002,4.302068159,6.11193626,1.589692122,50,50,20,12.65142175,,,,
SWALES,Pembroke 132,Neyland 11kV,NEYL5,NEYL5_2T0,@1,Unchanged,11,10.4379,87.3993,15.23059002,4.302068159,6.11193626,1.589692122,50,50,20,12.65142175,,,,
SWALES,Pembroke 132,Neyland 33kV #1H0,NEYL3_#1H0,NEYL3_MAIN1,@1,Unchanged,33,3.6653,15.9531,24.95128646,3.732443658,10.89266836,2.519772782,43.75,43.75,17.5,17.5,,,,
SWALES,Pembroke 132,Neyland 33kV Main 1,NEYL3_MAIN1,NEYL3_MAIN2,@1,Unchanged,33,3.6653,15.9531,24.95128646,3.732443658,10.89266836,2.519772782,43.75,43.75,17.5,17.5,,,,
SWALES,Pembroke 132,Neyland 33kV Main 1,NEYL3_MAIN1,NEYL3_1L5,@1,Unchanged,33,3.6653,15.9531,24.95128646,3.732443658,10.89266836,2.519772782,43.75,43.75,17.5,17.5,,,,
SWALES,Pembroke 132,Neyland 33kV Main 1,NEYL3_MAIN1,NEYL3_3L5,@1,Unchanged,33,3.6653,15.9531,24.95128646,3.732443658,10.89266836,2.519772782,43.75,43.75,17.5,17.5,,,,
SWALES,Pembroke 132,Neyland 33kV Main 2,NEYL3_MAIN2,NEYL3_#2H0,@1,Unchanged,33,3.6653,15.9531,24.95128646,3.732443658,10.89266836,2.519772782,43.75,43.75,17.5,17.5,,,,
SWALES,Pembroke 132,Neyland 33kV Main 2,NEYL3_MAIN2,NEYL3_2L3,*1,Unchanged,33,3.6653,15.9531,24.95128646,3.732443658,10.89266836,2.519772782,0,0,0,0,,,,
SWALES,Pembroke 132,North Tenement Fm 33kV #1L5,NTEN3_#1L5,NTEN3G,@1,Unchanged,33,9.7395,21.3674,14.01122374,3.173447979,7.674199271,2.142493054,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Oak Cottage 33kV Gen,OAKC3G,OAKC3_#1L5,@1,Unchanged,33,8.7970,20.3430,15.30315533,2.908907708,8.095943413,1.990660605,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Penblewin 11kV,PEBL5,PEBL5_2T0,@1,Unchanged,11,33.5764,96.2703,10.82452529,2.480753774,5.365229601,1.716992215,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Penblewin 11kV,PEBL5,PEBL5_1T0,@1,Unchanged,11,33.5764,96.2703,10.82452529,2.480753774,5.365229601,1.716992215,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Penblewin 33kV Main 1,PEBL3_MAIN1,PEBL3_MAIN2,@1,Unchanged,33,30.4598,56.4969,4.750767835,1.667005947,2.661889586,1.010909458,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Penblewin 33kV Main 1,PEBL3_MAIN1,PEBL3_1L5,@1,Unchanged,33,30.4598,56.4969,4.750767835,1.667005947,2.661889586,1.010909458,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Penblewin 33kV Main 1,PEBL3_MAIN1,PEBL3_1H3,*1,Unchanged,33,30.4598,56.4969,4.750767835,1.667005947,2.661889586,1.010909458,0,0,0,0,,,,
SWALES,Pembroke 132,Penblewin 33kV Main 2,PEBL3_MAIN2,PEBL3_2L5,@1,Unchanged,33,30.4598,56.4969,4.750767835,1.667005947,2.661889586,1.010909458,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Penblewin 33kV Main 2,PEBL3_MAIN2,PEBL3_2H3,*1,Unchanged,33,30.4598,56.4969,4.750767835,1.667005947,2.661889586,1.010909458,0,0,0,0,,,,
SWALES,Pembroke 132,Rhoscrowther 132kV Main 1,RHCR1_MAIN1,RHCR1_105,@1,Unchanged,132,0.4183,4.4770,25.17220123,25.40640875,9.742086452,10.42106494,0,0,0,0,,,,
SWALES,Pembroke 132,Rhoscrowther 132kV Main 2,RHCR1_MAIN2,RHCR1_205,@1,Unchanged,132,0.2821,3.9688,29.20150305,34.04121234,10.91795631,14.08587862,0,0,0,0,,,,
SWALES,Pembroke 132,Robeston (Elf) 11kV 1T0,ROBE5_1T0,ROBE5_BB_A,@1,New,11,3.9078,88.3388,16.41191552,2.23449747,6.029545651,0.905017396,67.5,67.5,25,25,,,,
SWALES,Pembroke 132,Robeston (Elf) 11kV 2T0,ROBE5_2T0,ROBE5_BB_B,@1,New,11,3.1045,88.0743,16.67880995,1.686645989,6.063026884,0.899729567,67.5,67.5,25,25,,,,
SWALES,Pembroke 132,Robeston (Elf) 132kV Main 1,ROBE1_MAIN1,ROBE1_113,*1,Unchanged,132,1.1486,6.1813,16.41269791,17.41389349,7.090931305,7.733433695,0,0,0,0,,,,
SWALES,Pembroke 132,Robeston (Elf) 132kV Main 2,ROBE1_MAIN2,ROBE1_213,*1,Unchanged,132,1.1164,6.0961,16.77837824,17.19034463,7.211358733,7.627769981,0,0,0,0,,,,
SWALES,Pembroke 132,Rudbaxton 33kV Gen,RDBX3G,RDBX3_#1L5,@1,Unchanged,33,12.2263,26.7207,11.19508079,2.646913809,6.04425332,1.733930703,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,South Hook 132kV #110,SHHK1_#110,SHHK1_&110,@1,Unchanged,132,1.2238,6.3832,15.84655593,16.94094527,6.881811193,7.521078277,100,100,40,40,,,,
SWALES,Pembroke 132,South Hook 132kV #210,SHHK1_#210,SHHK1_&210,@1,Unchanged,132,1.1929,6.2994,16.17181825,16.73562966,6.991932262,7.421664674,100,100,40,40,,,,
SWALES,Pembroke 132,South Hook 132kV 110 Bay,SHHK1_&110,SHHK1_103,*1,Unchanged,132,1.2238,6.3832,15.84655593,16.94094527,6.881811193,7.521078277,0,0,0,0,,,,
SWALES,Pembroke 132,South Hook 132kV 203,SHHK1_203,SHHK1_&210,*1,Unchanged,132,1.1929,6.2994,16.17181825,16.73562966,6.991932262,7.421664674,0,0,0,0,,,,
SWALES,Pembroke 132,South Hook 33 kV Main 1,SHHK3_MAIN1,SHHK3_MAIN2,@1,New,33,1.1712,17.2260,29.20131442,1.950228068,10.71004151,1.354541133,0,0,0,0,,,,
SWALES,Pembroke 132,South Hook 33 kV Main 1,SHHK3_MAIN1,SHHK3_#1T0,@1,Unchanged,33,1.1712,17.2260,29.20131442,1.950228068,10.71004151,1.354541133,62.5,62.5,23.74029122,25,,,,
SWALES,Pembroke 132,South Hook 33 kV Main 2,SHHK3_MAIN2,SHHK3_#2T0,@1,Unchanged,33,1.1712,17.2260,29.20131442,1.950228068,10.71004151,1.354541133,62.5,62.5,23.74029122,25,,,,
SWALES,Pembroke 132,St Davids 11kV,STDA5,STDA5_1T0,@1,Unchanged,11,71.0174,237.7593,4.51993222,2.218832751,2.145152226,0.883424539,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,St Davids 33kV #1H0,STDA3_#1H0,STDA3_&1H0,@1,Unchanged,33,59.1271,91.6589,2.809759473,1.221207988,1.626740843,0.72121171,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,St Davids 33kV 1L3,STDA3_1L3,STDA3_&1H0,*1,Unchanged,33,59.1271,91.6589,2.809759473,1.221207988,1.626740843,0.72121171,0,0,0,0,,,,
SWALES,Pembroke 132,St Florence 11kV 1T0,STFL5_1T0,STFL5,@1,Unchanged,11,29.5309,178.3049,7.063124718,2.480645716,2.999546934,0.940665703,31.25,31.25,12.5,9.910948657,,,,
SWALES,Pembroke 132,St Florence 33kV 1H3,STFL3_1H3,STFL3_MAIN1,*1,Unchanged,33,15.4337,30.7193,9.329686158,2.684950116,5.162064338,1.750839852,0,0,13.1,13.1,,,,
SWALES,Pembroke 132,St Florence 33kV 1L3,STFL3_1L3,STFL3_MAIN1,*1,Unchanged,33,15.4337,30.7193,9.329686158,2.684950116,5.162064338,1.750839852,0,0,13.1,13.1,,,,
SWALES,Pembroke 132,St Florence 33kV Main 1,STFL3_MAIN1,STFL3_MAIN2,@1,Unchanged,33,15.4337,30.7193,9.329686158,2.684950116,5.162064338,1.750839852,62.5,62.5,13.1,13.1,,,,
SWALES,Pembroke 132,St Twynells 11kV 1T0,STTW5_1T0,STTW5,@1,Unchanged,11,16.5296,96.0733,12.5979883,4.815683855,5.497217353,1.834098111,62.5,62.5,25,19.40559741,,,,
SWALES,Pembroke 132,St Twynells 11kV 2T0,STTW5_2T0,STTW5,@1,Unchanged,11,16.5296,96.0733,12.5979883,4.815683855,5.497217353,1.834098111,62.5,62.5,25,19.40559741,,,,
SWALES,Pembroke 132,St Twynells 33kV #2H0,STTW3_#2H0,STTW3_&2H0,@1,Unchanged,33,26.3490,37.7449,6.635712748,2.163021652,3.836756553,1.398010354,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,St Twynells 33kV 1H0 Bay,STTW3_&1H0,STTW3_#1H0,@1,Unchanged,33,9.8263,33.1164,10.1392066,2.496670425,5.04043499,1.571523599,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,St Twynells 33kV 1L3,STTW3_1L3,STTW3_&1H0,*1,Unchanged,33,9.8263,33.1164,10.1392066,2.496670425,5.04043499,1.571523599,0,0,0,0,,,,
SWALES,Pembroke 132,St Twynells 33kV 2L3,STTW3_2L3,STTW3_&2H0,*1,Unchanged,33,26.3490,37.7449,6.635712748,2.163021652,3.836756553,1.398010354,0,0,0,0,,,,
SWALES,Pembroke 132,Steynton 11kV 1T0,STEY5_1T0,STEY5,@1,Unchanged,11,10.5872,76.7930,17.06170409,5.312996628,6.976983188,1.971947515,31.25,31.25,12.5,8.278178358,,,,
SWALES,Pembroke 132,Steynton 11kV 2T0,STEY5_2T0,STEY5,@1,Unchanged,11,10.5872,76.7930,17.06170409,5.312996628,6.976983188,1.971947515,31.25,31.25,12.5,8.278178358,,,,
SWALES,Pembroke 132,Steynton 33kV 1L5,STEY3_1L5,STEY3_MAIN1,@1,Unchanged,33,8.1915,21.5339,15.36965026,3.345226194,7.795451531,2.234505211,62.5,62.5,8.7,8.7,,,,
SWALES,Pembroke 132,Steynton 33kV 3L5,STEY3_3L5,STEY3_MAIN1,@1,Unchanged,33,8.1915,21.5339,15.36965026,3.345226194,7.795451531,2.234505211,62.5,62.5,8.7,8.7,,,,
SWALES,Pembroke 132,Steynton 33kV 5L3,STEY3_5L3,STEY3_INTER,*1,Unchanged,33,8.1915,21.5339,15.36965026,3.345226194,7.795451531,2.234505211,0,0,8.7,8.7,,,,
SWALES,Pembroke 132,Steynton 33kV 7L3,STEY3_7L3,STEY3_INTER,*1,Unchanged,33,8.1915,21.5339,15.36965026,3.345226194,7.795451531,2.234505211,0,0,8.7,8.7,,,,
SWALES,Pembroke 132,Steynton 33kV Main 1,STEY3_MAIN1,STEY3_1H0,@1,Unchanged,33,8.1915,21.5339,15.36965026,3.345226194,7.795451531,2.234505211,62.5,62.5,8.7,8.7,,,,
SWALES,Pembroke 132,Steynton 33kV Main 2,STEY3_MAIN2,STEY3_MAIN1,@1,Unchanged,33,8.1915,21.5339,15.36965026,3.345226194,7.795451531,2.234505211,62.5,62.5,8.7,8.7,,,,
SWALES,Pembroke 132,Steynton 33kV Main 2,STEY3_MAIN2,STEY3_2L5,@1,Unchanged,33,8.1915,21.5339,15.36965026,3.345226194,7.795451531,2.234505211,62.5,62.5,8.7,8.7,,,,
SWALES,Pembroke 132,Steynton 33kV Main 2,STEY3_MAIN2,STEY3_2H0,@1,Unchanged,33,8.1915,21.5339,15.36965026,3.345226194,7.795451531,2.234505211,62.5,62.5,8.7,8.7,,,,
SWALES,Pembroke 132,Tenby 11kV,TENB5,TENB5_1T0,@1,Unchanged,11,35.0974,156.3659,7.31577318,2.530556882,3.270742163,0.967426282,62.5,62.5,25,20.8131618,,,,
SWALES,Pembroke 132,Tenby 33kV #1H0,TENB3_#1H0,TENB3_&1H0,@1,Unchanged,33,29.0355,49.2239,5.412784189,1.996880189,3.096087681,1.252279128,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Tenby 33kV 1L3,TENB3_1L3,TENB3_&1H0,*1,Unchanged,33,29.0355,49.2239,5.412784189,1.996880189,3.096087681,1.252279128,0,0,0,0,,,,
SWALES,Pembroke 132,Tiers Cross 132kV 110 Bay,TRSX1_&110,TRSX1_110,@1,Unchanged,132,0.9209,5.6348,18.43282066,20.4153647,7.75238309,8.887354147,78.75,78.75,31.5,31.5,,,,
SWALES,Pembroke 132,Tiers Cross 132kV 110 Bay,TRSX1_&110,TRSX1_103,*1,Unchanged,132,0.9209,5.6348,18.43282066,20.4153647,7.75238309,8.887354147,0,0,0,0,,,,
SWALES,Pembroke 132,Waterston (Gulf) 11kV 1,WATE51,WATE5_1T0,@1,Unchanged,11,1.8551,25.3277,62.53639829,4.080216855,22.11910064,2.836441555,100,100,38.92941187,40,,,,
SWALES,Pembroke 132,Waterston (Gulf) 11kV 2,WATE52,WATE5_2T0,@1,Unchanged,11,1.8551,25.3277,62.53639829,4.080216855,22.11910064,2.836441555,100,100,38.92941187,40,,,,
SWALES,Pembroke 132,Waterston (Gulf) 132kV 113,WATE1_113,WATE1_MAIN1,*1,Unchanged,132,0.6876,5.0783,21.25879579,22.62462438,8.616070796,9.857611903,0,0,0,0,,,,
SWALES,Pembroke 132,Waterston (Gulf) 132kV 213,WATE1_213,WATE1_MAIN2,*1,Unchanged,132,0.8655,5.4550,19.25551256,20.37228581,8.025094409,9.069515832,0,0,0,0,,,,
SWALES,Pembroke 132,Wear Point Wf Gen 33kV #1L5,WEAR3_#1L5,WEAR3G,@1,Unchanged,33,6.9437,20.8798,16.73010656,3.276222376,7.993068918,2.186162882,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,West Farm 33kV #1L5,WSFM3_#1L5,WSFM3G,@1,Unchanged,33,3.2026,14.8856,25.80595385,3.771111386,11.5928774,2.564551887,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Whitland Solar Park 33kV #5L5,WLND3_#5L5,WLND3_MAIN1,@1,Unchanged,33,39.7145,74.5639,3.304253986,1.317078349,1.930339879,0.784692296,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Whitland Solar Park 33kV Main 1,WLND3_MAIN1,WLND3_#1L5,@1,Unchanged,33,39.7145,74.5639,3.304253986,1.317078349,1.930339879,0.784692296,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Whitland Solar Park 33kV Main 1,WLND3_MAIN1,WLND3_#3L5,@1,Unchanged,33,39.7145,74.5639,3.304253986,1.317078349,1.930339879,0.784692296,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Withyhedges 33kV Gen,WTHY3G,WTHY3_#1L5,@1,Unchanged,33,14.0734,29.6724,10.05246293,2.530783559,5.433250301,1.631279823,62.5,62.5,25,25,,,,
SWALES,Pembroke 132,Yerbeston Chapel Hill 33kV #1L5,YEBS3_#1L5,YEBS3G,@1,Unchanged,33,15.6978,28.5921,9.288169878,2.530452539,5.348195906,1.701827844,0,0,0,0,,,,
SWALES,Pembroke 132,Yerbeston Gate 33kV #1L5,YERB3_#1L5,YERB3G,@1,Unchanged,33,20.3362,36.0072,7.35499433,2.410556511,4.26072602,1.57173325,62.5,62.5,25,25,,,,
SWALES,Pyle 132,33kV Pole 56L6119P36,56L6119P36,CORN3_1L9,*1,Unchanged,33,4.5010,19.0989,19.54027117,1.819178151,8.464623209,1.267437575,0,0,0,0,,,,
SWALES,Pyle 132,33kV Pole 56L8007P22A,56L8007P22A,BROD3_2L9,*1,Unchanged,33,3.3652,15.7208,24.01235377,1.902593572,10.23398756,1.327646359,0,0,0,0,,,,
SWALES,Pyle 132,BOC Biomass 33kV Gen,BBIO3G,BBIO3_#1L5,@1,Unchanged,33,7.5136,28.2023,12.58125683,1.729828294,5.935019112,1.20655661,62.5,62.5,25,25,,,,
SWALES,Pyle 132,BOC Margam 132kV 110 Bay,BOCM1_&110,BOCM1_#110,@1,Unchanged,132,0.3743,4.2414,25.79346478,26.80673717,10.00896586,10.6990228,50,62.5,20,25,,,,
SWALES,Pyle 132,BOC Margam 132kV 110 Bay,BOCM1_&110,BOCM1_103,*1,Unchanged,132,0.3743,4.2414,25.79346478,26.80673717,10.00896586,10.6990228,0,0,0,0,,,,
SWALES,Pyle 132,BOC Margam 132kV 210 Bay,BOCM1_&210,BOCM1_#210,@1,Unchanged,132,0.4001,4.3518,24.90927872,25.02782479,9.75182053,10.15280032,50,62.5,20,25,,,,
SWALES,Pyle 132,BOC Margam 132kV 210 Bay,BOCM1_&210,BOCM1_203,*1,Unchanged,132,0.4001,4.3518,24.90927872,25.02782479,9.75182053,10.15280032,0,0,0,0,,,,
SWALES,Pyle 132,Bridgend 132kV #110,BREN1_#110,BREN1_MAIN1,@1,Unchanged,132,0.6533,5.5601,18.92576312,19.25458051,7.676356297,7.981460335,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Bridgend 132kV #210,BREN1_#210,BREN1_MAIN2,@1,Unchanged,132,0.6526,5.5577,18.96488417,19.31757544,7.683304627,7.99415546,100,100,40,40,,,,
SWALES,Pyle 132,Bridgend 132kV 203,BREN1_203,BREN1_MAIN2,*1,Unchanged,132,0.6526,5.5577,18.96488417,19.31757544,7.683304627,7.99415546,0,0,0,0,,,,
SWALES,Pyle 132,Bridgend 132kV 403,BREN1_403,BREN1_MAIN2,*1,Unchanged,132,0.6526,5.5577,18.96488417,19.31757544,7.683304627,7.99415546,0,0,0,0,,,,
SWALES,Pyle 132,Bridgend 33kV 1L5,BREN3_1L5,BREN3_MAIN1,@1,Unchanged,33,0.9683,16.7446,28.28837955,2.023745611,10.43714622,1.416176037,78.75,78.75,27.31271712,31.5,,,,
SWALES,Pyle 132,Bridgend 33kV 2L5,BREN3_2L5,BREN3_MAIN2,@1,Unchanged,33,0.9683,16.7446,28.28837955,2.023745611,10.43714622,1.416176037,78.75,78.75,27.31271712,31.5,,,,
SWALES,Pyle 132,Bridgend 33kV 4L5,BREN3_4L5,BREN3_MAIN2,@1,Unchanged,33,0.9683,16.7446,28.28837955,2.023745611,10.43714622,1.416176037,78.75,78.75,27.31271712,31.5,,,,
SWALES,Pyle 132,Bridgend 33kV 5L5,BREN3_5L5,BREN3_MAIN1,@1,Unchanged,33,0.9683,16.7446,28.28837955,2.023745611,10.43714622,1.416176037,78.75,78.75,27.31271712,31.5,,,,
SWALES,Pyle 132,Bridgend 33kV 6L5,BREN3_6L5,BREN3_MAIN2,@1,Unchanged,33,0.9683,16.7446,28.28837955,2.023745611,10.43714622,1.416176037,78.75,78.75,27.31271712,31.5,,,,
SWALES,Pyle 132,Bridgend 33kV Main 1,BREN3_MAIN1,BREN3_3L5,@1,Unchanged,33,0.9683,16.7446,28.28837955,2.023745611,10.43714622,1.416176037,78.75,78.75,27.31271712,31.5,,,,
SWALES,Pyle 132,Bridgend 33kV Main 1,BREN3_MAIN1,BREN3_1T0,@1,Unchanged,33,0.9683,16.7446,28.28837955,2.023745611,10.43714622,1.416176037,78.75,78.75,27.31271712,31.5,,,,
SWALES,Pyle 132,Bridgend 33kV Main 2,BREN3_MAIN2,BREN3_MAIN1,@1,Unchanged,33,0.9683,16.7446,28.28837955,2.023745611,10.43714622,1.416176037,78.75,78.75,27.31271712,31.5,,,,
SWALES,Pyle 132,Bridgend 33kV Main 2,BREN3_MAIN2,BREN3_8L5,@1,Unchanged,33,0.9683,16.7446,28.28837955,2.023745611,10.43714622,1.416176037,78.75,78.75,27.31271712,31.5,,,,
SWALES,Pyle 132,Bridgend 33kV Main 2,BREN3_MAIN2,BREN3_2T0,@1,Unchanged,33,0.9683,16.7446,28.28837955,2.023745611,10.43714622,1.416176037,78.75,78.75,27.31271712,31.5,,,,
SWALES,Pyle 132,Bridgend Trading Estate 11kV 1T0,BRTE5_1T0,BRTE5,@1,Unchanged,11,4.4103,73.3051,20.36538563,2.839477957,7.502199629,1.986495521,32.75,32.75,11.93876379,13.1,,,,
SWALES,Pyle 132,Bridgend Trading Estate 11kV 2T0,BRTE5_2T0,BRTE5,@1,Unchanged,11,4.4103,73.3051,20.36538563,2.839477957,7.502199629,1.986495521,32.75,32.75,11.93876379,13.1,,,,
SWALES,Pyle 132,Cenin Energy Pk 33kV Main 1,CNEP3_MAIN1,CNEP3_#1L5,@1,Unchanged,33,4.2331,17.3327,21.21821028,1.835126875,9.140707011,1.276507141,62.5,62.5,25,25,,,,
