﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWALES,Pyle 132,Cenin Energy Pk 33kV Main 1,CNEP3_MAIN1,CNEP3_#3L5,@N,Unchanged,33,4.2331,17.3327,21.21821028,1.835126875,9.140707011,1.276507141,62.5,62.5,25,25,,,,
SWALES,Pyle 132,Cenin Energy Pk 33kV Main 1,CNEP3_MAIN1,CNEP3_#5L5,@N,Unchanged,33,4.2331,17.3327,21.21821028,1.835126875,9.140707011,1.276507141,62.5,62.5,25,25,,,,
SWALES,Pyle 132,Cenin Energy Pk 33kV Main 1,CNEP3_MAIN1,CNEP3_#7L5,@1,New,33,4.2331,17.3327,21.21821028,1.835126875,9.140707011,1.276507141,0,0,0,0,,,,
SWALES,Pyle 132,Cornelly 33kV Gen,CORN3G,CORN3_1L5,@1,Unchanged,33,5.0857,19.7034,18.44826164,1.803517143,8.173766568,1.256435812,62.5,62.5,25,25,,,,
SWALES,Pyle 132,Court Colman 33kV #1L5,CCLM3_#1L5,CCLM3G,@1,Unchanged,33,5.2282,20.8093,17.02264648,1.862856423,8.009743337,1.300473853,62.5,62.5,25,25,,,,
SWALES,Pyle 132,Fords Bridgend 132kV 103,FORB1_103,FORB1_&110,*1,Unchanged,132,1.3899,7.2601,13.18360169,13.13356509,5.854531845,5.826091307,0,0,0,0,,,,
SWALES,Pyle 132,Fords Bridgend 132kV 210 Bay,FORB1_&210,FORB1_203,*1,Unchanged,132,1.3893,7.2577,13.21799356,13.16747492,5.860509732,5.836083492,0,0,0,0,,,,
SWALES,Pyle 132,Litchard 11kV,LITC5,LITC5_1T0,@1,Unchanged,11,1.3535,65.3797,24.55201698,2.619853496,8.464955282,1.82538976,62.5,62.5,15.01571862,25,,,,
SWALES,Pyle 132,Litchard 11kV 2T0,LITC5_2T0,LITC5,@1,Unchanged,11,1.3535,65.3797,24.55201698,2.619853496,8.464955282,1.82538976,62.5,62.5,15.01571862,25,,,,
SWALES,Pyle 132,Llangewydd 11kV 1T0,LLAG5_1T0,LLAG51,@1,Unchanged,11,6.8724,69.7195,20.08590415,5.178067988,7.80304235,1.96474097,62.5,62.5,25,20.07587537,,,,
SWALES,Pyle 132,Llangewydd 11kV 2T0,LLAG5_2T0,LLAG52,@1,Unchanged,11,6.8724,69.7195,20.08590415,5.178067988,7.80304235,1.96474097,62.5,62.5,25,20.07587537,,,,
SWALES,Pyle 132,Llangewydd 33kV #1H0,LLAG3_#1H0,LLAG3_MAIN1,@1,Unchanged,33,3.0405,19.0388,21.73688524,1.925693557,9.086180964,1.347323053,43.75,43.75,17.5,17.5,,,,
SWALES,Pyle 132,Llangewydd 33kV #2L5,LLAG3_#2L5,LLAG3_MAIN2,@1,Unchanged,33,3.0405,19.0388,21.73688524,1.925693557,9.086180964,1.347323053,43.75,43.75,17.5,17.5,,,,
SWALES,Pyle 132,Llangewydd 33kV #4L5,LLAG3_#4L5,LLAG3_MAIN2,@1,Unchanged,33,3.0405,19.0388,21.73688524,1.925693557,9.086180964,1.347323053,43.75,43.75,17.5,17.5,,,,
SWALES,Pyle 132,Llangewydd 33kV Main 1,LLAG3_MAIN1,LLAG3_MAIN2,@1,Unchanged,33,3.0405,19.0388,21.73688524,1.925693557,9.086180964,1.347323053,43.75,43.75,17.5,17.5,,,,
SWALES,Pyle 132,Llangewydd 33kV Main 1,LLAG3_MAIN1,LLAG3_#1L5,@1,Unchanged,33,3.0405,19.0388,21.73688524,1.925693557,9.086180964,1.347323053,43.75,43.75,17.5,17.5,,,,
SWALES,Pyle 132,Llangewydd 33kV Main 2,LLAG3_MAIN2,LLAG3_#2H0,@1,Unchanged,33,3.0405,19.0388,21.73688524,1.925693557,9.086180964,1.347323053,43.75,43.75,17.5,17.5,,,,
SWALES,Pyle 132,Llynfi Afan 66kV 1H0 Bay,LLYA6_&1H0,LLYA6_1H0,@1,Unchanged,66,3.5909,27.0171,7.863403774,1.046689192,2.903344974,0.413174147,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Llynfi Afan 66kV 1H0 Bay,LLYA6_&1H0,LLYA6_1L3,*1,Unchanged,66,3.5909,27.0171,7.863403774,1.046689192,2.903344974,0.413174147,0,0,0,0,,,,
SWALES,Pyle 132,Margam 132kV 110 Bay,MAGA1_&110,MAGA1_#110,@1,Unchanged,132,0.4322,4.4852,24.12501166,24.61418826,9.482495212,9.923578441,50,62.5,20,25,,,,
SWALES,Pyle 132,Margam 132kV 110 Bay,MAGA1_&110,MAGA1_103,*1,Unchanged,132,0.4322,4.4852,24.12501166,24.61418826,9.482495212,9.923578441,0,0,0,0,,,,
SWALES,Pyle 132,Margam 132kV 203,MAGA1_203,MAGA1_&210,*1,Unchanged,132,0.4588,4.5930,23.34335958,23.03770432,9.252881142,9.440733173,0,0,0,0,,,,
SWALES,Pyle 132,Margam 132kV 210 Bay,MAGA1_&210,MAGA1_#210,@1,Unchanged,132,0.4588,4.5930,23.34335958,23.03770432,9.252881142,9.440733173,50,62.5,20,25,,,,
SWALES,Pyle 132,Margam Biomass 132kV #110,MBIO1_#110,MBIO1_&110,@1,Unchanged,132,0.4010,4.3374,25.08863431,26.0585773,9.79566912,10.43797786,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Margam Biomass 132kV 103,MBIO1_103,MBIO1_&110,*1,Unchanged,132,0.4010,4.3374,25.08863431,26.0585773,9.79566912,10.43797786,0,0,0,0,,,,
SWALES,Pyle 132,Margam Biomass 132kV 113A,MBIO1_113A,MBIO1_#110,*1,Unchanged,132,0.4010,4.3374,25.08863431,26.0585773,9.79566912,10.43797786,0,0,0,0,,,,
SWALES,Pyle 132,Mynydd Yr Aber 66kV 1H0 Bay,MYAB6_&1H0,MYAB6_1H0,@1,Unchanged,66,4.1408,28.5438,7.337707652,1.01950059,2.727782045,0.403456577,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Mynydd Yr Aber 66kV 1L3,MYAB6_1L3,MYAB6_&1H0,*1,Unchanged,66,4.1408,28.5438,7.337707652,1.01950059,2.727782045,0.403456577,0,0,0,0,,,,
SWALES,Pyle 132,Newton Down 33kV #3L5,NTDN3_#3L5,NTDN3_MAIN1,@1,Unchanged,33,4.0206,16.8672,21.87176849,1.854384386,9.40677437,1.290190198,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Newton Down 33kV #5L5,NTDN3_#5L5,NTDN3_MAIN1,@1,Unchanged,33,4.0206,16.8672,21.87176849,1.854384386,9.40677437,1.290190198,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Newton Down 33kV Main 1,NTDN3_MAIN1,NTDN3_#1L5,@1,Unchanged,33,4.0206,16.8672,21.87176849,1.854384386,9.40677437,1.290190198,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Nottage 11kV 1T0,NOTT5_1T0,NOTT5,@1,Unchanged,11,6.7343,69.6001,19.94153039,5.456297257,7.515165477,1.982418192,32.75,32.75,13.1,7.741186877,,,,
SWALES,Pyle 132,Nottage 11kV 2T0,NOTT5_2T0,NOTT5,@1,Unchanged,11,6.7343,69.6001,19.94153039,5.456297257,7.515165477,1.982418192,32.75,32.75,13.1,7.741186877,,,,
SWALES,Pyle 132,Nottage 33kV #1L5,NOTT3_#1L5,NOTT3_MAIN1,@1,Unchanged,33,4.8312,18.7324,19.52720097,1.788519104,8.540511479,1.245501554,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Nottage 33kV #2H0,NOTT3_#2H0,NOTT3_MAIN2,@1,Unchanged,33,4.8312,18.7324,19.52720097,1.788519104,8.540511479,1.245501554,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Nottage 33kV Main 1,NOTT3_MAIN1,NOTT3_#1H0,@1,Unchanged,33,4.8312,18.7324,19.52720097,1.788519104,8.540511479,1.245501554,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Nottage 33kV Main 2,NOTT3_MAIN2,NOTT3_MAIN1,@1,Unchanged,33,4.8312,18.7324,19.52720097,1.788519104,8.540511479,1.245501554,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Nottage 33kV Main 2,NOTT3_MAIN2,NOTT3_#2L5,@1,Unchanged,33,4.8312,18.7324,19.52720097,1.788519104,8.540511479,1.245501554,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Pyle 11kV,PYLE5,PYLE5_1T0,@1,Unchanged,11,1.9108,64.9914,23.19622153,5.646456023,8.193863429,2.029399802,50,50,12.07514504,9.25283576,,,,
SWALES,Pyle 132,Pyle 11kV,PYLE5,PYLE5_2T0,@1,Unchanged,11,1.9108,64.9914,23.19622153,5.646456023,8.193863429,2.029399802,50,50,12.07514504,9.25283576,,,,
SWALES,Pyle 132,Pyle 132kV 305,PYLE1_305,PYLE1_MAIN3,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,50,62.5,18.2721834,23.77413992,,,,
SWALES,Pyle 132,Pyle 132kV 710,PYLE1_710,PYLE1_MAIN1,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,50,62.5,18.2721834,23.77413992,,,,
SWALES,Pyle 132,Pyle 132kV Main 1,PYLE1_MAIN1,PYLE1_#510,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,50,62.5,18.2721834,23.77413992,,,,
SWALES,Pyle 132,Pyle 132kV Main 1,PYLE1_MAIN1,PYLE1_#180,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,78.75,78.75,25.49042598,26.56399206,,,,
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_MAIN2,PYLE1_MAIN1,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,50,62.5,18.2721834,23.77413992,,,,
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_MAIN2,PYLE1_MAIN3,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,50,62.5,18.2721834,23.77413992,,,,
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_MAIN2,PYLE1_405,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,50,62.5,18.2721834,23.77413992,,,,
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_MAIN2,PYLE1_205,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,50,62.5,18.2721834,23.77413992,,,,
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_MAIN2,PYLE1_#610,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,50,62.5,18.2721834,23.77413992,,,,
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_MAIN2,PYLE1_605,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,50,62.5,18.2721834,23.77413992,,,,
SWALES,Pyle 132,Pyle 132kV Main 3,PYLE1_MAIN3,PYLE1_505,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,50,62.5,18.2721834,23.77413992,,,,
SWALES,Pyle 132,Pyle 132kV Main 3,PYLE1_MAIN3,PYLE1_#280,@1,Unchanged,132,0.1900,3.4180,33.28672332,41.53327397,12.2133147,15.59468714,78.75,78.75,25.49042598,26.56399206,,,,
SWALES,Pyle 132,Pyle 33kV #1H0,PYLE3_#1H0,PYLE3_MAIN1,@1,Unchanged,33,0.5571,12.3112,38.33153312,2.036089669,13.52362262,1.424350175,78.75,78.75,21.75556653,31.5,,,,
SWALES,Pyle 132,Pyle 33kV #2L5,PYLE3_#2L5,PYLE3_MAIN2,@1,Unchanged,33,0.5571,12.3112,38.33153312,2.036089669,13.52362262,1.424350175,78.75,78.75,21.75556653,31.5,,,,
SWALES,Pyle 132,Pyle 33kV #3L5,PYLE3_#3L5,PYLE3_MAIN1,@1,Unchanged,33,0.5571,12.3112,38.33153312,2.036089669,13.52362262,1.424350175,78.75,78.75,21.75556653,31.5,,,,
SWALES,Pyle 132,Pyle 33kV #4L5,PYLE3_#4L5,PYLE3_MAIN2,@1,Unchanged,33,0.5571,12.3112,38.33153312,2.036089669,13.52362262,1.424350175,78.75,78.75,21.75556653,31.5,,,,
SWALES,Pyle 132,Pyle 33kV #5L5,PYLE3_#5L5,PYLE3_MAIN1,@1,Unchanged,33,0.5571,12.3112,38.33153312,2.036089669,13.52362262,1.424350175,78.75,78.75,21.75556653,31.5,,,,
SWALES,Pyle 132,Pyle 33kV #6T0,PYLE3_#6T0,PYLE3_MAIN1,@1,Unchanged,33,0.5571,12.3112,38.33153312,2.036089669,13.52362262,1.424350175,0,0,0,0,,,,
SWALES,Pyle 132,Pyle 33kV Main 1,PYLE3_MAIN1,PYLE3_MAIN2,@1,Unchanged,33,0.5571,12.3112,38.33153312,2.036089669,13.52362262,1.424350175,78.75,78.75,21.75556653,31.5,,,,
SWALES,Pyle 132,Pyle 33kV Main 2,PYLE3_MAIN2,PYLE3_#2H0,@1,Unchanged,33,0.5571,12.3112,38.33153312,2.036089669,13.52362262,1.424350175,78.75,78.75,21.75556653,31.5,,,,
SWALES,Pyle 132,Pyle 33kV Main 2,PYLE3_MAIN2,PYLE3_#7T0,@1,Unchanged,33,0.5571,12.3112,38.33153312,2.036089669,13.52362262,1.424350175,0,0,0,0,,,,
SWALES,Pyle 132,Pyle 66kV #5H0,PYLE6_#5H0,PYLE6_&5H0,@1,Unchanged,66,1.1445,20.8358,11.29252044,1.178817067,3.961319007,0.459603541,0,0,0,0,,,,
SWALES,Pyle 132,Pyle 66kV 5L3,PYLE6_5L3,PYLE6_&5H0,*1,Unchanged,66,1.1445,20.8358,11.29252044,1.178817067,3.961319007,0.459603541,0,0,0,0,,,,
SWALES,Pyle 132,Schwyll 11kV,SCHW51,SCHW5_1T0,@1,Unchanged,11,29.8457,151.3831,8.19576683,0.860968262,3.560639168,0.602521019,50,50,20,20,,,,
SWALES,Pyle 132,Schwyll 11kV,SCHW51,SCHW5_2T0,@1,Unchanged,11,29.8457,151.3831,8.19576683,0.860968262,3.560639168,0.602521019,50,50,20,20,,,,
SWALES,Pyle 132,Schwyll 33kV 1H3,SCHW3_1H3,SCHW3_MAIN1,*1,Unchanged,33,14.6477,31.5921,9.321983793,1.57099301,5.058484751,1.096625334,0,0,0,0,,,,
SWALES,Pyle 132,Schwyll 33kV 2H0 Bay,SCHW3_&2H0,SCHW3_#2H0,@1,Unchanged,33,10.7346,29.0627,11.03368603,1.68621428,5.679214331,1.174977241,0,0,0,0,,,,
SWALES,Pyle 132,Schwyll 33kV 2H0 Bay,SCHW3_&2H0,SCHW3_2L3,*1,Unchanged,33,10.7346,29.0627,11.03368603,1.68621428,5.679214331,1.174977241,0,0,0,0,,,,
SWALES,Pyle 132,Stormy Down 33kV #1L5,STMD3_#1L5,STMD3_MAIN1,@N,Unchanged,33,3.8124,16.4210,22.54408693,1.873479555,9.709040947,1.30432702,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Stormy Down 33kV #3L5,STMD3_#3L5,STMD3_MAIN1,@1,Unchanged,33,3.8124,16.4210,22.54408693,1.873479555,9.709040947,1.30432702,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Stormy Down 33kV #5L5,STMD3_#5L5,STMD3_MAIN1,@N,Unchanged,33,3.8124,16.4210,22.54408693,1.873479555,9.709040947,1.30432702,78.75,78.75,31.5,31.5,,,,
SWALES,Pyle 132,Waterton Industrial 11kV,WIND5,WIND5_1T0,@1,Unchanged,11,2.3093,48.8907,29.83347509,5.065666362,10.96280785,1.960831239,50,50,16.150655,18.16542617,,,,
SWALES,Pyle 132,Waterton Industrial 11kV,WIND5,WIND5_2T0,@1,Unchanged,11,2.3093,48.8907,29.83347509,5.065666362,10.96280785,1.960831239,50,50,16.150655,18.16542617,,,,
SWALES,Pyle 132,Waterton Industrial 132kV #110,WIND1_#110,WIND1_&110,@1,Unchanged,132,1.3135,7.0877,13.60992964,13.59510534,6.002305984,5.999778268,50,62.5,20,25,,,,
SWALES,Pyle 132,Waterton Industrial 132kV #210,WIND1_#210,WIND1_&210,@1,Unchanged,132,1.3129,7.0853,13.64435453,13.63047206,6.008317791,6.009946938,50,62.5,20,25,,,,
SWALES,Pyle 132,Waterton Industrial 132kV 110 Bay,WIND1_&110,WIND1_103,*1,Unchanged,132,1.3135,7.0877,13.60992964,13.59510534,6.002305984,5.999778268,0,0,0,0,,,,
SWALES,Pyle 132,Waterton Industrial 132kV 203,WIND1_203,WIND1_&210,*1,Unchanged,132,1.3129,7.0853,13.64435453,13.63047206,6.008317791,6.009946938,0,0,0,0,,,,
SWALES,Rassau 132,33kV Pole 55L7615P46,55L7615P46,CCSG3_1L9,*1,Unchanged,33,4.9232,24.8822,15.3271825,1.907444702,6.802040732,1.321197813,0,0,0,0,,,,
SWALES,Rassau 132,33kV Pole 55L7615P61,55L7615P61,HILL3_2L9,*1,Unchanged,33,5.7092,26.5901,14.16164779,1.869952579,6.378126697,1.294154296,0,0,0,0,,,,
SWALES,Rassau 132,33kV Pole 55L7620P35,55L7620P35,MMOL3_3L9,*1,Unchanged,33,6.5072,26.1629,14.12217928,1.880528573,6.519851846,1.302563913,0,0,0,0,,,,
SWALES,Rassau 132,33kV Pole 55L7625P46B,55L7625P46B,HFDF3_2L9,*1,Unchanged,33,7.7242,28.9535,12.40222484,1.815319689,5.847018251,1.254763757,0,0,0,0,,,,
SWALES,Rassau 132,33kV Pole 55L7637P47,55L7637P47,RSIE3_1L9,*1,Unchanged,33,4.0315,16.6067,22.51316935,1.83601161,9.472294016,1.271939422,0,0,0,0,,,,
SWALES,Rassau 132,33kV Pole 55L7639P24A,55L7639P24A,BRCS3_2L9,*1,Unchanged,33,3.8902,15.8522,23.5690659,1.841135778,10.10720547,1.276270794,0,0,0,0,,,,
SWALES,Rassau 132,66kV Pole 53L8045P47,53L8045P47,MONM6_3L9,*1,Unchanged,66,5.1524,17.5691,10.03125708,1.710990906,4.72317288,1.181045617,0,0,0,0,,,,
SWALES,Rassau 132,66kV Pole 53L8054P4B,53L8054P4B,LHSE6_1L9,*1,Unchanged,66,6.4133,20.4399,8.503383213,1.59192894,4.057752907,1.093960725,0,0,0,0,,,,
SWALES,Rassau 132,66kV Pole 53L8055P69,53L8055P69,ABGA6_1L9,*1,Unchanged,66,4.8310,19.2515,9.974538745,1.670279177,4.394597036,1.148707675,0,0,0,0,,,,
SWALES,Rassau 132,66kV Pole 53L8061P2,53L8061P2,BREC6_3L9,*1,Unchanged,66,5.0036,19.5991,9.750016145,1.657711729,4.312748736,1.139368133,0,0,0,0,,,,
SWALES,Rassau 132,66kV Pole 53L8062P157A,53L8062P157A,GLAS6_4L9,*1,Unchanged,66,4.8118,19.2125,9.951392453,1.66254088,4.377443027,1.141936588,0,0,0,0,,,,
SWALES,Rassau 132,66kV Pole 53L8062P161,53L8062P161,ABGA6_2L9,*1,Unchanged,66,4.6896,18.9658,10.11797843,1.671576516,4.438123081,1.148684117,0,0,0,0,,,,
SWALES,Rassau 132,66kV Pole 61L9237P189,61L9237P189,BTWF6_2L9,*1,Unchanged,66,12.8474,37.3036,4.835443178,1.037889314,1.92722818,0.646413388,0,0,0,0,,,,
SWALES,Rassau 132,66kV Pole 61L9237P82,61L9237P82,BUIL6_3L9,*1,Unchanged,66,11.1942,33.7461,5.414211711,1.145315251,2.234671754,0.733715989,0,0,0,0,,,,
SWALES,Rassau 132,66kV Pole 61L9237P88,61L9237P88,RHAY6_1L9,*1,Unchanged,66,11.2164,33.8108,5.404071057,1.143321202,2.228937491,0.732082177,0,0,0,0,,,,
SWALES,Rassau 132,Abergavenny 11kV 5T0,ABGA5_5T0,ABGA5,@1,Unchanged,11,1.8137,47.7850,32.80794624,6.803473741,11.48585325,2.602966621,62.5,62.5,18.54514733,22.31710759,,,,
SWALES,Rassau 132,Abergavenny 11kV 6T0,ABGA5_6T0,ABGA5,@1,Unchanged,11,1.8137,47.7850,32.80794624,6.803473741,11.48585325,2.602966621,62.5,62.5,18.54514733,22.31710759,,,,
SWALES,Rassau 132,Abergavenny 132kV #110,ABGA1_#110,ABGA1_&110,@1,Unchanged,132,1.0223,7.3604,14.57562252,15.00490518,5.892251721,6.24200461,62.5,78.75,25,31.5,,,,
SWALES,Rassau 132,Abergavenny 132kV #210,ABGA1_#210,ABGA1_&210,@1,Unchanged,132,1.0302,7.4900,14.26087103,13.63816023,5.80551245,5.662770215,62.5,78.75,25,31.5,,,,
SWALES,Rassau 132,Abergavenny 132kV 103,ABGA1_103,ABGA1_&110,*1,Unchanged,132,1.0223,7.3604,14.57562252,15.00490518,5.892251721,6.24200461,0,0,0,0,,,,
SWALES,Rassau 132,Abergavenny 132kV 210 Bay,ABGA1_&210,ABGA1_203,*1,Unchanged,132,1.0302,7.4900,14.26087103,13.63816023,5.80551245,5.662770215,0,0,0,0,,,,
SWALES,Rassau 132,Abergavenny 132kV 510 Bay,ABGA1_&510,ABGA1_#510,@1,Unchanged,132,1.0223,7.3604,14.57562252,15.00490518,5.892251721,6.24200461,62.5,78.75,25,31.5,,,,
SWALES,Rassau 132,Abergavenny 132kV 510 Bay,ABGA1_&510,ABGA1_503,*1,Unchanged,132,1.0223,7.3604,14.57562252,15.00490518,5.892251721,6.24200461,0,0,0,0,,,,
SWALES,Rassau 132,Abergavenny 132kV 610 Bay,ABGA1_&610,ABGA1_#610,@1,Unchanged,132,1.0302,7.4900,14.26087103,13.63816023,5.80551245,5.662770215,62.5,78.75,25,31.5,,,,
SWALES,Rassau 132,Abergavenny 132kV 610 Bay,ABGA1_&610,ABGA1_603,*1,Unchanged,132,1.0302,7.4900,14.26087103,13.63816023,5.80551245,5.662770215,0,0,0,0,,,,
SWALES,Rassau 132,Abergavenny 66kV 1L5,ABGA6_1L5,ABGA6_MAIN1,@1,Unchanged,66,1.5351,12.6406,17.86117706,1.920504112,6.790272049,1.329820389,50,50,19.22645542,20,,,,
SWALES,Rassau 132,Abergavenny 66kV 3L5,ABGA6_3L5,ABGA6_MAIN1,@1,Unchanged,66,1.5351,12.6406,17.86117706,1.920504112,6.790272049,1.329820389,50,50,19.22645542,20,,,,
SWALES,Rassau 132,Abergavenny 66kV Main 1,ABGA6_MAIN1,ABGA6_#1T0,@1,Unchanged,66,1.5351,12.6406,17.86117706,1.920504112,6.790272049,1.329820389,50,50,19.22645542,20,,,,
SWALES,Rassau 132,Abergavenny 66kV Main 1,ABGA6_MAIN1,ABGA6_3H4,*1,Unchanged,66,1.5351,12.6406,17.86117706,1.920504112,6.790272049,1.329820389,0,0,0,0,,,,
SWALES,Rassau 132,Abergavenny 66kV Main 2,ABGA6_MAIN2,ABGA6_MAIN1,@1,Unchanged,66,1.5351,12.6406,17.86117706,1.920504112,6.790272049,1.329820389,50,50,19.22645542,20,,,,
SWALES,Rassau 132,Abergavenny 66kV Main 2,ABGA6_MAIN2,ABGA6_4H4,*1,Unchanged,66,1.5351,12.6406,17.86117706,1.920504112,6.790272049,1.329820389,0,0,0,0,,,,
SWALES,Rassau 132,Abergavenny 66kV Main 2,ABGA6_MAIN2,ABGA6_2L5,@1,Unchanged,66,1.5351,12.6406,17.86117706,1.920504112,6.790272049,1.329820389,50,50,19.22645542,20,,,,
SWALES,Rassau 132,Abergavenny 66kV Main 2,ABGA6_MAIN2,ABGA6_4L5,@1,Unchanged,66,1.5351,12.6406,17.86117706,1.920504112,6.790272049,1.329820389,50,50,19.22645542,20,,,,
SWALES,Rassau 132,Abergavenny 66kV Main 2,ABGA6_MAIN2,ABGA6_#2T0,@1,Unchanged,66,1.5351,12.6406,17.86117706,1.920504112,6.790272049,1.329820389,50,50,19.22645542,20,,,,
SWALES,Rassau 132,Abersychan 11kV 1T0,ABSY5_1T0,ABSY5,@1,Unchanged,11,7.3282,65.6380,20.92687369,5.397781783,8.193317197,2.019960734,32.75,32.75,13.1,10.20766954,,,,
SWALES,Rassau 132,Abersychan 11kV 2T0,ABSY5_2T0,ABSY5,@1,Unchanged,11,7.3282,65.6380,20.92687369,5.397781783,8.193317197,2.019960734,32.75,32.75,13.1,10.20766954,,,,
SWALES,Rassau 132,Abersychan 66kV 1H3,ABSY6_1H3,ABSY6_MAIN1,*1,Unchanged,66,4.1563,18.0218,10.79538958,1.728991384,4.770226352,1.193590498,0,0,6.6,6.6,,,,
SWALES,Rassau 132,Abersychan 66kV 1L3,ABSY6_1L3,ABSY6_MAIN1,*1,Unchanged,66,4.1563,18.0218,10.79538958,1.728991384,4.770226352,1.193590498,0,0,6.6,6.6,,,,
SWALES,Rassau 132,Abersychan 66kV 2H3,ABSY6_2H3,ABSY6_MAIN2,*1,Unchanged,66,4.1563,18.0218,10.79538958,1.728991384,4.770226352,1.193590498,0,0,6.6,6.6,,,,
SWALES,Rassau 132,Abersychan 66kV Main 2,ABSY6_MAIN2,ABSY6_MAIN1,@1,Unchanged,66,4.1563,18.0218,10.79538958,1.728991384,4.770226352,1.193590498,78.75,78.75,6.6,6.6,,,,
SWALES,Rassau 132,Abersychan 66kV Main 2,ABSY6_MAIN2,ABSY6_2L3,*1,Unchanged,66,4.1563,18.0218,10.79538958,1.728991384,4.770226352,1.193590498,0,0,6.6,6.6,,,,
SWALES,Rassau 132,Abertillery 11kV 1T0,ABTI5_1T0,ABTI5,@1,Unchanged,11,10.4943,81.0158,16.48074934,4.931719251,6.65179062,1.867109139,62.5,62.5,25,21.33152506,,,,
SWALES,Rassau 132,Abertillery 11kV 2T0,ABTI5_2T0,ABTI5,@1,Unchanged,11,10.4943,81.0158,16.48074934,4.931719251,6.65179062,1.867109139,62.5,62.5,25,21.33152506,,,,
SWALES,Rassau 132,Abertillery 33kV 1H0 Bay,ABTI3_&1H0,ABTI3_#1H0,@1,Unchanged,33,10.9497,36.2063,9.746934627,1.675240119,4.692774208,1.150055175,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Abertillery 33kV 1L3,ABTI3_1L3,ABTI3_&1H0,*1,Unchanged,33,10.9497,36.2063,9.746934627,1.675240119,4.692774208,1.150055175,0,0,0,0,,,,
SWALES,Rassau 132,Abertillery 33kV 2H0 Bay,ABTI3_&2H0,ABTI3_#2H0,@1,Unchanged,33,10.6799,35.7349,9.833289027,1.68026196,4.735499613,1.153575664,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Abertillery 33kV 2H0 Bay,ABTI3_&2H0,ABTI3_2L3,*1,Unchanged,33,10.6799,35.7349,9.833289027,1.68026196,4.735499613,1.153575664,0,0,0,0,,,,
SWALES,Rassau 132,Beaufort 33kV 1L9,BEAU3_1L9,55L7638P26A,*1,Unchanged,33,4.1820,15.6859,23.14449023,1.858869747,10.3850125,1.289205762,0,0,0,0,,,,
SWALES,Rassau 132,Beaufort STOR 33kV #1L5,BEAU3_#1L5,BEAU3_MAIN1,@1,Unchanged,33,6.9073,19.4289,16.801134,1.712151249,8.314424625,1.188429852,0,0,0,0,,,,
SWALES,Rassau 132,Blaenavon 11kV,BLAE5,BLAE5_1T0,@1,Unchanged,11,7.4746,65.5338,20.72084758,5.341174306,8.195179227,2.001916679,62.5,62.5,25,20.01189792,,,,
SWALES,Rassau 132,Blaenavon 11kV,BLAE5,BLAE5_2T0,@1,Unchanged,11,7.4746,65.5338,20.72084758,5.341174306,8.195179227,2.001916679,62.5,62.5,25,20.01189792,,,,
SWALES,Rassau 132,Blaenavon 66kV 1H3,BLAE6_1H3,BLAE6_MAIN1,*1,Unchanged,66,4.0549,17.5942,11.01541487,1.752409708,4.880472062,1.210398012,0,0,0,0,,,,
SWALES,Rassau 132,Blaenavon 66kV 2H3,BLAE6_2H3,BLAE6_MAIN2,*1,Unchanged,66,4.0549,17.5942,11.01541487,1.752409708,4.880472062,1.210398012,0,0,0,0,,,,
SWALES,Rassau 132,Blaenavon 66kV 2L3,BLAE6_2L3,BLAE6_MAIN2,*1,Unchanged,66,4.0549,17.5942,11.01541487,1.752409708,4.880472062,1.210398012,0,0,0,0,,,,
SWALES,Rassau 132,Blaenavon 66kV 3L3,BLAE6_3L3,BLAE6_MAIN1,*1,Unchanged,66,4.0549,17.5942,11.01541487,1.752409708,4.880472062,1.210398012,0,0,0,0,,,,
SWALES,Rassau 132,Blaenavon 66kV Main 1,BLAE6_MAIN1,BLAE6_MAIN2,@1,Unchanged,66,4.0549,17.5942,11.01541487,1.752409708,4.880472062,1.210398012,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Blaenavon 66kV Main 1,BLAE6_MAIN1,BLAE6_1L3,*1,Unchanged,66,4.0549,17.5942,11.01541487,1.752409708,4.880472062,1.210398012,0,0,0,0,,,,
SWALES,Rassau 132,Brecon 11kV,BREC5,BREC5_2T0,@1,Unchanged,11,11.8997,70.2652,18.84180882,2.247947612,7.528774485,1.550440469,32.75,32.75,13.1,13.1,,,,
SWALES,Rassau 132,Brecon 11kV,BREC5,BREC5_1T0,@1,Unchanged,11,11.8997,70.2652,18.84180882,2.247947612,7.528774485,1.550440469,32.75,32.75,13.1,13.1,,,,
SWALES,Rassau 132,Brecon 33kV STOR Gen,BRCS3G,BRCS3_#1L5,@1,Unchanged,33,5.9548,19.6546,18.00987813,1.677872343,8.02164346,1.163000364,0,0,0,0,,,,
SWALES,Rassau 132,Brecon 66kV Main 1,BREC6_MAIN1,BREC6_MAIN2,@1,Unchanged,66,9.4721,28.6949,6.279809246,1.362881356,2.880289353,0.913297172,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Brecon 66kV Main 1,BREC6_MAIN1,BREC6_1L3,*1,Unchanged,66,9.4721,28.6949,6.279809246,1.362881356,2.880289353,0.913297172,0,0,0,0,,,,
SWALES,Rassau 132,Brecon 66kV Main 1,BREC6_MAIN1,BREC6_1H3,*1,Unchanged,66,9.4721,28.6949,6.279809246,1.362881356,2.880289353,0.913297172,0,0,0,0,,,,
SWALES,Rassau 132,Brecon 66kV Main 2,BREC6_MAIN2,BREC6_2L3,*1,Unchanged,66,9.4721,28.6949,6.279809246,1.362881356,2.880289353,0.913297172,0,0,0,0,,,,
SWALES,Rassau 132,Brecon 66kV Main 2,BREC6_MAIN2,BREC6_2H3,*1,Unchanged,66,9.4721,28.6949,6.279809246,1.362881356,2.880289353,0.913297172,0,0,0,0,,,,
SWALES,Rassau 132,Bryn Blaen 66kV WF Gen,BBWF6G,BBWF6_1L5,@1,Unchanged,66,13.6709,39.4762,4.546712641,0.987956859,1.76849805,0.605993624,0,0,0,0,,,,
SWALES,Rassau 132,Bryn Titli 66kV WF 1H0,BTWF6_1H0,BTWF6_&1H0,@1,Unchanged,66,13.6561,39.4647,4.549902373,0.988120928,1.768976056,0.606085808,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Bryn Titli 66kV WF 1L3,BTWF6_1L3,BTWF6_&1H0,*1,Unchanged,66,13.6561,39.4647,4.549902373,0.988120928,1.768976056,0.606085808,0,0,0,0,,,,
SWALES,Rassau 132,Brynmawr 11kV 1T0,BRMA5_1T0,BRMA5,@1,Unchanged,11,6.0963,61.8003,22.39129904,10.20245878,8.558417749,3.918268005,32.75,32.75,13.1,12.43982406,,,,
SWALES,Rassau 132,Brynmawr 11kV 2T0,BRMA5_2T0,BRMA5,@1,Unchanged,11,6.0963,61.8003,22.39129904,10.20245878,8.558417749,3.918268005,32.75,32.75,13.1,12.43982406,,,,
SWALES,Rassau 132,Brynmawr 33kV 1H3,BRMA3_1H3,BRMA3_MAIN1,*1,Unchanged,33,6.2051,19.6565,17.55836829,1.774161739,8.265412341,1.22751607,0,0,0,0,,,,
SWALES,Rassau 132,Brynmawr 33kV 2H3,BRMA3_2H3,BRMA3_MAIN2,*1,Unchanged,33,5.4791,18.7912,18.89440507,1.77777536,8.531336548,1.230222691,0,0,0,0,,,,
SWALES,Rassau 132,Builth Wells 11kV 1T0,BUIL5_1T0,BUIL5,@1,Unchanged,11,12.8056,78.6970,16.76422406,2.764469565,6.598283358,1.898458988,32.75,32.75,13.1,13.1,,,,
SWALES,Rassau 132,Builth Wells 11kV 2T0,BUIL5_2T0,BUIL5,@1,Unchanged,11,12.8056,78.6970,16.76422406,2.764469565,6.598283358,1.898458988,32.75,32.75,13.1,13.1,,,,
SWALES,Rassau 132,Builth Wells 66kV Main 1,BUIL6_MAIN1,BUIL6_MAIN2,@1,Unchanged,66,9.4088,29.0251,6.372459641,1.285687643,2.701030864,0.847493051,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Builth Wells 66kV Main 1,BUIL6_MAIN1,BUIL6_5L4,*1,Unchanged,66,9.4088,29.0251,6.372459641,1.285687643,2.701030864,0.847493051,0,0,0,0,,,,
SWALES,Rassau 132,Builth Wells 66kV Main 1,BUIL6_MAIN1,BUIL6_1L5,@1,Unchanged,66,9.4088,29.0251,6.372459641,1.285687643,2.701030864,0.847493051,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Builth Wells 66kV Main 1,BUIL6_MAIN1,BUIL6_3L5,@1,Unchanged,66,9.4088,29.0251,6.372459641,1.285687643,2.701030864,0.847493051,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Builth Wells 66kV Main 1,BUIL6_MAIN1,BUIL6_#1H0,@1,Unchanged,66,9.4088,29.0251,6.372459641,1.285687643,2.701030864,0.847493051,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Builth Wells 66kV Main 2,BUIL6_MAIN2,BUIL6_6L4,*1,Unchanged,66,9.4088,29.0251,6.372459641,1.285687643,2.701030864,0.847493051,0,0,0,0,,,,
SWALES,Rassau 132,Builth Wells 66kV Main 2,BUIL6_MAIN2,BUIL6_2L5,@1,Unchanged,66,9.4088,29.0251,6.372459641,1.285687643,2.701030864,0.847493051,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Builth Wells 66kV Main 2,BUIL6_MAIN2,BUIL6_4L5,@1,Unchanged,66,9.4088,29.0251,6.372459641,1.285687643,2.701030864,0.847493051,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Builth Wells 66kV Main 2,BUIL6_MAIN2,BUIL6_#2H0,@1,Unchanged,66,9.4088,29.0251,6.372459641,1.285687643,2.701030864,0.847493051,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Crickhowell 11kV A,CRIC5A,CRIC5_1T0,@1,Unchanged,11,10.4221,118.7472,11.69721032,1.895520489,4.529504749,0.698351949,32.75,32.75,13.1,8.871872902,,,,
SWALES,Rassau 132,Crickhowell 11kV B,CRIC5B,CRIC5_2T0,@1,Unchanged,11,15.3136,128.2210,10.3888274,0.730254006,4.175798755,0.507157996,32.75,32.75,13.1,13.1,,,,
SWALES,Rassau 132,Crickhowell 66kV 1L3,CRIC6_1L3,CRIC6_MAIN1,*1,Unchanged,66,4.9817,19.5592,9.77195295,1.659757067,4.322858001,1.140920892,0,0,0,0,,,,
SWALES,Rassau 132,Crickhowell 66kV 2L3,CRIC6_2L3,CRIC6_MAIN2,*1,Unchanged,66,4.8133,19.2170,9.947657101,1.662639742,4.37705313,1.142024813,0,0,0,0,,,,
SWALES,Rassau 132,Crickhowell 66kV Main 1,CRIC6_MAIN1,CRIC6_MAIN2,@1,Unchanged,66,4.9817,19.5592,9.77195295,1.659757067,4.322858001,1.140920892,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Crumlin 11kV,CRUM5,CRUM5_1T0B,@1,Unchanged,11,2.4564,40.9554,36.10110577,4.853516374,12.57479524,1.85409146,50,50,14.84455698,17.97430963,,,,
SWALES,Rassau 132,Crumlin 11kV,CRUM5,CRUM5_2T0B,@1,Unchanged,11,2.4564,40.9554,36.10110577,4.853516374,12.57479524,1.85409146,50,50,14.84455698,17.97430963,,,,
SWALES,Rassau 132,Crumlin 132kV 105,CRUM1_105,CRUM1_&105,@1,Unchanged,132,1.5219,9.3924,10.84757463,8.559102358,4.500401469,3.712737195,50,62.5,20,25,,,,
SWALES,Rassau 132,Crumlin 132kV 205,CRUM1_205,CRUM1_&205,@1,Unchanged,132,1.4092,9.0503,11.42732682,9.785126964,4.68799072,4.180601076,50,62.5,20,25,,,,
SWALES,Rassau 132,Crumlin 132kV 405,CRUM1_405,CRUM1_MAIN2,@1,Unchanged,132,0.8678,6.6786,16.1835918,15.97530627,6.499521783,6.558399154,50,62.5,20,25,,,,
SWALES,Rassau 132,Crumlin 132kV Main 1,CRUM1_MAIN1,CRUM1_113A,*1,Unchanged,132,0.8449,6.5515,16.51729346,16.43967592,6.621647365,6.738833961,0,0,0,0,,,,
SWALES,Rassau 132,Crumlin 132kV Main 1,CRUM1_MAIN1,CRUM1_113B,*1,Unchanged,132,0.8449,6.5515,16.51729346,16.43967592,6.621647365,6.738833961,0,0,0,0,,,,
SWALES,Rassau 132,Crumlin 132kV Main 1,CRUM1_MAIN1,CRUM1_305,@1,Unchanged,132,0.8449,6.5515,16.51729346,16.43967592,6.621647365,6.738833961,50,62.5,20,25,,,,
SWALES,Rassau 132,Crumlin 132kV Main 2,CRUM1_MAIN2,CRUM1_213A,*1,Unchanged,132,0.8678,6.6786,16.1835918,15.97530627,6.499521783,6.558399154,0,0,0,0,,,,
SWALES,Rassau 132,Crumlin 132kV Main 2,CRUM1_MAIN2,CRUM1_213B,*1,Unchanged,132,0.8678,6.6786,16.1835918,15.97530627,6.499521783,6.558399154,0,0,0,0,,,,
SWALES,Rassau 132,Crumlin 33kV Main 1,CRUM3_MAIN1,CRUM3_1L5,@1,Unchanged,33,0.8498,14.6526,31.80224739,2.15288103,11.67654109,1.496234282,43.75,43.75,14.88870157,17.5,,,,
SWALES,Rassau 132,Crumlin 33kV Main 1,CRUM3_MAIN1,CRUM3_3L5,@1,Unchanged,33,0.8498,14.6526,31.80224739,2.15288103,11.67654109,1.496234282,43.75,43.75,14.88870157,17.5,,,,
SWALES,Rassau 132,Crumlin 33kV Main 1,CRUM3_MAIN1,CRUM3_5L5,@1,Unchanged,33,0.8498,14.6526,31.80224739,2.15288103,11.67654109,1.496234282,43.75,43.75,14.88870157,17.5,,,,
SWALES,Rassau 132,Crumlin 33kV Main 1,CRUM3_MAIN1,CRUM3_#1T0,@1,Unchanged,33,0.8498,14.6526,31.80224739,2.15288103,11.67654109,1.496234282,43.75,43.75,14.88870157,17.5,,,,
SWALES,Rassau 132,Crumlin 33kV Main 2,CRUM3_MAIN2,CRUM3_MAIN1,@1,Unchanged,33,0.8498,14.6526,31.80224739,2.15288103,11.67654109,1.496234282,43.75,43.75,14.88870157,17.5,,,,
SWALES,Rassau 132,Crumlin 33kV Main 2,CRUM3_MAIN2,CRUM3_2L5,@1,Unchanged,33,0.8498,14.6526,31.80224739,2.15288103,11.67654109,1.496234282,43.75,43.75,14.88870157,17.5,,,,
SWALES,Rassau 132,Crumlin 33kV Main 2,CRUM3_MAIN2,CRUM3_4L5,@1,Unchanged,33,0.8498,14.6526,31.80224739,2.15288103,11.67654109,1.496234282,43.75,43.75,14.88870157,17.5,,,,
SWALES,Rassau 132,Crumlin 33kV Main 2,CRUM3_MAIN2,CRUM3_#2T0,@1,Unchanged,33,0.8498,14.6526,31.80224739,2.15288103,11.67654109,1.496234282,43.75,43.75,14.88870157,17.5,,,,
SWALES,Rassau 132,Crumlin STOR 33kV #1L5,CRUS3_#1L5,CRUS3G,@1,Unchanged,33,0.9834,14.7786,31.17760316,2.146529286,11.57235557,1.491803663,62.5,62.5,22.57857421,25,,,,
SWALES,Rassau 132,Cwm Cae Singrug 33kV Gen,CCSG3G,CCSG3_#1L5,@1,Unchanged,33,5.0200,24.9882,15.20205459,1.903555386,6.769262983,1.31850368,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Cwmfelinfach 11kV,CWMF5,CWMF5_1T0,@1,Unchanged,11,9.8145,82.8724,16.22792038,4.857819996,6.535840469,1.83573268,50,50,20,16.78565321,,,,
SWALES,Rassau 132,Cwmfelinfach 11kV,CWMF5,CWMF5_2T0,@1,Unchanged,11,9.8145,82.8724,16.22792038,4.857819996,6.535840469,1.83573268,50,50,20,16.78565321,,,,
SWALES,Rassau 132,Cwmfelinfach 33kV #2L5,CWMF3_#2L5,CWMF3_MAIN2,@1,Unchanged,33,6.0124,27.0727,13.89146798,1.860531921,6.282928031,1.287413183,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Cwmfelinfach 33kV Main 1,CWMF3_MAIN1,CWMF3_MAIN2,@1,Unchanged,33,6.0124,27.0727,13.89146798,1.860531921,6.282928031,1.287413183,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Cwmfelinfach 33kV Main 1,CWMF3_MAIN1,CWMF3_#1L5,@1,Unchanged,33,6.0124,27.0727,13.89146798,1.860531921,6.282928031,1.287413183,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Cwmfelinfach 33kV Main 1,CWMF3_MAIN1,CWMF3_#1H0,@1,Unchanged,33,6.0124,27.0727,13.89146798,1.860531921,6.282928031,1.287413183,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Cwmfelinfach 33kV Main 2,CWMF3_MAIN2,CWMF3_#2H0,@1,Unchanged,33,6.0124,27.0727,13.89146798,1.860531921,6.282928031,1.287413183,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Ebbw Vale 132kV #110,EBBW1_#110,EBBW1_113A,*1,Unchanged,132,0.4381,4.5478,24.99321427,24.95295176,9.504492365,10.00499273,0,0,0,0,,,,
SWALES,Rassau 132,Ebbw Vale 132kV #110,EBBW1_#110,EBBW1_113B,*1,Unchanged,132,0.4381,4.5478,24.99321427,24.95295176,9.504492365,10.00499273,0,0,0,0,,,,
SWALES,Rassau 132,Ebbw Vale 132kV #310,EBBW1_#310,EBBW1_313A,*1,Unchanged,132,0.4371,4.5386,25.04530804,25.07245878,9.521768228,10.04801731,0,0,0,0,,,,
SWALES,Rassau 132,Ebbw Vale 132kV 105,EBBW1_105,EBBW1_MAIN2,@1,Unchanged,132,0.4381,4.5478,24.99321427,24.95295176,9.504492365,10.00499273,50,50,20,20,,,,
SWALES,Rassau 132,Ebbw Vale 132kV Interplant,EBBW1_INTER,EBBW1_303,*1,Unchanged,132,0.4373,4.5410,25.03143558,24.98087539,9.518311199,10.01611949,0,0,0,0,,,,
SWALES,Rassau 132,Ebbw Vale 132kV Main 1A,EBBW1_MAIN1A,EBBW1_MAIN1B,*1,Unchanged,132,0.4371,4.5386,25.04530804,25.07245878,9.521768228,10.04801731,0,0,0,0,,,,
SWALES,Rassau 132,Ebbw Vale 132kV Main 1A,EBBW1_MAIN1A,EBBW1_#210,@1,Unchanged,132,0.4371,4.5386,25.04530804,25.07245878,9.521768228,10.04801731,50,50,20,20,,,,
SWALES,Rassau 132,Ebbw Vale 132kV Main 1A,EBBW1_MAIN1A,EBBW1_205,@1,Unchanged,132,0.4371,4.5386,25.04530804,25.07245878,9.521768228,10.04801731,50,50,20,20,,,,
SWALES,Rassau 132,Ebbw Vale 132kV Main 1B,EBBW1_MAIN1B,EBBW1_403,*1,Unchanged,132,0.4371,4.5386,25.04530804,25.07245878,9.521768228,10.04801731,0,0,0,0,,,,
SWALES,Rassau 132,Ebbw Vale 132kV Main 1B,EBBW1_MAIN1B,EBBW1_#310,@1,Unchanged,132,0.4371,4.5386,25.04530804,25.07245878,9.521768228,10.04801731,50,50,20,20,,,,
SWALES,Rassau 132,Ebbw Vale 132kV Main 2,EBBW1_MAIN2,EBBW1_#110,@1,Unchanged,132,0.4381,4.5478,24.99321427,24.95295176,9.504492365,10.00499273,50,50,20,20,,,,
SWALES,Rassau 132,Ebbw Vale 33kV #1T0,EBBW3_#1T0,EBBW3_MAIN2,@1,Unchanged,33,0.9832,9.3997,47.61985188,2.022736318,16.97594561,1.407775142,62.5,62.5,21.00562402,25,,,,
SWALES,Rassau 132,Ebbw Vale 33kV 3L5,EBBW3_3L5,EBBW3_MAIN2,@1,Unchanged,33,0.9832,9.3997,47.61985188,2.022736318,16.97594561,1.407775142,62.5,62.5,21.00562402,25,,,,
SWALES,Rassau 132,Ebbw Vale 33kV Main 1,EBBW3_MAIN1,EBBW3_MAIN2,@1,Unchanged,33,0.9832,9.3997,47.61985188,2.022736318,16.97594561,1.407775142,62.5,62.5,21.00562402,25,,,,
SWALES,Rassau 132,Ebbw Vale 33kV Main 1,EBBW3_MAIN1,EBBW3_4L5,@1,Unchanged,33,0.9832,9.3997,47.61985188,2.022736318,16.97594561,1.407775142,62.5,62.5,21.00562402,25,,,,
SWALES,Rassau 132,Ebbw Vale 33kV Main 1,EBBW3_MAIN1,EBBW3_2L5,@1,Unchanged,33,0.9832,9.3997,47.61985188,2.022736318,16.97594561,1.407775142,62.5,62.5,21.00562402,25,,,,
SWALES,Rassau 132,Ebbw Vale 33kV Main 1,EBBW3_MAIN1,EBBW3_6L5,@1,Unchanged,33,0.9832,9.3997,47.61985188,2.022736318,16.97594561,1.407775142,62.5,62.5,21.00562402,25,,,,
SWALES,Rassau 132,Ebbw Vale 33kV Main 1,EBBW3_MAIN1,EBBW3_#2T0,@1,Unchanged,33,0.9832,9.3997,47.61985188,2.022736318,16.97594561,1.407775142,62.5,62.5,21.00562402,25,,,,
SWALES,Rassau 132,Ebbw Vale 33kV Main 2,EBBW3_MAIN2,EBBW3_1L5,@1,Unchanged,33,0.9832,9.3997,47.61985188,2.022736318,16.97594561,1.407775142,62.5,62.5,21.00562402,25,,,,
SWALES,Rassau 132,Ebbw Vale Central 11kV,EBBC5,EBBC5_3T0A,@1,Unchanged,11,1.7679,42.7552,34.18047707,2.46473301,12.20372653,1.278854101,50,50,14.82629384,20,,,,
SWALES,Rassau 132,Ebbw Vale Central 11kV,EBBC5,EBBC5_1T0A,@1,Unchanged,11,1.7679,42.7552,34.18047707,2.46473301,12.20372653,1.278854101,50,50,14.82629384,20,,,,
SWALES,Rassau 132,Glasbury 11kV 1T0,GLAS5_1T0,GLAS5,@1,Unchanged,11,12.1403,73.2062,17.44245784,3.024749057,6.95761055,1.111844162,50,50,13.1,13.1,,,,
SWALES,Rassau 132,Glasbury 11kV 2T0,GLAS5_2T0,GLAS5,@1,Unchanged,11,12.1403,73.2062,17.44245784,3.024749057,6.95761055,1.111844162,50,50,13.1,13.1,,,,
SWALES,Rassau 132,Glasbury 66kV 1L3,GLAS6_1L3,GLAS6_MAIN1,*1,Unchanged,66,9.0706,28.1325,6.389598943,1.360482083,2.879197463,0.908513056,0,0,0,0,,,,
SWALES,Rassau 132,Glasbury 66kV 2H3,GLAS6_2H3,GLAS6_MAIN2,*1,Unchanged,66,9.0706,28.1325,6.389598943,1.360482083,2.879197463,0.908513056,0,0,0,0,,,,
SWALES,Rassau 132,Glasbury 66kV Main 1,GLAS6_MAIN1,GLAS6_1H3,*1,Unchanged,66,9.0706,28.1325,6.389598943,1.360482083,2.879197463,0.908513056,0,0,0,0,,,,
SWALES,Rassau 132,Glasbury 66kV Main 2,GLAS6_MAIN2,GLAS6_MAIN1,@1,Unchanged,66,9.0706,28.1325,6.389598943,1.360482083,2.879197463,0.908513056,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Glasbury 66kV Main 2,GLAS6_MAIN2,GLAS6_2L3,*1,Unchanged,66,9.0706,28.1325,6.389598943,1.360482083,2.879197463,0.908513056,0,0,0,0,,,,
SWALES,Rassau 132,Hafod Y Dafal 33kV Gen,HFDF3G,HFDF3_#1L5,@1,Unchanged,33,10.2947,31.7858,10.51798871,1.727528461,5.228547395,1.194186043,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Hill Fm 33kV #1L5,HILL3_#1L5,HILL3_MAIN1,@1,Unchanged,33,6.1753,27.0985,13.66894816,1.85250173,6.242964232,1.282079677,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Hill Fm 33kV Main 1,HILL3_MAIN1,HILL3_#2L5,@1,Unchanged,33,6.1753,27.0985,13.66894816,1.85250173,6.242964232,1.282079677,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Llandrindod Wells 11kV 1T0,LLDR5_1T0,LLDR5,@1,Unchanged,11,17.5031,81.2477,15.61082439,3.357363576,6.26889023,2.035226534,50,50,20,20,,,,
SWALES,Rassau 132,Llandrindod Wells 11kV 2T0,LLDR5_2T0,LLDR5,@1,Unchanged,11,17.5031,81.2477,15.61082439,3.357363576,6.26889023,2.035226534,50,50,20,20,,,,
SWALES,Rassau 132,Llandrindod Wells 66kV 2H3,LLDR6_2H3,LLDR6_MAIN2,*1,Unchanged,66,13.4295,37.8590,4.65447272,1.126627734,2.095075641,0.724048776,0,0,0,0,,,,
SWALES,Rassau 132,Llandrindod Wells 66kV Main 1,LLDR6_MAIN1,LLDR6_MAIN2,@1,Unchanged,66,11.4645,34.3592,5.302406826,1.134734504,2.197698568,0.72553645,100,100,40,40,,,,
SWALES,Rassau 132,Llandrindod Wells 66kV Main 1,LLDR6_MAIN1,LLDR6_1L3,*1,Unchanged,66,11.4645,34.3592,5.302406826,1.134734504,2.197698568,0.72553645,0,0,0,0,,,,
SWALES,Rassau 132,Llandrindod Wells 66kV Main 1,LLDR6_MAIN1,LLDR6_1H3,*1,Unchanged,66,11.4645,34.3592,5.302406826,1.134734504,2.197698568,0.72553645,0,0,0,0,,,,
SWALES,Rassau 132,Llandrindod Wells 66kV Main 2,LLDR6_MAIN2,LLDR6_2L3,*1,Unchanged,66,13.4295,37.8590,4.65447272,1.126627734,2.095075641,0.724048776,0,0,0,0,,,,
SWALES,Rassau 132,Lower House 66kV 1H0 Bay,LHSE6_&1H0,LHSE6_1H0,@1,Unchanged,66,6.9704,21.3036,8.002657937,1.565275543,3.8753687,1.075522282,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Lower House 66kV 1H0 Bay,LHSE6_&1H0,LHSE6_1L3,*1,Unchanged,66,6.9704,21.3036,8.002657937,1.565275543,3.8753687,1.075522282,0,0,0,0,,,,
SWALES,Rassau 132,Manmoel 33kV Gen,MMOL3G,MMOL3_#1L5,@1,Unchanged,33,8.3502,27.9207,12.45457013,1.821525541,6.035613016,1.261916288,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Manor Fm 66kV Gen,MANO6G,MANO6_1L5,@1,Unchanged,66,5.1502,17.5739,10.0300987,1.71094368,4.722068767,1.181008065,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Monmouth 11kV 1T0,MONM5_1T0,MONM5,@1,Unchanged,11,8.5787,57.7192,22.82711102,2.460978763,8.929758296,1.693499548,50,50,20,20,,,,
SWALES,Rassau 132,Monmouth 11kV 2T0,MONM5_2T0,MONM5,@1,Unchanged,11,8.5787,57.7192,22.82711102,2.460978763,8.929758296,1.693499548,50,50,20,20,,,,
SWALES,Rassau 132,Monmouth 66kV Main 1,MONM6_MAIN1,MONM6_MAIN2,@1,Unchanged,66,7.9833,21.8680,7.616708189,1.550616218,3.751963121,1.063350409,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Monmouth 66kV Main 1,MONM6_MAIN1,MONM6_1L5,@1,Unchanged,66,7.9833,21.8680,7.616708189,1.550616218,3.751963121,1.063350409,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Monmouth 66kV Main 1,MONM6_MAIN1,MONM6_1H3,*1,Unchanged,66,7.9833,21.8680,7.616708189,1.550616218,3.751963121,1.063350409,0,0,0,0,,,,
SWALES,Rassau 132,Monmouth 66kV Main 2,MONM6_MAIN2,MONM6_2L5,@1,Unchanged,66,7.9833,21.8680,7.616708189,1.550616218,3.751963121,1.063350409,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Monmouth 66kV Main 2,MONM6_MAIN2,MONM6_2H3,*1,Unchanged,66,7.9833,21.8680,7.616708189,1.550616218,3.751963121,1.063350409,0,0,0,0,,,,
SWALES,Rassau 132,Panteg 132kV &305,PANT1_&305,PANT1_305,@1,Unchanged,132,1.6170,9.9400,10.36998321,10.83391404,4.357350064,4.582894553,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Panteg 132kV Main 1,PANT1_MAIN1,PANT1_313,*1,Unchanged,132,1.6170,9.9400,10.36998321,10.83391404,4.357350064,4.582894553,0,0,0,0,,,,
SWALES,Rassau 132,Panteg 66kV #3T0,PANT6_#3T0,PANT6_MAIN1,@1,Unchanged,66,3.1976,16.7905,12.21064052,1.750120102,5.13204111,1.208794346,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Panteg 66kV 1L5,PANT6_1L5,PANT6_MAIN1,@1,Unchanged,66,3.1976,16.7905,12.21064052,1.750120102,5.13204111,1.208794346,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Panteg 66kV 5L5,PANT6_5L5,PANT6_MAIN1,@1,Unchanged,66,3.8698,20.9688,9.52318479,0.984250824,4.126457501,0.662349869,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Panteg 66kV Main 1,PANT6_MAIN1,PANT6_3L5,@1,Unchanged,66,3.1976,16.7905,12.21064052,1.750120102,5.13204111,1.208794346,78.75,78.75,31.5,31.5,,,,
SWALES,Rassau 132,Pengam 11kV 1T0,PEGG5_1T0,PEGG5,@1,Unchanged,11,2.3496,45.6685,34.17291158,5.025381122,11.92588658,1.929193087,62.5,62.5,20.12993584,22.61581961,,,,
SWALES,Rassau 132,Pengam 11kV 2T0,PEGG5_2T0,PEGG5,@1,Unchanged,11,2.3496,45.6685,34.17291158,5.025381122,11.92588658,1.929193087,62.5,62.5,20.12993584,22.61581961,,,,
SWALES,Rassau 132,Pengam 132kV &105,PEGG1_&105,PEGG1_105,@1,Unchanged,132,1.3137,7.4814,13.57667181,12.48628621,5.770558607,5.456142822,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Pengam 132kV &205,PEGG1_&205,PEGG1_205,@1,Unchanged,132,1.3137,7.4814,13.57667181,12.48628621,5.770558607,5.456142822,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Pengam 132kV &405,PEGG1_&405,PEGG1_405,@1,Unchanged,132,1.2911,7.3549,13.80792945,12.72543971,5.866113341,5.565385501,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Pengam 132kV 113,PEGG1_113,PEGG1_MAIN1,*1,Unchanged,132,1.3137,7.4814,13.57667181,12.48628621,5.770558607,5.456142822,0,0,0,0,,,,
SWALES,Rassau 132,Pengam 132kV 213,PEGG1_213,PEGG1_MAIN2,*1,Unchanged,132,1.2911,7.3549,13.80792945,12.72543971,5.866113341,5.565385501,0,0,0,0,,,,
SWALES,Rassau 132,Pengam 132kV 305,PEGG1_305,PEGG1_&305,@1,Unchanged,132,1.2075,7.1992,14.17602451,12.37710005,6.021561544,5.574333685,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Pontllanfraith 11kV 1T0,POLL5_1T0,POLL5,@1,Unchanged,11,8.0812,73.3515,18.99590261,9.02748831,7.404803878,3.581128769,32.75,32.75,13.1,13.1,,,,
SWALES,Rassau 132,Pontllanfraith 11kV 2T0,POLL5_2T0,POLL5,@1,Unchanged,11,8.0812,73.3515,18.99590261,9.02748831,7.404803878,3.581128769,32.75,32.75,13.1,13.1,,,,
SWALES,Rassau 132,Pontllanfraith 33kV Main 1,POLL3_MAIN1,POLL3_MAIN2,@1,Unchanged,33,4.0466,21.0775,18.87885281,1.99561641,8.140987641,1.384967981,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Pontllanfraith 33kV Main 1,POLL3_MAIN1,POLL3_1L3,*1,Unchanged,33,4.0466,21.0775,18.87885281,1.99561641,8.140987641,1.384967981,0,0,0,0,,,,
SWALES,Rassau 132,Pontllanfraith 33kV Main 1,POLL3_MAIN1,POLL3_1H3,*1,Unchanged,33,4.0466,21.0775,18.87885281,1.99561641,8.140987641,1.384967981,0,0,0,0,,,,
SWALES,Rassau 132,Pontllanfraith 33kV Main 2,POLL3_MAIN2,POLL3_2L3,*1,Unchanged,33,4.0466,21.0775,18.87885281,1.99561641,8.140987641,1.384967981,0,0,0,0,,,,
SWALES,Rassau 132,Pontllanfraith 33kV Main 2,POLL3_MAIN2,POLL3_2H3,*1,Unchanged,33,4.0466,21.0775,18.87885281,1.99561641,8.140987641,1.384967981,0,0,0,0,,,,
SWALES,Rassau 132,Rassau 132kV Main 1,RASS1_MAIN1,RASS1_MAIN2,@1,Unchanged,132,0.1468,3.2233,37.98322037,43.59469374,13.31633257,16.19974055,50,62.5,15.41760422,21.51364628,,,,
SWALES,Rassau 132,Rassau 132kV Main 1,RASS1_MAIN1,RASS1_505,@1,Unchanged,132,0.1468,3.2233,37.98322037,43.59469374,13.31633257,16.19974055,50,62.5,15.41760422,21.51364628,,,,
SWALES,Rassau 132,Rassau 132kV Main 1,RASS1_MAIN1,RASS1_105,@1,Unchanged,132,0.1468,3.2233,37.98322037,43.59469374,13.31633257,16.19974055,50,62.5,15.41760422,21.51364628,,,,
SWALES,Rassau 132,Rassau 132kV Main 1,RASS1_MAIN1,RASS1_#305,@1,Unchanged,132,0.1468,3.2233,37.98322037,43.59469374,13.31633257,16.19974055,50,62.5,15.41760422,21.51364628,,,,
SWALES,Rassau 132,Rassau 132kV Main 2,RASS1_MAIN2,RASS1_#405,@1,Unchanged,132,0.1468,3.2233,37.98322037,43.59469374,13.31633257,16.19974055,50,62.5,15.41760422,21.51364628,,,,
SWALES,Rassau 132,Rassau 132kV Main 2,RASS1_MAIN2,RASS1_205,@1,Unchanged,132,0.1468,3.2233,37.98322037,43.59469374,13.31633257,16.19974055,50,62.5,15.41760422,21.51364628,,,,
SWALES,Rassau 132,Rassau 132kV Main 2,RASS1_MAIN2,RASS1_605,@1,Unchanged,132,0.1468,3.2233,37.98322037,43.59469374,13.31633257,16.19974055,50,62.5,15.41760422,21.51364628,,,,
SWALES,Rassau 132,Rassau IE 33kV Gen,RSIE3G,RSIE3_#1L5,@1,Unchanged,33,5.5745,18.3082,19.14453467,1.770964943,8.432797625,1.226235539,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Rassau Unit 18 Main 1,WELP1_MAIN1,WELP1_110,@1,Unchanged,132,0.1897,3.2770,36.65958079,41.73660331,13.08365733,15.88711998,78.75,78.75,23.99603512,27.10665723,,,,
SWALES,Rassau 132,Rassau Unit 18 Main 1,WELP1_MAIN1,WELP1_103,*1,Unchanged,132,0.1897,3.2770,36.65958079,41.73660331,13.08365733,15.88711998,0,0,40,40,,,,
SWALES,Rassau 132,Rassau Unit 18 Main 1,WELP1_MAIN1,WELP1_124,*1,Unchanged,132,0.1897,3.2770,36.65958079,41.73660331,13.08365733,15.88711998,0,0,40,40,,,,
SWALES,Rassau 132,Rassau West 11kV,RASW5,RASW5_1T0,@1,Unchanged,11,2.0616,44.6592,34.46958728,5.204250775,12.2925472,1.9960276,50,50,14.80018141,17.94820324,,,,
SWALES,Rassau 132,Rassau West 11kV,RASW5,RASW5_2T0,@1,Unchanged,11,2.0616,44.6592,34.46958728,5.204250775,12.2925472,1.9960276,50,50,14.80018141,17.94820324,,,,
SWALES,Rassau 132,Rassau West 132kV #110,RASW1_#110,RASW1_&110,@1,Unchanged,132,0.2351,3.6239,32.72218761,33.58140189,11.87660724,13.11978342,62.5,62.5,20.57377793,24.28946541,,,,
SWALES,Rassau 132,Rassau West 132kV #210,RASW1_#210,RASW1_&210,@1,Unchanged,132,0.2351,3.6239,32.72307732,33.56983801,11.87678915,13.11548062,62.5,62.5,20.57334564,24.28052966,,,,
SWALES,Rassau 132,Rassau West 132kV 103,RASW1_103,RASW1_&110,*1,Unchanged,132,0.2351,3.6239,32.72218761,33.58140189,11.87660724,13.11978342,0,0,0,0,,,,
SWALES,Rassau 132,Rassau West 132kV 210 Bay,RASW1_&210,RASW1_203,*1,Unchanged,132,0.2351,3.6239,32.72307732,33.56983801,11.87678915,13.11548062,0,0,0,0,,,,
SWALES,Rassau 132,Rhayader 11kV,RHAY5,RHAY5_1T0,@1,Unchanged,11,21.5013,91.0858,13.42644566,6.496557523,5.502995398,2.751092261,32.75,32.75,13.1,13.1,,,,
SWALES,Rassau 132,Rhayader 66kV 1H0 Bay,RHAY6_&1H0,RHAY6_#1H0,@1,Unchanged,66,13.2322,37.8533,4.736523339,1.029809565,1.903590877,0.640772084,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Rhayader 66kV 1H0 Bay,RHAY6_&1H0,RHAY6_1L3,*1,Unchanged,66,13.2322,37.8533,4.736523339,1.029809565,1.903590877,0.640772084,0,0,0,0,,,,
SWALES,Rassau 132,Tredegar 11kV,TRED5,TRED5_1T0,@1,Unchanged,11,8.3147,67.3636,19.64485003,9.115440583,7.746088755,3.637981455,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Tredegar 11kV 2T0,TRED5_2T0,TRED5,@1,Unchanged,11,8.3147,67.3636,19.64485003,9.115440583,7.746088755,3.637981455,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Tredegar 33kV 2H3,TRED3_2H3,TRED3_MAIN2,*1,Unchanged,33,3.9045,16.7627,22.5861475,1.852109209,9.57524061,1.283875325,0,0,0,0,,,,
SWALES,Rassau 132,Tredegar 33kV Main 1,TRED3_MAIN1,TRED3_1L5,@1,Unchanged,33,3.9045,16.7627,22.5861475,1.852109209,9.57524061,1.283875325,43.75,43.75,17.5,17.5,,,,
SWALES,Rassau 132,Tredegar 33kV Main 1,TRED3_MAIN1,TRED3_1H3,*1,Unchanged,33,3.9045,16.7627,22.5861475,1.852109209,9.57524061,1.283875325,0,0,0,0,,,,
SWALES,Rassau 132,Tredegar 33kV Main 2,TRED3_MAIN2,TRED3_MAIN1,@1,Unchanged,33,3.9045,16.7627,22.5861475,1.852109209,9.57524061,1.283875325,43.75,43.75,17.5,17.5,,,,
SWALES,Rassau 132,Tredegar 33kV Main 2,TRED3_MAIN2,TRED3_2L5,@1,Unchanged,33,3.9045,16.7627,22.5861475,1.852109209,9.57524061,1.283875325,43.75,43.75,17.5,17.5,,,,
SWALES,Rassau 132,Usk 11kV,USK_5,USK_5_1T0,@1,Unchanged,11,9.1939,58.7343,21.84294191,2.810820836,8.767306185,1.950630625,32.75,32.75,13.1,13.1,,,,
SWALES,Rassau 132,Usk 11kV,USK_5,USK_5_2T0,@1,Unchanged,11,9.1939,58.7343,21.84294191,2.810820836,8.767306185,1.950630625,32.75,32.75,13.1,13.1,,,,
SWALES,Rassau 132,Usk 66kV 1L3,USK_6_1L3,USK_6_MAIN1,*1,Unchanged,66,6.2583,20.2580,8.642991393,1.597991922,4.102608134,1.098365033,0,0,6.6,6.6,,,,
SWALES,Rassau 132,Usk 66kV 2H3,USK_6_2H3,USK_6_MAIN2,*1,Unchanged,66,6.2583,20.2580,8.642991393,1.597991922,4.102608134,1.098365033,0,0,6.6,6.6,,,,
SWALES,Rassau 132,Usk 66kV 2L3,USK_6_2L3,USK_6_MAIN2,*1,Unchanged,66,6.2583,20.2580,8.642991393,1.597991922,4.102608134,1.098365033,0,0,6.6,6.6,,,,
SWALES,Rassau 132,Usk 66kV Main 1,USK_6_MAIN1,USK_6_1H3,*1,Unchanged,66,6.2583,20.2580,8.642991393,1.597991922,4.102608134,1.098365033,0,0,6.6,6.6,,,,
SWALES,Rassau 132,Usk 66kV Main 2,USK_6_MAIN2,USK_6_MAIN1,@1,Unchanged,66,6.2583,20.2580,8.642991393,1.597991922,4.102608134,1.098365033,78.75,78.75,6.6,6.6,,,,
SWALES,Rassau 132,Waun Y Pound 33kV Main 1,WNYP3_MAIN1,WNYP3_#1L5,@1,Unchanged,33,2.3340,11.8642,33.42324318,1.900426031,13.10427828,1.321523673,62.5,62.5,25,25,,,,
SWALES,Rassau 132,Waun Y Pound 33kV Main 1,WNYP3_MAIN1,WNYP3_#2L5,@1,Unchanged,33,2.3340,11.8642,33.42324318,1.900426031,13.10427828,1.321523673,62.5,62.5,25,25,,,,
