﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWALES,Rassau 132,Waun Y Pound 33kV Main 1,WNYP3_MAIN1,WNYP3_#3L5,@1,Unchanged,33,2.3340,11.8642,33.42324318,1.900426031,13.10427828,1.321523673,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,33kV ABSD 1L5 @ 52HHP11A,JERS3_#1L5,JERS3_&1L5,@1,Unchanged,33,8.0782,27.8318,12.95043375,1.890394125,6.207709122,1.313854886,0,0,0,0,,,,
SWALES,Swansea North 132,33kV ABSD 2L5 @ 52HHP11C,JERS3_#2L5,JERS3_&2L5,@1,Unchanged,33,8.2580,28.2323,12.73365754,1.882791085,6.115025911,1.308404765,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52HHP11,JERS3_&1L5,JERS3_1L9,*1,Unchanged,33,4.0203,18.9910,21.11235463,1.861022802,9.233457102,1.2896912,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52HHP11B,JERS3_&2L5,JERS3_2L9,*1,Unchanged,33,3.9557,18.9519,21.23780714,1.862694459,9.258628367,1.290845247,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6001P11,52L6001P11,CCKV3_4L9,*1,Unchanged,33,3.9144,18.5367,21.4216169,1.925440848,9.346716436,1.33500649,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6022P24,52L6022P24,BTEG3_6L9,*1,Unchanged,33,8.5585,26.7179,12.6186661,1.673964135,6.20821727,1.155181768,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6022P7,52L6022P7,PWLL3_2L9,*1,Unchanged,33,6.0186,21.0923,17.11006028,1.771457102,8.062674967,1.227501539,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6032P1A,52L6032P1A,PCSN3_1L9,*1,Unchanged,33,1.5494,15.0219,31.06709839,3.03548398,11.70212401,1.969135409,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6036P33,52L6036P33,PNTR3_5L9,*1,Unchanged,33,18.0227,44.9955,6.952614622,1.4023662,3.635200421,0.947706895,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6036P46,52L6036P46,PNTA3_3L9,*1,Unchanged,33,20.4924,49.1101,6.28872761,1.350254162,3.324240302,0.907369714,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6037P1,52L6037P1,CYNH3_1L9,*1,Unchanged,33,13.0181,36.1930,9.049754237,1.535322045,4.564052167,1.049412171,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6039P9,52L6039P9,CLWD3_1L9,*1,Unchanged,33,2.2006,16.8449,26.41985527,2.954771552,10.38747367,1.903978882,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6044P36,52L6044P36,POND3_1L9,*1,Unchanged,33,9.3764,34.0599,10.92882912,2.274527958,4.981314364,1.478560679,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6045P73A,52L6045P73A,TRAV3_3L9,*1,Unchanged,33,9.2883,33.8028,11.01482478,2.281147059,5.018255375,1.483728253,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6047P38A,52L6047P38A,GWAU3_2L9,*1,Unchanged,33,9.4743,34.2858,10.84219094,2.264397705,4.945250729,1.470266029,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6050P55,52L6050P55,MYNG3_1L9,*1,Unchanged,33,12.3876,39.9377,8.654891062,2.13870511,4.185132439,1.374906981,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6053P10,52L6053P10,CBET3_1L9,*1,Unchanged,33,2.8270,17.4304,23.51823052,2.312966263,9.967004002,1.072790848,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L6053P11,52L6053P11,BARN3_2L9,*1,Unchanged,33,3.0140,17.8468,22.81732093,2.300777588,9.740073005,1.067398501,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L7756P5A,52L7756P5A,CRBW3_8L9,*1,Unchanged,33,2.8904,16.4017,25.70047585,1.896560956,10.70048822,1.315066336,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L7800P1,52L7800P1,MEIN3_4L9,*1,Unchanged,33,14.0876,40.3173,8.389476359,1.508114134,4.200537833,1.027685582,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 52L8001P4,52L8001P4,BLDI3_7L9,*1,Unchanged,33,16.0805,41.1951,7.708123712,1.457400016,3.984132006,0.989984375,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 55L6122P28A,55L6122P28A,HNDR3_1L9,*1,Unchanged,33,6.7617,19.2736,16.96426675,2.900772847,8.354449043,1.963622783,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 55L7034P17,55L7034P17,TOWE3_1L9,*1,Unchanged,33,4.1228,17.2200,22.26955129,2.835280575,9.496434739,1.897259578,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 55L7035P17,55L7035P17,TOWE3_2H3,*1,Unchanged,33,4.1379,17.0483,22.32810518,2.841120254,9.561814907,1.902847492,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 55L7036P37,55L7036P37,PYCM3_3L9,*1,Unchanged,33,6.0374,22.1821,16.59604719,2.623324996,7.383480282,1.728926922,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 55L7036P37,55L7036P37,YNYS3_4L9,*1,Unchanged,33,6.0374,22.1821,16.59604719,2.623324996,7.383480282,1.728926922,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 55L7040P11,55L7040P11,MAER3_2L9,*1,Unchanged,33,2.9723,14.5691,27.52468113,2.954079185,11.07672073,1.988531997,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 56L6078P8 (CNNC3T),56L6078P8,CNNC3_2L9,*1,New,33,1.9567,15.0297,29.46208042,1.924659086,11.65307571,1.334737045,0,0,25,25,,,,
SWALES,Swansea North 132,33kV Pole 56L6096P11A,56L6096P11A,PNTM3_3L9,*1,Unchanged,33,6.7024,25.0937,14.54992191,1.846814657,6.57713989,1.270591609,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 56L6123P47,56L6123P47,MAEG3_1L9,*1,Unchanged,33,10.6315,27.9162,11.68819574,2.77860923,5.888849093,1.864691161,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L1323P59M,58L1323P59M,BCIS3_4L9,*1,Unchanged,33,11.1559,25.7444,12.03134804,3.050177554,6.111042814,1.902820843,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L278P2,58L278P2,PEND3_4L9,*1,Unchanged,33,21.7739,50.2172,6.11541197,1.861593895,2.886203716,1.047418906,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L278P45,58L278P45,PCYN3_6L9,*1,Unchanged,33,19.5232,47.9627,6.545265413,1.92172191,3.027293282,1.08040447,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L410P91,58L410P91,RHOS3_1L9,*1,Unchanged,33,16.4660,34.6231,8.799095343,2.558690587,4.488479438,1.532756384,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L4533P106,58L4533P106,FOXH3_5L9,*1,Unchanged,33,15.5023,39.6192,8.01500784,2.266407653,3.868766684,1.315935365,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L5293P134,58L5293P134,TIER3_2L9,*1,Unchanged,33,27.3985,58.3451,5.054167567,1.682681815,2.488647432,0.9408254,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L5293P158A,58L5293P158A,CARM3_3L9,*1,Unchanged,33,21.9865,50.5426,6.067563102,1.853786565,2.868326409,1.042647369,0,0,25,25,,,,
SWALES,Swansea North 132,33kV Pole 58L5296P162,58L5296P162,WHIT3_7L9,*1,Unchanged,33,21.9140,50.2971,6.095252765,1.858979122,2.880152105,1.046185289,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L5300P94,58L5300P94,BLAP3_3L9,*1,Unchanged,33,16.5609,34.7250,8.757917074,2.551123851,4.471747431,1.527711505,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L5301P1,58L5301P1,NCES3_2L9,*1,Unchanged,33,16.6100,34.8761,8.732298278,2.546035607,4.455096577,1.523789526,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L5303P19,58L5303P19,CRUG3_3L9A,*1,Unchanged,33,23.3851,47.4274,6.108552357,2.020787159,3.212891622,1.170397293,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L5312P70,58L5312P70,DHEL3_1L9,*1,Unchanged,33,14.3800,37.3275,9.023191765,2.465646396,4.303659866,1.43889066,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L5312P79,58L5312P79,BRID3_2L9,*1,Unchanged,33,15.6271,39.3319,8.414692596,2.382822322,4.073239005,1.384717971,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L5338P1,58L5338P1,DYFF3_1L9,*1,Unchanged,33,18.1475,42.5703,7.578926915,2.033071166,3.306588854,1.150013847,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 58L5338P13,58L5338P13,DYFF3_1L5,@1,Unchanged,33,19.1880,45.4390,7.124329365,1.940816494,3.076176254,1.085257736,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 59L1079P135,59L1079P135,LDBF3_1L9,*1,Unchanged,33,34.1281,61.0312,4.559688165,1.671807124,2.507430792,0.957868002,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 59L5036P152,59L5036P152,LLAY3_3L9,*1,Unchanged,33,14.0928,31.0817,9.677084208,2.589647504,5.01274186,1.562223968,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 59L5036P154,59L5036P154,NFOE3_1L9,*1,Unchanged,33,13.9625,30.9031,9.738125825,2.59851852,5.041512528,1.568682514,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 59L5036P162,59L5036P162,LAMP3_2L9,*1,Unchanged,33,13.5839,30.3464,9.968559875,2.629073063,5.151444696,1.590629058,0,0,0,0,,,,
SWALES,Swansea North 132,33kV Pole 59L5309P6,59L5309P6,MANO3_1L9,*1,Unchanged,33,25.4134,39.4518,6.628737743,2.436875928,3.751016515,1.503482526,0,0,0,0,,,,
SWALES,Swansea North 132,Aberaeron 11kV,ABAE51,ABAE5_1T0,@1,Unchanged,11,47.9089,153.2511,7.124047988,1.330059335,3.356291011,0.918968736,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Aberaeron 33kV Main 1,ABAE3_MAIN1,ABAE3_1L3,*1,Unchanged,33,42.0401,51.6546,4.421376523,1.681670172,2.657751427,1.010154941,0,0,0,0,,,,
SWALES,Swansea North 132,Aberaeron 33kV Main 1,ABAE3_MAIN1,ABAE3_#1H0,@1,Unchanged,33,42.0401,51.6546,4.421376523,1.681670172,2.657751427,1.010154941,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Abercrave 11kV,ABEC5,ABEC5_1T0,@1,Unchanged,11,12.9953,84.0278,15.18298007,5.093846849,6.293845188,1.88712543,62.5,62.5,25,17.79506831,,,,
SWALES,Swansea North 132,Abercrave 11kV 2T0,ABEC5_2T0,ABEC5,@1,Unchanged,11,12.9953,84.0278,15.18298007,5.093846849,6.293845188,1.88712543,62.5,62.5,25,17.79506831,,,,
SWALES,Swansea North 132,Abercrave 33kV 1H4,ABEC3_1H4,ABEC3_MAIN1,*1,Unchanged,33,9.0004,26.8321,12.8177957,2.830406314,6.25127839,1.90751894,0,0,0,0,,,,
SWALES,Swansea North 132,Abercrave 33kV 1L5,ABEC3_1L5,ABEC3_MAIN1,@1,Unchanged,33,9.0004,26.8321,12.8177957,2.830406314,6.25127839,1.90751894,43.75,43.75,17.5,17.5,,,,
SWALES,Swansea North 132,Abercrave 33kV 2H4,ABEC3_2H4,ABEC3_MAIN2,*1,Unchanged,33,9.0004,26.8321,12.8177957,2.830406314,6.25127839,1.90751894,0,0,0,0,,,,
SWALES,Swansea North 132,Abercrave 33kV Main 2,ABEC3_MAIN2,ABEC3_MAIN1,@1,Unchanged,33,9.0004,26.8321,12.8177957,2.830406314,6.25127839,1.90751894,43.75,43.75,17.5,17.5,,,,
SWALES,Swansea North 132,Abercrave 33kV Main 2,ABEC3_MAIN2,ABEC3_2L5,@1,Unchanged,33,9.0004,26.8321,12.8177957,2.830406314,6.25127839,1.90751894,43.75,43.75,17.5,17.5,,,,
SWALES,Swansea North 132,Aberdare 11kV 1T0,ABDA5_1T0,ABDA5,@1,Unchanged,11,10.3267,61.9034,21.52179183,10.05534589,8.29685121,3.9152062,50,50,20,20,,,,
SWALES,Swansea North 132,Aberdare 11kV 2T0,ABDA5_2T0,ABDA5,@1,Unchanged,11,10.3267,61.9034,21.52179183,10.05534589,8.29685121,3.9152062,50,50,20,20,,,,
SWALES,Swansea North 132,Aberdare 33kV #1H0,ABDA3_#1H0,ABDA3_MAIN1,@1,Unchanged,33,8.8031,26.6391,13.19972085,2.428574059,6.190575964,1.598962437,21.75,21.75,8.7,8.7,,,,
SWALES,Swansea North 132,Aberdare 33kV 1L5,ABDA3_1L5,ABDA3_MAIN1,@1,Unchanged,33,8.8031,26.6391,13.19972085,2.428574059,6.190575964,1.598962437,21.75,21.75,8.7,8.7,,,,
SWALES,Swansea North 132,Aberdare 33kV Main 1,ABDA3_MAIN1,ABDA3_MAIN2,@1,Unchanged,33,8.8031,26.6391,13.19972085,2.428574059,6.190575964,1.598962437,21.75,21.75,8.7,8.7,,,,
SWALES,Swansea North 132,Aberdare 33kV Main 2,ABDA3_MAIN2,ABDA3_2L5,@1,Unchanged,33,8.8031,26.6391,13.19972085,2.428574059,6.190575964,1.598962437,21.75,21.75,8.7,8.7,,,,
SWALES,Swansea North 132,Aberdare 33kV Main 2,ABDA3_MAIN2,ABDA3_#2H0,@1,Unchanged,33,8.8031,26.6391,13.19972085,2.428574059,6.190575964,1.598962437,21.75,21.75,8.7,8.7,,,,
SWALES,Swansea North 132,Abergelli Fm 33kV Gen,ABGL3G,ABGL3_#1L5,@1,Unchanged,33,3.3150,15.8774,24.6702364,2.30219141,10.86838407,1.091088438,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Aberpergwm 11kV 1T0,ABEP5_1T0,ABEP5,@1,Unchanged,11,10.3773,76.0471,17.15452171,5.254228103,6.947214512,1.92499493,50,50,20,13.13020092,,,,
SWALES,Swansea North 132,Aberpergwm 11kV 2T0,ABEP5_2T0,ABEP5,@1,Unchanged,11,10.3773,76.0471,17.15452171,5.254228103,6.947214512,1.92499493,50,50,20,13.13020092,,,,
SWALES,Swansea North 132,Aberpergwm 33kV 1H0 Bay,ABEP3_&1H0,ABEP3_#1H0,@1,Unchanged,33,15.6764,35.9226,8.729439896,2.090117793,4.46334442,1.339069721,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Aberpergwm 33kV 1H0 Bay,ABEP3_&1H0,ABEP3_1L3,*1,Unchanged,33,15.6764,35.9226,8.729439896,2.090117793,4.46334442,1.339069721,0,0,0,0,,,,
SWALES,Swansea North 132,Aberpergwm 33kV 2L3,ABEP3_2L3,ABEP3_MAIN2,*1,Unchanged,33,9.7887,25.5063,12.81275338,2.80895409,6.410206794,1.887246868,0,0,0,0,,,,
SWALES,Swansea North 132,Aberpergwm 33kV 4L3,ABEP3_4L3,ABEP3_MAIN2,*1,Unchanged,33,9.7887,25.5063,12.81275338,2.80895409,6.410206794,1.887246868,0,0,0,0,,,,
SWALES,Swansea North 132,Aberpergwm 33kV Main 2,ABEP3_MAIN2,ABEP3_#2H0,@1,Unchanged,33,9.7887,25.5063,12.81275338,2.80895409,6.410206794,1.887246868,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Afan Way 33kV STOR Gen,AFAN3G,AFAN3_#1L5,@1,Unchanged,33,3.5737,14.9456,26.27073274,1.956120883,11.39794233,1.362047099,0,0,0,0,,,,
SWALES,Swansea North 132,Afon Llan 33kV #1L5,ALLA3_#1L5,ALLA3G,@1,Unchanged,33,2.6905,15.3765,26.30795469,2.331936397,11.26227212,1.101182003,0,0,0,0,,,,
SWALES,Swansea North 132,Ammanford 132kV #110,AMMA1_#110,AMMA1_&110,@1,Unchanged,132,0.5732,4.7749,23.23132274,21.14728745,9.267947172,8.707148266,76.5,76.5,30.6,30.6,,,,
SWALES,Swansea North 132,Ammanford 132kV 110 Bay,AMMA1_&110,AMMA1_103,*1,Unchanged,132,0.5732,4.7749,23.23132274,21.14728745,9.267947172,8.707148266,0,0,0,0,,,,
SWALES,Swansea North 132,Ammanford 132kV 203,AMMA1_203,AMMA1_&210,*1,Unchanged,132,0.5514,4.6312,23.85404158,21.48169622,9.521622782,8.863574175,0,0,0,0,,,,
SWALES,Swansea North 132,Ammanford 132kV 210 Bay,AMMA1_&210,AMMA1_#210,@1,Unchanged,132,0.5514,4.6312,23.85884603,21.48145214,9.521882646,8.864373017,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Ammanford 33kV #1T0,AMMA3_#1T0,AMMA3_MAIN1,@1,Unchanged,33,1.4684,14.9116,31.52295734,3.041967931,11.79720172,1.974047302,62.5,62.5,19.97365052,25,,,,
SWALES,Swansea North 132,Ammanford 33kV #2T0,AMMA3_#2T0,AMMA3_MAIN2,@1,Unchanged,33,1.4684,14.9116,31.52295734,3.041967931,11.79720172,1.974047302,62.5,62.5,19.97365052,25,,,,
SWALES,Swansea North 132,Ammanford 33kV 1L5,AMMA3_1L5,AMMA3_MAIN1,@1,Unchanged,33,1.4684,14.9116,31.52295734,3.041967931,11.79720172,1.974047302,62.5,62.5,19.97365052,25,,,,
SWALES,Swansea North 132,Ammanford 33kV 3L5,AMMA3_3L5,AMMA3_MAIN1,@1,Unchanged,33,1.4684,14.9116,31.52295734,3.041967931,11.79720172,1.974047302,62.5,62.5,19.97365052,25,,,,
SWALES,Swansea North 132,Ammanford 33kV 4L5,AMMA3_4L5,AMMA3_MAIN2,@1,Unchanged,33,1.4684,14.9116,31.52295734,3.041967931,11.79720172,1.974047302,62.5,62.5,19.97365052,25,,,,
SWALES,Swansea North 132,Ammanford 33kV 5L5,AMMA3_5L5,AMMA3_MAIN1,@1,Unchanged,33,1.4684,14.9116,31.52295734,3.041967931,11.79720172,1.974047302,62.5,62.5,19.97365052,25,,,,
SWALES,Swansea North 132,Ammanford 33kV 7L5,AMMA3_7L5,AMMA3_MAIN1,@1,Unchanged,33,1.4684,14.9116,31.52295734,3.041967931,11.79720172,1.974047302,62.5,62.5,19.97365052,25,,,,
SWALES,Swansea North 132,Ammanford 33kV Main 2,AMMA3_MAIN2,AMMA3_MAIN1,@1,Unchanged,33,1.4684,14.9116,31.52295734,3.041967931,11.79720172,1.974047302,62.5,62.5,19.97365052,25,,,,
SWALES,Swansea North 132,Ammanford 33kV Main 2,AMMA3_MAIN2,AMMA3_2L5,@1,Unchanged,33,1.4684,14.9116,31.52295734,3.041967931,11.79720172,1.974047302,62.5,62.5,19.97365052,25,,,,
SWALES,Swansea North 132,Ammanford 33kV Main 2,AMMA3_MAIN2,AMMA3_6L5,@1,Unchanged,33,1.4684,14.9116,31.52295734,3.041967931,11.79720172,1.974047302,62.5,62.5,19.97365052,25,,,,
SWALES,Swansea North 132,Baglan Paper Mill 33kV #1L5,SOFI3_#1L5,SOFI3_MAIN1,@1,Unchanged,33,1.0744,12.2472,38.17749779,2.154653658,14.10004265,1.500615002,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Baglan Paper Mill 33kV #2L5,SOFI3_#2L5,SOFI3_MAIN3,@1,Unchanged,33,1.0744,12.2472,38.17749779,2.154653658,14.10004265,1.500615002,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Baglan Paper Mill 33kV MAIN 1,SOFI3_MAIN1,SOFI3_2H0,@1,Unchanged,33,1.0744,12.2472,38.17749779,2.154653658,14.10004265,1.500615002,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Baglan Paper Mill 33kV MAIN 2,SOFI3_MAIN2,SOFI3_MAIN1,@1,Unchanged,33,1.0744,12.2472,38.17749779,2.154653658,14.10004265,1.500615002,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Baglan Paper Mill 33kV MAIN 2,SOFI3_MAIN2,SOFI3_3H0,@1,Unchanged,33,1.0744,12.2472,38.17749779,2.154653658,14.10004265,1.500615002,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Baglan Paper Mill 33kV MAIN 3,SOFI3_MAIN3,SOFI3_MAIN2,@1,Unchanged,33,1.0744,12.2472,38.17749779,2.154653658,14.10004265,1.500615002,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Baglan Paper Mill 33kV MAIN 3,SOFI3_MAIN3,SOFI3_1H0,@1,Unchanged,33,1.0744,12.2472,38.17749779,2.154653658,14.10004265,1.500615002,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Baglan Pv 33kV #1L5,BAGL3_#1L5,BAGL3G,@1,Unchanged,33,2.8222,13.6786,29.1270876,2.061792213,12.44328335,1.435934448,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Bettws 132kV WF 105,BTWS1_105,BTWS1,@1,Unchanged,132,0.4464,4.1702,26.96860036,25.14713938,10.53000542,10.23943131,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Bishopston 11kV 1 (A),BISH5_BB_A,BISH5_BB_B,@1,New,11,27.3439,187.4096,6.883859286,2.45185394,2.84717043,0.911144885,0,0,0,0,,,,
SWALES,Swansea North 132,Bishopston 11kV 1 (A),BISH5_BB_A,BISH5_1T0,@1,Unchanged,11,27.3439,187.4096,6.883859286,2.45185394,2.84717043,0.911144885,32.75,32.75,13.1,9.631788656,,,,
SWALES,Swansea North 132,Bishopston 11kV 2 (B),BISH5_BB_B,BISH5_2T0,@1,Unchanged,11,27.3080,186.7646,6.904299009,2.454382432,2.856783412,0.912064274,32.75,32.75,13.1,9.629637257,,,,
SWALES,Swansea North 132,Bishopston 33kV #1H0,BISH3_#1H0,BISH3_MAIN1,@1,Unchanged,33,15.9806,40.8096,7.914491844,1.51448302,4.073334344,1.032111046,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Bishopston 33kV #1L5,BISH3_#1L5,BISH3_MAIN1,@1,Unchanged,33,15.9806,40.8096,7.914491844,1.51448302,4.073334344,1.032111046,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Bishopston 33kV #2H0,BISH3_#2H0,BISH3_MAIN2,@1,Unchanged,33,15.9806,40.8096,7.914491844,1.51448302,4.073334344,1.032111046,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Bishopston 33kV Main 2,BISH3_MAIN2,BISH3_MAIN1,@1,Unchanged,33,15.9806,40.8096,7.914491844,1.51448302,4.073334344,1.032111046,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Bishopston 33kV Main 2,BISH3_MAIN2,BISH3_#2L5,@1,Unchanged,33,15.9806,40.8096,7.914491844,1.51448302,4.073334344,1.032111046,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Blaen Bowi 33kV #1L5,BLBW3_#1L5,BLBW31G,@1,Unchanged,33,13.4254,35.4967,9.499448663,2.567849352,4.447446401,1.508775938,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Blaen Gwen WF 132kV 105,BLAG1_105,BLAG1,@1,Unchanged,132,2.1701,8.4186,11.09935038,11.14455329,4.96614446,5.031751052,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Blaenlliedi Fm 33kV Gen,BLDI3G,BLDI3_#1L5,@1,Unchanged,33,17.3401,42.8179,7.32024836,1.432245649,3.826252089,0.971258392,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Blaenporth 11kV 1T0,BLAP5_1T0,BLAP5,@1,Unchanged,11,22.6630,106.3189,11.02610344,4.529457647,4.852015828,1.721674818,50,50,20,17.32013826,,,,
SWALES,Swansea North 132,Blaenporth 11kV 2T0,BLAP5_2T0,BLAP5,@1,Unchanged,11,22.6630,106.3189,11.02610344,4.529457647,4.852015828,1.721674818,50,50,20,17.32013826,,,,
SWALES,Swansea North 132,Blaenporth 33kV #1L5,BLAP3_#1L5,BLAP3_MAIN1,@1,Unchanged,33,17.3855,35.2855,8.174737668,2.448262299,4.305809793,1.465807726,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Blaenporth 33kV #1L5,BLAP3_#1L5,BLAP3_1L3A,*1,Unchanged,33,17.3855,35.2855,8.174737668,2.448262299,4.305809793,1.465807726,0,0,0,0,,,,
SWALES,Swansea North 132,Blaenporth 33kV #2L5,BLAP3_#2L5,BLAP3_MAIN2,@1,Unchanged,33,17.3855,35.2855,8.174737668,2.448262299,4.305809793,1.465807726,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Blaenporth 33kV #2L5,BLAP3_#2L5,BLAP3_2L3A,*1,Unchanged,33,17.3855,35.2855,8.174737668,2.448262299,4.305809793,1.465807726,0,0,0,0,,,,
SWALES,Swansea North 132,Blaenporth 33kV 1L3B,BLAP3_1L3B,BLAP3_INTER,*1,Unchanged,33,17.4074,35.3075,8.167262163,2.44708126,4.302812299,1.46522732,0,0,0,0,,,,
SWALES,Swansea North 132,Blaenporth 33kV Interconnector,BLAP3_INTER,BLAP3_2L3B,*1,Unchanged,33,17.4074,35.3075,8.167262163,2.44708126,4.302812299,1.46522732,0,0,0,0,,,,
SWALES,Swansea North 132,Blaenporth 33kV Main 1,BLAP3_MAIN1,BLAP3_3L5,@1,Unchanged,33,17.3855,35.2855,8.174737668,2.448262299,4.305809793,1.465807726,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Blaenporth 33kV Main 1,BLAP3_MAIN1,BLAP3_#1H0,@1,Unchanged,33,17.3855,35.2855,8.174737668,2.448262299,4.305809793,1.465807726,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Blaenporth 33kV Main 2,BLAP3_MAIN2,BLAP3_MAIN1,@1,Unchanged,33,17.3855,35.2855,8.174737668,2.448262299,4.305809793,1.465807726,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Blaenporth 33kV Main 2,BLAP3_MAIN2,BLAP3_#2H0,@1,Unchanged,33,17.3855,35.2855,8.174737668,2.448262299,4.305809793,1.465807726,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Brechfa West 132kV,BREW1,BREW1_105,@1,Unchanged,132,2.8052,12.1804,7.915017852,8.65142059,3.596073397,3.678424361,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Bridell 11kV,BRID5,BRID5_1T0,@1,Unchanged,11,29.3782,120.1304,9.438116292,4.096230959,4.242792332,1.574734247,50,50,20,18.2867593,,,,
SWALES,Swansea North 132,Bridell 11kV,BRID5,BRID5_2T0,@1,Unchanged,11,29.3782,120.1304,9.438116292,4.096230959,4.242792332,1.574734247,50,50,20,18.2867593,,,,
SWALES,Swansea North 132,Bridell 33kV Main 1,BRID3_MAIN1,BRID3_MAIN2,@1,Unchanged,33,24.2956,50.0198,5.940790397,1.972791078,3.092970454,1.133704987,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Bridell 33kV Main 1,BRID3_MAIN1,BRID3_1H3,*1,Unchanged,33,24.2956,50.0198,5.940790397,1.972791078,3.092970454,1.133704987,0,0,0,0,,,,
SWALES,Swansea North 132,Bridell 33kV Main 1,BRID3_MAIN1,BRID3_1L5,@1,Unchanged,33,24.2956,50.0198,5.940790397,1.972791078,3.092970454,1.133704987,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Bridell 33kV Main 2,BRID3_MAIN2,BRID3_2H3,*1,Unchanged,33,24.2956,50.0198,5.940790397,1.972791078,3.092970454,1.133704987,0,0,0,0,,,,
SWALES,Swansea North 132,Bridell 33kV Main 2,BRID3_MAIN2,BRID3_2L5,@1,Unchanged,33,24.2956,50.0198,5.940790397,1.972791078,3.092970454,1.133704987,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Bridell 33kV Main 2,BRID3_MAIN2,BRID3_4L5,@1,Unchanged,33,24.2956,50.0198,5.940790397,1.972791078,3.092970454,1.133704987,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Briton Ferry 11kV,BRIF5,BRIF5_4T0,@1,Unchanged,11,3.1772,67.4289,22.19550097,5.628161182,8.121002247,2.023731973,0,0,0,0,,,,
SWALES,Swansea North 132,Briton Ferry 11kV 3T0,BRIF5_3T0,BRIF5,@1,Unchanged,11,3.1772,67.4289,22.19550097,5.628161182,8.121002247,2.023731973,62.5,62.5,19.84357056,12.51125341,,,,
SWALES,Swansea North 132,Briton Ferry 132kV Main 1,BRIF1_MAIN1,BRIF1_113,*1,Unchanged,132,0.4541,5.2537,22.02372921,20.39965564,8.547775544,8.04075453,0,0,0,0,,,,
SWALES,Swansea North 132,Briton Ferry 132kV Main 2,BRIF1_MAIN2,BRIF1_#210,@1,Unchanged,132,1.0767,7.2224,14.7673974,13.2096398,6.169330541,5.516945784,0,0,0,0,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_MAIN1,BRIF3_#1L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_MAIN1,BRIF3_#3L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_MAIN1,BRIF3_#5L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_MAIN1,BRIF3_#7L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_MAIN1,BRIF3_#9L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_MAIN1,BRIF3_#3H0,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_MAIN1,BRIF3_#13L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_MAIN1,BRIF3_#1T0,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_MAIN1,BRIF3_#11L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_MAIN2,BRIF3_MAIN1,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_MAIN2,BRIF3_#2L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_MAIN2,BRIF3_#4L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_MAIN2,BRIF3_#6L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_MAIN2,BRIF3_#8L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_MAIN2,BRIF3_#4H0,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_MAIN2,BRIF3_#2T0,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_MAIN2,BRIF3_#12L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_MAIN2,BRIF3_#10L5,@1,Unchanged,33,0.8110,11.7236,40.86592577,2.176470836,14.69822734,1.51585651,85.05,85.05,31.5,31.5,,,,
SWALES,Swansea North 132,Briton Ferry Stor 33kV #1L5,BFGF3_#1L5,BFGF3G1,@1,Unchanged,33,0.9289,11.9384,39.58410385,2.167016434,14.42846559,1.509264867,62.5,62.5,21.86515225,25,,,,
SWALES,Swansea North 132,Bryncyrnau Isaf 33kV #1L5,BCIS3_#1L5,BCIS3G,@1,Unchanged,33,12.1262,26.6802,11.31087156,2.964604232,5.842505235,1.860889104,0,0,0,0,,,,
SWALES,Swansea North 132,Brynteg Fm 33kV Gen,BTEG3G,BTEG3_#1L5,@1,Unchanged,33,8.5983,26.7631,12.58180165,1.672663806,6.195834022,1.154286945,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Brynwhilach Fm 33kV #1L5,BRNW3_#1L5,BRNW3G,@1,Unchanged,33,0.6177,12.9314,37.85956296,2.471551573,13.61688076,1.13833877,62.5,62.5,18.27344593,25,,,,
SWALES,Swansea North 132,Cardigan 11kV,CARG5,CARG5_1T0,@1,Unchanged,11,26.1271,86.7812,12.58600254,2.557397023,5.825929446,1.759255488,50,50,20,20,,,,
SWALES,Swansea North 132,Cardigan 11kV 2T0,CARG5_2T0,CARG5,@1,Unchanged,11,26.1271,86.7812,12.58600254,2.557397023,5.825929446,1.759255488,50,50,20,20,,,,
SWALES,Swansea North 132,Cardigan 33kV 1L3,CARG3_1L3,CARG3_MAIN1,*1,Unchanged,33,23.6883,48.4994,6.075612575,1.996718546,3.164851585,1.151348217,0,0,0,0,,,,
SWALES,Swansea North 132,Cardigan 33kV Main 1,CARG3_MAIN1,CARG3_#1H0,@1,Unchanged,33,23.6883,48.4994,6.075612575,1.996718546,3.164851585,1.151348217,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Cardigan 33kV Main 2,CARG3_MAIN2,CARG3_MAIN1,@1,Unchanged,33,23.6883,48.4994,6.075612575,1.996718546,3.164851585,1.151348217,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Cardigan 33kV Main 2,CARG3_MAIN2,CARG3_2L3,*1,Unchanged,33,23.6883,48.4994,6.075612575,1.996718546,3.164851585,1.151348217,0,0,0,0,,,,
SWALES,Swansea North 132,Cardigan 33kV Main 2,CARG3_MAIN2,CARG3_#2H0,@1,Unchanged,33,23.6883,48.4994,6.075612575,1.996718546,3.164851585,1.151348217,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Carmarthen 132kV 105,CARM1_105,CARM1_MAIN1,@1,Unchanged,132,1.2465,6.5733,15.41682459,14.50210074,6.542720439,6.335478567,50,50,20,20,,,,
SWALES,Swansea North 132,Carmarthen 132kV 113,CARM1_113,CARM1_MAIN3,*1,Unchanged,132,1.2465,6.5733,15.41682459,14.50210074,6.542720439,6.335478567,0,0,0,0,,,,
SWALES,Swansea North 132,Carmarthen 132kV Main 1,CARM1_MAIN1,CARM1_12&,*1,Unchanged,132,1.2465,6.5733,15.41682459,14.50210074,6.542720439,6.335478567,0,0,0,0,,,,
SWALES,Swansea North 132,Carmarthen 132kV Main 1,CARM1_MAIN1,CARM1_305,@1,Unchanged,132,1.2465,6.5733,15.41682459,14.50210074,6.542720439,6.335478567,50,50,20,20,,,,
SWALES,Swansea North 132,Carmarthen 132kV Main 2,CARM1_MAIN2,CARM1_12&,*1,Unchanged,132,1.2465,6.5733,15.41682459,14.50210074,6.542720439,6.335478567,0,0,0,0,,,,
SWALES,Swansea North 132,Carmarthen 132kV Main 2,CARM1_MAIN2,CARM1_605,@1,Unchanged,132,1.2465,6.5733,15.41682459,14.50210074,6.542720439,6.335478567,50,50,20,20,,,,
SWALES,Swansea North 132,Carmarthen 132kV Main 2,CARM1_MAIN2,CARM1_805,@1,Unchanged,132,1.2465,6.5733,15.41682459,14.50210074,6.542720439,6.335478567,50,50,20,20,,,,
SWALES,Swansea North 132,Carmarthen 132kV Main 4,CARM1_MAIN4,CARM1_#210,@1,Unchanged,132,1.2274,6.6336,15.3812021,14.5337354,6.490544688,6.300332935,50,50,20,20,,,,
SWALES,Swansea North 132,Carmarthen 33kV #1L5,CARM3_#1L5,CARM3_MAIN1,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV #1T0,CARM3_#1T0,CARM3_MAIN1,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV 1L3A,CARM3_1L3A,CARM3_#1L5,*1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,0,0,0,0,,,,
SWALES,Swansea North 132,Carmarthen 33kV 2L5,CARM3_2L5,CARM3_MAIN2,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV 3L5,CARM3_3L5,CARM3_MAIN1,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV 4L5,CARM3_4L5,CARM3_MAIN2,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV 5L5,CARM3_5L5,CARM3_MAIN1,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV 6L5,CARM3_6L5,CARM3_MAIN2,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV 7L5,CARM3_7L5,CARM3_MAIN1,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV 8L5,CARM3_8L5,CARM3_MAIN2,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV Main 1,CARM3_MAIN1,CARM3_MAIN2,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV Main 2,CARM3_MAIN2,CARM3_#2T0,@1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Carmarthen 33kV Red Court Tee,CARM3_REDC,CARM3_1L3B,*1,Unchanged,33,2.3173,14.1050,31.14571466,3.832722303,11.88043603,2.464066031,0,0,0,0,,,,
SWALES,Swansea North 132,Carn Nicholas Fm 33kV #1L5,CNNC3_#1L5,CNNC3G,@1,New,33,2.4199,15.5595,27.44981214,1.905061681,11.2166627,1.321138296,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Cefn Betingau A 33kV Gen/Tee,CBET3G,CBET3_#1L5,@1,Unchanged,33,3.5186,18.1840,21.72360345,2.259130048,9.497965069,1.054535531,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Clase 11kV 1T0,CLAS5_1T0,CLAS5,@1,Unchanged,11,6.6993,94.1372,15.07380057,1.446542694,5.450147166,1.006115435,50,50,18.17823984,20,,,,
SWALES,Swansea North 132,Clase 33kV #1L5,CLAS3_#1L5,CLAS3_MAIN1,@1,Unchanged,33,3.1225,16.7637,24.57325746,2.279903344,10.43071593,1.069187473,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Clase 33kV Main 1,CLAS3_MAIN1,CLAS3_#1H0,@1,Unchanged,33,3.1225,16.7637,24.57325746,2.279903344,10.43071593,1.069187473,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Clase 33kV Main 2,CLAS3_MAIN2,CLAS3_MAIN1,@1,Unchanged,33,3.1225,16.7637,24.57325746,2.279903344,10.43071593,1.069187473,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Clase 33kV Main 2,CLAS3_MAIN2,CLAS3_#2L5,@1,Unchanged,33,3.1225,16.7637,24.57325746,2.279903344,10.43071593,1.069187473,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Clawdd Ddu 33kV Gen,CLWD3G,CLWD3_#1L5,@1,Unchanged,33,2.7039,17.3896,24.63982897,2.905540645,10.00838158,1.875932673,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Cockett Valley 33kV #1L5,CCKV3_#1L5,CCKV3G,@1,Unchanged,33,4.9081,19.4808,19.28664465,1.890688682,8.792597776,1.310836061,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Commercial Street 11kV 1T0,COMS5_1T0,COMS5,@1,Unchanged,11,6.7425,64.4656,22.30420248,2.847342112,8.512287411,1.982669703,50,50,20,20,,,,
SWALES,Swansea North 132,Commercial Street 11kV 2T0,COMS5_2T0,COMS5,@1,Unchanged,11,6.7425,64.4656,22.30420248,2.847342112,8.512287411,1.982669703,50,50,20,20,,,,
SWALES,Swansea North 132,Commercial Street 33kV Main 1,COMS3_MAIN1,COMS3_1H3,*1,Unchanged,33,7.3606,26.6043,14.05515292,1.873117821,6.541842321,1.300782846,0,0,0,0,,,,
SWALES,Swansea North 132,Commercial Street 33kV Main 2,COMS3_MAIN2,COMS3_2H3,*1,Unchanged,33,7.5330,26.9711,13.82803686,1.864046755,6.447775265,1.294331326,0,0,0,0,,,,
SWALES,Swansea North 132,Crosshands 11kV,CRHA5,CRHA5_1T0,@1,Unchanged,11,9.3256,69.5530,19.22729317,5.398512488,7.726080085,1.980139005,62.5,62.5,25,16.03340166,,,,
SWALES,Swansea North 132,Crosshands 11kV,CRHA5,CRHA5_2T0,@1,Unchanged,11,9.3256,69.5530,19.22729317,5.398512488,7.726080085,1.980139005,62.5,62.5,25,16.03340166,,,,
SWALES,Swansea North 132,Crosshands 33kV #1L5,CRHA3_#1L5,CRHA3_MAIN1,@1,Unchanged,33,5.9657,23.6974,16.37796101,2.62567157,7.33278574,1.655094844,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Crosshands 33kV #2H0,CRHA3_#2H0,CRHA3_MAIN2,@1,Unchanged,33,5.9657,23.6974,16.37796101,2.62567157,7.33278574,1.655094844,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Crosshands 33kV #2L5,CRHA3_#2L5,CRHA3_MAIN2,@1,Unchanged,33,5.9657,23.6974,16.37796101,2.62567157,7.33278574,1.655094844,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Crosshands 33kV Main 1,CRHA3_MAIN1,CRHA3_#1H0,@1,Unchanged,33,5.9657,23.6974,16.37796101,2.62567157,7.33278574,1.655094844,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Crosshands 33kV Main 2,CRHA3_MAIN2,CRHA3_MAIN1,@1,Unchanged,33,5.9657,23.6974,16.37796101,2.62567157,7.33278574,1.655094844,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Crugmore Fm 33kV #1L5,CRUG3_#1L5,CRUG3G,@1,Unchanged,33,24.2209,48.3958,5.924716226,1.980729281,3.137254396,1.15349911,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Crymlyn Burrows 33kV Gen,CRBW3G,CRBW3_2L5,@1,Unchanged,33,3.3765,16.9242,24.16187024,1.879113267,10.3343971,1.302970016,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Cwmffrwd 11kV 1T0,CWFR5_1T0,CWFR5,@1,Unchanged,11,9.9249,76.6518,17.17231832,5.161526589,6.823911203,1.891587397,62.5,62.5,25,16.25013569,,,,
SWALES,Swansea North 132,Cwmffrwd 11kV 2T0,CWFR5_2T0,CWFR5,@1,Unchanged,11,9.9249,76.6518,17.17231832,5.161526589,6.823911203,1.891587397,62.5,62.5,25,16.25013569,,,,
SWALES,Swansea North 132,Cwmffrwd 33kV #1H0,CWFR3_#1H0,CWFR3_MAIN1,@1,Unchanged,33,9.8166,24.5836,13.14118527,3.130726398,6.483708661,1.955913025,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Cwmffrwd 33kV 2L3,CWFR3_2L3,CWFR3_MAIN2,*1,Unchanged,33,8.9029,26.8485,12.89099198,2.835131228,6.094778034,1.749105562,0,0,0,0,,,,
SWALES,Swansea North 132,Cwmffrwd 33kV 3L3,CWFR3_3L3,CWFR3_MAIN1,*1,Unchanged,33,9.8166,24.5836,13.14118527,3.130726398,6.483708661,1.955913025,0,0,0,0,,,,
SWALES,Swansea North 132,Cwmffrwd 33kV 5L3,CWFR3_5L3,CWFR3_MAIN1,*1,Unchanged,33,9.8166,24.5836,13.14118527,3.130726398,6.483708661,1.955913025,0,0,0,0,,,,
SWALES,Swansea North 132,Cwmffrwd 33kV Main 2,CWFR3_MAIN2,CWFR3_MAIN1,@1,Unchanged,33,8.9029,26.8485,12.89099198,2.835131228,6.094778034,1.749105562,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Cwmffrwd 33kV Main 2,CWFR3_MAIN2,CWFR3_#2H0,@1,Unchanged,33,8.9029,26.8485,12.89099198,2.835131228,6.094778034,1.749105562,65.5,65.5,26.2,26.2,,,,
SWALES,Swansea North 132,Dyffryn Brodyn 33kV,DYFF3,DYFF3_3L3,*1,Unchanged,33,23.4088,59.6270,5.640314574,1.559705935,2.244522869,0.828309679,0,0,0,0,,,,
SWALES,Swansea North 132,Dyffryn Brodyn 33kV 1H0 Bay,DYFF3_&1H0,DYFF3_1H0,@1,Unchanged,33,23.4088,59.6270,5.640314574,1.559705935,2.244522869,0.828309679,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Dyffryn Brodyn 33kV 1L3,DYFF3_1L3,DYFF3_&1H0,*1,Unchanged,33,23.4088,59.6270,5.640314574,1.559705935,2.244522869,0.828309679,0,0,0,0,,,,
SWALES,Swansea North 132,Felindre Pumping Station,FELI3,FELI3_#1L5,@1,Unchanged,33,0.8201,13.2296,36.3853252,2.452690948,13.32169362,1.133373065,62.5,62.5,20.794136,25,,,,
SWALES,Swansea North 132,Felindre Pumping Station,FELI3,FELI3_#2L5,@1,Unchanged,33,0.8201,13.2296,36.3853252,2.452690948,13.32169362,1.133373065,62.5,62.5,20.794136,25,,,,
SWALES,Swansea North 132,Felindre Pumping Station,FELI3,FELI3_#3L5,@1,Unchanged,33,0.8201,13.2296,36.3853252,2.452690948,13.32169362,1.133373065,62.5,62.5,20.794136,25,,,,
SWALES,Swansea North 132,Ffos Las 33kV Main 1,FOSL3_MAIN1,FOSL3_#1L5,@1,Unchanged,33,11.9230,39.8502,8.906489201,1.56051902,4.300154427,1.066483,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Ffos Las 33kV Main 1,FOSL3_MAIN1,FOSL3_#2L5,@1,Unchanged,33,11.9230,39.8502,8.906489201,1.56051902,4.300154427,1.066483,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Garngoch 11kV 1T0,GARN5_1T0,GARN5,@1,Unchanged,11,6.4099,54.9278,26.05006855,4.075502504,9.974153851,2.832384525,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Garngoch 11kV 2T0,GARN5_2T0,GARN5,@1,Unchanged,11,6.4099,54.9278,26.05006855,4.075502504,9.974153851,2.832384525,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Garngoch 33kV Main 1,GARN3_MAIN1,GARN3_MAIN2,@1,Unchanged,33,3.7259,18.8227,22.15538275,2.247785391,9.398830753,1.044083839,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Garngoch 33kV Main 1,GARN3_MAIN1,GARN3_1L5,@1,Unchanged,33,3.7259,18.8227,22.15538275,2.247785391,9.398830753,1.044083839,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Garngoch 33kV Main 1,GARN3_MAIN1,GARN3_#1H0,@1,Unchanged,33,3.7259,18.8227,22.15538275,2.247785391,9.398830753,1.044083839,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Garngoch 33kV Main 2,GARN3_MAIN2,GARN3_2L5,@1,Unchanged,33,3.7259,18.8227,22.15538275,2.247785391,9.398830753,1.044083839,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Garngoch 33kV Main 2,GARN3_MAIN2,GARN3_#2H0,@1,Unchanged,33,3.7259,18.8227,22.15538275,2.247785391,9.398830753,1.044083839,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Garngoch 33kV Main 2,GARN3_MAIN2,GARN3_4L5,@1,Unchanged,33,3.7259,18.8227,22.15538275,2.247785391,9.398830753,1.044083839,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Gelliwern Isaf 33kV #1L5,GLWI3_#1L5,GLWI3G,@1,Unchanged,33,4.0151,20.0051,19.95417406,2.236878932,8.746993603,1.036894516,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Gethin Street 11kV 1T0,GETH5_1T0,GETH5,@1,Unchanged,11,4.8661,67.7279,21.62621554,2.817526608,8.044509874,1.960809771,50,50,18.96480952,20,,,,
SWALES,Swansea North 132,Gethin Street 11kV 2T0,GETH5_2T0,GETH5,@1,Unchanged,11,4.8661,67.7279,21.62621554,2.817526608,8.044509874,1.960809771,50,50,18.96480952,20,,,,
SWALES,Swansea North 132,Gowerton East 132kV Main 1,GOWE1_MAIN1,GOWE1_113,*1,Unchanged,132,0.4874,3.9451,28.1885457,27.44053759,11.19539484,11.33669897,0,0,0,0,,,,
SWALES,Swansea North 132,Gowerton East 33kV #1T0,GOWE3_#1T0,GOWE3_MAIN1,@1,Unchanged,33,1.7200,16.6410,27.59375232,1.058241327,9.275433961,0.738691599,62.5,62.5,24.12588819,25,,,,
SWALES,Swansea North 132,Gowerton East 33kV Main 1,GOWE3_MAIN1,GOWE3_#1L5,@1,Unchanged,33,1.7200,16.6410,27.59375232,1.058241327,9.275433961,0.738691599,62.5,62.5,24.12588819,25,,,,
SWALES,Swansea North 132,Gowerton East 33kV Main 1,GOWE3_MAIN1,GOWE3_#2L5,@1,Unchanged,33,1.7200,16.6410,27.59375232,1.058241327,9.275433961,0.738691599,62.5,62.5,24.12588819,25,,,,
SWALES,Swansea North 132,Gowerton East 33kV Main 1,GOWE3_MAIN1,GOWE3_#3L5,@1,Unchanged,33,1.7200,16.6410,27.59375232,1.058241327,9.275433961,0.738691599,62.5,62.5,24.12588819,25,,,,
SWALES,Swansea North 132,Gowerton STOR 33kV Gen,GOWS3G,GOWS3_#1L5,@1,Unchanged,33,1.7510,16.6533,27.46763135,1.054592025,9.228369648,0.736121309,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Gwaun Cae Gurwen 11kV,GWAU5,GWAU5_2T0,@1,Unchanged,11,15.0088,104.3109,12.69406243,4.812809843,5.143788289,1.791876118,62.5,62.5,25,18.7986705,,,,
SWALES,Swansea North 132,Gwaun Cae Gurwen 11kV,GWAU5,GWAU5_1T0,@1,Unchanged,11,15.0088,104.3109,12.69406243,4.812809843,5.143788289,1.791876118,62.5,62.5,25,18.7986705,,,,
SWALES,Swansea North 132,Gwaun Cae Gurwen 33kV #1H0,GWAU3_#1H0,GWAU3_MAIN1,@1,Unchanged,33,14.4499,45.1486,7.625548499,2.002857083,3.709272181,1.267830399,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Gwaun Cae Gurwen 33kV Main 2,GWAU3_MAIN2,GWAU3_#2H0,@1,Unchanged,33,14.2732,45.7356,7.784551793,1.952303878,3.685743772,1.225362576,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hendre Fawr Fm 33kV Gen,HNDR3G,HNDR3_#1L5,@1,Unchanged,33,6.9722,19.6413,16.55134268,2.879262387,8.192741672,1.947642748,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hendy 11kV 1T0,HEND5_1T0,HEND5,@1,Unchanged,11,11.2798,81.6512,16.29963369,2.752937305,6.587238687,1.912188572,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Hendy 11kV 2T0,HEND5_2T0,HEND5,@1,Unchanged,11,11.2798,81.6512,16.29963369,2.752937305,6.587238687,1.912188572,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Hendy 33kV 1H3,HEND3_1H3,HEND3_MAIN1,*1,Unchanged,33,12.0852,38.1072,9.300615654,2.1567301,4.466678254,1.298827841,0,0,0,0,,,,
SWALES,Swansea North 132,Hendy 33kV 2H3,HEND3_2H3,HEND3_MAIN2,*1,Unchanged,33,12.1365,39.2229,9.111314361,2.155325888,4.349695877,1.297554625,0,0,0,0,,,,
SWALES,Swansea North 132,Hirwaun 11kV,HIRW5,HIRW5_4T0,@1,Unchanged,11,4.5964,64.0821,22.16144767,8.883595649,8.269833335,3.388666824,31.25,31.25,11.68759976,11.30845336,,,,
SWALES,Swansea North 132,Hirwaun 11kV 3T0,HIRW5_3T0,HIRW5,@1,Unchanged,11,4.5964,64.0821,22.16144767,8.883595649,8.269833335,3.388666824,31.25,31.25,11.68759976,11.30845336,,,,
SWALES,Swansea North 132,Hirwaun 132kV #110,HIRW1_#110,HIRW1_MAIN2A,@1,Unchanged,132,1.8863,8.9650,10.98529749,11.34259866,4.779171036,4.921279031,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 132kV #210,HIRW1_#210,HIRW1_MAIN1,@1,Unchanged,132,1.9983,9.4545,10.44445802,10.13619672,4.613032933,4.383730373,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 132kV &305,HIRW1_&305,HIRW1_305,@1,Unchanged,132,1.9983,9.4545,10.44445802,10.13619672,4.613032933,4.383730373,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 132kV &405,HIRW1_&405,HIRW1_405,@1,Unchanged,132,1.8863,8.9650,10.98529749,11.34259866,4.779171036,4.921279031,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 132kV 103,HIRW1_103,HIRW1_MAIN2A,*1,Unchanged,132,1.8863,8.9650,10.98529749,11.34259866,4.779171036,4.921279031,0,0,0,0,,,,
SWALES,Swansea North 132,Hirwaun 132kV 203,HIRW1_203,HIRW1_MAIN1,*1,Unchanged,132,1.9983,9.4545,10.44445802,10.13619672,4.613032933,4.383730373,0,0,0,0,,,,
SWALES,Swansea North 132,Hirwaun 132kV Main 2A,HIRW1_MAIN2A,HIRW1_MAIN2B,*1,Unchanged,132,1.8863,8.9650,10.98529749,11.34259866,4.779171036,4.921279031,0,0,0,0,,,,
SWALES,Swansea North 132,Hirwaun 33kV #1T0,HIRW3_#1T0,HIRW3_MAIN1,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV #2T0,HIRW3_#2T0,HIRW3_MAIN2,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV #3H0,HIRW3_#3H0,HIRW3_MAIN1,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV #4H0,HIRW3_#4H0,HIRW3_MAIN2,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV 1L5,HIRW3_1L5,HIRW3_MAIN1,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV 3L5,HIRW3_3L5,HIRW3_MAIN1,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV 4L5,HIRW3_4L5,HIRW3_MAIN2,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV 5L5,HIRW3_5L5,HIRW3_MAIN1,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV 7L5,HIRW3_7L5,HIRW3_MAIN1,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV Main 2,HIRW3_MAIN2,HIRW3_MAIN1,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV Main 2,HIRW3_MAIN2,HIRW3_2L5,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun 33kV Main 2,HIRW3_MAIN2,HIRW3_6L5,@1,Unchanged,33,1.6613,12.1592,36.19941813,3.089141459,13.42623917,2.105066862,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Hirwaun STOR 33kV #1L5,HIGF3_#1L5,HIGF3G,@1,Unchanged,33,2.1910,12.7514,32.89899265,3.029562151,12.7898122,2.06562705,0,0,0,0,,,,
SWALES,Swansea North 132,Inco Europe South 33kV 1H3,INCS3_1H3,INCS3_MAIN1,*1,Unchanged,33,8.7133,28.3922,12.61835521,1.999537133,6.065204384,0.939952734,0,0,0,0,,,,
SWALES,Swansea North 132,Inco Europe South 33kV 2H3,INCS3_2H3,INCS3_MAIN2,*1,Unchanged,33,11.6238,30.1581,11.11195822,1.927130501,5.573781184,0.916745751,0,0,0,0,,,,
SWALES,Swansea North 132,Inco Europe South 33kV Main 1,INCS3_MAIN1,INCS3_MAIN2,@1,Unchanged,33,8.7133,28.3922,12.63507302,1.991324578,6.056270058,0.936077921,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Jersey Marine 11kV 1T0,JERM5_1T0,JERM5,@1,Unchanged,11,4.5093,70.5925,21.58602083,5.528117769,7.778256046,1.995697834,62.5,62.5,25,15.20326568,,,,
SWALES,Swansea North 132,Jersey Marine 11kV 2T0,JERM5_2T0,JERM5,@1,Unchanged,11,4.5093,70.5925,21.58602083,5.528117769,7.778256046,1.995697834,62.5,62.5,25,15.20326568,,,,
SWALES,Swansea North 132,Jersey Marine 33kV #1H0,JERM3_#1H0,JERM3_MAIN1,@1,New,33,3.1907,16.9245,24.52369652,1.88586014,10.36205706,1.30733135,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Jersey Marine 33kV #2H0,JERM3_#2H0,JERM3_MAIN2,@1,Unchanged,33,3.0533,16.7225,25.00895498,1.889557072,10.49295844,1.309989737,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Kidwelly 11kV,KIDW5,KIDW5_1T0,@1,Unchanged,11,18.1160,90.7594,13.33416176,2.644547331,5.893215366,1.837525725,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Kidwelly 11kV,KIDW5,KIDW5_2T0,@1,Unchanged,11,18.1160,90.7594,13.33416176,2.644547331,5.893215366,1.837525725,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Kidwelly 33kV #2L5,KIDW3_#2L5,KIDW3_MAIN2,@1,Unchanged,33,13.7684,41.4951,8.33615329,1.515946055,4.114462831,1.03300671,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Kidwelly 33kV Main 1,KIDW3_MAIN1,KIDW3_MAIN2,@1,Unchanged,33,13.7684,41.4951,8.33615329,1.515946055,4.114462831,1.03300671,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Kidwelly 33kV Main 1,KIDW3_MAIN1,KIDW3_#1L5,@1,Unchanged,33,13.7684,41.4951,8.33615329,1.515946055,4.114462831,1.03300671,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Kidwelly 33kV Main 1,KIDW3_MAIN1,KIDW3_#1H0,@1,Unchanged,33,13.7684,41.4951,8.33615329,1.515946055,4.114462831,1.03300671,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Kidwelly 33kV Main 2,KIDW3_MAIN2,KIDW3_#2H0,@1,Unchanged,33,13.7684,41.4951,8.33615329,1.515946055,4.114462831,1.03300671,62.5,62.5,25,25,,,,
