﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWALES,Swansea North 132,Lampeter 11kV 1T0,LAMP5_1T0,LAMP5,@1,Unchanged,11,9.8617,75.7138,17.60132248,5.173927129,6.949835258,1.89950151,50,50,20,12.44912437,,,,
SWALES,Swansea North 132,Lampeter 11kV 2T0,LAMP5_2T0,LAMP5,@1,Unchanged,11,9.8617,75.7138,17.60132248,5.173927129,6.949835258,1.89950151,50,50,20,12.44912437,,,,
SWALES,Swansea North 132,Lampeter 132kV 110 Bay,LAMP1_&110,LAMP1_#110,@1,Unchanged,132,2.7047,9.9176,9.080494993,9.633632335,4.18219562,4.495176015,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Lampeter 132kV 110 Bay,LAMP1_&110,LAMP1_103,*1,Unchanged,132,2.7047,9.9176,9.080494993,9.633632335,4.18219562,4.495176015,0,0,0,0,,,,
SWALES,Swansea North 132,Lampeter 33kV 1L5,LAMP3_1L5,LAMP3_MAIN1,@1,Unchanged,33,5.6240,21.2453,18.51628731,3.19028985,7.991819227,1.97327312,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Lampeter 33kV 3L5,LAMP3_3L5,LAMP3_MAIN1,@1,Unchanged,33,5.7329,21.3718,18.31358447,3.17893529,7.935837464,1.966783743,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Lampeter 33kV Main 1,LAMP3_MAIN1,LAMP3_#1T0,@1,Unchanged,33,5.6240,21.2453,18.51628731,3.19028985,7.991819227,1.97327312,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Lampeter 33kV Main 1,LAMP3_MAIN1,LAMP3_#1H0,@1,Unchanged,33,5.6240,21.2453,18.51628731,3.19028985,7.991819227,1.97327312,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Lampeter 33kV Main 2,LAMP3_MAIN2,LAMP3_MAIN1,@1,Unchanged,33,5.6240,21.2453,18.51628731,3.19028985,7.991819227,1.97327312,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Lampeter 33kV Main 2,LAMP3_MAIN2,LAMP3_2L5,@1,Unchanged,33,5.6240,21.2453,18.51628731,3.19028985,7.991819227,1.97327312,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Lampeter 33kV Main 2,LAMP3_MAIN2,LAMP3_4L5,@1,Unchanged,33,5.6240,21.2453,18.51628731,3.19028985,7.991819227,1.97327312,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Lampeter 33kV Main 2,LAMP3_MAIN2,LAMP3_6L5,@1,Unchanged,33,5.6240,21.2453,18.51628731,3.19028985,7.991819227,1.97327312,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Lampeter 33kV Main 2,LAMP3_MAIN2,LAMP3_#2H0,@1,Unchanged,33,5.6240,21.2453,18.51628731,3.19028985,7.991819227,1.97327312,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Lime Street 11kV,LIME5,LIME5_2T0,@1,Unchanged,11,9.2654,58.6409,22.90202521,3.922739275,9.235486713,2.725604263,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Lime Street 33kV 2H0,LIME3_2H0,LIME3_&2H0,@1,Unchanged,33,5.2252,21.5414,18.19593246,2.153189844,8.149643209,1.007574577,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanarth 11kV 1T0,LLAN5_1T0,LLAN5,@1,Unchanged,11,10.6322,83.1169,16.1380752,5.109227137,6.360308471,1.865368891,62.5,62.5,25,15.3617981,,,,
SWALES,Swansea North 132,Llanarth 11kV 2T0,LLAN5_2T0,LLAN5,@1,Unchanged,11,10.6322,83.1169,16.1380752,5.109227137,6.360308471,1.865368891,62.5,62.5,25,15.3617981,,,,
SWALES,Swansea North 132,Llanarth 132kV #110,LLAN1_#110,LLAN1_&110,@1,Unchanged,132,3.2511,11.3118,8.026699368,8.366264864,3.754166047,3.822952536,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanarth 132kV 103,LLAN1_103,LLAN1_&110,*1,Unchanged,132,3.2511,11.3118,8.026699368,8.366264864,3.754166047,3.822952536,0,0,0,0,,,,
SWALES,Swansea North 132,Llanarth 33kV #1T0,LLAN3_#1T0,LLAN3_MAIN1,@1,Unchanged,33,6.8092,26.2986,15.21916843,2.749815878,6.494821632,1.627430452,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanarth 33kV #2H0,LLAN3_#2H0,LLAN3_MAIN2,@1,Unchanged,33,6.8092,26.2986,15.21916843,2.749815878,6.494821632,1.627430452,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanarth 33kV 1L5,LLAN3_1L5,LLAN3_MAIN1,@1,Unchanged,33,6.8092,26.2986,15.21916843,2.749815878,6.494821632,1.627430452,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanarth 33kV 2L5,LLAN3_2L5,LLAN3_MAIN2,@1,Unchanged,33,6.8092,26.2986,15.21916843,2.749815878,6.494821632,1.627430452,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanarth 33kV 4L5,LLAN3_4L5,LLAN3_MAIN2,@1,Unchanged,33,6.8092,26.2986,15.21916843,2.749815878,6.494821632,1.627430452,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanarth 33kV Main 1,LLAN3_MAIN1,LLAN3_#1H0,@1,Unchanged,33,6.8092,26.2986,15.21916843,2.749815878,6.494821632,1.627430452,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanarth 33kV Main 2,LLAN3_MAIN2,LLAN3_MAIN1,@1,Unchanged,33,6.8092,26.2986,15.21916843,2.749815878,6.494821632,1.627430452,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandarcy 11kV,LLCY5,LLCY5_1T0,@1,Unchanged,11,6.0528,73.8704,19.55702505,4.534671944,7.311679657,1.640846608,62.5,62.5,25,13.68522421,,,,
SWALES,Swansea North 132,Llandarcy 11kV,LLCY5,LLCY5_2T0,@1,Unchanged,11,6.0528,73.8704,19.55702505,4.534671944,7.311679657,1.640846608,62.5,62.5,25,13.68522421,,,,
SWALES,Swansea North 132,Llandarcy 33kV #1H0,LLCY3_#1H0,LLCY3_MAIN1,@1,Unchanged,33,4.2450,21.7503,18.83084719,1.720150649,7.736572547,1.181421222,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandarcy 33kV Main 2,LLCY3_MAIN2,LLCY3_#2H0,@1,Unchanged,33,6.3179,27.1795,14.3226867,1.696616685,6.45334671,1.166227421,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandarcy 33kV STOR,LCYS3G,LCYS3_#1L5,@1,Unchanged,33,4.3373,21.8782,18.65326548,1.714921131,7.678917105,1.177812785,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandeilo 11kV 1T0,LDEI5_1T0,LDEI5,@1,Unchanged,11,21.7473,72.3837,14.96761253,2.644819924,7.035868702,1.830772405,50,50,20,20,,,,
SWALES,Swansea North 132,Llandeilo 11kV 2T0,LDEI5_2T0,LDEI5,@1,Unchanged,11,21.7473,72.3837,14.96761253,2.644819924,7.035868702,1.830772405,50,50,20,20,,,,
SWALES,Swansea North 132,Llandeilo 33kV #1H0,LDEI3_#1H0,LDEI3_MAIN1,@1,Unchanged,33,19.4410,33.0206,8.307965025,2.758343846,4.597411661,1.726146481,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandeilo 33kV 1L5,LDEI3_1L5,LDEI3_MAIN1,@1,Unchanged,33,19.4410,33.0206,8.307965025,2.758343846,4.597411661,1.726146481,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandeilo 33kV 2L5,LDEI3_2L5,LDEI3_MAIN2,@1,Unchanged,33,19.4410,33.0206,8.307965025,2.758343846,4.597411661,1.726146481,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandeilo 33kV 4L5,LDEI3_4L5,LDEI3_MAIN2,@1,Unchanged,33,19.4410,33.0206,8.307965025,2.758343846,4.597411661,1.726146481,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandeilo 33kV Main 2,LDEI3_MAIN2,LDEI3_MAIN1,@1,Unchanged,33,19.4410,33.0206,8.307965025,2.758343846,4.597411661,1.726146481,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandeilo 33kV Main 2,LDEI3_MAIN2,LDEI3_#2H0,@1,Unchanged,33,19.4410,33.0206,8.307965025,2.758343846,4.597411661,1.726146481,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandovery 11kV,LDOV5,LDOV5_2T0,@1,Unchanged,11,31.2847,117.1205,9.505957602,4.385368547,4.357216072,1.699088259,50,50,20,18.76303387,,,,
SWALES,Swansea North 132,Llandovery 11kV,LDOV5,LDOV5_1T0,@1,Unchanged,11,31.2847,117.1205,9.505957602,4.385368547,4.357216072,1.699088259,50,50,20,18.76303387,,,,
SWALES,Swansea North 132,Llandovery 33kV Main 1,LDOV3_MAIN1,LDOV3_MAIN2,@1,Unchanged,33,25.5997,45.1528,6.086973358,2.169858547,3.347940647,1.287063816,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandovery 33kV Main 1,LDOV3_MAIN1,LDOV3_1L5,@1,Unchanged,33,25.5997,45.1528,6.086973358,2.169858547,3.347940647,1.287063816,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandovery 33kV Main 1,LDOV3_MAIN1,LDOV3_#1H0,@1,Unchanged,33,25.5997,45.1528,6.086973358,2.169858547,3.347940647,1.287063816,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandovery 33kV Main 2,LDOV3_MAIN2,LDOV3_2L5,@1,Unchanged,33,25.5997,45.1528,6.086973358,2.169858547,3.347940647,1.287063816,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandovery 33kV Main 2,LDOV3_MAIN2,LDOV3_4L5,@1,Unchanged,33,25.5997,45.1528,6.086973358,2.169858547,3.347940647,1.287063816,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llandovery 33kV Main 2,LDOV3_MAIN2,LDOV3_#2H0,@1,Unchanged,33,25.5997,45.1528,6.086973358,2.169858547,3.347940647,1.287063816,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanelli 11kV 1,LLEL5A,LLEL5_1T0,@1,Unchanged,11,2.6727,46.5325,31.97012359,2.631122922,11.66622751,1.824500595,62.5,62.5,21.46653717,25,,,,
SWALES,Swansea North 132,Llanelli 11kV 2,LLEL5B,LLEL5_2T0,@1,Unchanged,11,2.6727,46.5325,31.97012359,2.631122922,11.66622751,1.824500595,62.5,62.5,21.46653717,25,,,,
SWALES,Swansea North 132,Llanelli 132kV &205,LLEL1_&205,LLEL1_205,@1,Unchanged,132,0.8235,4.8311,21.42589329,17.23197855,9.095162551,7.625758389,50,62.5,20,25,,,,
SWALES,Swansea North 132,Llanelli 132kV 110 Bay,LLEL1_&110,LLEL1_#110,@1,Unchanged,132,0.8686,5.8532,18.24117541,14.88003107,7.602550382,6.430727766,50,62.5,20,25,,,,
SWALES,Swansea North 132,Llanelli 132kV 110 Bay,LLEL1_&110,LLEL1_103,*1,Unchanged,132,0.8686,5.8532,18.24020992,14.88202161,7.603137489,6.430899302,0,0,0,0,,,,
SWALES,Swansea North 132,Llanelli 132kV Main 2,LLEL1_MAIN2,LLEL1_#210,@1,Unchanged,132,0.8235,4.8311,21.42589329,17.23197855,9.095162551,7.625758389,50,62.5,20,25,,,,
SWALES,Swansea North 132,Llanelli 132kV Main 2,LLEL1_MAIN2,LLEL1_303,*1,Unchanged,132,0.8235,4.8311,21.42346825,17.23382691,9.095377971,7.625725905,0,0,0,0,,,,
SWALES,Swansea North 132,Llanelli 33kV RMU 33kV #1L0,LLNT3_#1L0,LLNT3_MAIN1,@1,Unchanged,33,4.8175,19.5881,19.48918016,1.827893833,8.817254513,1.267913289,0,0,0,0,,,,
SWALES,Swansea North 132,Llanelli 33kV RMU 33kV #2L0,LLNT3_#2L0,LLNT3_MAIN1,@1,Unchanged,33,4.8175,19.5881,19.48918016,1.827893833,8.817254513,1.267913289,0,0,0,0,,,,
SWALES,Swansea North 132,Llanfihangel Ystrad 11kV,LLAY5,LLAY5_1T0,@1,Unchanged,11,14.4149,72.6971,16.88026667,2.638797833,6.828434157,1.82052304,50,50,20,20,,,,
SWALES,Swansea North 132,Llanfihangel Ystrad 11kV 2T0,LLAY5_2T0,LLAY5,@1,Unchanged,11,14.4149,72.6971,16.88026667,2.638797833,6.828434157,1.82052304,50,50,20,20,,,,
SWALES,Swansea North 132,Llanfihangel Ystrad 33kV #1H0,LLAY3_#1H0,LLAY3_MAIN1,@1,Unchanged,33,14.8886,32.7013,9.386813961,2.507682728,4.77424092,1.501950866,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanfihangel Ystrad 33kV #2H0,LLAY3_#2H0,LLAY3_MAIN2,@1,Unchanged,33,14.8886,32.7013,9.386813961,2.507682728,4.77424092,1.501950866,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanfihangel Ystrad 33kV 2L3,LLAY3_2L3,LLAY3_MAIN2,*1,Unchanged,33,14.8886,32.7013,9.386813961,2.507682728,4.77424092,1.501950866,0,0,0,0,,,,
SWALES,Swansea North 132,Llanfihangel Ystrad 33kV Main 1,LLAY3_MAIN1,LLAY3_MAIN2,@1,Unchanged,33,14.8886,32.7013,9.386813961,2.507682728,4.77424092,1.501950866,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanfihangel Ystrad 33kV Main 1,LLAY3_MAIN1,LLAY3_1L3,*1,Unchanged,33,14.8886,32.7013,9.386813961,2.507682728,4.77424092,1.501950866,0,0,0,0,,,,
SWALES,Swansea North 132,Llanfyrnach 11kV 1T0,LFYR5_1T0,LFYR5,@1,Unchanged,11,37.5566,131.8350,8.418060848,1.342390975,3.532120372,0.916454741,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanfyrnach 33kV Main 1,LFYR3_MAIN1,LFYR3_#1H0,@1,Unchanged,33,30.1845,71.6762,4.511116399,1.377284221,1.90956287,0.728048558,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llangadog 11kV 1T0,LGAD5_1T0,LGAD5,@1,Unchanged,11,32.1419,118.1345,9.398292134,4.36494132,4.32218776,1.695692871,50,50,20,19.17406365,,,,
SWALES,Swansea North 132,Llangadog 11kV 2T0,LGAD5_2T0,LGAD5,@1,Unchanged,11,32.1419,118.1345,9.398292134,4.36494132,4.32218776,1.695692871,50,50,20,19.17406365,,,,
SWALES,Swansea North 132,Llangadog 33kV #1H0,LGAD3_#1H0,LGAD3_MAIN1,@1,Unchanged,33,26.3932,43.5145,6.15357534,2.291181059,3.447060046,1.386158489,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llangadog 33kV #2H0,LGAD3_#2H0,LGAD3_MAIN2,@1,Unchanged,33,26.3932,43.5145,6.15357534,2.291181059,3.447060046,1.386158489,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llangadog 33kV 1L3,LGAD3_1L3,LGAD3_MAIN1,*1,Unchanged,33,26.3932,43.5145,6.15357534,2.291181059,3.447060046,1.386158489,0,0,0,0,,,,
SWALES,Swansea North 132,Llangadog 33kV 2L3,LGAD3_2L3,LGAD3_MAIN2,*1,Unchanged,33,26.3932,43.5145,6.15357534,2.291181059,3.447060046,1.386158489,0,0,0,0,,,,
SWALES,Swansea North 132,Llangadog 33kV Main 1,LGAD3_MAIN1,LGAD3_MAIN2,@1,Unchanged,33,26.3932,43.5145,6.15357534,2.291181059,3.447060046,1.386158489,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanllwni 11kV 1T0,LWNI5_1T0,LWNI5,@1,Unchanged,11,21.6704,73.8137,14.54459346,5.02002495,6.876048601,1.909588823,62.5,62.5,25,21.59605679,,,,
SWALES,Swansea North 132,Llanllwni 11kV 2T0,LWNI5_2T0,LWNI5,@1,Unchanged,11,21.6704,73.8137,14.54459346,5.02002495,6.876048601,1.909588823,62.5,62.5,25,21.59605679,,,,
SWALES,Swansea North 132,Llanllwni 33kV #1H0,LWNI3_#1H0,LWNI3_MAIN1,@1,Unchanged,33,17.2223,33.6471,8.531542345,2.672839776,4.611972755,1.632351953,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanllwni 33kV 1L3,LWNI3_1L3,LWNI3_MAIN1,*1,Unchanged,33,17.2223,33.6471,8.531542345,2.672839776,4.611972755,1.632351953,0,0,0,0,,,,
SWALES,Swansea North 132,Llanllwni 33kV Main 1,LWNI3_MAIN1,LWNI3_MAIN2,@1,Unchanged,33,17.2223,33.6471,8.531542345,2.672839776,4.611972755,1.632351953,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanllwni 33kV Main 2,LWNI3_MAIN2,LWNI3_2L3,*1,Unchanged,33,17.2223,33.6471,8.531542345,2.672839776,4.611972755,1.632351953,0,0,0,0,,,,
SWALES,Swansea North 132,Llanllwni 33kV Main 2,LWNI3_MAIN2,LWNI3_#2H0,@1,Unchanged,33,17.2223,33.6471,8.531542345,2.672839776,4.611972755,1.632351953,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanrhidian 11kV 1 (A),LRHI5_BB_A,LRHI5_BB_B,@1,New,11,83.6749,212.5928,4.740489714,2.224164866,2.392983454,0.889782144,0,0,0,0,,,,
SWALES,Swansea North 132,Llanrhidian 11kV 1T0,LRHI5_1T0,LRHI5_BB_A,@1,New,11,83.6749,212.5928,4.740489714,2.224164866,2.392983454,0.889782144,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanrhidian 11kV 2T0,LRHI5_2T0,LRHI5_BB_B,@1,New,11,83.6749,212.5928,4.740489714,2.224164866,2.392983454,0.889782144,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llanrhidian 33kV #2H0,LRHI3_#2H0,LRHI3_MAIN2,@1,Unchanged,33,72.3170,66.4954,2.907481329,1.026077379,1.84598101,0.696119119,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Llanrhidian 33kV #2L5,LRHI3_#2L5,LRHI3_MAIN2,@1,Unchanged,33,32.0209,70.4716,4.241683063,1.166496722,2.312508038,0.762568591,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Llanrhidian 33kV Main 1,LRHI3_MAIN1,LRHI3_MAIN2,@1,Unchanged,33,72.3170,66.4954,2.907481329,1.026077379,1.84598101,0.696119119,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Llanrhidian 33kV Main 1,LRHI3_MAIN1,LRHI3_#1L5,@1,Unchanged,33,72.3170,66.4954,2.907481329,1.026077379,1.84598101,0.696119119,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Llanrhidian 33kV Main 1,LRHI3_MAIN1,LRHI3_#1H0,@1,Unchanged,33,72.3170,66.4954,2.907481329,1.026077379,1.84598101,0.696119119,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Llwyndu 33kV #1L5,LWND3_#1L5,LWND3G,@1,Unchanged,33,17.5525,35.5509,8.0963304,2.435724336,4.270320244,1.457737985,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Llyn Brianne 33kV Main 1,LBRI3_MAIN1,LBRI3_1H0,@1,Unchanged,33,45.5673,76.3207,3.999496808,1.339979018,1.99614908,0.844572573,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Maerdy 11kV 1T0,MAER5_1T0,MAER5,@1,Unchanged,11,8.3076,78.6577,17.27656223,7.622523343,6.551395589,2.709439713,62.5,62.5,25,15.19280017,,,,
SWALES,Swansea North 132,Maerdy 11kV 2T0,MAER5_2T0,MAER5,@1,Unchanged,11,8.3076,78.6577,17.27656223,7.622523343,6.551395589,2.709439713,62.5,62.5,25,15.19280017,,,,
SWALES,Swansea North 132,Maerdy 33kV #1H0,MAER3_#1H0,MAER3_MAIN1,@1,Unchanged,33,8.3076,24.6810,14.27756384,2.415526095,5.823908514,1.525599326,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Maerdy 33kV #2H0,MAER3_#2H0,MAER3_MAIN2,@1,Unchanged,33,8.3076,24.6810,14.27756384,2.415526095,5.823908514,1.525599326,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Maerdy 33kV #2L5,MAER3_#2L5,MAER3_MAIN2,@1,Unchanged,33,8.3076,24.6810,14.27756384,2.415526095,5.823908514,1.525599326,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Maerdy 33kV #4L5,MAER3_#4L5,MAER3_MAIN2,@1,Unchanged,33,8.3076,24.6810,14.27756384,2.415526095,5.823908514,1.525599326,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Maerdy 33kV Main 1,MAER3_MAIN1,MAER3_MAIN2,@1,Unchanged,33,8.3076,24.6810,14.27756384,2.415526095,5.823908514,1.525599326,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Maerdy 33kV Main 1,MAER3_MAIN1,MAER3_#1L5,@1,Unchanged,33,8.3076,24.6810,14.27756384,2.415526095,5.823908514,1.525599326,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Maerdy Windfarm 33kV #1L5,MAEW3_#1L5,MAEW3G,@1,Unchanged,33,9.3654,28.2808,12.63548576,2.243201432,4.891687716,1.381366321,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Maes Ar Dafen 11kV 1T0,MAES5_1T0,MAES5,@1,Unchanged,11,4.5208,50.0323,28.10316901,2.816023868,10.77532894,1.960259834,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Maes Ar Dafen 11kV 2T0,MAES5_2T0,MAES5,@1,Unchanged,11,4.5208,50.0323,28.10316901,2.816023868,10.77532894,1.960259834,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Maes Ar Dafen 33kV Main 1,MAES3_MAIN1,MAES3_1H0,@1,Unchanged,33,1.8072,12.4430,36.81481857,2.005855166,14.50129593,1.393496838,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Maes Ar Dafen 33kV Main 2,MAES3_MAIN2,MAES3_2H0,@1,Unchanged,33,1.8546,12.4919,36.49796315,2.004547205,14.43573694,1.392584309,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Maesgwyn 132kV,MAES1,MAES1_105,@1,Unchanged,132,1.4359,7.6890,13.13373717,14.0871293,5.570922505,6.006442498,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Maesgwyn Wf 33kV #1L5,MAEG3_#1L5,MAEG3G,@1,Unchanged,33,10.6959,27.9913,11.64012401,2.77335314,5.870394994,1.861328474,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Manoravon 33kV 1H3,MANO3_1H3,MANO3,*1,Unchanged,33,29.7978,42.6049,5.854694013,2.276922981,3.381630082,1.403931779,0,0,0,0,,,,
SWALES,Swansea North 132,Meinciau 11kV,MEIN5,MEIN5_2T0,@1,Unchanged,11,25.5823,187.4774,6.787425243,2.42719639,2.82976997,0.904367663,32.75,32.75,13.1,9.509806932,,,,
SWALES,Swansea North 132,Meinciau 33kV #2H0,MEIN3_#2H0,MEIN3_&2H0,@1,Unchanged,33,14.1559,40.4135,8.36209901,1.506404621,4.189872803,1.026484274,0,0,0,0,,,,
SWALES,Swansea North 132,Meinciau 33kV 2L3,MEIN3_2L3,MEIN3_&2H0,*1,Unchanged,33,14.1559,40.4135,8.36209901,1.506404621,4.189872803,1.026484274,0,0,0,0,,,,
SWALES,Swansea North 132,Morriston 132kV #110,MORR1_#110,MORR1_&110,@1,Unchanged,132,0.4366,3.9373,28.73320074,25.65829035,11.30722634,10.71128873,50,62.5,20,25,,,,
SWALES,Swansea North 132,Morriston 132kV #410,MORR1_#410,MORR1_&410,@1,Unchanged,132,0.4377,3.9386,28.69596045,25.26507283,11.30646214,10.5936605,50,62.5,20,25,,,,
SWALES,Swansea North 132,Morriston 132kV 110 Bay,MORR1_&110,MORR1_103,*1,Unchanged,132,0.4366,3.9373,28.73320074,25.65829035,11.30722634,10.71128873,0,0,0,0,,,,
SWALES,Swansea North 132,Morriston 132kV 203,MORR1_203,MORR1_&210,*1,Unchanged,132,0.4377,3.9386,28.69596045,25.26507283,11.30646214,10.5936605,0,0,0,0,,,,
SWALES,Swansea North 132,Morriston 132kV 210 Bay,MORR1_&210,MORR1_#210,@1,Unchanged,132,0.4377,3.9386,28.69596045,25.26507283,11.30646214,10.5936605,50,62.5,20,25,,,,
SWALES,Swansea North 132,Morriston 132kV 303,MORR1_303,MORR1_&310,*1,Unchanged,132,0.4366,3.9373,28.73320074,25.65829035,11.30722634,10.71128873,0,0,0,0,,,,
SWALES,Swansea North 132,Morriston 132kV 310 Bay,MORR1_&310,MORR1_#310,@1,Unchanged,132,0.4366,3.9373,28.73320074,25.65829035,11.30722634,10.71128873,50,62.5,20,25,,,,
SWALES,Swansea North 132,Morriston 132kV 410 Bay,MORR1_&410,MORR1_403,*1,Unchanged,132,0.4377,3.9386,28.69596045,25.26507283,11.30646214,10.5936605,0,0,0,0,,,,
SWALES,Swansea North 132,Morriston A 11kV,MORR5,MORR5_2T0,@1,Unchanged,11,1.6767,44.6213,34.72033203,2.681161579,12.24457508,1.861170556,50,50,14.6110597,20,,,,
SWALES,Swansea North 132,Morriston A 11kV,MORR5,MORR5_1T0,@1,Unchanged,11,1.6767,44.6213,34.72033203,2.681161579,12.24457508,1.861170556,50,50,14.6110597,20,,,,
SWALES,Swansea North 132,Morriston B 11kV,MORN5,MORN5_3T0,@1,Unchanged,11,2.4836,46.0628,31.92605374,2.651587433,11.72927589,1.84020871,62.5,62.5,20.80770432,25,,,,
SWALES,Swansea North 132,Morriston B 11kV,MORN5,MORN5_4T0,@1,Unchanged,11,2.4836,46.0628,31.92605374,2.651587433,11.72927589,1.84020871,62.5,62.5,20.80770432,25,,,,
SWALES,Swansea North 132,Mynydd Brombil 33kV #1L5,MBRM3_#1L5,MBRM3G,@1,Unchanged,33,10.4069,31.6859,10.90261787,1.681353876,5.077452701,1.148411192,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Mynydd Y Gwair 132kV 105,MNYG1_105,MNYG1,@1,Unchanged,132,0.3643,3.7705,30.51019352,30.1069174,11.7226275,12.00793393,0,0,0,0,,,,
SWALES,Swansea North 132,Mynydd Y Gwrhyd 33kV #1L5,MYNG3_#1L5,MYNG3G,@1,Unchanged,33,13.1306,40.6563,8.366221154,2.106089197,4.095249863,1.357497993,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Nantgaredig 11kV 2T0,NANG5_2T0,NANG5_BB_B,@1,Unchanged,11,33.2568,175.7724,6.819418408,2.463304654,2.96473758,0.926666352,62.5,62.5,25,22.59972602,,,,
SWALES,Swansea North 132,Nantgaredig 11kV BB A,NANG5_BB_A,NANG5_BB_B,@1,Unchanged,11,33.2203,178.0207,6.756239075,2.350636315,2.929132956,0.881706338,62.5,62.5,25,22.15069099,,,,
SWALES,Swansea North 132,Nantgaredig 11kV BB A,NANG5_BB_A,NANG5_1T0,@1,Unchanged,11,33.2203,178.0207,6.756239075,2.350636315,2.929132956,0.881706338,62.5,62.5,25,22.15069099,,,,
SWALES,Swansea North 132,Nantgaredig 33kV #1H0,NANG3_#1H0,NANG3_MAIN1,@1,Unchanged,33,21.3071,35.3079,7.527325634,2.571930825,4.221071678,1.586807434,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Nantgaredig 33kV #1L5,NANG3_#1L5,NANG3_MAIN1,@1,Unchanged,33,21.3071,35.3079,7.527325634,2.571930825,4.221071678,1.586807434,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Nantgaredig 33kV #2L5,NANG3_#2L5,NANG3_MAIN2,@1,Unchanged,33,21.3071,35.3079,7.527325634,2.571930825,4.221071678,1.586807434,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Nantgaredig 33kV Main 1,NANG3_MAIN1,NANG3_MAIN2,@1,Unchanged,33,21.3071,35.3079,7.527325634,2.571930825,4.221071678,1.586807434,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Nantgaredig 33kV Main 2,NANG3_MAIN2,NANG3_#2H0,@1,Unchanged,33,21.3071,35.3079,7.527325634,2.571930825,4.221071678,1.586807434,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Nathenfoel 33kV Gen,NFOE3G,NFOE3_#1L5,@1,Unchanged,33,14.2158,31.1838,9.601270261,2.579579858,4.989477072,1.559693947,0,0,0,0,,,,
SWALES,Swansea North 132,Nevern 11kV 1T0,NEVE5_1T0,NEVE5,@1,Unchanged,11,61.1595,229.0547,4.640216261,2.188579504,2.202696043,0.850261538,32.75,32.75,13.1,12.65642507,,,,
SWALES,Swansea North 132,Nevern 33kV 1L3,NEVE3_1L3,NEVE3_MAIN1,*1,Unchanged,33,49.8034,83.0771,3.142415263,1.325759905,1.791508674,0.745498843,0,0,0,0,,,,
SWALES,Swansea North 132,Nevern 33kV Main 1,NEVE3_MAIN1,NEVE3_MAIN2,@1,Unchanged,33,49.8034,83.0771,3.142415263,1.325759905,1.791508674,0.745498843,21.75,21.75,8.7,8.7,,,,
SWALES,Swansea North 132,Nevern 33kV Main 1,NEVE3_MAIN1,NEVE3_#1H0,@1,Unchanged,33,49.8034,83.0771,3.142415263,1.325759905,1.791508674,0.745498843,21.75,21.75,8.7,8.7,,,,
SWALES,Swansea North 132,New Lodge 11kV,NEWL5,NEWL5_1T0,@1,Unchanged,11,9.6594,76.0763,17.61516362,5.248757529,7.091737119,1.931886202,32.75,32.75,13.1,8.687402905,,,,
SWALES,Swansea North 132,New Lodge 11kV,NEWL5,NEWL5_2T0,@1,Unchanged,11,9.6594,76.0763,17.61516362,5.248757529,7.091737119,1.931886202,32.75,32.75,13.1,8.687402905,,,,
SWALES,Swansea North 132,New Lodge 132kV #105,NEWL1_#105,NEWL1_103A,*1,Unchanged,132,0.9388,6.2807,16.90431764,14.0059786,7.070190141,5.97867251,0,0,0,0,,,,
SWALES,Swansea North 132,New Lodge 132kV &105,NEWL1_&105,NEWL1_#105,@1,Unchanged,132,0.9388,6.2807,16.90431764,14.0059786,7.070190141,5.97867251,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,New Lodge 132kV 103B,NEWL1_103B,NEWL1_&105,*1,Unchanged,132,0.9388,6.2807,16.90431764,14.0059786,7.070190141,5.97867251,0,0,0,0,,,,
SWALES,Swansea North 132,New Lodge 33kV 1L3,NEWL3_1L3,NEWL3_MAIN1,*1,Unchanged,33,7.4356,33.1176,11.91193528,1.683276177,5.318536669,1.156980832,0,0,0,0,,,,
SWALES,Swansea North 132,New Lodge 33kV 3L5,NEWL3_3L5,NEWL3_MAIN1,@1,Unchanged,33,7.4356,33.1176,11.91193528,1.683276177,5.318536669,1.156980832,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,New Lodge 33kV Main 1,NEWL3_MAIN1,NEWL3_#1H0,@1,Unchanged,33,7.4356,33.1176,11.91193528,1.683276177,5.318536669,1.156980832,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,New Lodge 33kV Main 2,NEWL3_MAIN2,NEWL3_2L3,*1,Unchanged,33,8.6659,23.7455,14.15677755,1.674145951,7.059193574,1.160880717,0,0,0,0,,,,
SWALES,Swansea North 132,New Lodge 33kV Main 2,NEWL3_MAIN2,NEWL3_#2H0,@1,Unchanged,33,8.6659,23.7455,14.15677755,1.674145951,7.059193574,1.160880717,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Newcastle Emlyn South 11kV 1T0,NCES5_1T0,NCES5,@1,Unchanged,11,16.3220,82.7004,15.09141194,2.590425839,6.321631033,1.787125916,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Newcastle Emlyn South 11kV 2T0,NCES5_2T0,NCES5,@1,Unchanged,11,16.3220,82.7004,15.09141194,2.590425839,6.321631033,1.787125916,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Newcastle Emlyn South 33kV #1H0,NCES3_#1H0,NCES3_&1H0,@1,Unchanged,33,15.1477,39.0084,8.600881146,2.393541225,4.121784673,1.388888719,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Newcastle Emlyn South 33kV 1H0 Bay,NCES3_&1H0,NCES3_1L3,*1,Unchanged,33,15.1477,39.0084,8.600881146,2.393541225,4.121784673,1.388888719,0,0,0,0,,,,
SWALES,Swansea North 132,Newcastle Emlyn South 33kV 2H0 Bay,NCES3_&2H0,NCES3_#2H0,@1,Unchanged,33,20.4048,41.7319,7.265374043,2.272576396,3.736534753,1.333709626,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Newcastle Emlyn South 33kV 2H0 Bay,NCES3_&2H0,NCES3_2L3,*1,Unchanged,33,20.4048,41.7319,7.265374043,2.272576396,3.736534753,1.333709626,0,0,0,0,,,,
SWALES,Swansea North 132,Pantyffynon 11kV 1T0,PANF5_1T0,PANF5,@1,Unchanged,11,7.1759,74.7767,19.73226234,5.432049311,7.350197671,1.972084017,50,50,20,11.63295386,,,,
SWALES,Swansea North 132,Pantyffynon 11kV 2T0,PANF5_2T0,PANF5,@1,Unchanged,11,7.1759,74.7767,19.73226234,5.432049311,7.350197671,1.972084017,50,50,20,11.63295386,,,,
SWALES,Swansea North 132,Pantyffynon 33kV #1H0,PANF3_#1H0,PANF3_&1H0,@1,Unchanged,33,6.9748,22.5481,16.05742762,2.62958202,7.552055405,1.673003006,0,0,0,0,,,,
SWALES,Swansea North 132,Pantyffynon 33kV 1H0 Bay,PANF3_&1H0,PANF3_1L3,*1,Unchanged,33,6.9748,22.5481,16.05742762,2.62958202,7.552055405,1.673003006,0,0,0,0,,,,
SWALES,Swansea North 132,Pantyffynon 33kV 2H0 Bay,PANF3_&2H0,PANF3_#2H0,@1,Unchanged,33,7.5522,23.6535,15.15500281,2.608572592,7.189169403,1.648491559,0,0,0,0,,,,
SWALES,Swansea North 132,Pantyffynon 33kV 2H0 Bay,PANF3_&2H0,PANF3_2L3,*1,Unchanged,33,7.5522,23.6535,15.15500281,2.608572592,7.189169403,1.648491559,0,0,0,0,,,,
SWALES,Swansea North 132,Pantymoch 33kV Gen,PNTM3G,PNTM3_#1L5,@1,Unchanged,33,7.7920,26.2972,13.35704845,1.807116597,6.229326233,1.24340547,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Parc Cynog Stage 1 33kV Gen,PCYN31,PCYN3_1L5,@1,Unchanged,33,24.8234,51.9181,5.638373412,1.737925684,2.708108271,1.012338508,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Parc Cynog Wind Farm 33kV #2L5,PCYN3_#2L5,PCYN32,@1,Unchanged,33,24.8502,51.9494,5.633322359,1.736984396,2.706377305,1.011936804,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pen Y Cymoedd 33kV,PYCM3,PYCM3_#1L5,@1,Unchanged,33,7.9956,24.2962,14.14860716,2.492897053,6.678676794,1.647708298,0,0,0,0,,,,
SWALES,Swansea North 132,Pendine 11kV 1T0,PEND5_1T0,PEND51,@1,Unchanged,11,24.6304,120.1250,9.872846777,4.406867317,4.190346846,1.668413771,62.5,62.5,25,21.08963715,,,,
SWALES,Swansea North 132,Pendine 11kV 2T0,PEND5_2T0,PEND52,@1,Unchanged,11,24.6304,120.1250,9.872846777,4.406867317,4.190346846,1.668413771,62.5,62.5,25,21.08963715,,,,
SWALES,Swansea North 132,Pendine 33kV #1H0,PEND3_#1H0,PEND3_MAIN1,@1,Unchanged,33,19.2316,47.1308,6.667357854,1.965167339,3.130615867,1.111318574,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pendine 33kV #2H0,PEND3_#2H0,PEND3_MAIN2,@1,Unchanged,33,19.2316,47.1308,6.667357854,1.965167339,3.130615867,1.111318574,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pendine 33kV 1L3,PEND3_1L3,PEND3_MAIN1,*1,Unchanged,33,19.2316,47.1308,6.667357854,1.965167339,3.130615867,1.111318574,0,0,0,0,,,,
SWALES,Swansea North 132,Pendine 33kV 2L3,PEND3_2L3,PEND3_MAIN2,*1,Unchanged,33,19.2316,47.1308,6.667357854,1.965167339,3.130615867,1.111318574,0,0,0,0,,,,
SWALES,Swansea North 132,Pendine 33kV Main 1,PEND3_MAIN1,PEND3_MAIN2,@1,Unchanged,33,19.2316,47.1308,6.667357854,1.965167339,3.130615867,1.111318574,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pentre Fm 33kV Gen,PNTR3G,PNTR3_#1L5,@1,Unchanged,33,19.9884,47.2205,6.45133687,1.359920759,3.438159472,0.919975376,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Penycae 33kV #1L5,PNYC3_#1L5,PNYC3G,@1,Unchanged,33,4.4150,18.1333,20.93276837,2.765077684,9.388535367,1.810482627,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pont Andrew 33kV Main 1,PNTA3_MAIN1,PNTA3_#1L5,@1,Unchanged,33,20.6807,49.4021,6.244707603,1.346507186,3.303562999,0.904526452,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pont Andrew 33kV Main 1,PNTA3_MAIN1,PNTA3_#2L5,@1,Unchanged,33,20.6807,49.4021,6.244707603,1.346507186,3.303562999,0.904526452,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pont Ar Anell 11kV,PONA5,PONA5_1T0,@1,Unchanged,11,30.9393,116.5018,9.328991903,4.306268082,4.343274715,1.671700816,62.5,62.5,25,23.59502692,,,,
SWALES,Swansea North 132,Pont Ar Anell 11kV,PONA5,PONA5_2T0,@1,Unchanged,11,30.9393,116.5018,9.328991903,4.306268082,4.343274715,1.671700816,62.5,62.5,25,23.59502692,,,,
SWALES,Swansea North 132,Pont Ar Anell 33kV #2H0,PONA3_#2H0,PONA3_MAIN2,@1,Unchanged,33,25.2703,44.3166,6.057968208,2.206513189,3.414920263,1.320986096,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pont Ar Anell 33kV Main 1,PONA3_MAIN1,PONA3_MAIN2,@1,Unchanged,33,25.2703,44.3166,6.057968208,2.206513189,3.414920263,1.320986096,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pont Ar Anell 33kV Main 1,PONA3_MAIN1,PONA3_1L3,*1,Unchanged,33,25.2703,44.3166,6.057968208,2.206513189,3.414920263,1.320986096,0,0,0,0,,,,
SWALES,Swansea North 132,Pont Ar Anell 33kV Main 1,PONA3_MAIN1,PONA3_#1H0,@1,Unchanged,33,25.2703,44.3166,6.057968208,2.206513189,3.414920263,1.320986096,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pont Ar Anell 33kV Main 2,PONA3_MAIN2,PONA3_2L3,*1,Unchanged,33,25.2703,44.3166,6.057968208,2.206513189,3.414920263,1.320986096,0,0,0,0,,,,
SWALES,Swansea North 132,Pontardawe 11kV 1T0,POND5_1T0,POND5,@1,Unchanged,11,12.1758,91.0421,15.04117319,2.558409838,5.919982343,1.145822814,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Pontardawe 11kV 2T0,POND5_2T0,POND5,@1,Unchanged,11,12.1758,91.0421,15.04117319,2.558409838,5.919982343,1.145822814,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Pontardawe 33kV Main 1,POND3_MAIN1,POND3_#1L5,@1,Unchanged,33,9.6451,34.8091,10.74787949,2.278108172,4.918185593,1.481763857,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pontardawe 33kV Main 1,POND3_MAIN1,POND3_#1H0,@1,Unchanged,33,9.6451,34.8091,10.74787949,2.278108172,4.918185593,1.481763857,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pontardawe 33kV Main 2,POND3_MAIN2,POND3_MAIN1,@1,Unchanged,33,9.6451,34.8091,10.74787949,2.278108172,4.918185593,1.481763857,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pontardawe 33kV Main 2,POND3_MAIN2,POND3_#2L5,@1,Unchanged,33,9.6451,34.8091,10.74787949,2.278108172,4.918185593,1.481763857,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pontardawe 33kV Main 2,POND3_MAIN2,POND3_#4L5,@1,Unchanged,33,9.6451,34.8091,10.74787949,2.278108172,4.918185593,1.481763857,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pontardawe 33kV Main 2,POND3_MAIN2,POND3_#2H0,@1,Unchanged,33,9.6451,34.8091,10.74787949,2.278108172,4.918185593,1.481763857,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pontyates 11kV,PONY5,PONY5_2T0,@1,Unchanged,11,19.7805,109.5877,11.1707162,3.972408903,4.868815949,1.491817791,62.5,62.5,25,19.57492298,,,,
SWALES,Swansea North 132,Pontyates 11kV,PONY5,PONY5_1T0,@1,Unchanged,11,19.7805,109.5877,11.1707162,3.972408903,4.868815949,1.491817791,62.5,62.5,25,19.57492298,,,,
SWALES,Swansea North 132,Pontyates 33kV #1H0,PONY3_#1H0,PONY3_MAIN1,@1,Unchanged,33,13.4648,38.2508,8.779549218,1.525326116,4.396279281,1.041214139,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Pontyates 33kV #1L5,PONY3_#1L5,PONY3_MAIN1,@1,Unchanged,33,13.4648,38.2508,8.779549218,1.525326116,4.396279281,1.041214139,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Pontyates 33kV #2L5,PONY3_#2L5,PONY3_MAIN2,@1,Unchanged,33,13.4648,38.2508,8.779549218,1.525326116,4.396279281,1.041214139,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Pontyates 33kV Main 1,PONY3_MAIN1,PONY3_MAIN2,@1,Unchanged,33,13.4648,38.2508,8.779549218,1.525326116,4.396279281,1.041214139,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Pontyates 33kV Main 2,PONY3_MAIN2,PONY3_#2H0,@1,Unchanged,33,13.4648,38.2508,8.779549218,1.525326116,4.396279281,1.041214139,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Pwllfa Gwatkin 33kV #2H0,PGTN3_#2H0,PGTN3_MAIN1,@1,Unchanged,33,10.2266,35.2898,10.35745604,2.227645873,4.778042994,1.447227911,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Pwllfa Gwatkin 33kV 1L3,PGTN3_1L3,PGTN3_MAIN1,*1,Unchanged,33,10.2266,35.2898,10.35745604,2.227645873,4.778042994,1.447227911,0,0,0,0,,,,
SWALES,Swansea North 132,Pwllfa Gwatkin 33kV Main 1,PGTN3_MAIN1,PGTN3_#1H0,@1,Unchanged,33,10.2266,35.2898,10.35745604,2.227645873,4.778042994,1.447227911,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Ravenhill 11kV 1T0,RAVE5_1T0,RAVE5,@1,Unchanged,11,4.7155,66.8580,22.15956968,2.777436304,8.136376551,1.92830172,32.75,32.75,12.42132495,13.1,,,,
SWALES,Swansea North 132,Ravenhill 11kV 2T0,RAVE5_2T0,RAVE5,@1,Unchanged,11,4.7155,66.8580,22.15956968,2.777436304,8.136376551,1.92830172,32.75,32.75,12.42132495,13.1,,,,
SWALES,Swansea North 132,Ravenhill 33kV #3L5,RAVE3_#3L5,RAVE3_MAIN1,@1,Unchanged,33,2.5309,16.1257,26.80192239,1.954529762,10.90592864,1.356189696,0,0,0,0,,,,
SWALES,Swansea North 132,Ravenhill 33kV #5L5,RAVE3_#5L5,RAVE3_MAIN1,@1,Unchanged,33,9.3582,19.9508,15.17936724,1.619101566,8.115566355,1.123885843,0,0,0,0,,,,
SWALES,Swansea North 132,Ravenhill 33kV Main 1,RAVE3_MAIN1,RAVE3_#1L5,@1,Unchanged,33,2.5309,16.1257,26.80192239,1.954529762,10.90592864,1.356189696,0,0,0,0,,,,
SWALES,Swansea North 132,Red Court 33kV Main 1,REDC3_MAIN1,REDC3_#1L5,@1,Unchanged,33,2.4253,14.2218,30.59491304,3.815604688,11.76829902,2.454308613,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Red Court 33kV Main 1,REDC3_MAIN1,REDC3_#2L5,@1,Unchanged,33,2.4253,14.2218,30.59491304,3.815604688,11.76829902,2.454308613,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Rhigos Road 33kV Main 1,RGOS3_MAIN1,RGOS3_#1L5,@1,Unchanged,33,2.3731,12.8233,32.12141205,3.025031549,12.68952269,2.063090869,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Rhigos Road 33kV Main 1,RGOS3_MAIN1,RGOS3_#2L5,@1,Unchanged,33,2.3731,12.8233,32.12141205,3.025031549,12.68952269,2.063090869,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Rhos 11kV,RHOS5,RHOS5_4T0,@1,Unchanged,11,9.1412,75.3663,18.05985736,4.388113918,6.983264034,1.586347503,50,50,20,11.20675038,,,,
SWALES,Swansea North 132,Rhos 11kV 3T0,RHOS5_3T0,RHOS5,@1,Unchanged,11,9.1412,75.3663,18.05985736,4.388113918,6.983264034,1.586347503,50,50,20,11.20675038,,,,
SWALES,Swansea North 132,Rhos 132kV #110,RHOS1_#110,RHOS1_&110,@1,Unchanged,132,1.2476,6.4868,15.59825918,16.87453357,6.490894721,7.344616908,62.5,78.75,15.3,15.3,,,,
SWALES,Swansea North 132,Rhos 132kV 110 Bay,RHOS1_&110,RHOS1_103,*1,Unchanged,132,1.2476,6.4868,15.59825918,16.87453357,6.490894721,7.344616908,0,0,15.3,15.3,,,,
SWALES,Swansea North 132,Rhos 132kV 303,RHOS1_303,RHOS1_MAIN2,*1,Unchanged,132,1.2476,6.4868,15.59825918,16.87453357,6.490894721,7.344616908,0,0,15.3,15.3,,,,
SWALES,Swansea North 132,Rhos 132kV Main 1,RHOS1_MAIN1,RHOS1_403,*1,Unchanged,132,1.2476,6.4868,15.59825918,16.87453357,6.490894721,7.344616908,0,0,15.3,15.3,,,,
SWALES,Swansea North 132,Rhos 132kV Main 2,RHOS1_MAIN2,RHOS1_MAIN1,@1,Unchanged,132,1.2476,6.4868,15.59825918,16.87453357,6.490894721,7.344616908,50,62.5,15.3,15.3,,,,
SWALES,Swansea North 132,Rhos 132kV Main 2,RHOS1_MAIN2,RHOS1_MAIN4,@1,Unchanged,132,1.2476,6.4868,15.59825918,16.87453357,6.490894721,7.344616908,78.75,100,15.3,15.3,,,,
SWALES,Swansea North 132,Rhos 132kV Main 2,RHOS1_MAIN2,RHOS1_505,@1,Unchanged,132,1.2476,6.4868,15.59825918,16.87453357,6.490894721,7.344616908,78.75,78.75,15.3,15.3,,,,
SWALES,Swansea North 132,Rhos 132kV Main 3,RHOS1_MAIN3,RHOS1_MAIN1,@1,Unchanged,132,1.2476,6.4868,15.59825918,16.87453357,6.490894721,7.344616908,78.75,100,15.3,15.3,,,,
SWALES,Swansea North 132,Rhos 33kV #3H0,RHOS3_#3H0,RHOS3_MAIN1,@1,Unchanged,33,5.2913,20.1345,19.9715043,3.562386203,8.284529669,2.222375788,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Rhos 33kV #4H0,RHOS3_#4H0,RHOS3_MAIN2,@1,Unchanged,33,5.2913,20.1345,19.9715043,3.562386203,8.284529669,2.222375788,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Rhos 33kV 3L5,RHOS3_3L5,RHOS3_MAIN1,@1,Unchanged,33,5.2913,20.1345,19.9715043,3.562386203,8.284529669,2.222375788,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Rhos 33kV Main 1,RHOS3_MAIN1,RHOS3_#1T0,@1,Unchanged,33,5.2913,20.1345,19.9715043,3.562386203,8.284529669,2.222375788,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Rhos 33kV Main 1,RHOS3_MAIN1,RHOS3_1L5,@1,Unchanged,33,5.2913,20.1345,19.9715043,3.562386203,8.284529669,2.222375788,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Rhos 33kV Main 2,RHOS3_MAIN2,RHOS3_MAIN1,@1,Unchanged,33,5.2913,20.1345,19.9715043,3.562386203,8.284529669,2.222375788,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Rhos 33kV Main 2,RHOS3_MAIN2,RHOS3_2L5,@1,Unchanged,33,5.2913,20.1345,19.9715043,3.562386203,8.284529669,2.222375788,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Rhos 33kV Main 2,RHOS3_MAIN2,RHOS3_4L5,@1,Unchanged,33,5.2913,20.1345,19.9715043,3.562386203,8.284529669,2.222375788,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Rhos 33kV Main 2,RHOS3_MAIN2,RHOS3_2T4,*1,Unchanged,33,5.2913,20.1345,19.9715043,3.562386203,8.284529669,2.222375788,0,0,0,0,,,,
SWALES,Swansea North 132,Rhyd Y Pandy 33kV #1L5,RYPD3_#1L5,RYPD3G,@1,Unchanged,33,4.2449,18.9726,20.05353691,2.219071998,9.055043116,1.043504451,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Saron 33kV Gen,SRON3G,SRON3_#1L5,@1,Unchanged,33,5.5500,19.3697,18.5500459,2.673027974,8.693809637,1.755484067,0,0,0,0,,,,
SWALES,Swansea North 132,Sketty Park 11kV 1T0,SKET5_1T0,SKET5,@1,Unchanged,11,5.1217,66.9545,21.81977216,2.830241527,8.123684285,1.965026626,54.5,54.5,21.8,21.8,,,,
SWALES,Swansea North 132,Sketty Park 11kV 2T0,SKET5_2T0,SKET5,@1,Unchanged,11,5.1217,66.9545,21.81977216,2.830241527,8.123684285,1.965026626,54.5,54.5,21.8,21.8,,,,
SWALES,Swansea North 132,Sketty Park 33kV Main 1,TSKT3_MAIN1,TSKT3_1H3,*1,Unchanged,33,2.3350,15.4973,28.20964372,1.980749252,11.35470411,1.374252295,0,0,0,0,,,,
SWALES,Swansea North 132,Sketty Park 33kV Main 2,TSKT3_MAIN2,TSKT3_2H3,*1,Unchanged,33,2.3555,15.5248,28.1663668,1.979121786,11.34209786,1.37308134,0,0,0,0,,,,
SWALES,Swansea North 132,St Clears 11kV,STCL5,STCL5_1T0,@1,Unchanged,11,17.0405,85.7511,14.25092382,4.704546218,5.970598292,1.751654036,62.5,62.5,25,19.05231818,,,,
SWALES,Swansea North 132,St Clears 11kV,STCL5,STCL5_2T0,@1,Unchanged,11,17.0405,85.7511,14.25092382,4.704546218,5.970598292,1.751654036,62.5,62.5,25,19.05231818,,,,
SWALES,Swansea North 132,St Clears 33kV #1H0,STCL3_#1H0,STCL3_MAIN1,@1,Unchanged,33,21.7702,48.3037,6.388552186,1.980198307,3.25521822,1.138178791,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,St Clears 33kV Main 2,STCL3_MAIN2,STCL3_#2H0,@1,Unchanged,33,15.6638,36.4654,8.747150232,2.281703711,4.035285507,1.331273595,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,St Clears 33kV Whit/Dyff Tee,WHDF3_TEE,WHDF3_2L9,*1,Unchanged,33,15.6638,36.4654,8.747150232,2.281703711,4.035285507,1.331273595,0,0,0,0,,,,
SWALES,Swansea North 132,Strand 11kV,STRA5,STRA5_1T0,@1,Unchanged,11,4.8096,61.8210,23.74382451,2.826867065,8.824972906,1.967447212,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Strand 11kV 2T0,STRA5_2T0,STRA5,@1,Unchanged,11,4.8096,61.8210,23.74382451,2.826867065,8.824972906,1.967447212,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Swansea North 132kV 100 Bay,SWAN1_+100,SWAN1_#110,@1,Unchanged,132,0.1647,2.7216,44.31474612,50.50276151,16.21994115,18.99389275,78.75,100,26.41817902,34.68563341,,,,
SWALES,Swansea North 132,Swansea North 132kV 1005 Bay,SWAN1_&1005,SWAN1_RES2,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV 1005 Bay,SWAN1_&1005,SWAN1_1005,@1,Unchanged,132,0.1740,2.7853,43.68207756,51.20325901,15.83787075,19.21851339,78.75,100,26.87744322,35.80127777,,,,
SWALES,Swansea North 132,Swansea North 132kV 105,SWAN1_105,SWAN1_+100,@1,Unchanged,132,0.1647,2.7216,44.31474612,50.50276151,16.21994115,18.99389275,78.75,100,26.41817902,34.68563341,,,,
SWALES,Swansea North 132,Swansea North 132kV 1205 Bay,SWAN1_&1205,SWAN1_RES2,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV 1205 Bay,SWAN1_&1205,SWAN1_1205,@1,Unchanged,132,0.1740,2.7853,43.68207756,51.20325901,15.83787075,19.21851339,78.75,100,26.87744322,35.80127777,,,,
SWALES,Swansea North 132,Swansea North 132kV 200 Bay,SWAN1_+200,SWAN1_RES2,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV 200 Bay,SWAN1_+200,SWAN1_#210,@1,Unchanged,132,0.1740,2.7853,43.68207756,51.20325901,15.83787075,19.21851339,78.75,100,26.87744322,35.80127777,,,,
SWALES,Swansea North 132,Swansea North 132kV 205,SWAN1_205,SWAN1_+200,@1,Unchanged,132,0.1740,2.7853,43.68207756,51.20325901,15.83787075,19.21851339,78.75,100,26.87744322,35.80127777,,,,
SWALES,Swansea North 132,Swansea North 132kV 305 Bay,SWAN1_&305,SWAN1_RES1,*1,Unchanged,132,0.1647,2.7216,44.26568066,50.46352586,16.21258824,18.97866994,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV 305 Bay,SWAN1_&305,SWAN1_305,@1,Unchanged,132,0.1647,2.7216,44.31474612,50.50276151,16.21994115,18.99389275,78.75,100,26.41817902,34.68563341,,,,
SWALES,Swansea North 132,Swansea North 132kV 405 Bay,SWAN1_&405,SWAN1_RES2,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV 405 Bay,SWAN1_&405,SWAN1_405,@1,Unchanged,132,0.1740,2.7853,43.68207756,51.20325901,15.83787075,19.21851339,78.75,100,26.87744322,35.80127777,,,,
SWALES,Swansea North 132,Swansea North 132kV 505 Bay,SWAN1_&505,SWAN1_RES1,*1,Unchanged,132,0.1647,2.7216,44.26568066,50.46352586,16.21258824,18.97866994,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV 505 Bay,SWAN1_&505,SWAN1_505,@1,Unchanged,132,0.1647,2.7216,44.31474612,50.50276151,16.21994115,18.99389275,78.75,100,26.41817902,34.68563341,,,,
SWALES,Swansea North 132,Swansea North 132kV 605,SWAN1_605,SWAN1_&605,@1,Unchanged,132,0.1740,2.7853,43.68207756,51.20325901,15.83787075,19.21851339,78.75,100,26.87744322,35.80127777,,,,
SWALES,Swansea North 132,Swansea North 132kV 605 Bay,SWAN1_&605,SWAN1_RES2,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV 700 Bay,SWAN1_+700,SWAN1_RES1,*1,Unchanged,132,0.1647,2.7216,44.26568066,50.46352586,16.21258824,18.97866994,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV 700 Bay,SWAN1_+700,SWAN1_#310,@1,Unchanged,132,0.1647,2.7216,44.31474612,50.50276151,16.21994115,18.99389275,78.75,100,26.41817902,34.68563341,,,,
SWALES,Swansea North 132,Swansea North 132kV 705,SWAN1_705,SWAN1_+700,@1,Unchanged,132,0.1647,2.7216,44.31474612,50.50276151,16.21994115,18.99389275,78.75,100,26.41817902,34.68563341,,,,
SWALES,Swansea North 132,Swansea North 132kV 805,SWAN1_805,SWAN1_&805,@1,Unchanged,132,0.1740,2.7853,43.68207756,51.20325901,15.83787075,19.21851339,78.75,100,26.87744322,35.80127777,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 1,SWAN1_MAIN1,SWAN1_RES1,@1,Unchanged,132,0.1647,2.7216,44.31474612,50.50276151,16.21994115,18.99389275,78.75,100,26.41817902,34.68563341,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 1,SWAN1_MAIN1,SWAN1_&505,*1,Unchanged,132,0.1647,2.7216,44.26568066,50.46352586,16.21258824,18.97866994,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 1,SWAN1_MAIN1,SWAN1_+700,*1,Unchanged,132,0.1647,2.7216,44.26568066,50.46352586,16.21258824,18.97866994,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 1,SWAN1_MAIN1,SWAN1_&305,*1,Unchanged,132,0.1647,2.7216,44.26568066,50.46352586,16.21258824,18.97866994,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 1,SWAN1_MAIN1,SWAN1_+100,*1,Unchanged,132,0.1647,2.7216,44.26568066,50.46352586,16.21258824,18.97866994,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_MAIN2,SWAN1_MAIN1,@1,Unchanged,132,0.1740,2.7853,43.68207756,51.20325901,15.83787075,19.21851339,78.75,100,26.87744322,35.80127777,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_MAIN2,SWAN1_RES2,@1,Unchanged,132,0.1740,2.7853,43.68207756,51.20325901,15.83787075,19.21851339,78.75,100,26.87744322,35.80127777,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_MAIN2,SWAN1_+200,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_MAIN2,SWAN1_&405,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_MAIN2,SWAN1_&605,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_MAIN2,SWAN1_&805,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_MAIN2,SWAN1_&1005,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_MAIN2,SWAN1_&1205,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Reserve 1,SWAN1_RES1,SWAN1_RES2,@1,Unchanged,132,0.1647,2.7216,44.31474612,50.50276151,16.21994115,18.99389275,78.75,100,26.41817902,34.68563341,,,,
SWALES,Swansea North 132,Swansea North 132kV Reserve 1,SWAN1_RES1,SWAN1_+100,*1,Unchanged,132,0.1647,2.7216,44.26568066,50.46352586,16.21258824,18.97866994,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 132kV Reserve 2,SWAN1_RES2,SWAN1_&805,*1,Unchanged,132,0.1740,2.7853,43.68201305,51.24755923,15.83743342,19.24568281,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea North 33kV #2T0,SWAN3_#2T0,SWAN3_MAIN3,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV #3T0,SWAN3_#3T0,SWAN3_MAIN1,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 10L5,SWAN3_10L5,SWAN3_MAIN3,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 11L5,SWAN3_11L5,SWAN3_MAIN1,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 12L5,SWAN3_12L5,SWAN3_MAIN3,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 14L5,SWAN3_14L5,SWAN3_MAIN3,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 16L5,SWAN3_16L5,SWAN3_MAIN2,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
