﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWALES,Swansea North 132,Swansea North 33kV 2L5,SWAN3_2L5,SWAN3_MAIN2,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 3L5,SWAN3_3L5,SWAN3_MAIN1,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 4L5,SWAN3_4L5,SWAN3_MAIN2,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 6L5,SWAN3_6L5,SWAN3_MAIN2,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 7L5,SWAN3_7L5,SWAN3_MAIN1,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 8L5,SWAN3_8L5,SWAN3_MAIN2,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV 9L5,SWAN3_9L5,SWAN3_MAIN1,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV Main 1,SWAN3_MAIN1,SWAN3_1L5,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV Main 1,SWAN3_MAIN1,SWAN3_5L5,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV Main 2,SWAN3_MAIN2,SWAN3_MAIN1,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV Main 2,SWAN3_MAIN2,SWAN3_#1T0,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North 33kV Main 3,SWAN3_MAIN3,SWAN3_MAIN2,@1,Unchanged,33,0.3746,12.7022,39.59274698,2.485825451,13.87640864,1.141887905,62.5,62.5,14.38327304,24.14575578,,,,
SWALES,Swansea North 132,Swansea North Local 11kV 1T0,SWNL5_1T0,SWNL5,@1,Unchanged,11,5.4113,68.9539,20.10665948,5.19030065,7.815797382,1.888709019,62.5,62.5,25,14.28916171,,,,
SWALES,Swansea North 132,Swansea North Local 11kV 2T0,SWNL5_2T0,SWNL5,@1,Unchanged,11,5.4113,68.9539,20.10665948,5.19030065,7.815797382,1.888709019,62.5,62.5,25,14.28916171,,,,
SWALES,Swansea North 132,Swansea Trading Estate 11kV 1T0,SWAT5_1T0,SWAT5,@1,Unchanged,11,4.2752,67.6433,21.72065143,2.811689946,8.018705688,1.952549533,32.75,32.75,12.00390591,13.1,,,,
SWALES,Swansea North 132,Swansea Trading Estate 11kV 2T0,SWAT5_2T0,SWAT5,@1,Unchanged,11,4.2752,67.6433,21.72065143,2.811689946,8.018705688,1.952549533,32.75,32.75,12.00390591,13.1,,,,
SWALES,Swansea North 132,Swansea University 33kV #1H0,SWAU3_#1H0,SWAU3_MAIN1,@1,Unchanged,33,4.2325,17.5826,22.01757117,1.882354141,9.797881121,1.305843836,50,50,20,20,,,,
SWALES,Swansea North 132,Swansea University 33kV Main 2,SWAU3_MAIN2,SWAU3_#2H0,@1,Unchanged,33,4.4598,17.6250,21.64996365,1.873699025,9.742161646,1.299850088,50,50,20,20,,,,
SWALES,Swansea North 132,Swansea Waterfront 11kV,SWWF5,SWWF5_1T0,@1,Unchanged,11,2.7044,52.7178,28.07177966,4.891384961,10.27711636,1.751558481,62.5,62.5,20.31883907,11.72841278,,,,
SWALES,Swansea North 132,Swansea Waterfront 11kV,SWWF5,SWWF5_2T0,@1,Unchanged,11,2.7044,52.7178,28.07177966,4.891384961,10.27711636,1.751558481,62.5,62.5,20.31883907,11.72841278,,,,
SWALES,Swansea North 132,Swansea West 132kV 213,SWAW1_213,SWAW1_MAIN2,*1,Unchanged,132,0.5059,4.1964,26.58247928,26.16571892,10.55222116,10.77229665,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea West 132kV Main 1,SWAW1_MAIN1,SWAW1_113,*1,Unchanged,132,0.5229,4.2671,26.04299108,24.99192793,10.40757695,10.43694189,0,0,0,0,,,,
SWALES,Swansea North 132,Swansea West 33kV #3L5,SWAW3_#3L5,SWAW3_MAIN1,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV #7L5,SWAW3_#7L5,SWAW3_MAIN1,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV #9L5,SWAW3_#9L5,SWAW3_MAIN1,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 1,SWAW3_MAIN1,SWAW3_#1L5,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 1,SWAW3_MAIN1,SWAW3_#5L5,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 1,SWAW3_MAIN1,SWAW3_#1T0,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_MAIN2,SWAW3_MAIN1,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_MAIN2,SWAW3_#2T0,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_MAIN2,SWAW3_#2L5,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_MAIN2,SWAW3_#4L5,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_MAIN2,SWAW3_#6L5,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_MAIN2,SWAW3_#8L5,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_MAIN2,SWAW3_#10L5,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_MAIN2,SWAW3_#12L5,@1,Unchanged,33,0.7709,13.6984,36.68397411,2.070656504,13.04050594,1.436891926,78.75,78.75,28.72833594,31.5,,,,
SWALES,Swansea North 132,Tir John 132kV #110,TIRJ1_#110,TIRJ1_&110,@1,Unchanged,132,0.3841,4.4406,26.11286689,24.81087684,10.0856893,9.801110669,0,0,0,0,,,,
SWALES,Swansea North 132,Tir John 132kV #210,TIRJ1_#210,TIRJ1_&210,@1,Unchanged,132,0.6765,5.0352,21.67757785,19.16321707,8.832826866,8.052357071,0,0,0,0,,,,
SWALES,Swansea North 132,Tir John 132kV 103,TIRJ1_103,TIRJ1_&110,*1,Unchanged,132,0.3841,4.4406,26.11286689,24.81087684,10.0856893,9.801110669,0,0,0,0,,,,
SWALES,Swansea North 132,Tir John 132kV 210 Bay,TIRJ1_&210,TIRJ1_203,*1,Unchanged,132,0.6765,5.0352,21.67757785,19.16321707,8.832826866,8.052357071,0,0,0,0,,,,
SWALES,Swansea North 132,Tir John 33kV #10L5,TIRJ3_#10L5,TIRJ3_MAIN2,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV #11L5,TIRJ3_#11L5,TIRJ3_MAIN1,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV #12L5,TIRJ3_#12L5,TIRJ3_MAIN2,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV #13L5,TIRJ3_#13L5,TIRJ3_MAIN1,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV #14L5,TIRJ3_#14L5,TIRJ3_MAIN2,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV #1T0,TIRJ3_#1T0,TIRJ3_MAIN1,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,65,65,20.48740437,26,,,,
SWALES,Swansea North 132,Tir John 33kV #2L5,TIRJ3_#2L5,TIRJ3_MAIN2,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV #2T0,TIRJ3_#2T0,TIRJ3_MAIN2,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,65,65,20.48740437,26,,,,
SWALES,Swansea North 132,Tir John 33kV #6L5,TIRJ3_#6L5,TIRJ3_MAIN2,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV #9L5,TIRJ3_#9L5,TIRJ3_MAIN1,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV Main 1,TIRJ3_MAIN1,TIRJ3_#1L5,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV Main 1,TIRJ3_MAIN1,TIRJ3_#3L5,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV Main 1,TIRJ3_MAIN1,TIRJ3_#5L5,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV Main 1,TIRJ3_MAIN1,TIRJ3_#7L5,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV Main 2,TIRJ3_MAIN2,TIRJ3_MAIN1,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV Main 2,TIRJ3_MAIN2,TIRJ3_#4L5,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV Main 2,TIRJ3_MAIN2,TIRJ3_#8L5,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 33kV Main 2,TIRJ3_MAIN2,TIRJ3_#16L5,@1,Unchanged,33,0.7909,12.0623,40.57458239,1.98959112,14.52629207,1.381260676,78.75,78.75,24.82127838,31.5,,,,
SWALES,Swansea North 132,Tir John 6.6kV 3T0,TIRJ7_3T0,TIRJ7,@1,Unchanged,6.6,4.4468,65.7651,35.80040402,5.911592505,13.67452924,2.126266093,62.5,62.5,25,14.19702289,,,,
SWALES,Swansea North 132,Tir John 6.6kV 4T0,TIRJ7_4T0,TIRJ7,@1,Unchanged,6.6,4.4468,65.7651,35.80040402,5.911592505,13.67452924,2.126266093,62.5,62.5,25,14.19702289,,,,
SWALES,Swansea North 132,Tir John Stor 33kV #1L5,TJGF3_#1L5,TJGF3G,@1,Unchanged,33,0.8994,12.2436,39.43715042,1.982413879,14.29670347,1.376265389,0,0,0,0,,,,
SWALES,Swansea North 132,Travellers Rest 11kV 3T0,TRAV5_3T0,TRAV5,@1,Unchanged,11,10.2444,71.9381,18.61606673,5.30922197,7.464347115,1.964264066,50,50,20,14.15087253,,,,
SWALES,Swansea North 132,Travellers Rest 11kV 4T0,TRAV5_4T0,TRAV5,@1,Unchanged,11,10.2444,71.9381,18.61606673,5.30922197,7.464347115,1.964264066,50,50,20,14.15087253,,,,
SWALES,Swansea North 132,Travellers Rest 33kV #1T0,TRAV3_#1T0,TRAV3_MAIN1,@1,Unchanged,33,1.7610,15.6055,29.46910996,3.076649605,11.28827358,2.107204842,62.5,62.5,24.06221254,25,,,,
SWALES,Swansea North 132,Travellers Rest 33kV #2L5,TRAV3_#2L5,TRAV3_MAIN2,@1,Unchanged,33,1.7610,15.6055,29.46910996,3.076649605,11.28827358,2.107204842,62.5,62.5,24.06221254,25,,,,
SWALES,Swansea North 132,Travellers Rest 33kV #2T0,TRAV3_#2T0,TRAV3_MAIN2,@1,Unchanged,33,1.7610,15.6055,29.46910996,3.076649605,11.28827358,2.107204842,62.5,62.5,24.06221254,25,,,,
SWALES,Swansea North 132,Travellers Rest 33kV #4H0,TRAV3_#4H0,TRAV3_MAIN2,@1,Unchanged,33,1.7610,15.6055,29.46910996,3.076649605,11.28827358,2.107204842,62.5,62.5,24.06221254,25,,,,
SWALES,Swansea North 132,Travellers Rest 33kV Main 1,TRAV3_MAIN1,TRAV3_MAIN2,@1,Unchanged,33,1.7610,15.6055,29.46910996,3.076649605,11.28827358,2.107204842,62.5,62.5,24.06221254,25,,,,
SWALES,Swansea North 132,Travellers Rest 33kV Main 1,TRAV3_MAIN1,TRAV3_#1L5,@1,Unchanged,33,1.7610,15.6055,29.46910996,3.076649605,11.28827358,2.107204842,62.5,62.5,24.06221254,25,,,,
SWALES,Swansea North 132,Travellers Rest 33kV Main 1,TRAV3_MAIN1,TRAV3_#3L5,@1,Unchanged,33,1.7610,15.6055,29.46910996,3.076649605,11.28827358,2.107204842,62.5,62.5,24.06221254,25,,,,
SWALES,Swansea North 132,Travellers Rest 33kV Main 1,TRAV3_MAIN1,TRAV3_#5L5,@1,Unchanged,33,1.7610,15.6055,29.46910996,3.076649605,11.28827358,2.107204842,62.5,62.5,24.06221254,25,,,,
SWALES,Swansea North 132,Travellers Rest 33kV Main 1,TRAV3_MAIN1,TRAV3_#3H0,@1,Unchanged,33,1.7610,15.6055,29.46910996,3.076649605,11.28827358,2.107204842,62.5,62.5,24.06221254,25,,,,
SWALES,Swansea North 132,Tregaron 11kV,TREG5,TREG5_1T0,@1,Unchanged,11,40.5721,128.0253,8.433999355,3.605024582,3.961987667,1.394669695,50,50,20,17.30485922,,,,
SWALES,Swansea North 132,Tregaron 11kV,TREG5,TREG5_2T0,@1,Unchanged,11,40.5721,128.0253,8.433999355,3.605024582,3.961987667,1.394669695,50,50,20,17.30485922,,,,
SWALES,Swansea North 132,Tregaron 33kV #1H0,TREG3_#1H0,TREG3_MAIN1,@1,Unchanged,33,43.7893,75.7861,3.654117913,1.425889367,2.008969244,0.803442511,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Tregaron 33kV #2H0,TREG3_#2H0,TREG3_MAIN1,@1,Unchanged,33,43.7893,75.7861,3.654117913,1.425889367,2.008969244,0.803442511,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Tregaron 33kV 2L3,TREG3_2L3,TREG3_MAIN1,*1,Unchanged,33,43.7893,75.7861,3.654117913,1.425889367,2.008969244,0.803442511,0,0,0,0,,,,
SWALES,Swansea North 132,Trevaughan 11kV,TREV5,TREV5_1T0,@1,Unchanged,11,6.8651,69.8884,20.7242065,2.703926903,7.630704468,1.870476361,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Trevaughan 11kV,TREV5,TREV5_2T0,@1,Unchanged,11,6.8651,69.8884,20.7242065,2.703926903,7.630704468,1.870476361,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Trevaughan 33kV #2H0,TREV3_#2H0,TREV3_MAIN2,@1,Unchanged,33,7.1096,24.1714,15.11727945,3.075281874,6.846879134,1.894967463,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Trevaughan 33kV Main 1,TREV3_MAIN1,TREV3_#1H0,@1,Unchanged,33,7.2583,23.7280,15.21101216,3.0792504,6.945898778,1.895102207,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Trostre 132kV #110,TROS1_#110,TROS1_&110,@1,Unchanged,132,0.6998,5.1334,21.25035157,19.39972072,8.688925126,8.085095025,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Trostre 132kV 110 Bay,TROS1_&110,TROS1_103,*1,Unchanged,132,0.6998,5.1334,21.24774815,19.4006899,8.689158965,8.084582364,0,0,0,0,,,,
SWALES,Swansea North 132,Trostre 132kV 203,TROS1_203,TROS1_&210,*1,Unchanged,132,0.8497,5.1612,20.50835827,19.25505716,8.607556994,8.202223042,0,0,0,0,,,,
SWALES,Swansea North 132,Trostre 132kV 210 Bay,TROS1_&210,TROS1_#210,@1,Unchanged,132,0.8497,5.1612,20.50835827,19.25505716,8.607556994,8.202223042,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Trostre 33kV #1L5,TROS3_#1L5,TROS3_MAIN1,@1,Unchanged,33,0.8575,11.5368,44.24621331,2.042982728,15.82058829,1.419518356,62.5,62.5,22.67590168,25,,,,
SWALES,Swansea North 132,Trostre 33kV #1L5,TROS3_#1L5,TROS3_1L3A,*1,Unchanged,33,0.8575,11.5368,44.24621331,2.042982728,15.82058829,1.419518356,0,0,0,0,,,,
SWALES,Swansea North 132,Trostre 33kV #1L5,TROS3_#1L5,TROS3_1L3B,*1,Unchanged,33,0.8575,11.5368,44.24621331,2.042982728,15.82058829,1.419518356,0,0,0,0,,,,
SWALES,Swansea North 132,Trostre 33kV #1T0,TROS3_#1T0,TROS3_MAIN1,@1,Unchanged,33,0.8575,11.5368,44.24621331,2.042982728,15.82058829,1.419518356,62.5,62.5,22.67590168,25,,,,
SWALES,Swansea North 132,Trostre 33kV #2T0,TROS3_#2T0,TROS3_MAIN2,@1,Unchanged,33,0.8575,11.5368,44.24621331,2.042982728,15.82058829,1.419518356,62.5,62.5,22.67590168,25,,,,
SWALES,Swansea North 132,Trostre 33kV 2L5,TROS3_2L5,TROS3_MAIN2,@1,Unchanged,33,0.8575,11.5368,44.24621331,2.042982728,15.82058829,1.419518356,62.5,62.5,22.67590168,25,,,,
SWALES,Swansea North 132,Trostre 33kV 4L5,TROS3_4L5,TROS3_MAIN2,@1,Unchanged,33,0.8575,11.5368,44.24621331,2.042982728,15.82058829,1.419518356,62.5,62.5,22.67590168,25,,,,
SWALES,Swansea North 132,Trostre 33kV Main 1,TROS3_MAIN1,TROS3_MAIN2,@1,Unchanged,33,0.8575,11.5368,44.24621331,2.042982728,15.82058829,1.419518356,62.5,62.5,22.67590168,25,,,,
SWALES,Swansea North 132,Trostre 33kV Main 1,TROS3_MAIN1,TROS3_3L5,@1,Unchanged,33,0.8575,11.5368,44.24621331,2.042982728,15.82058829,1.419518356,62.5,62.5,22.67590168,25,,,,
SWALES,Swansea North 132,Trostre 33kV Main 1,TROS3_MAIN1,TROS3_5L5,@1,Unchanged,33,0.8575,11.5368,44.24621331,2.042982728,15.82058829,1.419518356,62.5,62.5,22.67590168,25,,,,
SWALES,Swansea North 132,Tumble 11kV,TUMB5,TUMB5_1T0,@1,Unchanged,11,11.8890,82.1663,16.33721272,5.181319512,6.548401102,1.915356556,32.75,32.75,13.1,9.135864108,,,,
SWALES,Swansea North 132,Tumble 11kV,TUMB5,TUMB5_2T0,@1,Unchanged,11,11.8890,82.1663,16.33721272,5.181319512,6.548401102,1.915356556,32.75,32.75,13.1,9.135864108,,,,
SWALES,Swansea North 132,Tumble 33kV 2H4,TUMB3_2H4,TUMB3_MAIN2,*1,Unchanged,33,6.6436,26.6129,14.63830487,2.544904064,6.553341419,1.58762524,0,0,0,0,,,,
SWALES,Swansea North 132,Tumble 33kV 3L5,TUMB3_3L5,TUMB3_MAIN1,@1,Unchanged,33,6.6436,26.6129,14.63830487,2.544904064,6.553341419,1.58762524,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Tumble 33kV 4L5,TUMB3_4L5,TUMB3_MAIN2,@1,Unchanged,33,24.0838,55.4675,5.488409402,1.27583882,2.943713161,0.849810774,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Tumble 33kV Main 1,TUMB3_MAIN1,TUMB3_MAIN2,@1,Unchanged,33,6.6436,26.6129,14.63830487,2.544904064,6.553341419,1.58762524,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Tumble 33kV Main 1,TUMB3_MAIN1,TUMB3_1L5,@1,Unchanged,33,6.6436,26.6129,14.63830487,2.544904064,6.553341419,1.58762524,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Tumble 33kV Main 1,TUMB3_MAIN1,TUMB3_1H4,*1,Unchanged,33,6.6436,26.6129,14.63830487,2.544904064,6.553341419,1.58762524,0,0,0,0,,,,
SWALES,Swansea North 132,Tumble 33kV Main 2,TUMB3_MAIN2,TUMB3_2L5,@1,Unchanged,33,6.6436,26.6129,14.63830487,2.544904064,6.553341419,1.58762524,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Uplands 11kV 1T0,UPLA5_1T0,UPLA5,@1,Unchanged,11,3.5782,48.2210,30.40994805,2.894611908,11.26405889,2.010422155,62.5,62.5,24.07021269,25,,,,
SWALES,Swansea North 132,Uplands 11kV 2T0,UPLA5_2T0,UPLA5,@1,Unchanged,11,3.5782,48.2210,30.40994805,2.894611908,11.26405889,2.010422155,62.5,62.5,24.07021269,25,,,,
SWALES,Swansea North 132,Uplands 33kV &1L5,UPLA3_&1L5,UPLA3_1H4,*1,Unchanged,33,2.1754,15.7444,28.3027439,1.985041756,11.2211125,1.37715043,0,0,0,0,,,,
SWALES,Swansea North 132,Uplands 33kV &2L5,UPLA3_&2L5,UPLA3_2L5,@1,Unchanged,33,2.1862,15.7462,28.23041721,1.985344479,11.20947755,1.37739218,0,0,0,0,,,,
SWALES,Swansea North 132,Uplands 33kV &2L5,UPLA3_&2L5,UPLA3_2H4,*1,Unchanged,33,2.1862,15.7462,28.23041721,1.985344479,11.20947755,1.37739218,0,0,0,0,,,,
SWALES,Swansea North 132,Uplands 33kV 1L5,UPLA3_1L5,UPLA3_&1L5,@1,Unchanged,33,2.1754,15.7444,28.3027439,1.985041756,11.2211125,1.37715043,0,0,0,0,,,,
SWALES,Swansea North 132,Upper Bank 11kV,UPBK5,UPBK5_1T0,@1,Unchanged,11,5.3070,65.8323,22.39168703,2.805494247,8.304676749,1.952211626,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Upper Bank 11kV 2T0,UPBK5_2T0,UPBK5,@1,Unchanged,11,5.3070,65.8323,22.39168703,2.805494247,8.304676749,1.952211626,32.75,32.75,13.1,13.1,,,,
SWALES,Swansea North 132,Victoria Rd 11kV 1T0,VICR5_1T0,VICR5,@1,Unchanged,11,4.5840,46.8150,31.34993256,4.969069407,11.45245344,2.674123853,50,50,19.46423707,20,,,,
SWALES,Swansea North 132,Victoria Rd 11kV 2T0,VICR5_2T0,VICR5,@1,Unchanged,11,4.5840,46.8150,31.34993256,4.969069407,11.45245344,2.674123853,50,50,19.46423707,20,,,,
SWALES,Swansea North 132,Victoria Rd 33kV 2H3,VICR3_2H3,VICR3_RMU2,*1,Unchanged,33,3.5336,14.8297,26.50258949,1.960901662,11.48410867,1.365372104,0,0,0,0,,,,
SWALES,Swansea North 132,Victoria Rd 33kV 2L3,VICR3_2L3,VICR3_RMU2,*1,Unchanged,33,3.5336,14.8297,26.50258949,1.960901662,11.48410867,1.365372104,0,0,0,0,,,,
SWALES,Swansea North 132,Victoria Rd 33kV RMU 2,VICR3_RMU2,VICR3_1L3,*1,Unchanged,33,3.5336,14.8297,26.50258949,1.960901662,11.48410867,1.365372104,0,0,0,0,,,,
SWALES,Swansea North 132,Waunarlwydd 33kV 1L5,WAUN3_1L5,WAUN3_MAIN1,@1,Unchanged,33,3.6820,18.3261,22.72289257,2.252291433,9.630289233,1.04796893,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Waunarlwydd 33kV 2L5,WAUN3_2L5,WAUN3_MAIN2,@1,Unchanged,33,3.6820,18.3261,22.72289257,2.252291433,9.630289233,1.04796893,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Waunarlwydd 33kV 4L5,WAUN3_4L5,WAUN3_MAIN4,@1,Unchanged,33,3.6250,17.0127,23.52043825,1.873621149,10.13808356,1.300023939,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Waunarlwydd 33kV 6L3,WAUN3_6L3,WAUN3_MAIN3,*1,Unchanged,33,3.6250,17.0127,23.52043825,1.873621149,10.13808356,1.300023939,0,0,0,0,,,,
SWALES,Swansea North 132,Waunarlwydd 33kV Main 1,WAUN3_MAIN1,WAUN3_3L5,@1,Unchanged,33,3.6820,18.3261,22.72289257,2.252291433,9.630289233,1.04796893,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Waunarlwydd 33kV Main 2,WAUN3_MAIN2,WAUN3_MAIN1,@1,Unchanged,33,3.6820,18.3261,22.72289257,2.252291433,9.630289233,1.04796893,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Waunarlwydd 33kV Main 2,WAUN3_MAIN2,WAUN3_8L5,@1,Unchanged,33,3.6820,18.3261,22.72289257,2.252291433,9.630289233,1.04796893,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Waunarlwydd 33kV Main 3,WAUN3_MAIN3,WAUN3_MAIN2,@1,Unchanged,33,3.6250,17.0127,23.52043825,1.873621149,10.13808356,1.300023939,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Waunarlwydd STOR 33kV Gen,WNGF3G,WNGF3_#1L5,@1,Unchanged,33,3.7089,17.1015,23.28133981,1.869761598,10.07374052,1.297360015,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Wern 11kV,WERN5,WERN5_1T0,@1,Unchanged,11,5.4205,60.8951,23.41578362,5.647004694,8.723236538,2.051701444,50,50,20,11.76450952,,,,
SWALES,Swansea North 132,Wern 11kV,WERN5,WERN5_2T0,@1,Unchanged,11,5.4205,60.8951,23.41578362,5.647004694,8.723236538,2.051701444,50,50,20,11.76450952,,,,
SWALES,Swansea North 132,West Cross 11kV 1T0,WESX5_1T0,WESX5,@1,Unchanged,11,8.9776,70.7851,19.35787884,2.766948446,7.650179322,1.920001616,50,50,20,20,,,,
SWALES,Swansea North 132,West Cross 11kV 2T0,WESX5_2T0,WESX5,@1,Unchanged,11,8.9776,70.7851,19.35787884,2.766948446,7.650179322,1.920001616,50,50,20,20,,,,
SWALES,Swansea North 132,West Cross 33kV Main 1,WESX3_MAIN1,WESX3_1H3,*1,Unchanged,33,8.9124,21.5637,14.9359737,1.675082094,7.575672775,1.16166885,0,0,0,0,,,,
SWALES,Swansea North 132,West Cross 33kV Main 2,WESX3_MAIN2,WESX3_2H3,*1,Unchanged,33,6.9629,19.9187,17.22498245,1.757219442,8.384843813,1.218751219,0,0,0,0,,,,
SWALES,Swansea North 132,Western Coal 33kV #1L5,WSTC3_#1L5,WSTC3_MAIN1,@1,Unchanged,33,9.9497,25.8325,12.63581598,2.803191248,6.332224773,1.882910876,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Western Coal 33kV Main 1,WSTC3_MAIN1,WSTC3_#1H0,@1,Unchanged,33,9.9497,25.8325,12.63581598,2.803191248,6.332224773,1.882910876,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Western Coal 33kV Main 2,WSTC3_MAIN2,WSTC3_MAIN1,@1,Unchanged,33,9.9497,25.8325,12.63581598,2.803191248,6.332224773,1.882910876,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Western Coal 33kV Main 2,WSTC3_MAIN2,WSTC3_#2L5,@1,Unchanged,33,9.9497,25.8325,12.63581598,2.803191248,6.332224773,1.882910876,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Western Coal 33kV Main 2,WSTC3_MAIN2,WSTC3_#2H0,@1,Unchanged,33,9.9497,25.8325,12.63581598,2.803191248,6.332224773,1.882910876,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Westfa 11kV 1T0,WESF5_1T0,WESF5,@1,Unchanged,11,4.0597,48.4755,29.66228762,2.852790446,11.10380187,1.985680919,50,50,20,20,,,,
SWALES,Swansea North 132,Westfa 11kV 2T0,WESF5_2T0,WESF5,@1,Unchanged,11,4.0597,48.4755,29.66228762,2.852790446,11.10380187,1.985680919,50,50,20,20,,,,
SWALES,Swansea North 132,Westfa 33kV 1H0 Bay,WESF3_&1H0,WESF3_#1H0,@1,Unchanged,33,4.0615,19.1500,21.37936039,1.888799977,9.272039297,1.309974041,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Westfa 33kV 1H0 Bay,WESF3_&1H0,WESF3_1L3,*1,Unchanged,33,4.0615,19.1500,21.37936039,1.888799977,9.272039297,1.309974041,0,0,0,0,,,,
SWALES,Swansea North 132,Westfa 33kV 2H0 Bay,WESF3_&2H0,WESF3_#2H0,@1,Unchanged,33,4.4791,15.8878,23.98373324,1.851984613,10.99975831,1.28637272,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Westfa 33kV 2H0 Bay,WESF3_&2H0,WESF3_2L3,*1,Unchanged,33,4.4791,15.8878,23.98373324,1.851984613,10.99975831,1.28637272,0,0,0,0,,,,
SWALES,Swansea North 132,WGWB River Towy Intake 33kV #1H0,WGWB3_#1H0,WGWB3_MAIN1,@1,Unchanged,33,20.6327,34.5495,7.739708937,2.599055345,4.323856688,1.604066528,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,WGWB River Towy Intake 33kV #2H0,WGWB3_#2H0,WGWB3_MAIN2,@1,Unchanged,33,20.6327,34.5495,7.739708937,2.599055345,4.323856688,1.604066528,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,WGWB River Towy Intake 33kV 1L3,WGWB3_1L3,WGWB3_MAIN1,*1,Unchanged,33,20.6327,34.5495,7.739708937,2.599055345,4.323856688,1.604066528,0,0,0,0,,,,
SWALES,Swansea North 132,WGWB River Towy Intake 33kV 2L3,WGWB3_2L3,WGWB3_MAIN2,*1,Unchanged,33,20.6327,34.5495,7.739708937,2.599055345,4.323856688,1.604066528,0,0,0,0,,,,
SWALES,Swansea North 132,WGWB River Towy Intake 33kV Main 2,WGWB3_MAIN2,WGWB3_MAIN1,@1,Unchanged,33,20.6327,34.5495,7.739708937,2.599055345,4.323856688,1.604066528,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Whitland 11kV 1T0,WHIT5_1T0,WHIT5,@1,Unchanged,11,25.6182,117.1648,10.18323622,4.482915662,4.232904245,1.693318348,62.5,62.5,25,20.99859813,,,,
SWALES,Swansea North 132,Whitland 11kV 2T0,WHIT5_2T0,WHIT5,@1,Unchanged,11,25.6182,117.1648,10.18323622,4.482915662,4.232904245,1.693318348,62.5,62.5,25,20.99859813,,,,
SWALES,Swansea North 132,Whitland 33kV #1H0,WHIT3_#1H0,WHIT3_MAIN1,@1,Unchanged,33,19.9573,44.9737,7.005577761,1.970714332,3.152776165,1.114881096,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Whitland 33kV #2H0,WHIT3_#2H0,WHIT3_MAIN2B,@1,Unchanged,33,19.9435,44.9586,7.009223984,1.971110919,3.153727916,1.115040555,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Whitland 33kV 1L3,WHIT3_1L3,WHIT3_MAIN1,*1,Unchanged,33,19.9573,44.9737,7.005577761,1.970714332,3.152776165,1.114881096,0,0,0,0,,,,
SWALES,Swansea North 132,Whitland 33kV Main 2A,WHIT3_MAIN2A,WHIT3_MAIN1,@1,Unchanged,33,19.9573,44.9737,7.005577761,1.970714332,3.152776165,1.114881096,62.5,62.5,25,25,,,,
SWALES,Swansea North 132,Whitland 33kV Main 2B,WHIT3_MAIN2B,WHIT3_2L3,*1,Unchanged,33,19.9435,44.9586,7.009223984,1.971110919,3.153727916,1.115040555,0,0,0,0,,,,
SWALES,Swansea North 132,Ynys St 11kV,YNST5,YNST5_1T0,@1,Unchanged,11,12.0681,51.3520,23.86647234,4.619062878,10.11713202,2.251055161,62.5,62.5,25,17.30020131,,,,
SWALES,Swansea North 132,Ynys St 33kV Main 1,YNST3_MAIN1,YNST3_1L3,*1,Unchanged,33,8.0488,28.9388,12.59754405,1.76259987,5.665801926,1.206631036,0,0,0,0,,,,
SWALES,Swansea North 132,Ynys St 33kV Main 1,YNST3_MAIN1,YNST3_2L3,*1,Unchanged,33,8.0488,28.9388,12.59754405,1.76259987,5.665801926,1.206631036,0,0,0,0,,,,
SWALES,Swansea North 132,Ynys St 33kV Main 1,YNST3_MAIN1,YNST3_1H3,*1,Unchanged,33,8.0488,28.9388,12.59754405,1.76259987,5.665801926,1.206631036,0,0,0,0,,,,
SWALES,Swansea North 132,Ynysfeio 11kV 1T0,YNYS5_1T0,YNYS5,@1,Unchanged,11,13.7056,86.1153,15.21231086,1.814478077,6.126167489,1.241917251,50,50,20,20,,,,
SWALES,Swansea North 132,Ynysfeio 11kV 2T0,YNYS5_2T0,YNYS5,@1,Unchanged,11,13.7056,86.1153,15.21231086,1.814478077,6.126167489,1.241917251,50,50,20,20,,,,
SWALES,Swansea North 132,Ynysfeio 33kV #1H0,YNYS3_#1H0,YNYS3_MAIN1,@1,Unchanged,33,9.7628,30.2606,11.66535441,2.316920275,5.292941943,1.476256791,62.5,62.5,8.7,8.7,,,,
SWALES,Swansea North 132,Ynysfeio 33kV #2H0,YNYS3_#2H0,YNYS3_MAIN2,@1,Unchanged,33,9.7628,30.2606,11.66535441,2.316920275,5.292941943,1.476256791,62.5,62.5,8.7,8.7,,,,
SWALES,Swansea North 132,Ynysfeio 33kV 1L5,YNYS3_1L5,YNYS3_MAIN1,@1,Unchanged,33,9.7628,30.2606,11.66535441,2.316920275,5.292941943,1.476256791,62.5,62.5,8.7,8.7,,,,
SWALES,Swansea North 132,Ynysfeio 33kV Main 2,YNYS3_MAIN2,YNYS3_MAIN1,@1,Unchanged,33,9.7628,30.2606,11.66535441,2.316920275,5.292941943,1.476256791,62.5,62.5,8.7,8.7,,,,
SWALES,Swansea North 132,Ynysfeio 33kV Main 2,YNYS3_MAIN2,YNYS3_2L5,@1,Unchanged,33,9.7628,30.2606,11.66535441,2.316920275,5.292941943,1.476256791,62.5,62.5,8.7,8.7,,,,
SWALES,Swansea North 132,Ystradffin 33kV #3L5,YSTF3_#3L5,YSTF3_MAIN1,@1,Unchanged,33,46.1618,65.5266,4.110963377,1.422170687,2.163762556,0.900831327,0,0,0,0,,,,
SWALES,Swansea North 132,Ystradffin 33kV #8L5,YSTF3_#8L5,YSTF3_MAIN2,@1,Unchanged,33,42.1375,71.4778,4.202874579,1.441616154,2.136551807,0.902625364,0,0,0,0,,,,
SWALES,Swansea North 132,Ystradffin 33kV Main 1,YSTF3_MAIN1,YSTF3_5L3,*1,Unchanged,33,46.1618,65.5266,4.110963377,1.422170687,2.163762556,0.900831327,0,0,0,0,,,,
SWALES,Swansea North 132,Ystradffin 33kV Main 1,YSTF3_MAIN1,YSTF3_1L3,*1,Unchanged,33,46.1618,65.5266,4.110963377,1.422170687,2.163762556,0.900831327,0,0,0,0,,,,
SWALES,Swansea North 132,Ystradffin 33kV Main 2,YSTF3_MAIN2,YSTF3_#2L5,@1,Unchanged,33,42.1375,71.4778,4.202874579,1.441616154,2.136551807,0.902625364,0,0,0,0,,,,
SWALES,Swansea North 132,Ystradffin 33kV Main 2,YSTF3_MAIN2,YSTF3_#4L5,@1,Unchanged,33,42.1375,71.4778,4.202874579,1.441616154,2.136551807,0.902625364,0,0,0,0,,,,
SWALES,Swansea North 132,Ystradffin 33kV Main 2,YSTF3_MAIN2,YSTF3_#6L5,@1,Unchanged,33,42.1375,71.4778,4.202874579,1.441616154,2.136551807,0.902625364,0,0,0,0,,,,
SWALES,Swansea North 132,Ystradgynlais 132kV 605,YSTR1_605,YSTR1_MAIN3B,@1,Unchanged,132,0.8812,6.2865,17.04298735,16.97997442,6.90629242,7.066212899,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Ystradgynlais 132kV Main 1,YSTR1_MAIN1,YSTR1_103,*1,Unchanged,132,0.9453,6.6584,16.12507601,15.12489434,6.625240804,6.294603088,0,0,0,0,,,,
SWALES,Swansea North 132,Ystradgynlais 132kV Main 1,YSTR1_MAIN1,YSTR1_405,@1,Unchanged,132,0.9453,6.6584,16.12507601,15.12489434,6.625240804,6.294603088,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Ystradgynlais 132kV Main 1,YSTR1_MAIN1,YSTR1_#110,@1,Unchanged,132,0.9453,6.6584,16.12507601,15.12489434,6.625240804,6.294603088,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Ystradgynlais 132kV Main 3A,YSTR1_MAIN3A,YSTR1_MAIN3B,*1,Unchanged,132,0.8812,6.2865,17.04298735,16.97997442,6.90629242,7.066212899,0,0,0,0,,,,
SWALES,Swansea North 132,Ystradgynlais 132kV Main 3A,YSTR1_MAIN3A,YSTR1_#210,@1,Unchanged,132,0.8812,6.2865,17.04298735,16.97997442,6.90629242,7.066212899,78.75,78.75,31.5,31.5,,,,
SWALES,Swansea North 132,Ystradgynlais 132kV Main 3A,YSTR1_MAIN3A,YSTR1_303,*1,Unchanged,132,0.8812,6.2865,17.04298735,16.97997442,6.90629242,7.066212899,0,0,0,0,,,,
SWALES,Upper Boat 132,33kV Pole 54L7111P64,54L7111P64,LLFB3_1L9,*1,Unchanged,33,18.8680,50.2022,6.172829052,1.316291197,3.1907495,0.873646025,0,0,0,0,,,,
SWALES,Upper Boat 132,33kV Pole 54L7111P94,54L7111P94,HNDF3_2L9,*1,Unchanged,33,13.9991,39.8513,7.898205063,1.436028186,3.986405782,0.966875638,0,0,0,0,,,,
SWALES,Upper Boat 132,33kV Pole 55L7017P54,55L7017P54,PBRN3_4L9,*1,Unchanged,33,4.6771,18.7939,19.88702001,1.806414332,8.502204643,1.242713948,0,0,0,0,,,,
SWALES,Upper Boat 132,33kV Pole 55L7018P45,55L7018P45,NANW3_6L9,*1,Unchanged,33,6.4135,23.2507,15.34663041,1.710282982,6.963085991,1.174467667,0,0,0,0,,,,
SWALES,Upper Boat 132,33kV Pole 55L7018P46,55L7018P46,CBGD3_8L9,*1,Unchanged,33,6.3179,23.0451,15.52228598,1.714206702,7.026458058,1.177377777,0,0,0,0,,,,
SWALES,Upper Boat 132,33kV Pole 55L7018P47,55L7018P47,DOWL3_4L9,*1,Unchanged,33,6.2193,22.8346,15.7027935,1.718304635,7.09186953,1.180416913,0,0,0,0,,,,
SWALES,Upper Boat 132,33kV Pole 55L7018P59,55L7018P59,TCAT3_2L9,*1,Unchanged,33,4.9607,19.7310,18.69880728,1.775851551,8.185860353,1.223051022,0,0,0,0,,,,
SWALES,Upper Boat 132,Abertysswg 11kV 1T0,ABTY5_1T0,ABTY5,@1,Unchanged,11,13.1832,85.3285,15.53656831,4.736777033,6.243876968,1.790385371,32.75,32.75,13.1,11.5109054,,,,
SWALES,Upper Boat 132,Abertysswg 11kV 2T0,ABTY5_2T0,ABTY5,@1,Unchanged,11,13.1832,85.3285,15.53656831,4.736777033,6.243876968,1.790385371,32.75,32.75,13.1,11.5109054,,,,
SWALES,Upper Boat 132,Abertysswg 33kV 1H3,ABTY3_1H3,ABTY3_MAIN1,*1,Unchanged,33,9.3733,28.7639,12.06130625,1.617112713,5.656383544,1.103986759,0,0,0,0,,,,
SWALES,Upper Boat 132,Abertysswg 33kV 2L5,ABTY3_2L5,ABTY3_MAIN2,@1,Unchanged,33,9.3733,28.7639,12.06130625,1.617112713,5.656383544,1.103986759,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Abertysswg 33kV Main 1,ABTY3_MAIN1,ABTY3_1L5,@1,Unchanged,33,9.3733,28.7639,12.06130625,1.617112713,5.656383544,1.103986759,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Abertysswg 33kV Main 2,ABTY3_MAIN2,ABTY3_MAIN1,@1,Unchanged,33,9.3733,28.7639,12.06130625,1.617112713,5.656383544,1.103986759,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Abertysswg 33kV Main 2,ABTY3_MAIN2,ABTY3_2H3,*1,Unchanged,33,9.3733,28.7639,12.06130625,1.617112713,5.656383544,1.103986759,0,0,0,0,,,,
SWALES,Upper Boat 132,Bargoed Solar 33kV #1L5,BARG3_#1L5,BARG3_MAIN1,@N,Unchanged,33,6.9771,24.4324,14.38968353,1.687041754,6.614899754,1.157333388,0,0,0,0,,,,
SWALES,Upper Boat 132,Bargoed Solar 33kV #2L5,BARG3_#2L5,BARG3_MAIN1,@N,Unchanged,33,6.9771,24.4324,14.38968353,1.687041754,6.614899754,1.157333388,0,0,0,0,,,,
SWALES,Upper Boat 132,Bargoed Solar 33kV #3L5,BARG3_#3L5,BARG3_MAIN1,@1,Unchanged,33,6.9771,24.4324,14.38968353,1.687041754,6.614899754,1.157333388,0,0,0,0,,,,
SWALES,Upper Boat 132,Cwm Bargoed 33kV,CBGD3,CBGD3_#1L5,@1,Unchanged,33,6.5228,23.2663,15.26910577,1.708016926,6.953897966,1.173145926,0,0,0,0,,,,
SWALES,Upper Boat 132,Dowlais 132kV 110 Bay,DOWL1_&110,DOWL1_#110,@1,Unchanged,132,2.4269,11.0291,8.937205518,9.367417022,3.904646032,4.065274954,50,62.5,20,25,,,,
SWALES,Upper Boat 132,Dowlais 132kV 110 Bay,DOWL1_&110,DOWL1_103,*1,Unchanged,132,2.4269,11.0291,8.937205518,9.367417022,3.904646032,4.065274954,0,0,0,0,,,,
SWALES,Upper Boat 132,Dowlais 132kV 203,DOWL1_203,DOWL1_&210,*1,Unchanged,132,2.4617,10.8311,8.997698152,9.167821058,3.989618728,4.007475949,0,0,0,0,,,,
SWALES,Upper Boat 132,Dowlais 132kV 210 Bay,DOWL1_&210,DOWL1_#210,@1,Unchanged,132,2.4617,10.8311,8.997698152,9.167821058,3.989618728,4.007475949,50,62.5,20,25,,,,
SWALES,Upper Boat 132,Dowlais 33kV #3L5,DOWL3_#3L5,DOWL3_MAIN1,@1,Unchanged,33,1.6391,12.5661,34.39210542,1.945104932,12.84230907,1.346573906,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Dowlais 33kV Main 1,DOWL3_MAIN1,DOWL3_#1T0,@1,Unchanged,33,1.6391,12.5661,34.39210542,1.945104932,12.84230907,1.346573906,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Dowlais 33kV Main 1,DOWL3_MAIN1,DOWL3_#5L5,@1,Unchanged,33,1.6391,12.5661,34.39210542,1.945104932,12.84230907,1.346573906,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Dowlais 33kV Main 1,DOWL3_MAIN1,DOWL3_#1L5,@1,Unchanged,33,1.6391,12.5661,34.39210542,1.945104932,12.84230907,1.346573906,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Dowlais 33kV Main 2,DOWL3_MAIN2,DOWL3_MAIN1,@1,Unchanged,33,1.6391,12.5661,34.39210542,1.945104932,12.84230907,1.346573906,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Dowlais 33kV Main 2,DOWL3_MAIN2,DOWL3_#2L5,@1,Unchanged,33,1.6391,12.5661,34.39210542,1.945104932,12.84230907,1.346573906,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Dowlais 33kV Main 2,DOWL3_MAIN2,DOWL3_#4L5,@1,Unchanged,33,1.6391,12.5661,34.39210542,1.945104932,12.84230907,1.346573906,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Dowlais 33kV Main 2,DOWL3_MAIN2,DOWL3_#2T0,@1,Unchanged,33,1.6391,12.5661,34.39210542,1.945104932,12.84230907,1.346573906,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Dowlais East 33kV STOR,DOWE3G,DOWE3_#2L5,@1,Unchanged,33,2.4308,13.2684,30.3263661,1.911923753,12.12667818,1.323893085,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Dowlais West 33kV #1L5,DOWW3_#1L5,DOWW3G,@1,Unchanged,33,2.1542,13.1499,31.45840224,1.915427779,12.22149725,1.325914651,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Energlyn 11kV,ENER5,ENER5_2T0,@1,Unchanged,11,1.4617,47.9003,31.80668082,3.935539607,11.31406233,1.557559331,62.5,62.5,16.81459018,25,,,,
SWALES,Upper Boat 132,Energlyn 11kV,ENER5,ENER5_1T0,@1,Unchanged,11,1.4617,47.9003,31.80668082,3.935539607,11.31406233,1.557559331,62.5,62.5,16.81459018,25,,,,
SWALES,Upper Boat 132,Energlyn 132 132kV #110,ENER1_#110,ENER1_&110,@1,Unchanged,132,0.5906,5.4647,20.29450485,19.98413236,7.9880841,8.462561428,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 132,Energlyn 132 132kV 110 Bay,ENER1_&110,ENER1_103,*1,Unchanged,132,0.5906,5.4647,20.29450485,19.98413236,7.9880841,8.462561428,0,0,0,0,,,,
SWALES,Upper Boat 132,Energlyn 132 132kV 203,ENER1_203,ENER1_&210,*1,Unchanged,132,0.5909,5.4668,20.28612256,19.96785582,7.985096692,8.456723501,0,0,0,0,,,,
SWALES,Upper Boat 132,Energlyn 132 132kV 210 Bay,ENER1_&210,ENER1_#210,@1,Unchanged,132,0.5909,5.4668,20.28612256,19.96785582,7.985096692,8.456723501,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 132,Hendai Fm 33kV Gen,HNDF3G,HNDF3_#1L5,@1,Unchanged,33,14.0517,39.9124,7.87828537,1.434746544,3.979273579,0.966049943,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Merthyr East 11kV 1T0,MERE5_1T0,MERE5,@1,Unchanged,11,3.2727,50.6481,30.16221268,5.065338597,10.69824076,1.945087976,50,50,17.95284311,18.33261807,,,,
SWALES,Upper Boat 132,Merthyr East 11kV 2T0,MERE5_2T0,MERE5,@1,Unchanged,11,3.2727,50.6481,30.16221268,5.065338597,10.69824076,1.945087976,50,50,17.95284311,18.33261807,,,,
SWALES,Upper Boat 132,Merthyr East 132kV 103,MERE1_103,MERE1_&110,*1,Unchanged,132,2.6656,11.5799,8.401889895,8.638018249,3.713714319,3.803758847,0,0,0,0,,,,
SWALES,Upper Boat 132,Merthyr East 132kV 110 Bay,MERE1_&110,MERE1_#110,@1,Unchanged,132,2.6656,11.5799,8.401889895,8.638018249,3.713714319,3.803758847,50,62.5,20,25,,,,
SWALES,Upper Boat 132,Merthyr East 132kV 210 Bay,MERE1_&210,MERE1_#210,@1,Unchanged,132,2.7007,11.3833,8.452975133,8.477137586,3.789425309,3.75537026,50,62.5,20,25,,,,
SWALES,Upper Boat 132,Merthyr East 132kV 210 Bay,MERE1_&210,MERE1_203,*1,Unchanged,132,2.7007,11.3833,8.452975133,8.477137586,3.789425309,3.75537026,0,0,0,0,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 132kV #110,MOUA1_#110,MOUA1_MAIN1,@1,New,132,1.1889,7.2119,14.29317033,14.84555898,6.000449031,6.365478863,0,0,0,0,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 132kV 405,MOUA1_405,MOUA1_MAIN2,@1,Unchanged,132,1.0300,6.6627,15.70096034,15.27224587,6.543092079,6.539498405,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 132kV Main 2,MOUA1_MAIN2,MOUA1_203,*1,Unchanged,132,1.0300,6.6627,15.70096034,15.27224587,6.543092079,6.539498405,0,0,0,0,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 132kV Main 2,MOUA1_MAIN2,MOUA1_#210,@1,Unchanged,132,1.0300,6.6627,15.70096034,15.27224587,6.543092079,6.539498405,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #1L5,MOUA3_#1L5,MOUA3_MAIN2,@1,Unchanged,33,18.6876,49.4940,6.432575393,1.343710763,3.290456363,0.895111843,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #1T0,MOUA3_#1T0,MOUA3_MAIN2,@1,Unchanged,33,1.6009,32.2977,14.6867547,0.962831813,5.508117147,0.668258007,62.5,62.5,20.48825974,25,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #2L5,MOUA3_#2L5,MOUA3_MAIN1,@1,Unchanged,33,2.4230,12.3652,32.74637257,3.264411421,14.00743376,2.260463144,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #2T0,MOUA3_#2T0,MOUA3_MAIN1,@1,Unchanged,33,2.4230,12.3652,32.74637257,3.264411421,14.00743376,2.260463144,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #3L5,MOUA3_#3L5,MOUA3_MAIN2,@1,Unchanged,33,2.4230,12.3652,32.74637257,3.264411421,14.00743376,2.260463144,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #4L5,MOUA3_#4L5,MOUA3_MAIN1,@1,Unchanged,33,2.4230,12.3652,32.74637257,3.264411421,14.00743376,2.260463144,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #5L5,MOUA3_#5L5,MOUA3_MAIN2,@1,Unchanged,33,2.4230,12.3652,32.74637257,3.264411421,14.00743376,2.260463144,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #6L5,MOUA3_#6L5,MOUA3_MAIN1,@1,Unchanged,33,2.4230,12.3652,32.74637257,3.264411421,14.00743376,2.260463144,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Mountain Ash Grid 33kV Main 2,MOUA3_MAIN2,MOUA3_MAIN1,@1,Unchanged,33,2.4230,12.3652,32.74637257,3.264411421,14.00743376,2.260463144,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Mynydd Y Bwllfa 132kV Main 1,MYNB1_MAIN1,MYNB1_MAIN2,@1,Unchanged,132,1.8133,8.9722,11.07413916,11.35504784,4.791437153,4.988512837,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 132,Mynydd Y Bwllfa 132kV Main 1,MYNB1_MAIN1,MYNB1_303,*1,Unchanged,132,1.8133,8.9722,11.07413916,11.35504784,4.791437153,4.988512837,0,0,0,0,,,,
SWALES,Upper Boat 132,Mynydd Y Bwllfa 132kV Main 1,MYNB1_MAIN1,MYNB1_110,@1,Unchanged,132,1.8133,8.9722,11.07413916,11.35504784,4.791437153,4.988512837,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 132,Nantgarw 11kV,NANT5,NANT5_1T0,@1,Unchanged,11,1.5578,47.7324,31.67420359,4.787894899,11.33450707,1.834996083,50,50,13.82981046,17.8708843,,,,
SWALES,Upper Boat 132,Nantgarw 11kV 2T0,NANT5_2T0,NANT5,@1,Unchanged,11,1.5578,47.7324,31.67420359,4.787894899,11.33450707,1.834996083,50,50,13.82981046,17.8708843,,,,
SWALES,Upper Boat 132,Nantgarw 132kV 103,NANT1_103,NANT1_&110,*1,Unchanged,132,0.4652,5.2012,21.88940771,22.13747099,8.402382854,8.957132055,0,0,0,0,,,,
SWALES,Upper Boat 132,Nantgarw 132kV 110 Bay,NANT1_&110,NANT1_#110,@1,Unchanged,132,0.4652,5.2012,21.88940771,22.13747099,8.402382854,8.957132055,62.5,62.5,23.80525489,25,,,,
SWALES,Upper Boat 132,Nantgarw 132kV 210 Bay,NANT1_&210,NANT1_#210,@1,Unchanged,132,0.4629,5.1983,21.913811,22.17328539,8.407292802,8.967810881,62.5,62.5,23.75489028,25,,,,
SWALES,Upper Boat 132,Nantgarw 132kV 210 Bay,NANT1_&210,NANT1_203,*1,Unchanged,132,0.4629,5.1983,21.913811,22.17328539,8.407292802,8.967810881,0,0,0,0,,,,
SWALES,Upper Boat 132,Nantwen 11kV,NANW5,NANW5_1T0,@1,Unchanged,11,25.4633,183.9470,7.154191207,0.716311841,2.910134105,0.496192704,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Nantwen 33kV #1H0,NANW3_#1H0,NANW3_MAIN1,@1,Unchanged,33,7.4634,25.9457,13.52306013,1.656250366,6.223030322,1.134475955,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 132,Nantwen 33kV #1L5,NANW3_#1L5,NANW3_MAIN1,@1,Unchanged,33,7.4634,25.9457,13.52306013,1.656250366,6.223030322,1.134475955,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 132,Nantwen 33kV #2L5,NANW3_#2L5,NANW3_MAIN2,@1,Unchanged,33,7.4634,25.9457,13.52306013,1.656250366,6.223030322,1.134475955,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 132,Nantwen 33kV #3L5,NANW3_#3L5,NANW3_MAIN1,@1,Unchanged,33,7.4634,25.9457,13.52306013,1.656250366,6.223030322,1.134475955,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 132,Nantwen 33kV #4L5,NANW3_#4L5,NANW3_MAIN2,@1,Unchanged,33,7.4634,25.9457,13.52306013,1.656250366,6.223030322,1.134475955,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 132,Nantwen 33kV #6L5,NANW3_#6L5,NANW3_MAIN2,@1,Unchanged,33,7.4634,25.9457,13.52306013,1.656250366,6.223030322,1.134475955,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 132,Nantwen 33kV Main 2,NANW3_MAIN2,NANW3_MAIN1,@1,Unchanged,33,7.4634,25.9457,13.52306013,1.656250366,6.223030322,1.134475955,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 132,Pen Bryn Oer 33kV #1L5,PBRN3_#1L5,PBRN3G,@1,Unchanged,33,7.5693,25.9287,13.67697893,1.67325329,6.087841958,1.142464071,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Pencoed 11kV,PENC5,PENC5_1T0,@1,Unchanged,11,1.9104,48.2038,31.74888107,5.200062111,11.29904761,1.993902599,62.5,62.5,18.69145817,22.43229254,,,,
SWALES,Upper Boat 132,Pencoed 11kV,PENC5,PENC5_2T0,@1,Unchanged,11,1.9104,48.2038,31.74888107,5.200062111,11.29904761,1.993902599,62.5,62.5,18.69145817,22.43229254,,,,
SWALES,Upper Boat 132,Pencoed 132kV 105,PENC1_105,PENC1_MAIN1,@1,Unchanged,132,1.3148,7.3462,13.23056872,12.59670693,5.800908412,5.588915935,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 132,Pencoed 132kV 113,PENC1_113,PENC1_MAIN1,*1,Unchanged,132,1.2084,7.9655,13.13603258,11.83720267,5.488173796,5.186296588,0,0,0,0,,,,
SWALES,Upper Boat 132,Pencoed 132kV 213,PENC1_213,PENC1_MAIN2,*1,Unchanged,132,1.2078,7.9634,13.1404869,11.84668883,5.489647441,5.189441814,0,0,0,0,,,,
SWALES,Upper Boat 132,Pencoed 132kV 305,PENC1_305,PENC1_MAIN1,@1,Unchanged,132,1.2084,7.9655,13.13603258,11.83720267,5.488173796,5.186296588,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 132,Pencoed 132kV 405,PENC1_405,PENC1_MAIN2,@1,Unchanged,132,1.2078,7.9634,13.1404869,11.84668883,5.489647441,5.189441814,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 132,Pencoed 132kV Main 2,PENC1_MAIN2,PENC1_205,@1,Unchanged,132,1.2078,7.9634,13.1404869,11.84668883,5.489647441,5.189441814,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 132,Pentrebach 11kV 1T0,PENT5_1T0,PENT5,@1,Unchanged,11,12.1138,81.9874,15.63013412,3.747240799,6.425020235,2.589249661,32.75,32.75,13.1,13.1,,,,
SWALES,Upper Boat 132,Pentrebach 11kV 2T0,PENT5_2T0,PENT5,@1,Unchanged,11,12.1138,81.9874,15.63013412,3.747240799,6.425020235,2.589249661,32.75,32.75,13.1,13.1,,,,
SWALES,Upper Boat 132,Pentrebach 33kV 1H3,PENT3_1H3,PENT3_MAIN1,*1,Unchanged,33,8.3439,27.7419,12.79051741,1.622862397,5.923662034,1.111377373,0,0,0,0,,,,
SWALES,Upper Boat 132,Pentrebach 33kV 2L3,PENT3_2L3,PENT3_MAIN2,*1,Unchanged,33,8.3439,27.7419,12.79051741,1.622862397,5.923662034,1.111377373,0,0,0,0,,,,
SWALES,Upper Boat 132,Pentrebach 33kV Main 1,PENT3_MAIN1,PENT3_MAIN2,@1,Unchanged,33,8.3439,27.7419,12.79051741,1.622862397,5.923662034,1.111377373,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 132,Pentrebach 33kV Main 1,PENT3_MAIN1,PENT3_1L3,*1,Unchanged,33,8.3439,27.7419,12.79051741,1.622862397,5.923662034,1.111377373,0,0,0,0,,,,
SWALES,Upper Boat 132,Pentrebach 33kV Main 2,PENT3_MAIN2,PENT3_2H3,*1,Unchanged,33,8.3439,27.7419,12.79051741,1.622862397,5.923662034,1.111377373,0,0,0,0,,,,
SWALES,Upper Boat 132,Pontyclun 11kV 1T0,PYCN5_1T0,PYCN5,@1,Unchanged,11,1.5463,40.8054,36.52613994,4.707970321,13.19869726,1.827621073,50,50,14.37633849,18.92632561,,,,
SWALES,Upper Boat 132,Pontyclun 11kV 2T0,PYCN5_2T0,PYCN5,@1,Unchanged,11,1.5463,40.8054,36.52613994,4.707970321,13.19869726,1.827621073,50,50,14.37633849,18.92632561,,,,
SWALES,Upper Boat 132,Pontyclun 132kV Main 1,PYCN1_MAIN1,PYCN1_503,*1,Unchanged,132,0.6588,6.3443,17.60010912,17.09651741,6.907153613,7.10988337,0,0,0,0,,,,
SWALES,Upper Boat 132,Pontyclun 132kV Main 1,PYCN1_MAIN1,PYCN1_303,*1,Unchanged,132,0.6588,6.3443,17.60010912,17.09651741,6.907153613,7.10988337,0,0,0,0,,,,
SWALES,Upper Boat 132,Pontyclun 132kV Main 1,PYCN1_MAIN1,PYCN1_#110,@1,Unchanged,132,0.6588,6.3443,17.60010912,17.09651741,6.907153613,7.10988337,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 132,Pontyclun 132kV Main 2,PYCN1_MAIN2,PYCN1_603,*1,Unchanged,132,0.6578,6.3398,17.6165788,17.14011727,6.912277624,7.122347405,0,0,0,0,,,,
SWALES,Upper Boat 132,Pontyclun 132kV Main 2,PYCN1_MAIN2,PYCN1_403,*1,Unchanged,132,0.6578,6.3398,17.6165788,17.14011727,6.912277624,7.122347405,0,0,0,0,,,,
SWALES,Upper Boat 132,Pontyclun 132kV Main 2,PYCN1_MAIN2,PYCN1_#210,@1,Unchanged,132,0.6578,6.3398,17.6165788,17.14011727,6.912277624,7.122347405,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 132,Swansea Road 11kV 1T0,SWRD5_1T0,SWRD5,@1,Unchanged,11,9.7567,82.1631,16.72032016,3.121436044,6.49995349,2.076253304,31.25,31.25,12.5,12.5,,,,
SWALES,Upper Boat 132,Swansea Road 11kV 2T0,SWRD5_2T0,SWRD5,@1,Unchanged,11,9.7567,82.1631,16.72032016,3.121436044,6.49995349,2.076253304,31.25,31.25,12.5,12.5,,,,
SWALES,Upper Boat 132,Swansea Road 33kV 1H3,SWRD3_1H3,SWRD3_MAIN1,*1,Unchanged,33,7.2465,26.6759,13.83371085,1.663108688,6.213832791,1.139110634,0,0,0,0,,,,
SWALES,Upper Boat 132,Swansea Road 33kV 2H3,SWRD3_2H3,SWRD3_MAIN2,*1,Unchanged,33,7.2465,26.6759,13.83371085,1.663108688,6.213832791,1.139110634,0,0,0,0,,,,
