﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWALES,Upper Boat 132,Swansea Road 33kV 2L5,SWRD3_2L5,SWRD3_MAIN2,@1,Unchanged,33,7.2465,26.6759,13.83371085,1.663108688,6.213832791,1.139110634,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Swansea Road 33kV Main 1,SWRD3_MAIN1,SWRD3_MAIN2,@1,Unchanged,33,7.2465,26.6759,13.83371085,1.663108688,6.213832791,1.139110634,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Swansea Road 33kV Main 1,SWRD3_MAIN1,SWRD3_1L5,@1,Unchanged,33,7.2465,26.6759,13.83371085,1.663108688,6.213832791,1.139110634,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Talbot Green 11kV,TALB5,TALB5_1T0,@1,Unchanged,11,2.2034,47.5749,32.80681006,5.064933697,11.65259371,1.940983547,62.5,62.5,17.71951452,22.35989465,,,,
SWALES,Upper Boat 132,Talbot Green 11kV,TALB5,TALB5_2T0,@1,Unchanged,11,2.2034,47.5749,32.80681006,5.064933697,11.65259371,1.940983547,62.5,62.5,17.71951452,22.35989465,,,,
SWALES,Upper Boat 132,Talbot Green 132kV #110,TALB1_#110,TALB1_MAIN1,@1,Unchanged,132,0.5978,6.0001,18.72557531,18.1787531,7.29855173,7.432261914,50,62.5,20,25,,,,
SWALES,Upper Boat 132,Talbot Green 132kV 403,TALB1_403,TALB1_MAIN2,*1,Unchanged,132,0.5973,5.9984,18.73471332,18.21815813,7.300983498,7.443072785,0,0,0,0,,,,
SWALES,Upper Boat 132,Talbot Green 132kV Main 1,TALB1_MAIN1,TALB1_303,*1,Unchanged,132,0.5978,6.0001,18.72557531,18.1787531,7.29855173,7.432261914,0,0,0,0,,,,
SWALES,Upper Boat 132,Talbot Green 132kV Main 2,TALB1_MAIN2,TALB1_#210,@1,Unchanged,132,0.5973,5.9984,18.73471332,18.21815813,7.300983498,7.443072785,50,62.5,20,25,,,,
SWALES,Upper Boat 132,Trecatti 33kV Gen,TCAT3G,TCAT3_#1L5,@1,Unchanged,33,5.4043,20.1982,17.94252757,1.763807237,7.97593204,1.214681333,62.5,62.5,25,25,,,,
SWALES,Upper Boat 132,Upper Boat 11kV 1T0,UPPB5_1T0,UPPB5,@1,Unchanged,11,1.5218,46.2070,32.79184597,4.780572815,11.65760846,1.832310471,50,50,13.39574042,17.84859467,,,,
SWALES,Upper Boat 132,Upper Boat 11kV 2T0,UPPB5_2T0,UPPB5,@1,Unchanged,11,1.5218,46.2070,32.79184597,4.780572815,11.65760846,1.832310471,50,50,13.39574042,17.84859467,,,,
SWALES,Upper Boat 132,Upper Boat 132kV #110,UPPB1_#110,UPPB1_MAIN4,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV 1003,UPPB1_1003,UPPB1_MAIN10,*1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 132,Upper Boat 132kV 1203,UPPB1_1203,UPPB1_MAIN12,*1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 132,Upper Boat 132kV 503,UPPB1_503,UPPB1_MAIN2,*1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 132,Upper Boat 132kV 603,UPPB1_603,UPPB1_MAIN6,*1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 1,UPPB1_MAIN1,UPPB1_MAIN2,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 1,UPPB1_MAIN1,UPPB1_MAIN12,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 1,UPPB1_MAIN1,UPPB1_#210,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 1,UPPB1_MAIN1,UPPB1_103,*1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 11,UPPB1_MAIN11,UPPB1_MAIN10,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 11,UPPB1_MAIN11,UPPB1_MAIN12,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 3,UPPB1_MAIN3,UPPB1_MAIN2,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 3,UPPB1_MAIN3,UPPB1_183,*1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 4,UPPB1_MAIN4,UPPB1_MAIN3,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 4,UPPB1_MAIN4,UPPB1_403,*1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 5,UPPB1_MAIN5,UPPB1_MAIN4,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 5,UPPB1_MAIN5,UPPB1_MAIN6,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 5,UPPB1_MAIN5,UPPB1_203,*1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 7,UPPB1_MAIN7,UPPB1_MAIN6,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 7,UPPB1_MAIN7,UPPB1_MAIN8,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 7,UPPB1_MAIN7,UPPB1_483,*1,New,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 8,UPPB1_MAIN8,UPPB1_803,*1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 9,UPPB1_MAIN9,UPPB1_MAIN8,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 9,UPPB1_MAIN9,UPPB1_MAIN10,@1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,50,62.5,16.05337173,21.51450654,,,,
SWALES,Upper Boat 132,Upper Boat 132kV Main 9,UPPB1_MAIN9,UPPB1_903,*1,Unchanged,132,0.2240,4.3886,27.44723449,31.66768379,9.951933553,11.87730107,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 54L7033P13B,54L7033P13B,FERG3_1L9,*1,Unchanged,33,5.7097,17.5202,19.75436046,2.885606687,9.478201129,1.982884579,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 54L7033P15,54L7033P15,PRHS3_2L9,*1,Unchanged,33,5.3566,16.8320,20.77381846,2.925396497,9.889058465,2.012327139,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 54L7044P58,54L7044P58,RHIW3_3L9,*1,Unchanged,33,5.5903,19.6984,17.99448959,2.776762558,8.378047386,1.899110777,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 54L7044P76,54L7044P76,GLAM3_2L9,*1,Unchanged,33,6.7456,23.2374,15.02987931,2.555202852,7.002658593,1.729476538,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 54L7044P97,54L7044P97,MYNP3_4L9,*1,Unchanged,33,8.4338,28.3765,12.1150211,2.295518606,5.639093037,1.522164406,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 54L7051P1,54L7051P1,MILL3_1L9,*1,Unchanged,33,5.6605,19.7172,17.93901041,2.751701143,8.328160383,1.880227004,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 54L7080P21A,54L7080P21A,BRTH3_3L9,*1,Unchanged,33,5.3422,15.3603,21.22442546,3.093045149,10.69898007,2.14038901,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 54L7111P63,54L7111P63,LLFB3_3L9,*1,Unchanged,33,8.2200,27.5461,12.63174706,2.618611936,6.149281998,1.773800591,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 55L7313P32A,55L7313P32A,ABAM3_1L9,*1,Unchanged,33,5.9198,21.2029,16.96767096,2.736981613,8.075848125,1.863156079,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 55L7506P38 (MIDA3T),55L7506P38,WATT3_4L9,*1,Unchanged,33,5.8749,17.9068,19.08880642,2.932564705,9.360038571,2.021132886,0,0,0,0,,,,
SWALES,Upper Boat 33,33kV Pole 55L7506P7 (PENR3T),55L7506P7,PENR3_3L9,*1,Unchanged,33,3.3279,13.9145,27.32937951,3.175649389,12.31460176,2.196719555,0,0,0,0,,,,
SWALES,Upper Boat 33,Aberaman Industrial 33kV #1L5,ABAM3_#1L5,ABAM3G,@1,Unchanged,33,7.3339,23.6385,14.64077029,2.580864638,7.183738573,1.750185938,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Aberaman Park 33kV 1L5,ABPK3_1L5,ABPK3G,@1,Unchanged,33,8.3572,24.8509,13.81592026,2.535692764,6.734932536,1.715088615,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Berthllwyd Fm 33kV Gen,BRTH3G,BRTH3_#1L5,@1,Unchanged,33,5.6632,15.7108,20.45015744,3.0608977,10.41862928,2.118152422,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Caerphilly 11kV,CAER5,CAER5_1T0,@1,Unchanged,11,8.0280,72.4696,19.56059648,2.465343721,7.533417146,1.699415149,50,50,20,20,,,,
SWALES,Upper Boat 33,Caerphilly 11kV,CAER5,CAER5_2T0,@1,Unchanged,11,8.0280,72.4696,19.56059648,2.465343721,7.533417146,1.699415149,50,50,20,20,,,,
SWALES,Upper Boat 33,Caerphilly 33kV 1H0,CAER3_1H0,CAER3_MAIN1,@1,Unchanged,33,8.9948,27.8498,12.57944771,2.412220755,6.058006499,1.624358261,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Catnic 11kV #1L5,CATN5_#1L5,CATN5A,@1,Unchanged,11,50.3783,180.7270,6.36731606,1.742337751,2.929641644,0.779604919,0,0,0,0,,,,
SWALES,Upper Boat 33,Creigiau 11kV,CREI5,CREI5_1T0,@1,Unchanged,11,11.8302,76.5992,16.85618598,4.837099928,7.001940015,1.853667978,50,50,20,18.01871316,,,,
SWALES,Upper Boat 33,Creigiau 11kV,CREI5,CREI5_2T0,@1,Unchanged,11,11.8302,76.5992,16.85618598,4.837099928,7.001940015,1.853667978,50,50,20,18.01871316,,,,
SWALES,Upper Boat 33,Creigiau 33kV 1H3,CREI3_1H3,CREI3_MAIN1,*1,Unchanged,33,7.2307,20.5019,16.16893281,2.785896894,8.095816441,1.910963444,0,0,0,0,,,,
SWALES,Upper Boat 33,Creigiau 33kV 1L5,CREI3_1L5,CREI3_MAIN1,@1,Unchanged,33,7.2307,20.5019,16.16893281,2.785896894,8.095816441,1.910963444,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Creigiau 33kV 2H3,CREI3_2H3,CREI3_MAIN2,*1,Unchanged,33,7.2307,20.5019,16.16893281,2.785896894,8.095816441,1.910963444,0,0,0,0,,,,
SWALES,Upper Boat 33,Creigiau 33kV 2L5,CREI3_2L5,CREI3_MAIN2,@1,Unchanged,33,7.2307,20.5019,16.16893281,2.785896894,8.095816441,1.910963444,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Creigiau 33kV Main 2,CREI3_MAIN2,CREI3_MAIN1,@1,Unchanged,33,7.2307,20.5019,16.16893281,2.785896894,8.095816441,1.910963444,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Energlyn 11kV RMU,ENER5_RMU,ENER5_3T3,*1,Unchanged,11,18.9469,167.7956,8.245918974,2.157656345,3.247190804,0.822803799,0,0,0,0,,,,
SWALES,Upper Boat 33,Energlyn 33kV #3H0,ENER3_#3H0,ENER3_MAIN1,@1,Unchanged,33,6.6764,21.7738,16.04770681,2.730083676,7.740982581,1.875648041,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Energlyn 33kV #4H0,ENER3_#4H0,ENER3_MAIN2,@1,Unchanged,33,7.2744,23.4249,14.82523829,2.710084632,7.192760294,1.849330986,50,50,20,20,,,,
SWALES,Upper Boat 33,Energlyn 33kV 2H4,ENER3_2H4,ENER3_MAIN2,*1,Unchanged,33,7.2744,23.4249,14.82523829,2.710084632,7.192760294,1.849330986,0,0,0,0,,,,
SWALES,Upper Boat 33,Energlyn 33kV Main 1,ENER3_MAIN1,ENER3_1L5,@1,Unchanged,33,6.6764,21.7738,16.04770681,2.730083676,7.740982581,1.875648041,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Energlyn RMU 11kV 1L3,ENER5_1L3,ENER5_RMU,*1,Unchanged,11,18.9469,167.7956,8.245918974,2.157656345,3.247190804,0.822803799,0,0,0,0,,,,
SWALES,Upper Boat 33,Energlyn RMU 11kV 4T3,ENER5_4T3,ENER5_RMU,*1,Unchanged,11,18.9469,167.7956,8.245918974,2.157656345,3.247190804,0.822803799,0,0,0,0,,,,
SWALES,Upper Boat 33,Ferndale Windfarm 33kV Gen,FERG3,FERG3_#1L5,@1,Unchanged,33,8.4896,22.5228,14.37248717,2.614489471,7.262050858,1.783544802,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Gas Yard 11kV 1T0,GASY5_1T0,GASY5,@1,Unchanged,11,5.6372,47.8199,28.13103738,5.474457844,11.2229031,3.798021162,32.75,32.75,13.1,13.1,,,,
SWALES,Upper Boat 33,Gas Yard 11kV 2T0,GASY5_2T0,GASY5,@1,Unchanged,11,5.6372,47.8199,28.13103738,5.474457844,11.2229031,3.798021162,32.75,32.75,13.1,13.1,,,,
SWALES,Upper Boat 33,Gas Yard 33kV #2L5,GASY3_#2L5,GASY3_MAIN2,@1,Unchanged,33,6.5351,24.2171,15.10074725,2.673788206,7.059221794,1.820078446,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Gas Yard 33kV Main 1,GASY3_MAIN1,GASY3_#1L5,@1,Unchanged,33,5.1950,18.9039,19.16868271,2.92341015,9.013384677,2.013379022,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Gas Yard 33kV Main 1,GASY3_MAIN1,GASY3_#1H0,@1,Unchanged,33,5.1950,18.9039,19.16868271,2.92341015,9.013384677,2.013379022,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Gas Yard 33kV Main 2,GASY3_MAIN2,GASY3_#2H0,@1,Unchanged,33,6.5351,24.2171,15.10074725,2.673788206,7.059221794,1.820078446,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Ironbridge 11kV,IRON5,IRON5_1T0,@1,Unchanged,11,10.6102,76.1759,17.24570144,4.836028194,7.022934114,1.832711528,32.75,32.75,13.1,11.09691591,,,,
SWALES,Upper Boat 33,Ironbridge 11kV,IRON5,IRON5_2T0,@1,Unchanged,11,10.6102,76.1759,17.24570144,4.836028194,7.022934114,1.832711528,32.75,32.75,13.1,11.09691591,,,,
SWALES,Upper Boat 33,Ironbridge 33kV 1L5,IRON3_1L5,IRON3_MAIN1,@1,Unchanged,33,6.7486,19.7155,17.00585293,2.816980995,8.444188094,1.938994665,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Ironbridge 33kV 2H3,IRON3_2H3,IRON3_MAIN2,*1,Unchanged,33,6.7486,19.7155,17.00585293,2.816980995,8.444188094,1.938994665,0,0,0,0,,,,
SWALES,Upper Boat 33,Ironbridge 33kV 2L5,IRON3_2L5,IRON3_MAIN2,@1,Unchanged,33,6.7486,19.7155,17.00585293,2.816980995,8.444188094,1.938994665,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Ironbridge 33kV Main 1,IRON3_MAIN1,IRON3_1H3,*1,Unchanged,33,6.7486,19.7155,17.00585293,2.816980995,8.444188094,1.938994665,0,0,0,0,,,,
SWALES,Upper Boat 33,Ironbridge 33kV Main 2,IRON3_MAIN2,IRON3_MAIN1,@1,Unchanged,33,6.7486,19.7155,17.00585293,2.816980995,8.444188094,1.938994665,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Lady Windsor 11kV,LADY5,LADY5_1T0,@1,Unchanged,11,12.6789,127.8249,10.67057652,1.166746158,4.207996608,0.799733196,50,50,20,20,,,,
SWALES,Upper Boat 33,Lady Windsor 33kV Main 1,LADY3_MAIN1,LADY3_1S&,*1,Unchanged,33,4.7681,18.1116,20.2408904,3.014787172,9.458604909,2.077364544,0,0,0,0,,,,
SWALES,Upper Boat 33,Lady Windsor 33kV Main 1,LADY3_MAIN1,LADY3_1L5,@1,Unchanged,33,4.7681,18.1116,20.2408904,3.014787172,9.458604909,2.077364544,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Lady Windsor 33kV Main 1,LADY3_MAIN1,LADY3_#1H0,@1,Unchanged,33,4.7681,18.1116,20.2408904,3.014787172,9.458604909,2.077364544,0,0,0,0,,,,
SWALES,Upper Boat 33,Lady Windsor 33kV Main 2,LADY3_MAIN2,LADY3_1S&,*1,Unchanged,33,4.7681,18.1116,20.2408904,3.014787172,9.458604909,2.077364544,0,0,0,0,,,,
SWALES,Upper Boat 33,Lady Windsor 33kV Main 2,LADY3_MAIN2,LADY3_2L5,@1,Unchanged,33,4.7681,18.1116,20.2408904,3.014787172,9.458604909,2.077364544,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Middle Fan 11kV 1T0,MIDD5_1T0,MIDD5,@1,Unchanged,11,21.5714,173.0285,7.396093863,2.076999073,2.983517198,0.788605311,32.75,32.75,13.1,11.52247873,,,,
SWALES,Upper Boat 33,Middle Fan 11kV 2T0,MIDD5_2T0,MIDD5,@1,Unchanged,11,20.1547,165.6958,8.221407385,2.164409746,3.275943262,0.826540105,32.75,32.75,13.1,11.60110172,,,,
SWALES,Upper Boat 33,Middle Fan 33kV Main 1,MIDD3_MAIN1,MIDD3_#1L5,@1,Unchanged,33,9.9980,29.3222,11.81987138,2.302622533,5.18864203,1.452822693,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Middle Fan 33kV Main 1,MIDD3_MAIN1,MIDD3_#1H0,@1,Unchanged,33,9.9980,29.3222,11.81987138,2.302622533,5.18864203,1.452822693,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Middle Fan 33kV Main 2,MIDD3_MAIN2,MIDD3_MAIN1,@1,Unchanged,33,8.5529,23.1374,14.08131338,2.678166369,7.167246714,1.830513423,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Middle Fan 33kV Main 2,MIDD3_MAIN2,MIDD3_#2L5,@1,Unchanged,33,8.5529,23.1374,14.08131338,2.678166369,7.167246714,1.830513423,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Middle Fan 33kV Main 2,MIDD3_MAIN2,MIDD3_#2H0,@1,Unchanged,33,8.5529,23.1374,14.08131338,2.678166369,7.167246714,1.830513423,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Mill St Tonyrefail 11kV,MILL5,MILL5_1T0,@1,Unchanged,11,9.4243,75.9285,17.7170198,4.957324928,7.063444301,1.852347171,32.75,32.75,13.1,10.13736414,,,,
SWALES,Upper Boat 33,Mill St Tonyrefail 11kV 2T0,MILL5_2T0,MILL5,@1,Unchanged,11,9.4243,75.9285,17.7170198,4.957324928,7.063444301,1.852347171,32.75,32.75,13.1,10.13736414,,,,
SWALES,Upper Boat 33,Mill St Tonyrefail 33kV 1H3,MILL3_1H3,MILL3_MAIN1,*1,Unchanged,33,6.6297,20.5209,16.78411795,2.694276568,8.020315594,1.840287128,0,0,0,0,,,,
SWALES,Upper Boat 33,Mill St Tonyrefail 33kV 1L5,MILL3_1L5,MILL3_MAIN1,@1,Unchanged,33,6.6297,20.5209,16.78411795,2.694276568,8.020315594,1.840287128,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Mill St Tonyrefail 33kV 2H3,MILL3_2H3,MILL3_MAIN2,*1,Unchanged,33,6.6297,20.5209,16.78411795,2.694276568,8.020315594,1.840287128,0,0,0,0,,,,
SWALES,Upper Boat 33,Mill St Tonyrefail 33kV Main 2,MILL3_MAIN2,MILL3_MAIN1,@1,Unchanged,33,6.6297,20.5209,16.78411795,2.694276568,8.020315594,1.840287128,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Mill St Tonyrefail 33kV Main 2,MILL3_MAIN2,MILL3_2L5,@1,Unchanged,33,6.6297,20.5209,16.78411795,2.694276568,8.020315594,1.840287128,65.5,65.5,26.2,26.2,,,,
SWALES,Upper Boat 33,Morlanga 11kV,MORL5,MORL5_1T0,@1,Unchanged,11,14.4379,92.8962,13.23906999,4.115889438,5.628769741,1.590989432,32.75,32.75,13.1,12.18119277,,,,
SWALES,Upper Boat 33,Morlanga 11kV,MORL5,MORL5_2T0,@1,Unchanged,11,14.4379,92.8962,13.23906999,4.115889438,5.628769741,1.590989432,32.75,32.75,13.1,12.18119277,,,,
SWALES,Upper Boat 33,Morlanga 33kV 2H3,MORL3_2H3,MORL3_MAIN2,*1,Unchanged,33,9.1302,24.2963,13.19255105,2.591814167,6.755410841,1.766295802,0,0,0,0,,,,
SWALES,Upper Boat 33,Morlanga 33kV 2L3,MORL3_2L3,MORL3_MAIN2,*1,Unchanged,33,9.1302,24.2963,13.19255105,2.591814167,6.755410841,1.766295802,0,0,0,0,,,,
SWALES,Upper Boat 33,Morlanga 33kV Main 1,MORL3_MAIN1,MORL3_MAIN2,@1,Unchanged,33,9.1302,24.2963,13.19255105,2.591814167,6.755410841,1.766295802,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Morlanga 33kV Main 1,MORL3_MAIN1,MORL3_1L3,*1,Unchanged,33,9.1302,24.2963,13.19255105,2.591814167,6.755410841,1.766295802,0,0,0,0,,,,
SWALES,Upper Boat 33,Morlanga 33kV Main 1,MORL3_MAIN1,MORL3_1H3,*1,Unchanged,33,9.1302,24.2963,13.19255105,2.591814167,6.755410841,1.766295802,0,0,0,0,,,,
SWALES,Upper Boat 33,Mountain Ash 11kV,MASH5,MASH5_1T0,@1,Unchanged,11,6.0239,69.7340,20.72888671,3.192059195,7.827252559,2.127658983,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Mountain Ash 11kV,MASH5,MASH5_2T0,@1,Unchanged,11,6.0239,69.7340,20.72888671,3.192059195,7.827252559,2.127658983,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Mountain Ash Primary 33kV #1H0,MASH3_#1H0,MASH3_MAIN1,@1,Unchanged,33,4.3189,16.2757,22.76008542,2.991689963,10.52653152,2.063217361,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 33,Mountain Ash Primary 33kV #1L5,MASH3_#1L5,MASH3_MAIN1,@1,Unchanged,33,4.3189,16.2757,22.76008542,2.991689963,10.52653152,2.063217361,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 33,Mountain Ash Primary 33kV #2H0,MASH3_#2H0,MASH3_MAIN2,@1,Unchanged,33,5.2012,18.2101,19.94057119,2.917793999,9.361401073,2.0054708,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 33,Mountain Ash Primary 33kV Main 2,MASH3_MAIN2,MASH3_#2L5,@1,Unchanged,33,5.2012,18.2101,19.94057119,2.917793999,9.361401073,2.0054708,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 33,Mynydd Portref 33kV Gen,MYNP3G,MYNP3_#1L5,@1,Unchanged,33,8.8281,28.8776,11.8451829,2.263315403,5.529156505,1.502479654,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Nelson 11kV,NELS5,NELS5_2T0,@1,Unchanged,11,8.0844,75.3365,18.36503345,1.926189308,7.182613575,1.332866077,57.885,57.885,22.7,22.7,,,,
SWALES,Upper Boat 33,Nelson 11kV,NELS5,NELS5_1T0,@1,Unchanged,11,8.0844,75.3365,18.36503345,1.926189308,7.182613575,1.332866077,32.75,32.75,13.1,13.1,,,,
SWALES,Upper Boat 33,Nelson 33kV #1H0,NELS3_#1H0,NELS3_MAIN1,@1,Unchanged,33,5.6061,20.0590,18.02252582,2.928609404,8.518243505,2.012156739,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Nelson 33kV Main 1,NELS3_MAIN1,NELS3_MAIN2,@1,Unchanged,33,5.6061,20.0590,18.02252582,2.928609404,8.518243505,2.012156739,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Nelson 33kV Main 1,NELS3_MAIN1,NELS3_1L5,@1,Unchanged,33,5.6061,20.0590,18.02252582,2.928609404,8.518243505,2.012156739,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Nelson 33kV Main 2,NELS3_MAIN2,NELS3_2L5,@1,Unchanged,33,5.6061,20.0590,18.02252582,2.928609404,8.518243505,2.012156739,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Nelson 33kV Main 2,NELS3_MAIN2,NELS3_#2H0,@1,Unchanged,33,5.6061,20.0590,18.02252582,2.928609404,8.518243505,2.012156739,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Pen Rhiw 33kV #1L5,PENR3_#1L5,PENR3_MAIN1,@1,Unchanged,33,3.4582,14.0381,26.84024642,3.163546283,12.18390379,2.188402119,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 33,Pen Rhiw 33kV Main 1,PENR3_MAIN1,PENR3_#2L5,@1,Unchanged,33,3.4582,14.0381,26.84024642,3.163546283,12.18390379,2.188402119,78.75,78.75,31.5,31.5,,,,
SWALES,Upper Boat 33,St Peters Church 33kV Main 1,SPTC3_MAIN1,SPTC3_#1L5,@1,Unchanged,33,13.7178,21.4163,12.08994557,2.410702516,6.414165502,1.63793152,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,St Peters Church 33kV Main 1,SPTC3_MAIN1,SPTC3_#2L5,@1,Unchanged,33,13.7178,21.4163,12.08994557,2.410702516,6.414165502,1.63793152,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Taff Ely Windfarm 33kV 1H3,TEWF3_1H3,TEWF3_&1L5,*1,Unchanged,33,9.1180,29.7064,11.40619589,2.246992947,5.37841973,1.484402286,0,0,0,0,,,,
SWALES,Upper Boat 33,Taff Ely Windfarm 33kV 1L5,TEWF3_1L5,TEWF3_&1L5,@1,Unchanged,33,9.1180,29.7064,11.40619589,2.246992947,5.37841973,1.484402286,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Tonypandy 11kV 1T0,TONY5_1T0,TONY5,@1,Unchanged,11,7.1136,66.2548,21.66701232,5.330697237,8.213929077,1.971951401,32.75,32.75,13.1,9.326466901,,,,
SWALES,Upper Boat 33,Tonypandy 11kV 2T0,TONY5_2T0,TONY5,@1,Unchanged,11,7.1136,66.2548,21.66701232,5.330697237,8.213929077,1.971951401,32.75,32.75,13.1,9.326466901,,,,
SWALES,Upper Boat 33,Tonypandy 33kV #1H0,TONY3_#1H0,TONY3_MAIN1,@1,Unchanged,33,4.7887,16.2547,22.40254946,2.92927,10.26908558,2.015259019,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Tonypandy 33kV #1L5,TONY3_#1L5,TONY3_MAIN1,@1,Unchanged,33,4.7887,16.2547,22.40254946,2.92927,10.26908558,2.015259019,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Tonypandy 33kV #2H0,TONY3_#2H0,TONY3_MAIN2,@1,Unchanged,33,4.7887,16.2547,22.40254946,2.92927,10.26908558,2.015259019,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Tonypandy 33kV #2L5,TONY3_#2L5,TONY3_MAIN2,@1,Unchanged,33,4.7887,16.2547,22.40254946,2.92927,10.26908558,2.015259019,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Tonypandy 33kV #4L5,TONY3_#4L5,TONY3_MAIN2,@1,Unchanged,33,4.7887,16.2547,22.40254946,2.92927,10.26908558,2.015259019,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Tonypandy 33kV Main 1,TONY3_MAIN1,TONY3_MAIN2,@1,Unchanged,33,4.7887,16.2547,22.40254946,2.92927,10.26908558,2.015259019,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Tonypandy 33kV Main 1,TONY3_MAIN1,TONY3_#3L5,@1,Unchanged,33,4.7887,16.2547,22.40254946,2.92927,10.26908558,2.015259019,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Tonypandy STOR 33kV Gen,TNYS3G,TNYS3_#1L5,@1,Unchanged,33,4.8203,16.2940,22.31704915,2.925498201,10.23984714,2.012684651,62.5,62.5,25,25,,,,
SWALES,Upper Boat 33,Trethomas 11kV 1T0,TRET5_1T0,TRET5,@1,Unchanged,11,11.9897,78.6394,16.23649693,1.854056663,6.776833228,1.280785396,50,50,20,20,,,,
SWALES,Upper Boat 33,Trethomas 11kV 2T0,TRET5_2T0,TRET5,@1,Unchanged,11,11.9897,78.6394,16.23649693,1.854056663,6.776833228,1.280785396,50,50,20,20,,,,
SWALES,Upper Boat 33,Trethomas 33kV Main 1,TRET3_MAIN1,TRET3_#1L5,@1,Unchanged,33,12.5508,36.4801,9.361242861,2.115229384,4.59697509,1.388562992,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Trethomas 33kV Main 1,TRET3_MAIN1,TRET3_#1H0,@1,Unchanged,33,12.5508,36.4801,9.361242861,2.115229384,4.59697509,1.388562992,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Trethomas 33kV Main 2,TRET3_MAIN2,TRET3_#2L5,@1,Unchanged,33,12.8086,37.7624,8.985612612,2.143198869,4.443435574,1.397651987,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Trethomas 33kV Main 2,TRET3_MAIN2,TRET3_#2H0,@1,Unchanged,33,12.8086,37.7624,8.985612612,2.143198869,4.443435574,1.397651987,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV #10L5,UPPB3_#10L5,UPPB3_MAIN4,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV #12L5,UPPB3_#12L5,UPPB3_MAIN4,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV #13L5,UPPB3_#13L5,UPPB3_MAIN1,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV #14L5,UPPB3_#14L5,UPPB3_MAIN4,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV #16L5,UPPB3_#16L5,UPPB3_MAIN4,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV #3L5,UPPB3_#3L5,UPPB3_MAIN2,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV #4L5,UPPB3_#4L5,UPPB3_MAIN3,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV #5L5,UPPB3_#5L5,UPPB3_MAIN2,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV #7L5,UPPB3_#7L5,UPPB3_MAIN2,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV #9L5,UPPB3_#9L5,UPPB3_MAIN2,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 1,UPPB3_MAIN1,UPPB3_MAIN2,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 1,UPPB3_MAIN1,UPPB3_#15L5,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 1,UPPB3_MAIN1,UPPB3_#11L5,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 1,UPPB3_MAIN1,UPPB3_#17L5,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,0,0,0,0,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 2,UPPB3_MAIN2,UPPB3_#1L5,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 2,UPPB3_MAIN2,UPPB3_#2T0,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 3,UPPB3_MAIN3,UPPB3_MAIN2,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 3,UPPB3_MAIN3,UPPB3_MAIN4,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 3,UPPB3_MAIN3,UPPB3_#2L5,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 3,UPPB3_MAIN3,UPPB3_#8L5,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Upper Boat 33kV Main 4,UPPB3_MAIN4,UPPB3_#3T0,@1,Unchanged,33,0.6007,7.3096,63.83635593,3.618286806,23.45797405,2.512602271,85.05,85.05,31.5,31.5,,,,
SWALES,Upper Boat 33,Wattstown 11kV 1T0,WATT5_1T0,WATT5,@1,Unchanged,11,10.1571,70.1350,18.30281234,2.825534841,7.59029547,1.96067339,32.75,32.75,13.1,13.1,,,,
SWALES,Upper Boat 33,Wattstown 11kV 2T0,WATT5_2T0,WATT5,@1,Unchanged,11,10.1571,70.1350,18.30281234,2.825534841,7.59029547,1.96067339,32.75,32.75,13.1,13.1,,,,
SWALES,Upper Boat 33,Wattstown 33kV #1H0,WATT3_#1H0,WATT3_MAIN1,@1,Unchanged,33,5.2225,16.1369,21.38248062,3.00060544,10.33945705,2.070723283,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Wattstown 33kV #1L5,WATT3_#1L5,WATT3_MAIN1,@1,Unchanged,33,5.2225,16.1369,21.38248062,3.00060544,10.33945705,2.070723283,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Wattstown 33kV #2H0,WATT3_#2H0,WATT3_MAIN2,@1,Unchanged,33,5.2225,16.1369,21.38248062,3.00060544,10.33945705,2.070723283,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Wattstown 33kV #2L5,WATT3_#2L5,WATT3_MAIN2,@1,Unchanged,33,5.2225,16.1369,21.38248062,3.00060544,10.33945705,2.070723283,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Wattstown 33kV #4L5,WATT3_#4L5,WATT3_MAIN2,@1,Unchanged,33,5.2225,16.1369,21.38248062,3.00060544,10.33945705,2.070723283,43.75,43.75,17.5,17.5,,,,
SWALES,Upper Boat 33,Wattstown 33kV Main 1,WATT3_MAIN1,WATT3_MAIN2,@1,Unchanged,33,5.2225,16.1369,21.38248062,3.00060544,10.33945705,2.070723283,43.75,43.75,17.5,17.5,,,,
SWALES,Uskmouth 132,33kV Pole 53L7603P23,53L7603P23,BLRK3_2L9,*1,Unchanged,33,3.7707,19.1673,20.09763831,1.32936694,8.810988583,0.926743385,0,0,0,0,,,,
SWALES,Uskmouth 132,33kV Pole 53L7603P39,53L7603P39,OAKG3_4L9,*1,Unchanged,33,7.9925,25.0676,13.17271342,1.268928738,6.551793272,0.884265434,0,0,0,0,,,,
SWALES,Uskmouth 132,33kV Pole 53L7603P4,53L7603P4,NEWH3_1L9,*1,Unchanged,33,2.8042,18.2210,22.36660016,1.350683893,9.339092711,0.941641946,0,0,0,0,,,,
SWALES,Uskmouth 132,33kV Pole 53L7603P52,53L7603P52,WYEV3_4L9,*1,Unchanged,33,11.4014,29.8420,10.33525867,1.222392892,5.418295578,0.851459122,0,0,0,0,,,,
SWALES,Uskmouth 132,33kV Pole 53L7603P65A,53L7603P65A,RHWL3_4L9,*1,Unchanged,33,15.2913,35.5017,8.244000048,1.171070833,4.479918078,0.815065228,0,0,0,0,,,,
SWALES,Uskmouth 132,33kV Pole 53L7607P31,53L7607P31,RUNS3_3L9,*1,Unchanged,33,11.0234,27.5254,11.51836266,1.226034852,5.905735265,0.852900033,0,0,0,0,,,,
SWALES,Uskmouth 132,British Energy 33kV 1L5,BRIE3_1L5,BRIE3_MAIN1,@1,Unchanged,33,0.5744,10.9477,43.1481372,2.039041581,15.51347934,1.419621921,62.5,62.5,19.50134172,25,,,,
SWALES,Uskmouth 132,Caldicot 11kV,CALD5,CALD5_2T0,@1,Unchanged,11,16.6282,65.1893,18.02963678,4.993650864,7.954381887,2.106767805,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Caldicot 33kV #2H0,CALD3_#2H0,CALD3_&2H0,@1,Unchanged,33,6.2918,24.2386,15.06318759,1.275766396,6.997963087,0.889184792,0,0,0,0,,,,
SWALES,Uskmouth 132,Caldicot 33kV 2H0 Bay,CALD3_&2H0,CALD3_2L3,*1,Unchanged,33,6.2918,24.2386,15.06318759,1.275766396,6.997963087,0.889184792,0,0,0,0,,,,
SWALES,Uskmouth 132,Chepstow 11kV 1T0,CHEP5_1T0,CHEP5,@1,Unchanged,11,11.9314,67.2369,17.78903213,2.229370442,7.630616161,1.552529695,50,50,20,20,,,,
SWALES,Uskmouth 132,Chepstow 11kV 2T0,CHEP5_2T0,CHEP5,@1,Unchanged,11,11.9314,67.2369,17.78903213,2.229370442,7.630616161,1.552529695,50,50,20,20,,,,
SWALES,Uskmouth 132,Chepstow 33kV 1H0,CHEP3_1H0,CHEP3_MAIN1,@1,Unchanged,33,17.8694,39.8112,7.78352837,1.103212617,4.025970981,0.765065642,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Cwmbran 11kV 1T0,CWMB5_1T0,CWMB5,@1,Unchanged,11,2.7070,46.4046,31.93738502,4.797412821,11.53939238,1.851657034,50,50,17.5801382,18.26766087,,,,
SWALES,Uskmouth 132,Cwmbran 11kV 2T0,CWMB5_2T0,CWMB5,@1,Unchanged,11,2.7070,46.4046,31.93738502,4.797412821,11.53939238,1.851657034,50,50,17.5801382,18.26766087,,,,
SWALES,Uskmouth 132,Cwmbran 132kV #210,CWMB1_#210,CWMB1_&210,@1,Unchanged,132,1.2641,7.7029,13.39732316,12.33507316,5.488282744,5.266607587,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Cwmbran 132kV 103,CWMB1_103,CWMB1_&110,*1,Unchanged,132,1.3647,8.0184,12.66384003,10.57307637,5.251975477,4.583493602,0,0,0,0,,,,
SWALES,Uskmouth 132,Cwmbran 132kV 110 Bay,CWMB1_&110,CWMB1_#110,@1,Unchanged,132,1.3647,8.0184,12.66384003,10.57307637,5.251975477,4.583493602,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Cwmbran 132kV 203,CWMB1_203,CWMB1_&210,*1,Unchanged,132,1.2641,7.7029,13.39732316,12.33507316,5.488282744,5.266607587,0,0,0,0,,,,
SWALES,Uskmouth 132,Glan Llyn 132kV 105,GLYN1_105,GLYN1_MAIN1,@1,Unchanged,132,0.5079,4.2800,25.48175287,25.02464772,9.621373704,10.15374396,0,0,0,0,,,,
SWALES,Uskmouth 132,Glan Llyn 132kV Main 2,GLYN1_MAIN2,GLYN1_205,@1,Unchanged,132,0.5113,4.2922,25.38160845,24.58484576,9.59421013,10.00228057,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 11kV 1T0B,LLTA5_1T0B,LLTA5,@1,Unchanged,11,2.4647,43.5661,35.00813121,5.297906415,12.4968057,2.04400383,50,50,17.15785372,18.23139908,,,,
SWALES,Uskmouth 132,Llantarnam 11kV 2T0B,LLTA5_2T0B,LLTA5,@1,Unchanged,11,2.4647,43.5661,35.00813121,5.297906415,12.4968057,2.04400383,50,50,17.15785372,18.23139908,,,,
SWALES,Uskmouth 132,Llantarnam 132kV #105,LLTA1_#105,LLTA1_&105,@1,Unchanged,132,0.9027,5.1107,20.09519484,20.01794417,8.109282103,8.614070591,78.75,78.75,31.5,31.5,,,,
SWALES,Uskmouth 132,Llantarnam 132kV &105,LLTA1_&105,LLTA1_113B,*1,Unchanged,132,0.9027,5.1107,20.09519484,20.01794417,8.109282103,8.614070591,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 132kV &105,LLTA1_&105,LLTA1_113A,*1,Unchanged,132,0.9027,5.1107,20.09519484,20.01794417,8.109282103,8.614070591,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 132kV 205,LLTA1_205,LLTA1_&205,@1,Unchanged,132,0.7887,5.9881,18.12284802,18.30450197,7.049604229,7.446684796,78.75,78.75,31.5,31.5,,,,
SWALES,Uskmouth 132,Llantarnam 132kV 213A,LLTA1_213A,LLTA1_&205,*1,Unchanged,132,0.7887,5.9881,18.12284802,18.30450197,7.049604229,7.446684796,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 132kV 213B,LLTA1_213B,LLTA1_&205,*1,Unchanged,132,0.7887,5.9881,18.12284802,18.30450197,7.049604229,7.446684796,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV #2T0,LLTA6_#2T0,LLTA6_&2T0,@1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,62.5,62.5,22.34393589,25,,,,
SWALES,Uskmouth 132,Llantarnam 66kV 1L5 Bay,LLTA6_&1L5,LLTA6_1L5,@1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,62.5,62.5,22.34393589,25,,,,
SWALES,Uskmouth 132,Llantarnam 66kV 1T0 Bay,LLTA6_&1T0,LLTA6_#1T0,@1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,62.5,62.5,22.34393589,25,,,,
SWALES,Uskmouth 132,Llantarnam 66kV 2L5,LLTA6_2L5,LLTA6_&2L5,@1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,62.5,62.5,22.34393589,25,,,,
SWALES,Uskmouth 132,Llantarnam 66kV 3L5 Bay,LLTA6_&3L5,LLTA6_3L5,@1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,62.5,62.5,22.34393589,25,,,,
SWALES,Uskmouth 132,Llantarnam 66kV 5L5 Bay,LLTA6_&5L5,LLTA6_5L5,@1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,62.5,62.5,22.34393589,25,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Main 1,LLTA6_MAIN1,LLTA6_1S&,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Main 1,LLTA6_MAIN1,LLTA6_&1T0,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Main 1,LLTA6_MAIN1,LLTA6_&2T0,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_MAIN2,LLTA6_1S&,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_MAIN2,LLTA6_&5L5,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_MAIN2,LLTA6_&3L5,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_MAIN2,LLTA6_&1L5,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_MAIN2,LLTA6_&2L5,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_MAIN2,LLTA6_&4L5,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 1,LLTA6_RES1,LLTA6_MAIN1,@1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,62.5,62.5,22.34393589,25,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 1,LLTA6_RES1,LLTA6_&1T0,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 1,LLTA6_RES1,LLTA6_&2T0,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 2,LLTA6_RES2,LLTA6_&5L5,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 2,LLTA6_RES2,LLTA6_&3L5,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 2,LLTA6_RES2,LLTA6_&1L5,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 2,LLTA6_RES2,LLTA6_&2L5,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 2,LLTA6_RES2,LLTA6_&4L5,*1,Unchanged,66,0.9311,13.5434,17.20239805,1.083824498,6.43261353,0.738898584,0,0,0,0,,,,
SWALES,Uskmouth 132,Llanwern Farm 132kV 105,LWRN1_105,LWRN1_MAIN1,@1,Unchanged,132,0.5571,4.1943,25.71870066,26.33752622,9.756314277,10.71883686,85.05,85.05,31.5,31.5,,,,
SWALES,Uskmouth 132,Magor 11kV,MAGO5,MAGO5_1T0,@1,Unchanged,11,2.0915,43.0248,33.33214805,5.809410103,12.0478773,2.235693505,50,50,15.00008266,17.97039367,,,,
SWALES,Uskmouth 132,Magor 11kV,MAGO5,MAGO5_2T0,@1,Unchanged,11,2.0915,43.0248,33.33214805,5.809410103,12.0478773,2.235693505,50,50,15.00008266,17.97039367,,,,
SWALES,Uskmouth 132,Magor 132kV #110,MAGO1_#110,MAGO1_&110,@1,Unchanged,132,0.8357,5.4321,19.39365174,17.82751124,7.663387436,7.542901774,78.75,78.75,31.5,31.5,,,,
SWALES,Uskmouth 132,Magor 132kV 110 Bay,MAGO1_&110,MAGO1_103,*1,Unchanged,132,0.8357,5.4321,19.39365174,17.82751124,7.663387436,7.542901774,0,0,0,0,,,,
SWALES,Uskmouth 132,Magor 132kV 203,MAGO1_203,MAGO1_&210,*1,Unchanged,132,0.7864,5.5145,19.21592653,16.9832947,7.560680351,7.185497688,0,0,0,0,,,,
SWALES,Uskmouth 132,Magor 132kV 210 Bay,MAGO1_&210,MAGO1_#210,@1,Unchanged,132,0.7864,5.5145,19.21592653,16.9832947,7.560680351,7.185497688,78.75,78.75,31.5,31.5,,,,
SWALES,Uskmouth 132,Newhouse 11kV 1T0,NEWH5_1T0,NEWH5,@1,Unchanged,11,8.9889,78.0572,16.86006292,7.619896953,6.809157624,2.995056666,50,50,20,20,,,,
SWALES,Uskmouth 132,Newhouse 11kV 2T0,NEWH5_2T0,NEWH5,@1,Unchanged,11,8.9889,78.0572,16.86006292,7.619896953,6.809157624,2.995056666,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Newhouse 33kV Main 1,NEWH3_MAIN1,NEWH3_1H0,@1,Unchanged,33,9.5827,31.5473,11.07129587,1.233346959,5.360349471,0.859070995,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Newhouse 33kV Main 2,NEWH3_MAIN2,NEWH3_2L3,*1,New,33,8.5945,31.6638,11.52418177,1.233542876,5.385265044,0.858151332,0,0,20,20,,,,
SWALES,Uskmouth 132,Newhouse 33kV Main 2,NEWH3_MAIN2,NEWH3_2H0,@1,New,33,8.5945,31.6638,11.52418177,1.233542876,5.385265044,0.858151332,50,50,20,20,,,,
SWALES,Uskmouth 132,Newhouse 33kV Main 2,NEWH3_MAIN2,NEWH3_4L5,@1,New,33,8.5945,31.6638,11.52418177,1.233542876,5.385265044,0.858151332,50,50,20,20,,,,
SWALES,Uskmouth 132,Newport East 11kV A,NEWE5A,NEWE5_1T0A,@1,Unchanged,11,0.7762,44.3037,35.10739601,5.016041481,12.20140873,1.925473196,62.5,62.5,13.63420614,22.16437011,,,,
SWALES,Uskmouth 132,Newport East 11kV A,NEWE5A,NEWE5_2T0A,@1,Unchanged,11,0.7762,44.3037,35.10739601,5.016041481,12.20140873,1.925473196,62.5,62.5,13.63420614,22.16437011,,,,
SWALES,Uskmouth 132,Newport East 11kV B,NEWE5B,NEWE5_1T0B,@1,Unchanged,11,0.7762,44.0538,35.36633251,5.026186426,12.27397977,1.929489575,62.5,62.5,13.64600478,22.17021683,,,,
SWALES,Uskmouth 132,Newport East 11kV B,NEWE5B,NEWE5_2T0B,@1,Unchanged,11,0.7762,44.0538,35.36633251,5.026186426,12.27397977,1.929489575,62.5,62.5,13.64600478,22.17021683,,,,
SWALES,Uskmouth 132,Newport East 132kV 103A,NEWE1_103A,NEWE1_&110,*1,Unchanged,132,0.5257,4.3244,25.26848623,25.3923668,9.544235679,10.34576808,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport East 132kV 103B,NEWE1_103B,NEWE1_DUMMY,*1,Unchanged,132,0.5257,4.3244,25.26848623,25.3923668,9.544235679,10.34576808,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport East 132kV 110 Bay,NEWE1_&110,NEWE1_#110,@1,Unchanged,132,0.5257,4.3244,25.26848623,25.3923668,9.544235679,10.34576808,85.05,85.05,31.5,31.5,,,,
SWALES,Uskmouth 132,Newport East 132kV 210 Bay,NEWE1_&210,NEWE1_#210,@1,Unchanged,132,0.5360,4.3288,25.09233545,23.61762018,9.526118312,9.737485108,50,62.5,20,25,,,,
SWALES,Uskmouth 132,Newport East 132kV 210 Bay,NEWE1_&210,NEWE1_203,*1,Unchanged,132,0.5360,4.3288,25.09233545,23.61762018,9.526118312,9.737485108,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport South 11kV 3T0,NEWS5_3T0,NEWS5,@1,Unchanged,11,1.3676,42.4264,37.06176938,5.37597265,12.71049344,2.062719244,62.5,62.5,16.66413689,22.34913309,,,,
SWALES,Uskmouth 132,Newport South 11kV 4T0,NEWS5_4T0,NEWS5,@1,Unchanged,11,1.3676,42.4264,37.06176938,5.37597265,12.71049344,2.062719244,62.5,62.5,16.66413689,22.34913309,,,,
SWALES,Uskmouth 132,Newport South 132kV #110,NEWS1_#110,NEWS1_&110,@1,Unchanged,132,0.3120,3.3459,33.55252199,37.21160532,12.08771542,14.43153131,50,62.5,16.91218791,23.82590868,,,,
SWALES,Uskmouth 132,Newport South 132kV #210,NEWS1_#210,NEWS1_&210,@1,Unchanged,132,0.4097,3.7815,29.2303278,30.52231877,10.80827618,12.09607177,50,62.5,18.76386796,25,,,,
SWALES,Uskmouth 132,Newport South 132kV #410,NEWS1_#410,NEWS1_&410,@1,Unchanged,132,0.4097,3.7815,29.2303278,30.52231877,10.80827618,12.09607177,78.75,78.75,29.55309204,31.5,,,,
SWALES,Uskmouth 132,Newport South 132kV 103,NEWS1_103,NEWS1_&110,*1,Unchanged,132,0.3120,3.3459,33.55252199,37.21160532,12.08771542,14.43153131,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport South 132kV 210 Bay,NEWS1_&210,NEWS1_203,*1,Unchanged,132,0.4097,3.7815,29.2303278,30.52231877,10.80827618,12.09607177,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport South 132kV 310 Bay,NEWS1_&310,NEWS1_#310,@1,Unchanged,132,0.3169,3.3569,33.39475366,37.00916062,12.05125912,14.37720199,78.75,78.75,26.86659522,30.22242374,,,,
SWALES,Uskmouth 132,Newport South 132kV 310 Bay,NEWS1_&310,NEWS1_303,*1,Unchanged,132,0.3169,3.3569,33.39475366,37.00916062,12.05125912,14.37720199,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport South 132kV 410 Bay,NEWS1_&410,NEWS1_403,*1,Unchanged,132,0.4097,3.7815,29.2303278,30.52231877,10.80827618,12.09607177,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport South 33kV #1T0,NEWS3_#1T0,NEWS3_MAIN1,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 1,NEWS3_MAIN1,NEWS3_#7L5,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 1,NEWS3_MAIN1,NEWS3_#5L5,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 2,NEWS3_MAIN2,NEWS3_MAIN1,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 2,NEWS3_MAIN2,NEWS3_#3L5,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 2,NEWS3_MAIN2,NEWS3_#1L5,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 2,NEWS3_MAIN2,NEWS3_#9L5,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 3,NEWS3_MAIN3,NEWS3_MAIN2,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 3,NEWS3_MAIN3,NEWS3_#2L5,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 3,NEWS3_MAIN3,NEWS3_#4L5,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 3,NEWS3_MAIN3,NEWS3_#6L5,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport South 33kV Main 3,NEWS3_MAIN3,NEWS3_#2T0,@1,Unchanged,33,0.4877,10.8420,44.03636109,2.042167408,15.6682504,1.42180188,78.75,78.75,22.69599527,31.5,,,,
SWALES,Uskmouth 132,Newport West 11kV 1T0,NEWW5_1T0,NEWW5,@1,Unchanged,11,2.0884,34.8232,42.43847719,5.213559651,14.84853521,2.000213718,50,50,16.66737866,18.18922146,,,,
SWALES,Uskmouth 132,Newport West 11kV 2T0,NEWW5_2T0,NEWW5,@1,Unchanged,11,2.0884,34.8232,42.43847719,5.213559651,14.84853521,2.000213718,50,50,16.66737866,18.18922146,,,,
SWALES,Uskmouth 132,Newport West 132kV #310,NEWW1_#310,NEWW1_&310,@1,Unchanged,132,0.5142,3.7644,28.31446584,27.83674216,10.80221465,11.80999814,50,62.5,20,25,,,,
SWALES,Uskmouth 132,Newport West 132kV 103,NEWW1_103,NEWW1_&110,*1,Unchanged,132,0.5142,3.7644,28.31446584,27.83674216,10.80221465,11.80999814,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport West 132kV 110 Bay,NEWW1_&110,NEWW1_#110,@1,Unchanged,132,0.5142,3.7644,28.31446584,27.83674216,10.80221465,11.80999814,50,62.5,20,25,,,,
SWALES,Uskmouth 132,Newport West 132kV 210 Bay,NEWW1_&210,NEWW1_#210,@1,Unchanged,132,0.6571,4.0796,25.36257664,23.66845849,9.976998723,10.33445182,50,62.5,20,25,,,,
SWALES,Uskmouth 132,Newport West 132kV 210 Bay,NEWW1_&210,NEWW1_203,*1,Unchanged,132,0.6571,4.0796,25.36257664,23.66845849,9.976998723,10.33445182,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport West 132kV 303,NEWW1_303,NEWW1_&310,*1,Unchanged,132,0.5142,3.7644,28.31446584,27.83674216,10.80221465,11.80999814,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport West 132kV 410 Bay,NEWW1_&410,NEWW1_#410,@1,Unchanged,132,0.6571,4.0796,25.36257664,23.66845849,9.976998723,10.33445182,78.75,78.75,31.5,31.5,,,,
SWALES,Uskmouth 132,Newport West 132kV 410 Bay,NEWW1_&410,NEWW1_403,*1,Unchanged,132,0.6571,4.0796,25.36257664,23.66845849,9.976998723,10.33445182,0,0,0,0,,,,
SWALES,Uskmouth 132,Newport West 3/4 11kV,NEWW53,NEWW5_3T0,@1,Unchanged,11,1.7132,45.4968,33.06406903,5.481409671,11.75454694,2.109426648,50,50,14.55981184,17.9638606,,,,
SWALES,Uskmouth 132,Newport West 3/4 11kV,NEWW53,NEWW5_4T0,@1,Unchanged,11,1.7132,45.4968,33.06406903,5.481409671,11.75454694,2.109426648,50,50,14.55981184,17.9638606,,,,
SWALES,Uskmouth 132,Oak Grove Fm 33kV #1L5,OAKG3_#1L5,OAKG3G,@1,Unchanged,33,8.1136,25.1838,13.06438981,1.267040365,6.516068137,0.882950799,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Panteg 11kV,PANT5,PANT5_2T0,@1,Unchanged,11,2.6514,45.9684,33.30219811,4.861557432,11.86277655,1.875641847,40,40,14.01052934,14.60920031,,,,
SWALES,Uskmouth 132,Panteg 11kV,PANT5,PANT5_1T0,@1,Unchanged,11,2.6514,45.9684,33.30219811,4.861557432,11.86277655,1.875641847,40,40,14.01052934,14.60920031,,,,
SWALES,Uskmouth 132,Panteg 132kV &205,PANT1_&205,PANT1_205,@1,Unchanged,132,1.1373,7.3910,14.07489546,11.78613611,5.708677689,5.031034325,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Panteg 132kV 110 Bay,PANT1_&110,PANT1_#110,@1,Unchanged,132,1.2196,7.3180,14.02767721,12.17309348,5.758092401,5.187244074,78.75,78.75,31.5,31.5,,,,
SWALES,Uskmouth 132,Panteg 132kV 110 Bay,PANT1_&110,PANT1_103,*1,Unchanged,132,1.2196,7.3180,14.02767721,12.17309348,5.758092401,5.187244074,0,0,0,0,,,,
