﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWALES,Uskmouth 132,Panteg 132kV Main 2,PANT1_MAIN2,PANT1_MAIN1,@1,Unchanged,132,1.1373,7.3910,14.07489546,11.78613611,5.708677689,5.031034325,78.75,78.75,31.5,31.5,,,,
SWALES,Uskmouth 132,Panteg 132kV Main 2,PANT1_MAIN2,PANT1_213,*1,Unchanged,132,1.1373,7.3910,14.07489546,11.78613611,5.708677689,5.031034325,0,0,0,0,,,,
SWALES,Uskmouth 132,Pontypool North 11kV 1T0,POPN5_1T0,POPN51,@1,Unchanged,11,3.5814,50.2707,27.61099586,3.067769776,10.56397404,1.410773843,50,50,17.98963609,20,,,,
SWALES,Uskmouth 132,Pontypool North 11kV 2T0,POPN5_2T0,POPN52,@1,Unchanged,11,3.5814,50.2707,27.61099586,3.067769776,10.56397404,1.410773843,50,50,17.98963609,20,,,,
SWALES,Uskmouth 132,Pontypool North 132kV &205,POPN1_&205,POPN1_205,@1,Unchanged,132,1.2058,7.8252,13.27840498,11.5538266,5.402674899,4.894555958,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Pontypool North 132kV &405,POPN1_&405,POPN1_405,@1,Unchanged,132,1.2058,7.8252,13.27840498,11.5538266,5.402674899,4.894555958,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Pontypool North 132kV Main 2,POPN1_MAIN2,POPN1_213,*1,Unchanged,132,1.2058,7.8252,13.27840498,11.5538266,5.402674899,4.894555958,0,0,0,0,,,,
SWALES,Uskmouth 132,Pontypool North 66kV 1H0 Bay,POPN6_&1H0,POPN6_#1H0,@1,Unchanged,66,5.0726,24.1224,8.043687644,0.943773514,3.580343449,0.630079445,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Pontypool North 66kV 1H0 Bay,POPN6_&1H0,POPN6_1L3,*1,Unchanged,66,5.0726,24.1224,8.043687644,0.943773514,3.580343449,0.630079445,0,0,0,0,,,,
SWALES,Uskmouth 132,Rhewl Fm 33kV #1L5,RHWL3_#1L5,RHWL3G,@1,Unchanged,33,15.4430,35.6719,8.184813576,1.168730957,4.454643915,0.813436095,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Ringland 11kV 1T0,RING5_1T0,RING5,@1,Unchanged,11,4.8177,66.2747,21.87982384,5.074145535,8.04562558,1.874815235,50,50,19.21518973,13.94696467,,,,
SWALES,Uskmouth 132,Ringland 11kV 2T0,RING5_2T0,RING5,@1,Unchanged,11,4.8177,66.2747,21.87982384,5.074145535,8.04562558,1.874815235,50,50,19.21518973,13.94696467,,,,
SWALES,Uskmouth 132,Rogerstone 11kV,ROGE5,ROGE5_1T0,@1,Unchanged,11,4.0711,54.9184,26.30456886,8.372250684,9.759083892,3.045916777,50,50,19.24375171,11.57638446,,,,
SWALES,Uskmouth 132,Rogerstone 11kV 2T0,ROGE5_2T0,ROGE5,@1,Unchanged,11,4.0711,54.9184,26.30456886,8.372250684,9.759083892,3.045916777,50,50,19.24375171,11.57638446,,,,
SWALES,Uskmouth 132,Rogerstone 66kV #2H0,ROGE6_#2H0,ROGE6_&2H0,@1,Unchanged,66,5.0259,22.4254,8.558334897,0.967766341,3.828363411,0.649626955,78.75,78.75,31.5,31.5,,,,
SWALES,Uskmouth 132,Rogerstone 66kV 1H0 Bay,ROGE6_&1H0,ROGE6_#1H0,@1,Unchanged,66,3.4593,18.8927,10.64058007,1.012312753,4.569338872,0.684670192,78.75,78.75,31.5,31.5,,,,
SWALES,Uskmouth 132,Rogerstone 66kV 1H0 Bay,ROGE6_&1H0,ROGE6_1L3,*1,Unchanged,66,3.4593,18.8927,10.64058007,1.012312753,4.569338872,0.684670192,0,0,0,0,,,,
SWALES,Uskmouth 132,Rogerstone 66kV 2H0 Bay,ROGE6_&2H0,ROGE6_2L3,*1,Unchanged,66,5.0259,22.4254,8.558334897,0.967766341,3.828363411,0.649626955,0,0,0,0,,,,
SWALES,Uskmouth 132,Sims 132kV 203,SIMS1_203,SIMS1_&210,*1,Unchanged,132,0.4602,3.6658,29.40057876,29.76955923,11.0552809,12.22338095,0,0,0,0,,,,
SWALES,Uskmouth 132,Sims 132kV 210 Bay,SIMS1_&210,SIMS1_#210,@1,Unchanged,132,0.4602,3.6658,29.40057876,29.76955923,11.0552809,12.22338095,62.5,78.75,25,31.5,,,,
SWALES,Uskmouth 132,St Arvans 11kV 1T0,STAR5_1T0,STAR5,@1,Unchanged,11,46.9606,205.4950,5.562641546,0.825174581,2.544468328,0.577093452,32.75,32.75,13.1,13.1,,,,
SWALES,Uskmouth 132,St Arvans 11kV RMU,STAR5_RMU,STAR5_1L3,*1,Unchanged,11,46.9606,205.4950,5.562641546,0.825174581,2.544468328,0.577093452,0,0,0,0,,,,
SWALES,Uskmouth 132,St Arvans 11kV RMU,STAR5_RMU,STAR5_2L3,*1,Unchanged,11,46.9606,205.4950,5.562641546,0.825174581,2.544468328,0.577093452,0,0,0,0,,,,
SWALES,Uskmouth 132,St Arvans 11kV RMU,STAR5_RMU,STAR5_#3H0,@1,Unchanged,11,46.9606,205.4950,5.562641546,0.825174581,2.544468328,0.577093452,32.75,32.75,13.1,13.1,,,,
SWALES,Uskmouth 132,St Arvans 33kV &1H0,STAR3_&1H0,STAR3_#1H0,@1,Unchanged,33,28.9593,54.6867,4.975255966,1.022918431,2.844914656,0.708095609,0,0,0,0,,,,
SWALES,Uskmouth 132,St Arvans 33kV &1H0,STAR3_&1H0,STAR3_1L3,*1,Unchanged,33,28.9593,54.6867,4.975255966,1.022918431,2.844914656,0.708095609,0,0,0,0,,,,
SWALES,Uskmouth 132,Sudbrook 11kV 3T0,SUDB5_3T0,SUDB5,@1,Unchanged,11,6.0755,55.1789,24.2996879,6.463913273,9.551835102,2.454404648,62.5,62.5,22.84485307,18.71582975,,,,
SWALES,Uskmouth 132,Sudbrook 11kV 4T0,SUDB5_4T0,SUDB5,@1,Unchanged,11,6.0755,55.1789,24.2996879,6.463913273,9.551835102,2.454404648,62.5,62.5,22.84485307,18.71582975,,,,
SWALES,Uskmouth 132,Sudbrook 132kV #110,SUDB1_#110,SUDB1_&110,@1,Unchanged,132,1.4774,6.8956,14.17284731,13.58131871,6.059982157,5.977735949,50,62.5,20,25,,,,
SWALES,Uskmouth 132,Sudbrook 132kV #210,SUDB1_#210,SUDB1_&210,@1,Unchanged,132,1.4795,7.0325,13.83915533,13.09862306,5.925443976,5.763959925,50,62.5,20,25,,,,
SWALES,Uskmouth 132,Sudbrook 132kV 110 Bay,SUDB1_&110,SUDB1_103,*1,Unchanged,132,1.4774,6.8956,14.17284731,13.58131871,6.059982157,5.977735949,0,0,0,0,,,,
SWALES,Uskmouth 132,Sudbrook 132kV 203,SUDB1_203,SUDB1_&210,*1,Unchanged,132,1.4795,7.0325,13.83915533,13.09862306,5.925443976,5.763959925,0,0,31.5,31.5,,,,
SWALES,Uskmouth 132,Sudbrook 33kV 1L2,SUDB3_1L2,SUDB3_INTER,*1,Unchanged,33,1.4579,16.2154,27.41910988,1.371550462,10.56422295,0.956580866,0,0,31.5,31.5,,,,
SWALES,Uskmouth 132,Sudbrook 33kV 1L5,SUDB3_1L5,SUDB3_MAIN1,@1,Unchanged,33,1.4579,16.2154,27.41910988,1.371550462,10.56422295,0.956580866,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Sudbrook 33kV 3L5,SUDB3_3L5,SUDB3_MAIN1,@1,Unchanged,33,1.4579,16.2154,27.41910988,1.371550462,10.56422295,0.956580866,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Sudbrook 33kV Main 1,SUDB3_MAIN1,SUDB3_#1T0,@1,Unchanged,33,1.4579,16.2154,27.41910988,1.371550462,10.56422295,0.956580866,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Sudbrook 33kV Main 1,SUDB3_MAIN1,SUDB3_#3H0,@1,Unchanged,33,1.4579,16.2154,27.41910988,1.371550462,10.56422295,0.956580866,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Sudbrook 33kV Main 2,SUDB3_MAIN2,SUDB3_MAIN1,@1,Unchanged,33,1.4579,16.2154,27.41910988,1.371550462,10.56422295,0.956580866,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Sudbrook 33kV Main 2,SUDB3_MAIN2,SUDB3_2L5,@1,Unchanged,33,1.4579,16.2154,27.41910988,1.371550462,10.56422295,0.956580866,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Sudbrook 33kV Main 2,SUDB3_MAIN2,SUDB3_4L5,@1,Unchanged,33,1.4579,16.2154,27.41910988,1.371550462,10.56422295,0.956580866,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Sudbrook 33kV Main 2,SUDB3_MAIN2,SUDB3_#2T0,@1,Unchanged,33,1.4579,16.2154,27.41910988,1.371550462,10.56422295,0.956580866,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Sudbrook 33kV Main 2,SUDB3_MAIN2,SUDB3_#4H0,@1,Unchanged,33,1.4579,16.2154,27.41910988,1.371550462,10.56422295,0.956580866,62.5,62.5,25,25,,,,
SWALES,Uskmouth 132,Traston Rd STOR 33kV Gen,TRST3G,TRST3_#1L5,@1,Unchanged,33,0.6363,11.0013,42.62401025,2.034816872,15.4323398,1.416645693,62.5,62.5,20.54402656,25,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 1005 Bay,USKM1_&1005,USKM1_1005,@1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,62.5,78.75,18.28877693,24.65294898,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 1005 Bay,USKM1_&1005,USKM1_MAIN4,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 1005 Bay,USKM1_&1005,USKM1_RES4,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 105 Bay,USKM1_&105,USKM1_105,@1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,62.5,78.75,18.28877693,24.65294898,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 105 Bay,USKM1_&105,USKM1_MAIN1,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 105 Bay,USKM1_&105,USKM1_RES1,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 1205 Bay,USKM1_&1205,USKM1_1205,@1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,62.5,78.75,18.28877693,24.65294898,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 1205 Bay,USKM1_&1205,USKM1_MAIN4,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 1205 Bay,USKM1_&1205,USKM1_RES4,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 1405 Bay,USKM1_&1405,USKM1_1405,@1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,62.5,78.75,18.28877693,24.65294898,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 1405 Bay,USKM1_&1405,USKM1_MAIN4,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 1405 Bay,USKM1_&1405,USKM1_RES4,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 405 Bay,USKM1_&405,USKM1_405,@1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,62.5,78.75,18.28877693,24.65294898,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 405 Bay,USKM1_&405,USKM1_MAIN2,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 405 Bay,USKM1_&405,USKM1_RES2,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 505 Bay,USKM1_&505,USKM1_505,@1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,62.5,78.75,18.28877693,24.65294898,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 505 Bay,USKM1_&505,USKM1_MAIN1,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 505 Bay,USKM1_&505,USKM1_RES1,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 605 Bay,USKM1_&605,USKM1_605,@1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,62.5,78.75,18.28877693,24.65294898,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 605 Bay,USKM1_&605,USKM1_MAIN2,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 605 Bay,USKM1_&605,USKM1_RES2,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 705 Bay,USKM1_&705,USKM1_705,@1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,62.5,78.75,18.28877693,24.65294898,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 705 Bay,USKM1_&705,USKM1_MAIN1,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 705 Bay,USKM1_&705,USKM1_RES1,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 805 Bay,USKM1_&805,USKM1_805,@1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,62.5,78.75,18.28877693,24.65294898,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 805 Bay,USKM1_&805,USKM1_MAIN4,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 805 Bay,USKM1_&805,USKM1_RES4,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 905 Bay,USKM1_&905,USKM1_905,@1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,62.5,78.75,18.28877693,24.65294898,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 905 Bay,USKM1_&905,USKM1_MAIN1,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWALES,Uskmouth 132,Uskmouth 132kV 905 Bay,USKM1_&905,USKM1_RES1,*1,Unchanged,132,0.1882,2.8053,41.11180196,54.58031119,14.1731081,19.73486072,0,0,0,0,,,,
SWEST,Abham / Exeter / Landulph,-,34PL3_ZTR40,STOK3_7L9,*1,Unchanged,33,32.7789,68.3309,3.861498039,-,2.222046548,-,-,-,-,-,,Abham / Exeter / Landulph_-_34PL3_ZTR40_STOK3_7L9_*1,1,1
SWEST,Abham / Exeter / Landulph,-,EXSC5,EXSC5_1T0,@1,Unchanged,11,3.7721,57.9156,14.86808379,-,5.993421731,-,62.5,-,22.91962457,-,,Abham / Exeter / Landulph_-_EXSC5_EXSC5_1T0_@1,2,1
SWEST,Abham / Exeter / Landulph,-,EXSC5,EXSC5_2T0,@1,Unchanged,11,3.7721,57.9156,14.91540831,-,5.993421731,-,62.5,-,22.92724631,-,,Abham / Exeter / Landulph_-_EXSC5_EXSC5_2T0_@1,3,1
SWEST,Abham / Exeter / Landulph,-,HBBP5,HBBP5_1T0,@1,Unchanged,11,10.6753,114.7917,9.674334589,-,6.265660743,-,62.5,-,25,-,,Abham / Exeter / Landulph_-_HBBP5_HBBP5_1T0_@1,4,1
SWEST,Abham / Exeter / Landulph,-,SLAD3_#1M0,SLAD3_MAIN1,@1,Unchanged,33,38.3768,79.9504,3.27360112,-,1.888475743,-,62.5,-,25,-,,Abham / Exeter / Landulph_-_SLAD3_#1M0_SLAD3_MAIN1_@1,5,1
SWEST,Abham / Exeter / Landulph,-,SLAD3_MAIN1,SLAD3_#1L5,@1,Unchanged,33,38.3768,79.9504,3.27360112,-,1.888475743,-,62.5,-,25,-,,Abham / Exeter / Landulph_-_SLAD3_MAIN1_SLAD3_#1L5_@1,6,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&105,ABHA1_MAIN1,*1,Unchanged,132,0.5569,3.4810,40.24526813,45.40407712,16.44310449,10.24957781,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&105_ABHA1_MAIN1_*1,7,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&105,ABHA1_RES1,*1,Unchanged,132,0.5569,3.4810,43.09902975,48.85264707,17.7889357,13.10518215,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&105_ABHA1_RES1_*1,8,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&105,ABHA1_105,@1,Unchanged,132,0.5569,3.4810,40.24526813,45.40407712,16.44310449,18.39576264,39.015,46.92,15.3,18.4,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&105_ABHA1_105_@1,9,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&205,ABHA1_MAIN2,*1,Unchanged,132,0.5723,3.5323,43.09902975,48.85264707,17.7889357,13.10518215,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&205_ABHA1_MAIN2_*1,10,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&205,ABHA1_RES2,*1,Unchanged,132,0.5723,3.5323,43.09429376,48.34535206,17.78189927,12.1855131,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&205_ABHA1_RES2_*1,11,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&305,ABHA1_MAIN1,*1,Unchanged,132,0.5569,3.4810,40.31935142,45.34966884,16.53748874,9.607141514,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&305_ABHA1_MAIN1_*1,12,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&305,ABHA1_RES1,*1,Unchanged,132,0.5569,3.4810,43.09902975,48.85264707,17.7889357,13.10518215,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&305_ABHA1_RES1_*1,13,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&705,ABHA1_MAIN1,*1,Unchanged,132,0.5723,3.5323,43.09902975,48.85264707,17.7889357,13.10518215,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&705_ABHA1_MAIN1_*1,14,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&705,ABHA1_RES1,*1,Unchanged,132,0.5723,3.5323,40.46718662,45.51182786,16.60676104,9.387794832,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&705_ABHA1_RES1_*1,15,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&705,ABHA1_705,@1,Unchanged,132,0.5723,3.5323,40.46718662,45.51182786,16.60676104,18.46207147,39.015,46.92,15.3,18.4,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&705_ABHA1_705_@1,16,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&805,ABHA1_MAIN2,*1,Unchanged,132,0.5723,3.5323,43.09902975,48.85264707,17.7889357,13.10518215,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&805_ABHA1_MAIN2_*1,17,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&805,ABHA1_RES2,*1,Unchanged,132,0.5723,3.5323,39.8749241,45.79450584,16.35545904,10.79075899,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_&805_ABHA1_RES2_*1,18,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_1005,ABHA1_&1005,@1,Unchanged,132,4.3270,12.9333,43.09902975,48.85264707,17.7889357,19.95384114,39.015,46.92,15.3,18.4,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_1005_ABHA1_&1005_@1,19,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_16&,ABHA1_RES1,*1,Unchanged,132,0.5723,3.5323,40.46718662,45.51182786,16.60676104,9.387794832,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_16&_ABHA1_RES1_*1,20,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_16&,ABHA1_RES2,*1,Unchanged,132,0.5723,3.5323,40.46718662,45.51182786,16.60676104,9.387794832,-,-,-,-,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_16&_ABHA1_RES2_*1,21,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_205,ABHA1_&205,@1,Unchanged,132,0.5723,3.5323,43.09429376,48.34535206,17.78189927,19.74789534,39.015,46.92,15.3,18.4,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_205_ABHA1_&205_@1,22,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_305,ABHA1_&305,@1,Unchanged,132,0.5569,3.4810,40.31935142,45.34966884,16.53748874,18.39213578,39.015,46.92,15.3,18.4,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_305_ABHA1_&305_@1,23,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_405,ABHA1_&405,@1,Unchanged,132,0.5723,3.5323,42.94656837,48.23529846,17.7257419,19.71253244,39.015,46.92,15.3,18.4,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_405_ABHA1_&405_@1,24,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_605,ABHA1_&605,@1,Unchanged,132,0.5569,3.4810,42.94555096,48.23280164,17.72562187,19.71226167,39.015,46.92,15.3,18.4,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_605_ABHA1_&605_@1,25,1
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_805,ABHA1_&805,@1,Unchanged,132,0.5723,3.5323,39.8749241,45.79450584,16.35545904,18.60261639,39.015,46.92,15.3,18.4,,Abham / Exeter / Landulph_Abham Gsp _ABHA1_805_ABHA1_&805_@1,26,1
SWEST,Abham / Exeter / Landulph,Adelaide Road ,ADER5,ADER5_1T0,@1,Unchanged,11,5.3381,60.1794,12.86765919,-,5.22961463,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Adelaide Road _ADER5_ADER5_1T0_@1,27,1
SWEST,Abham / Exeter / Landulph,Adelaide Road ,ADER5,ADER5_2T0,@1,Unchanged,11,5.3381,60.1794,12.86765919,-,5.22961463,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Adelaide Road _ADER5_ADER5_2T0_@1,28,1
SWEST,Abham / Exeter / Landulph,Alders Way Stor ,ALDW3_MAIN1,ALDW3_#1L5,@1,Unchanged,33,2.2482,15.2778,27.25657689,-,10.9191113,-,62.5,-,25,-,,Abham / Exeter / Landulph_Alders Way Stor _ALDW3_MAIN1_ALDW3_#1L5_@1,29,1
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_24L5,ALER3_MAIN2,@1,Unchanged,33,3.1085,13.7421,24.95798634,-,2.073465353,-,62.5,-,25,-,,Abham / Exeter / Landulph_Alexandra Road _ALER3_24L5_ALER3_MAIN2_@1,30,1
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_25L5,ALER3_MAIN2,@1,Unchanged,33,7.3860,12.8560,30.47683266,-,4.497464594,-,62.5,-,25,-,,Abham / Exeter / Landulph_Alexandra Road _ALER3_25L5_ALER3_MAIN2_@1,31,1
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN1,ALER3_1H0,@1,Unchanged,33,3.1085,13.7421,30.47275046,-,4.004311815,-,62.5,-,25,-,,Abham / Exeter / Landulph_Alexandra Road _ALER3_MAIN1_ALER3_1H0_@1,32,1
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN1,ALER3_22L5,@1,Unchanged,33,3.1085,13.7421,24.98185143,-,3.956840657,-,62.5,-,25,-,,Abham / Exeter / Landulph_Alexandra Road _ALER3_MAIN1_ALER3_22L5_@1,33,1
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN1,ALER3_21L5,@1,Unchanged,33,3.1085,13.7421,30.47683266,-,5.090420237,-,62.5,-,50,-,,Abham / Exeter / Landulph_Alexandra Road _ALER3_MAIN1_ALER3_21L5_@1,34,1
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN2,ALER3_MAIN1,@1,Unchanged,33,3.1085,13.7421,25.1728078,-,2.490802256,-,33.405,-,13.1,-,,Abham / Exeter / Landulph_Alexandra Road _ALER3_MAIN2_ALER3_MAIN1_@1,35,1
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN2,ALER3_2H0,@1,Unchanged,33,3.1085,13.7421,30.47279717,-,2.364624239,-,62.5,-,25,-,,Abham / Exeter / Landulph_Alexandra Road _ALER3_MAIN2_ALER3_2H0_@1,36,1
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER5,ALER5_1T0,@1,Unchanged,11,5.2982,63.4125,12.63847733,-,8.936642588,-,32.75,-,12.37476142,-,,Abham / Exeter / Landulph_Alexandra Road _ALER5_ALER5_1T0_@1,37,1
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER5,ALER5_2T0,@1,Unchanged,11,5.2982,63.4125,12.69846512,-,8.936642588,-,32.75,-,12.38083588,-,,Abham / Exeter / Landulph_Alexandra Road _ALER5_ALER5_2T0_@1,38,1
SWEST,Abham / Exeter / Landulph,Alma Road ,ALMR5,ALMR5_1T0,@1,Unchanged,11,5.7614,62.6088,11.72323816,-,4.745684751,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Alma Road _ALMR5_ALMR5_1T0_@1,39,1
SWEST,Abham / Exeter / Landulph,Alma Road ,ALMR5,ALMR5_2T0,@1,Unchanged,11,5.7614,62.6088,11.72323816,-,4.745684751,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Alma Road _ALMR5_ALMR5_2T0_@1,40,1
SWEST,Abham / Exeter / Landulph,Armada Street ,ARMA5,ARMA5_1T0,@1,Unchanged,11,3.7929,49.9338,14.85126133,-,5.864209978,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Armada Street _ARMA5_ARMA5_1T0_@1,41,1
SWEST,Abham / Exeter / Landulph,Armada Street ,ARMA5,ARMA5_2T0,@1,Unchanged,11,3.7929,49.9338,14.85126133,-,5.864209978,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Armada Street _ARMA5_ARMA5_2T0_@1,42,1
SWEST,Abham / Exeter / Landulph,Ashburton ,34PL3_ZSB37,ASHB3_1L9,*1,Unchanged,33,7.1716,27.4915,12.18135296,-,6.052050517,-,-,-,-,-,,Abham / Exeter / Landulph_Ashburton _34PL3_ZSB37_ASHB3_1L9_*1,43,1
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB3_2L3,ASHB3_MAIN1,*1,Unchanged,33,15.9457,45.0704,7.063982277,-,3.720058891,-,-,-,-,-,,Abham / Exeter / Landulph_Ashburton _ASHB3_2L3_ASHB3_MAIN1_*1,44,1
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB3_2L9,34PL3_ZSB39,*1,Unchanged,33,7.4787,28.1781,11.82976731,-,5.917944577,-,-,-,-,-,,Abham / Exeter / Landulph_Ashburton _ASHB3_2L9_34PL3_ZSB39_*1,45,1
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB3_3L9,34PL3_ZSB1,*1,Unchanged,33,7.4727,28.1332,12.47090081,-,6.06283334,-,-,-,-,-,,Abham / Exeter / Landulph_Ashburton _ASHB3_3L9_34PL3_ZSB1_*1,46,1
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB5,ASHB5_2T0,@1,Unchanged,11,22.8842,148.1683,8.040430443,-,3.542812735,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ashburton _ASHB5_ASHB5_2T0_@1,47,1
SWEST,Abham / Exeter / Landulph,Ashcombe ,ASHC3_MAIN1,ASHC3_1M0,@1,Unchanged,33,7.8637,28.1031,12.3020074,-,5.996691795,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Ashcombe _ASHC3_MAIN1_ASHC3_1M0_@1,48,1
SWEST,Abham / Exeter / Landulph,Athelstan Road ,ATHL5,ATHL5_1T0,@1,Unchanged,11,3.4722,51.4906,15.16160579,-,4.784499141,-,32.75,-,12.41693781,-,,Abham / Exeter / Landulph_Athelstan Road _ATHL5_ATHL5_1T0_@1,49,1
SWEST,Abham / Exeter / Landulph,Athelstan Road ,ATHL5,ATHL5_2T0,@1,Unchanged,11,3.4722,51.4906,15.16947074,-,4.784499141,-,32.75,-,12.41697818,-,,Abham / Exeter / Landulph_Athelstan Road _ATHL5_ATHL5_2T0_@1,50,1
SWEST,Abham / Exeter / Landulph,Ayshford Court Generator ,AYSH3_#1M0,AYSH3_MAIN1,@1,Unchanged,33,10.2868,29.2762,10.70147545,-,10.07610709,-,62.5,-,25,-,,Abham / Exeter / Landulph_Ayshford Court Generator _AYSH3_#1M0_AYSH3_MAIN1_@1,51,1
SWEST,Abham / Exeter / Landulph,Balls Wood ,BALL3_#1M0,BALL3_MAIN1,@1,Unchanged,33,4.0851,15.8464,22.00495638,-,10.44350644,-,62.5,-,25,-,,Abham / Exeter / Landulph_Balls Wood _BALL3_#1M0_BALL3_MAIN1_@1,52,1
SWEST,Abham / Exeter / Landulph,Barton ,BART5,BART5_1T0,@1,Unchanged,11,4.2743,65.8506,12.42504685,-,4.808103083,-,32.75,-,11.55778438,-,,Abham / Exeter / Landulph_Barton _BART5_BART5_1T0_@1,53,1
SWEST,Abham / Exeter / Landulph,Barton ,BART5,BART5_2T0,@1,Unchanged,11,4.2743,65.8506,12.59820884,-,4.859577178,-,32.75,-,11.57945349,-,,Abham / Exeter / Landulph_Barton _BART5_BART5_2T0_@1,54,1
SWEST,Abham / Exeter / Landulph,Barton Hill ,BAHW3_MAIN1,BAHW3_1L5,@1,Unchanged,33,1.3006,12.9216,29.22258914,-,11.54512592,-,62.5,-,22.38788539,-,,Abham / Exeter / Landulph_Barton Hill _BAHW3_MAIN1_BAHW3_1L5_@1,55,1
SWEST,Abham / Exeter / Landulph,Barton Hill Way ,BARH3_#1M0,BARH3_MAIN1,@1,New,33,1.2947,12.9327,33.94961137,-,13.22170484,-,-,-,-,-,,Abham / Exeter / Landulph_Barton Hill Way _BARH3_#1M0_BARH3_MAIN1_@1,56,1
SWEST,Abham / Exeter / Landulph,Bidwell Dartington ,BIDW3_#1M0,BIDW3_MAIN1,@1,Unchanged,33,1.0388,14.4080,29.99496368,-,11.85365573,-,62.5,-,21.96350888,-,,Abham / Exeter / Landulph_Bidwell Dartington _BIDW3_#1M0_BIDW3_MAIN1_@1,57,1
SWEST,Abham / Exeter / Landulph,Bidwell Dartington ,BIDW3_MAIN1,BIDW3_#1L5,@1,Unchanged,33,1.0388,14.4080,29.99496368,-,11.85365573,-,62.5,-,21.96350888,-,,Abham / Exeter / Landulph_Bidwell Dartington _BIDW3_MAIN1_BIDW3_#1L5_@1,58,1
SWEST,Abham / Exeter / Landulph,Blackawton ,BLAK3_2L3,BLAK3_MAIN1,*1,Unchanged,33,21.2250,44.1649,6.049587934,-,3.458034722,-,-,-,-,-,,Abham / Exeter / Landulph_Blackawton _BLAK3_2L3_BLAK3_MAIN1_*1,59,1
SWEST,Abham / Exeter / Landulph,Blackawton ,BLAK3_MAIN1,BLAK3_#2H0,@1,Unchanged,33,21.2250,44.1649,6.096717497,-,3.492907826,-,62.5,-,25,-,,Abham / Exeter / Landulph_Blackawton _BLAK3_MAIN1_BLAK3_#2H0_@1,60,1
SWEST,Abham / Exeter / Landulph,Blackawton ,BLAK5,BLAK5_2T0,@1,Unchanged,11,31.9232,185.9590,6.309048376,-,5.699950765,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Blackawton _BLAK5_BLAK5_2T0_@1,61,1
SWEST,Abham / Exeter / Landulph,Bovey Tracey ,BOVT5,BOVT5_1T0,@1,Unchanged,11,33.1366,154.3870,7.438550694,-,6.900552569,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Bovey Tracey _BOVT5_BOVT5_1T0_@1,62,1
SWEST,Abham / Exeter / Landulph,Bovey Tracey Primary ,BOVT3_MAIN1,BOVT3_1L3,*1,Unchanged,33,14.9372,42.2587,7.719462759,-,3.970250126,-,-,-,-,-,,Abham / Exeter / Landulph_Bovey Tracey Primary _BOVT3_MAIN1_BOVT3_1L3_*1,63,1
SWEST,Abham / Exeter / Landulph,Bradley Lane ,BRAL5,BRAL5_2T0,@1,Unchanged,11,4.9030,62.2369,12.67770207,-,5.01573984,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Bradley Lane _BRAL5_BRAL5_2T0_@1,64,1
SWEST,Abham / Exeter / Landulph,Bradley Lane ,BRAL5,BRAL5_1T0,@1,Unchanged,11,4.9030,62.2369,12.68380462,-,5.02013559,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Bradley Lane _BRAL5_BRAL5_1T0_@1,65,1
SWEST,Abham / Exeter / Landulph,Bradley Lane Primary ,BRAL3_2L5,BRAL3_MAIN2,@1,Unchanged,33,2.9073,16.8705,23.4957616,-,10.26273363,-,62.5,-,25,-,,Abham / Exeter / Landulph_Bradley Lane Primary _BRAL3_2L5_BRAL3_MAIN2_@1,66,1
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_#1H0,BRIM3_MAIN1,@1,Unchanged,33,14.2259,39.3502,7.872089969,-,8.311567513,-,62.5,-,50,-,,Abham / Exeter / Landulph_Bridge Mills _BRIM3_#1H0_BRIM3_MAIN1_@1,67,1
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_#2H0,BRIM3_MAIN2,@1,Unchanged,33,14.2259,39.3502,7.872089969,-,8.311567513,-,62.5,-,50,-,,Abham / Exeter / Landulph_Bridge Mills _BRIM3_#2H0_BRIM3_MAIN2_@1,68,1
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_1L4,BRIM3_MAIN1,*1,Unchanged,33,14.2259,39.3502,7.872089969,-,4.155783756,-,-,-,-,-,,Abham / Exeter / Landulph_Bridge Mills _BRIM3_1L4_BRIM3_MAIN1_*1,69,1
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_1L5B,31PL3_ZAC40,@1,Unchanged,33,14.2742,39.4111,7.853623435,-,10.18644866,-,62.5,-,50,-,,Abham / Exeter / Landulph_Bridge Mills _BRIM3_1L5B_31PL3_ZAC40_@1,70,1
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_2L3,BRIM3_MAIN2,*1,Unchanged,33,14.2259,39.3502,4.917536225,-,2.758603031,-,-,-,-,-,,Abham / Exeter / Landulph_Bridge Mills _BRIM3_2L3_BRIM3_MAIN2_*1,71,1
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_3L3,BRIM3_MAIN1,*1,Unchanged,33,14.2259,39.3502,4.917535807,-,2.758602811,-,-,-,-,-,,Abham / Exeter / Landulph_Bridge Mills _BRIM3_3L3_BRIM3_MAIN1_*1,72,1
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_MAIN2,BRIM3_MAIN1,@1,Unchanged,33,14.2259,39.3502,5.931501104,-,2.732073428,-,62.5,-,25,-,,Abham / Exeter / Landulph_Bridge Mills _BRIM3_MAIN2_BRIM3_MAIN1_@1,73,1
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM5,BRIM5_1T0,@1,Unchanged,11,17.9121,90.8697,8.490186774,-,3.0048776,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Bridge Mills _BRIM5_BRIM5_1T0_@1,74,1
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM5,BRIM5_2T0,@1,Unchanged,11,17.9121,90.8697,8.490186774,-,10.32840766,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Bridge Mills _BRIM5_BRIM5_2T0_@1,75,1
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_1H0,BUCK3_MAIN1,@1,Unchanged,33,9.5588,31.7132,10.07768443,-,5.193918024,-,62.5,-,25,-,,Abham / Exeter / Landulph_Buckfastleigh _BUCK3_1H0_BUCK3_MAIN1_@1,76,1
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_1L3,BUCK3_MAIN1,*1,Unchanged,33,9.5588,31.7132,10.07768443,-,5.193918024,-,-,-,-,-,,Abham / Exeter / Landulph_Buckfastleigh _BUCK3_1L3_BUCK3_MAIN1_*1,77,1
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_1S&,BUCK3_MAIN1,*1,Unchanged,33,9.5588,31.7132,10.96567769,-,5.45537941,-,-,-,-,-,,Abham / Exeter / Landulph_Buckfastleigh _BUCK3_1S&_BUCK3_MAIN1_*1,78,1
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_1S&,BUCK3_MAIN2,*1,Unchanged,33,9.5588,31.7132,11.23399559,-,5.54068496,-,-,-,-,-,,Abham / Exeter / Landulph_Buckfastleigh _BUCK3_1S&_BUCK3_MAIN2_*1,79,1
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_2L3,BUCK3_MAIN2,*1,Unchanged,33,8.7942,31.1349,10.37572055,-,5.285659956,-,-,-,-,-,,Abham / Exeter / Landulph_Buckfastleigh _BUCK3_2L3_BUCK3_MAIN2_*1,80,1
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_MAIN2,BUCK3_2H0,@1,Unchanged,33,8.7942,31.1349,10.37572055,-,5.285659956,-,62.5,-,25,-,,Abham / Exeter / Landulph_Buckfastleigh _BUCK3_MAIN2_BUCK3_2H0_@1,81,1
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK5,BUCK5_1T0,@1,Unchanged,11,9.8630,78.1888,8.892627415,-,3.818511117,-,62.5,-,25,-,,Abham / Exeter / Landulph_Buckfastleigh _BUCK5_BUCK5_1T0_@1,82,1
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK5,BUCK5_2T0,@1,Unchanged,11,9.8630,78.1888,8.86483976,-,3.81031934,-,62.5,-,25,-,,Abham / Exeter / Landulph_Buckfastleigh _BUCK5_BUCK5_2T0_@1,83,1
SWEST,Abham / Exeter / Landulph,Buckwell Street ,BUCS5,BUCS5_1T0,@1,Unchanged,11,4.1127,65.5223,11.36431729,-,4.417833906,-,50,-,18.64580641,-,,Abham / Exeter / Landulph_Buckwell Street _BUCS5_BUCS5_1T0_@1,84,1
SWEST,Abham / Exeter / Landulph,Buckwell Street ,BUCS5,BUCS5_2T0,@1,Unchanged,11,4.1127,65.5223,11.35729498,-,4.416403571,-,50,-,18.67067687,-,,Abham / Exeter / Landulph_Buckwell Street _BUCS5_BUCS5_2T0_@1,85,1
SWEST,Abham / Exeter / Landulph,Budleigh Salterton ,BUDS3_#1H0,BUDS3_MAIN1,@1,Unchanged,33,8.2640,28.2215,12.12996951,-,12.09315663,-,43.75,-,35,-,,Abham / Exeter / Landulph_Budleigh Salterton _BUDS3_#1H0_BUDS3_MAIN1_@1,86,1
SWEST,Abham / Exeter / Landulph,Budleigh Salterton ,BUDS3_2L9,31PL3_ZEP7,*1,Unchanged,33,3.6006,20.7429,18.66255002,-,8.285690658,-,-,-,-,-,,Abham / Exeter / Landulph_Budleigh Salterton _BUDS3_2L9_31PL3_ZEP7_*1,87,1
SWEST,Abham / Exeter / Landulph,Budleigh Salterton ,BUDS5,BUDS5_1T0,@1,Unchanged,11,16.0341,141.4224,9.273839607,-,8.739433551,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Budleigh Salterton _BUDS5_BUDS5_1T0_@1,88,1
SWEST,Abham / Exeter / Landulph,Burlescombe ,31PL3_GZAM78,BURL3_6L3,*1,Unchanged,33,14.6822,36.5015,8.322437643,-,4.378903555,-,-,-,-,-,,Abham / Exeter / Landulph_Burlescombe _31PL3_GZAM78_BURL3_6L3_*1,89,1
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_4L3,BURL3_MAIN2,*1,Unchanged,33,14.6637,36.4773,7.026212175,-,3.922929342,-,-,-,-,-,,Abham / Exeter / Landulph_Burlescombe _BURL3_4L3_BURL3_MAIN2_*1,90,1
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_5L3,BURL3_MAIN1,*1,Unchanged,33,14.6637,36.4773,7.047789696,-,3.938768412,-,-,-,-,-,,Abham / Exeter / Landulph_Burlescombe _BURL3_5L3_BURL3_MAIN1_*1,91,1
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN1,BURL3_#1H0,@1,Unchanged,33,14.6637,36.4773,8.307694202,-,2.855813888,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Burlescombe _BURL3_MAIN1_BURL3_#1H0_@1,92,1
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN1,BURL3_3L3,*1,Unchanged,33,14.6637,36.4773,8.329481489,-,4.381874632,-,-,-,-,-,,Abham / Exeter / Landulph_Burlescombe _BURL3_MAIN1_BURL3_3L3_*1,93,1
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN2,BURL3_MAIN1,@1,Unchanged,33,14.6637,36.4773,7.026212175,-,5.522275501,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Burlescombe _BURL3_MAIN2_BURL3_MAIN1_@1,94,1
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN2,BURL3_#2H0,@1,Unchanged,33,14.6637,36.4773,8.329481489,-,6.58239722,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Burlescombe _BURL3_MAIN2_BURL3_#2H0_@1,95,1
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL5,BURL5_2T0,@1,Unchanged,11,24.1541,172.1970,7.001934031,-,11.2174988,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Burlescombe _BURL5_BURL5_2T0_@1,96,1
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL5,BURL5_1T0,@1,Unchanged,11,24.1541,172.1970,6.920966468,-,7.953777732,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Burlescombe _BURL5_BURL5_1T0_@1,97,1
SWEST,Abham / Exeter / Landulph,Burrowton Farm Pv ,BURR3_MAIN1,BURR3_#1M0,@1,Unchanged,33,0.8806,13.6298,32.51510976,-,12.57007167,-,62.5,-,19.71723744,-,,Abham / Exeter / Landulph_Burrowton Farm Pv _BURR3_MAIN1_BURR3_#1M0_@1,98,1
SWEST,Abham / Exeter / Landulph,Bystock Farm ,BYST3_#1M0,BYST3_MAIN1,@1,Unchanged,33,6.1857,23.0987,14.97891801,-,7.306400892,-,62.5,-,25,-,,Abham / Exeter / Landulph_Bystock Farm _BYST3_#1M0_BYST3_MAIN1_@1,99,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_#1H0,CALL3_MAIN1,@1,Unchanged,33,7.0431,22.1631,14.92276052,-,7.434632444,-,62.5,-,25,-,,Abham / Exeter / Landulph_Callington _CALL3_#1H0_CALL3_MAIN1_@1,100,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN1,CALL3_MAIN2,*1,Unchanged,33,7.0431,22.1631,11.32541631,-,5.572189179,-,-,-,25,-,,Abham / Exeter / Landulph_Callington _CALL3_MAIN1_CALL3_MAIN2_*1,101,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN1,CALL3_1L5,@1,Unchanged,33,7.0431,22.1631,10.33409341,-,5.16201996,-,62.5,-,16,-,,Abham / Exeter / Landulph_Callington _CALL3_MAIN1_CALL3_1L5_@1,102,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN2,CALL3_MAIN3,@1,Unchanged,33,7.0431,22.1631,10.75104039,-,5.400509116,-,62.5,-,25,-,,Abham / Exeter / Landulph_Callington _CALL3_MAIN2_CALL3_MAIN3_@1,103,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN2,CALL3_2L5,@1,Unchanged,33,7.0431,22.1631,12.32511414,-,6.254926999,-,62.5,-,8.7,-,,Abham / Exeter / Landulph_Callington _CALL3_MAIN2_CALL3_2L5_@1,104,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN3,CALL3_3S&,*1,Unchanged,33,7.0431,22.1631,14.44291932,-,7.275310601,-,-,-,25,-,,Abham / Exeter / Landulph_Callington _CALL3_MAIN3_CALL3_3S&_*1,105,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN3,CALL3_3L5,@1,Unchanged,33,7.0431,22.1631,10.28051528,-,5.169287565,-,62.5,-,16,-,,Abham / Exeter / Landulph_Callington _CALL3_MAIN3_CALL3_3L5_@1,106,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN3,CALL3_#2H0,@1,Unchanged,33,7.0431,22.1631,14.92210473,-,7.434464451,-,62.5,-,25,-,,Abham / Exeter / Landulph_Callington _CALL3_MAIN3_CALL3_#2H0_@1,107,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN4,CALL3_3S&,*1,Unchanged,33,7.0431,22.1631,14.44291932,-,7.275310601,-,-,-,25,-,,Abham / Exeter / Landulph_Callington _CALL3_MAIN4_CALL3_3S&_*1,108,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN4,CALL3_5L5,@1,Unchanged,33,7.0431,22.1631,14.96510084,-,14.88931121,-,62.5,-,17.4,-,,Abham / Exeter / Landulph_Callington _CALL3_MAIN4_CALL3_5L5_@1,109,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN4,CALL3_4L5,@1,Unchanged,33,7.0431,22.1631,14.44291932,-,7.275310601,-,62.5,-,8.7,-,,Abham / Exeter / Landulph_Callington _CALL3_MAIN4_CALL3_4L5_@1,110,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL5,CALL5_2T0,@1,Unchanged,11,9.9449,64.3358,12.57568197,-,5.086514967,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Callington _CALL5_CALL5_2T0_@1,111,1
SWEST,Abham / Exeter / Landulph,Callington ,CALL5,CALL5_1T0,@1,Unchanged,11,9.9449,64.3358,12.64120769,-,5.118344171,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Callington _CALL5_CALL5_1T0_@1,112,1
SWEST,Abham / Exeter / Landulph,Cattedown ,CATT3_MAIN1,CATT3_#1L5,@1,Unchanged,33,0.7065,8.0288,49.40796262,-,18.53590805,-,62.5,-,25,-,,Abham / Exeter / Landulph_Cattedown _CATT3_MAIN1_CATT3_#1L5_@1,113,1
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_#1L5,DOCC3_MAIN1,@1,Unchanged,33,1.0159,12.0622,33.89365389,-,6.270079531,-,62.5,-,25,-,,Abham / Exeter / Landulph_Central Intake _DOCC3_#1L5_DOCC3_MAIN1_@1,114,1
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN1,DOCC3_4H0,@1,Unchanged,33,1.0159,12.0622,35.18357055,-,4.484241248,-,62.5,-,25,-,,Abham / Exeter / Landulph_Central Intake _DOCC3_MAIN1_DOCC3_4H0_@1,115,1
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN1,DOCC3_2H0,@1,Unchanged,33,1.0159,12.0622,36.50595084,-,14.07525421,-,-,-,-,-,,Abham / Exeter / Landulph_Central Intake _DOCC3_MAIN1_DOCC3_2H0_@1,116,1
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN2,DOCC3_MAIN1,@1,Unchanged,33,1.0159,12.0622,34.58194653,-,13.5752449,-,62.5,-,25,-,,Abham / Exeter / Landulph_Central Intake _DOCC3_MAIN2_DOCC3_MAIN1_@1,117,1
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN2,DOCC3_#2L5,@1,Unchanged,33,1.0159,12.0622,33.89365389,-,9.561313699,-,62.5,-,50,-,,Abham / Exeter / Landulph_Central Intake _DOCC3_MAIN2_DOCC3_#2L5_@1,118,1
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN2,DOCC3_5H0,@1,Unchanged,33,1.0159,12.0622,35.18357055,-,4.780588689,-,62.5,-,25,-,,Abham / Exeter / Landulph_Central Intake _DOCC3_MAIN2_DOCC3_5H0_@1,119,1
SWEST,Abham / Exeter / Landulph,Chelson Generator ,CHEL3_#1M0,CHEL3_MAIN1,@1,Unchanged,33,2.0270,9.0484,40.06450054,-,17.55979194,-,62.5,-,25,-,,Abham / Exeter / Landulph_Chelson Generator _CHEL3_#1M0_CHEL3_MAIN1_@1,120,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHDN3_2L9,34PL3_ZTD31,*1,Unchanged,33,5.7487,24.8460,10.5701491,-,5.188103164,-,-,-,-,-,,Abham / Exeter / Landulph_Chudleigh Knighton _CHDN3_2L9_34PL3_ZTD31_*1,121,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHKN3_1L9,34PL3_ZTD51,*1,Unchanged,33,6.7175,26.5370,10.81584191,-,5.242552474,-,-,-,-,-,,Abham / Exeter / Landulph_Chudleigh Knighton _CHKN3_1L9_34PL3_ZTD51_*1,122,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHKN3_3L9,34PL3_ZSF40,*1,Unchanged,33,5.4124,24.3694,10.75023818,-,5.310925999,-,-,-,-,-,,Abham / Exeter / Landulph_Chudleigh Knighton _CHKN3_3L9_34PL3_ZSF40_*1,123,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHUK5,CHUK5_1T0,@1,Unchanged,11,7.0148,54.2258,17.667052,-,6.445488683,-,62.5,-,25,-,,Abham / Exeter / Landulph_Chudleigh Knighton _CHUK5_CHUK5_1T0_@1,124,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHUK5,CHUK5_2T0,@1,Unchanged,11,7.0148,54.2258,17.43656862,-,6.452345674,-,62.5,-,25,-,,Abham / Exeter / Landulph_Chudleigh Knighton _CHUK5_CHUK5_2T0_@1,125,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_2H0,CHUK3_MAIN2,@1,Unchanged,33,5.8169,24.6464,14.8584461,-,6.879072952,-,62.5,-,25,-,,Abham / Exeter / Landulph_Chudleigh Knighton Primary _CHUK3_2H0_CHUK3_MAIN2_@1,126,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_2L3,CHUK3_MAIN2,*1,Unchanged,33,5.8169,24.6464,11.06571271,-,5.24376225,-,-,-,-,-,,Abham / Exeter / Landulph_Chudleigh Knighton Primary _CHUK3_2L3_CHUK3_MAIN2_*1,127,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_3L5,CHUK3_MAIN1,@1,Unchanged,33,5.8169,24.6464,15.2090993,-,13.93402899,-,62.5,-,50,-,,Abham / Exeter / Landulph_Chudleigh Knighton Primary _CHUK3_3L5_CHUK3_MAIN1_@1,128,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_MAIN1,CHUK3_1L5,@1,Unchanged,33,5.8169,24.6464,9.587125476,-,4.686711961,-,62.5,-,25,-,,Abham / Exeter / Landulph_Chudleigh Knighton Primary _CHUK3_MAIN1_CHUK3_1L5_@1,129,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_MAIN1,CHUK3_1H0,@1,Unchanged,33,5.8169,24.6464,14.87599071,-,6.879019918,-,62.5,-,25,-,,Abham / Exeter / Landulph_Chudleigh Knighton Primary _CHUK3_MAIN1_CHUK3_1H0_@1,130,1
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_MAIN2,CHUK3_MAIN1,@1,Unchanged,33,5.8169,24.6464,10.9847831,-,5.239851014,-,62.5,-,25,-,,Abham / Exeter / Landulph_Chudleigh Knighton Primary _CHUK3_MAIN2_CHUK3_MAIN1_@1,131,1
SWEST,Abham / Exeter / Landulph,Churston ,CHUS5,CHUS5_2T0,@1,Unchanged,11,6.3586,65.2388,11.58532641,-,4.68538291,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Churston _CHUS5_CHUS5_2T0_@1,132,1
SWEST,Abham / Exeter / Landulph,Churston ,CHUS5,CHUS5_1T0,@1,Unchanged,11,6.3586,65.2388,11.59311346,-,4.691004955,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Churston _CHUS5_CHUS5_1T0_@1,133,1
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,31PL3_ZBB25,CLYH3_4L3,*1,Unchanged,33,5.6046,18.8510,17.40725422,-,8.599739071,-,-,-,-,-,,Abham / Exeter / Landulph_Clyst Honiton _31PL3_ZBB25_CLYH3_4L3_*1,134,1
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,31PL3_ZEN1,CLYH3_6L3,*1,Unchanged,33,5.7545,18.9967,18.14717359,-,8.736653607,-,-,-,-,-,,Abham / Exeter / Landulph_Clyst Honiton _31PL3_ZEN1_CLYH3_6L3_*1,135,1
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_1H4,CLYH3_MAIN1,*1,Unchanged,33,5.5735,18.8055,17.36310229,-,8.592302937,-,-,-,-,-,,Abham / Exeter / Landulph_Clyst Honiton _CLYH3_1H4_CLYH3_MAIN1_*1,136,1
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_3L3,CLYH3_MAIN1,*1,Unchanged,33,5.5735,18.8055,18.30718,-,8.769014513,-,-,-,-,-,,Abham / Exeter / Landulph_Clyst Honiton _CLYH3_3L3_CLYH3_MAIN1_*1,137,1
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_5L3,CLYH3_MAIN1,*1,Unchanged,33,5.5735,18.8055,17.3351282,-,8.575936405,-,-,-,-,-,,Abham / Exeter / Landulph_Clyst Honiton _CLYH3_5L3_CLYH3_MAIN1_*1,138,1
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_MAIN2,CLYH3_2H4,*1,Unchanged,33,5.6375,18.8856,17.34688781,-,8.580234342,-,-,-,-,-,,Abham / Exeter / Landulph_Clyst Honiton _CLYH3_MAIN2_CLYH3_2H4_*1,139,1
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH5,CLYH5_1T0,@1,Unchanged,11,5.5234,59.8164,13.95021253,-,8.247313722,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Clyst Honiton _CLYH5_CLYH5_1T0_@1,140,1
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH5,CLYH5_2T0,@1,Unchanged,11,5.5234,59.8164,13.95476441,-,8.82179322,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Clyst Honiton _CLYH5_CLYH5_2T0_@1,141,1
SWEST,Abham / Exeter / Landulph,Colley End ,COLE5,COLE5_1T0,@1,Unchanged,11,6.9086,65.6047,11.36422463,-,4.647472925,-,62.5,-,25,-,,Abham / Exeter / Landulph_Colley End _COLE5_COLE5_1T0_@1,142,1
SWEST,Abham / Exeter / Landulph,Colley End ,COLE5,COLE5_2T0,@1,Unchanged,11,6.9086,65.6047,11.36422463,-,4.647472925,-,62.5,-,25,-,,Abham / Exeter / Landulph_Colley End _COLE5_COLE5_2T0_@1,143,1
SWEST,Abham / Exeter / Landulph,Connon Bridge Landfill ,CONN3_#1L5,CONN3_MAIN1,@1,Unchanged,33,16.4869,36.5498,7.195953604,-,4.025605528,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Connon Bridge Landfill _CONN3_#1L5_CONN3_MAIN1_@1,144,1
SWEST,Abham / Exeter / Landulph,Connon Bridge Landfill ,CONN3_#1M0,CONN3_MAIN1,@1,Unchanged,33,16.4869,36.5498,7.195953604,-,4.025605528,-,85.05,85.05,31.5,31.5,,Abham / Exeter / Landulph_Connon Bridge Landfill _CONN3_#1M0_CONN3_MAIN1_@1,145,1
SWEST,Abham / Exeter / Landulph,Coombe Farm (Woodmanton) Gen ,CMBF3_#1M0,CMBF3_MAIN1,@1,Unchanged,33,8.1626,26.3661,12.47516098,-,6.31014363,-,62.5,-,25,-,,Abham / Exeter / Landulph_Coombe Farm (Woodmanton) Gen _CMBF3_#1M0_CMBF3_MAIN1_@1,146,1
SWEST,Abham / Exeter / Landulph,Coombe Farm (Woodmanton) Gen ,CMBF3_MAIN1,CMBF3_#1L5,@1,Unchanged,33,8.1626,26.3661,12.47516098,-,6.31014363,-,62.5,-,25,-,,Abham / Exeter / Landulph_Coombe Farm (Woodmanton) Gen _CMBF3_MAIN1_CMBF3_#1L5_@1,147,1
SWEST,Abham / Exeter / Landulph,Coombeshead Farm ,COOM3_#1M0,COOM3_MAIN1,@1,Unchanged,33,11.8673,40.7915,8.128084363,-,4.080335313,-,62.5,-,25,-,,Abham / Exeter / Landulph_Coombeshead Farm _COOM3_#1M0_COOM3_MAIN1_@1,148,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_#2H0,CORH3_MAIN2,@1,Unchanged,33,18.2436,48.5644,5.966966955,-,7.748921896,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Core Hill _CORH3_#2H0_CORH3_MAIN2_@1,149,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_#6L5,CORH3_MAIN2,@1,Unchanged,33,18.2436,48.5644,5.425770562,-,4.605343805,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Core Hill _CORH3_#6L5_CORH3_MAIN2_@1,150,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_1H0,CORH3_MAIN1,@1,Unchanged,33,16.3245,51.0678,5.800658922,-,7.751326966,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Core Hill _CORH3_1H0_CORH3_MAIN1_@1,151,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_1L9,31PL3_ZEF57,*1,Unchanged,33,9.0067,35.5512,9.557795181,-,4.631049532,-,-,-,-,-,,Abham / Exeter / Landulph_Core Hill _CORH3_1L9_31PL3_ZEF57_*1,152,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_2L3,CORH3_MAIN3,*1,Unchanged,33,15.4791,43.3244,6.277817055,-,3.374847591,-,-,-,-,-,,Abham / Exeter / Landulph_Core Hill _CORH3_2L3_CORH3_MAIN3_*1,153,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_2L9,31PL3_ZEF54,*1,Unchanged,33,8.7056,34.9955,9.680572075,-,4.658738316,-,-,-,-,-,,Abham / Exeter / Landulph_Core Hill _CORH3_2L9_31PL3_ZEF54_*1,154,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_3L9,31PL3_ZER32,*1,Unchanged,33,8.5371,34.6710,9.467409542,-,4.597966707,-,-,-,-,-,,Abham / Exeter / Landulph_Core Hill _CORH3_3L9_31PL3_ZER32_*1,155,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_4L3,CORH3_MAIN2,*1,Unchanged,33,18.2436,48.5644,4.38226988,-,2.473369446,-,-,-,-,-,,Abham / Exeter / Landulph_Core Hill _CORH3_4L3_CORH3_MAIN2_*1,156,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_MAIN1,CORH3_1L3,*1,Unchanged,33,16.3245,51.0678,5.800658922,-,3.007954406,-,-,-,-,-,,Abham / Exeter / Landulph_Core Hill _CORH3_MAIN1_CORH3_1L3_*1,157,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH5J,CORH5_1T0,@1,Unchanged,11,20.0145,116.4682,5.444407797,-,10.94867429,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Core Hill _CORH5J_CORH5_1T0_@1,158,1
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH5K,CORH5_2T0,@1,Unchanged,11,20.0145,116.4682,5.444407797,-,8.225398509,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Core Hill _CORH5K_CORH5_2T0_@1,159,1
SWEST,Abham / Exeter / Landulph,Countess Wear ,COUW3_#1H0,COUW3T,@1,Unchanged,33,4.2220,14.8704,23.42082952,-,22.26115974,-,62.5,-,50,-,,Abham / Exeter / Landulph_Countess Wear _COUW3_#1H0_COUW3T_@1,160,1
SWEST,Abham / Exeter / Landulph,Countess Wear ,COUW5,COUW5_1T0,@1,Unchanged,11,7.6124,88.1833,15.41656944,-,11.55210116,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Countess Wear _COUW5_COUW5_1T0_@1,161,1
SWEST,Abham / Exeter / Landulph,Countess Wear Tee ,COUW3_1L3,COUW3T,*1,Unchanged,33,4.2220,14.8704,23.42082952,-,11.13057987,-,-,-,-,-,,Abham / Exeter / Landulph_Countess Wear Tee _COUW3_1L3_COUW3T_*1,162,1
SWEST,Abham / Exeter / Landulph,Countess Wear Tee ,COUW3_2L3,COUW3T,*1,Unchanged,33,4.2220,14.8704,23.42082952,-,11.13057987,-,-,-,-,-,,Abham / Exeter / Landulph_Countess Wear Tee _COUW3_2L3_COUW3T_*1,163,1
SWEST,Abham / Exeter / Landulph,Cowley Road ,COWR5,COWR5_2T0,@1,Unchanged,11,6.2767,64.6819,11.40744849,-,4.625908716,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Cowley Road _COWR5_COWR5_2T0_@1,164,1
SWEST,Abham / Exeter / Landulph,Cowley Road ,COWR5,COWR5_1T0,@1,Unchanged,11,6.2767,64.6819,11.40744849,-,4.625908716,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Cowley Road _COWR5_COWR5_1T0_@1,165,1
SWEST,Abham / Exeter / Landulph,Creacombe Solar ,CCMB3_MAIN1,CCMB3_#1M0,@1,Unchanged,33,10.5596,29.9629,10.43873004,-,5.463656867,-,85.05,-,31.5,-,,Abham / Exeter / Landulph_Creacombe Solar _CCMB3_MAIN1_CCMB3_#1M0_@1,166,1
SWEST,Abham / Exeter / Landulph,Creacombe Solar ,CCMB3_MAIN1,CCMB3_#1L5,@1,Unchanged,33,10.5596,29.9629,10.43873004,-,5.463656867,-,85.05,-,31.5,-,,Abham / Exeter / Landulph_Creacombe Solar _CCMB3_MAIN1_CCMB3_#1L5_@1,167,1
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_1H4,CRED3_MAIN1,*1,Unchanged,33,11.3651,31.2335,9.957146602,-,5.0853894,-,-,-,-,-,,Abham / Exeter / Landulph_Crediton _CRED3_1H4_CRED3_MAIN1_*1,168,1
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_MAIN1,CRED3_MAIN2,@1,Unchanged,33,11.3651,31.2335,7.635790186,-,3.792240252,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Crediton _CRED3_MAIN1_CRED3_MAIN2_@1,169,1
