﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_MAIN1,CRED3_1L3,*1,Unchanged,33,11.3651,31.2335,6.425448322,-,3.364125217,-,-,-,-,-,,Abham / Exeter / Landulph_Crediton _CRED3_MAIN1_CRED3_1L3_*1,170,1
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_MAIN2,CRED3_2L3,*1,Unchanged,33,11.3651,31.2335,6.425448322,-,3.364125217,-,-,-,-,-,,Abham / Exeter / Landulph_Crediton _CRED3_MAIN2_CRED3_2L3_*1,171,1
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_MAIN2,CRED3_2H4,*1,Unchanged,33,11.3651,31.2335,9.957146602,-,5.0853894,-,-,-,-,-,,Abham / Exeter / Landulph_Crediton _CRED3_MAIN2_CRED3_2H4_*1,172,1
SWEST,Abham / Exeter / Landulph,Crediton ,CRED5,CRED5_1T0,@1,Unchanged,11,14.2497,80.1229,9.782272627,-,6.866445284,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Crediton _CRED5_CRED5_1T0_@1,173,1
SWEST,Abham / Exeter / Landulph,Crediton ,CRED5,CRED5_2T0,@1,Unchanged,11,14.2497,80.1229,9.782272627,-,4.275378339,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Crediton _CRED5_CRED5_2T0_@1,174,1
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_1L3,CULL3_MAIN1,*1,Unchanged,33,9.9160,28.8981,9.42697684,-,5.074239563,-,-,-,-,-,,Abham / Exeter / Landulph_Cullompton _CULL3_1L3_CULL3_MAIN1_*1,175,1
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_MAIN1,CULL3_MAIN2,@1,Unchanged,33,9.9160,28.8981,9.941430226,-,13.41022993,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Cullompton _CULL3_MAIN1_CULL3_MAIN2_@1,176,1
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_MAIN1,CULL3_1H4,*1,Unchanged,33,9.9160,28.8981,10.72287166,-,5.590000167,-,-,-,-,-,,Abham / Exeter / Landulph_Cullompton _CULL3_MAIN1_CULL3_1H4_*1,177,1
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_MAIN2,CULL3_2L3,*1,Unchanged,33,9.9160,28.8981,9.403121294,-,5.05666766,-,-,-,-,-,,Abham / Exeter / Landulph_Cullompton _CULL3_MAIN2_CULL3_2L3_*1,178,1
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_MAIN2,CULL3_2H4,*1,Unchanged,33,9.9160,28.8981,10.72287166,-,5.590000167,-,-,-,-,-,,Abham / Exeter / Landulph_Cullompton _CULL3_MAIN2_CULL3_2H4_*1,179,1
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL5,CULL5_2T0,@1,Unchanged,11,12.3371,81.0335,9.208632394,-,7.129653586,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Cullompton _CULL5_CULL5_2T0_@1,180,1
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL5,CULL5_1T0,@1,Unchanged,11,12.3371,81.0335,9.193863189,-,7.129653586,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Cullompton _CULL5_CULL5_1T0_@1,181,1
SWEST,Abham / Exeter / Landulph,Cullompton Pv ,CMPV3_#1L5,CMPV3_MAIN1,@1,Unchanged,33,13.8266,36.1054,8.243850145,-,3.464368638,-,62.5,-,25,-,,Abham / Exeter / Landulph_Cullompton Pv _CMPV3_#1L5_CMPV3_MAIN1_@1,182,1
SWEST,Abham / Exeter / Landulph,Cullompton Pv ,CMPV3_#1M0,CMPV3_MAIN1,@1,Unchanged,33,13.8266,36.1054,8.243850145,-,4.411757662,-,62.5,-,25,-,,Abham / Exeter / Landulph_Cullompton Pv _CMPV3_#1M0_CMPV3_MAIN1_@1,183,1
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_#1H0,DART3_MAIN1,@1,Unchanged,33,8.9223,27.3006,11.83812411,-,11.99555313,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_Dartmouth _DART3_#1H0_DART3_MAIN1_@1,184,1
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_#2H0,DART3_MAIN2,@1,Unchanged,33,8.9223,27.3006,11.83812411,-,11.99555313,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_Dartmouth _DART3_#2H0_DART3_MAIN2_@1,185,1
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_1L5,DART3_MAIN1,@1,Unchanged,33,8.9223,27.3006,7.616265397,-,4.090206193,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Dartmouth _DART3_1L5_DART3_MAIN1_@1,186,1
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_1S&,DART3_MAIN1,*1,Unchanged,33,8.9223,27.3006,8.688323221,-,4.415297237,-,-,-,-,-,,Abham / Exeter / Landulph_Dartmouth _DART3_1S&_DART3_MAIN1_*1,187,1
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_1S&,DART3_MAIN2,*1,Unchanged,33,8.9223,27.3006,8.688323221,-,4.415297237,-,-,-,-,-,,Abham / Exeter / Landulph_Dartmouth _DART3_1S&_DART3_MAIN2_*1,188,1
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_MAIN2,DART3_4L5,@1,Unchanged,33,8.9223,27.3006,11.67602269,-,5.879410671,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Dartmouth _DART3_MAIN2_DART3_4L5_@1,189,1
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_MAIN2,DART3_2L5,@1,Unchanged,33,8.9223,27.3006,7.514240444,-,4.014279534,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Dartmouth _DART3_MAIN2_DART3_2L5_@1,190,1
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART5,DART5_1T0,@1,Unchanged,11,10.9973,74.4366,10.60969239,-,8.80498001,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Dartmouth _DART5_DART5_1T0_@1,191,1
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART5,DART5_2T0,@1,Unchanged,11,10.9973,74.4366,10.60969239,-,8.80498001,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Dartmouth _DART5_DART5_2T0_@1,192,1
SWEST,Abham / Exeter / Landulph,Dawlish ,DAWL5,DAWL5_2T0,@1,Unchanged,11,9.9597,75.8660,10.83523819,-,4.43414957,-,62.5,-,25,-,,Abham / Exeter / Landulph_Dawlish _DAWL5_DAWL5_2T0_@1,193,1
SWEST,Abham / Exeter / Landulph,Dawlish ,DAWL5,DAWL5_1T0,@1,Unchanged,11,9.9597,75.8660,10.83523819,-,4.43414957,-,62.5,-,25,-,,Abham / Exeter / Landulph_Dawlish _DAWL5_DAWL5_1T0_@1,194,1
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_1H4,DAWL3_MAIN1,*1,Unchanged,33,7.8264,27.4244,12.68509839,-,12.48177528,-,-,-,26.2,-,,Abham / Exeter / Landulph_Dawlish Primary _DAWL3_1H4_DAWL3_MAIN1_*1,195,1
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_1L3,DAWL3_MAIN1,*1,Unchanged,33,7.8264,27.4244,9.211739973,-,4.802235605,-,-,-,13.1,-,,Abham / Exeter / Landulph_Dawlish Primary _DAWL3_1L3_DAWL3_MAIN1_*1,196,1
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_2H4,DAWL3_MAIN2,*1,Unchanged,33,7.8264,27.4244,12.68509839,-,12.48177528,-,-,-,26.2,-,,Abham / Exeter / Landulph_Dawlish Primary _DAWL3_2H4_DAWL3_MAIN2_*1,197,1
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_2L3,DAWL3_MAIN2,*1,Unchanged,33,7.8264,27.4244,9.211739973,-,4.802235605,-,-,-,13.1,-,,Abham / Exeter / Landulph_Dawlish Primary _DAWL3_2L3_DAWL3_MAIN2_*1,198,1
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_MAIN1,DAWL3_MAIN2,@1,Unchanged,33,7.8264,27.4244,10.19294511,-,5.090458863,-,62.5,-,13.1,-,,Abham / Exeter / Landulph_Dawlish Primary _DAWL3_MAIN1_DAWL3_MAIN2_@1,199,1
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_1L3,DUNK3_MAIN1,*1,Unchanged,33,29.7029,73.4345,4.17790207,-,2.264595824,-,-,-,-,-,,Abham / Exeter / Landulph_Dunkeswell _DUNK3_1L3_DUNK3_MAIN1_*1,200,1
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_MAIN1,DUNK3_MAIN2,@1,Unchanged,33,29.7029,73.4345,4.17790207,-,10.11942454,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_Dunkeswell _DUNK3_MAIN1_DUNK3_MAIN2_@1,201,1
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_MAIN1,DUNK3_1H4,*1,Unchanged,33,29.7029,73.4345,4.17790207,-,2.264595824,-,-,-,-,-,,Abham / Exeter / Landulph_Dunkeswell _DUNK3_MAIN1_DUNK3_1H4_*1,202,1
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_MAIN2,DUNK3_2L3,*1,Unchanged,33,34.5288,80.0550,3.683748425,-,1.970051121,-,-,-,-,-,,Abham / Exeter / Landulph_Dunkeswell _DUNK3_MAIN2_DUNK3_2L3_*1,203,1
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_MAIN2,DUNK3_2H4,*1,Unchanged,33,34.5288,80.0550,3.683748425,-,1.970051121,-,-,-,-,-,,Abham / Exeter / Landulph_Dunkeswell _DUNK3_MAIN2_DUNK3_2H4_*1,204,1
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK5,DUNK5_1T0,@1,Unchanged,11,45.0085,208.9746,5.536392634,-,4.592985427,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Dunkeswell _DUNK5_DUNK5_1T0_@1,205,1
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK5,DUNK5_2T0,@1,Unchanged,11,45.0085,208.9746,5.012833748,-,4.450077062,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Dunkeswell _DUNK5_DUNK5_2T0_@1,206,1
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_1L3,EBUD3_MAIN1,*1,Unchanged,33,15.0192,36.9338,8.263699776,-,4.488553527,-,-,-,-,-,,Abham / Exeter / Landulph_East Budleigh _EBUD3_1L3_EBUD3_MAIN1_*1,207,1
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_2H4,EBUD3_MAIN2,*1,Unchanged,33,15.0192,36.9338,8.263699776,-,4.488553527,-,-,-,-,-,,Abham / Exeter / Landulph_East Budleigh _EBUD3_2H4_EBUD3_MAIN2_*1,208,1
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_2L3,EBUD3_MAIN2,*1,Unchanged,33,15.0192,36.9338,8.263699776,-,4.488553527,-,-,-,-,-,,Abham / Exeter / Landulph_East Budleigh _EBUD3_2L3_EBUD3_MAIN2_*1,209,1
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_MAIN2,EBUD3_MAIN1,@1,Unchanged,33,15.0192,36.9338,8.263699776,-,13.61847981,-,62.5,-,50,-,,Abham / Exeter / Landulph_East Budleigh _EBUD3_MAIN2_EBUD3_MAIN1_@1,210,1
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD5,EBUD5_2T0,@1,Unchanged,11,26.8919,183.4999,6.840556373,-,12.33458631,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_East Budleigh _EBUD5_EBUD5_2T0_@1,211,1
SWEST,Abham / Exeter / Landulph,Eggbuckland ,EGGB5,EGGB5_1T0,@1,Unchanged,11,8.0370,61.4499,11.5453238,-,4.787789853,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Eggbuckland _EGGB5_EGGB5_1T0_@1,212,1
SWEST,Abham / Exeter / Landulph,Eggbuckland ,EGGB5,EGGB5_2T0,@1,Unchanged,11,8.0370,61.4499,11.55717657,-,4.796372002,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Eggbuckland _EGGB5_EGGB5_2T0_@1,213,1
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#21L5,ELIT3_MAIN1,@1,Unchanged,33,2.2711,9.4844,38.40147618,-,16.94157434,-,62.5,-,25,-,,Abham / Exeter / Landulph_Elim Terrace _ELIT3_#21L5_ELIT3_MAIN1_@1,214,1
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#22L5,ELIT3_MAIN1,@1,Unchanged,33,2.2711,9.4844,34.17998954,-,15.58835613,-,62.5,-,25,-,,Abham / Exeter / Landulph_Elim Terrace _ELIT3_#22L5_ELIT3_MAIN1_@1,215,1
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#23L5,ELIT3_MAIN1,@1,Unchanged,33,2.2711,9.4844,30.16978238,-,15.29521942,-,62.5,-,25,-,,Abham / Exeter / Landulph_Elim Terrace _ELIT3_#23L5_ELIT3_MAIN1_@1,216,1
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#24L5,ELIT3_MAIN2,@1,Unchanged,33,2.2711,9.4844,34.08189146,-,15.56527282,-,62.5,-,25,-,,Abham / Exeter / Landulph_Elim Terrace _ELIT3_#24L5_ELIT3_MAIN2_@1,217,1
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#25L5,ELIT3_MAIN2,@1,Unchanged,33,2.2711,9.4844,38.40147618,-,16.94157498,-,62.5,-,25,-,,Abham / Exeter / Landulph_Elim Terrace _ELIT3_#25L5_ELIT3_MAIN2_@1,218,1
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN1,ELIT3_MAIN2,@1,Unchanged,33,2.2711,9.4844,34.68995587,-,15.64083894,-,62.5,-,25,-,,Abham / Exeter / Landulph_Elim Terrace _ELIT3_MAIN1_ELIT3_MAIN2_@1,219,1
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN1,ELIT3_#1H0,@1,Unchanged,33,2.2711,9.4844,38.4014596,-,33.88312238,-,62.5,-,50,-,,Abham / Exeter / Landulph_Elim Terrace _ELIT3_MAIN1_ELIT3_#1H0_@1,220,1
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN2,ELIT3_#2H0,@1,Unchanged,33,2.2711,9.4844,38.4014596,-,33.88312238,-,62.5,-,50,-,,Abham / Exeter / Landulph_Elim Terrace _ELIT3_MAIN2_ELIT3_#2H0_@1,221,1
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT5,ELIT5_2T0,@1,Unchanged,11,7.2710,59.4842,11.95657378,-,9.858983151,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Elim Terrace _ELIT5_ELIT5_2T0_@1,222,1
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT5,ELIT5_1T0,@1,Unchanged,11,7.2710,59.4842,11.95657378,-,9.858983151,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Elim Terrace _ELIT5_ELIT5_1T0_@1,223,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1,ERNE3_#1L5,@1,Unchanged,33,0.8004,11.3589,48.23472235,-,10.80400906,-,62.5,-,19.47698836,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN1_ERNE3_#1L5_@1,224,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1,ERNE3_#3L5,@1,Unchanged,33,0.8004,11.3589,47.21592313,-,10.8294104,-,62.5,-,19.70822947,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN1_ERNE3_#3L5_@1,225,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1,ERNE3_#5L5,@1,Unchanged,33,0.8004,11.3589,44.71697272,-,10.80400906,-,62.5,-,19.00335388,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN1_ERNE3_#5L5_@1,226,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1,ERNE3_#1T0,@1,Unchanged,33,0.8004,11.3589,34.50890429,-,10.80122518,-,62.5,-,20.41310494,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN1_ERNE3_#1T0_@1,227,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1,ERNE3_#7L5,@1,Unchanged,33,0.8004,11.3589,48.07181096,-,10.82686402,-,62.5,-,19.46246694,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN1_ERNE3_#7L5_@1,228,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1,ERNE3_#9L5,@1,Unchanged,33,0.8004,11.3589,48.05409852,-,6.136466075,-,62.5,-,19.45868093,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN1_ERNE3_#9L5_@1,229,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1,ERNE3_#11L5,@1,Unchanged,33,0.8004,11.3589,48.09866427,-,5.91788749,-,62.5,-,19.45990895,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN1_ERNE3_#11L5_@1,230,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1,ERNE3_#21L5,@1,Unchanged,33,0.8004,11.3589,48.23601817,-,12.34025876,-,62.5,-,38.95395835,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN1_ERNE3_#21L5_@1,231,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2,ERNE3_MAIN1,@1,Unchanged,33,0.8004,11.3589,42.23885733,-,9.553107887,-,62.5,-,22.80161449,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN2_ERNE3_MAIN1_@1,232,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2,ERNE3_#2L5,@1,Unchanged,33,0.8004,11.3589,48.23478795,-,7.352877225,-,62.5,-,19.47698791,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN2_ERNE3_#2L5_@1,233,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2,ERNE3_#4L5,@1,Unchanged,33,0.8004,11.3589,48.23601817,-,13.90487874,-,62.5,-,38.95395835,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN2_ERNE3_#4L5_@1,234,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2,ERNE3_#2T0,@1,Unchanged,33,0.8004,11.3589,34.51810254,-,7.106621866,-,62.5,-,20.82704806,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN2_ERNE3_#2T0_@1,235,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2,ERNE3_#6L5,@1,Unchanged,33,0.8004,11.3589,47.21592313,-,7.061279502,-,62.5,-,19.70822947,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN2_ERNE3_#6L5_@1,236,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2,ERNE3_#8L5,@1,Unchanged,33,0.8004,11.3589,48.23471534,-,9.135092884,-,62.5,-,19.47698816,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN2_ERNE3_#8L5_@1,237,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2,ERNE3_#10L5,@1,Unchanged,33,0.8004,11.3589,48.03947309,-,9.55299921,-,62.5,-,19.46535447,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN2_ERNE3_#10L5_@1,238,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2,ERNE3_#12L5,@1,Unchanged,33,0.8004,11.3589,46.9021322,-,9.55299921,-,62.5,-,19.25986078,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN2_ERNE3_#12L5_@1,239,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2,ERNE3_#14L5,@1,Unchanged,33,0.8004,11.3589,48.05964922,-,9.567761179,-,62.5,-,19.46849523,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN2_ERNE3_#14L5_@1,240,1
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN2,ERNE3_#22L5,@1,Unchanged,33,0.8004,11.3589,48.17268877,-,9.567761179,-,62.5,-,19.4749033,-,,Abham / Exeter / Landulph_Ernesettle _ERNE3_MAIN2_ERNE3_#22L5_@1,241,1
SWEST,Abham / Exeter / Landulph,Ernesettle B&S ,BRSH5,BRSH5_1T0,@1,Unchanged,11,11.1336,142.1366,8.905839524,-,5.891478244,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ernesettle B&S _BRSH5_BRSH5_1T0_@1,242,1
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_103,ERNE1_MAIN1,*1,Unchanged,132,0.3876,2.9707,26.10912249,23.12473336,10.86567772,10.21126056,-,-,-,-,,Abham / Exeter / Landulph_Ernesettle Bsp _ERNE1_103_ERNE1_MAIN1_*1,243,1
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_MAIN1,ERNE1_110,@1,Unchanged,132,0.3876,2.9707,34.32353834,34.47678771,14.03464175,14.59648516,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Ernesettle Bsp _ERNE1_MAIN1_ERNE1_110_@1,244,1
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_MAIN1,ERNE1_305,@1,Unchanged,132,0.3876,2.9707,27.49549953,26.05042244,11.88762174,1.368347774,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Ernesettle Bsp _ERNE1_MAIN1_ERNE1_305_@1,245,1
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_MAIN2,ERNE1_210,@1,Unchanged,132,0.4438,3.1508,31.87371232,29.01461403,13.22525894,12.51242377,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Ernesettle Bsp _ERNE1_MAIN2_ERNE1_210_@1,246,1
SWEST,Abham / Exeter / Landulph,Ernesettle Lane ,ERLA3_MAIN1,ERLA3_#1L5,@1,Unchanged,33,1.0557,11.6386,43.87321647,-,2.937468768,-,78.75,-,29.17544492,-,,Abham / Exeter / Landulph_Ernesettle Lane _ERLA3_MAIN1_ERLA3_#1L5_@1,247,1
SWEST,Abham / Exeter / Landulph,Ernesettle Lane ,ERLA3_MAIN1,ERLA3_#1M0,@1,Unchanged,33,1.0557,11.6386,43.87321647,-,8.030735423,-,78.75,-,29.17544492,-,,Abham / Exeter / Landulph_Ernesettle Lane _ERLA3_MAIN1_ERLA3_#1M0_@1,248,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#10L5,EXEC3_MAIN3,@1,Unchanged,33,0.9148,11.7223,37.38348875,-,14.22169969,-,78.75,-,29.17896794,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_#10L5_EXEC3_MAIN3_@1,249,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#2L5,EXEC3_MAIN2,@1,Unchanged,33,0.9148,11.7223,37.65787718,-,14.29267701,-,78.75,-,29.18565278,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_#2L5_EXEC3_MAIN2_@1,250,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#6L5,EXEC3_MAIN1,@1,Unchanged,33,0.9148,11.7223,33.69007074,-,12.94180918,-,78.75,-,28.50582098,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_#6L5_EXEC3_MAIN1_@1,251,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#8L5,EXEC3_MAIN1,@1,Unchanged,33,0.9148,11.7223,37.66978414,-,14.29443856,-,78.75,-,29.18503187,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_#8L5_EXEC3_MAIN1_@1,252,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1,EXEC3_MAIN2,@1,Unchanged,33,0.9148,11.7223,26.58232628,-,10.10426337,-,78.75,-,29.16777586,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN1_EXEC3_MAIN2_@1,253,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1,EXEC3_MAIN3,@1,Unchanged,33,0.9148,11.7223,30.56802563,-,11.83677825,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN1_EXEC3_MAIN3_@1,254,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1,EXEC3_#7L5,@1,Unchanged,33,0.9148,11.7223,37.64036402,-,14.29031265,-,78.75,-,29.18657233,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN1_EXEC3_#7L5_@1,255,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1,EXEC3_#9L5,@1,Unchanged,33,0.9148,11.7223,37.66971753,-,14.29439022,-,78.75,-,29.18503025,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN1_EXEC3_#9L5_@1,256,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1,EXEC3_#3H0,@1,Unchanged,33,0.9148,11.7223,37.66545032,-,14.29335794,-,78.75,-,29.1844296,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN1_EXEC3_#3H0_@1,257,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2,EXEC3_2T0,@1,Unchanged,33,0.9148,11.7223,26.5015758,-,9.922697849,-,78.75,-,29.35273203,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN2_EXEC3_2T0_@1,258,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2,EXEC3_#1L5,@1,Unchanged,33,0.9148,11.7223,32.52198555,-,12.27395655,-,78.75,-,28.73186963,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN2_EXEC3_#1L5_@1,259,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2,EXEC3_#3L5,@1,Unchanged,33,0.9148,11.7223,37.66971384,-,28.58877505,-,78.75,-,58.37006029,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN2_EXEC3_#3L5_@1,260,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2,EXEC3_#4L5,@1,Unchanged,33,0.9148,11.7223,37.66978235,-,14.29443727,-,78.75,-,29.18503183,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN2_EXEC3_#4L5_@1,261,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2,EXEC3_#5L5,@1,Unchanged,33,0.9148,11.7223,37.66971384,-,28.58877505,-,78.75,-,58.37006029,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN2_EXEC3_#5L5_@1,262,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2,EXEC3_#1H0,@1,Unchanged,33,0.9148,11.7223,37.66540507,-,14.29334187,-,78.75,-,29.18438458,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN2_EXEC3_#1H0_@1,263,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3,EXEC3_3T0,@1,Unchanged,33,0.9148,11.7223,25.8251912,-,9.792498397,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN3_EXEC3_3T0_@1,264,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3,EXEC3_#11L5,@1,Unchanged,33,0.9148,11.7223,37.63857457,-,14.29005573,-,78.75,-,29.18681318,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN3_EXEC3_#11L5_@1,265,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3,EXEC3_#12L5,@1,Unchanged,33,0.9148,11.7223,37.66971753,-,14.29439022,-,78.75,-,29.18503025,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN3_EXEC3_#12L5_@1,266,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3,EXEC3_#13L5,@1,Unchanged,33,0.9148,11.7223,37.66971384,-,28.58877505,-,78.75,-,58.37006029,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN3_EXEC3_#13L5_@1,267,1
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3,EXEC3_#2H0,@1,Unchanged,33,0.9148,11.7223,37.66537489,-,14.29333924,-,78.75,-,29.18441555,-,,Abham / Exeter / Landulph_Exeter City _EXEC3_MAIN3_EXEC3_#2H0_@1,268,1
SWEST,Abham / Exeter / Landulph,Exeter City Bsp ,EXEC1_MAIN2,EXEC1_213,*1,Unchanged,132,1.3748,5.7179,14.21580857,10.90804135,6.765068449,5.347306406,-,-,-,-,,Abham / Exeter / Landulph_Exeter City Bsp _EXEC1_MAIN2_EXEC1_213_*1,269,1
SWEST,Abham / Exeter / Landulph,Exeter City Bsp ,EXEC1_MAIN2,EXEC1_203,*1,Unchanged,132,1.3748,5.7179,14.21580857,10.90804135,6.765068449,5.347306406,-,-,-,-,,Abham / Exeter / Landulph_Exeter City Bsp _EXEC1_MAIN2_EXEC1_203_*1,270,1
SWEST,Abham / Exeter / Landulph,Exeter City Bsp ,EXEC1_MAIN3,EXEC1_313,*1,Unchanged,132,0.9287,4.9494,18.07472439,13.55050042,7.893875857,6.244397734,-,-,-,-,,Abham / Exeter / Landulph_Exeter City Bsp _EXEC1_MAIN3_EXEC1_313_*1,271,1
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_2L5,EXET3_MAIN2,@1,Unchanged,33,0.7221,13.4792,33.47785501,-,5.199245799,-,62.5,-,17.6374535,-,,Abham / Exeter / Landulph_Exeter Main _EXET3_2L5_EXET3_MAIN2_@1,272,1
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_3L5,EXET3_MAIN1,@1,Unchanged,33,0.7221,13.4792,33.20321353,-,12.59839826,-,62.5,-,17.66028473,-,,Abham / Exeter / Landulph_Exeter Main _EXET3_3L5_EXET3_MAIN1_@1,273,1
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN1,EXET3_1T0,@1,Unchanged,33,0.7221,13.4792,19.58526563,-,6.315185941,-,62.5,-,16.28686387,-,,Abham / Exeter / Landulph_Exeter Main _EXET3_MAIN1_EXET3_1T0_@1,274,1
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN1,EXET3_MAIN2,@1,Unchanged,33,0.7221,13.4792,22.16693097,-,8.410898362,-,62.5,-,17.57216551,-,,Abham / Exeter / Landulph_Exeter Main _EXET3_MAIN1_EXET3_MAIN2_@1,275,1
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN1,EXET3_1L5,@1,Unchanged,33,0.7221,13.4792,33.47795404,-,5.199245799,-,62.5,-,17.6374781,-,,Abham / Exeter / Landulph_Exeter Main _EXET3_MAIN1_EXET3_1L5_@1,276,1
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN2,EXET3_2T0,@1,Unchanged,33,0.7221,13.4792,19.83918718,-,5.199245799,-,62.5,-,15.53717723,-,,Abham / Exeter / Landulph_Exeter Main _EXET3_MAIN2_EXET3_2T0_@1,277,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#205,EXET1_&205,@1,Unchanged,132,0.2833,2.6613,39.68025721,47.38834814,15.58691066,18.3598466,62.5,78.75,22.20474232,29.114775,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_#205_EXET1_&205_@1,278,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#205,EXET1_203A,*1,Unchanged,132,0.2833,2.6613,39.40320019,47.63172274,15.49840704,18.47606416,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_#205_EXET1_203A_*1,279,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#205,EXET1_213B,*1,Unchanged,132,0.2833,2.6613,40.01803447,47.87202799,15.71091558,18.52586179,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_#205_EXET1_213B_*1,280,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#605,EXET1_&605,@1,Unchanged,132,0.2833,2.6613,40.01992754,47.64630927,15.71193754,18.43158772,62.5,78.75,22.25442905,29.13105904,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_#605_EXET1_&605_@1,281,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#605,EXET1_603,*1,Unchanged,132,0.2833,2.6613,40.02210502,48.0931862,15.7130238,18.59159157,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_#605_EXET1_603_*1,282,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_#605,EXET1_113B,*1,Unchanged,132,0.2833,2.6613,40.017847,47.86424414,15.71079219,18.51978513,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_#605_EXET1_113B_*1,283,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&1005,EXET1_MAIN2,*1,Unchanged,132,0.2833,2.6613,39.98908406,48.06396742,15.70019599,18.57865366,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&1005_EXET1_MAIN2_*1,284,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&1005,EXET1_RES2,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&1005_EXET1_RES2_*1,285,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&1005,EXET1_1005,@1,Unchanged,132,0.2833,2.6613,39.98908406,48.06396742,15.70019599,18.58034611,62.5,78.75,22.25107794,29.02885757,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&1005_EXET1_1005_@1,286,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&105,EXET1_MAIN1,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&105_EXET1_MAIN1_*1,287,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&205,EXET1_MAIN2,*1,Unchanged,132,0.2833,2.6613,39.68025721,47.38834814,15.58691066,18.35807015,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&205_EXET1_MAIN2_*1,288,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&205,EXET1_RES2,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&205_EXET1_RES2_*1,289,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&305,EXET1_MAIN1,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&305_EXET1_MAIN1_*1,290,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&305,EXET1_RES1,*1,Unchanged,132,0.2833,2.6613,36.45523018,44.42998988,14.01727182,16.63440235,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&305_EXET1_RES1_*1,291,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&305,EXET1_305,@1,Unchanged,132,0.2833,2.6613,36.45523018,44.42998988,14.01727182,16.85545027,62.5,78.75,21.36846259,28.08840801,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&305_EXET1_305_@1,292,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&405,EXET1_MAIN2,*1,Unchanged,132,0.2833,2.6613,40.02203339,48.09684229,15.71297565,18.59335177,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&405_EXET1_MAIN2_*1,293,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&405,EXET1_RES2,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&405_EXET1_RES2_*1,294,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&405,EXET1_405,@1,Unchanged,132,0.2833,2.6613,40.02203339,48.09684229,15.71297565,18.59504567,62.5,78.75,22.25436903,29.03464393,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&405_EXET1_405_@1,295,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&505,EXET1_MAIN1,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&505_EXET1_MAIN1_*1,296,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&505,EXET1_RES1,*1,Unchanged,132,0.2833,2.6613,36.66195818,44.65994141,14.10265627,16.74944239,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&505_EXET1_RES1_*1,297,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&505,EXET1_505,@1,Unchanged,132,0.2833,2.6613,36.66195818,44.65994141,14.10265627,16.94165006,62.5,78.75,21.41139033,28.14366659,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&505_EXET1_505_@1,298,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&605,EXET1_MAIN2,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&605_EXET1_MAIN2_*1,299,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&705,EXET1_MAIN1,*1,Unchanged,132,0.2833,2.6613,39.76792783,47.78432224,15.63792666,18.5063901,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&705_EXET1_MAIN1_*1,300,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&705,EXET1_RES1,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&705_EXET1_RES1_*1,301,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&805,EXET1_805,@1,Unchanged,132,0.2833,2.6613,39.99241015,48.07821936,15.70147904,18.58640389,62.5,78.75,22.25140408,29.03101923,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&805_EXET1_805_@1,302,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&905,EXET1_MAIN1,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&905_EXET1_MAIN1_*1,303,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&905,EXET1_905,@1,Unchanged,132,0.2833,2.6613,37.99709242,46.39932621,15.06371369,18.14192755,62.5,78.75,21.86101818,28.46668291,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_&905_EXET1_905_@1,304,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_105,EXET1_&105,@1,Unchanged,132,0.2833,2.6613,40.02123788,48.29019684,31.42484164,37.34971785,62.5,78.75,44.50867209,29.05809151,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_105_EXET1_&105_@1,305,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_16&,EXET1_RES1,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_16&_EXET1_RES1_*1,306,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_16&,EXET1_RES2,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_16&_EXET1_RES2_*1,307,1
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_705,EXET1_&705,@1,Unchanged,132,0.2833,2.6613,39.76792783,47.78432224,15.63792666,18.50810304,62.5,78.75,22.22695444,29.01636914,,Abham / Exeter / Landulph_Exeter Main Gsp _EXET1_705_EXET1_&705_@1,308,1
SWEST,Abham / Exeter / Landulph,Exeter Msa ,EMSA3_1L3,EMSA3_MAIN1,*1,New,33,1.5237,13.4026,32.00248336,-,12.67359447,-,-,-,-,-,,Abham / Exeter / Landulph_Exeter Msa _EMSA3_1L3_EMSA3_MAIN1_*1,309,1
SWEST,Abham / Exeter / Landulph,Exeter Msa ,EMSA3_2L3,EMSA3_MAIN1,*1,New,33,1.5237,13.4026,32.0069491,-,12.67564516,-,-,-,-,-,,Abham / Exeter / Landulph_Exeter Msa _EMSA3_2L3_EMSA3_MAIN1_*1,310,1
SWEST,Abham / Exeter / Landulph,Exeter Msa ,EMSA3_MAIN1,EMSA3_#1H0,@1,New,33,1.5237,13.4026,32.0069491,-,12.67564516,-,-,-,-,-,,Abham / Exeter / Landulph_Exeter Msa _EMSA3_MAIN1_EMSA3_#1H0_@1,311,1
SWEST,Abham / Exeter / Landulph,Exeter Msa ,EMSA5_1T0,EMSA5,@1,New,11,5.9203,91.1990,15.12491497,-,5.866109055,-,-,-,-,-,,Abham / Exeter / Landulph_Exeter Msa _EMSA5_1T0_EMSA5_@1,312,1
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_2H4,EXMI3_MAIN2,*1,Unchanged,33,7.4073,22.1990,14.59502402,-,7.34099561,-,-,-,-,-,,Abham / Exeter / Landulph_Exminster _EXMI3_2H4_EXMI3_MAIN2_*1,313,1
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_MAIN1,EXMI3_1L3,*1,Unchanged,33,7.4073,22.1990,13.53612194,-,6.911506308,-,-,-,-,-,,Abham / Exeter / Landulph_Exminster _EXMI3_MAIN1_EXMI3_1L3_*1,314,1
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_MAIN2,EXMI3_MAIN1,@1,Unchanged,33,7.4073,22.1990,13.53612194,-,6.911506308,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Exminster _EXMI3_MAIN2_EXMI3_MAIN1_@1,315,1
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_MAIN2,EXMI3_2L3,*1,Unchanged,33,7.4073,22.1990,13.53485881,-,6.910656007,-,-,-,-,-,,Abham / Exeter / Landulph_Exminster _EXMI3_MAIN2_EXMI3_2L3_*1,316,1
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI5,EXMI5_2T0,@1,Unchanged,11,22.7646,175.4579,7.204278351,-,7.34573313,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Exminster _EXMI5_EXMI5_2T0_@1,317,1
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_1L5,EXMO3_MAIN2,@1,Unchanged,33,1.8151,18.3974,23.12174052,-,9.448659514,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Exmouth _EXMO3_1L5_EXMO3_MAIN2_@1,318,1
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_3L5,EXMO3_MAIN2,@1,Unchanged,33,1.8151,18.3974,23.12171994,-,18.89728799,-,43.75,-,35,-,,Abham / Exeter / Landulph_Exmouth _EXMO3_3L5_EXMO3_MAIN2_@1,319,1
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_7L5,EXMO3_MAIN2,@1,Unchanged,33,1.8151,18.3974,23.0458235,-,9.393994991,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Exmouth _EXMO3_7L5_EXMO3_MAIN2_@1,320,1
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN1,EXMO3_1T0,@1,Unchanged,33,1.8151,18.3974,12.47776536,-,5.155284332,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Exmouth _EXMO3_MAIN1_EXMO3_1T0_@1,321,1
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN1,EXMO3_MAIN2,@1,Unchanged,33,1.8151,18.3974,15.56492088,-,6.344246866,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Exmouth _EXMO3_MAIN1_EXMO3_MAIN2_@1,322,1
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN1,EXMO3_2L5,@1,Unchanged,33,1.8151,18.3974,23.12174052,-,9.448658846,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Exmouth _EXMO3_MAIN1_EXMO3_2L5_@1,323,1
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN1,EXMO3_4L5,@1,Unchanged,33,1.8151,18.3974,23.12171994,-,18.89728799,-,43.75,-,35,-,,Abham / Exeter / Landulph_Exmouth _EXMO3_MAIN1_EXMO3_4L5_@1,324,1
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN1,EXMO3_6L5,@1,Unchanged,33,1.8151,18.3974,22.87482235,-,9.295765701,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Exmouth _EXMO3_MAIN1_EXMO3_6L5_@1,325,1
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN2,EXMO3_2T0,@1,Unchanged,33,1.8151,18.3974,12.77454807,-,5.276444954,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Exmouth _EXMO3_MAIN2_EXMO3_2T0_@1,326,1
SWEST,Abham / Exeter / Landulph,Exmouth Bsp ,EXMO1_113,EXMO1_MAIN1,*1,Unchanged,132,1.7726,6.6588,12.37192995,9.356269421,6.005008892,4.640330754,-,-,-,-,,Abham / Exeter / Landulph_Exmouth Bsp _EXMO1_113_EXMO1_MAIN1_*1,327,1
SWEST,Abham / Exeter / Landulph,Exmouth Bsp ,EXMO1_213,EXMO1_MAIN2,*1,Unchanged,132,1.7694,6.6481,12.39805735,9.385023053,6.016763072,4.650398712,-,-,-,-,,Abham / Exeter / Landulph_Exmouth Bsp _EXMO1_213_EXMO1_MAIN2_*1,328,1
SWEST,Abham / Exeter / Landulph,Exmouth Works ,EXMW5,EXMW5_1T0,@1,Unchanged,11,5.6756,67.7761,11.76604633,-,3.946429625,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Exmouth Works _EXMW5_EXMW5_1T0_@1,329,1
SWEST,Abham / Exeter / Landulph,Exmouth Works ,EXMW5,EXMW5_2T0,@1,Unchanged,11,5.6756,67.7761,11.76604633,-,5.346395753,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Exmouth Works _EXMW5_EXMW5_2T0_@1,330,1
SWEST,Abham / Exeter / Landulph,Faraday Road ,FDAY3_MAIN1,FDAY3_#1M0,@1,Unchanged,33,0.5394,7.8685,46.00791428,-,17.22984235,-,62.5,-,20.76348706,-,,Abham / Exeter / Landulph_Faraday Road _FDAY3_MAIN1_FDAY3_#1M0_@1,331,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_#1H0,FOLB3_MAIN1,@1,Unchanged,33,10.7247,30.1428,10.37608496,-,10.49535451,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_#1H0_FOLB3_MAIN1_@1,332,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_1L5,FOLB3_MAIN1,@1,Unchanged,33,10.7247,30.1428,7.227190476,-,3.299973203,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_1L5_FOLB3_MAIN1_@1,333,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_1L9,31PL3_ZAY96,*1,Unchanged,33,11.3409,31.3507,6.343289845,-,3.434413335,-,-,-,-,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_1L9_31PL3_ZAY96_*1,334,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_1S&,FOLB3_MAIN1,*1,Unchanged,33,10.7247,30.1428,8.288989578,-,4.11135085,-,-,-,-,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_1S&_FOLB3_MAIN1_*1,335,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_1S&,FOLB3_MAIN2,*1,Unchanged,33,10.7247,30.1428,8.288989578,-,4.11135085,-,-,-,-,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_1S&_FOLB3_MAIN2_*1,336,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_2L5,FOLB3_MAIN2,@1,Unchanged,33,10.7247,30.1428,7.296024529,-,3.512947868,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_2L5_FOLB3_MAIN2_@1,337,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_3L9,31PL3_ZBW48,*1,Unchanged,33,11.3739,31.4181,6.270604886,-,3.394313118,-,-,-,-,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_3L9_31PL3_ZBW48_*1,338,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_4L5,FOLB3_MAIN2,@1,Unchanged,33,10.7247,30.1428,10.13668492,-,5.18894588,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_4L5_FOLB3_MAIN2_@1,339,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_6L5,FOLB3_MAIN2,@1,Unchanged,33,10.7247,30.1428,9.722930116,-,5.035732267,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_6L5_FOLB3_MAIN2_@1,340,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_8L5,FOLB3_MAIN2,@1,Unchanged,33,10.7247,30.1428,8.814352187,-,4.478046986,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_8L5_FOLB3_MAIN2_@1,341,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_MAIN2,FOLB3_#2H0,@1,Unchanged,33,10.7247,30.1428,10.37608496,-,10.49535451,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB3_MAIN2_FOLB3_#2H0_@1,342,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB5,FOLB5_1T0,@1,Unchanged,11,13.7360,82.2428,9.344070843,-,3.211692663,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB5_FOLB5_1T0_@1,343,1
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB5,FOLB5_2T0,@1,Unchanged,11,13.7360,82.2428,9.329025782,-,4.020441275,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Folly Bridge _FOLB5_FOLB5_2T0_@1,344,1
SWEST,Abham / Exeter / Landulph,Ford Farm Generator ,FORD3_MAIN1,FORD3_#1M0,@1,Unchanged,33,9.7088,27.6535,11.68332499,-,5.971087699,-,62.5,-,25,-,,Abham / Exeter / Landulph_Ford Farm Generator _FORD3_MAIN1_FORD3_#1M0_@1,345,1
SWEST,Abham / Exeter / Landulph,Francis Court Farm ,FRAN3_#1L5,FRAN3_MAIN1,@1,Unchanged,33,18.6279,37.2185,7.375807103,-,4.655889304,-,62.5,-,25,-,,Abham / Exeter / Landulph_Francis Court Farm _FRAN3_#1L5_FRAN3_MAIN1_@1,346,1
SWEST,Abham / Exeter / Landulph,Francis Court Farm ,FRAN3_#1M0,FRAN3_MAIN1,@1,Unchanged,33,18.6279,37.2185,7.375807103,-,8.004526614,-,62.5,-,25,-,,Abham / Exeter / Landulph_Francis Court Farm _FRAN3_#1M0_FRAN3_MAIN1_@1,347,1
SWEST,Abham / Exeter / Landulph,Great Houndbeare ,HOU23_#1M0,HOU23_MAIN1,@1,Unchanged,33,14.7603,40.7179,7.467888489,-,4.28120038,-,62.5,-,25,-,,Abham / Exeter / Landulph_Great Houndbeare _HOU23_#1M0_HOU23_MAIN1_@1,348,1
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_1L3,GUNN3_MAIN1,*1,Unchanged,33,18.8147,44.7621,6.808800302,-,3.700988755,-,-,-,-,-,,Abham / Exeter / Landulph_Gunnislake _GUNN3_1L3_GUNN3_MAIN1_*1,349,1
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_MAIN1,GUNN3_MAIN2,@1,Unchanged,33,18.8147,44.7621,6.808800302,-,7.401977509,-,62.5,-,50,-,,Abham / Exeter / Landulph_Gunnislake _GUNN3_MAIN1_GUNN3_MAIN2_@1,350,1
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_MAIN1,GUNN3_1H4,*1,Unchanged,33,18.8147,44.7621,6.808800302,-,3.700988755,-,-,-,-,-,,Abham / Exeter / Landulph_Gunnislake _GUNN3_MAIN1_GUNN3_1H4_*1,351,1
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_MAIN2,GUNN3_2L3,*1,Unchanged,33,18.8147,44.7621,6.808800302,-,3.700988755,-,-,-,-,-,,Abham / Exeter / Landulph_Gunnislake _GUNN3_MAIN2_GUNN3_2L3_*1,352,1
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_MAIN2,GUNN3_2H4,*1,Unchanged,33,18.8147,44.7621,6.808800302,-,3.700988755,-,-,-,-,-,,Abham / Exeter / Landulph_Gunnislake _GUNN3_MAIN2_GUNN3_2H4_*1,353,1
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN5,GUNN5_1T0,@1,Unchanged,11,26.8143,123.7588,5.973438447,-,5.325675196,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Gunnislake _GUNN5_GUNN5_1T0_@1,354,1
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN5,GUNN5_2T0,@1,Unchanged,11,26.8143,123.7588,5.973438447,-,5.325675196,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Gunnislake _GUNN5_GUNN5_2T0_@1,355,1
SWEST,Abham / Exeter / Landulph,Hatchlands Farm ,HATC3_#1M0,HATC3_MAIN1,@1,Unchanged,33,7.6885,27.9324,12.2134715,-,6.056305648,-,62.5,-,25,-,,Abham / Exeter / Landulph_Hatchlands Farm _HATC3_#1M0_HATC3_MAIN1_@1,356,1
SWEST,Abham / Exeter / Landulph,Hatchlands Farm ,HATC3_MAIN1,HATC3_#1L5,@1,Unchanged,33,7.6885,27.9324,12.2134715,-,6.056305648,-,62.5,-,25,-,,Abham / Exeter / Landulph_Hatchlands Farm _HATC3_MAIN1_HATC3_#1L5_@1,357,1
SWEST,Abham / Exeter / Landulph,Haven Road ,HAVE5,HAVE5_1T0,@1,Unchanged,11,3.0764,48.2743,21.11864888,-,3.721197729,-,33.405,-,13.1,-,,Abham / Exeter / Landulph_Haven Road _HAVE5_HAVE5_1T0_@1,358,1
SWEST,Abham / Exeter / Landulph,Haven Road ,HAVE5,HAVE5_2T0,@1,Unchanged,11,3.0764,48.2743,21.08216153,-,3.721747112,-,33.405,-,13.1,-,,Abham / Exeter / Landulph_Haven Road _HAVE5_HAVE5_2T0_@1,359,1
SWEST,Abham / Exeter / Landulph,Haven Road ,HAVE5,HAVE5_3T0,@1,Unchanged,11,3.0764,48.2743,21.18060117,-,6.930024925,-,33.405,-,13.1,-,,Abham / Exeter / Landulph_Haven Road _HAVE5_HAVE5_3T0_@1,360,1
SWEST,Abham / Exeter / Landulph,Haye Lane (Callington) ,CALG3_MAIN1,CALG3_#1M0,@1,Unchanged,33,7.7665,24.1578,13.57925319,-,6.769900853,-,62.5,-,25,-,,Abham / Exeter / Landulph_Haye Lane (Callington) _CALG3_MAIN1_CALG3_#1M0_@1,361,1
SWEST,Abham / Exeter / Landulph,Hazard Farm ,HAZF3_#1L5,HAZF3_MAIN1,@1,Unchanged,33,6.6324,25.2019,13.71312164,-,6.726434122,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Hazard Farm _HAZF3_#1L5_HAZF3_MAIN1_@1,362,1
SWEST,Abham / Exeter / Landulph,Hazard Farm ,HAZF3_#1M0,HAZF3_MAIN1,@1,Unchanged,33,6.6324,25.2019,13.71312164,-,6.726434122,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Hazard Farm _HAZF3_#1M0_HAZF3_MAIN1_@1,363,1
SWEST,Abham / Exeter / Landulph,Heathfield ,HFLF3_1M0,HFLF3_MAIN1,@1,Unchanged,33,5.5289,23.5421,14.68609323,-,6.895777086,-,62.5,-,25,-,,Abham / Exeter / Landulph_Heathfield _HFLF3_1M0_HFLF3_MAIN1_@1,364,1
SWEST,Abham / Exeter / Landulph,Heavitree ,HEAB5,HEAB5_1T0,@1,Unchanged,11,3.7658,41.9525,23.27485873,-,6.930024925,-,46,-,17.88848815,-,,Abham / Exeter / Landulph_Heavitree _HEAB5_HEAB5_1T0_@1,365,1
SWEST,Abham / Exeter / Landulph,Heavitree ,HEAB5,HEAB5_2T0,@1,Unchanged,11,3.7658,41.9525,22.67860397,-,8.198123299,-,46,-,18.4,-,,Abham / Exeter / Landulph_Heavitree _HEAB5_HEAB5_2T0_@1,366,1
SWEST,Abham / Exeter / Landulph,Hemerdon Mine ,HEMI3_MAIN1,HEMI3_#1L5,@1,Unchanged,33,8.1628,22.7521,9.554870086,-,5.357033749,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Hemerdon Mine _HEMI3_MAIN1_HEMI3_#1L5_@1,367,1
SWEST,Abham / Exeter / Landulph,Hemerdon Mine ,HEMI3_MAIN1,HEMI3_#2L5,@1,Unchanged,33,8.1628,22.7521,9.554870086,-,5.357033749,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Hemerdon Mine _HEMI3_MAIN1_HEMI3_#2L5_@1,368,1
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_1L3,HEMY3_MAIN1,*1,Unchanged,33,21.2190,52.1585,5.93555208,-,3.04892597,-,-,-,-,-,,Abham / Exeter / Landulph_Hemyock _HEMY3_1L3_HEMY3_MAIN1_*1,369,1
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_2H4,HEMY3_MAIN2,*1,Unchanged,33,21.2190,52.1585,4.581168603,-,2.625548372,-,-,-,-,-,,Abham / Exeter / Landulph_Hemyock _HEMY3_2H4_HEMY3_MAIN2_*1,370,1
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_2L3,HEMY3_MAIN2,*1,Unchanged,33,21.2190,52.1585,4.554103461,-,2.605654804,-,-,-,-,-,,Abham / Exeter / Landulph_Hemyock _HEMY3_2L3_HEMY3_MAIN2_*1,371,1
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_MAIN1,HEMY3_MAIN2,@1,Unchanged,33,21.2190,52.1585,5.93555208,-,3.04892597,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Hemyock _HEMY3_MAIN1_HEMY3_MAIN2_@1,372,1
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY5,HEMY5_2T0,@1,Unchanged,11,14.7535,101.1795,6.482485488,-,8.198123299,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Hemyock _HEMY5_HEMY5_2T0_@1,373,1
SWEST,Abham / Exeter / Landulph,Higher Trevartha Gen ,HITR3_#1M0,HITR3_MAIN1,@1,Unchanged,33,7.0726,22.0886,15.21460195,-,7.50689973,-,62.5,-,25,-,,Abham / Exeter / Landulph_Higher Trevartha Gen _HITR3_#1M0_HITR3_MAIN1_@1,374,1
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN1,TEIH3_1S&,*1,Unchanged,33,6.6320,24.7992,11.14743308,-,5.490044406,-,-,-,-,-,,Abham / Exeter / Landulph_Higher Woodway Primary _TEIH3_MAIN1_TEIH3_1S&_*1,375,1
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN1,TEIH3_1L5,@1,Unchanged,33,6.6320,24.7992,10.2651343,-,5.245813649,-,62.5,-,25,-,,Abham / Exeter / Landulph_Higher Woodway Primary _TEIH3_MAIN1_TEIH3_1L5_@1,376,1
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN1,TEIH3_1H0,@1,Unchanged,33,6.6320,24.7992,14.33969257,-,13.8793249,-,62.5,-,50,-,,Abham / Exeter / Landulph_Higher Woodway Primary _TEIH3_MAIN1_TEIH3_1H0_@1,377,1
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN2,TEIH3_1S&,*1,Unchanged,33,6.6320,24.7992,11.14743308,-,5.490044406,-,-,-,-,-,,Abham / Exeter / Landulph_Higher Woodway Primary _TEIH3_MAIN2_TEIH3_1S&_*1,378,1
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN2,TEIH3_2H0,@1,Unchanged,33,6.6320,24.7992,14.33969257,-,13.8793249,-,62.5,-,50,-,,Abham / Exeter / Landulph_Higher Woodway Primary _TEIH3_MAIN2_TEIH3_2H0_@1,379,1
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN2,TEIH3_2L5,@1,Unchanged,33,6.6320,24.7992,11.9441813,-,6.01685596,-,62.5,-,25,-,,Abham / Exeter / Landulph_Higher Woodway Primary _TEIH3_MAIN2_TEIH3_2L5_@1,380,1
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_MAIN2,TEIH3_4L5,@1,Unchanged,33,6.6320,24.7992,11.31455175,-,5.675578923,-,62.5,-,25,-,,Abham / Exeter / Landulph_Higher Woodway Primary _TEIH3_MAIN2_TEIH3_4L5_@1,381,1
SWEST,Abham / Exeter / Landulph,Higher Woodway T1 ,TEIH51,TEIH5_1T0,@1,Unchanged,11,8.8849,74.8552,10.77867394,-,4.364067532,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Higher Woodway T1 _TEIH51_TEIH5_1T0_@1,382,1
SWEST,Abham / Exeter / Landulph,Higher Woodway T2 ,TEIH52,TEIH5_2T0,@1,Unchanged,11,8.8849,74.8552,10.77867394,-,4.364067532,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Higher Woodway T2 _TEIH52_TEIH5_2T0_@1,383,1
SWEST,Abham / Exeter / Landulph,Hill Barton B P ,HBBP3_1L9,31PL3_ZEM40,*1,Unchanged,33,6.4367,22.0355,13.55670524,-,6.699408621,-,-,-,-,-,,Abham / Exeter / Landulph_Hill Barton B P _HBBP3_1L9_31PL3_ZEM40_*1,384,1
SWEST,Abham / Exeter / Landulph,Hill Barton B P ,HBBP3_2L9,31PL3_ZEM46,*1,Unchanged,33,7.2042,23.5376,12.8796555,-,6.367217515,-,-,-,-,-,,Abham / Exeter / Landulph_Hill Barton B P _HBBP3_2L9_31PL3_ZEM46_*1,385,1
SWEST,Abham / Exeter / Landulph,Hill Barton Business Park ,HBBP3_1H4,HBBP3_MAIN1,*1,Unchanged,33,7.7923,24.7811,13.05646262,-,6.541191751,-,-,-,-,-,,Abham / Exeter / Landulph_Hill Barton Business Park _HBBP3_1H4_HBBP3_MAIN1_*1,386,1
SWEST,Abham / Exeter / Landulph,Hollicombe ,HOLL5,HOLL5_1T0,@1,Unchanged,11,7.2037,66.2316,11.2118383,-,4.608799194,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Hollicombe _HOLL5_HOLL5_1T0_@1,387,1
SWEST,Abham / Exeter / Landulph,Hollicombe ,HOLL5,HOLL5_2T0,@1,Unchanged,11,7.2037,66.2316,11.2118383,-,4.608799194,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Hollicombe _HOLL5_HOLL5_2T0_@1,388,1
SWEST,Abham / Exeter / Landulph,Honiton Heathfd ,HONI3_1L9,31PL3_ZED9,*1,Unchanged,33,15.0371,43.8316,5.739179051,-,3.118855064,-,-,-,-,-,,Abham / Exeter / Landulph_Honiton Heathfd _HONI3_1L9_31PL3_ZED9_*1,389,1
