﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Abham / Exeter / Landulph,Honiton Heathfd ,HONI3_2L9,31PL3_ZED16,*1,Unchanged,33,14.5023,43.0050,6.09993321,-,3.27807277,-,-,-,-,-,,Abham / Exeter / Landulph_Honiton Heathfd _HONI3_2L9_31PL3_ZED16_*1,390,1
SWEST,Abham / Exeter / Landulph,Honiton Heathfd ,HONI3_3L9,31PL3_ZEW4,*1,Unchanged,33,15.4947,44.7533,7.262377776,-,3.774453062,-,-,-,-,-,,Abham / Exeter / Landulph_Honiton Heathfd _HONI3_3L9_31PL3_ZEW4_*1,391,1
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_1H4,HONI3_MAIN1,*1,Unchanged,33,15.2734,44.1416,7.36576994,-,3.826030049,-,-,-,-,-,,Abham / Exeter / Landulph_Honiton Heathfield _HONI3_1H4_HONI3_MAIN1_*1,392,1
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_2H4,HONI3_MAIN2,*1,Unchanged,33,15.2734,44.1416,7.36576994,-,3.826030049,-,-,-,-,-,,Abham / Exeter / Landulph_Honiton Heathfield _HONI3_2H4_HONI3_MAIN2_*1,393,1
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_2L3,HONI3_MAIN2,*1,Unchanged,33,15.2734,44.1416,5.585104759,-,3.055586826,-,-,-,-,-,,Abham / Exeter / Landulph_Honiton Heathfield _HONI3_2L3_HONI3_MAIN2_*1,394,1
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_MAIN1,HONI3_MAIN2,@1,Unchanged,33,15.2734,44.1416,6.18858665,-,8.113431455,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Honiton Heathfield _HONI3_MAIN1_HONI3_MAIN2_@1,395,1
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_MAIN1,HONI3_1L3,*1,Unchanged,33,15.2734,44.1416,5.583646381,-,3.054512236,-,-,-,-,-,,Abham / Exeter / Landulph_Honiton Heathfield _HONI3_MAIN1_HONI3_1L3_*1,396,1
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI5,HONI5_1T0,@1,Unchanged,11,18.4030,99.9669,8.026584202,-,10.06147343,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Honiton Heathfield _HONI5_HONI5_1T0_@1,397,1
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI5,HONI5_2T0,@1,Unchanged,11,18.4030,99.9669,8.022567962,-,10.06147343,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Honiton Heathfield _HONI5_HONI5_2T0_@1,398,1
SWEST,Abham / Exeter / Landulph,Howton Farm Pv ,HOPV3_#1L5,HOPV3_MAIN1,@1,Unchanged,33,6.7117,21.9345,15.41571112,-,7.691720811,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Howton Farm Pv _HOPV3_#1L5_HOPV3_MAIN1_@1,399,1
SWEST,Abham / Exeter / Landulph,Howton Farm Pv ,HOPV3_#1M0,HOPV3_MAIN1,@1,Unchanged,33,6.7117,21.9345,15.41571112,-,7.691720811,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Howton Farm Pv _HOPV3_#1M0_HOPV3_MAIN1_@1,400,1
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_1H4,IVYB3_MAIN1,*1,Unchanged,33,7.2996,23.4221,14.44728978,-,7.233032617,-,-,-,-,-,,Abham / Exeter / Landulph_Ivybridge _IVYB3_1H4_IVYB3_MAIN1_*1,401,1
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_MAIN1,IVYB3_MAIN2,@1,Unchanged,33,7.2996,23.4221,10.54244936,-,5.249623949,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Ivybridge _IVYB3_MAIN1_IVYB3_MAIN2_@1,402,1
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_MAIN1,IVYB3_1L3,*1,Unchanged,33,7.2996,23.4221,9.610102128,-,4.955586195,-,-,-,-,-,,Abham / Exeter / Landulph_Ivybridge _IVYB3_MAIN1_IVYB3_1L3_*1,403,1
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_MAIN2,IVYB3_2H4,*1,Unchanged,33,7.2996,23.4221,14.44709075,-,7.232975415,-,-,-,-,-,,Abham / Exeter / Landulph_Ivybridge _IVYB3_MAIN2_IVYB3_2H4_*1,404,1
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_MAIN2,IVYB3_2L3,*1,Unchanged,33,7.2996,23.4221,9.421351926,-,4.895412197,-,-,-,-,-,,Abham / Exeter / Landulph_Ivybridge _IVYB3_MAIN2_IVYB3_2L3_*1,405,1
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB5,IVYB5_1T0,@1,Unchanged,11,9.9064,69.4976,11.45363998,-,4.724512739,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ivybridge _IVYB5_IVYB5_1T0_@1,406,1
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB5,IVYB5_2T0,@1,Unchanged,11,9.9064,69.4976,11.24585516,-,4.6244145,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ivybridge _IVYB5_IVYB5_2T0_@1,407,1
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_4L3,KINB3_MAIN3,*1,Unchanged,33,20.8639,71.8429,4.878036838,-,2.431878714,-,-,-,-,-,,Abham / Exeter / Landulph_Kingsbridge _KINB3_4L3_KINB3_MAIN3_*1,408,1
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_5L3,KINB3_MAIN3,*1,Unchanged,33,41.3664,73.5867,3.588639469,-,2.125745272,-,-,-,-,-,,Abham / Exeter / Landulph_Kingsbridge _KINB3_5L3_KINB3_MAIN3_*1,409,1
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_6L3,KINB3_MAIN3,*1,Unchanged,33,41.3664,73.5867,3.588639469,-,2.125745272,-,-,-,-,-,,Abham / Exeter / Landulph_Kingsbridge _KINB3_6L3_KINB3_MAIN3_*1,410,1
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_MAIN1,KINB3_1L3,*1,Unchanged,33,20.8280,71.8067,3.676742936,-,1.950786707,-,-,-,-,-,,Abham / Exeter / Landulph_Kingsbridge _KINB3_MAIN1_KINB3_1L3_*1,411,1
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_MAIN1,KINB3_3L3,*1,Unchanged,33,20.8280,71.8067,4.882133684,-,2.433224122,-,-,-,-,-,,Abham / Exeter / Landulph_Kingsbridge _KINB3_MAIN1_KINB3_3L3_*1,412,1
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_MAIN2,KINB3_2L3,*1,Unchanged,33,20.8871,72.1462,3.644646264,-,1.932881441,-,-,-,-,-,,Abham / Exeter / Landulph_Kingsbridge _KINB3_MAIN2_KINB3_2L3_*1,413,1
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB5,KINB5_1T0,@1,Unchanged,11,18.2363,98.5780,6.204659225,-,2.872012303,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Kingsbridge _KINB5_KINB5_1T0_@1,414,1
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB5,KINB5_2T0,@1,Unchanged,11,18.2363,98.5780,6.228049497,-,4.236459081,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Kingsbridge _KINB5_KINB5_2T0_@1,415,1
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_2T0,LAND3_MAIN2,@1,Unchanged,33,2.6563,15.0820,16.34336504,-,6.268641284,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Landulph _LAND3_2T0_LAND3_MAIN2_@1,416,1
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_3L5,LAND3_MAIN2,@1,Unchanged,33,2.6563,15.0820,25.69752971,-,11.23637539,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Landulph _LAND3_3L5_LAND3_MAIN2_@1,417,1
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_5L5,LAND3_MAIN2,@1,Unchanged,33,2.6563,15.0820,24.19523958,-,10.48438149,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Landulph _LAND3_5L5_LAND3_MAIN2_@1,418,1
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN1,LAND3_1S&,*1,Unchanged,33,2.6563,15.0820,23.10544694,-,9.948671662,-,-,-,31.5,-,,Abham / Exeter / Landulph_Landulph _LAND3_MAIN1_LAND3_1S&_*1,419,1
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN1,LAND3_10L5,@1,Unchanged,33,2.6563,15.0820,23.41816865,-,10.16913795,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Landulph _LAND3_MAIN1_LAND3_10L5_@1,420,1
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN1,LAND3_8L5,@1,Unchanged,33,2.6563,15.0820,25.64655431,-,11.09967535,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Landulph _LAND3_MAIN1_LAND3_8L5_@1,421,1
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN2,LAND3_1S&,*1,Unchanged,33,2.6563,15.0820,23.10544694,-,9.948671662,-,-,-,31.5,-,,Abham / Exeter / Landulph_Landulph _LAND3_MAIN2_LAND3_1S&_*1,422,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&105,LAND1_MAIN1,*1,Unchanged,132,0.2752,2.6602,40.24449716,45.66736577,15.85264695,17.90759742,-,-,-,-,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&105_LAND1_MAIN1_*1,423,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&105,LAND1_RES1,*1,Unchanged,132,0.2752,2.6602,39.30330104,44.37153287,15.51616657,17.41214092,-,-,-,-,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&105_LAND1_RES1_*1,424,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&105,LAND1_105,@1,Unchanged,132,0.2752,2.6602,39.30330104,44.37153287,15.51616657,3.172881339,62.5,78.75,19.99721096,25.84678983,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&105_LAND1_105_@1,425,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&205,LAND1_MAIN2,*1,Unchanged,132,0.2752,2.6602,36.92057655,41.42242305,14.52730971,16.1867182,-,-,-,-,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&205_LAND1_MAIN2_*1,426,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&205,LAND1_RES2,*1,Unchanged,132,0.2752,2.6602,40.24449716,45.66736577,15.85264695,17.90759742,-,-,-,-,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&205_LAND1_RES2_*1,427,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&205,LAND1_205,@1,Unchanged,132,0.2752,2.6602,36.92057655,41.42242305,8.62803045,3.893053234,62.5,78.75,19.50295975,25.24772357,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&205_LAND1_205_@1,428,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&210,LAND1_MAIN2,*1,Unchanged,132,0.2752,2.6602,39.86359325,44.59473139,15.67516943,17.46408679,-,-,-,-,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&210_LAND1_MAIN2_*1,429,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&210,LAND1_RES2,*1,Unchanged,132,0.2752,2.6602,40.24449716,45.66736577,15.85264695,17.90759742,-,-,-,-,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&210_LAND1_RES2_*1,430,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&210,LAND1_210,@1,Unchanged,132,0.2752,2.6602,39.86359325,44.59473139,15.67516943,-,62.5,78.75,20.04010424,26.02729489,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&210_LAND1_210_@1,431,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&605,LAND1_MAIN2,*1,Unchanged,132,0.2752,2.6602,40.24449716,45.66736577,15.85264695,17.90759742,-,-,-,-,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&605_LAND1_MAIN2_*1,432,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&605,LAND1_RES2,*1,Unchanged,132,0.2752,2.6602,38.11979076,42.88600259,14.9530562,16.76537927,-,-,-,-,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&605_LAND1_RES2_*1,433,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_&605,LAND1_605,@1,Unchanged,132,0.2752,2.6602,38.11979076,42.88600259,14.9530562,16.76586656,62.5,78.75,19.78867814,25.66254155,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_&605_LAND1_605_@1,434,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_16&,LAND1_RES1,*1,Unchanged,132,0.2752,2.6602,30.27892084,32.62216789,12.2670665,13.17446027,-,-,-,-,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_16&_LAND1_RES1_*1,435,1
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_16&,LAND1_RES2,*1,Unchanged,132,0.2752,2.6602,30.27892084,32.62216789,12.2670665,13.17446027,-,-,-,-,,Abham / Exeter / Landulph_Landulph Gsp _LAND1_16&_LAND1_RES2_*1,436,1
SWEST,Abham / Exeter / Landulph,Langage ,33PL3_ZPD15M,LNGE3_3L3,*1,Unchanged,33,5.3012,18.7419,16.32162058,-,8.241240746,-,-,-,-,-,,Abham / Exeter / Landulph_Langage _33PL3_ZPD15M_LNGE3_3L3_*1,437,1
SWEST,Abham / Exeter / Landulph,Langage ,33PL3_ZPD16M,LNGE3_5L3,*1,Unchanged,33,5.3606,18.8241,16.17153035,-,8.183673817,-,-,-,-,-,,Abham / Exeter / Landulph_Langage _33PL3_ZPD16M_LNGE3_5L3_*1,438,1
SWEST,Abham / Exeter / Landulph,Langage ,LAGG3_1L3,LAGG3_MAIN1,*1,Unchanged,33,3.1853,17.3891,21.64581543,-,9.698762031,-,-,-,-,-,,Abham / Exeter / Landulph_Langage _LAGG3_1L3_LAGG3_MAIN1_*1,439,1
SWEST,Abham / Exeter / Landulph,Langage ,LAGG3_2L3,LAGG3_MAIN2,*1,Unchanged,33,3.0737,17.1366,21.86245302,-,9.790452368,-,-,-,-,-,,Abham / Exeter / Landulph_Langage _LAGG3_2L3_LAGG3_MAIN2_*1,440,1
SWEST,Abham / Exeter / Landulph,Langage ,LAGG3_2L9,LAGG3_MAIN2,*1,Unchanged,33,3.0737,17.1366,22.4811562,-,9.87737419,-,-,-,-,-,,Abham / Exeter / Landulph_Langage _LAGG3_2L9_LAGG3_MAIN2_*1,441,1
SWEST,Abham / Exeter / Landulph,Langage ,LAGG5,LAGG5_1T0,@1,Unchanged,11,5.6606,52.6515,15.76063676,-,6.031306213,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Langage _LAGG5_LAGG5_1T0_@1,442,1
SWEST,Abham / Exeter / Landulph,Langage ,LAGG5,LAGG5_2T0,@1,Unchanged,11,5.6606,52.6515,15.84564262,-,6.065983246,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Langage _LAGG5_LAGG5_2T0_@1,443,1
SWEST,Abham / Exeter / Landulph,Langage Energy Centre ,LNGE3_#1M0,LNGE3_MAIN1,@1,Unchanged,33,5.6587,19.2078,17.96855655,-,8.795443918,-,62.5,-,25,-,,Abham / Exeter / Landulph_Langage Energy Centre _LNGE3_#1M0_LNGE3_MAIN1_@1,444,1
SWEST,Abham / Exeter / Landulph,Langunnett Pv ,LANG3_MAIN1,LANG3_#1M0,@1,Unchanged,33,20.9212,42.9137,6.480320426,-,3.568932608,-,62.5,-,25,-,,Abham / Exeter / Landulph_Langunnett Pv _LANG3_MAIN1_LANG3_#1M0_@1,445,1
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_1H4,LANR3_MAIN1,*1,Unchanged,33,18.5950,39.8974,7.205513057,-,3.911529741,-,-,-,-,-,,Abham / Exeter / Landulph_Lanreath _LANR3_1H4_LANR3_MAIN1_*1,446,1
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_1L3,LANR3_MAIN1,*1,Unchanged,33,18.5950,39.8974,4.250506208,-,2.50270926,-,-,-,-,-,,Abham / Exeter / Landulph_Lanreath _LANR3_1L3_LANR3_MAIN1_*1,447,1
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_2H4,LANR3_MAIN2,*1,Unchanged,33,18.5950,39.8974,7.204017145,-,3.911475244,-,-,-,-,-,,Abham / Exeter / Landulph_Lanreath _LANR3_2H4_LANR3_MAIN2_*1,448,1
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_2L3,LANR3_MAIN2,*1,Unchanged,33,18.5950,39.8974,4.637845019,-,2.53742143,-,-,-,-,-,,Abham / Exeter / Landulph_Lanreath _LANR3_2L3_LANR3_MAIN2_*1,449,1
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_MAIN2,LANR3_MAIN1,@1,Unchanged,33,18.5950,39.8974,5.339916995,-,2.878718984,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Lanreath _LANR3_MAIN2_LANR3_MAIN1_@1,450,1
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR5,LANR5_1T0,@1,Unchanged,11,22.0853,101.9876,7.807079926,-,3.076772951,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Lanreath _LANR5_LANR5_1T0_@1,451,1
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR5,LANR5_2T0,@1,Unchanged,11,22.0853,101.9876,7.633568863,-,3.030111829,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Lanreath _LANR5_LANR5_2T0_@1,452,1
SWEST,Abham / Exeter / Landulph,Lapford ,LAPF5,LAPF5_1T0,@1,Unchanged,11,44.9546,185.4693,5.462915817,-,5.904975094,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Lapford _LAPF5_LAPF5_1T0_@1,453,1
SWEST,Abham / Exeter / Landulph,Lapford ,LAPF5,LAPF5_2T0,@1,Unchanged,11,44.9546,185.4693,4.780895927,-,4.561977127,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Lapford _LAPF5_LAPF5_2T0_@1,454,1
SWEST,Abham / Exeter / Landulph,Lawes Bridge ,LAWB5,LAWB5_1T0,@1,Unchanged,11,4.1066,60.2138,13.05551686,-,5.022223614,-,32.75,-,11.77244593,-,,Abham / Exeter / Landulph_Lawes Bridge _LAWB5_LAWB5_1T0_@1,455,1
SWEST,Abham / Exeter / Landulph,Lawes Bridge ,LAWB5,LAWB5_2T0,@1,Unchanged,11,4.1066,60.2138,13.30198799,-,5.131958777,-,32.75,-,11.81250944,-,,Abham / Exeter / Landulph_Lawes Bridge _LAWB5_LAWB5_2T0_@1,456,1
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_#1H0,LAYW3_MAIN1,@1,Unchanged,33,5.3202,19.5657,18.21067094,-,17.15991836,-,43.75,-,35,-,,Abham / Exeter / Landulph_Laywell Brixham _LAYW3_#1H0_LAYW3_MAIN1_@1,457,1
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_#2H0,LAYW3_MAIN2,@1,Unchanged,33,5.3202,19.5657,18.21067094,-,17.15991836,-,43.75,-,35,-,,Abham / Exeter / Landulph_Laywell Brixham _LAYW3_#2H0_LAYW3_MAIN2_@1,458,1
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_1L5,LAYW3_MAIN1,@1,Unchanged,33,5.3202,19.5657,16.30327262,-,8.031280482,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Laywell Brixham _LAYW3_1L5_LAYW3_MAIN1_@1,459,1
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_1S&,LAYW3_MAIN1,*1,Unchanged,33,5.3202,19.5657,16.66357285,-,8.087524807,-,-,-,-,-,,Abham / Exeter / Landulph_Laywell Brixham _LAYW3_1S&_LAYW3_MAIN1_*1,460,1
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_1S&,LAYW3_MAIN2,*1,Unchanged,33,5.3202,19.5657,16.66357285,-,8.087524807,-,-,-,-,-,,Abham / Exeter / Landulph_Laywell Brixham _LAYW3_1S&_LAYW3_MAIN2_*1,461,1
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_2L5,LAYW3_MAIN2,@1,Unchanged,33,5.3202,19.5657,17.3564547,-,8.322685983,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Laywell Brixham _LAYW3_2L5_LAYW3_MAIN2_@1,462,1
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_4L5,LAYW3_MAIN2,@1,Unchanged,33,5.3202,19.5657,15.10422995,-,7.671152059,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Laywell Brixham _LAYW3_4L5_LAYW3_MAIN2_@1,463,1
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW5,LAYW5_2T0,@1,Unchanged,11,8.6051,68.9871,11.18968447,-,4.563647231,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Laywell Brixham _LAYW5_LAYW5_2T0_@1,464,1
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW5,LAYW5_1T0,@1,Unchanged,11,8.6051,68.9871,11.18968447,-,4.563647231,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Laywell Brixham _LAYW5_LAYW5_1T0_@1,465,1
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_1H4,LIFT3_MAIN1,*1,Unchanged,33,33.9090,83.3687,3.648706441,-,1.86789515,-,-,-,-,-,,Abham / Exeter / Landulph_Lifton _LIFT3_1H4_LIFT3_MAIN1_*1,466,1
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_1L3,LIFT3_MAIN1,*1,Unchanged,33,33.9090,83.3687,3.668928451,-,1.869274319,-,-,-,-,-,,Abham / Exeter / Landulph_Lifton _LIFT3_1L3_LIFT3_MAIN1_*1,467,1
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_2H4,LIFT3_MAIN2,*1,Unchanged,33,33.9090,83.3687,3.653062695,-,1.868209475,-,-,-,-,-,,Abham / Exeter / Landulph_Lifton _LIFT3_2H4_LIFT3_MAIN2_*1,468,1
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_2L3,LIFT3_MAIN2,*1,Unchanged,33,33.9090,83.3687,3.261033606,-,1.81783254,-,-,-,-,-,,Abham / Exeter / Landulph_Lifton _LIFT3_2L3_LIFT3_MAIN2_*1,469,1
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_MAIN1,LIFT3_MAIN2,@1,Unchanged,33,33.9090,83.3687,3.648945185,-,1.867936647,-,62.5,-,25,-,,Abham / Exeter / Landulph_Lifton _LIFT3_MAIN1_LIFT3_MAIN2_@1,470,1
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT5,LIFT5_1T0,@1,Unchanged,11,33.9692,125.1221,6.604396573,-,2.769437741,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Lifton _LIFT5_LIFT5_1T0_@1,471,1
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT5,LIFT5_2T0,@1,Unchanged,11,33.9692,125.1221,6.907124678,-,2.892807095,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Lifton _LIFT5_LIFT5_2T0_@1,472,1
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL3_1L3,LINL3_MAIN1,*1,Unchanged,33,7.8323,26.9070,11.75136141,-,5.98664809,-,-,-,-,-,,Abham / Exeter / Landulph_Linketty Lane _LINL3_1L3_LINL3_MAIN1_*1,473,1
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL3_3L3,LINL3_MAIN1,*1,Unchanged,33,4.4646,13.0162,24.78311363,-,12.22826299,-,-,-,-,-,,Abham / Exeter / Landulph_Linketty Lane _LINL3_3L3_LINL3_MAIN1_*1,474,1
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL5,LINL5_1T0,@1,Unchanged,11,5.6939,56.2127,15.06901037,-,6.154198228,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Linketty Lane _LINL5_LINL5_1T0_@1,475,1
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL5,LINL5_2T0,@1,Unchanged,11,5.6939,56.2127,14.79499477,-,6.071424959,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Linketty Lane _LINL5_LINL5_2T0_@1,476,1
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_#1H0,LISK3_MAIN1,@1,Unchanged,33,4.5790,18.1073,19.89008146,-,9.207841343,-,62.5,-,25,-,,Abham / Exeter / Landulph_Liskeard _LISK3_#1H0_LISK3_MAIN1_@1,477,1
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_#2H0,LISK3_MAIN2,@1,Unchanged,33,4.5790,18.1073,19.88655229,-,9.20711139,-,62.5,-,25,-,,Abham / Exeter / Landulph_Liskeard _LISK3_#2H0_LISK3_MAIN2_@1,478,1
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_1L5,LISK3_MAIN1,@1,Unchanged,33,4.5790,18.1073,15.58677075,-,7.192651795,-,62.5,-,25,-,,Abham / Exeter / Landulph_Liskeard _LISK3_1L5_LISK3_MAIN1_@1,479,1
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_1S&,LISK3_MAIN1,*1,Unchanged,33,4.5790,18.1073,13.64049061,-,6.722803451,-,-,-,-,-,,Abham / Exeter / Landulph_Liskeard _LISK3_1S&_LISK3_MAIN1_*1,480,1
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_1S&,LISK3_MAIN2,*1,Unchanged,33,4.5790,18.1073,13.64049061,-,6.722803451,-,-,-,-,-,,Abham / Exeter / Landulph_Liskeard _LISK3_1S&_LISK3_MAIN2_*1,481,1
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_2L5,LISK3_MAIN2,@1,Unchanged,33,4.5790,18.1073,15.10035903,-,7.290761865,-,62.5,-,25,-,,Abham / Exeter / Landulph_Liskeard _LISK3_2L5_LISK3_MAIN2_@1,482,1
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_3L5,LISK3_MAIN1,@1,Unchanged,33,4.5790,18.1073,18.1149057,-,8.37481654,-,62.5,-,25,-,,Abham / Exeter / Landulph_Liskeard _LISK3_3L5_LISK3_MAIN1_@1,483,1
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_4L5,LISK3_MAIN2,@1,Unchanged,33,4.5790,18.1073,18.50178078,-,8.671608837,-,62.5,-,25,-,,Abham / Exeter / Landulph_Liskeard _LISK3_4L5_LISK3_MAIN2_@1,484,1
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK5,LISK5_1T0,@1,Unchanged,11,5.9967,54.3930,16.2539257,-,5.741865003,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Liskeard _LISK5_LISK5_1T0_@1,485,1
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK5,LISK5_2T0,@1,Unchanged,11,5.9967,54.3930,16.11479002,-,5.659480008,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Liskeard _LISK5_LISK5_2T0_@1,486,1
SWEST,Abham / Exeter / Landulph,Liverton Farm Pv ,LIVE3_#1M0,LIVE3_MAIN1,@1,Unchanged,33,6.7794,25.3775,13.71368457,-,6.679431788,-,62.5,-,25,-,,Abham / Exeter / Landulph_Liverton Farm Pv _LIVE3_#1M0_LIVE3_MAIN1_@1,487,1
SWEST,Abham / Exeter / Landulph,Liverton Farm Pv ,LIVE3_1L9,31PL3_ZEJ26,*1,Unchanged,33,8.0709,27.2007,12.47920014,-,6.248321571,-,-,-,-,-,,Abham / Exeter / Landulph_Liverton Farm Pv _LIVE3_1L9_31PL3_ZEJ26_*1,488,1
SWEST,Abham / Exeter / Landulph,Longbridge ,LONG5,LONG5_1T0,@1,Unchanged,11,4.4502,52.2989,16.16806729,-,5.947268663,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Longbridge _LONG5_LONG5_1T0_@1,489,1
SWEST,Abham / Exeter / Landulph,Longbridge ,LONG5,LONG5_2T0,@1,Unchanged,11,4.4502,52.2989,16.30742072,-,5.937952813,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Longbridge _LONG5_LONG5_2T0_@1,490,1
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_1H4,LOOE3_MAIN1,*1,Unchanged,33,10.6218,28.3824,11.20414422,-,5.841706273,-,-,-,-,-,,Abham / Exeter / Landulph_Looe _LOOE3_1H4_LOOE3_MAIN1_*1,491,1
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_2H4,LOOE3_MAIN2,*1,Unchanged,33,10.6218,28.3824,11.20414422,-,5.841706273,-,-,-,-,-,,Abham / Exeter / Landulph_Looe _LOOE3_2H4_LOOE3_MAIN2_*1,492,1
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_2L5,LOOE3_MAIN3,@1,Unchanged,33,10.6218,28.3824,9.458408812,-,5.053623408,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Looe _LOOE3_2L5_LOOE3_MAIN3_@1,493,1
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_3L3,LOOE3_MAIN2,*1,Unchanged,33,10.6218,28.3824,7.2830468,-,3.914372071,-,-,-,-,-,,Abham / Exeter / Landulph_Looe _LOOE3_3L3_LOOE3_MAIN2_*1,494,1
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN1,LOOE3_MAIN3,@1,Unchanged,33,10.6218,28.3824,8.608532043,-,4.433583993,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Looe _LOOE3_MAIN1_LOOE3_MAIN3_@1,495,1
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN1,LOOE3_1L3,*1,Unchanged,33,10.6218,28.3824,7.507359081,-,4.036419286,-,-,-,-,-,,Abham / Exeter / Landulph_Looe _LOOE3_MAIN1_LOOE3_1L3_*1,496,1
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN3,LOOE3_MAIN2,@1,Unchanged,33,10.6218,28.3824,8.413642722,-,4.323994917,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Looe _LOOE3_MAIN3_LOOE3_MAIN2_@1,497,1
SWEST,Abham / Exeter / Landulph,Looe ,LOOE5,LOOE5_2T0,@1,Unchanged,11,14.6914,78.8810,9.666039798,-,8.351111152,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Looe _LOOE5_LOOE5_2T0_@1,498,1
SWEST,Abham / Exeter / Landulph,Looe ,LOOE5,LOOE5_1T0,@1,Unchanged,11,14.6914,78.8810,9.666039798,-,8.351111152,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Looe _LOOE5_LOOE5_1T0_@1,499,1
SWEST,Abham / Exeter / Landulph,Makro Exeter ,MAKR3_MAIN1,MAKR3_#1M0,@1,Unchanged,33,3.0328,13.9247,21.91947602,-,10.1815903,-,62.5,-,25,-,,Abham / Exeter / Landulph_Makro Exeter _MAKR3_MAIN1_MAKR3_#1M0_@1,500,1
SWEST,Abham / Exeter / Landulph,Marldon ,MARL3_1L3,MARL3_MAIN1,*1,Unchanged,33,25.0747,58.6925,5.150443113,-,5.656671946,-,-,-,26.2,-,,Abham / Exeter / Landulph_Marldon _MARL3_1L3_MARL3_MAIN1_*1,501,1
SWEST,Abham / Exeter / Landulph,Marldon ,MARL3_2L3,MARL3_MAIN1,*1,Unchanged,33,25.0747,58.6925,5.150443113,-,5.656671946,-,-,-,26.2,-,,Abham / Exeter / Landulph_Marldon _MARL3_2L3_MARL3_MAIN1_*1,502,1
SWEST,Abham / Exeter / Landulph,Marldon ,MARL3_MAIN1,MARL3_#2H0,@1,Unchanged,33,25.0747,58.6925,5.150443113,-,5.656671946,-,62.5,-,26.2,-,,Abham / Exeter / Landulph_Marldon _MARL3_MAIN1_MARL3_#2H0_@1,503,1
SWEST,Abham / Exeter / Landulph,Marldon ,MARL5,MARL5_2T0,@1,Unchanged,11,42.2776,230.9033,5.164258028,-,4.663144749,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Marldon _MARL5_MARL5_2T0_@1,504,1
SWEST,Abham / Exeter / Landulph,Marley Thatch Generator ,MRLY3_MAIN1,MRLY3_#1L5,@1,Unchanged,33,8.8586,30.7004,10.81608308,-,5.39853028,-,80,-,31.5,-,,Abham / Exeter / Landulph_Marley Thatch Generator _MRLY3_MAIN1_MRLY3_#1L5_@1,505,1
SWEST,Abham / Exeter / Landulph,Marley Thatch Generator ,MRLY3_MAIN1,MRLY3_#1M0,@1,Unchanged,33,8.8586,30.7004,10.81608308,-,5.39853028,-,80,-,31.5,-,,Abham / Exeter / Landulph_Marley Thatch Generator _MRLY3_MAIN1_MRLY3_#1M0_@1,506,1
SWEST,Abham / Exeter / Landulph,Marsh Barton ,MARB5,MARB5_1T0,@1,Unchanged,11,4.0502,49.4944,17.66503662,-,6.399835592,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Marsh Barton _MARB5_MARB5_1T0_@1,507,1
SWEST,Abham / Exeter / Landulph,Marsh Barton ,MARB5,MARB5_2T0,@1,Unchanged,11,4.0502,49.4944,17.88746566,-,6.485117517,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Marsh Barton _MARB5_MARB5_2T0_@1,508,1
SWEST,Abham / Exeter / Landulph,Marsh Barton Ps ,EXGN1_MAIN1,EXGN1_190,@1,Unchanged,132,0.8757,4.7979,17.97191865,16.52196048,7.975478669,7.335890498,62.5,62.5,25,25,,Abham / Exeter / Landulph_Marsh Barton Ps _EXGN1_MAIN1_EXGN1_190_@1,509,1
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_#2H0,MARG3_MAIN2,@1,Unchanged,33,21.6285,41.0964,6.640936263,-,13.24970995,-,21.75,-,17.4,-,,Abham / Exeter / Landulph_Marsh Green _MARG3_#2H0_MARG3_MAIN2_@1,510,1
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_6L3,MARG3_MAIN2,*1,Unchanged,33,21.6285,41.0964,6.640936263,-,3.800023179,-,-,-,-,-,,Abham / Exeter / Landulph_Marsh Green _MARG3_6L3_MARG3_MAIN2_*1,511,1
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_MAIN1,MARG3_MAIN2,@1,Unchanged,33,14.1380,40.5054,7.680049158,-,8.862730608,-,21.75,-,17.4,-,,Abham / Exeter / Landulph_Marsh Green _MARG3_MAIN1_MARG3_MAIN2_@1,512,1
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_MAIN1,MARG3_1L3,*1,Unchanged,33,14.1380,40.5054,7.420562892,-,3.928050091,-,-,-,-,-,,Abham / Exeter / Landulph_Marsh Green _MARG3_MAIN1_MARG3_1L3_*1,513,1
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_MAIN1,MARG3_#1H0,@1,Unchanged,33,14.1380,40.5054,7.420562892,-,3.402596673,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Marsh Green _MARG3_MAIN1_MARG3_#1H0_@1,514,1
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG5J,MARG5_1T0,@1,Unchanged,11,23.6541,167.6011,5.75652663,-,2.975715749,-,62.5,-,25,-,,Abham / Exeter / Landulph_Marsh Green _MARG5J_MARG5_1T0_@1,515,1
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG5K,MARG5_2T0,@1,Unchanged,11,38.8327,213.3199,5.598871776,-,4.992596282,-,62.5,-,50,-,,Abham / Exeter / Landulph_Marsh Green _MARG5K_MARG5_2T0_@1,516,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN1,MERR3_#1H0,@1,Unchanged,33,1.5119,12.7291,38.91159356,-,13.99302355,-,78.75,-,63,-,,Abham / Exeter / Landulph_Merrivale _MERR3_MAIN1_MERR3_#1H0_@1,517,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN1,MERR3_#5L5,@1,Unchanged,33,1.5119,12.7291,35.47895896,-,7.972380103,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Merrivale _MERR3_MAIN1_MERR3_#5L5_@1,518,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN1,MERR3_#6L5,@1,Unchanged,33,1.5119,12.7291,38.91130722,-,7.972380103,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Merrivale _MERR3_MAIN1_MERR3_#6L5_@1,519,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2,MERR3_MAIN1,@1,Unchanged,33,1.5119,12.7291,36.94666125,-,4.012336114,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Merrivale _MERR3_MAIN2_MERR3_MAIN1_@1,520,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2,MERR3_#1L5,@1,Unchanged,33,1.5119,12.7291,35.63108463,-,4.990630745,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Merrivale _MERR3_MAIN2_MERR3_#1L5_@1,521,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2,MERR3_#2L5,@1,Unchanged,33,1.5119,12.7291,38.56912069,-,4.747100615,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Merrivale _MERR3_MAIN2_MERR3_#2L5_@1,522,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2,MERR3_#3L5,@1,Unchanged,33,1.5119,12.7291,38.91130842,-,4.075965769,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Merrivale _MERR3_MAIN2_MERR3_#3L5_@1,523,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2,MERR3_#4L5,@1,Unchanged,33,1.5119,12.7291,35.46199174,-,4.075965769,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Merrivale _MERR3_MAIN2_MERR3_#4L5_@1,524,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN2,MERR3_#2H0,@1,Unchanged,33,1.5119,12.7291,38.91159356,-,16.50529457,-,78.75,-,63,-,,Abham / Exeter / Landulph_Merrivale _MERR3_MAIN2_MERR3_#2H0_@1,525,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR5,MERR5_2T0,@1,Unchanged,11,4.7919,62.0780,12.62325855,-,9.343465486,-,32.75,-,25.4293528,-,,Abham / Exeter / Landulph_Merrivale _MERR5_MERR5_2T0_@1,526,1
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR5,MERR5_1T0,@1,Unchanged,11,4.7919,62.0780,12.62325855,-,9.343309335,-,32.75,-,25.4293528,-,,Abham / Exeter / Landulph_Merrivale _MERR5_MERR5_1T0_@1,527,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#10L5,MILE3_MAIN2,@1,Unchanged,33,0.6565,11.4747,39.71870582,-,29.48982277,-,78.75,-,52.51953772,-,,Abham / Exeter / Landulph_Milehouse _MILE3_#10L5_MILE3_MAIN2_@1,528,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#1L5,MILE3_MAIN1,@1,Unchanged,33,0.6565,11.4747,39.2886269,-,14.66763518,-,78.75,-,26.77363864,-,,Abham / Exeter / Landulph_Milehouse _MILE3_#1L5_MILE3_MAIN1_@1,529,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#2L5,MILE3_MAIN2,@1,Unchanged,33,0.6565,11.4747,39.2843515,-,14.66690646,-,78.75,-,26.77841448,-,,Abham / Exeter / Landulph_Milehouse _MILE3_#2L5_MILE3_MAIN2_@1,530,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#3L5,MILE3_MAIN1,@1,Unchanged,33,0.6565,11.4747,39.71870582,-,29.48982277,-,78.75,-,52.51953772,-,,Abham / Exeter / Landulph_Milehouse _MILE3_#3L5_MILE3_MAIN1_@1,531,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#4L5,MILE3_MAIN2,@1,Unchanged,33,0.6565,11.4747,39.71870582,-,29.48982277,-,78.75,-,52.51953772,-,,Abham / Exeter / Landulph_Milehouse _MILE3_#4L5_MILE3_MAIN2_@1,532,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#5L5,MILE3_MAIN1,@1,Unchanged,33,0.6565,11.4747,39.71872697,-,14.74492615,-,78.75,-,26.25976902,-,,Abham / Exeter / Landulph_Milehouse _MILE3_#5L5_MILE3_MAIN1_@1,533,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#6L5,MILE3_MAIN2,@1,Unchanged,33,0.6565,11.4747,39.71872618,-,14.74492615,-,78.75,-,26.25976939,-,,Abham / Exeter / Landulph_Milehouse _MILE3_#6L5_MILE3_MAIN2_@1,534,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#7L5,MILE3_MAIN1,@1,Unchanged,33,0.6565,11.4747,39.71870582,-,29.48982277,-,78.75,-,52.51953772,-,,Abham / Exeter / Landulph_Milehouse _MILE3_#7L5_MILE3_MAIN1_@1,535,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#8L5,MILE3_MAIN2,@1,Unchanged,33,0.6565,11.4747,39.71870582,-,29.48982277,-,78.75,-,52.51953772,-,,Abham / Exeter / Landulph_Milehouse _MILE3_#8L5_MILE3_MAIN2_@1,536,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_#9L5,MILE3_MAIN1,@1,Unchanged,33,0.6565,11.4747,39.71870582,-,29.48982277,-,78.75,-,52.51953772,-,,Abham / Exeter / Landulph_Milehouse _MILE3_#9L5_MILE3_MAIN1_@1,537,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN1,MILE3_1T0,@1,Unchanged,33,0.6565,11.4747,26.33906771,-,9.579935951,-,100,-,32.55488887,-,,Abham / Exeter / Landulph_Milehouse _MILE3_MAIN1_MILE3_1T0_@1,538,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN1,MILE3_MAIN2,@1,Unchanged,33,0.6565,11.4747,34.83639821,-,13.54783131,-,78.75,-,29.0307906,-,,Abham / Exeter / Landulph_Milehouse _MILE3_MAIN1_MILE3_MAIN2_@1,539,1
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN2,MILE3_2T0,@1,Unchanged,33,0.6565,11.4747,26.47767765,-,9.631940903,-,100,-,32.53352145,-,,Abham / Exeter / Landulph_Milehouse _MILE3_MAIN2_MILE3_2T0_@1,540,1
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_103,MILE1_MAIN1,*1,Unchanged,132,0.4221,2.7990,35.30658941,36.56781863,14.69943661,15.75272699,-,-,-,-,,Abham / Exeter / Landulph_Milehouse Bsp _MILE1_103_MILE1_MAIN1_*1,541,1
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_113,MILE1_MAIN1,*1,Unchanged,132,0.4221,2.7990,35.89846686,37.01365265,14.90166638,15.89263083,-,-,-,-,,Abham / Exeter / Landulph_Milehouse Bsp _MILE1_113_MILE1_MAIN1_*1,542,1
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_303,MILE1_MAIN2,*1,Unchanged,132,0.4221,2.7990,30.18137538,30.76567382,13.06705639,13.7026954,-,-,-,-,,Abham / Exeter / Landulph_Milehouse Bsp _MILE1_303_MILE1_MAIN2_*1,543,1
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN2,MILE1_MAIN1,@1,Unchanged,132,0.4221,2.7990,35.16584798,35.38848718,14.66077287,15.52326602,100,100,40,40,,Abham / Exeter / Landulph_Milehouse Bsp _MILE1_MAIN2_MILE1_MAIN1_@1,544,1
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN3,MILE1_MAIN2,@1,Unchanged,132,0.4221,2.7990,35.14295901,35.34855556,14.65287472,15.5075734,100,100,40,40,,Abham / Exeter / Landulph_Milehouse Bsp _MILE1_MAIN3_MILE1_MAIN2_@1,545,1
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN3,MILE1_203,*1,Unchanged,132,0.4221,2.7990,35.28360762,36.52406827,14.6915575,15.73726402,-,-,-,-,,Abham / Exeter / Landulph_Milehouse Bsp _MILE1_MAIN3_MILE1_203_*1,546,1
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN3,MILE1_213,*1,Unchanged,132,0.4221,2.7990,35.90326153,37.0292244,14.90323951,15.89749332,-,-,-,-,,Abham / Exeter / Landulph_Milehouse Bsp _MILE1_MAIN3_MILE1_213_*1,547,1
SWEST,Abham / Exeter / Landulph,Modbury ,34PL3_DZPE2,MODB3_3L9,*1,Unchanged,33,6.8613,23.3916,14.7120331,-,7.275336651,-,-,-,-,-,,Abham / Exeter / Landulph_Modbury _34PL3_DZPE2_MODB3_3L9_*1,548,1
SWEST,Abham / Exeter / Landulph,Modbury ,34PL3_ZPA80,MODB3_2L9,*1,Unchanged,33,6.4437,22.6812,11.76009543,-,5.940528603,-,-,-,-,-,,Abham / Exeter / Landulph_Modbury _34PL3_ZPA80_MODB3_2L9_*1,549,1
SWEST,Abham / Exeter / Landulph,Modbury ,34PL3_ZPA84,MODB3_1L9,*1,Unchanged,33,6.7077,23.0027,11.11155196,-,5.656336149,-,-,-,-,-,,Abham / Exeter / Landulph_Modbury _34PL3_ZPA84_MODB3_1L9_*1,550,1
SWEST,Abham / Exeter / Landulph,Modbury ,MODB3_1L3,MODB3_MAIN1,*1,Unchanged,33,14.7476,38.1108,8.232883325,-,4.389436008,-,-,-,-,-,,Abham / Exeter / Landulph_Modbury _MODB3_1L3_MODB3_MAIN1_*1,551,1
SWEST,Abham / Exeter / Landulph,Modbury ,MODB3_MAIN1,MODB3_1H0,@1,Unchanged,33,14.7476,38.1108,8.232883325,-,4.389436008,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Modbury _MODB3_MAIN1_MODB3_1H0_@1,552,1
SWEST,Abham / Exeter / Landulph,Modbury ,MODB5,MODB5_1T0,@1,Unchanged,11,22.5433,145.5618,8.432731365,-,3.6882677,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Modbury _MODB5_MODB5_1T0_@1,553,1
SWEST,Abham / Exeter / Landulph,Newnham Farm Pv Gen ,NEWN3_MAIN1,NEWN3_#1M0,@1,Unchanged,33,8.6449,22.5321,13.66738474,-,7.234080466,-,62.5,-,25,-,,Abham / Exeter / Landulph_Newnham Farm Pv Gen _NEWN3_MAIN1_NEWN3_#1M0_@1,554,1
SWEST,Abham / Exeter / Landulph,Newport Street ,NEWS5,NEWS5_1T0,@1,Unchanged,11,4.4988,64.2175,12.36382218,-,4.904791492,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Newport Street _NEWS5_NEWS5_1T0_@1,555,1
SWEST,Abham / Exeter / Landulph,Newport Street ,NEWS5,NEWS5_2T0,@1,Unchanged,11,4.4988,64.2175,12.36382218,-,4.904791492,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Newport Street _NEWS5_NEWS5_2T0_@1,556,1
SWEST,Abham / Exeter / Landulph,Newton Abbot ,NEAB5,NEAB5_1T0,@1,Unchanged,11,5.5971,46.2194,22.01972414,-,9.296391123,-,46,-,18.4,-,,Abham / Exeter / Landulph_Newton Abbot _NEAB5_NEAB5_1T0_@1,557,1
SWEST,Abham / Exeter / Landulph,Newton Abbot ,NEAB5,NEAB5_2T0,@1,Unchanged,11,5.5971,46.2194,21.69453271,-,9.318006768,-,46,-,18.4,-,,Abham / Exeter / Landulph_Newton Abbot _NEAB5_NEAB5_2T0_@1,558,1
SWEST,Abham / Exeter / Landulph,Newton Abbot ,NEAB5,NEAB5_3T0,@1,Unchanged,11,5.5971,46.2194,19.03586245,-,7.655940263,-,46,-,18.4,-,,Abham / Exeter / Landulph_Newton Abbot _NEAB5_NEAB5_3T0_@1,559,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_#210,NEWA1_MAIN2,@1,Unchanged,132,1.0417,4.4586,22.95722861,20.75741733,10.65278167,9.538642801,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA1_#210_NEWA1_MAIN2_@1,560,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_203,NEWA1_MAIN2,*1,Unchanged,132,1.0417,4.4586,16.00786052,12.65763388,7.518722541,5.066929152,-,-,-,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA1_203_NEWA1_MAIN2_*1,561,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_MAIN1,NEWA1_#110,@1,Unchanged,132,1.0417,4.4586,22.95702608,20.75145725,10.65271093,9.53661638,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA1_MAIN1_NEWA1_#110_@1,562,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_MAIN1,NEWA1_103,*1,Unchanged,132,1.0417,4.4586,16.72751069,17.52886456,7.790099476,6.578351495,-,-,-,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA1_MAIN1_NEWA1_103_*1,563,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_MAIN2,NEWA1_MAIN1,@1,Unchanged,132,1.0417,4.4586,17.80471147,16.43843922,8.157921428,7.432179281,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA1_MAIN2_NEWA1_MAIN1_@1,564,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&10L5,NEWA3_MAIN2,*1,Unchanged,33,1.1528,14.8158,30.57361165,-,11.93516049,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&10L5_NEWA3_MAIN2_*1,565,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1H0,NEWA3_MAIN1,*1,Unchanged,33,1.1528,14.8158,30.67339145,-,11.95390572,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&1H0_NEWA3_MAIN1_*1,566,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1H0,NEWA3_RES1,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&1H0_NEWA3_RES1_*1,567,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1H0,NEWA3_1H0,@1,Unchanged,33,1.1528,14.8158,30.67339145,-,11.95390572,-,62.5,-,23.33676204,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&1H0_NEWA3_1H0_@1,568,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1L5,NEWA3_MAIN2,*1,Unchanged,33,1.1528,14.8158,30.67498445,-,11.9550601,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&1L5_NEWA3_MAIN2_*1,569,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1L5,NEWA3_RES2,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&1L5_NEWA3_RES2_*1,570,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1L5,NEWA3_1L5,@1,Unchanged,33,1.1528,14.8158,30.67498445,-,11.9550601,-,62.5,-,23.33677966,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&1L5_NEWA3_1L5_@1,571,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1T0,NEWA3_1T0,@1,Unchanged,33,1.1528,14.8158,19.38543381,-,7.357528529,-,62.5,-,20.37966613,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&1T0_NEWA3_1T0_@1,572,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1T0,NEWA3_MAIN1,*1,Unchanged,33,1.1528,14.8158,19.38543381,-,7.357528529,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&1T0_NEWA3_MAIN1_*1,573,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2H0,NEWA3_MAIN2,*1,Unchanged,33,1.1528,14.8158,30.67339145,-,11.95390572,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&2H0_NEWA3_MAIN2_*1,574,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2H0,NEWA3_RES2,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&2H0_NEWA3_RES2_*1,575,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2H0,NEWA3_2H0,@1,Unchanged,33,1.1528,14.8158,30.67339145,-,11.95390572,-,62.5,-,23.33676204,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&2H0_NEWA3_2H0_@1,576,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2L5,NEWA3_MAIN1,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&2L5_NEWA3_MAIN1_*1,577,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2L5,NEWA3_RES1,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,23.90781012,-,-,-,50,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&2L5_NEWA3_RES1_*1,578,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2L5,NEWA3_2L5,@1,Unchanged,33,1.1528,14.8158,30.67339053,-,23.90781012,-,62.5,-,46.67352407,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&2L5_NEWA3_2L5_@1,579,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2T0,NEWA3_2T0,@1,Unchanged,33,1.1528,14.8158,19.41780012,-,7.369670856,-,62.5,-,20.37545238,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&2T0_NEWA3_2T0_@1,580,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2T0,NEWA3_MAIN2,*1,Unchanged,33,1.1528,14.8158,19.41780012,-,7.369670856,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&2T0_NEWA3_MAIN2_*1,581,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&2T0,NEWA3_RES2,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&2T0_NEWA3_RES2_*1,582,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3H0,NEWA3_MAIN1,*1,Unchanged,33,1.1528,14.8158,30.67339145,-,11.95390572,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&3H0_NEWA3_MAIN1_*1,583,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3H0,NEWA3_RES1,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&3H0_NEWA3_RES1_*1,584,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3H0,NEWA3_3H0,@1,Unchanged,33,1.1528,14.8158,30.67339145,-,11.95390572,-,62.5,-,23.33676204,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&3H0_NEWA3_3H0_@1,585,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3L5,NEWA3_MAIN1,*1,Unchanged,33,1.1528,14.8158,30.66575548,-,11.95224949,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&3L5_NEWA3_MAIN1_*1,586,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3L5,NEWA3_RES1,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&3L5_NEWA3_RES1_*1,587,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&3L5,NEWA3_3L5,@1,Unchanged,33,1.1528,14.8158,30.66575548,-,11.95224949,-,62.5,-,23.34105727,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&3L5_NEWA3_3L5_@1,588,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&4L5,NEWA3_MAIN2,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&4L5_NEWA3_MAIN2_*1,589,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&4L5,NEWA3_RES2,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,23.90781012,-,-,-,50,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&4L5_NEWA3_RES2_*1,590,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&4L5,NEWA3_4L5,@1,Unchanged,33,1.1528,14.8158,30.67339053,-,23.90781012,-,62.5,-,46.67352407,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&4L5_NEWA3_4L5_@1,591,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&5L5,NEWA3_MAIN1,*1,Unchanged,33,1.1528,14.8158,30.67339983,-,11.95391209,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&5L5_NEWA3_MAIN1_*1,592,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&5L5,NEWA3_RES1,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&5L5_NEWA3_RES1_*1,593,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&5L5,NEWA3_5L5,@1,Unchanged,33,1.1528,14.8158,30.67339983,-,11.95391209,-,62.5,-,23.33676225,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&5L5_NEWA3_5L5_@1,594,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&7L5,NEWA3_MAIN1,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&7L5_NEWA3_MAIN1_*1,595,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&7L5,NEWA3_RES1,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,23.90781012,-,-,-,50,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&7L5_NEWA3_RES1_*1,596,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&7L5,NEWA3_7L5,@1,Unchanged,33,1.1528,14.8158,30.67339053,-,23.90781012,-,62.5,-,46.67352407,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&7L5_NEWA3_7L5_@1,597,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&8L5,NEWA3_MAIN2,*1,Unchanged,33,1.1528,14.8158,30.66833249,-,11.95278251,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&8L5_NEWA3_MAIN2_*1,598,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&9L5,NEWA3_MAIN2,*1,Unchanged,33,1.1528,14.8158,30.20875808,-,11.845831,-,-,-,25,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&9L5_NEWA3_MAIN2_*1,599,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&9L5,NEWA3_9L5,@1,Unchanged,33,1.1528,14.8158,30.20875808,-,11.845831,-,62.5,-,23.59228425,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_&9L5_NEWA3_9L5_@1,600,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_10L5,NEWA3_&10L5,@1,Unchanged,33,1.1528,14.8158,30.57361165,-,11.93516049,-,62.5,-,23.40563805,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_10L5_NEWA3_&10L5_@1,601,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_6L5,NEWA3_&6L5,@1,Unchanged,33,14.9184,21.0827,30.67339053,-,11.95390506,-,62.5,-,23.33676203,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_6L5_NEWA3_&6L5_@1,602,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_8L5,NEWA3_&8L5,@1,Unchanged,33,1.1528,14.8158,30.66833249,-,11.95278251,-,62.5,-,23.3395067,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_8L5_NEWA3_&8L5_@1,603,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN1,NEWA3_MAIN2,@1,Unchanged,33,1.1528,14.8158,23.76204083,-,9.462650973,-,62.5,-,22.56856966,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_MAIN1_NEWA3_MAIN2_@1,604,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN2,NEWA3_&6L5,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_MAIN2_NEWA3_&6L5_*1,605,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES1,NEWA3_MAIN1,@1,Unchanged,33,1.1528,14.8158,30.67339053,-,23.90781012,-,62.5,-,46.67352407,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_RES1_NEWA3_MAIN1_@1,606,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES1,NEWA3_&1T0,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_RES1_NEWA3_&1T0_*1,607,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2,NEWA3_&9L5,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_RES2_NEWA3_&9L5_*1,608,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2,NEWA3_&8L5,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_RES2_NEWA3_&8L5_*1,609,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2,NEWA3_&10L5,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,35.86171518,-,-,-,75,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_RES2_NEWA3_&10L5_*1,610,1
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2,NEWA3_&6L5,*1,Unchanged,33,1.1528,14.8158,30.67339053,-,23.90781012,-,-,-,50,-,,Abham / Exeter / Landulph_Newton Abbot Bsp _NEWA3_RES2_NEWA3_&6L5_*1,611,1
SWEST,Abham / Exeter / Landulph,Newton Barton Pv ,NEBA3_MAIN1,NEBA3_#1M0,@1,Unchanged,33,10.1617,22.5021,12.60902632,-,6.965035777,-,62.5,-,25,-,,Abham / Exeter / Landulph_Newton Barton Pv _NEBA3_MAIN1_NEBA3_#1M0_@1,612,1
SWEST,Abham / Exeter / Landulph,Newton Downs Farm ,NEDO3_MAIN1,NEDO3_#1L5,@1,Unchanged,33,10.5013,30.3835,10.45482284,-,5.440461724,-,62.5,-,25,-,,Abham / Exeter / Landulph_Newton Downs Farm _NEDO3_MAIN1_NEDO3_#1L5_@1,613,1
