﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_1H4,NEWF3_MAIN1,*1,Unchanged,33,10.0875,29.9842,10.75146359,-,5.569910441,-,-,-,-,-,,Abham / Exeter / Landulph_Newton Ferrers _NEWF3_1H4_NEWF3_MAIN1_*1,614,1
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_2H4,NEWF3_MAIN2,*1,Unchanged,33,10.0875,29.9842,10.75146359,-,5.569910441,-,-,-,-,-,,Abham / Exeter / Landulph_Newton Ferrers _NEWF3_2H4_NEWF3_MAIN2_*1,615,1
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_2L3,NEWF3_MAIN2,*1,Unchanged,33,10.0875,29.9842,6.723076749,-,3.613371168,-,-,-,-,-,,Abham / Exeter / Landulph_Newton Ferrers _NEWF3_2L3_NEWF3_MAIN2_*1,616,1
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_4L5,NEWF3_MAIN2,@1,Unchanged,33,10.0875,29.9842,10.69393363,-,5.527007936,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Newton Ferrers _NEWF3_4L5_NEWF3_MAIN2_@1,617,1
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_MAIN1,NEWF3_MAIN2,@1,Unchanged,33,10.0875,29.9842,7.631113116,-,3.943298176,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Newton Ferrers _NEWF3_MAIN1_NEWF3_MAIN2_@1,618,1
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_MAIN1,NEWF3_1L3,*1,Unchanged,33,10.0875,29.9842,6.768405204,-,3.647193139,-,-,-,-,-,,Abham / Exeter / Landulph_Newton Ferrers _NEWF3_MAIN1_NEWF3_1L3_*1,619,1
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF5,NEWF5_1T0,@1,Unchanged,11,15.8817,100.3356,7.534216349,-,3.204643815,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Newton Ferrers _NEWF5_NEWF5_1T0_@1,620,1
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF5,NEWF5_2T0,@1,Unchanged,11,15.8817,100.3356,7.529274671,-,3.201053537,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Newton Ferrers _NEWF5_NEWF5_2T0_@1,621,1
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_1H4,NEWP3_MAIN1,*1,Unchanged,33,15.5810,42.1652,7.708789124,-,3.959047955,-,-,-,-,-,,Abham / Exeter / Landulph_Newton Poppleford _NEWP3_1H4_NEWP3_MAIN1_*1,622,1
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_1L3,NEWP3_MAIN1,*1,Unchanged,33,15.5810,42.1652,5.584006487,-,3.053039972,-,-,-,-,-,,Abham / Exeter / Landulph_Newton Poppleford _NEWP3_1L3_NEWP3_MAIN1_*1,623,1
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_2H4,NEWP3_MAIN2,*1,Unchanged,33,29.8701,57.5149,4.783283939,-,2.774331742,-,-,-,-,-,,Abham / Exeter / Landulph_Newton Poppleford _NEWP3_2H4_NEWP3_MAIN2_*1,624,1
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_3L5,NEWP3_MAIN1,@1,Unchanged,33,15.5810,42.1652,5.584006487,-,4.213920856,-,62.5,-,25,-,,Abham / Exeter / Landulph_Newton Poppleford _NEWP3_3L5_NEWP3_MAIN1_@1,625,1
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_MAIN2,NEWP3_MAIN1,@1,Unchanged,33,29.8701,57.5149,7.708789124,-,3.95477699,-,62.5,-,25,-,,Abham / Exeter / Landulph_Newton Poppleford _NEWP3_MAIN2_NEWP3_MAIN1_@1,626,1
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_MAIN2,NEWP3_2L3,*1,Unchanged,33,29.8701,57.5149,4.783283939,-,12.76153296,-,-,-,32,-,,Abham / Exeter / Landulph_Newton Poppleford _NEWP3_MAIN2_NEWP3_2L3_*1,627,1
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP5,NEWP5_1T0,@1,Unchanged,11,41.4213,196.2377,6.737926065,-,9.623291007,-,62.5,-,25,-,,Abham / Exeter / Landulph_Newton Poppleford _NEWP5_NEWP5_1T0_@1,628,1
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP5,NEWP5_2T0,@1,Unchanged,11,41.4213,196.2377,5.855016817,-,22.32290144,-,62.5,-,50,-,,Abham / Exeter / Landulph_Newton Poppleford _NEWP5_NEWP5_2T0_@1,629,1
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_MAIN1,NECY3_MAIN2,@1,Unchanged,33,9.4075,26.4435,9.553404277,-,5.09053516,-,62.5,-,25,-,,Abham / Exeter / Landulph_Newton St Cyres _NECY3_MAIN1_NECY3_MAIN2_@1,630,1
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_MAIN1,NECY3_1L3,*1,Unchanged,33,9.4075,26.4435,9.553404277,-,5.09053516,-,-,-,-,-,,Abham / Exeter / Landulph_Newton St Cyres _NECY3_MAIN1_NECY3_1L3_*1,631,1
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_MAIN1,NECY3_1H4,*1,Unchanged,33,9.4075,26.4435,11.94531383,-,6.110015207,-,-,-,-,-,,Abham / Exeter / Landulph_Newton St Cyres _NECY3_MAIN1_NECY3_1H4_*1,632,1
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_MAIN2,NECY3_2L3,*1,Unchanged,33,9.4075,26.4435,9.553404277,-,5.09053516,-,-,-,-,-,,Abham / Exeter / Landulph_Newton St Cyres _NECY3_MAIN2_NECY3_2L3_*1,633,1
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY5,NECY5_1T0,@1,Unchanged,11,20.9641,174.9912,7.367839712,-,14.6853726,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Newton St Cyres _NECY5_NECY5_1T0_@1,634,1
SWEST,Abham / Exeter / Landulph,North Intake ,DOCN3_MAIN1,DOCN3_MAIN2,@1,Unchanged,33,1.2876,12.4352,34.57975758,-,6.883028437,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_North Intake _DOCN3_MAIN1_DOCN3_MAIN2_@1,635,1
SWEST,Abham / Exeter / Landulph,North Intake ,DOCN3_MAIN1,DOCN3_#1L5,@1,Unchanged,33,1.2876,12.4352,34.54998077,-,27.11505276,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_North Intake _DOCN3_MAIN1_DOCN3_#1L5_@1,636,1
SWEST,Abham / Exeter / Landulph,North Intake ,DOCN3_MAIN2,DOCN3_#2L5,@1,Unchanged,33,1.2876,12.4352,34.54998077,-,27.11505276,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_North Intake _DOCN3_MAIN2_DOCN3_#2L5_@1,637,1
SWEST,Abham / Exeter / Landulph,North Wayton ,NOWA3_MAIN1,NOWA3_#1M0,@1,Unchanged,33,3.3871,15.7811,23.76356848,-,10.76895538,-,62.5,-,25,-,,Abham / Exeter / Landulph_North Wayton _NOWA3_MAIN1_NOWA3_#1M0_@1,638,1
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN1,NSMA3_MAIN2,@1,Unchanged,33,8.4430,25.9656,9.822995638,-,5.161821735,-,85.05,-,31.5,-,,Abham / Exeter / Landulph_Noss Dart Marina _NSMA3_MAIN1_NSMA3_MAIN2_@1,639,1
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN1,NSMA3_1L5,@1,Unchanged,33,8.4430,25.9656,9.822995638,-,5.161821735,-,85.05,-,31.5,-,,Abham / Exeter / Landulph_Noss Dart Marina _NSMA3_MAIN1_NSMA3_1L5_@1,640,1
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN1,NSMA3_1H0,@1,Unchanged,33,8.4430,25.9656,12.6570384,-,6.357521059,-,85.05,-,31.5,-,,Abham / Exeter / Landulph_Noss Dart Marina _NSMA3_MAIN1_NSMA3_1H0_@1,641,1
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN2,NSMA3_2L5,@1,Unchanged,33,8.4430,25.9656,9.822995638,-,5.161821735,-,85.05,-,31.5,-,,Abham / Exeter / Landulph_Noss Dart Marina _NSMA3_MAIN2_NSMA3_2L5_@1,642,1
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN2,NSMA3_2H0,@1,Unchanged,33,8.4430,25.9656,12.6570384,-,6.357521059,-,85.05,-,31.5,-,,Abham / Exeter / Landulph_Noss Dart Marina _NSMA3_MAIN2_NSMA3_2H0_@1,643,1
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN1,OFFW3_1L3,*1,Unchanged,33,15.6381,46.1231,4.795659574,-,2.539578911,-,-,-,-,-,,Abham / Exeter / Landulph_Offwell _OFFW3_MAIN1_OFFW3_1L3_*1,644,1
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN1,OFFW3_1H4,*1,Unchanged,33,15.6381,46.1231,7.111858288,-,3.673087869,-,-,-,-,-,,Abham / Exeter / Landulph_Offwell _OFFW3_MAIN1_OFFW3_1H4_*1,645,1
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN2,OFFW3_MAIN1,@1,Unchanged,33,15.6381,46.1231,5.296236601,-,4.883062148,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Offwell _OFFW3_MAIN2_OFFW3_MAIN1_@1,646,1
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN2,OFFW3_2L3,*1,Unchanged,33,15.6381,46.1231,4.79462751,-,2.538824758,-,-,-,-,-,,Abham / Exeter / Landulph_Offwell _OFFW3_MAIN2_OFFW3_2L3_*1,647,1
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN2,OFFW3_2H4,*1,Unchanged,33,15.6381,46.1231,7.111858288,-,3.673087869,-,-,-,-,-,,Abham / Exeter / Landulph_Offwell _OFFW3_MAIN2_OFFW3_2H4_*1,648,1
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW5,OFFW5_1T0,@1,Unchanged,11,24.1766,131.9414,5.66628973,-,4.285788431,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Offwell _OFFW5_OFFW5_1T0_@1,649,1
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW5,OFFW5_2T0,@1,Unchanged,11,24.1766,131.9414,5.66628973,-,4.285024119,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Offwell _OFFW5_OFFW5_2T0_@1,650,1
SWEST,Abham / Exeter / Landulph,Old Laira Road ,OLDL5,OLDL5_2T0,@1,Unchanged,11,4.2973,59.7079,12.59577053,-,4.874163293,-,32.75,-,12.52766001,-,,Abham / Exeter / Landulph_Old Laira Road _OLDL5_OLDL5_2T0_@1,651,1
SWEST,Abham / Exeter / Landulph,Old Laira Road ,OLDL5,OLDL5_1T0,@1,Unchanged,11,4.2973,59.7079,12.59577053,-,4.874163293,-,32.75,-,12.52766001,-,,Abham / Exeter / Landulph_Old Laira Road _OLDL5_OLDL5_1T0_@1,652,1
SWEST,Abham / Exeter / Landulph,Old Stone Farm Pv ,OSFA3_#1L5,OSFA3_MAIN1,@1,Unchanged,33,17.8614,39.5469,6.951188843,-,3.901978064,-,62.5,-,25,-,,Abham / Exeter / Landulph_Old Stone Farm Pv _OSFA3_#1L5_OSFA3_MAIN1_@1,653,1
SWEST,Abham / Exeter / Landulph,Old Stone Farm Pv ,OSFA3_#1M0,OSFA3_MAIN1,@1,Unchanged,33,17.8614,39.5469,6.951188843,-,3.901978064,-,62.5,-,25,-,,Abham / Exeter / Landulph_Old Stone Farm Pv _OSFA3_#1M0_OSFA3_MAIN1_@1,654,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN1,OTTS3_3L5,@1,Unchanged,33,3.9983,25.9488,10.42634403,-,4.789911652,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS3_MAIN1_OTTS3_3L5_@1,655,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN1,OTTS3_5L5,@1,Unchanged,33,3.9983,25.9488,15.32267841,-,6.689446565,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS3_MAIN1_OTTS3_5L5_@1,656,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN1,OTTS3_7L5,@1,Unchanged,33,3.9983,25.9488,14.98359713,-,6.518832126,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS3_MAIN1_OTTS3_7L5_@1,657,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN1,OTTS3_#1H0,@1,Unchanged,33,3.9983,25.9488,15.32492205,-,13.38069299,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS3_MAIN1_OTTS3_#1H0_@1,658,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN2,OTTS3_MAIN1,@1,Unchanged,33,3.9983,25.9488,11.84212839,-,5.343098118,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS3_MAIN2_OTTS3_MAIN1_@1,659,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN2,OTTS3_2L5,@1,Unchanged,33,3.9983,25.9488,15.24332588,-,6.658634928,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS3_MAIN2_OTTS3_2L5_@1,660,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN2,OTTS3_4L5,@1,Unchanged,33,3.9983,25.9488,14.56772208,-,6.314261899,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS3_MAIN2_OTTS3_4L5_@1,661,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN2,OTTS3_6L5,@1,Unchanged,33,3.9983,25.9488,10.42341228,-,4.175547326,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS3_MAIN2_OTTS3_6L5_@1,662,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN2,OTTS3_#2H0,@1,Unchanged,33,3.9983,25.9488,15.32492205,-,13.38069299,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS3_MAIN2_OTTS3_#2H0_@1,663,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS5,OTTS5_2T0,@1,Unchanged,11,9.5050,93.7791,9.80108693,-,8.204901202,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS5_OTTS5_2T0_@1,664,1
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS5,OTTS5_1T0,@1,Unchanged,11,9.5050,93.7791,9.80108693,-,4.625885722,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Ottery St Mary _OTTS5_OTTS5_1T0_@1,665,1
SWEST,Abham / Exeter / Landulph,Paignton ,34PL3_ZTF19,PAIG3_1L9,*1,Unchanged,33,16.4897,45.3235,7.120789836,-,3.742557394,-,-,-,-,-,,Abham / Exeter / Landulph_Paignton _34PL3_ZTF19_PAIG3_1L9_*1,666,1
SWEST,Abham / Exeter / Landulph,Paignton ,34PL3_ZTX3,PAIG3_2L9,*1,Unchanged,33,17.8077,47.9008,6.680257832,-,3.532050457,-,-,-,-,-,,Abham / Exeter / Landulph_Paignton _34PL3_ZTX3_PAIG3_2L9_*1,667,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_#8L5,PAIG3_8L3A,*1,Unchanged,33,1.8779,15.0044,28.94124982,-,11.48942662,-,-,-,-,-,,Abham / Exeter / Landulph_Paignton _PAIG3_#8L5_PAIG3_8L3A_*1,668,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_#8L5,PAIG3_8L3B,*1,Unchanged,33,1.8779,15.0044,28.94124086,-,11.48942009,-,-,-,-,-,,Abham / Exeter / Landulph_Paignton _PAIG3_#8L5_PAIG3_8L3B_*1,669,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_#9L5,PAIG3_9L3A,*1,Unchanged,33,1.8779,15.0044,28.94124894,-,11.48942598,-,-,-,-,-,,Abham / Exeter / Landulph_Paignton _PAIG3_#9L5_PAIG3_9L3A_*1,670,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_#9L5,PAIG3_9L3B,*1,Unchanged,33,1.8779,15.0044,28.94124086,-,11.48942009,-,-,-,-,-,,Abham / Exeter / Landulph_Paignton _PAIG3_#9L5_PAIG3_9L3B_*1,671,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_4L5,PAIG3_MAIN1,@1,Unchanged,33,19.0139,49.4476,28.94124086,-,11.48942009,-,62.5,-,21.88779037,-,,Abham / Exeter / Landulph_Paignton _PAIG3_4L5_PAIG3_MAIN1_@1,672,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_7L5,PAIG3_MAIN2,@1,Unchanged,33,1.8779,15.0044,28.94135566,-,11.48950683,-,62.5,-,21.88779274,-,,Abham / Exeter / Landulph_Paignton _PAIG3_7L5_PAIG3_MAIN2_@1,673,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1,PAIG3_1T0,@1,Unchanged,33,1.8779,15.0044,15.92600797,-,6.430381384,-,62.5,-,22.13164522,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN1_PAIG3_1T0_@1,674,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1,PAIG3_2L5,@1,Unchanged,33,1.8779,15.0044,28.94124086,-,22.97884018,-,62.5,-,43.77558073,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN1_PAIG3_2L5_@1,675,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1,PAIG3_1H0,@1,Unchanged,33,1.8779,15.0044,28.94124086,-,22.97884018,-,62.5,-,43.77558073,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN1_PAIG3_1H0_@1,676,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1,PAIG3_6L5,@1,Unchanged,33,1.8779,15.0044,28.94124264,-,11.48942217,-,62.5,-,21.88779074,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN1_PAIG3_6L5_@1,677,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1,PAIG3_#8L5,@1,Unchanged,33,1.8779,15.0044,28.94125347,-,11.48942865,-,62.5,-,21.88779006,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN1_PAIG3_#8L5_@1,678,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2,PAIG3_2T0,@1,Unchanged,33,1.8779,15.0044,16.04878129,-,6.464587896,-,62.5,-,21.97046747,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN2_PAIG3_2T0_@1,679,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2,PAIG3_MAIN1,@1,Unchanged,33,1.8779,15.0044,22.96245017,-,9.481579868,-,62.5,-,23.16802527,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN2_PAIG3_MAIN1_@1,680,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2,PAIG3_1L5,@1,Unchanged,33,1.8779,15.0044,28.94134694,-,11.4895029,-,62.5,-,21.8877938,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN2_PAIG3_1L5_@1,681,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2,PAIG3_#9L5,@1,Unchanged,33,1.8779,15.0044,28.94125259,-,11.48942865,-,62.5,-,21.88779047,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN2_PAIG3_#9L5_@1,682,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2,PAIG3_2H0,@1,Unchanged,33,1.8779,15.0044,28.94124086,-,22.97884018,-,62.5,-,43.77558073,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN2_PAIG3_2H0_@1,683,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2,PAIG3_5L5,@1,Unchanged,33,1.8779,15.0044,28.94124086,-,22.97884018,-,62.5,-,43.77558073,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN2_PAIG3_5L5_@1,684,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2,PAIG3_11L5,@1,Unchanged,33,1.8779,15.0044,28.61805124,-,11.16482767,-,62.5,-,21.71893945,-,,Abham / Exeter / Landulph_Paignton _PAIG3_MAIN2_PAIG3_11L5_@1,685,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG5,PAIG5_1T0,@1,Unchanged,11,4.7979,64.7956,12.13390355,-,4.242146308,-,62.5,-,22.59377366,-,,Abham / Exeter / Landulph_Paignton _PAIG5_PAIG5_1T0_@1,686,1
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG5,PAIG5_2T0,@1,Unchanged,11,4.7979,64.7956,12.12014928,-,8.6799147,-,62.5,-,22.5936503,-,,Abham / Exeter / Landulph_Paignton _PAIG5_PAIG5_2T0_@1,687,1
SWEST,Abham / Exeter / Landulph,Paignton Bsp ,PAIG1_MAIN1,PAIG1_#110,@1,Unchanged,132,1.3827,5.6885,17.07031547,13.0425303,8.149583338,6.329078286,100,100,40,40,,Abham / Exeter / Landulph_Paignton Bsp _PAIG1_MAIN1_PAIG1_#110_@1,688,1
SWEST,Abham / Exeter / Landulph,Paignton Bsp ,PAIG1_MAIN2,PAIG1_#210,@1,Unchanged,132,1.4524,6.2003,16.13160849,12.04056877,7.668011926,5.808828028,100,100,40,40,,Abham / Exeter / Landulph_Paignton Bsp _PAIG1_MAIN2_PAIG1_#210_@1,689,1
SWEST,Abham / Exeter / Landulph,Parkview ,PAVI3_1L9,PAVI3T,*1,Unchanged,33,13.0210,39.3001,8.275399153,-,4.287287732,-,-,-,-,-,,Abham / Exeter / Landulph_Parkview _PAVI3_1L9_PAVI3T_*1,690,1
SWEST,Abham / Exeter / Landulph,Parkview Solar ,PAVI3_#1M0,PAVI3_MAIN1,@1,Unchanged,33,13.2143,39.4883,8.14475821,-,4.217192204,-,62.5,-,25,-,,Abham / Exeter / Landulph_Parkview Solar _PAVI3_#1M0_PAVI3_MAIN1_@1,691,1
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_2H0,PENS3_MAIN2,@1,Unchanged,33,10.7218,29.5160,10.91307851,-,5.61888976,-,62.5,-,25,-,,Abham / Exeter / Landulph_Pensilva _PENS3_2H0_PENS3_MAIN2_@1,692,1
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_MAIN1,PENS3_MAIN2,@1,Unchanged,33,10.7218,29.5160,7.169065216,-,3.692696669,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Pensilva _PENS3_MAIN1_PENS3_MAIN2_@1,693,1
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_MAIN1,PENS3_1H0,@1,Unchanged,33,10.7218,29.5160,10.9169127,-,5.619210319,-,62.5,-,25,-,,Abham / Exeter / Landulph_Pensilva _PENS3_MAIN1_PENS3_1H0_@1,694,1
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_MAIN1,PENS3_1L3,*1,Unchanged,33,10.7218,29.5160,6.06145299,-,3.300872468,-,-,-,-,-,,Abham / Exeter / Landulph_Pensilva _PENS3_MAIN1_PENS3_1L3_*1,695,1
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_MAIN2,PENS3_2L3,*1,Unchanged,33,10.7218,29.5160,6.391817299,-,3.359341743,-,-,-,-,-,,Abham / Exeter / Landulph_Pensilva _PENS3_MAIN2_PENS3_2L3_*1,696,1
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS5,PENS5_1T0,@1,Unchanged,11,16.1218,97.5496,8.333081108,-,3.300258619,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Pensilva _PENS5_PENS5_1T0_@1,697,1
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS5,PENS5_2T0,@1,Unchanged,11,16.1218,97.5496,7.666778389,-,3.125144696,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Pensilva _PENS5_PENS5_2T0_@1,698,1
SWEST,Abham / Exeter / Landulph,Pinhoe ,PINH5,PINH5_1T0,@1,Unchanged,11,6.6823,63.0100,11.60404334,-,3.624085028,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Pinhoe _PINH5_PINH5_1T0_@1,699,1
SWEST,Abham / Exeter / Landulph,Pinhoe ,PINH5,PINH5_2T0,@1,Unchanged,11,6.6823,63.0100,11.60404334,-,6.522459315,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Pinhoe _PINH5_PINH5_2T0_@1,700,1
SWEST,Abham / Exeter / Landulph,Place Barton Farm Pv ,PLAB3_#1L5,PLAB3_MAIN1,@1,Unchanged,33,15.1950,50.5675,6.626724388,-,3.350397011,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Place Barton Farm Pv _PLAB3_#1L5_PLAB3_MAIN1_@1,701,1
SWEST,Abham / Exeter / Landulph,Place Barton Farm Pv ,PLAB3_#1M0,PLAB3_MAIN1,@1,Unchanged,33,15.1950,50.5675,6.626724388,-,3.350397011,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Place Barton Farm Pv _PLAB3_#1M0_PLAB3_MAIN1_@1,702,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#12L5,PLYM3_MAIN3,@1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,78.75,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#12L5_PLYM3_MAIN3_@1,703,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#14L5,PLYM3_MAIN3,@1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,78.75,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#14L5_PLYM3_MAIN3_@1,704,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#16L5,PLYM3_MAIN3,@1,Unchanged,33,0.5211,7.8518,57.39403122,-,20.69543821,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#16L5_PLYM3_MAIN3_@1,705,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#1L5,PLYM3_1L3A,*1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,-,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#1L5_PLYM3_1L3A_*1,706,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#1L5,PLYM3_1L3B,*1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,-,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#1L5_PLYM3_1L3B_*1,707,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#2L5,PLYM3_MAIN2,@1,Unchanged,33,0.5211,7.8518,57.39402245,-,20.69543129,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#2L5_PLYM3_MAIN2_@1,708,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#4L5,PLYM3_MAIN2,@1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,78.75,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#4L5_PLYM3_MAIN2_@1,709,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#5L5,PLYM3_MAIN1,@1,Unchanged,33,0.5211,7.8518,57.1742681,-,20.64161527,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#5L5_PLYM3_MAIN1_@1,710,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#6L5,PLYM3_MAIN2,@1,Unchanged,33,0.5211,7.8518,57.39403122,-,20.69543767,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#6L5_PLYM3_MAIN2_@1,711,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#7L5,PLYM3_MAIN1,@1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,78.75,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#7L5_PLYM3_MAIN1_@1,712,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#8L5,PLYM3_MAIN2,@1,Unchanged,33,0.5211,7.8518,56.76044615,-,20.53580109,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#8L5_PLYM3_MAIN2_@1,713,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#8L5,PLYM3_8L3A,*1,Unchanged,33,0.5211,7.8518,56.76044615,-,20.53580109,-,-,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#8L5_PLYM3_8L3A_*1,714,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#8L5,PLYM3_8L3B,*1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,-,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_#8L5_PLYM3_8L3B_*1,715,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_14L3A,PLYM3_#14L5,*1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,-,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_14L3A_PLYM3_#14L5_*1,716,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_14L3B,PLYM3_#14L5,*1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,-,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_14L3B_PLYM3_#14L5_*1,717,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_2L3A,PLYM3_#2L5,*1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,-,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_2L3A_PLYM3_#2L5_*1,718,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_2L3B,PLYM3_#2L5,*1,Unchanged,33,0.5211,7.8518,57.39404701,-,20.69544914,-,-,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_2L3B_PLYM3_#2L5_*1,719,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_5L3A,PLYM3_#5L5,*1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,-,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_5L3A_PLYM3_#5L5_*1,720,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_5L3B,PLYM3_#5L5,*1,Unchanged,33,0.5211,7.8518,57.1742681,-,20.64161527,-,-,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_5L3B_PLYM3_#5L5_*1,721,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN1,PLYM3_#1T0,@1,Unchanged,33,0.5211,7.8518,46.49159034,-,16.46806364,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_MAIN1_PLYM3_#1T0_@1,722,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN1,PLYM3_#1L5,@1,Unchanged,33,0.5211,7.8518,57.39403104,-,41.39087386,-,78.75,-,50,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_MAIN1_PLYM3_#1L5_@1,723,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN1,PLYM3_#3L5,@1,Unchanged,33,0.5211,7.8518,57.39403122,-,20.69543821,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_MAIN1_PLYM3_#3L5_@1,724,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN2,PLYM3_#2T0,@1,Unchanged,33,0.5211,7.8518,46.47425445,-,16.46176426,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_MAIN2_PLYM3_#2T0_@1,725,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN2,PLYM3_MAIN1,@1,Unchanged,33,0.5211,7.8518,53.31767234,-,19.6565159,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_MAIN2_PLYM3_MAIN1_@1,726,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN2,PLYM3_MAIN3,@1,Unchanged,33,0.5211,7.8518,45.88613449,-,17.69373457,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_MAIN2_PLYM3_MAIN3_@1,727,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN3,PLYM3_#3T0,@1,Unchanged,33,0.5211,7.8518,48.33301585,-,17.07174827,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_MAIN3_PLYM3_#3T0_@1,728,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN3,PLYM3_#10L5,@1,Unchanged,33,0.5211,7.8518,57.39404701,-,20.69544914,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_MAIN3_PLYM3_#10L5_@1,729,1
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN3,PLYM3_#18L5,@1,Unchanged,33,0.5211,7.8518,41.29995684,-,15.59266196,-,78.75,-,25,-,,Abham / Exeter / Landulph_Plymouth _PLYM3_MAIN3_PLYM3_#18L5_@1,730,1
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_105,PLYM1_MAIN1,@1,Unchanged,132,0.4079,2.7474,33.72086402,36.10602134,14.14757639,15.38451632,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Plymouth Bsp _PLYM1_105_PLYM1_MAIN1_@1,731,1
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_205,PLYM1_MAIN2,@1,Unchanged,132,0.4079,2.7474,32.66120225,35.00001181,13.37597212,14.63372865,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Plymouth Bsp _PLYM1_205_PLYM1_MAIN2_@1,732,1
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_210,PLYM1_MAIN2,@1,Unchanged,132,0.4079,2.7474,36.52869985,38.53426181,15.14916013,16.30992998,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Plymouth Bsp _PLYM1_210_PLYM1_MAIN2_@1,733,1
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_305,PLYM1_MAIN1,@1,Unchanged,132,0.4079,2.7474,36.65232993,38.92631752,15.20746858,16.48871033,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Plymouth Bsp _PLYM1_305_PLYM1_MAIN1_@1,734,1
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_605,PLYM1_MAIN2,@1,Unchanged,132,0.4079,2.7474,36.64491744,38.9038364,15.20568899,16.48183566,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Plymouth Bsp _PLYM1_605_PLYM1_MAIN2_@1,735,1
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_GT3,PLYM1_313,*1,Unchanged,132,0.4079,2.7474,36.93680748,39.89641814,15.27475546,16.74076333,-,-,-,-,,Abham / Exeter / Landulph_Plymouth Bsp _PLYM1_GT3_PLYM1_313_*1,736,1
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN1,PLYM1_MAIN2,@1,Unchanged,132,0.4079,2.7474,35.32456373,35.56420319,14.85531749,15.63847966,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Plymouth Bsp _PLYM1_MAIN1_PLYM1_MAIN2_@1,737,1
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN1,PLYM1_110,@1,Unchanged,132,0.4079,2.7474,36.52949692,38.53646227,15.14939406,16.31058891,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Plymouth Bsp _PLYM1_MAIN1_PLYM1_110_@1,738,1
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN2,PLYM1_405,@1,Unchanged,132,0.4079,2.7474,31.9169334,34.55562227,13.06497386,14.45472135,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Plymouth Bsp _PLYM1_MAIN2_PLYM1_405_@1,739,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_12L5,PLPT3_MAIN1,@1,Unchanged,33,0.9167,12.8073,34.19994487,-,13.28375424,-,62.5,-,22.86469738,-,,Abham / Exeter / Landulph_Plympton _PLPT3_12L5_PLPT3_MAIN1_@1,740,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1,PLPT3_1T0,@1,Unchanged,33,0.9167,12.8073,22.15705147,-,8.493968851,-,62.5,-,20.62503701,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN1_PLPT3_1T0_@1,741,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1,PLPT3_MAIN2,@1,Unchanged,33,0.9167,12.8073,24.83886675,-,10.13920534,-,62.5,-,22.23089277,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN1_PLPT3_MAIN2_@1,742,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1,PLPT3_2L5,@1,Unchanged,33,0.9167,12.8073,34.03878629,-,13.22256588,-,62.5,-,22.86933015,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN1_PLPT3_2L5_@1,743,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1,PLPT3_4L5,@1,Unchanged,33,0.9167,12.8073,33.96479256,-,13.21988855,-,62.5,-,22.85422999,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN1_PLPT3_4L5_@1,744,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1,PLPT3_6L5,@1,Unchanged,33,0.9167,12.8073,33.98539004,-,13.24423333,-,62.5,-,22.87794941,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN1_PLPT3_6L5_@1,745,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1,PLPT3_8L5,@1,Unchanged,33,0.9167,12.8073,33.95346573,-,13.1033085,-,62.5,-,22.86070471,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN1_PLPT3_8L5_@1,746,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2,PLPT3_2T0,@1,Unchanged,33,0.9167,12.8073,22.18965392,-,8.508164589,-,62.5,-,20.66778454,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN2_PLPT3_2T0_@1,747,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2,PLPT3_1L5,@1,Unchanged,33,0.9167,12.8073,34.03055614,-,13.22025114,-,62.5,-,22.87430414,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN2_PLPT3_1L5_@1,748,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2,PLPT3_3L5,@1,Unchanged,33,0.9167,12.8073,34.19887156,-,13.2834966,-,62.5,-,22.86512149,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN2_PLPT3_3L5_@1,749,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2,PLPT3_5L5,@1,Unchanged,33,0.9167,12.8073,33.92205162,-,13.19602365,-,62.5,-,22.85888025,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN2_PLPT3_5L5_@1,750,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2,PLPT3_7L5,@1,Unchanged,33,0.9167,12.8073,34.00810492,-,13.24906178,-,62.5,-,22.87872676,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN2_PLPT3_7L5_@1,751,1
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2,PLPT3_11L5,@1,Unchanged,33,0.9167,12.8073,34.19847173,-,13.28337201,-,62.5,-,22.86505171,-,,Abham / Exeter / Landulph_Plympton _PLPT3_MAIN2_PLPT3_11L5_@1,752,1
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN1,PLPT1_103,*1,Unchanged,132,0.7498,3.4988,18.77752551,15.80357835,8.536500175,7.379530109,-,-,-,-,,Abham / Exeter / Landulph_Plympton Bsp _PLPT1_MAIN1_PLPT1_103_*1,753,1
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN1,PLPT1_113,*1,Unchanged,132,0.7498,3.4988,26.93286487,24.70478133,12.13336203,11.097998,-,-,-,-,,Abham / Exeter / Landulph_Plympton Bsp _PLPT1_MAIN1_PLPT1_113_*1,754,1
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN2,PLPT1_MAIN1,@1,Unchanged,132,0.7498,3.4988,20.66155035,19.36983121,9.212482531,8.688318875,38.25,46,15.3,18.4,,Abham / Exeter / Landulph_Plympton Bsp _PLPT1_MAIN2_PLPT1_MAIN1_@1,755,1
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN2,PLPT1_203,*1,Unchanged,132,0.7498,3.4988,19.990107,20.6437998,9.016247989,9.04983553,-,-,-,-,,Abham / Exeter / Landulph_Plympton Bsp _PLPT1_MAIN2_PLPT1_203_*1,756,1
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN2,PLPT1_213,*1,Unchanged,132,0.7498,3.4988,26.93566093,24.71678639,12.1345239,11.10199724,-,-,-,-,,Abham / Exeter / Landulph_Plympton Bsp _PLPT1_MAIN2_PLPT1_213_*1,757,1
SWEST,Abham / Exeter / Landulph,Plymstock South ,PLYS5,PLYS5_1T0,@1,Unchanged,11,7.9382,60.5581,13.52548214,-,6.048613408,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Plymstock South _PLYS5_PLYS5_1T0_@1,758,1
SWEST,Abham / Exeter / Landulph,Portworthy Dams ,PORT3_#1L5,PORT3_MAIN1,@1,Unchanged,33,8.8524,23.9361,13.28630024,-,6.755183081,-,62.5,-,25,-,,Abham / Exeter / Landulph_Portworthy Dams _PORT3_#1L5_PORT3_MAIN1_@1,759,1
SWEST,Abham / Exeter / Landulph,Prince Rock ,PRIR5,PRIR5_1T0,@1,Unchanged,11,2.7484,57.8487,13.36860395,-,5.060953015,-,62.5,-,20.44878924,-,,Abham / Exeter / Landulph_Prince Rock _PRIR5_PRIR5_1T0_@1,760,1
SWEST,Abham / Exeter / Landulph,Prince Rock ,PRIR5,PRIR5_2T0,@1,Unchanged,11,2.7484,57.8487,13.36860395,-,5.060953015,-,62.5,-,20.44878924,-,,Abham / Exeter / Landulph_Prince Rock _PRIR5_PRIR5_2T0_@1,761,1
SWEST,Abham / Exeter / Landulph,Rydon Farm Pv ,RYDO3_#1M0,RYDO3_MAIN1,@1,Unchanged,33,6.6469,20.4738,16.01032055,-,8.140460781,-,62.5,-,25,-,,Abham / Exeter / Landulph_Rydon Farm Pv _RYDO3_#1M0_RYDO3_MAIN1_@1,762,1
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC3_#2H0,SALC3_MAIN1,@1,Unchanged,33,53.5784,96.4572,2.773924658,-,1.639379737,-,62.5,-,25,-,,Abham / Exeter / Landulph_Salcombe _SALC3_#2H0_SALC3_MAIN1_@1,763,1
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC3_3L9,SALC3T,*1,Unchanged,33,40.3147,72.4979,3.660465017,-,2.162265628,-,-,-,-,-,,Abham / Exeter / Landulph_Salcombe _SALC3_3L9_SALC3T_*1,764,1
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC3_4L9,SALC3T,*1,Unchanged,33,40.3147,72.4979,3.660465017,-,2.162265628,-,-,-,-,-,,Abham / Exeter / Landulph_Salcombe _SALC3_4L9_SALC3T_*1,765,1
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC5,SALC5_2T0,@1,Unchanged,11,62.9897,206.9842,5.028714463,-,5.08609691,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Salcombe _SALC5_SALC5_2T0_@1,766,1
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_#2H0,SALT3_MAIN2,@1,Unchanged,33,5.6922,21.1523,16.94879787,-,16.35538924,-,78.75,-,63,-,,Abham / Exeter / Landulph_Saltash Dunheved Road _SALT3_#2H0_SALT3_MAIN2_@1,767,1
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_MAIN1,SALT3_MAIN2,@1,Unchanged,33,5.6922,21.1523,13.12777944,-,6.256904186,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Saltash Dunheved Road _SALT3_MAIN1_SALT3_MAIN2_@1,768,1
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_MAIN1,SALT3_#1L5,@1,Unchanged,33,5.6922,21.1523,12.32240544,-,5.982968959,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Saltash Dunheved Road _SALT3_MAIN1_SALT3_#1L5_@1,769,1
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_MAIN1,SALT3_#1H0,@1,Unchanged,33,5.6922,21.1523,16.94879787,-,16.35538924,-,78.75,-,63,-,,Abham / Exeter / Landulph_Saltash Dunheved Road _SALT3_MAIN1_SALT3_#1H0_@1,770,1
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_MAIN2,SALT3_#2L5,@1,Unchanged,33,5.6922,21.1523,12.32240544,-,5.982968959,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Saltash Dunheved Road _SALT3_MAIN2_SALT3_#2L5_@1,771,1
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT5,SALT5_2T0,@1,Unchanged,11,7.9922,70.6021,11.3502348,-,9.172432596,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Saltash Dunheved Road _SALT5_SALT5_2T0_@1,772,1
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT5,SALT5_1T0,@1,Unchanged,11,7.9922,70.6021,11.3502348,-,9.172432596,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Saltash Dunheved Road _SALT5_SALT5_1T0_@1,773,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_#2H0,SAWX3_MAIN2,@1,Unchanged,33,4.1629,16.6699,21.61772532,-,20.55222287,-,62.5,-,50,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_#2H0_SAWX3_MAIN2_@1,774,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_1L5,SAWX3_MAIN1,@1,Unchanged,33,4.1629,16.6699,21.61772532,-,20.55222287,-,62.5,-,50,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_1L5_SAWX3_MAIN1_@1,775,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_4S&,SAWX3_MAIN1,*1,Unchanged,33,4.1629,16.6699,13.89373307,-,6.435406211,-,-,-,-,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_4S&_SAWX3_MAIN1_*1,776,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_4S&,SAWX3_MAIN4,*1,Unchanged,33,4.1629,16.6699,13.89373307,-,6.435406211,-,-,-,-,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_4S&_SAWX3_MAIN4_*1,777,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_5L5,SAWX3_MAIN4,@1,Unchanged,33,4.1629,16.6699,15.89931125,-,8.086176093,-,62.5,-,25,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_5L5_SAWX3_MAIN4_@1,778,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_6L5,SAWX3_MAIN4,@1,Unchanged,33,4.1629,16.6699,20.3401663,-,9.859415927,-,62.5,-,25,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_6L5_SAWX3_MAIN4_@1,779,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN1,SAWX3_#1H0,@1,Unchanged,33,4.1629,16.6699,21.61772532,-,20.55222287,-,62.5,-,50,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_MAIN1_SAWX3_#1H0_@1,780,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN2,SAWX3_MAIN1,@1,Unchanged,33,4.1629,16.6699,15.0715958,-,6.890037998,-,62.5,-,25,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_MAIN2_SAWX3_MAIN1_@1,781,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN2,SAWX3_2S&,*1,Unchanged,33,4.1629,16.6699,16.85010737,-,8.039891742,-,-,-,-,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_MAIN2_SAWX3_2S&_*1,782,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN2,SAWX3_2L5,@1,Unchanged,33,4.1629,16.6699,19.68123665,-,9.346141363,-,62.5,-,25,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_MAIN2_SAWX3_2L5_@1,783,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN3,SAWX3_2S&,*1,Unchanged,33,4.1629,16.6699,16.85010737,-,8.039891742,-,-,-,-,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_MAIN3_SAWX3_2S&_*1,784,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN3,SAWX3_3L5,@1,Unchanged,33,4.1629,16.6699,16.85010737,-,8.039891742,-,62.5,-,25,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX3_MAIN3_SAWX3_3L5_@1,785,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX5,SAWX5_1T0,@1,Unchanged,11,9.3020,86.6405,8.504953994,-,3.495925417,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX5_SAWX5_1T0_@1,786,1
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX5,SAWX5_2T0,@1,Unchanged,11,9.3020,86.6405,8.504953994,-,3.495925417,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Saltash Whity Cross _SAWX5_SAWX5_2T0_@1,787,1
SWEST,Abham / Exeter / Landulph,Sharland Farm Pv ,SHAR3_MAIN1,SHAR3_#1M0,@1,Unchanged,33,36.7538,68.0754,3.721232368,-,6.945808369,-,62.5,-,25,-,,Abham / Exeter / Landulph_Sharland Farm Pv _SHAR3_MAIN1_SHAR3_#1M0_@1,788,1
SWEST,Abham / Exeter / Landulph,Sherford ,SHER3_MAIN1,SHER3_MAIN2,@1,Unchanged,33,5.0664,20.8133,16.27078244,-,7.795684076,-,62.5,-,25,-,,Abham / Exeter / Landulph_Sherford _SHER3_MAIN1_SHER3_MAIN2_@1,789,1
SWEST,Abham / Exeter / Landulph,Sherford ,SHER3_MAIN1,SHER3_#1L5,@1,Unchanged,33,5.0664,20.8133,16.27078244,-,7.795684076,-,62.5,-,25,-,,Abham / Exeter / Landulph_Sherford _SHER3_MAIN1_SHER3_#1L5_@1,790,1
SWEST,Abham / Exeter / Landulph,Sherford ,SHER3_MAIN2,SHER3_#2L5,@1,Unchanged,33,5.0664,20.8133,16.27078244,-,7.795684076,-,62.5,-,25,-,,Abham / Exeter / Landulph_Sherford _SHER3_MAIN2_SHER3_#2L5_@1,791,1
SWEST,Abham / Exeter / Landulph,Sidmouth Town ,SIDM5J,SIDM5_1T0,@1,Unchanged,11,16.3602,80.8145,7.5842943,-,4.402410953,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Sidmouth Town _SIDM5J_SIDM5_1T0_@1,792,1
SWEST,Abham / Exeter / Landulph,Sidmouth Town ,SIDM5K,SIDM5_2T0,@1,Unchanged,11,16.3602,80.8145,7.5842943,-,4.402410953,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Sidmouth Town _SIDM5K_SIDM5_2T0_@1,793,1
SWEST,Abham / Exeter / Landulph,Slade Farm ,34PL3_ZTR68,SLAD3_6L5,*1,Unchanged,33,38.1031,79.7079,3.452809373,-,2.048742508,-,-,-,-,-,,Abham / Exeter / Landulph_Slade Farm _34PL3_ZTR68_SLAD3_6L5_*1,794,1
SWEST,Abham / Exeter / Landulph,Slade Farm ,SLAD3_7L5,34PL3_ZTR51,*1,Unchanged,33,35.0288,73.1192,3.600264052,-,2.0729273,-,-,-,-,-,,Abham / Exeter / Landulph_Slade Farm _SLAD3_7L5_34PL3_ZTR51_*1,795,1
SWEST,Abham / Exeter / Landulph,South Brent ,SOUB3_1L3,SOUB3_MAIN1,*1,Unchanged,33,12.4178,37.8109,8.478725642,-,4.429014822,-,-,-,-,-,,Abham / Exeter / Landulph_South Brent _SOUB3_1L3_SOUB3_MAIN1_*1,796,1
SWEST,Abham / Exeter / Landulph,South Brent ,SOUB3_2L9,34PL3_ZTW5,*1,Unchanged,33,7.5596,28.1944,11.61624189,-,5.801093283,-,-,-,-,-,,Abham / Exeter / Landulph_South Brent _SOUB3_2L9_34PL3_ZTW5_*1,797,1
SWEST,Abham / Exeter / Landulph,South Brent ,SOUB5,SOUB5_1T0,@1,Unchanged,11,21.7021,171.3727,6.930676802,-,2.964833114,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_South Brent _SOUB5_SOUB5_1T0_@1,798,1
SWEST,Abham / Exeter / Landulph,Southway ,STWR3,STWR3_1H5,*1,Unchanged,33,5.6642,17.1241,21.14331835,-,10.52914212,-,-,-,-,-,,Abham / Exeter / Landulph_Southway _STWR3_STWR3_1H5_*1,799,1
SWEST,Abham / Exeter / Landulph,Southway ,STWR3,STWR3_3H5,*1,Unchanged,33,5.6642,17.1241,19.95542359,-,10.28908269,-,-,-,-,-,,Abham / Exeter / Landulph_Southway _STWR3_STWR3_3H5_*1,800,1
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA3_1L3,STWA3_MAIN1,*1,Unchanged,33,8.0983,26.7439,11.91950127,-,6.126082271,-,-,-,-,-,,Abham / Exeter / Landulph_Southway 'A' _STWA3_1L3_STWA3_MAIN1_*1,801,1
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA3_2L3,STWA3_MAIN2,*1,Unchanged,33,8.1014,26.7340,11.92748533,-,6.128530983,-,-,-,-,-,,Abham / Exeter / Landulph_Southway 'A' _STWA3_2L3_STWA3_MAIN2_*1,802,1
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA5,STWA5_1T0,@1,Unchanged,11,6.1192,57.5662,14.3244025,-,4.040933826,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Southway 'A' _STWA5_STWA5_1T0_@1,803,1
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA5,STWA5_2T0,@1,Unchanged,11,6.1192,57.5662,14.3109205,-,4.008383601,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Southway 'A' _STWA5_STWA5_2T0_@1,804,1
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWR3_3L3,STWR3,*1,Unchanged,33,5.6642,17.1241,19.95542359,-,10.28908269,-,-,-,-,-,,Abham / Exeter / Landulph_Southway 'A' _STWR3_3L3_STWR3_*1,805,1
SWEST,Abham / Exeter / Landulph,Southway 'B' ,STWB5,STWB5_3T0,@1,Unchanged,11,5.9827,56.2792,14.08803342,-,4.975491584,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Southway 'B' _STWB5_STWB5_3T0_@1,806,1
SWEST,Abham / Exeter / Landulph,Southway 'B' ,STWB5,STWB5_4T0,@1,Unchanged,11,5.9827,56.2792,15.38359765,-,4.977842349,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Southway 'B' _STWB5_STWB5_4T0_@1,807,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_12L5,SOWT3_MAIN1,@1,Unchanged,33,0.7551,11.9150,38.35817564,-,14.18984271,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_12L5_SOWT3_MAIN1_@1,808,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_1L5,SOWT3_MAIN2,@1,Unchanged,33,0.7551,11.9150,38.51693005,-,28.46750261,-,44.625,-,35,-,,Abham / Exeter / Landulph_Sowton _SOWT3_1L5_SOWT3_MAIN2_@1,809,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_2H0,SOWT3_MAIN1,@1,Unchanged,33,0.7551,11.9150,38.51693005,-,28.46750261,-,44.625,-,35,-,,Abham / Exeter / Landulph_Sowton _SOWT3_2H0_SOWT3_MAIN1_@1,810,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_3L5,SOWT3_MAIN2,@1,Unchanged,33,0.7551,11.9150,37.91651112,-,14.06223321,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_3L5_SOWT3_MAIN2_@1,811,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_5L5,SOWT3_MAIN2,@1,Unchanged,33,0.7551,11.9150,38.51693005,-,28.46750261,-,44.625,-,35,-,,Abham / Exeter / Landulph_Sowton _SOWT3_5L5_SOWT3_MAIN2_@1,812,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_7L5,SOWT3_MAIN2,@1,Unchanged,33,0.7551,11.9150,38.37496041,-,14.19849373,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_7L5_SOWT3_MAIN2_@1,813,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_9L5,SOWT3_MAIN2,@1,Unchanged,33,0.7551,11.9150,38.4002518,-,14.20395399,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_9L5_SOWT3_MAIN2_@1,814,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1,SOWT3_1T0,@1,Unchanged,33,0.7551,11.9150,25.51119574,-,9.290226337,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_MAIN1_SOWT3_1T0_@1,815,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1,SOWT3_MAIN2,@1,Unchanged,33,0.7551,11.9150,28.04274258,-,10.55116568,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_MAIN1_SOWT3_MAIN2_@1,816,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1,SOWT3_2L5,@1,Unchanged,33,0.7551,11.9150,38.51693005,-,28.46750261,-,44.625,-,35,-,,Abham / Exeter / Landulph_Sowton _SOWT3_MAIN1_SOWT3_2L5_@1,817,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1,SOWT3_4L5,@1,Unchanged,33,0.7551,11.9150,37.85076405,-,14.06113012,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_MAIN1_SOWT3_4L5_@1,818,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1,SOWT3_6L5,@1,Unchanged,33,0.7551,11.9150,36.93987889,-,13.53631658,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_MAIN1_SOWT3_6L5_@1,819,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1,SOWT3_8L5,@1,Unchanged,33,0.7551,11.9150,38.38905818,-,14.2008074,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_MAIN1_SOWT3_8L5_@1,820,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1,SOWT3_4H0,@1,Unchanged,33,0.7551,11.9150,36.46034785,-,13.55814535,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_MAIN1_SOWT3_4H0_@1,821,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2,SOWT3_3T0,@1,Unchanged,33,0.7551,11.9150,25.1702082,-,9.252774057,-,44.625,-,17.5,-,,Abham / Exeter / Landulph_Sowton _SOWT3_MAIN2_SOWT3_3T0_@1,822,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2,SOWT3_11L5,@1,Unchanged,33,0.7551,11.9150,38.51693005,-,28.46750261,-,44.625,-,35,-,,Abham / Exeter / Landulph_Sowton _SOWT3_MAIN2_SOWT3_11L5_@1,823,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2,SOWT3_1H0,@1,Unchanged,33,0.7551,11.9150,38.51693005,-,28.46750261,-,44.625,-,35,-,,Abham / Exeter / Landulph_Sowton _SOWT3_MAIN2_SOWT3_1H0_@1,824,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT5,SOWT5_2T0,@1,Unchanged,11,3.2560,66.6094,11.86198287,-,3.294078881,-,32.75,-,10.68489785,-,,Abham / Exeter / Landulph_Sowton _SOWT5_SOWT5_2T0_@1,825,1
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT5,SOWT5_1T0,@1,Unchanged,11,3.2560,66.6094,11.86198287,-,3.266047172,-,32.75,-,10.68489785,-,,Abham / Exeter / Landulph_Sowton _SOWT5_SOWT5_1T0_@1,826,1
SWEST,Abham / Exeter / Landulph,Sowton (Met) ,SMET5,SMET5_4T0,@1,Unchanged,11,4.8596,60.0847,11.54261449,-,7.705518528,-,62.5,-,21.77674796,-,,Abham / Exeter / Landulph_Sowton (Met) _SMET5_SMET5_4T0_@1,827,1
SWEST,Abham / Exeter / Landulph,Sowton Bsp ,SOWT1_MAIN1,SOWT1_113,*1,Unchanged,132,0.8018,4.0800,22.45323007,19.47318724,10.0009654,9.039593035,-,-,-,-,,Abham / Exeter / Landulph_Sowton Bsp _SOWT1_MAIN1_SOWT1_113_*1,828,1
SWEST,Abham / Exeter / Landulph,Sowton Bsp ,SOWT1_MAIN3,SOWT1_313,*1,Unchanged,132,0.5459,3.7879,26.08739127,22.97314068,10.81961327,9.903482268,-,-,-,-,,Abham / Exeter / Landulph_Sowton Bsp _SOWT1_MAIN3_SOWT1_313_*1,829,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&1L5,SGER3_1L5,@1,Unchanged,33,1.4277,10.8971,35.93517657,-,14.91281075,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_&1L5_SGER3_1L5_@1,830,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&1T0,SGER3_1T0,@1,Unchanged,33,1.4277,10.8971,26.10554309,-,10.80970099,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_&1T0_SGER3_1T0_@1,831,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&1T0,SGER3_MAIN1,*1,Unchanged,33,1.4277,10.8971,36.88081213,-,15.24470101,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&1T0_SGER3_MAIN1_*1,832,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&1T0,SGER3_RES1,*1,Unchanged,33,1.4277,10.8971,26.10554309,-,10.80970099,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&1T0_SGER3_RES1_*1,833,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&2L5,SGER3_2L5,@1,Unchanged,33,1.4277,10.8971,34.87891596,-,14.40185221,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_&2L5_SGER3_2L5_@1,834,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&4L5,SGER3_MAIN2,*1,Unchanged,33,1.4277,10.8971,36.88081213,-,15.24470101,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&4L5_SGER3_MAIN2_*1,835,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&4L5,SGER3_RES2,*1,Unchanged,33,1.4277,10.8971,36.84385828,-,15.23843661,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&4L5_SGER3_RES2_*1,836,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&5L5,SGER3_MAIN2,*1,Unchanged,33,1.4277,10.8971,36.84866175,-,15.23971093,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&5L5_SGER3_MAIN2_*1,837,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&5L5,SGER3_RES2,*1,Unchanged,33,1.4277,10.8971,36.88081213,-,15.24470101,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&5L5_SGER3_RES2_*1,838,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&5L5,SGER3_5L5,@1,Unchanged,33,1.4277,10.8971,36.84866175,-,15.23971093,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_&5L5_SGER3_5L5_@1,839,1
