﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&6L5,SGER3_MAIN2,*1,Unchanged,33,1.4277,10.8971,36.88081213,-,15.24470101,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&6L5_SGER3_MAIN2_*1,840,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&6L5,SGER3_RES2,*1,Unchanged,33,1.4277,10.8971,36.60283702,-,15.19578863,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&6L5_SGER3_RES2_*1,841,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&6L5,SGER3_6L5,@1,Unchanged,33,1.4277,10.8971,36.60283702,-,15.19578863,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_&6L5_SGER3_6L5_@1,842,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&7L5,SGER3_RES1,*1,Unchanged,33,1.4277,10.8971,36.88081213,-,15.24470101,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&7L5_SGER3_RES1_*1,843,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&8L5,SGER3_MAIN1,*1,Unchanged,33,1.4277,10.8971,36.88081213,-,15.24470101,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&8L5_SGER3_MAIN1_*1,844,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&8L5,SGER3_RES1,*1,Unchanged,33,1.4277,10.8971,36.4490819,-,15.00640578,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_&8L5_SGER3_RES1_*1,845,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&8L5,SGER3_8L5,@1,Unchanged,33,1.4277,10.8971,36.4490819,-,15.00640578,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_&8L5_SGER3_8L5_@1,846,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_1P&,SGER3_RES1,*1,Unchanged,33,1.4277,10.8971,35.1945574,-,14.69555117,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_1P&_SGER3_RES1_*1,847,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_1P&,SGER3_RES2,*1,Unchanged,33,1.4277,10.8971,35.1945574,-,14.69555117,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_1P&_SGER3_RES2_*1,848,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_2T0,SGER3_&2T0,@1,Unchanged,33,1.4277,10.8971,23.62052414,-,10.22578552,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_2T0_SGER3_&2T0_@1,849,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_3L5,SGER3_&3L5,@1,Unchanged,33,1.4277,10.8971,36.16149296,-,14.92997611,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_3L5_SGER3_&3L5_@1,850,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_4L5,SGER3_&4L5,@1,Unchanged,33,1.4277,10.8971,36.84385828,-,15.23843661,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_4L5_SGER3_&4L5_@1,851,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_7L5,SGER3_&7L5,@1,Unchanged,33,1.4277,10.8971,36.64173967,-,15.19170446,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_7L5_SGER3_&7L5_@1,852,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN1,SGER3_RES1,@1,Unchanged,33,1.4277,10.8971,26.922607,-,11.70251217,-,45,-,18,-,,Abham / Exeter / Landulph_St Germans _SGER3_MAIN1_SGER3_RES1_@1,853,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN1,SGER3_&2T0,*1,Unchanged,33,1.4277,10.8971,23.62052414,-,10.22578552,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_MAIN1_SGER3_&2T0_*1,854,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN1,SGER3_&7L5,*1,Unchanged,33,1.4277,10.8971,36.64173967,-,15.19170446,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_MAIN1_SGER3_&7L5_*1,855,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN2,SGER3_&3L5,*1,Unchanged,33,1.4277,10.8971,36.16149296,-,14.92997611,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_MAIN2_SGER3_&3L5_*1,856,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN2,SGER3_&2L5,*1,Unchanged,33,1.4277,10.8971,36.88081213,-,15.24470101,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_MAIN2_SGER3_&2L5_*1,857,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN2,SGER3_&1L5,*1,Unchanged,33,1.4277,10.8971,35.93517657,-,14.91281075,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_MAIN2_SGER3_&1L5_*1,858,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES1,SGER3_&2T0,*1,Unchanged,33,1.4277,10.8971,36.88081213,-,15.24470101,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_RES1_SGER3_&2T0_*1,859,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES2,SGER3_&3L5,*1,Unchanged,33,1.4277,10.8971,36.88081213,-,15.24470101,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_RES2_SGER3_&3L5_*1,860,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES2,SGER3_&2L5,*1,Unchanged,33,1.4277,10.8971,34.87891596,-,14.40185221,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_RES2_SGER3_&2L5_*1,861,1
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES2,SGER3_&1L5,*1,Unchanged,33,1.4277,10.8971,36.88081213,-,15.24470101,-,-,-,-,-,,Abham / Exeter / Landulph_St Germans _SGER3_RES2_SGER3_&1L5_*1,862,1
SWEST,Abham / Exeter / Landulph,St Levan Road ,SLEV5,SLEV5_1T0,@1,Unchanged,11,3.6716,59.0821,13.34183074,-,4.902558632,-,32.75,-,11.60694366,-,,Abham / Exeter / Landulph_St Levan Road _SLEV5_SLEV5_1T0_@1,863,1
SWEST,Abham / Exeter / Landulph,St Levan Road ,SLEV5,SLEV5_2T0,@1,Unchanged,11,3.6716,59.0821,13.34183074,-,4.902558632,-,32.75,-,11.60694366,-,,Abham / Exeter / Landulph_St Levan Road _SLEV5_SLEV5_2T0_@1,864,1
SWEST,Abham / Exeter / Landulph,St Neot ,45PL3_ZDU1,ABSD3_454442,*1,Unchanged,33,14.0868,32.2517,9.188656731,-,4.896369478,-,-,-,-,-,,Abham / Exeter / Landulph_St Neot _45PL3_ZDU1_ABSD3_454442_*1,865,1
SWEST,Abham / Exeter / Landulph,St Neot ,45PL3_ZV90,ABSD3_454440,*1,Unchanged,33,14.1802,32.4230,6.631815426,-,3.698982402,-,-,-,-,-,,Abham / Exeter / Landulph_St Neot _45PL3_ZV90_ABSD3_454440_*1,866,1
SWEST,Abham / Exeter / Landulph,St Neot ,45PL3_ZV92,ABSD3_454441,*1,Unchanged,33,13.9866,32.0644,6.470340723,-,3.700063659,-,-,-,-,-,,Abham / Exeter / Landulph_St Neot _45PL3_ZV92_ABSD3_454441_*1,867,1
SWEST,Abham / Exeter / Landulph,St Neot ,NEOT3_1H0,NEOT3_MAIN1,@1,Unchanged,33,25.8217,49.0405,5.459539768,-,3.120441296,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_St Neot _NEOT3_1H0_NEOT3_MAIN1_@1,868,1
SWEST,Abham / Exeter / Landulph,St Neot ,NEOT3_1L3,NEOT3_MAIN1,*1,Unchanged,33,25.8217,49.0405,5.459539768,-,3.120441296,-,-,-,-,-,,Abham / Exeter / Landulph_St Neot _NEOT3_1L3_NEOT3_MAIN1_*1,869,1
SWEST,Abham / Exeter / Landulph,St Neot ,NEOT5,NEOT5_1T0,@1,Unchanged,11,30.7281,164.6045,6.159458025,-,2.809875531,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_St Neot _NEOT5_NEOT5_1T0_@1,870,1
SWEST,Abham / Exeter / Landulph,St Thomas ,STHO5,STHO5_1T0,@1,Unchanged,11,4.3792,59.8930,12.64349504,-,13.99006943,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_St Thomas _STHO5_STHO5_1T0_@1,871,1
SWEST,Abham / Exeter / Landulph,St Thomas ,STHO5,STHO5_2T0,@1,Unchanged,11,4.3792,59.8930,12.63261057,-,13.55727924,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_St Thomas _STHO5_STHO5_2T0_@1,872,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_1H0,STEN3_MAIN1,@1,Unchanged,33,1.8893,20.6309,21.03904165,-,16.4450711,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Stentaway _STEN3_1H0_STEN3_MAIN1_@1,873,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_2H0,STEN3_MAIN2,@1,Unchanged,33,1.8893,20.6309,21.03904165,-,16.4450711,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Stentaway _STEN3_2H0_STEN3_MAIN2_@1,874,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_2L5,STEN3_MAIN2,@1,Unchanged,33,1.8893,20.6309,13.00959818,-,5.167286992,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Stentaway _STEN3_2L5_STEN3_MAIN2_@1,875,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_3L5,STEN3_MAIN1,@1,Unchanged,33,8.7879,26.5904,21.03904165,-,8.222535549,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Stentaway _STEN3_3L5_STEN3_MAIN1_@1,876,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_4L4,STEN3_MAIN2,*1,Unchanged,33,1.8893,20.6309,21.03904165,-,8.222535549,-,-,-,-,-,,Abham / Exeter / Landulph_Stentaway _STEN3_4L4_STEN3_MAIN2_*1,877,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_6L5,STEN3_MAIN2,@1,Unchanged,33,1.8893,20.6309,13.00655893,-,5.166000215,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Stentaway _STEN3_6L5_STEN3_MAIN2_@1,878,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN1,STEN3_MAIN2,@1,Unchanged,33,1.8893,20.6309,21.03904165,-,16.4450711,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Stentaway _STEN3_MAIN1_STEN3_MAIN2_@1,879,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN1,STEN3_1L4,*1,Unchanged,33,1.8893,20.6309,21.03904165,-,8.222535549,-,-,-,-,-,,Abham / Exeter / Landulph_Stentaway _STEN3_MAIN1_STEN3_1L4_*1,880,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN1,STEN3_5L5,@1,Unchanged,33,1.8893,20.6309,21.03904165,-,16.4450711,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Stentaway _STEN3_MAIN1_STEN3_5L5_@1,881,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN5,STEN5_2T0,@1,Unchanged,11,4.9388,54.9907,17.84302906,-,7.203051398,-,62.5,-,25,-,,Abham / Exeter / Landulph_Stentaway _STEN5_STEN5_2T0_@1,882,1
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN5,STEN5_1T0,@1,Unchanged,11,4.9388,54.9907,17.8446888,-,7.205931697,-,62.5,-,25,-,,Abham / Exeter / Landulph_Stentaway _STEN5_STEN5_1T0_@1,883,1
SWEST,Abham / Exeter / Landulph,Stokenham ,34PL3_ZTR1,BLAK3_1L3,*1,Unchanged,33,21.2514,44.2242,6.04135204,-,3.453343591,-,-,-,-,-,,Abham / Exeter / Landulph_Stokenham _34PL3_ZTR1_BLAK3_1L3_*1,884,1
SWEST,Abham / Exeter / Landulph,Stokenham ,34PL3_ZTR28,STOK3_8L9,*1,Unchanged,33,26.1565,54.3872,4.889479139,-,2.805239991,-,-,-,-,-,,Abham / Exeter / Landulph_Stokenham _34PL3_ZTR28_STOK3_8L9_*1,885,1
SWEST,Abham / Exeter / Landulph,Stokenham ,STOK3_MAIN1,STOK3_1L3,*1,Unchanged,33,43.1076,89.6250,3.021877505,-,1.741434251,-,-,-,-,-,,Abham / Exeter / Landulph_Stokenham _STOK3_MAIN1_STOK3_1L3_*1,886,1
SWEST,Abham / Exeter / Landulph,Stokenham ,STOK5,STOK5_1T0,@1,Unchanged,11,59.9048,260.4360,4.128221164,-,1.984427062,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Stokenham _STOK5_STOK5_1T0_@1,887,1
SWEST,Abham / Exeter / Landulph,Stoneshill Farm ,STFA3_#1L5,STFA3_MAIN1,@1,Unchanged,33,7.4306,24.2558,13.18167672,-,6.64179896,-,62.5,-,25,-,,Abham / Exeter / Landulph_Stoneshill Farm _STFA3_#1L5_STFA3_MAIN1_@1,888,1
SWEST,Abham / Exeter / Landulph,Stoneshill Farm ,STFA3_#1M0,STFA3_MAIN1,@1,Unchanged,33,7.4306,24.2558,13.18167672,-,6.64179896,-,62.5,-,25,-,,Abham / Exeter / Landulph_Stoneshill Farm _STFA3_#1M0_STFA3_MAIN1_@1,889,1
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_#2H0,TAMA3_MAIN2,@1,Unchanged,33,22.7746,52.5295,5.729407396,-,6.290001202,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_Tamar Pumping Station _TAMA3_#2H0_TAMA3_MAIN2_@1,890,1
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_1S&,TAMA3_MAIN1,*1,Unchanged,33,22.7746,52.5295,5.729407396,-,3.145000601,-,-,-,-,-,,Abham / Exeter / Landulph_Tamar Pumping Station _TAMA3_1S&_TAMA3_MAIN1_*1,891,1
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_1S&,TAMA3_MAIN2,*1,Unchanged,33,22.7746,52.5295,5.729407396,-,3.145000601,-,-,-,-,-,,Abham / Exeter / Landulph_Tamar Pumping Station _TAMA3_1S&_TAMA3_MAIN2_*1,892,1
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_2L5,TAMA3_MAIN2,@1,Unchanged,33,22.7746,52.5295,5.729407396,-,6.290001202,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_Tamar Pumping Station _TAMA3_2L5_TAMA3_MAIN2_@1,893,1
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_MAIN1,TAMA3_#1H0,@1,Unchanged,33,22.7746,52.5295,5.729407396,-,6.290001202,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_Tamar Pumping Station _TAMA3_MAIN1_TAMA3_#1H0_@1,894,1
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_MAIN1,TAMA3_1L5,@1,Unchanged,33,22.7746,52.5295,5.729407396,-,6.290001202,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_Tamar Pumping Station _TAMA3_MAIN1_TAMA3_1L5_@1,895,1
SWEST,Abham / Exeter / Landulph,Tamerton Bridge Stor ,TMBG3_#1M0,TMBG3_MAIN1,@1,Unchanged,33,1.1269,11.6674,41.07662755,-,11.0212396,-,62.5,-,24.22876662,-,,Abham / Exeter / Landulph_Tamerton Bridge Stor _TMBG3_#1M0_TMBG3_MAIN1_@1,896,1
SWEST,Abham / Exeter / Landulph,Tamerton Bridge Stor ,TMBG3_MAIN1,TMBG3_#1L5,@1,Unchanged,33,1.1269,11.6674,41.07662755,-,8.053348162,-,62.5,-,24.22876662,-,,Abham / Exeter / Landulph_Tamerton Bridge Stor _TMBG3_MAIN1_TMBG3_#1L5_@1,897,1
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_1H0,TAVI3_MAIN1,@1,Unchanged,33,13.4146,36.9533,8.840335554,-,4.240405858,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Tavistock _TAVI3_1H0_TAVI3_MAIN1_@1,898,1
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_1L3,TAVI3_MAIN1,*1,Unchanged,33,13.4146,36.9533,6.100303904,-,3.049769537,-,-,-,-,-,,Abham / Exeter / Landulph_Tavistock _TAVI3_1L3_TAVI3_MAIN1_*1,899,1
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_2H3,TAVI3_MAIN2,*1,Unchanged,33,13.4146,36.9533,8.840335554,-,4.495707177,-,-,-,-,-,,Abham / Exeter / Landulph_Tavistock _TAVI3_2H3_TAVI3_MAIN2_*1,900,1
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_3L5,TAVI3_MAIN3,@1,Unchanged,33,57.3109,128.9840,4.418901955,-,2.455295191,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Tavistock _TAVI3_3L5_TAVI3_MAIN3_@1,901,1
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN2,TAVI3_MAIN1,@1,Unchanged,33,13.4146,36.9533,6.594875649,-,4.26362396,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Tavistock _TAVI3_MAIN2_TAVI3_MAIN1_@1,902,1
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN2,TAVI3_MAIN3,@1,Unchanged,33,13.4146,36.9533,8.993429017,-,8.511428106,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_Tavistock _TAVI3_MAIN2_TAVI3_MAIN3_@1,903,1
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN2,TAVI3_2L3,*1,Unchanged,33,13.4146,36.9533,4.828441878,-,2.672695527,-,-,-,-,-,,Abham / Exeter / Landulph_Tavistock _TAVI3_MAIN2_TAVI3_2L3_*1,904,1
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN3,TAVI3_4L5,@1,Unchanged,33,30.1847,66.9949,4.418901955,-,4.910590383,-,65.5,-,52.4,-,,Abham / Exeter / Landulph_Tavistock _TAVI3_MAIN3_TAVI3_4L5_@1,905,1
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI5,TAVI5_1T0,@1,Unchanged,11,14.2882,70.3092,12.66592151,-,13.55727924,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Tavistock _TAVI5_TAVI5_1T0_@1,906,1
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI5,TAVI5_2T0,@1,Unchanged,11,14.2882,70.3092,12.66592151,-,13.60885986,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Tavistock _TAVI5_TAVI5_2T0_@1,907,1
SWEST,Abham / Exeter / Landulph,Teignmouth Gas Works ,TEIG5,TEIG5_1T0,@1,Unchanged,11,10.5651,74.6137,10.62276971,-,4.420801332,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Teignmouth Gas Works _TEIG5_TEIG5_1T0_@1,908,1
SWEST,Abham / Exeter / Landulph,Teignmouth Gas Works ,TEIG5,TEIG5_2T0,@1,Unchanged,11,10.5651,74.6137,10.62608881,-,4.423192105,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Teignmouth Gas Works _TEIG5_TEIG5_2T0_@1,909,1
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_2H4,TEIG3_MAIN2,*1,Unchanged,33,7.3354,25.7195,13.56306404,-,6.676379504,-,-,-,-,-,,Abham / Exeter / Landulph_Teignmouth Gasworks _TEIG3_2H4_TEIG3_MAIN2_*1,910,1
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_MAIN1,TEIG3_1L3,*1,Unchanged,33,7.3354,25.7195,9.605389244,-,5.003555678,-,-,-,-,-,,Abham / Exeter / Landulph_Teignmouth Gasworks _TEIG3_MAIN1_TEIG3_1L3_*1,911,1
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_MAIN1,TEIG3_1H4,*1,Unchanged,33,7.3354,25.7195,13.56306404,-,6.676379504,-,-,-,-,-,,Abham / Exeter / Landulph_Teignmouth Gasworks _TEIG3_MAIN1_TEIG3_1H4_*1,912,1
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_MAIN2,TEIG3_MAIN1,@1,Unchanged,33,7.3354,25.7195,10.53877058,-,5.273645022,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Teignmouth Gasworks _TEIG3_MAIN2_TEIG3_MAIN1_@1,913,1
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_MAIN2,TEIG3_2L3,*1,Unchanged,33,7.3354,25.7195,9.605993544,-,5.003993633,-,-,-,-,-,,Abham / Exeter / Landulph_Teignmouth Gasworks _TEIG3_MAIN2_TEIG3_2L3_*1,914,1
SWEST,Abham / Exeter / Landulph,Till House ,TILL3_#1L5,TILL3_MAIN1,@1,Unchanged,33,1.4296,14.1523,29.94288105,-,12.13089932,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Till House _TILL3_#1L5_TILL3_MAIN1_@1,915,1
SWEST,Abham / Exeter / Landulph,Till House ,TILL3_#1M0,TILL3_MAIN1,@1,Unchanged,33,1.4296,14.1523,29.94288105,-,12.13089932,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Till House _TILL3_#1M0_TILL3_MAIN1_@1,916,1
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#1H0,TIVE3_MAIN2,@1,Unchanged,33,1.6526,16.4516,24.83644233,-,10.1050386,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Tiverton _TIVE3_#1H0_TIVE3_MAIN2_@1,917,1
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#2H0,TIVE3_MAIN1,@1,Unchanged,33,1.6526,16.4516,24.83657635,-,10.1050825,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Tiverton _TIVE3_#2H0_TIVE3_MAIN1_@1,918,1
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#2L5,TIVE3_MAIN2,@1,Unchanged,33,1.6526,16.4516,24.88774837,-,10.12033146,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Tiverton _TIVE3_#2L5_TIVE3_MAIN2_@1,919,1
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#4L5,TIVE3_MAIN2,@1,Unchanged,33,1.6526,16.4516,24.88755782,-,10.1202831,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Tiverton _TIVE3_#4L5_TIVE3_MAIN2_@1,920,1
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#6L5,TIVE3_MAIN2,@1,Unchanged,33,1.6526,16.4516,23.69557558,-,9.634715325,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Tiverton _TIVE3_#6L5_TIVE3_MAIN2_@1,921,1
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN1,TIVE3_1T0,@1,Unchanged,33,1.6526,16.4516,14.77572857,-,6.055025525,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Tiverton _TIVE3_MAIN1_TIVE3_1T0_@1,922,1
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN1,TIVE3_#1L5,@1,Unchanged,33,1.6526,16.4516,24.88755243,-,10.12027296,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Tiverton _TIVE3_MAIN1_TIVE3_#1L5_@1,923,1
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN1,TIVE3_#3L5,@1,Unchanged,33,1.6526,16.4516,24.88808213,-,10.12058278,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Tiverton _TIVE3_MAIN1_TIVE3_#3L5_@1,924,1
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN2,TIVE3_2T0,@1,Unchanged,33,1.6526,16.4516,14.15515199,-,9.81042257,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Tiverton _TIVE3_MAIN2_TIVE3_2T0_@1,925,1
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN2,TIVE3_MAIN1,@1,Unchanged,33,1.6526,16.4516,19.07050115,-,8.054728452,-,78.75,-,31.5,-,,Abham / Exeter / Landulph_Tiverton _TIVE3_MAIN2_TIVE3_MAIN1_@1,926,1
SWEST,Abham / Exeter / Landulph,Tiverton Bsp ,TIVE1_MAIN1,TIVE1_110,@1,Unchanged,132,1.7504,6.6721,12.17902123,9.035274989,5.908646494,4.49199205,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Tiverton Bsp _TIVE1_MAIN1_TIVE1_110_@1,927,1
SWEST,Abham / Exeter / Landulph,Tiverton Bsp ,TIVE1_MAIN2,TIVE1_210,@1,Unchanged,132,1.6738,6.4455,12.6987777,9.485322614,6.135086393,4.706187856,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Tiverton Bsp _TIVE1_MAIN2_TIVE1_210_@1,928,1
SWEST,Abham / Exeter / Landulph,Tiverton Junction ,TIVE5,TIVE5_2T0,@1,Unchanged,11,4.0208,60.4946,13.34020732,-,6.776914002,-,62.5,-,22.25190758,-,,Abham / Exeter / Landulph_Tiverton Junction _TIVE5_TIVE5_2T0_@1,929,1
SWEST,Abham / Exeter / Landulph,Tiverton Junction ,TIVE5,TIVE5_1T0,@1,Unchanged,11,4.0208,60.4946,13.32727331,-,11.08862218,-,62.5,-,22.24035733,-,,Abham / Exeter / Landulph_Tiverton Junction _TIVE5_TIVE5_1T0_@1,930,1
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,31PL3_GZAK1,TIVM3_6L3,*1,Unchanged,33,63.2922,117.9007,2.275523513,-,1.344169219,-,-,-,-,-,,Abham / Exeter / Landulph_Tiverton Moorhayes _31PL3_GZAK1_TIVM3_6L3_*1,931,1
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_1L3,TIVM3_MAIN1,*1,Unchanged,33,7.1693,29.4021,8.547934035,-,4.086157905,-,-,-,-,-,,Abham / Exeter / Landulph_Tiverton Moorhayes _TIVM3_1L3_TIVM3_MAIN1_*1,932,1
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN1,TIVM3_1H4,*1,Unchanged,33,7.1693,29.4021,12.01629268,-,5.711989034,-,-,-,-,-,,Abham / Exeter / Landulph_Tiverton Moorhayes _TIVM3_MAIN1_TIVM3_1H4_*1,933,1
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN2,TIVM3_MAIN1,@1,Unchanged,33,7.1693,29.4021,9.326892746,-,7.187866184,-,62.5,-,25,-,,Abham / Exeter / Landulph_Tiverton Moorhayes _TIVM3_MAIN2_TIVM3_MAIN1_@1,934,1
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN2,TIVM3_2H4,*1,Unchanged,33,7.1693,29.4021,12.01629268,-,5.711989034,-,-,-,-,-,,Abham / Exeter / Landulph_Tiverton Moorhayes _TIVM3_MAIN2_TIVM3_2H4_*1,935,1
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN2,TIVM3_2L3,*1,Unchanged,33,7.1693,29.4021,12.01629268,-,5.711989034,-,-,-,-,-,,Abham / Exeter / Landulph_Tiverton Moorhayes _TIVM3_MAIN2_TIVM3_2L3_*1,936,1
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN2,TIVM3_4L3,*1,Unchanged,33,7.1693,29.4021,8.588622392,-,4.115610419,-,-,-,-,-,,Abham / Exeter / Landulph_Tiverton Moorhayes _TIVM3_MAIN2_TIVM3_4L3_*1,937,1
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM5,TIVM5_1T0,@1,Unchanged,11,10.5137,80.1080,9.509917952,-,11.08862218,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Tiverton Moorhayes _TIVM5_TIVM5_1T0_@1,938,1
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM5,TIVM5_2T0,@1,Unchanged,11,10.5137,80.1080,9.550405536,-,11.08862218,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Tiverton Moorhayes _TIVM5_TIVM5_2T0_@1,939,1
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_1H4,TIVS3_MAIN1,*1,Unchanged,33,7.4271,29.3807,11.89415034,-,5.711230459,-,-,-,-,-,,Abham / Exeter / Landulph_Tiverton South _TIVS3_1H4_TIVS3_MAIN1_*1,940,1
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_2H4,TIVS3_MAIN2,*1,Unchanged,33,7.4271,29.3807,11.89415077,-,5.711230805,-,-,-,-,-,,Abham / Exeter / Landulph_Tiverton South _TIVS3_2H4_TIVS3_MAIN2_*1,941,1
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_2L3,TIVS3_MAIN2,*1,Unchanged,33,7.4271,29.3807,7.845232965,-,3.945981699,-,-,-,-,-,,Abham / Exeter / Landulph_Tiverton South _TIVS3_2L3_TIVS3_MAIN2_*1,942,1
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_MAIN1,TIVS3_MAIN2,@1,Unchanged,33,7.4271,29.3807,8.790525153,-,5.969014558,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Tiverton South _TIVS3_MAIN1_TIVS3_MAIN2_@1,943,1
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_MAIN1,TIVS3_1L3,*1,Unchanged,33,7.4271,29.3807,7.895140856,-,3.931901453,-,-,-,-,-,,Abham / Exeter / Landulph_Tiverton South _TIVS3_MAIN1_TIVS3_1L3_*1,944,1
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS5,TIVS5_1T0,@1,Unchanged,11,9.5220,77.7336,10.45864824,-,11.08862218,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Tiverton South _TIVS5_TIVS5_1T0_@1,945,1
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS5,TIVS5_2T0,@1,Unchanged,11,9.5220,77.7336,10.46825695,-,2.397234544,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Tiverton South _TIVS5_TIVS5_2T0_@1,946,1
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS3_1L9,31PL3_ZEL40,*1,Unchanged,33,9.9715,24.3962,12.47532918,-,6.636295616,-,-,-,-,-,,Abham / Exeter / Landulph_Topsham _TOPS3_1L9_31PL3_ZEL40_*1,947,1
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS3_2L9,31PL3_ZEL43,*1,Unchanged,33,10.7060,25.4257,11.82043458,-,6.347175118,-,-,-,-,-,,Abham / Exeter / Landulph_Topsham _TOPS3_2L9_31PL3_ZEL43_*1,948,1
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS3_3L9,31PL3_ZET1,*1,Unchanged,33,10.5690,25.2725,11.92654301,-,6.391220674,-,-,-,-,-,,Abham / Exeter / Landulph_Topsham _TOPS3_3L9_31PL3_ZET1_*1,949,1
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS3_MAIN1,TOPS3_2L3,*1,Unchanged,33,14.7508,32.9872,8.873560634,-,4.867836509,-,-,-,-,-,,Abham / Exeter / Landulph_Topsham _TOPS3_MAIN1_TOPS3_2L3_*1,950,1
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS5,TOPS5_2T0,@1,Unchanged,11,29.8922,187.4570,6.578041923,-,4.930843435,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Topsham _TOPS5_TOPS5_2T0_@1,951,1
SWEST,Abham / Exeter / Landulph,Tor Quarry ,33PL3_ZPA58,TOQY3_2L9,*1,Unchanged,33,5.8076,22.1216,14.45660383,-,7.096503004,-,-,-,-,-,,Abham / Exeter / Landulph_Tor Quarry _33PL3_ZPA58_TOQY3_2L9_*1,952,1
SWEST,Abham / Exeter / Landulph,Tor Quarry ,33PL3_ZPA66,TOQY3_1L9,*1,Unchanged,33,5.2217,20.8475,14.77595041,-,7.206860146,-,-,-,-,-,,Abham / Exeter / Landulph_Tor Quarry _33PL3_ZPA66_TOQY3_1L9_*1,953,1
SWEST,Abham / Exeter / Landulph,Tor Quarry ,33PL3_ZPR32,TOQY3_3L9,*1,Unchanged,33,4.8702,20.2923,14.40223302,-,7.028114961,-,-,-,-,-,,Abham / Exeter / Landulph_Tor Quarry _33PL3_ZPR32_TOQY3_3L9_*1,954,1
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_2H4,TORA3_MAIN2,*1,Unchanged,33,10.8458,26.5320,11.2775265,-,6.166088151,-,-,-,-,-,,Abham / Exeter / Landulph_Torpoint Antony _TORA3_2H4_TORA3_MAIN2_*1,955,1
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_MAIN1,TORA3_MAIN2,@1,Unchanged,33,10.8458,26.5320,7.634341838,-,4.037076865,-,21.75,-,8.7,-,,Abham / Exeter / Landulph_Torpoint Antony _TORA3_MAIN1_TORA3_MAIN2_@1,956,1
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_MAIN1,TORA3_1H4,*1,Unchanged,33,10.8458,26.5320,11.2775265,-,6.166088151,-,-,-,-,-,,Abham / Exeter / Landulph_Torpoint Antony _TORA3_MAIN1_TORA3_1H4_*1,957,1
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_MAIN1,TORA3_1L3,*1,Unchanged,33,10.8458,26.5320,6.154399693,-,3.519917571,-,-,-,-,-,,Abham / Exeter / Landulph_Torpoint Antony _TORA3_MAIN1_TORA3_1L3_*1,958,1
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_MAIN2,TORA3_2L3,*1,Unchanged,33,10.8458,26.5320,6.247127905,-,3.457864235,-,-,-,-,-,,Abham / Exeter / Landulph_Torpoint Antony _TORA3_MAIN2_TORA3_2L3_*1,959,1
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA5,TORA5_1T0,@1,Unchanged,11,13.4815,69.9220,10.13274863,-,4.556282346,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Torpoint Antony _TORA5_TORA5_1T0_@1,960,1
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA5,TORA5_2T0,@1,Unchanged,11,13.4815,69.9220,10.17217444,-,4.57406363,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Torpoint Antony _TORA5_TORA5_2T0_@1,961,1
SWEST,Abham / Exeter / Landulph,Torpoint Town ,TORT3_1H0,TORT3_MAIN1,@1,Unchanged,33,13.1461,32.4551,9.551674336,-,5.161579762,-,62.5,-,25,-,,Abham / Exeter / Landulph_Torpoint Town _TORT3_1H0_TORT3_MAIN1_@1,962,1
SWEST,Abham / Exeter / Landulph,Torpoint Town ,TORT3_1L3,TORT3_MAIN1,*1,Unchanged,33,13.1461,32.4551,9.551674336,-,5.161579762,-,-,-,-,-,,Abham / Exeter / Landulph_Torpoint Town _TORT3_1L3_TORT3_MAIN1_*1,963,1
SWEST,Abham / Exeter / Landulph,Torpoint Town ,TORT5,TORT5_1T0,@1,Unchanged,11,24.9392,174.3750,7.236850016,-,6.276428964,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Torpoint Town _TORT5_TORT5_1T0_@1,964,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ1_113,TORQ1_MAIN1,*1,Unchanged,132,1.1334,5.6587,18.97397517,13.49500475,8.645079062,5.313805279,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ1_113_TORQ1_MAIN1_*1,965,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ1_MAIN2,TORQ1_213,*1,Unchanged,132,1.1206,5.6127,18.97371579,13.49476485,8.645022299,5.37588573,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ1_MAIN2_TORQ1_213_*1,966,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&1T0,TORQ3_RES2,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&1T0_TORQ3_RES2_*1,967,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&21L5,TORQ3_RES1,*1,Unchanged,33,1.2799,12.9013,34.52421641,-,13.5787778,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&21L5_TORQ3_RES1_*1,968,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&22L5,TORQ3_MAIN1,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&22L5_TORQ3_MAIN1_*1,969,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&22L5,TORQ3_RES1,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&22L5_TORQ3_RES1_*1,970,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&22L5,TORQ3_22L5,@1,Unchanged,33,1.2799,12.9013,34.51968423,-,27.15098842,-,43.75,-,31.45724019,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&22L5_TORQ3_22L5_@1,971,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&23L5,TORQ3_RES1,*1,Unchanged,33,1.2799,12.9013,34.51983985,-,13.57555911,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&23L5_TORQ3_RES1_*1,972,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&24L5,TORQ3_RES1,*1,Unchanged,33,1.2799,12.9013,34.51839501,-,13.57520473,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&24L5_TORQ3_RES1_*1,973,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&25L5,TORQ3_RES2,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&25L5_TORQ3_RES2_*1,974,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&26L5,TORQ3_RES2,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&26L5_TORQ3_RES2_*1,975,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&26L5,TORQ3_26L5,@1,Unchanged,33,1.2799,12.9013,34.51968423,-,27.15098842,-,43.75,-,31.45724019,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&26L5_TORQ3_26L5_@1,976,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&27L5,TORQ3_RES2,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&27L5_TORQ3_RES2_*1,977,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&27L5,TORQ3_27L5,@1,Unchanged,33,1.2799,12.9013,34.5196597,-,13.5754958,-,43.75,-,15.72860002,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&27L5_TORQ3_27L5_@1,978,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&28L5,TORQ3_MAIN2,*1,Unchanged,33,1.2799,12.9013,30.82219755,-,12.15410682,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&28L5_TORQ3_MAIN2_*1,979,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&28L5,TORQ3_RES2,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&28L5_TORQ3_RES2_*1,980,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&2T0,TORQ3_2T0,@1,Unchanged,33,1.2799,12.9013,21.49718297,-,8.48716733,-,43.75,-,15.99549853,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&2T0_TORQ3_2T0_@1,981,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&2T0,TORQ3_RES1,*1,Unchanged,33,1.2799,12.9013,21.49718297,-,8.48716733,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_&2T0_TORQ3_RES1_*1,982,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_1T0,TORQ3_&1T0,@1,Unchanged,33,1.2799,12.9013,21.55025032,-,8.492343767,-,43.75,-,15.83937741,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_1T0_TORQ3_&1T0_@1,983,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_21L5,TORQ3_&21L5,@1,Unchanged,33,1.2799,12.9013,34.52421641,-,13.5787778,-,43.75,-,15.7286366,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_21L5_TORQ3_&21L5_@1,984,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_23L5,TORQ3_&23L5,@1,Unchanged,33,1.2799,12.9013,34.51983985,-,13.57555911,-,43.75,-,15.72855877,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_23L5_TORQ3_&23L5_@1,985,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_24L5,TORQ3_&24L5,@1,Unchanged,33,1.2799,12.9013,34.51839501,-,13.57520473,-,43.75,-,15.72847239,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_24L5_TORQ3_&24L5_@1,986,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_25L5,TORQ3_&25L5,@1,Unchanged,33,1.2799,12.9013,34.51848286,-,13.57521999,-,43.75,-,15.72845154,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_25L5_TORQ3_&25L5_@1,987,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_28L5,TORQ3_&28L5,@1,Unchanged,33,1.2799,12.9013,30.82219755,-,12.15410682,-,43.75,-,15.64229109,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_28L5_TORQ3_&28L5_@1,988,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1,TORQ3_MAIN2,@1,Unchanged,33,1.2799,12.9013,26.10423821,-,10.24224392,-,43.75,-,16.11110395,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_MAIN1_TORQ3_MAIN2_@1,989,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1,TORQ3_RES1,@1,Unchanged,33,1.2799,12.9013,26.10423821,-,10.24224392,-,43.75,-,16.11110395,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_MAIN1_TORQ3_RES1_@1,990,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1,TORQ3_&24L5,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_MAIN1_TORQ3_&24L5_*1,991,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1,TORQ3_&23L5,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_MAIN1_TORQ3_&23L5_*1,992,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1,TORQ3_&2T0,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_MAIN1_TORQ3_&2T0_*1,993,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1,TORQ3_&21L5,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_MAIN1_TORQ3_&21L5_*1,994,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN2,TORQ3_&25L5,*1,Unchanged,33,1.2799,12.9013,34.51848286,-,13.57521999,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_MAIN2_TORQ3_&25L5_*1,995,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN2,TORQ3_&26L5,*1,Unchanged,33,1.2799,12.9013,34.51968423,-,13.57549421,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_MAIN2_TORQ3_&26L5_*1,996,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN2,TORQ3_&27L5,*1,Unchanged,33,1.2799,12.9013,34.5196597,-,13.5754958,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_MAIN2_TORQ3_&27L5_*1,997,1
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN2,TORQ3_&1T0,*1,Unchanged,33,1.2799,12.9013,21.55025032,-,8.492343767,-,-,-,-,-,,Abham / Exeter / Landulph_Torquay Bsp _TORQ3_MAIN2_TORQ3_&1T0_*1,998,1
SWEST,Abham / Exeter / Landulph,Torwood ,TORW5,TORW5_1T0,@1,Unchanged,11,6.1055,63.8566,11.73827813,-,4.78416904,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Torwood _TORW5_TORW5_1T0_@1,999,1
SWEST,Abham / Exeter / Landulph,Torwood ,TORW5,TORW5_2T0,@1,Unchanged,11,6.1055,63.8566,11.73827813,-,4.78416904,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Torwood _TORW5_TORW5_2T0_@1,1000,1
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_1H4,TORY3_MAIN1,*1,Unchanged,33,8.1109,23.2093,13.7468005,-,6.999020875,-,-,-,-,-,,Abham / Exeter / Landulph_Torycombe _TORY3_1H4_TORY3_MAIN1_*1,1001,1
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN1,TORY3_MAIN2,@1,Unchanged,33,8.1109,23.2093,9.521651892,-,4.879938952,-,62.5,-,25,-,,Abham / Exeter / Landulph_Torycombe _TORY3_MAIN1_TORY3_MAIN2_@1,1002,1
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN1,TORY3_1L3,*1,Unchanged,33,8.1109,23.2093,9.291778118,-,4.754556277,-,-,-,-,-,,Abham / Exeter / Landulph_Torycombe _TORY3_MAIN1_TORY3_1L3_*1,1003,1
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN2,TORY3_2H4,*1,Unchanged,33,8.1109,23.2093,13.75101509,-,6.997194279,-,-,-,-,-,,Abham / Exeter / Landulph_Torycombe _TORY3_MAIN2_TORY3_2H4_*1,1004,1
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN2,TORY3_2L3,*1,Unchanged,33,8.1109,23.2093,9.643245168,-,4.947074114,-,-,-,-,-,,Abham / Exeter / Landulph_Torycombe _TORY3_MAIN2_TORY3_2L3_*1,1005,1
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN2,TORY3_4L5,@1,Unchanged,33,8.1109,23.2093,14.02120228,-,7.010711904,-,62.5,-,25,-,,Abham / Exeter / Landulph_Torycombe _TORY3_MAIN2_TORY3_4L5_@1,1006,1
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY5,TORY5_2T0,@1,Unchanged,11,7.5276,51.4735,18.42265354,-,6.723638627,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Torycombe _TORY5_TORY5_2T0_@1,1007,1
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY5,TORY5_1T0,@1,Unchanged,11,7.5276,51.4735,18.37056943,-,6.762146922,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Torycombe _TORY5_TORY5_1T0_@1,1008,1
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_3L5,TOTN3_MAIN1,@1,Unchanged,33,0.6128,13.8744,32.31479219,-,12.36434737,-,62.5,-,17.13572068,-,,Abham / Exeter / Landulph_Totnes _TOTN3_3L5_TOTN3_MAIN1_@1,1009,1
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_4L5,TOTN3_MAIN2,@1,Unchanged,33,0.6128,13.8744,32.26664335,-,12.35598742,-,62.5,-,17.14849992,-,,Abham / Exeter / Landulph_Totnes _TOTN3_4L5_TOTN3_MAIN2_@1,1010,1
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN1,TOTN3_1T0,@1,Unchanged,33,0.6128,13.8744,18.32201472,-,7.084791565,-,62.5,-,16.58796865,-,,Abham / Exeter / Landulph_Totnes _TOTN3_MAIN1_TOTN3_1T0_@1,1011,1
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN1,TOTN3_1L5,@1,Unchanged,33,0.6128,13.8744,32.31744142,-,12.36601032,-,62.5,-,17.13648264,-,,Abham / Exeter / Landulph_Totnes _TOTN3_MAIN1_TOTN3_1L5_@1,1012,1
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN1,TOTN3_5L5,@1,Unchanged,33,0.6128,13.8744,32.31683895,-,12.36492673,-,62.5,-,17.13594044,-,,Abham / Exeter / Landulph_Totnes _TOTN3_MAIN1_TOTN3_5L5_@1,1013,1
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2,TOTN3_2T0,@1,Unchanged,33,0.6128,13.8744,18.23095129,-,7.051071502,-,62.5,-,16.59437229,-,,Abham / Exeter / Landulph_Totnes _TOTN3_MAIN2_TOTN3_2T0_@1,1014,1
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2,TOTN3_MAIN1,@1,Unchanged,33,0.6128,13.8744,20.89931997,-,8.099340899,-,62.5,-,18.09543183,-,,Abham / Exeter / Landulph_Totnes _TOTN3_MAIN2_TOTN3_MAIN1_@1,1015,1
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2,TOTN3_2L5,@1,Unchanged,33,0.6128,13.8744,32.3166671,-,24.72960245,-,62.5,-,34.27187746,-,,Abham / Exeter / Landulph_Totnes _TOTN3_MAIN2_TOTN3_2L5_@1,1016,1
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2,TOTN3_6L5,@1,Unchanged,33,0.6128,13.8744,32.31319027,-,12.36369785,-,62.5,-,17.13623407,-,,Abham / Exeter / Landulph_Totnes _TOTN3_MAIN2_TOTN3_6L5_@1,1017,1
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2,TOTN3_8L5,@1,Unchanged,33,0.6128,13.8744,32.31667576,-,12.36480673,-,62.5,-,17.13593811,-,,Abham / Exeter / Landulph_Totnes _TOTN3_MAIN2_TOTN3_8L5_@1,1018,1
SWEST,Abham / Exeter / Landulph,Totnes Bsp ,TOTN1_MAIN1,TOTN1_110,@1,Unchanged,132,0.6767,3.8792,35.17697077,31.01226155,15.07182686,9.955961927,-,-,-,-,,Abham / Exeter / Landulph_Totnes Bsp _TOTN1_MAIN1_TOTN1_110_@1,1019,1
SWEST,Abham / Exeter / Landulph,Totnes Bsp ,TOTN1_MAIN2,TOTN1_210,@1,Unchanged,132,0.6610,3.8274,35.23397101,31.21676895,15.08940585,14.3906108,78.75,78.75,31.5,31.5,,Abham / Exeter / Landulph_Totnes Bsp _TOTN1_MAIN2_TOTN1_210_@1,1020,1
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_1L3,TOTL3_MAIN1,*1,Unchanged,33,6.2797,25.2662,14.48765249,-,6.913744752,-,-,-,-,-,,Abham / Exeter / Landulph_Totnes Local _TOTL3_1L3_TOTL3_MAIN1_*1,1021,1
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_1S&,TOTL3_MAIN1,*1,Unchanged,33,6.2797,25.2662,14.48765249,-,6.913744752,-,-,-,-,-,,Abham / Exeter / Landulph_Totnes Local _TOTL3_1S&_TOTL3_MAIN1_*1,1022,1
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_1S&,TOTL3_MAIN2,*1,Unchanged,33,6.2797,25.2662,15.85472841,-,7.45365668,-,-,-,-,-,,Abham / Exeter / Landulph_Totnes Local _TOTL3_1S&_TOTL3_MAIN2_*1,1023,1
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_2H4,TOTL3_MAIN2,*1,Unchanged,33,5.4206,23.4187,15.21499613,-,7.301539172,-,-,-,-,-,,Abham / Exeter / Landulph_Totnes Local _TOTL3_2H4_TOTL3_MAIN2_*1,1024,1
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_3L3,TOTL3_MAIN1,*1,Unchanged,33,6.2797,25.2662,13.72891344,-,6.7249651,-,-,-,-,-,,Abham / Exeter / Landulph_Totnes Local _TOTL3_3L3_TOTL3_MAIN1_*1,1025,1
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN1,TOTL3_1H4,*1,Unchanged,33,6.2797,25.2662,13.72576127,-,6.723429038,-,-,-,-,-,,Abham / Exeter / Landulph_Totnes Local _TOTL3_MAIN1_TOTL3_1H4_*1,1026,1
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN2,TOTL3_2L3,*1,Unchanged,33,5.4206,23.4187,15.85472841,-,7.45365668,-,-,-,-,-,,Abham / Exeter / Landulph_Totnes Local _TOTL3_MAIN2_TOTL3_2L3_*1,1027,1
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN2,TOTL3_4L3,*1,Unchanged,33,5.4206,23.4187,15.21499613,-,7.301539172,-,-,-,-,-,,Abham / Exeter / Landulph_Totnes Local _TOTL3_MAIN2_TOTL3_4L3_*1,1028,1
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL5,TOTL5_2T0,@1,Unchanged,11,6.6108,67.7704,10.9481189,-,4.514293759,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Totnes Local _TOTL5_TOTL5_2T0_@1,1029,1
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL5,TOTL5_1T0,@1,Unchanged,11,6.6108,67.7704,11.02979276,-,4.502888003,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Totnes Local _TOTL5_TOTL5_1T0_@1,1030,1
SWEST,Abham / Exeter / Landulph,Trefinnick Pv Generator ,TREF3_MAIN1,TREF3_#1L5,@1,Unchanged,33,12.7370,36.4202,8.715495608,-,4.446696697,-,62.5,-,25,-,,Abham / Exeter / Landulph_Trefinnick Pv Generator _TREF3_MAIN1_TREF3_#1L5_@1,1031,1
SWEST,Abham / Exeter / Landulph,Trefinnick Pv Generator ,TREF3_MAIN1,TREF3_#1M0,@1,New,33,12.7370,36.4202,8.715495608,-,4.446696697,-,62.5,-,25,-,,Abham / Exeter / Landulph_Trefinnick Pv Generator _TREF3_MAIN1_TREF3_#1M0_@1,1032,1
SWEST,Abham / Exeter / Landulph,Trehawke Farm ,THWK3_#1M0,THWK3_MAIN1,@1,Unchanged,33,3.7936,13.1963,25.81383348,-,12.42493481,-,62.5,-,25,-,,Abham / Exeter / Landulph_Trehawke Farm _THWK3_#1M0_THWK3_MAIN1_@1,1033,1
SWEST,Abham / Exeter / Landulph,Trequite Pv Generator ,TREQ3_MAIN1,TREQ3_#1M0,@1,Unchanged,33,3.8247,14.5686,23.97301859,-,11.37201046,-,62.5,-,25,-,,Abham / Exeter / Landulph_Trequite Pv Generator _TREQ3_MAIN1_TREQ3_#1M0_@1,1034,1
SWEST,Abham / Exeter / Landulph,Trerule Farm ,TRER3_#1M0,TRER3_MAIN1,@1,Unchanged,33,5.0824,16.6901,20.22222155,-,10.05189487,-,62.5,-,25,-,,Abham / Exeter / Landulph_Trerule Farm _TRER3_#1M0_TRER3_MAIN1_@1,1035,1
SWEST,Abham / Exeter / Landulph,Trewidland Farm Generator ,TREW3_#1M0,TREW3_MAIN1,@1,Unchanged,33,9.4114,25.6019,12.38117314,-,6.475854855,-,62.5,-,25,-,,Abham / Exeter / Landulph_Trewidland Farm Generator _TREW3_#1M0_TREW3_MAIN1_@1,1036,1
SWEST,Abham / Exeter / Landulph,Upton Valley ,UPTV5,UPTV5_1T0,@1,Unchanged,11,6.2468,58.5885,13.69661235,-,5.741830331,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Upton Valley _UPTV5_UPTV5_1T0_@1,1037,1
SWEST,Abham / Exeter / Landulph,Upton Valley ,UPTV5,UPTV5_2T0,@1,Unchanged,11,6.2468,58.5885,13.69661235,-,5.741830331,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Upton Valley _UPTV5_UPTV5_2T0_@1,1038,1
SWEST,Abham / Exeter / Landulph,Warleigh Barton Pv ,WABA3_MAIN1,WABA3_#1L5,@1,Unchanged,33,1.9573,12.7046,36.73118499,-,10.07619393,-,62.5,-,25,-,,Abham / Exeter / Landulph_Warleigh Barton Pv _WABA3_MAIN1_WABA3_#1L5_@1,1039,1
SWEST,Abham / Exeter / Landulph,Warleigh Barton Pv ,WABA3_MAIN1,WABA3_#1M0,@1,Unchanged,33,1.9573,12.7046,36.73118499,-,9.494118058,-,62.5,-,25,-,,Abham / Exeter / Landulph_Warleigh Barton Pv _WABA3_MAIN1_WABA3_#1M0_@1,1040,1
SWEST,Abham / Exeter / Landulph,Water Lane B Gas ,WATB3_MAIN1,WATB3_#1M0,@1,Unchanged,33,1.4653,12.2564,28.91360838,-,11.62742272,-,62.5,-,25,-,,Abham / Exeter / Landulph_Water Lane B Gas _WATB3_MAIN1_WATB3_#1M0_@1,1041,1
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_1H4,WESM3_MAIN1,*1,Unchanged,33,3.9490,13.5349,24.95822864,-,12.11591634,-,-,-,-,-,,Abham / Exeter / Landulph_Weston Mill _WESM3_1H4_WESM3_MAIN1_*1,1042,1
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_21L3,WESM3_MAIN1,*1,Unchanged,33,3.9490,13.5349,25.23762723,-,12.1091008,-,-,-,-,-,,Abham / Exeter / Landulph_Weston Mill _WESM3_21L3_WESM3_MAIN1_*1,1043,1
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_2H4,WESM3_MAIN2,*1,Unchanged,33,3.9490,13.5349,24.95822783,-,12.11591589,-,-,-,-,-,,Abham / Exeter / Landulph_Weston Mill _WESM3_2H4_WESM3_MAIN2_*1,1044,1
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_MAIN1,WESM3_MAIN2,@1,Unchanged,33,3.9490,13.5349,25.23762723,-,12.1091008,-,-,-,-,-,,Abham / Exeter / Landulph_Weston Mill _WESM3_MAIN1_WESM3_MAIN2_@1,1045,1
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_MAIN2,WESM3_22L3,*1,Unchanged,33,3.9490,13.5349,25.23761286,-,12.10909103,-,-,-,-,-,,Abham / Exeter / Landulph_Weston Mill _WESM3_MAIN2_WESM3_22L3_*1,1046,1
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM5,WESM5_1T0,@1,Unchanged,11,5.8398,60.6431,11.96819304,-,4.883114037,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Weston Mill _WESM5_WESM5_1T0_@1,1047,1
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM5,WESM5_2T0,@1,Unchanged,11,5.8398,60.6431,11.94978565,-,4.896256498,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Weston Mill _WESM5_WESM5_2T0_@1,1048,1
SWEST,Abham / Exeter / Landulph,Wilton Farm Pv ,WILF3_MAIN1,WILF3_#1M0,@1,Unchanged,33,4.1303,13.5232,24.82032246,-,12.11417926,-,62.5,-,25,-,,Abham / Exeter / Landulph_Wilton Farm Pv _WILF3_MAIN1_WILF3_#1M0_@1,1049,1
SWEST,Abham / Exeter / Landulph,Wilton Farm Pv ,WILF3_MAIN1,WILF3_#1L5,@1,Unchanged,33,4.1303,13.5232,24.82032246,-,12.11417926,-,62.5,-,25,-,,Abham / Exeter / Landulph_Wilton Farm Pv _WILF3_MAIN1_WILF3_#1L5_@1,1050,1
SWEST,Abham / Exeter / Landulph,Wilton Wf ,WILT3_MAIN1,WILT3_#1M0,@1,Unchanged,33,4.6849,14.0529,23.25846545,-,11.69361695,-,62.5,-,25,-,,Abham / Exeter / Landulph_Wilton Wf _WILT3_MAIN1_WILT3_#1M0_@1,1051,1
SWEST,Abham / Exeter / Landulph,Winslakefoot ,WINF3_2L5,WINF3,@1,Unchanged,33,48.1311,82.1598,9.842659493,-,5.059222011,-,62.5,-,25,-,,Abham / Exeter / Landulph_Winslakefoot _WINF3_2L5_WINF3_@1,1052,1
SWEST,Abham / Exeter / Landulph,Witheridge ,WITH3_MAIN1,WITH3_1L3,*1,Unchanged,33,30.9836,71.5194,3.457218108,-,1.956138185,-,-,-,-,-,,Abham / Exeter / Landulph_Witheridge _WITH3_MAIN1_WITH3_1L3_*1,1053,1
SWEST,Abham / Exeter / Landulph,Witheridge ,WITH5,WITH5_1T0,@1,Unchanged,11,28.5275,154.9758,4.573500137,-,3.718609845,-,33.405,-,13.1,-,,Abham / Exeter / Landulph_Witheridge _WITH5_WITH5_1T0_@1,1054,1
SWEST,Abham / Exeter / Landulph,Withycombe Raleigh ,WITR5,WITR5_1T0,@1,Unchanged,11,4.2919,73.5071,11.04489022,-,5.724700087,-,32.75,-,11.31598988,-,,Abham / Exeter / Landulph_Withycombe Raleigh _WITR5_WITR5_1T0_@1,1055,1
SWEST,Abham / Exeter / Landulph,Withycombe Raleigh ,WITR5,WITR5_2T0,@1,Unchanged,11,4.2919,73.5071,11.04029178,-,3.253308784,-,32.75,-,11.29779451,-,,Abham / Exeter / Landulph_Withycombe Raleigh _WITR5_WITR5_2T0_@1,1056,1
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN1,WOOY3_MAIN2,@1,Unchanged,33,19.1668,37.2776,10.77154345,-,5.612953865,-,43.75,-,17.5,-,,Abham / Exeter / Landulph_Woodbury _WOOY3_MAIN1_WOOY3_MAIN2_@1,1057,1
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN1,WOOY3_1L3,*1,Unchanged,33,19.1668,37.2776,7.366910679,-,4.205471798,-,-,-,-,-,,Abham / Exeter / Landulph_Woodbury _WOOY3_MAIN1_WOOY3_1L3_*1,1058,1
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN1,WOOY3_1H4,*1,Unchanged,33,19.1668,37.2776,7.366910679,-,4.205471798,-,-,-,-,-,,Abham / Exeter / Landulph_Woodbury _WOOY3_MAIN1_WOOY3_1H4_*1,1059,1
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN2,WOOY3_2L3,*1,Unchanged,33,10.3184,29.8379,10.70822845,-,5.592661182,-,-,-,-,-,,Abham / Exeter / Landulph_Woodbury _WOOY3_MAIN2_WOOY3_2L3_*1,1060,1
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN2,WOOY3_2H4,*1,Unchanged,33,10.3184,29.8379,10.70822845,-,5.592661182,-,-,-,-,-,,Abham / Exeter / Landulph_Woodbury _WOOY3_MAIN2_WOOY3_2H4_*1,1061,1
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY5,WOOY5_1T0,@1,Unchanged,11,26.4388,195.1842,6.462073525,-,5.73729228,-,32.75,-,26.2,-,,Abham / Exeter / Landulph_Woodbury _WOOY5_WOOY5_1T0_@1,1062,1
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY5,WOOY5_2T0,@1,Unchanged,11,26.4388,195.1842,6.270620309,-,3.049175853,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Woodbury _WOOY5_WOOY5_2T0_@1,1063,1
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_1L3,YELV3_MAIN1,*1,Unchanged,33,13.7955,34.9758,6.190389975,-,3.474475786,-,-,-,-,-,,Abham / Exeter / Landulph_Yelverton _YELV3_1L3_YELV3_MAIN1_*1,1064,1
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_MAIN1,YELV3_MAIN2,@1,Unchanged,33,13.7955,34.9758,7.353005235,-,4.570982186,-,65.5,-,26.2,-,,Abham / Exeter / Landulph_Yelverton _YELV3_MAIN1_YELV3_MAIN2_@1,1065,1
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_MAIN1,YELV3_1H4,*1,Unchanged,33,13.7955,34.9758,9.124481919,-,4.808340961,-,-,-,-,-,,Abham / Exeter / Landulph_Yelverton _YELV3_MAIN1_YELV3_1H4_*1,1066,1
