﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_MAIN2,YELV3_2L3,*1,Unchanged,33,13.7955,34.9758,6.284263875,-,3.50100452,-,-,-,-,-,,Abham / Exeter / Landulph_Yelverton _YELV3_MAIN2_YELV3_2L3_*1,1067,1
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_MAIN2,YELV3_2H4,*1,Unchanged,33,13.7955,34.9758,9.124098612,-,4.808258317,-,-,-,-,-,,Abham / Exeter / Landulph_Yelverton _YELV3_MAIN2_YELV3_2H4_*1,1068,1
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV5,YELV5_1T0,@1,Unchanged,11,17.0546,87.3261,9.610831067,-,8.018379516,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Yelverton _YELV5_YELV5_1T0_@1,1069,1
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV5,YELV5_2T0,@1,Unchanged,11,17.0546,87.3261,9.369426196,-,4.634612564,-,32.75,-,13.1,-,,Abham / Exeter / Landulph_Yelverton _YELV5_YELV5_2T0_@1,1070,1
SWEST,Abham / Exeter / Landulph,Yonder Parks Solar ,YOPA3_#1M0,YOPA3_MAIN1,@1,Unchanged,33,15.8833,36.3806,7.736255565,-,4.289635027,-,62.5,-,25,-,,Abham / Exeter / Landulph_Yonder Parks Solar _YOPA3_#1M0_YOPA3_MAIN1_@1,1071,1
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZAB75A,MULL3_1L9,*1,Unchanged,33,15.8083,47.6176,4.556892654,-,2.567612276,-,-,-,-,-,,Alverdiscott / Indian Queens_-_41PL3_ZAB75A_MULL3_1L9_*1,1072,1
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZAB75A,GHIL3_1L5,@1,Unchanged,33,15.8083,47.6176,4.556892654,-,2.567612276,-,-,-,-,-,,Alverdiscott / Indian Queens_-_41PL3_ZAB75A_GHIL3_1L5_@1,1073,1
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZBS32,ABSD3_410366,*1,Unchanged,33,7.4820,24.3747,12.48996525,-,6.401861953,-,-,-,-,-,,Alverdiscott / Indian Queens_-_41PL3_ZBS32_ABSD3_410366_*1,1074,1
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZBS46,ABSD3_410971,*1,Unchanged,33,10.5662,29.1448,10.49854319,-,5.426374187,-,-,-,-,-,,Alverdiscott / Indian Queens_-_41PL3_ZBS46_ABSD3_410971_*1,1075,1
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZBX69A,ABSD3_417323,*1,Unchanged,33,8.8873,31.5516,11.44384435,-,5.334649732,-,-,-,-,-,,Alverdiscott / Indian Queens_-_41PL3_ZBX69A_ABSD3_417323_*1,1076,1
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZD109,ABSD3_410995,*1,Unchanged,33,18.3044,38.3130,7.627873558,-,4.263385343,-,-,-,-,-,,Alverdiscott / Indian Queens_-_41PL3_ZD109_ABSD3_410995_*1,1077,1
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZD109,ABSD3_410997,*1,Unchanged,33,18.3044,38.3130,7.272215181,-,4.154594993,-,-,-,-,-,,Alverdiscott / Indian Queens_-_41PL3_ZD109_ABSD3_410997_*1,1078,1
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZD110,ABSD3_410996,*1,Unchanged,33,18.2091,38.1754,7.305074857,-,4.171066129,-,-,-,-,-,,Alverdiscott / Indian Queens_-_41PL3_ZD110_ABSD3_410996_*1,1079,1
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZG112,ABSD3_410605,*1,Unchanged,33,14.1507,34.1442,9.109969478,-,4.944484044,-,-,-,-,-,,Alverdiscott / Indian Queens_-_41PL3_ZG112_ABSD3_410605_*1,1080,1
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZG95,ABSD3_410015,*1,Unchanged,33,11.4228,28.5775,10.32031736,-,5.632058866,-,-,-,-,-,,Alverdiscott / Indian Queens_-_41PL3_ZG95_ABSD3_410015_*1,1081,1
SWEST,Alverdiscott / Indian Queens,-,ABSD3_414108,41PL3_ZA2,*1,Unchanged,33,7.2074,27.5893,12.80401633,-,6.030059545,-,-,-,-,-,,Alverdiscott / Indian Queens_-_ABSD3_414108_41PL3_ZA2_*1,1082,1
SWEST,Alverdiscott / Indian Queens,-,CLOG3_MAIN1,CLOG3_#1M0,@1,Unchanged,33,6.9708,23.4657,14.20392407,-,6.942563044,-,62.5,-,25,-,,Alverdiscott / Indian Queens_-_CLOG3_MAIN1_CLOG3_#1M0_@1,1083,1
SWEST,Alverdiscott / Indian Queens,-,MORH3_1L9,MORH3DZWL106,*1,Unchanged,33,19.1442,41.9392,7.108554486,-,3.893000543,-,-,-,-,-,,Alverdiscott / Indian Queens_-_MORH3_1L9_MORH3DZWL106_*1,1084,1
SWEST,Alverdiscott / Indian Queens,-,MORH3_DZWA14,MORH3_3L9,*1,Unchanged,33,21.2596,46.3715,6.350309108,-,3.512210563,-,-,-,-,-,,Alverdiscott / Indian Queens_-_MORH3_DZWA14_MORH3_3L9_*1,1085,1
SWEST,Alverdiscott / Indian Queens,-,MORH3DZWL109,MORH3_2L9,*1,Unchanged,33,18.6332,41.2298,7.182234729,-,3.93973385,-,-,-,-,-,,Alverdiscott / Indian Queens_-_MORH3DZWL109_MORH3_2L9_*1,1086,1
SWEST,Alverdiscott / Indian Queens,-,OKEH3_1L9,35PL3_ZXH63,*1,Unchanged,33,17.3467,40.9173,4.159312602,-,2.317350862,-,-,-,-,-,,Alverdiscott / Indian Queens_-_OKEH3_1L9_35PL3_ZXH63_*1,1087,1
SWEST,Alverdiscott / Indian Queens,Aaronsons ,AARO3_MAIN1,AARO3_1H0,@1,Unchanged,33,14.0571,34.6170,9.120820293,-,8.474270438,-,65.5,-,52.4,-,,Alverdiscott / Indian Queens_Aaronsons _AARO3_MAIN1_AARO3_1H0_@1,1088,1
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_105,ALVE1_MAIN1,@1,Unchanged,132,0.3400,3.0751,33.57196119,37.18757673,13.29138484,14.527809,50,62.5,15.81234172,21.00355384,,Alverdiscott / Indian Queens_Alverdiscott _ALVE1_105_ALVE1_MAIN1_@1,1089,1
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_205,ALVE1_MAIN2,@1,Unchanged,132,0.3400,3.0751,30.66323319,35.11488994,11.91079325,13.53266198,50,62.5,15.31336359,20.49356842,,Alverdiscott / Indian Queens_Alverdiscott _ALVE1_205_ALVE1_MAIN2_@1,1090,1
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_505,ALVE1_MAIN1,@1,Unchanged,132,0.3400,3.0751,33.26094399,37.40909948,13.17984525,14.68019446,50,62.5,15.79872657,21.05528719,,Alverdiscott / Indian Queens_Alverdiscott _ALVE1_505_ALVE1_MAIN1_@1,1091,1
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_605,ALVE1_MAIN2,@1,Unchanged,132,0.3400,3.0751,33.97447932,37.13924416,13.45433368,14.50460215,50,62.5,15.9641768,21.25029179,,Alverdiscott / Indian Queens_Alverdiscott _ALVE1_605_ALVE1_MAIN2_@1,1092,1
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_MAIN1,ALVE1_#150,@1,Unchanged,132,0.3400,3.0751,34.24135359,38.29807241,27.00858656,29.93864969,50,62.5,31.84434848,21.24423325,,Alverdiscott / Indian Queens_Alverdiscott _ALVE1_MAIN1_ALVE1_#150_@1,1093,1
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_MAIN1,ALVE1_305,@1,Unchanged,132,0.3400,3.0751,31.48580997,35.62297825,12.1424793,13.61963048,50,62.5,15.41540868,20.69861987,,Alverdiscott / Indian Queens_Alverdiscott _ALVE1_MAIN1_ALVE1_305_@1,1094,1
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_MAIN2,ALVE1_MAIN1,@1,Unchanged,132,0.3400,3.0751,21.06268678,23.32042154,8.458901879,8.926972003,50,62.5,16.52933222,21.58272145,,Alverdiscott / Indian Queens_Alverdiscott _ALVE1_MAIN2_ALVE1_MAIN1_@1,1095,1
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_MAIN2,ALVE1_405,@1,Unchanged,132,0.3400,3.0751,34.17572625,37.75041721,13.49274352,14.7483712,50,62.5,15.92329051,21.2194212,,Alverdiscott / Indian Queens_Alverdiscott _ALVE1_MAIN2_ALVE1_405_@1,1096,1
SWEST,Alverdiscott / Indian Queens,Ashwater ,ASHW3_MAIN1,ASHW3_#1H0,@1,Unchanged,33,12.8670,32.3399,9.308542513,-,4.968895532,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Ashwater _ASHW3_MAIN1_ASHW3_#1H0_@1,1097,1
SWEST,Alverdiscott / Indian Queens,Ashwater ,ASHW5,ASHW5_1T0,@1,Unchanged,11,19.6033,150.8693,6.998806411,-,3.01088021,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Ashwater _ASHW5_ASHW5_1T0_@1,1098,1
SWEST,Alverdiscott / Indian Queens,Ashwater ,ASWR3_#1M0,ASWR3_MAIN1,@1,Unchanged,33,11.8546,29.7883,10.14959658,-,5.318550136,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Ashwater _ASWR3_#1M0_ASWR3_MAIN1_@1,1099,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST1_MAIN1,BAST1_113,*1,Unchanged,132,1.1896,5.4115,16.09349969,13.46779386,7.507432183,6.087580076,-,-,-,-,,Alverdiscott / Indian Queens_Barnstaple _BAST1_MAIN1_BAST1_113_*1,1100,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST1_MAIN2,BAST1_213,*1,Unchanged,132,1.2001,6.0273,14.60396042,11.08024987,6.618080713,5.023039119,-,-,-,-,,Alverdiscott / Indian Queens_Barnstaple _BAST1_MAIN2_BAST1_213_*1,1101,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST1_MAIN2,BAST1_290,@1,Unchanged,132,1.2001,6.0273,14.32639854,13.81081881,6.472859314,6.090364759,100,-,40,-,,Alverdiscott / Indian Queens_Barnstaple _BAST1_MAIN2_BAST1_290_@1,1102,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_10L5,BAST3_MAIN1,@1,Unchanged,33,1.4094,13.4138,30.53465056,-,11.46403233,-,43.75,-,16.92087657,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_10L5_BAST3_MAIN1_@1,1103,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_1L5,BAST3_MAIN2,@1,Unchanged,33,1.4094,13.4138,30.84781543,-,23.31846525,-,43.75,-,33.87406805,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_1L5_BAST3_MAIN2_@1,1104,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_1T0,BAST3_MAIN1,@1,Unchanged,33,1.4094,13.4138,18.9182494,-,6.931321923,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_1T0_BAST3_MAIN1_@1,1105,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_2L5,BAST3_MAIN1,@1,Unchanged,33,1.4094,13.4138,30.84781543,-,23.31846525,-,43.75,-,33.87406805,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_2L5_BAST3_MAIN1_@1,1106,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_2T0,BAST3_MAIN2,@1,Unchanged,33,1.4094,13.4138,19.28820379,-,7.129272881,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_2T0_BAST3_MAIN2_@1,1107,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_5L5,BAST3_MAIN2,@1,Unchanged,33,1.4094,13.4138,29.20918663,-,11.21064462,-,43.75,-,16.82760643,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_5L5_BAST3_MAIN2_@1,1108,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_6L5,BAST3_MAIN1,@1,Unchanged,33,1.4094,13.4138,30.84788186,-,11.65928587,-,43.75,-,16.93703716,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_6L5_BAST3_MAIN1_@1,1109,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_7L5,BAST3_MAIN2,@1,Unchanged,33,1.4094,13.4138,30.51560716,-,11.63347909,-,43.75,-,16.93286702,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_7L5_BAST3_MAIN2_@1,1110,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_8L5,BAST3_MAIN1,@1,Unchanged,33,1.4094,13.4138,30.0529451,-,11.60692978,-,43.75,-,16.9011751,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_8L5_BAST3_MAIN1_@1,1111,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN2,BAST3_MAIN1,@1,Unchanged,33,1.4094,13.4138,20.62338685,-,8.1159166,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_MAIN2_BAST3_MAIN1_@1,1112,1
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN2,BAST3_9L5,@1,Unchanged,33,1.4094,13.4138,30.84794583,-,11.65933749,-,43.75,-,16.93704033,-,,Alverdiscott / Indian Queens_Barnstaple _BAST3_MAIN2_BAST3_9L5_@1,1113,1
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN1,BARQ3_MAIN2,@1,Unchanged,33,8.3461,28.0913,9.414049643,-,4.635354257,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Barnstaple Quay _BARQ3_MAIN1_BARQ3_MAIN2_@1,1114,1
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN1,BARQ3_#1H0,@1,Unchanged,33,8.3461,28.0913,12.4350859,-,6.060778911,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Barnstaple Quay _BARQ3_MAIN1_BARQ3_#1H0_@1,1115,1
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN1,BARQ3_#3L5,@1,Unchanged,33,8.3461,28.0913,8.710626477,-,4.422317768,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Barnstaple Quay _BARQ3_MAIN1_BARQ3_#3L5_@1,1116,1
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN1,BARQ3_#1L5,@1,Unchanged,33,8.3461,28.0913,22.74678319,-,9.794300053,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Barnstaple Quay _BARQ3_MAIN1_BARQ3_#1L5_@1,1117,1
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN2,BARQ3_#2H0,@1,Unchanged,33,8.3461,28.0913,12.43542554,-,6.060886303,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Barnstaple Quay _BARQ3_MAIN2_BARQ3_#2H0_@1,1118,1
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN2,BARQ3_#2L5,@1,Unchanged,33,8.3461,28.0913,8.421273913,-,4.340931663,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Barnstaple Quay _BARQ3_MAIN2_BARQ3_#2L5_@1,1119,1
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ5,BARQ5_1T0,@1,Unchanged,11,10.3732,79.6421,10.53787743,-,4.216570759,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Barnstaple Quay _BARQ5_BARQ5_1T0_@1,1120,1
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ5,BARQ5_2T0,@1,Unchanged,11,10.3732,79.6421,10.65737509,-,4.286005461,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Barnstaple Quay _BARQ5_BARQ5_2T0_@1,1121,1
SWEST,Alverdiscott / Indian Queens,Batsworthy Wf ,BATS3_MAIN1,BATS3_#1M0,@1,Unchanged,33,12.6361,37.8389,4.966391751,-,2.880239998,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Batsworthy Wf _BATS3_MAIN1_BATS3_#1M0_@1,1122,1
SWEST,Alverdiscott / Indian Queens,Beaford Park Generator ,BEAF3_MAIN1,BEAF3_#1L5,@1,Unchanged,33,32.3655,72.8676,4.188034974,-,2.089246117,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Beaford Park Generator _BEAF3_MAIN1_BEAF3_#1L5_@1,1123,1
SWEST,Alverdiscott / Indian Queens,Bears Dn Wf ,43PL3_ZBE52,ABSD3_430017,*1,Unchanged,33,7.7126,26.7774,12.40518147,-,5.443641112,-,-,-,-,-,,Alverdiscott / Indian Queens_Bears Dn Wf _43PL3_ZBE52_ABSD3_430017_*1,1124,1
SWEST,Alverdiscott / Indian Queens,Bears Dn Wf ,ABSD3_430225,43PL3_ZBE52A,*1,Unchanged,33,7.8283,27.0083,11.48988487,-,5.252184739,-,-,-,-,-,,Alverdiscott / Indian Queens_Bears Dn Wf _ABSD3_430225_43PL3_ZBE52A_*1,1125,1
SWEST,Alverdiscott / Indian Queens,Bears Dn Wf ,ABSD3_434140,43PL3_ZBE51,*1,Unchanged,33,7.6033,26.5597,11.22099133,-,5.24949181,-,-,-,-,-,,Alverdiscott / Indian Queens_Bears Dn Wf _ABSD3_434140_43PL3_ZBE51_*1,1126,1
SWEST,Alverdiscott / Indian Queens,Bears Down Windfarm ,BEDO3_MAIN1,BEDO3_1M0,@1,Unchanged,33,8.8252,28.3447,10.68405733,-,4.984762779,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Bears Down Windfarm _BEDO3_MAIN1_BEDO3_1M0_@1,1127,1
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_#1H0,BIDE3_MAIN1,@1,Unchanged,33,9.0510,29.4267,11.44712348,-,11.29574642,-,21.75,-,17.4,-,,Alverdiscott / Indian Queens_Bideford _BIDE3_#1H0_BIDE3_MAIN1_@1,1128,1
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_#2H0,BIDE3_MAIN2,@1,Unchanged,33,9.0510,29.4267,11.44712348,-,11.29574642,-,21.75,-,17.4,-,,Alverdiscott / Indian Queens_Bideford _BIDE3_#2H0_BIDE3_MAIN2_@1,1129,1
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_1L5,BIDE3_MAIN1,@1,Unchanged,33,9.0510,29.4267,11.34890502,-,5.571541098,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Bideford _BIDE3_1L5_BIDE3_MAIN1_@1,1130,1
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_1S&,BIDE3_MAIN1,*1,Unchanged,33,9.0510,29.4267,8.087230433,-,4.058995962,-,-,-,8.7,-,,Alverdiscott / Indian Queens_Bideford _BIDE3_1S&_BIDE3_MAIN1_*1,1131,1
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_1S&,BIDE3_MAIN2,*1,Unchanged,33,9.0510,29.4267,8.087230433,-,4.058995962,-,-,-,8.7,-,,Alverdiscott / Indian Queens_Bideford _BIDE3_1S&_BIDE3_MAIN2_*1,1132,1
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_3L5,BIDE3_MAIN1,@1,Unchanged,33,9.0510,29.4267,7.033251607,-,3.764176962,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Bideford _BIDE3_3L5_BIDE3_MAIN1_@1,1133,1
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_4L5,BIDE3_MAIN2,@1,Unchanged,33,9.0510,29.4267,11.38543898,-,5.599908694,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Bideford _BIDE3_4L5_BIDE3_MAIN2_@1,1134,1
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_MAIN2,BIDE3_2L5,@1,Unchanged,33,9.0510,29.4267,7.119592442,-,3.741624704,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Bideford _BIDE3_MAIN2_BIDE3_2L5_@1,1135,1
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE5,BIDE5_1T0,@1,Unchanged,11,14.0202,79.2786,9.780876875,-,4.284135329,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Bideford _BIDE5_BIDE5_1T0_@1,1136,1
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE5,BIDE5_2T0,@1,Unchanged,11,14.0202,79.2786,9.780876875,-,4.284135329,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Bideford _BIDE5_BIDE5_2T0_@1,1137,1
SWEST,Alverdiscott / Indian Queens,Blackpool ,43PL3_ZCB3,ABSD3_430033,*1,Unchanged,33,4.8737,20.1920,17.9159182,-,8.000082324,-,-,-,-,-,,Alverdiscott / Indian Queens_Blackpool _43PL3_ZCB3_ABSD3_430033_*1,1138,1
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_1H4,BLAC3_MAIN1,*1,Unchanged,33,4.6890,19.8370,18.29203449,-,8.106584693,-,-,-,-,-,,Alverdiscott / Indian Queens_Blackpool _BLAC3_1H4_BLAC3_MAIN1_*1,1139,1
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_1L3,BLAC3_MAIN1,*1,Unchanged,33,4.6890,19.8370,15.49117938,-,7.388642079,-,-,-,-,-,,Alverdiscott / Indian Queens_Blackpool _BLAC3_1L3_BLAC3_MAIN1_*1,1140,1
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_2H4,BLAC3_MAIN3,*1,Unchanged,33,4.6890,19.8370,18.29203449,-,8.106584693,-,-,-,-,-,,Alverdiscott / Indian Queens_Blackpool _BLAC3_2H4_BLAC3_MAIN3_*1,1141,1
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_3L3,BLAC3_MAIN3,*1,Unchanged,33,4.6890,19.8370,17.20107839,-,7.929204713,-,-,-,-,-,,Alverdiscott / Indian Queens_Blackpool _BLAC3_3L3_BLAC3_MAIN3_*1,1142,1
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN2,BLAC3_MAIN1,@1,Unchanged,33,4.6890,19.8370,16.48299281,-,7.542550589,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Blackpool _BLAC3_MAIN2_BLAC3_MAIN1_@1,1143,1
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN2,BLAC3_MAIN3,@1,Unchanged,33,4.6890,19.8370,18.09881968,-,8.083066052,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Blackpool _BLAC3_MAIN2_BLAC3_MAIN3_@1,1144,1
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN2,BLAC3_2L5,@1,Unchanged,33,4.6890,19.8370,16.73760315,-,7.487286721,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Blackpool _BLAC3_MAIN2_BLAC3_2L5_@1,1145,1
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC5,BLAC5_1T0,@1,Unchanged,11,6.8388,65.5639,12.52431744,-,4.834360616,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Blackpool _BLAC5_BLAC5_1T0_@1,1146,1
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC5,BLAC5_2T0,@1,Unchanged,11,6.8388,65.5639,12.52431744,-,4.834360616,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Blackpool _BLAC5_BLAC5_2T0_@1,1147,1
SWEST,Alverdiscott / Indian Queens,Bodiniel Pv Park ,BLPP3_#1M0,BLPP3_MAIN1,@1,Unchanged,33,5.6359,23.5197,14.55810516,-,6.560505201,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Bodiniel Pv Park _BLPP3_#1M0_BLPP3_MAIN1_@1,1148,1
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_BANK1,BODM3_1L3A,*1,Unchanged,33,5.5180,23.0586,14.73749357,-,6.592893583,-,-,-,-,-,,Alverdiscott / Indian Queens_Bodmin _BODM3_BANK1_BODM3_1L3A_*1,1149,1
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN1,BODM3_MAIN2,@1,Unchanged,33,5.5180,23.0586,10.70260075,-,5.180820025,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Bodmin _BODM3_MAIN1_BODM3_MAIN2_@1,1150,1
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN1,BODM3_1L5,@1,Unchanged,33,5.5180,23.0586,9.845467403,-,4.915446836,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Bodmin _BODM3_MAIN1_BODM3_1L5_@1,1151,1
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN1,BODM3_1H4,*1,Unchanged,33,5.5180,23.0586,14.85798333,-,6.695366451,-,-,-,-,-,,Alverdiscott / Indian Queens_Bodmin _BODM3_MAIN1_BODM3_1H4_*1,1152,1
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN2,BODM3_2L5,@1,Unchanged,33,5.5180,23.0586,9.841311773,-,4.931201171,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Bodmin _BODM3_MAIN2_BODM3_2L5_@1,1153,1
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN2,BODM3_2H4,*1,Unchanged,33,5.5180,23.0586,14.85798333,-,6.695366451,-,-,-,-,-,,Alverdiscott / Indian Queens_Bodmin _BODM3_MAIN2_BODM3_2H4_*1,1154,1
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM5,BODM5_1T0,@1,Unchanged,11,7.5756,70.0638,11.18801195,-,4.48994464,-,50,-,20,-,,Alverdiscott / Indian Queens_Bodmin _BODM5_BODM5_1T0_@1,1155,1
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM5,BODM5_2T0,@1,Unchanged,11,7.5756,70.0638,11.18801195,-,4.48994464,-,50,-,20,-,,Alverdiscott / Indian Queens_Bodmin _BODM5_BODM5_2T0_@1,1156,1
SWEST,Alverdiscott / Indian Queens,Bodwen ,BDWN3_#1M0,BDWN3_MAIN1,@1,Unchanged,33,6.0383,21.1242,16.41359689,-,7.543753969,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Bodwen _BDWN3_#1M0_BDWN3_MAIN1_@1,1157,1
SWEST,Alverdiscott / Indian Queens,Bradford Farm Pv ,BRPV3_#1L5,BRPV3_MAIN1,@1,Unchanged,33,5.2359,13.0195,23.31637424,-,11.77658143,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Bradford Farm Pv _BRPV3_#1L5_BRPV3_MAIN1_@1,1158,1
SWEST,Alverdiscott / Indian Queens,Bradford Farm Pv ,BRPV3_#1M0,BRPV3_MAIN1,@1,Unchanged,33,5.2359,13.0195,23.29007031,-,11.77658143,-,85.05,-,31.5,-,,Alverdiscott / Indian Queens_Bradford Farm Pv _BRPV3_#1M0_BRPV3_MAIN1_@1,1159,1
SWEST,Alverdiscott / Indian Queens,Bratton Flemming ,BRAF3_MAIN1,BRAF3_1H0,@1,Unchanged,33,25.8358,50.2403,5.524270289,-,6.501839464,-,62.5,-,50,-,,Alverdiscott / Indian Queens_Bratton Flemming _BRAF3_MAIN1_BRAF3_1H0_@1,1160,1
SWEST,Alverdiscott / Indian Queens,Bratton Flemming ,BRAF5,BRAF5_1T0,@1,Unchanged,11,37.5028,193.6008,6.060221083,-,5.679810317,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Bratton Flemming _BRAF5_BRAF5_1T0_@1,1161,1
SWEST,Alverdiscott / Indian Queens,Bratton Flemming Gen ,BRAT3_MAIN1,BRAT3_#1L5,@1,Unchanged,33,28.2609,54.2582,4.967384636,-,2.934050316,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Bratton Flemming Gen _BRAT3_MAIN1_BRAT3_#1L5_@1,1162,1
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_2H3,BRAU3_MAIN2,*1,Unchanged,33,8.9245,29.8176,10.80868129,-,5.384209763,-,-,-,-,-,,Alverdiscott / Indian Queens_Braunton _BRAU3_2H3_BRAU3_MAIN2_*1,1163,1
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_3L5,BRAU3_MAIN1,@1,Unchanged,33,11.3422,35.9254,9.209047453,-,4.606096996,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Braunton _BRAU3_3L5_BRAU3_MAIN1_@1,1164,1
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN1,BRAU3_1H3,*1,Unchanged,33,11.3422,35.9254,8.701723625,-,4.45798168,-,-,-,-,-,,Alverdiscott / Indian Queens_Braunton _BRAU3_MAIN1_BRAU3_1H3_*1,1165,1
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN1,BRAU3_1L3,*1,Unchanged,33,11.3422,35.9254,8.183061026,-,4.306783816,-,-,-,-,-,,Alverdiscott / Indian Queens_Braunton _BRAU3_MAIN1_BRAU3_1L3_*1,1166,1
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN2,BRAU3_MAIN1,@1,Unchanged,33,8.9245,29.8176,11.66422936,-,11.23082468,-,62.5,-,50,-,,Alverdiscott / Indian Queens_Braunton _BRAU3_MAIN2_BRAU3_MAIN1_@1,1167,1
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN2,BRAU3_4L3,*1,Unchanged,33,8.9245,29.8176,9.118959003,-,4.751325715,-,-,-,-,-,,Alverdiscott / Indian Queens_Braunton _BRAU3_MAIN2_BRAU3_4L3_*1,1168,1
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN2,BRAU3_2L5,@1,Unchanged,33,8.9245,29.8176,10.07083204,-,5.024967488,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Braunton _BRAU3_MAIN2_BRAU3_2L5_@1,1169,1
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_ZAE32,BRAU3_1L3T,*1,Unchanged,33,7.0193,25.3430,12.2710586,-,6.137472381,-,-,-,-,-,,Alverdiscott / Indian Queens_Braunton _BRAU3_ZAE32_BRAU3_1L3T_*1,1170,1
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU5,BRAU5_1T0,@1,Unchanged,11,11.0010,73.6206,9.66935427,-,4.225103831,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Braunton _BRAU5_BRAU5_1T0_@1,1171,1
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU5,BRAU5_2T0,@1,Unchanged,11,11.0010,73.6206,9.473996248,-,4.145113555,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Braunton _BRAU5_BRAU5_2T0_@1,1172,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_1L5,BUGL3_MAIN2,@1,Unchanged,33,22.2793,47.7355,21.56392935,-,8.809441398,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_1L5_BUGL3_MAIN2_@1,1173,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_2H4,BUGL3_MAIN2,*1,Unchanged,33,3.2998,18.2333,20.97007411,-,8.728788949,-,-,-,-,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_2H4_BUGL3_MAIN2_*1,1174,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_3L3,BUGL3_MAIN1,*1,Unchanged,33,3.2998,18.2333,19.10715649,-,7.971727458,-,-,-,-,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_3L3_BUGL3_MAIN1_*1,1175,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_3S&,BUGL3_MAIN4,*1,Unchanged,33,3.2998,18.2333,20.33655525,-,8.692912488,-,-,-,-,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_3S&_BUGL3_MAIN4_*1,1176,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN1,BUGL3_1H4,*1,Unchanged,33,3.2998,18.2333,21.35196663,-,8.809441398,-,-,-,-,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_MAIN1_BUGL3_1H4_*1,1177,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN2,BUGL3_MAIN1,@1,Unchanged,33,3.2998,18.2333,19.27687899,-,7.971727458,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_MAIN2_BUGL3_MAIN1_@1,1178,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN2,BUGL3_MAIN3,@1,Unchanged,33,3.2998,18.2333,18.91143612,-,7.900882271,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_MAIN2_BUGL3_MAIN3_@1,1179,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN3,BUGL3_3S&,*1,Unchanged,33,3.2998,18.2333,20.33655525,-,8.692912488,-,-,-,-,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_MAIN3_BUGL3_3S&_*1,1180,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN3,BUGL3_3H4,*1,Unchanged,33,3.2998,18.2333,20.97007411,-,8.728788949,-,-,-,-,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_MAIN3_BUGL3_3H4_*1,1181,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN3,BUGL3_2L5,@1,Unchanged,33,3.2998,18.2333,16.5147942,-,7.456073583,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_MAIN3_BUGL3_2L5_@1,1182,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN4,BUGL3_4L5,@1,Unchanged,33,3.2998,18.2333,20.54540561,-,8.692912488,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Bugle _BUGL3_MAIN4_BUGL3_4L5_@1,1183,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5J,BUGL5_2T0,@1,Unchanged,11,4.8211,47.0057,20.24825284,-,6.842649177,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Bugle _BUGL5J_BUGL5_2T0_@1,1184,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5J,BUGL5_3T0,@1,Unchanged,11,4.8211,47.0057,20.24825284,-,6.842649177,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Bugle _BUGL5J_BUGL5_3T0_@1,1185,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5J,BUGL5_1K0,@1,Unchanged,11,4.8211,47.0057,28.1738522,-,20.2232173,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Bugle _BUGL5J_BUGL5_1K0_@1,1186,1
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5K,BUGL5_1T0,@1,Unchanged,11,9.7012,116.4874,11.81241189,-,9.425708061,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Bugle _BUGL5K_BUGL5_1T0_@1,1187,1
SWEST,Alverdiscott / Indian Queens,Burthy ,BURT3_#1M0,BURT3_MAIN1,@1,Unchanged,33,2.5384,17.2489,22.73462531,-,9.604477936,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Burthy _BURT3_#1M0_BURT3_MAIN1_@1,1188,1
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_1H4,CALY3_MAIN1,*1,Unchanged,33,5.1666,22.5011,15.35485894,-,6.841691396,-,-,-,-,-,,Alverdiscott / Indian Queens_Callywith _CALY3_1H4_CALY3_MAIN1_*1,1189,1
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_2L3,CALY3_MAIN2,*1,Unchanged,33,5.1666,22.5011,11.28477738,-,5.429254813,-,-,-,-,-,,Alverdiscott / Indian Queens_Callywith _CALY3_2L3_CALY3_MAIN2_*1,1190,1
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_MAIN1,CALY3_1L3,*1,Unchanged,33,5.1666,22.5011,11.89686733,-,5.546920394,-,-,-,-,-,,Alverdiscott / Indian Queens_Callywith _CALY3_MAIN1_CALY3_1L3_*1,1191,1
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_MAIN2,CALY3_MAIN1,@1,Unchanged,33,5.1666,22.5011,12.24407378,-,5.685464106,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Callywith _CALY3_MAIN2_CALY3_MAIN1_@1,1192,1
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_MAIN2,CALY3_2H4,*1,Unchanged,33,5.1666,22.5011,15.35562579,-,6.84178867,-,-,-,-,-,,Alverdiscott / Indian Queens_Callywith _CALY3_MAIN2_CALY3_2H4_*1,1193,1
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY5,CALY5_2T0,@1,Unchanged,11,7.3310,62.2342,12.12177841,-,4.624960899,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Callywith _CALY5_CALY5_2T0_@1,1194,1
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY5,CALY5_1T0,@1,Unchanged,11,7.3310,62.2342,12.05966385,-,4.596805146,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Callywith _CALY5_CALY5_1T0_@1,1195,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_103,CAOR1_MAIN1,*1,Unchanged,132,1.6871,6.3661,8.13180297,9.363052211,4.105391726,4.464209815,-,-,-,-,,Alverdiscott / Indian Queens_Camborne _CAOR1_103_CAOR1_MAIN1_*1,1196,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_113,CAOR1_MAIN1,*1,Unchanged,132,1.6871,6.3661,13.72247337,13.61719552,6.587757241,6.33620268,-,-,-,-,,Alverdiscott / Indian Queens_Camborne _CAOR1_113_CAOR1_MAIN1_*1,1197,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_MAIN2,CAOR1_MAIN1,@1,Unchanged,132,1.6871,6.3661,9.340411371,9.48590734,4.51062174,4.018403615,100,100,40,40,,Alverdiscott / Indian Queens_Camborne _CAOR1_MAIN2_CAOR1_MAIN1_@1,1198,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_MAIN2,CAOR1_203,*1,Unchanged,132,1.6871,6.3661,8.039028406,9.092407776,4.053174855,4.260660952,-,-,-,-,,Alverdiscott / Indian Queens_Camborne _CAOR1_MAIN2_CAOR1_203_*1,1199,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_MAIN2,CAOR1_213,*1,Unchanged,132,1.6871,6.3661,13.72258159,13.85301236,6.587774305,6.430505365,-,-,-,-,,Alverdiscott / Indian Queens_Camborne _CAOR1_MAIN2_CAOR1_213_*1,1200,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_#1H0,CAOR3_MAIN1,@1,Unchanged,33,1.8049,18.8922,22.51008046,-,9.153787565,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_#1H0_CAOR3_MAIN1_@1,1201,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_#2H0,CAOR3_MAIN2,@1,Unchanged,33,1.8049,18.8922,22.51007906,-,9.153787471,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_#2H0_CAOR3_MAIN2_@1,1202,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_1L5,CAOR3_MAIN2,@1,Unchanged,33,1.8049,18.8922,22.51038119,-,9.153892333,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_1L5_CAOR3_MAIN2_@1,1203,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_1T0,CAOR3_MAIN1,@1,Unchanged,33,1.8049,18.8922,14.6658314,-,5.718505837,-,43.75,-,16.31438039,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_1T0_CAOR3_MAIN1_@1,1204,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_2L5,CAOR3_MAIN1,@1,Unchanged,33,1.8049,18.8922,22.51036846,-,9.153883656,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_2L5_CAOR3_MAIN1_@1,1205,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_2T0,CAOR3_MAIN2,@1,Unchanged,33,1.8049,18.8922,15.10722843,-,5.980283521,-,43.75,-,16.3494054,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_2T0_CAOR3_MAIN2_@1,1206,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_3L5,CAOR3_MAIN2,@1,Unchanged,33,20.7800,46.4037,22.51026578,-,9.153801448,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_3L5_CAOR3_MAIN2_@1,1207,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_4L5,CAOR3_MAIN1,@1,Unchanged,33,1.8049,18.8922,22.36893052,-,9.049042112,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_4L5_CAOR3_MAIN1_@1,1208,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_5L5,CAOR3_MAIN2,@1,Unchanged,33,1.8049,18.8922,22.51011625,-,9.153779704,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_5L5_CAOR3_MAIN2_@1,1209,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_6L5,CAOR3_MAIN1,@1,Unchanged,33,1.8049,18.8922,22.50989533,-,9.153746423,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_6L5_CAOR3_MAIN1_@1,1210,1
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN1,CAOR3_MAIN2,@1,Unchanged,33,1.8049,18.8922,18.88970019,-,7.895488453,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne _CAOR3_MAIN1_CAOR3_MAIN2_@1,1211,1
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_1H4,CAMH3_MAIN1,*1,Unchanged,33,4.3223,23.0521,16.56718038,-,7.475144844,-,-,-,-,-,,Alverdiscott / Indian Queens_Camborne Holmans _CAMH3_1H4_CAMH3_MAIN1_*1,1212,1
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_1L3,CAMH3_MAIN1,*1,Unchanged,33,4.3223,23.0521,16.2541312,-,7.389459765,-,-,-,-,-,,Alverdiscott / Indian Queens_Camborne Holmans _CAMH3_1L3_CAMH3_MAIN1_*1,1213,1
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_2H4,CAMH3_MAIN2,*1,Unchanged,33,4.3223,23.0521,16.56718038,-,7.475144844,-,-,-,-,-,,Alverdiscott / Indian Queens_Camborne Holmans _CAMH3_2H4_CAMH3_MAIN2_*1,1214,1
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_2L3,CAMH3_MAIN2,*1,Unchanged,33,4.3223,23.0521,16.2541312,-,7.389459765,-,-,-,-,-,,Alverdiscott / Indian Queens_Camborne Holmans _CAMH3_2L3_CAMH3_MAIN2_*1,1215,1
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_MAIN1,CAMH3_MAIN2,@1,Unchanged,33,4.3223,23.0521,16.3875525,-,7.416158898,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne Holmans _CAMH3_MAIN1_CAMH3_MAIN2_@1,1216,1
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH5,CAMH5_1T0,@1,Unchanged,11,6.8772,62.1559,13.25455725,-,5.457282704,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Camborne Holmans _CAMH5_CAMH5_1T0_@1,1217,1
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH5,CAMH5_2T0,@1,Unchanged,11,6.8772,62.1559,13.25455725,-,5.457282704,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Camborne Holmans _CAMH5_CAMH5_2T0_@1,1218,1
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_2H4,CAMT3_MAIN2,*1,Unchanged,33,7.2916,29.9064,12.01125004,-,5.744271657,-,-,-,-,-,,Alverdiscott / Indian Queens_Camborne Treswithian _CAMT3_2H4_CAMT3_MAIN2_*1,1219,1
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_MAIN1,CAMT3_MAIN2,@1,Unchanged,33,7.2916,29.9064,10.8532444,-,5.322023986,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Camborne Treswithian _CAMT3_MAIN1_CAMT3_MAIN2_@1,1220,1
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_MAIN1,CAMT3_1L3,*1,Unchanged,33,7.2916,29.9064,10.83941469,-,5.322023986,-,-,-,-,-,,Alverdiscott / Indian Queens_Camborne Treswithian _CAMT3_MAIN1_CAMT3_1L3_*1,1221,1
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_MAIN2,CAMT3_2L3,*1,Unchanged,33,7.2916,29.9064,10.83838025,-,5.321212649,-,-,-,-,-,,Alverdiscott / Indian Queens_Camborne Treswithian _CAMT3_MAIN2_CAMT3_2L3_*1,1222,1
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT5,CAMT5_2T0,@1,Unchanged,11,23.1052,186.5445,6.903707673,-,2.954327404,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Camborne Treswithian _CAMT5_CAMT5_2T0_@1,1223,1
SWEST,Alverdiscott / Indian Queens,Canworthy ,CANW1_110,CANW1_MAIN1,@1,Unchanged,132,1.8600,6.6732,12.63830058,10.88116163,6.158780828,5.178976071,100,100,40,40,,Alverdiscott / Indian Queens_Canworthy _CANW1_110_CANW1_MAIN1_@1,1224,1
SWEST,Alverdiscott / Indian Queens,Canworthy ,CANW1_503,CANW1_MAIN1,*1,Unchanged,132,1.8600,6.6732,6.612194903,7.073021407,3.284353496,3.37724623,-,-,-,-,,Alverdiscott / Indian Queens_Canworthy _CANW1_503_CANW1_MAIN1_*1,1225,1
SWEST,Alverdiscott / Indian Queens,Canworthy ,CANW1_MAIN1,CANW1_303,*1,Unchanged,132,1.8600,6.6732,6.733134169,6.781494592,3.323327479,3.216695188,-,-,-,-,,Alverdiscott / Indian Queens_Canworthy _CANW1_MAIN1_CANW1_303_*1,1226,1
SWEST,Alverdiscott / Indian Queens,Capelands Farm ,CAPE3_#1M0,CAPE3_MAIN1,@1,Unchanged,33,29.9764,56.9463,4.667062399,-,2.760864813,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Capelands Farm _CAPE3_#1M0_CAPE3_MAIN1_@1,1227,1
SWEST,Alverdiscott / Indian Queens,Carland Cross ,41PL3_ZBX84,ABSD3_410205,*1,Unchanged,33,7.3444,28.8442,11.04238478,-,4.90304994,-,-,-,-,-,,Alverdiscott / Indian Queens_Carland Cross _41PL3_ZBX84_ABSD3_410205_*1,1228,1
SWEST,Alverdiscott / Indian Queens,Carland Cross ,41PL3_ZBX86,ABSD3_414524,*1,Unchanged,33,7.3686,28.7979,7.573898569,-,3.423613591,-,-,-,-,-,,Alverdiscott / Indian Queens_Carland Cross _41PL3_ZBX86_ABSD3_414524_*1,1229,1
SWEST,Alverdiscott / Indian Queens,Carland Cross ,CARL3_#1M0,CARL3_MAIN1,@1,Unchanged,33,7.3297,28.8233,8.448656282,-,4.378288257,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Carland Cross _CARL3_#1M0_CARL3_MAIN1_@1,1230,1
SWEST,Alverdiscott / Indian Queens,Carland Cross ,CARL3_1L3,CARL3_MAIN1,*1,Unchanged,33,7.3297,28.8233,8.448656282,-,4.378288257,-,-,-,-,-,,Alverdiscott / Indian Queens_Carland Cross _CARL3_1L3_CARL3_MAIN1_*1,1231,1
SWEST,Alverdiscott / Indian Queens,Carn Brea ,CARN5,CARN5_2T0,@1,Unchanged,11,3.6034,69.8372,11.9241582,-,4.568951411,-,32.75,-,10.62849794,-,,Alverdiscott / Indian Queens_Carn Brea _CARN5_CARN5_2T0_@1,1232,1
SWEST,Alverdiscott / Indian Queens,Carn Brea ,CARN5,CARN5_1T0,@1,Unchanged,11,3.6034,69.8372,11.9548718,-,4.584516242,-,32.75,-,10.68585894,-,,Alverdiscott / Indian Queens_Carn Brea _CARN5_CARN5_1T0_@1,1233,1
SWEST,Alverdiscott / Indian Queens,Carnemough Farm ,CARF3_MAIN1,CARF3_#1M0,@1,Unchanged,33,8.1785,26.9947,12.14396164,-,6.046961239,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Carnemough Farm _CARF3_MAIN1_CARF3_#1M0_@1,1234,1
SWEST,Alverdiscott / Indian Queens,Causilgey Pv ,CAPV3_#1M0,CAPV3_MAIN1,@1,Unchanged,33,5.9494,21.9648,15.93248182,-,7.510923373,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Causilgey Pv _CAPV3_#1M0_CAPV3_MAIN1_@1,1235,1
SWEST,Alverdiscott / Indian Queens,Chasty ,CHAS3_1L9,35PL3_ZYA181,*1,Unchanged,33,4.4075,15.1396,19.7349032,-,9.593158854,-,-,-,-,-,,Alverdiscott / Indian Queens_Chasty _CHAS3_1L9_35PL3_ZYA181_*1,1236,1
SWEST,Alverdiscott / Indian Queens,Chasty ,CHAS3_2L9,35PL3_ZYA168,*1,Unchanged,33,5.9302,18.4352,16.30890826,-,7.915800474,-,-,-,-,-,,Alverdiscott / Indian Queens_Chasty _CHAS3_2L9_35PL3_ZYA168_*1,1237,1
SWEST,Alverdiscott / Indian Queens,Chasty ,CHAS3_3L9,35PL3_ZYD1,*1,Unchanged,33,5.9312,18.4847,16.52795731,-,8.341256805,-,-,-,-,-,,Alverdiscott / Indian Queens_Chasty _CHAS3_3L9_35PL3_ZYD1_*1,1238,1
SWEST,Alverdiscott / Indian Queens,Churchtown Farm Pv ,CHPV3_MAIN1,CHPV3_#1L5,@1,Unchanged,33,7.7163,33.8800,10.5347792,-,4.999116446,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Churchtown Farm Pv _CHPV3_MAIN1_CHPV3_#1L5_@1,1239,1
SWEST,Alverdiscott / Indian Queens,Cleave Farm Pv ,CLEA3_MAIN1,CLEA3_#1L5,@1,Unchanged,33,19.5880,43.4012,6.677830008,-,3.706987171,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Cleave Farm Pv _CLEA3_MAIN1_CLEA3_#1L5_@1,1240,1
SWEST,Alverdiscott / Indian Queens,Cleave Farm Pv ,CLEA3_MAIN1,CLEA3_#1M0,@1,New,33,19.5880,43.4012,6.677830008,-,3.706987171,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Cleave Farm Pv _CLEA3_MAIN1_CLEA3_#1M0_@1,1241,1
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_1L3,CLOV3_MAIN1,*1,Unchanged,33,34.3013,78.8142,3.794354087,-,2.133340214,-,-,-,-,-,,Alverdiscott / Indian Queens_Clovelly _CLOV3_1L3_CLOV3_MAIN1_*1,1242,1
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_MAIN1,CLOV3_1H4,*1,Unchanged,33,34.3013,78.8142,3.794354087,-,2.133340214,-,-,-,-,-,,Alverdiscott / Indian Queens_Clovelly _CLOV3_MAIN1_CLOV3_1H4_*1,1243,1
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_MAIN2,CLOV3_MAIN1,@1,Unchanged,33,37.2071,78.3023,3.807589809,-,2.133340214,-,65.5,-,26.2,-,,Alverdiscott / Indian Queens_Clovelly _CLOV3_MAIN2_CLOV3_MAIN1_@1,1244,1
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_MAIN2,CLOV3_2L3,*1,Unchanged,33,37.2071,78.3023,3.701709577,-,2.038745964,-,-,-,-,-,,Alverdiscott / Indian Queens_Clovelly _CLOV3_MAIN2_CLOV3_2L3_*1,1245,1
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_MAIN2,CLOV3_2H4,*1,Unchanged,33,37.2071,78.3023,3.701709577,-,2.038745964,-,-,-,-,-,,Alverdiscott / Indian Queens_Clovelly _CLOV3_MAIN2_CLOV3_2H4_*1,1246,1
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV5,CLOV5_1T0,@1,Unchanged,11,46.6287,216.7209,5.342542822,-,2.533957724,-,50,-,20,-,,Alverdiscott / Indian Queens_Clovelly _CLOV5_CLOV5_1T0_@1,1247,1
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV5,CLOV5_2T0,@1,Unchanged,11,46.6287,216.7209,5.342542822,-,4.942090585,-,50,-,40,-,,Alverdiscott / Indian Queens_Clovelly _CLOV5_CLOV5_2T0_@1,1248,1
SWEST,Alverdiscott / Indian Queens,Cold Northcott ,ABSD3_433925,43PL3_ZR134,*1,Unchanged,33,23.5766,54.4171,4.103136556,-,2.33059499,-,-,-,-,-,,Alverdiscott / Indian Queens_Cold Northcott _ABSD3_433925_43PL3_ZR134_*1,1249,1
SWEST,Alverdiscott / Indian Queens,Cold Northcott ,COLD3_1L3,COLD3_MAIN1,*1,Unchanged,33,23.8946,54.9767,4.480365322,-,2.344548153,-,-,-,-,-,,Alverdiscott / Indian Queens_Cold Northcott _COLD3_1L3_COLD3_MAIN1_*1,1250,1
SWEST,Alverdiscott / Indian Queens,Cold Northcott ,COLD3_MAIN1,COLD3_#1M0,@1,Unchanged,33,23.8946,54.9767,4.493176003,-,2.344548153,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Cold Northcott _COLD3_MAIN1_COLD3_#1M0_@1,1251,1
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_#2H0,CONS3_MAIN2,@1,Unchanged,33,5.9957,21.3347,16.60768621,-,8.049058856,-,62.5,-,16,-,,Alverdiscott / Indian Queens_Constantine _CONS3_#2H0_CONS3_MAIN2_@1,1252,1
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_1L3,CONS3_MAIN1,*1,Unchanged,33,5.9957,21.3347,14.46151559,-,7.18692864,-,-,-,-,-,,Alverdiscott / Indian Queens_Constantine _CONS3_1L3_CONS3_MAIN1_*1,1253,1
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_2L3,CONS3_MAIN2,*1,Unchanged,33,5.9957,21.3347,14.37795892,-,7.17972397,-,-,-,-,-,,Alverdiscott / Indian Queens_Constantine _CONS3_2L3_CONS3_MAIN2_*1,1254,1
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_MAIN1,CONS3_MAIN2,@1,Unchanged,33,5.9957,21.3347,14.55967332,-,7.18692864,-,65.5,-,26.2,-,,Alverdiscott / Indian Queens_Constantine _CONS3_MAIN1_CONS3_MAIN2_@1,1255,1
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS5,CONS5_2T0,@1,Unchanged,11,13.4539,125.7204,10.35980614,-,4.297738683,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Constantine _CONS5_CONS5_2T0_@1,1256,1
SWEST,Alverdiscott / Indian Queens,Crinacott Pv ,CRPV3_#1M0,CRPV3_MAIN1,@1,Unchanged,33,2.7941,10.6783,32.49634247,-,14.41625981,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Crinacott Pv _CRPV3_#1M0_CRPV3_MAIN1_@1,1257,1
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_1H4,DACR3_MAIN1,*1,Unchanged,33,15.8467,38.8530,7.828493469,-,3.757074039,-,-,-,-,-,,Alverdiscott / Indian Queens_Dairy Crest _DACR3_1H4_DACR3_MAIN1_*1,1258,1
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_1L3,DACR3_MAIN1,*1,Unchanged,33,15.8467,38.8530,4.661948881,-,2.229601858,-,-,-,-,-,,Alverdiscott / Indian Queens_Dairy Crest _DACR3_1L3_DACR3_MAIN1_*1,1259,1
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_2H4,DACR3_MAIN2,*1,Unchanged,33,15.8467,38.8530,7.828493469,-,3.757074039,-,-,-,-,-,,Alverdiscott / Indian Queens_Dairy Crest _DACR3_2H4_DACR3_MAIN2_*1,1260,1
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_MAIN2,DACR3_MAIN1,@1,Unchanged,33,15.8467,38.8530,5.829837286,-,2.684586895,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Dairy Crest _DACR3_MAIN2_DACR3_MAIN1_@1,1261,1
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_MAIN2,DACR3_2L3,*1,Unchanged,33,15.8467,38.8530,4.625657204,-,2.263927723,-,-,-,-,-,,Alverdiscott / Indian Queens_Dairy Crest _DACR3_MAIN2_DACR3_2L3_*1,1262,1
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR5,DACR5_1T0,@1,Unchanged,11,20.0897,87.9967,9.591827122,-,3.974489527,-,50,-,20,-,,Alverdiscott / Indian Queens_Dairy Crest _DACR5_DACR5_1T0_@1,1263,1
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR5,DACR5_2T0,@1,Unchanged,11,20.0897,87.9967,9.425425756,-,3.848096104,-,50,-,20,-,,Alverdiscott / Indian Queens_Dairy Crest _DACR5_DACR5_2T0_@1,1264,1
SWEST,Alverdiscott / Indian Queens,Darracott Moor Wf ,DARM3_#1M0,DARM3_MAIN1,@1,Unchanged,33,15.4593,44.1440,6.527928412,-,3.311758809,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Darracott Moor Wf _DARM3_#1M0_DARM3_MAIN1_@1,1265,1
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_#2L5,DAVI3_MAIN1,@1,Unchanged,33,14.1539,37.6339,7.135272326,-,3.683236049,-,65.5,-,26.2,-,,Alverdiscott / Indian Queens_Davidstow _DAVI3_#2L5_DAVI3_MAIN1_@1,1266,1
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_1H4,DAVI3_MAIN1,*1,Unchanged,33,14.1539,37.6339,8.105213056,-,3.784758987,-,-,-,-,-,,Alverdiscott / Indian Queens_Davidstow _DAVI3_1H4_DAVI3_MAIN1_*1,1267,1
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_1L5,DAVI3_MAIN1,@1,Unchanged,33,14.1539,37.6339,5.889568435,-,2.477967998,-,65.5,-,26.2,-,,Alverdiscott / Indian Queens_Davidstow _DAVI3_1L5_DAVI3_MAIN1_@1,1268,1
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_2L3,DAVI3_REG2B,*1,Unchanged,33,15.0367,39.7751,6.756929306,-,3.52201385,-,-,-,-,-,,Alverdiscott / Indian Queens_Davidstow _DAVI3_2L3_DAVI3_REG2B_*1,1269,1
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_2R2,DAVI3_REG2A,*1,Unchanged,33,15.0367,39.7751,8.432482625,-,3.81741924,-,-,-,-,-,,Alverdiscott / Indian Queens_Davidstow _DAVI3_2R2_DAVI3_REG2A_*1,1270,1
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_3L5,DAVI3_MAIN1,@1,Unchanged,33,14.1539,37.6339,5.061980879,-,2.307255861,-,65.5,-,26.2,-,,Alverdiscott / Indian Queens_Davidstow _DAVI3_3L5_DAVI3_MAIN1_@1,1271,1
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_REG2A,DAVI3_2R4,*1,Unchanged,33,14.1539,37.6339,7.124583796,-,3.683236049,-,-,-,-,-,,Alverdiscott / Indian Queens_Davidstow _DAVI3_REG2A_DAVI3_2R4_*1,1272,1
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_REG2B,DAVI3_2R3,*1,Unchanged,33,15.0367,39.7751,6.756929306,-,3.52201385,-,-,-,-,-,,Alverdiscott / Indian Queens_Davidstow _DAVI3_REG2B_DAVI3_2R3_*1,1273,1
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI5,DAVI5_1T0,@1,Unchanged,11,25.3714,164.6961,6.425906133,-,2.768720338,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Davidstow _DAVI5_DAVI5_1T0_@1,1274,1
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_1L3,DELA3_MAIN1,*1,Unchanged,33,12.5323,35.1267,6.662771945,-,3.452756978,-,-,-,-,-,,Alverdiscott / Indian Queens_Delabole _DELA3_1L3_DELA3_MAIN1_*1,1275,1
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN1,DELA3_MAIN2,@1,Unchanged,33,12.5323,35.1267,7.532167466,-,3.75727868,-,65.5,-,26.2,-,,Alverdiscott / Indian Queens_Delabole _DELA3_MAIN1_DELA3_MAIN2_@1,1276,1
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN1,DELA3_1H4,*1,Unchanged,33,12.5323,35.1267,8.906917323,-,4.341251125,-,-,-,-,-,,Alverdiscott / Indian Queens_Delabole _DELA3_MAIN1_DELA3_1H4_*1,1277,1
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN2,DELA3_2H4,*1,Unchanged,33,12.5323,35.1267,8.906771812,-,4.341231559,-,-,-,-,-,,Alverdiscott / Indian Queens_Delabole _DELA3_MAIN2_DELA3_2H4_*1,1278,1
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN2,DELA3_2L3,*1,Unchanged,33,12.5323,35.1267,6.267537606,-,3.327840345,-,-,-,-,-,,Alverdiscott / Indian Queens_Delabole _DELA3_MAIN2_DELA3_2L3_*1,1279,1
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN2,DELA3_#4L5,@1,Unchanged,33,12.5323,35.1267,8.812353451,-,4.241000051,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Delabole _DELA3_MAIN2_DELA3_#4L5_@1,1280,1
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3R,DELA3_4L3,*1,Unchanged,33,13.7600,37.9073,8.076656985,-,3.947308803,-,-,-,-,-,,Alverdiscott / Indian Queens_Delabole _DELA3R_DELA3_4L3_*1,1281,1
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA5,DELA5_1T0,@1,Unchanged,11,14.3591,82.0235,9.99773656,-,4.047024325,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Delabole _DELA5_DELA5_1T0_@1,1282,1
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA5,DELA5_2T0,@1,Unchanged,11,14.3591,82.0235,9.949390132,-,4.014436699,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Delabole _DELA5_DELA5_2T0_@1,1283,1
SWEST,Alverdiscott / Indian Queens,Delabole (Rockhead) Wf ,DELW3_#1M0,DELW3_MAIN1,@1,Unchanged,33,13.8545,38.0014,8.053303754,-,3.93648298,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Delabole (Rockhead) Wf _DELW3_#1M0_DELW3_MAIN1_@1,1284,1
SWEST,Alverdiscott / Indian Queens,Denbrook Wf ,DENB3_#1M0,DENB3_MAIN1,@1,Unchanged,33,6.0333,22.5868,11.84374685,-,5.878664075,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Denbrook Wf _DENB3_#1M0_DENB3_MAIN1_@1,1285,1
SWEST,Alverdiscott / Indian Queens,Denzell Downs Wf ,DENZ3_#1M0,DENZ3_MAIN1,@1,Unchanged,33,8.0047,24.0278,11.48379903,-,5.739783857,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Denzell Downs Wf _DENZ3_#1M0_DENZ3_MAIN1_@1,1286,1
SWEST,Alverdiscott / Indian Queens,Derriton ,35PL3_ZYB23,DERR3_3L9,*1,Unchanged,33,4.3123,15.0991,19.18664105,-,9.34884662,-,-,-,-,-,,Alverdiscott / Indian Queens_Derriton _35PL3_ZYB23_DERR3_3L9_*1,1287,1
SWEST,Alverdiscott / Indian Queens,Derriton ,35PL3_ZYE1,DERR3_2L9,*1,Unchanged,33,5.1025,16.8867,17.70807705,-,8.51429021,-,-,-,-,-,,Alverdiscott / Indian Queens_Derriton _35PL3_ZYE1_DERR3_2L9_*1,1288,1
