﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Alverdiscott / Indian Queens,Derriton Fields ,DERF3_#1M0,DERF3_MAIN1,@1,Unchanged,33,5.1965,13.0002,23.23198331,-,11.72315472,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Derriton Fields _DERF3_#1M0_DERF3_MAIN1_@1,1289,1
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_1H4,DEVO3_MAIN1,*1,Unchanged,33,7.0797,26.2953,13.60335909,-,6.576385589,-,-,-,-,-,,Alverdiscott / Indian Queens_Devoran _DEVO3_1H4_DEVO3_MAIN1_*1,1290,1
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_2H4,DEVO3_MAIN2,*1,Unchanged,33,7.0797,26.2953,13.60335909,-,6.576385589,-,-,-,-,-,,Alverdiscott / Indian Queens_Devoran _DEVO3_2H4_DEVO3_MAIN2_*1,1291,1
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_2L3,DEVO3_MAIN2,*1,Unchanged,33,7.0797,26.2953,10.04288661,-,5.141471983,-,-,-,-,-,,Alverdiscott / Indian Queens_Devoran _DEVO3_2L3_DEVO3_MAIN2_*1,1292,1
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_MAIN1,DEVO3_MAIN2,@1,Unchanged,33,7.0797,26.2953,10.76624692,-,5.338748394,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Devoran _DEVO3_MAIN1_DEVO3_MAIN2_@1,1293,1
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_MAIN1,DEVO3_1L3,*1,Unchanged,33,7.0797,26.2953,10.04288661,-,5.141471983,-,-,-,-,-,,Alverdiscott / Indian Queens_Devoran _DEVO3_MAIN1_DEVO3_1L3_*1,1294,1
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO5,DEVO5_1T0,@1,Unchanged,11,13.0286,97.7942,7.935571721,-,3.295146412,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Devoran _DEVO5_DEVO5_1T0_@1,1295,1
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO5,DEVO5_2T0,@1,Unchanged,11,13.0286,97.7942,7.935571721,-,3.295146412,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Devoran _DEVO5_DEVO5_2T0_@1,1296,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_#1H0,DRIN3_MAIN1,@1,Unchanged,33,5.2769,21.8217,16.21633954,-,7.585973672,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Drinnick _DRIN3_#1H0_DRIN3_MAIN1_@1,1297,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_#2H0,DRIN3_MAIN2,@1,Unchanged,33,5.2769,21.8217,16.21714414,-,7.587113484,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Drinnick _DRIN3_#2H0_DRIN3_MAIN2_@1,1298,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_#3H0,DRIN3_MAIN3,@1,Unchanged,33,5.2769,21.8217,16.21796451,-,7.587428302,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Drinnick _DRIN3_#3H0_DRIN3_MAIN3_@1,1299,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_1L5,DRIN3_MAIN1,@1,Unchanged,33,5.2769,21.8217,11.68878456,-,5.700591867,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Drinnick _DRIN3_1L5_DRIN3_MAIN1_@1,1300,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_2L5,DRIN3_MAIN2,@1,Unchanged,33,5.2769,21.8217,16.28260078,-,15.21586156,-,78.75,-,63,-,,Alverdiscott / Indian Queens_Drinnick _DRIN3_2L5_DRIN3_MAIN2_@1,1301,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_3L5,DRIN3_MAIN3,@1,Unchanged,33,5.2769,21.8217,10.59381347,-,5.274587478,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Drinnick _DRIN3_3L5_DRIN3_MAIN3_@1,1302,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN1,DRIN3_MAIN2,@1,Unchanged,33,5.2769,21.8217,12.27293991,-,5.863377258,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Drinnick _DRIN3_MAIN1_DRIN3_MAIN2_@1,1303,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN2,DRIN3_MAIN3,@1,Unchanged,33,5.2769,21.8217,11.83519317,-,5.695946979,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Drinnick _DRIN3_MAIN2_DRIN3_MAIN3_@1,1304,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN2,DRIN3_#4L5,@1,Unchanged,33,5.2769,21.8217,16.15965308,-,7.511680938,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Drinnick _DRIN3_MAIN2_DRIN3_#4L5_@1,1305,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_BB_J,DRIN5_1T0,@1,Unchanged,11,7.1915,44.2871,22.47753867,-,9.084316435,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Drinnick _DRIN5_BB_J_DRIN5_1T0_@1,1306,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_BB_K,DRIN5_BB_J,@1,Unchanged,11,7.1915,44.2871,22.35973028,-,9.072381905,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Drinnick _DRIN5_BB_K_DRIN5_BB_J_@1,1307,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_BB_K,DRIN5_2T0,@1,Unchanged,11,7.1915,44.2871,22.00591209,-,8.91487611,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Drinnick _DRIN5_BB_K_DRIN5_2T0_@1,1308,1
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_BB_K,DRIN5_3T0,@1,Unchanged,11,7.1915,44.2871,22.0591911,-,8.942876978,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Drinnick _DRIN5_BB_K_DRIN5_3T0_@1,1309,1
SWEST,Alverdiscott / Indian Queens,Dunsland Cross Wf ,DUNX3_#1M0,DUNX3_MAIN1,@1,Unchanged,33,10.1704,28.5971,9.684541616,-,5.13371371,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Dunsland Cross Wf _DUNX3_#1M0_DUNX3_MAIN1_@1,1310,1
SWEST,Alverdiscott / Indian Queens,Dunsland Cross Wf ,DUNX3_MAIN1,DUNX3_#1L5,@1,Unchanged,33,10.1704,28.5971,6.811682384,-,3.673399529,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Dunsland Cross Wf _DUNX3_MAIN1_DUNX3_#1L5_@1,1311,1
SWEST,Alverdiscott / Indian Queens,Dunsland Cross Wf ,DUNX3_MAIN1,DUNX3_#2L5,@1,Unchanged,33,10.1704,28.5971,8.770933821,-,4.43210326,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Dunsland Cross Wf _DUNX3_MAIN1_DUNX3_#2L5_@1,1312,1
SWEST,Alverdiscott / Indian Queens,East Curry ,ECUR3_MAIN1,ECUR3_1L3,*1,Unchanged,33,11.7837,33.3620,8.732238809,-,4.210333043,-,-,-,-,-,,Alverdiscott / Indian Queens_East Curry _ECUR3_MAIN1_ECUR3_1L3_*1,1313,1
SWEST,Alverdiscott / Indian Queens,East Curry ,ECUR5,ECUR5_1T0,@1,Unchanged,11,13.2582,97.6456,8.664491839,-,3.693418489,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Curry _ECUR5_ECUR5_1T0_@1,1314,1
SWEST,Alverdiscott / Indian Queens,East Langford Pv ,ESLA3_#1L5,ESLA3_MAIN1,@1,Unchanged,33,14.9004,37.5386,8.177598075,-,4.133387024,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_East Langford Pv _ESLA3_#1L5_ESLA3_MAIN1_@1,1315,1
SWEST,Alverdiscott / Indian Queens,East Langford Pv ,ESLA3_MAIN1,ESLA3_#1M0,@1,Unchanged,33,14.9004,37.5386,8.160907419,-,4.133387024,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_East Langford Pv _ESLA3_MAIN1_ESLA3_#1M0_@1,1316,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_103,EYEL1_MAIN1,*1,Unchanged,132,1.1632,5.2535,21.42692105,19.66442814,9.094097965,8.385223667,-,-,-,-,,Alverdiscott / Indian Queens_East Yelland _EYEL1_103_EYEL1_MAIN1_*1,1317,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_203,EYEL1_&203,*1,Unchanged,132,0.7140,4.7105,20.86300293,17.06525073,8.929111624,7.487384235,-,-,-,-,,Alverdiscott / Indian Queens_East Yelland _EYEL1_203_EYEL1_&203_*1,1318,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_403,EYEL1_&403,*1,Unchanged,132,0.6448,4.4182,20.66569965,17.0059096,8.850839578,7.451190201,-,-,-,-,,Alverdiscott / Indian Queens_East Yelland _EYEL1_403_EYEL1_&403_*1,1319,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_MAIN1,EYEL1_RES1,@1,Unchanged,132,0.7140,4.7105,22.92975897,21.78661492,9.559154834,9.09751021,100,100,40,40,,Alverdiscott / Indian Queens_East Yelland _EYEL1_MAIN1_EYEL1_RES1_@1,1320,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_MAIN1,EYEL1_&403,*1,Unchanged,132,0.7140,4.7105,22.85482127,21.69730133,9.559154834,9.057598384,-,-,-,-,,Alverdiscott / Indian Queens_East Yelland _EYEL1_MAIN1_EYEL1_&403_*1,1321,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_MAIN1,EYEL1_&203,*1,Unchanged,132,0.7140,4.7105,20.86300293,17.06525073,8.929111624,7.487384235,-,-,-,-,,Alverdiscott / Indian Queens_East Yelland _EYEL1_MAIN1_EYEL1_&203_*1,1322,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_MAIN1,EYEL1_#210,@1,Unchanged,132,0.7140,4.7105,20.92746084,17.12693388,8.929111624,7.511442959,100,100,40,40,,Alverdiscott / Indian Queens_East Yelland _EYEL1_MAIN1_EYEL1_#210_@1,1323,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_RES1,EYEL1_&403,*1,Unchanged,132,0.6448,4.4182,20.66569965,17.0059096,8.850839578,7.451190201,-,-,-,-,,Alverdiscott / Indian Queens_East Yelland _EYEL1_RES1_EYEL1_&403_*1,1324,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_RES1,EYEL1_&203,*1,Unchanged,132,0.6448,4.4182,22.85482127,21.69730133,9.559154834,9.057598384,-,-,-,-,,Alverdiscott / Indian Queens_East Yelland _EYEL1_RES1_EYEL1_&203_*1,1325,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_RES1,EYEL1_#110,@1,Unchanged,132,0.6448,4.4182,22.45065746,19.66224242,9.420005999,8.361208785,100,100,40,40,,Alverdiscott / Indian Queens_East Yelland _EYEL1_RES1_EYEL1_#110_@1,1326,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_RES1,EYEL1_303,*1,Unchanged,132,0.6448,4.4182,21.13624772,19.55749175,8.978729513,8.337046363,-,-,-,-,,Alverdiscott / Indian Queens_East Yelland _EYEL1_RES1_EYEL1_303_*1,1327,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1,EYEL3_1T0,@1,Unchanged,33,1.4059,14.9337,17.16616485,-,6.596973427,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Yelland _EYEL3_MAIN1_EYEL3_1T0_@1,1328,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1,EYEL3_1L5,@1,Unchanged,33,1.4059,14.9337,28.61865569,-,11.16471549,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Yelland _EYEL3_MAIN1_EYEL3_1L5_@1,1329,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1,EYEL3_3L5,@1,Unchanged,33,1.4059,14.9337,28.68015081,-,11.1712408,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Yelland _EYEL3_MAIN1_EYEL3_3L5_@1,1330,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1,EYEL3_6L5,@1,Unchanged,33,1.4059,14.9337,28.6276318,-,11.16812407,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Yelland _EYEL3_MAIN1_EYEL3_6L5_@1,1331,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1,EYEL3_7L5,@1,Unchanged,33,1.4059,14.9337,28.69162028,-,22.34292212,-,62.5,-,50,-,,Alverdiscott / Indian Queens_East Yelland _EYEL3_MAIN1_EYEL3_7L5_@1,1332,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN2,EYEL3_2T0,@1,Unchanged,33,1.4059,14.9337,17.15532854,-,6.552920885,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Yelland _EYEL3_MAIN2_EYEL3_2T0_@1,1333,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN2,EYEL3_MAIN1,@1,Unchanged,33,1.4059,14.9337,21.31312808,-,8.883586655,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Yelland _EYEL3_MAIN2_EYEL3_MAIN1_@1,1334,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN2,EYEL3_2L5,@1,Unchanged,33,1.4059,14.9337,28.68241384,-,11.17125358,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Yelland _EYEL3_MAIN2_EYEL3_2L5_@1,1335,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN2,EYEL3_4L5,@1,Unchanged,33,1.4059,14.9337,28.62622887,-,11.16837273,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Yelland _EYEL3_MAIN2_EYEL3_4L5_@1,1336,1
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN2,EYEL3_8L5,@1,Unchanged,33,1.4059,14.9337,28.62978814,-,11.16020151,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Yelland _EYEL3_MAIN2_EYEL3_8L5_@1,1337,1
SWEST,Alverdiscott / Indian Queens,East Youlstone Wind Farm ,EYWF3_MAIN1,EYWF3_#1M0,@1,Unchanged,33,25.4839,52.7262,4.599312483,-,2.663809756,-,62.5,-,25,-,,Alverdiscott / Indian Queens_East Youlstone Wind Farm _EYWF3_MAIN1_EYWF3_#1M0_@1,1338,1
SWEST,Alverdiscott / Indian Queens,Eastcombe Pv ,EAST3_#1M0,EAST3_MAIN1,@1,Unchanged,33,9.7181,25.1125,12.44214058,-,6.446504242,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Eastcombe Pv _EAST3_#1M0_EAST3_MAIN1_@1,1339,1
SWEST,Alverdiscott / Indian Queens,Eastcombe Pv ,EAST3_MAIN1,EAST3_#1L5,@1,Unchanged,33,9.7181,25.1125,12.47285058,-,6.446504242,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Eastcombe Pv _EAST3_MAIN1_EAST3_#1L5_@1,1340,1
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN1,BICK3_#1H0,@1,Unchanged,33,5.0164,19.3442,18.63555277,-,8.70273418,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Falmouth Bickland Hill _BICK3_MAIN1_BICK3_#1H0_@1,1341,1
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN1,BICK3_1L5,@1,Unchanged,33,5.0164,19.3442,14.71322619,-,7.086804197,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Falmouth Bickland Hill _BICK3_MAIN1_BICK3_1L5_@1,1342,1
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN1,BICK3_3L3,*1,Unchanged,33,5.0164,19.3442,15.79757364,-,7.52520309,-,-,-,-,-,,Alverdiscott / Indian Queens_Falmouth Bickland Hill _BICK3_MAIN1_BICK3_3L3_*1,1343,1
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN2,BICK3_MAIN1,@1,Unchanged,33,5.0164,19.3442,14.6344891,-,7.103383597,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Falmouth Bickland Hill _BICK3_MAIN2_BICK3_MAIN1_@1,1344,1
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN2,BICK3_#2H0,@1,Unchanged,33,5.0164,19.3442,18.63727632,-,8.702894095,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Falmouth Bickland Hill _BICK3_MAIN2_BICK3_#2H0_@1,1345,1
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN2,BICK3_2L3,*1,Unchanged,33,5.0164,19.3442,14.07785881,-,6.907225543,-,-,-,-,-,,Alverdiscott / Indian Queens_Falmouth Bickland Hill _BICK3_MAIN2_BICK3_2L3_*1,1346,1
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK5,BICK5_2T0,@1,Unchanged,11,6.7174,59.3762,14.57828539,-,5.158907898,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Falmouth Bickland Hill _BICK5_BICK5_2T0_@1,1347,1
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK5,BICK5_1T0,@1,Unchanged,11,6.7174,59.3762,14.42925534,-,5.077484919,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Falmouth Bickland Hill _BICK5_BICK5_1T0_@1,1348,1
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN1,FALD3_MAIN2,@1,Unchanged,33,6.5548,20.6888,13.05333162,-,6.572482857,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Falmouth Docks _FALD3_MAIN1_FALD3_MAIN2_@1,1349,1
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN1,FALD3_1H4,*1,Unchanged,33,6.5548,20.6888,16.32789955,-,8.089116569,-,-,-,-,-,,Alverdiscott / Indian Queens_Falmouth Docks _FALD3_MAIN1_FALD3_1H4_*1,1350,1
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN1,FALD3_1L3,*1,Unchanged,33,6.5548,20.6888,12.37522346,-,6.382387211,-,-,-,-,-,,Alverdiscott / Indian Queens_Falmouth Docks _FALD3_MAIN1_FALD3_1L3_*1,1351,1
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN2,FALD3_2L3,*1,Unchanged,33,6.5548,20.6888,12.10878133,-,6.308954449,-,-,-,-,-,,Alverdiscott / Indian Queens_Falmouth Docks _FALD3_MAIN2_FALD3_2L3_*1,1352,1
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN2,FALD3_2H4,*1,Unchanged,33,6.5548,20.6888,16.32824558,-,8.089197822,-,-,-,-,-,,Alverdiscott / Indian Queens_Falmouth Docks _FALD3_MAIN2_FALD3_2H4_*1,1353,1
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD5,FALD5_1T0,@1,Unchanged,11,14.1646,71.7521,10.13863202,-,4.444815047,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Falmouth Docks _FALD5_FALD5_1T0_@1,1354,1
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD5,FALD5_2T0,@1,Unchanged,11,14.1646,71.7521,10.26915831,-,4.510362216,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Falmouth Docks _FALD5_FALD5_2T0_@1,1355,1
SWEST,Alverdiscott / Indian Queens,Forestmoor Windfarm ,FORE3_#1L5,FORE3,@1,Unchanged,33,20.3623,47.2934,6.028154891,-,3.201604123,-,85.05,-,31.5,-,,Alverdiscott / Indian Queens_Forestmoor Windfarm _FORE3_#1L5_FORE3_@1,1356,1
SWEST,Alverdiscott / Indian Queens,Four Burrows Blackdown Pv ,FBBD3_MAIN1,FBBD3_#1M0,@1,Unchanged,33,11.2356,31.4193,10.15812403,-,5.29618676,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Four Burrows Blackdown Pv _FBBD3_MAIN1_FBBD3_#1M0_@1,1357,1
SWEST,Alverdiscott / Indian Queens,Four Burrows Pendown Pv ,FBPD3_#1M0,FBPD3_MAIN1,@1,Unchanged,33,10.6343,29.2370,10.82801969,-,5.460156566,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Four Burrows Pendown Pv _FBPD3_#1M0_FBPD3_MAIN1_@1,1358,1
SWEST,Alverdiscott / Indian Queens,Four Burrows Wf ,FBUR3_1M0,FBUR3_MAIN1,@1,Unchanged,33,10.9923,27.0378,10.44918064,-,5.666113413,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Four Burrows Wf _FBUR3_1M0_FBUR3_MAIN1_@1,1359,1
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_2L3,FOWE3_MAIN2,*1,Unchanged,33,18.2989,45.8095,6.846309955,-,3.654619254,-,-,-,-,-,,Alverdiscott / Indian Queens_Fowey _FOWE3_2L3_FOWE3_MAIN2_*1,1360,1
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_MAIN1,FOWE3_MAIN2,@1,Unchanged,33,18.2989,45.8095,6.880080771,-,7.309238508,-,43.75,-,35,-,,Alverdiscott / Indian Queens_Fowey _FOWE3_MAIN1_FOWE3_MAIN2_@1,1361,1
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_MAIN1,FOWE3_1H4,*1,Unchanged,33,18.2989,45.8095,6.846309955,-,3.654619254,-,-,-,-,-,,Alverdiscott / Indian Queens_Fowey _FOWE3_MAIN1_FOWE3_1H4_*1,1362,1
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_MAIN1,FOWE3_1L3,*1,Unchanged,33,18.2989,45.8095,6.846309955,-,3.654619254,-,-,-,-,-,,Alverdiscott / Indian Queens_Fowey _FOWE3_MAIN1_FOWE3_1L3_*1,1363,1
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_MAIN2,FOWE3_2H4,*1,Unchanged,33,18.2989,45.8095,6.846309955,-,3.654619254,-,-,-,-,-,,Alverdiscott / Indian Queens_Fowey _FOWE3_MAIN2_FOWE3_2H4_*1,1364,1
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE5,FOWE5_1T0,@1,Unchanged,11,26.2986,124.8104,6.063068227,-,5.388677292,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Fowey _FOWE5_FOWE5_1T0_@1,1365,1
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE5,FOWE5_2T0,@1,Unchanged,11,26.2986,124.8104,6.063068227,-,5.388677292,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Fowey _FOWE5_FOWE5_2T0_@1,1366,1
SWEST,Alverdiscott / Indian Queens,Foxcombe ,FOXC3_#1M0,FOXC3_MAIN1,@1,Unchanged,33,9.1794,25.8273,12.6217654,-,6.400399251,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Foxcombe _FOXC3_#1M0_FOXC3_MAIN1_@1,1367,1
SWEST,Alverdiscott / Indian Queens,Foxcombe ,FOXC3_MAIN1,FOXC3_#1L5,@1,Unchanged,33,9.1794,25.8273,12.64992898,-,6.400399251,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Foxcombe _FOXC3_MAIN1_FOXC3_#1L5_@1,1368,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_&305,FRAD1_305,@1,Unchanged,132,0.3086,3.0129,34.36532546,33.4155951,13.6241725,13.33671071,100,100,37.35482952,40,,Alverdiscott / Indian Queens_Fraddon _FRAD1_&305_FRAD1_305_@1,1369,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_503,FRAD1_MAIN3,*1,Unchanged,132,0.3086,3.0129,33.83685044,31.24331237,13.4963928,12.62710328,-,-,-,-,,Alverdiscott / Indian Queens_Fraddon _FRAD1_503_FRAD1_MAIN3_*1,1370,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_MAIN1,FRAD1_#110,@1,Unchanged,132,0.5191,3.0987,31.09943539,28.37390374,13.35679741,12.54132485,78.75,78.75,31.5,31.5,,Alverdiscott / Indian Queens_Fraddon _FRAD1_MAIN1_FRAD1_#110_@1,1371,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_MAIN2,FRAD1_#210,@1,Unchanged,132,0.3837,3.0598,33.22705683,30.35579938,13.59163015,12.83483542,78.75,78.75,31.5,31.5,,Alverdiscott / Indian Queens_Fraddon _FRAD1_MAIN2_FRAD1_#210_@1,1372,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_MAIN3,FRAD1_#310,@1,Unchanged,132,0.3086,3.0129,34.83575893,33.06649316,13.86965167,13.32784871,78.75,78.75,29.57184153,31.5,,Alverdiscott / Indian Queens_Fraddon _FRAD1_MAIN3_FRAD1_#310_@1,1373,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_MAIN4,FRAD1_#410,@1,Unchanged,132,0.3091,3.0013,34.87948126,33.70125916,13.88966364,13.56009747,78.75,78.75,29.67446569,31.5,,Alverdiscott / Indian Queens_Fraddon _FRAD1_MAIN4_FRAD1_#410_@1,1374,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#1H0,FRAD3_MAIN3,@1,Unchanged,33,0.7053,12.4567,37.49241731,-,12.99687973,-,78.75,-,20.61515395,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_#1H0_FRAD3_MAIN3_@1,1375,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#3L5,FRAD3_MAIN2,@1,Unchanged,33,0.9269,13.6239,31.60412011,-,12.14814699,-,78.75,-,22.61897088,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_#3L5_FRAD3_MAIN2_@1,1376,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#3T0,FRAD3_MAIN3,@1,Unchanged,33,0.7053,12.4567,22.72233447,-,7.502130718,-,78.75,-,20.72625407,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_#3T0_FRAD3_MAIN3_@1,1377,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#4L5,FRAD3_MAIN2,@1,Unchanged,33,0.9269,13.6239,31.51376562,-,12.12515752,-,78.75,-,22.60117897,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_#4L5_FRAD3_MAIN2_@1,1378,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#5L5,FRAD3_MAIN1,@1,Unchanged,33,0.9269,13.6239,31.04543602,-,11.97969546,-,78.75,-,22.47338007,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_#5L5_FRAD3_MAIN1_@1,1379,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#7L5,FRAD3_MAIN2,@1,Unchanged,33,20.3679,51.4657,31.60395854,-,12.14798323,-,78.75,-,22.61893583,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_#7L5_FRAD3_MAIN2_@1,1380,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#9L5,FRAD3_MAIN3,@1,Unchanged,33,0.7053,12.4567,37.16508426,-,12.98175187,-,78.75,-,20.61678074,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_#9L5_FRAD3_MAIN3_@1,1381,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1,FRAD3_#1T0,@1,Unchanged,33,0.9269,13.6239,19.84793897,-,7.75856127,-,78.75,-,23.01506866,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN1_FRAD3_#1T0_@1,1382,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1,FRAD3_MAIN2,@1,Unchanged,33,0.9269,13.6239,17.69324119,-,6.165601486,-,78.75,-,20.68221951,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN1_FRAD3_MAIN2_@1,1383,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1,FRAD3_#1L5,@1,Unchanged,33,0.9269,13.6239,31.26268055,-,12.05877826,-,78.75,-,22.51291927,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN1_FRAD3_#1L5_@1,1384,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1,FRAD3_#8L5,@1,Unchanged,33,0.9269,13.6239,31.2062114,-,12.04285047,-,78.75,-,22.49377356,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN1_FRAD3_#8L5_@1,1385,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1,FRAD3_#13L5,@1,Unchanged,33,0.9269,13.6239,37.64789578,-,13.01780323,-,78.75,-,20.63123516,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN1_FRAD3_#13L5_@1,1386,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2,FRAD3_#2T0,@1,Unchanged,33,0.9269,13.6239,19.5514214,-,7.675708855,-,78.75,-,24.0708001,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN2_FRAD3_#2T0_@1,1387,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2,FRAD3_#2L5,@1,Unchanged,33,0.9269,13.6239,31.60425238,-,12.14828299,-,78.75,-,22.61900115,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN2_FRAD3_#2L5_@1,1388,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2,FRAD3_#6L5,@1,Unchanged,33,0.9269,13.6239,31.53456052,-,12.12924953,-,78.75,-,22.60820612,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN2_FRAD3_#6L5_@1,1389,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2,FRAD3_#14L5,@1,Unchanged,33,0.9269,13.6239,37.64789578,-,13.01780323,-,78.75,-,20.63123516,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN2_FRAD3_#14L5_@1,1390,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN3,FRAD3_#15L5,@1,Unchanged,33,0.7053,12.4567,37.64789578,-,26.03560646,-,78.75,-,41.26247033,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN3_FRAD3_#15L5_@1,1391,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN4,FRAD3_MAIN3,@1,Unchanged,33,0.7053,12.4567,25.13285683,-,9.34693155,-,78.75,-,22.46273592,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN4_FRAD3_MAIN3_@1,1392,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN4,FRAD3_#10L5,@1,Unchanged,33,0.7053,12.4567,37.07370737,-,12.97364858,-,78.75,-,20.62186389,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN4_FRAD3_#10L5_@1,1393,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN4,FRAD3_#2H0,@1,Unchanged,33,0.7053,12.4567,37.49287539,-,12.99694853,-,78.75,-,20.61524612,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN4_FRAD3_#2H0_@1,1394,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN4,FRAD3_#16L5,@1,Unchanged,33,0.7053,12.4567,37.64789578,-,26.03560646,-,78.75,-,41.26247033,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN4_FRAD3_#16L5_@1,1395,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN4,FRAD3_#4T0,@1,Unchanged,33,0.7053,12.4567,22.69862096,-,7.492724454,-,78.75,-,20.71937907,-,,Alverdiscott / Indian Queens_Fraddon _FRAD3_MAIN4_FRAD3_#4T0_@1,1396,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD5,FRAD5_1T0,@1,Unchanged,11,2.7552,47.2413,18.15781026,-,6.230389427,-,62.5,-,20.25981137,-,,Alverdiscott / Indian Queens_Fraddon _FRAD5_FRAD5_1T0_@1,1397,1
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD5,FRAD5_2T0,@1,Unchanged,11,2.7552,47.2413,18.17761559,-,6.238306052,-,62.5,-,20.26933298,-,,Alverdiscott / Indian Queens_Fraddon _FRAD5_FRAD5_2T0_@1,1398,1
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_1H0,FREM3_MAIN1,@1,Unchanged,33,3.9594,19.6319,18.86974663,-,8.438771057,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Fremington _FREM3_1H0_FREM3_MAIN1_@1,1399,1
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_1L3,FREM3_MAIN1,*1,Unchanged,33,3.9594,19.6319,18.80916509,-,8.438771057,-,-,-,-,-,,Alverdiscott / Indian Queens_Fremington _FREM3_1L3_FREM3_MAIN1_*1,1400,1
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_2L3,26PL3_ZAB21,*1,Unchanged,33,4.0653,19.8414,18.08689627,-,8.155595833,-,-,-,-,-,,Alverdiscott / Indian Queens_Fremington _FREM3_2L3_26PL3_ZAB21_*1,1401,1
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_3L3,FREM3_ZAB18,*1,Unchanged,33,3.9386,19.5888,18.19519398,-,8.253829349,-,-,-,-,-,,Alverdiscott / Indian Queens_Fremington _FREM3_3L3_FREM3_ZAB18_*1,1402,1
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM5,FREM5_1T0,@1,Unchanged,11,8.3757,85.3607,13.69774521,-,5.636203613,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Fremington _FREM5_FREM5_1T0_@1,1403,1
SWEST,Alverdiscott / Indian Queens,Fullabrook Wf ,FULL1_390,FULL1_MAIN1,@1,Unchanged,132,1.4529,6.5727,12.64386594,12.14857897,5.868624477,5.598945693,100,100,40,40,,Alverdiscott / Indian Queens_Fullabrook Wf _FULL1_390_FULL1_MAIN1_@1,1404,1
SWEST,Alverdiscott / Indian Queens,Fullabrook Wf ,FULL1_395,FULL1_MAIN1,*1,Unchanged,132,1.4529,6.5727,12.61135712,12.11709848,5.868624477,5.584701811,-,-,-,-,,Alverdiscott / Indian Queens_Fullabrook Wf _FULL1_395_FULL1_MAIN1_*1,1405,1
SWEST,Alverdiscott / Indian Queens,Galsworthy Windfarm ,GALS1_MAIN1,GALS1_110,@1,Unchanged,132,1.1367,4.8684,18.47114976,15.60025497,8.552367265,7.294512833,100,100,40,40,,Alverdiscott / Indian Queens_Galsworthy Windfarm _GALS1_MAIN1_GALS1_110_@1,1406,1
SWEST,Alverdiscott / Indian Queens,Galsworthy Windfarm ,GALS1_MAIN1,GALS1_303,*1,Unchanged,132,1.1367,4.8684,13.20857605,10.33749799,6.182371287,4.958991371,-,-,-,-,,Alverdiscott / Indian Queens_Galsworthy Windfarm _GALS1_MAIN1_GALS1_303_*1,1407,1
SWEST,Alverdiscott / Indian Queens,Galsworthy Windfarm ,GALS1_MAIN1,GALS1_503,*1,Unchanged,132,1.1367,4.8684,13.58127983,11.09886831,6.250651736,5.205491664,-,-,-,-,,Alverdiscott / Indian Queens_Galsworthy Windfarm _GALS1_MAIN1_GALS1_503_*1,1408,1
SWEST,Alverdiscott / Indian Queens,Garlenick Wf ,GARL3_#1M0,GARL3_MAIN1,@1,Unchanged,33,14.8570,37.0817,7.418771522,-,4.075981308,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Garlenick Wf _GARL3_#1M0_GARL3_MAIN1_@1,1409,1
SWEST,Alverdiscott / Indian Queens,Garvinack Farm Pv ,GARV3_MAIN1,GARV3_#1M0,@1,Unchanged,33,9.5015,31.4700,10.61293515,-,5.320075795,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Garvinack Farm Pv _GARV3_MAIN1_GARV3_#1M0_@1,1410,1
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_#1H0,GEEV3_MAIN1,@1,Unchanged,33,21.3164,47.0581,6.249104318,-,6.890799847,-,62.5,-,50,-,,Alverdiscott / Indian Queens_Geevor _GEEV3_#1H0_GEEV3_MAIN1_@1,1411,1
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_2L3,GEEV3_MAIN2,*1,Unchanged,33,21.3164,47.0581,4.475587867,-,2.595932086,-,-,-,-,-,,Alverdiscott / Indian Queens_Geevor _GEEV3_2L3_GEEV3_MAIN2_*1,1412,1
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_MAIN1,GEEV3_MAIN2,@1,Unchanged,33,21.3164,47.0581,5.120571165,-,2.796883943,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Geevor _GEEV3_MAIN1_GEEV3_MAIN2_@1,1413,1
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_MAIN1,GEEV3_1L3,*1,Unchanged,33,21.3164,47.0581,4.475587867,-,2.595932086,-,-,-,-,-,,Alverdiscott / Indian Queens_Geevor _GEEV3_MAIN1_GEEV3_1L3_*1,1414,1
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_MAIN2,GEEV3_#2H0,@1,Unchanged,33,21.3164,47.0581,6.249104318,-,6.890799847,-,62.5,-,50,-,,Alverdiscott / Indian Queens_Geevor _GEEV3_MAIN2_GEEV3_#2H0_@1,1415,1
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV5,GEEV5_1T0,@1,Unchanged,11,25.0901,103.5569,7.53948287,-,3.404803552,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Geevor _GEEV5_GEEV5_1T0_@1,1416,1
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV5,GEEV5_2T0,@1,Unchanged,11,25.0901,103.5569,7.53948287,-,3.404803552,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Geevor _GEEV5_GEEV5_2T0_@1,1417,1
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR3_2L3,GEOR3_MAIN1,*1,Unchanged,33,15.6645,43.3389,7.360965222,-,3.784877448,-,-,-,-,-,,Alverdiscott / Indian Queens_Georgeham _GEOR3_2L3_GEOR3_MAIN1_*1,1418,1
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR3_2L3T,26PL3_ZAH29,*1,Unchanged,33,11.4120,34.5223,7.613905195,-,3.973953715,-,-,-,-,-,,Alverdiscott / Indian Queens_Georgeham _GEOR3_2L3T_26PL3_ZAH29_*1,1419,1
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR3_3L3T,26PL3_ZAM4,*1,Unchanged,33,11.8681,35.4891,9.305340327,-,4.624166571,-,-,-,-,-,,Alverdiscott / Indian Queens_Georgeham _GEOR3_3L3T_26PL3_ZAM4_*1,1420,1
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR3T,GEOR3_1L3T,*1,Unchanged,33,11.2989,34.3203,7.659963996,-,3.983439176,-,-,-,-,-,,Alverdiscott / Indian Queens_Georgeham _GEOR3T_GEOR3_1L3T_*1,1421,1
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR5,GEOR5_2T0,@1,Unchanged,11,20.8829,136.1104,8.308235093,-,3.646322415,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Georgeham _GEOR5_GEOR5_2T0_@1,1422,1
SWEST,Alverdiscott / Indian Queens,Goonhilly Solar Farm Gen ,GHIL3_#1M0,GHIL3_MAIN1,@1,Unchanged,33,16.4647,49.1307,7.1522986,-,3.372197941,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Goonhilly Solar Farm Gen _GHIL3_#1M0_GHIL3_MAIN1_@1,1423,1
SWEST,Alverdiscott / Indian Queens,Goonhilly Wf ,GOON3_#1M0,GOON3_MAIN1,@1,Unchanged,33,16.5512,49.3492,4.278584619,-,2.452210307,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Goonhilly Wf _GOON3_#1M0_GOON3_MAIN1_@1,1424,1
SWEST,Alverdiscott / Indian Queens,Gover Park ,GVPK3_MAIN1,GVPK3_#1L5,@1,Unchanged,33,18.0528,50.5622,6.036744725,-,3.22128445,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Gover Park _GVPK3_MAIN1_GVPK3_#1L5_@1,1425,1
SWEST,Alverdiscott / Indian Queens,Gover Park ,GVPK3_MAIN1,GVPK3_#1M0,@1,New,33,18.0528,50.5622,6.036744725,-,3.22128445,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Gover Park _GVPK3_MAIN1_GVPK3_#1M0_@1,1426,1
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_1H3,TORR3_MAIN1,*1,Unchanged,33,28.0596,56.3885,4.968255464,-,2.874614246,-,-,-,-,-,,Alverdiscott / Indian Queens_Great Torrington _TORR3_1H3_TORR3_MAIN1_*1,1427,1
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_1L3,TORR3_MAIN1,*1,Unchanged,33,28.0596,56.3885,4.968255464,-,2.874614246,-,-,-,-,-,,Alverdiscott / Indian Queens_Great Torrington _TORR3_1L3_TORR3_MAIN1_*1,1428,1
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_1S&,TORR3_MAIN1,*1,Unchanged,33,16.8339,48.1467,6.872417247,-,3.142596132,-,-,-,-,-,,Alverdiscott / Indian Queens_Great Torrington _TORR3_1S&_TORR3_MAIN1_*1,1429,1
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_1S&,TORR3_MAIN2,*1,Unchanged,33,16.8339,48.1467,6.872417247,-,3.142596132,-,-,-,-,-,,Alverdiscott / Indian Queens_Great Torrington _TORR3_1S&_TORR3_MAIN2_*1,1430,1
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_2H3,TORR3_MAIN2,*1,Unchanged,33,16.8339,48.1467,6.033624335,-,2.904326428,-,-,-,-,-,,Alverdiscott / Indian Queens_Great Torrington _TORR3_2H3_TORR3_MAIN2_*1,1431,1
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_2L5,TORR3_MAIN2,@1,Unchanged,33,16.8339,48.1467,5.69035926,-,2.82173214,-,50,-,20,-,,Alverdiscott / Indian Queens_Great Torrington _TORR3_2L5_TORR3_MAIN2_@1,1432,1
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_4L3,TORR3_MAIN2,*1,Unchanged,33,16.8339,48.1467,6.508651,-,3.060570414,-,-,-,-,-,,Alverdiscott / Indian Queens_Great Torrington _TORR3_4L3_TORR3_MAIN2_*1,1433,1
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR5J,TORR5_1T0,@1,Unchanged,11,17.3627,114.0259,10.97709428,-,8.532550253,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Great Torrington _TORR5J_TORR5_1T0_@1,1434,1
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR5K,TORR5_2T0,@1,Unchanged,11,17.3627,114.0259,7.825202122,-,3.409913494,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Great Torrington _TORR5K_TORR5_2T0_@1,1435,1
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_#1H0,HATH3_MAIN1,@1,Unchanged,33,11.1509,28.5117,10.9264099,-,5.662834113,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Hatherleigh _HATH3_#1H0_HATH3_MAIN1_@1,1436,1
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_1L5,HATH3_MAIN1,@1,Unchanged,33,11.1509,28.5117,7.903187191,-,4.145551565,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Hatherleigh _HATH3_1L5_HATH3_MAIN1_@1,1437,1
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_2H4,HATH3_MAIN2,*1,Unchanged,33,11.1509,28.5117,10.89635079,-,5.663001323,-,-,-,-,-,,Alverdiscott / Indian Queens_Hatherleigh _HATH3_2H4_HATH3_MAIN2_*1,1438,1
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_3L5,HATH3_MAIN1,@1,Unchanged,33,11.1509,28.5117,7.022874697,-,3.617148022,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Hatherleigh _HATH3_3L5_HATH3_MAIN1_@1,1439,1
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_MAIN2,HATH3_MAIN1,@1,Unchanged,33,11.1509,28.5117,8.588565898,-,4.462878284,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Hatherleigh _HATH3_MAIN2_HATH3_MAIN1_@1,1440,1
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_MAIN2,HATH3_2L3,*1,Unchanged,33,11.1509,28.5117,7.910828561,-,4.174103182,-,-,-,-,-,,Alverdiscott / Indian Queens_Hatherleigh _HATH3_MAIN2_HATH3_2L3_*1,1441,1
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH5,HATH5_2T0,@1,Unchanged,11,16.7455,98.5069,7.739219899,-,3.12649394,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Hatherleigh _HATH5_HATH5_2T0_@1,1442,1
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH5,HATH5_1T0,@1,Unchanged,11,16.7455,98.5069,7.247516169,-,2.943181923,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Hatherleigh _HATH5_HATH5_1T0_@1,1443,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_103,HAYL1_MAIN1,*1,Unchanged,132,1.5164,6.1139,10.41140579,11.25852943,5.013063095,5.045765377,-,-,-,-,,Alverdiscott / Indian Queens_Hayle _HAYL1_103_HAYL1_MAIN1_*1,1444,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_113,HAYL1_MAIN1,*1,Unchanged,132,1.5164,6.1139,14.57701923,14.55569631,6.889657882,6.611658873,-,-,-,-,,Alverdiscott / Indian Queens_Hayle _HAYL1_113_HAYL1_MAIN1_*1,1445,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_MAIN2,HAYL1_MAIN1,@1,Unchanged,132,1.5164,6.1139,11.30867305,10.65577073,5.266947284,4.721883601,27.25,27.25,10.9,10.9,,Alverdiscott / Indian Queens_Hayle _HAYL1_MAIN2_HAYL1_MAIN1_@1,1446,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_MAIN2,HAYL1_203,*1,Unchanged,132,1.5164,6.1139,9.792214405,8.292557714,4.785701426,3.972196351,-,-,-,-,,Alverdiscott / Indian Queens_Hayle _HAYL1_MAIN2_HAYL1_203_*1,1447,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_MAIN2,HAYL1_213,*1,Unchanged,132,1.5164,6.1139,14.57701923,14.55569631,6.889657882,6.611658873,-,-,-,-,,Alverdiscott / Indian Queens_Hayle _HAYL1_MAIN2_HAYL1_213_*1,1448,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_1L5,HAYL3_MAIN2,@1,Unchanged,33,1.9333,17.4429,24.26460895,-,9.7179216,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hayle _HAYL3_1L5_HAYL3_MAIN2_@1,1449,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_1T0,HAYL3_MAIN1,@1,Unchanged,33,1.9333,17.4429,16.12662421,-,6.217088963,-,62.5,-,24.10312072,-,,Alverdiscott / Indian Queens_Hayle _HAYL3_1T0_HAYL3_MAIN1_@1,1450,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_2L5,HAYL3_MAIN1,@1,Unchanged,33,1.9333,17.4429,24.26551821,-,9.718002496,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hayle _HAYL3_2L5_HAYL3_MAIN1_@1,1451,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_2T0,HAYL3_MAIN2,@1,Unchanged,33,1.9333,17.4429,16.12662421,-,6.217088963,-,62.5,-,24.10312072,-,,Alverdiscott / Indian Queens_Hayle _HAYL3_2T0_HAYL3_MAIN2_@1,1452,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_3L5,HAYL3_MAIN2,@1,Unchanged,33,1.9333,17.4429,24.36838743,-,9.74280653,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hayle _HAYL3_3L5_HAYL3_MAIN2_@1,1453,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_4L5,HAYL3_MAIN1,@1,Unchanged,33,1.9333,17.4429,24.36012551,-,9.740720698,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hayle _HAYL3_4L5_HAYL3_MAIN1_@1,1454,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_6L5,HAYL3_MAIN1,@1,Unchanged,33,1.9333,17.4429,24.32498517,-,9.734960035,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hayle _HAYL3_6L5_HAYL3_MAIN1_@1,1455,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_8L5,HAYL3_MAIN1,@1,Unchanged,33,1.9333,17.4429,24.35194128,-,9.726015477,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hayle _HAYL3_8L5_HAYL3_MAIN1_@1,1456,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN2,HAYL3_MAIN1,@1,Unchanged,33,1.9333,17.4429,18.27323468,-,7.448702433,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hayle _HAYL3_MAIN2_HAYL3_MAIN1_@1,1457,1
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN2,HAYL3_5L5,@1,Unchanged,33,1.9333,17.4429,24.35524358,-,9.739318805,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hayle _HAYL3_MAIN2_HAYL3_5L5_@1,1458,1
SWEST,Alverdiscott / Indian Queens,Hayle Local ,41PL3_ZF2,ABSD3_411510,*1,Unchanged,33,9.7839,38.1574,9.234909455,-,4.524757481,-,-,-,-,-,,Alverdiscott / Indian Queens_Hayle Local _41PL3_ZF2_ABSD3_411510_*1,1459,1
SWEST,Alverdiscott / Indian Queens,Hayle Local ,ABSD3_414831,41PL3_ZF2,*1,Unchanged,33,9.7839,38.1574,6.038066664,-,3.085561866,-,-,-,-,-,,Alverdiscott / Indian Queens_Hayle Local _ABSD3_414831_41PL3_ZF2_*1,1460,1
SWEST,Alverdiscott / Indian Queens,Hayle Local ,ABSD3_414833,41PL3_ZBY2,*1,Unchanged,33,9.8162,38.1812,5.945011554,-,3.049544413,-,-,-,-,-,,Alverdiscott / Indian Queens_Hayle Local _ABSD3_414833_41PL3_ZBY2_*1,1461,1
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL3_1H4,HYLL3_MAIN1,*1,Unchanged,33,2.0749,17.6477,23.66902379,-,9.598993777,-,-,-,-,-,,Alverdiscott / Indian Queens_Hayle Local _HYLL3_1H4_HYLL3_MAIN1_*1,1462,1
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL3_MAIN1,HYLL3_22L4,*1,Unchanged,33,2.0749,17.6477,23.66902379,-,9.598993777,-,-,-,-,-,,Alverdiscott / Indian Queens_Hayle Local _HYLL3_MAIN1_HYLL3_22L4_*1,1463,1
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL3_MAIN2,HYLL3_21L4,*1,Unchanged,33,2.0748,17.6477,23.66814804,-,9.59891322,-,-,-,-,-,,Alverdiscott / Indian Queens_Hayle Local _HYLL3_MAIN2_HYLL3_21L4_*1,1464,1
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL3_MAIN2,HYLL3_2H4,*1,Unchanged,33,2.0748,17.6477,23.66814804,-,9.59891322,-,-,-,-,-,,Alverdiscott / Indian Queens_Hayle Local _HYLL3_MAIN2_HYLL3_2H4_*1,1465,1
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL5,HYLL5_1T0,@1,Unchanged,11,4.0228,47.8481,18.66637855,-,7.022627268,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hayle Local _HYLL5_HYLL5_1T0_@1,1466,1
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL5,HYLL5_2T0,@1,Unchanged,11,4.0228,47.8481,18.62201154,-,7.017898277,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hayle Local _HYLL5_HYLL5_2T0_@1,1467,1
SWEST,Alverdiscott / Indian Queens,Hayle Switching Station ,HYSS3_#12L5,HYSS3_MAIN2,@1,Unchanged,33,1.9388,17.4522,24.26616344,-,9.741235026,-,85.05,-,31.5,-,,Alverdiscott / Indian Queens_Hayle Switching Station _HYSS3_#12L5_HYSS3_MAIN2_@1,1468,1
SWEST,Alverdiscott / Indian Queens,Hayle Switching Station ,HYSS3_#14L5,HYSS3_MAIN2,@1,Unchanged,33,9.8038,38.1700,5.985807441,-,3.0664216,-,85.05,-,31.5,-,,Alverdiscott / Indian Queens_Hayle Switching Station _HYSS3_#14L5_HYSS3_MAIN2_@1,1469,1
SWEST,Alverdiscott / Indian Queens,Hayle Switching Station ,HYSS3_MAIN3,HYSS3_MAIN2,@1,Unchanged,33,9.8038,38.1700,5.985807441,-,3.0664216,-,85.05,-,31.5,-,,Alverdiscott / Indian Queens_Hayle Switching Station _HYSS3_MAIN3_HYSS3_MAIN2_@1,1470,1
SWEST,Alverdiscott / Indian Queens,Hayle Switching Station ,HYSS3_MAIN3,HYSS3_#13L5,@1,Unchanged,33,9.8038,38.1700,5.985807441,-,3.0664216,-,85.05,-,31.5,-,,Alverdiscott / Indian Queens_Hayle Switching Station _HYSS3_MAIN3_HYSS3_#13L5_@1,1471,1
SWEST,Alverdiscott / Indian Queens,Hayle Switching Station ,HYSS3_MAIN3,HYSS3_#11L5,@1,Unchanged,33,9.8038,38.1700,24.26616763,-,9.741234753,-,85.05,-,31.5,-,,Alverdiscott / Indian Queens_Hayle Switching Station _HYSS3_MAIN3_HYSS3_#11L5_@1,1472,1
SWEST,Alverdiscott / Indian Queens,Hayle Wavehub ,HWAV3_#1H0,HWAV3_MAIN1,@1,Unchanged,33,1.9955,17.5172,24.06173542,-,9.68349014,-,-,-,-,-,,Alverdiscott / Indian Queens_Hayle Wavehub _HWAV3_#1H0_HWAV3_MAIN1_@1,1473,1
SWEST,Alverdiscott / Indian Queens,Heanton ,HEAN3TZAP15,HEAN3_4L3,*1,Unchanged,33,8.4560,28.6624,11.13178807,-,5.627358856,-,-,-,-,-,,Alverdiscott / Indian Queens_Heanton _HEAN3TZAP15_HEAN3_4L3_*1,1474,1
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_4L4,HEDX3_MAIN2,*1,Unchanged,33,14.2951,31.8024,9.440155797,-,4.774157665,-,-,-,-,-,,Alverdiscott / Indian Queens_Heddon Cross _HEDX3_4L4_HEDX3_MAIN2_*1,1475,1
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_MAIN1,HEDX3_1L3,*1,Unchanged,33,14.2951,31.8024,5.972976646,-,3.501388943,-,-,-,-,-,,Alverdiscott / Indian Queens_Heddon Cross _HEDX3_MAIN1_HEDX3_1L3_*1,1476,1
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_MAIN1,HEDX3_1H3,*1,Unchanged,33,14.2951,31.8024,9.440155797,-,4.774157665,-,-,-,-,-,,Alverdiscott / Indian Queens_Heddon Cross _HEDX3_MAIN1_HEDX3_1H3_*1,1477,1
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_MAIN2,HEDX3_MAIN1,@1,Unchanged,33,14.2951,31.8024,5.994797131,-,3.501388943,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Heddon Cross _HEDX3_MAIN2_HEDX3_MAIN1_@1,1478,1
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_MAIN2,HEDX3_2L3,*1,Unchanged,33,14.2951,31.8024,5.972976646,-,3.501388943,-,-,-,-,-,,Alverdiscott / Indian Queens_Heddon Cross _HEDX3_MAIN2_HEDX3_2L3_*1,1479,1
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX5,HEDX5_1T0,@1,Unchanged,11,23.9663,177.7314,7.301105475,-,6.193581604,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Heddon Cross _HEDX5_HEDX5_1T0_@1,1480,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_1L5,HELS3_MAIN1,@1,Unchanged,33,6.5111,21.9243,10.99968607,-,5.66210515,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Helston _HELS3_1L5_HELS3_MAIN1_@1,1481,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_2S&,HELS3_MAIN2,*1,Unchanged,33,6.5111,21.9243,10.53216722,-,5.540715908,-,-,-,-,-,,Alverdiscott / Indian Queens_Helston _HELS3_2S&_HELS3_MAIN2_*1,1482,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_2S&,HELS3_MAIN3,*1,Unchanged,33,6.5111,21.9243,10.53216722,-,5.540715908,-,-,-,-,-,,Alverdiscott / Indian Queens_Helston _HELS3_2S&_HELS3_MAIN3_*1,1483,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_3L5,HELS3_MAIN3,@1,Unchanged,33,6.5111,21.9243,11.22843694,-,5.765206004,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Helston _HELS3_3L5_HELS3_MAIN3_@1,1484,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN1,HELS3_1S&,*1,Unchanged,33,6.5111,21.9243,11.87602548,-,5.935170545,-,-,-,-,-,,Alverdiscott / Indian Queens_Helston _HELS3_MAIN1_HELS3_1S&_*1,1485,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN1,HELS3_#1H0,@1,Unchanged,33,6.5111,21.9243,15.94235584,-,7.792929659,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Helston _HELS3_MAIN1_HELS3_#1H0_@1,1486,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN2,HELS3_1S&,*1,Unchanged,33,6.5111,21.9243,11.87602548,-,5.935170545,-,-,-,-,-,,Alverdiscott / Indian Queens_Helston _HELS3_MAIN2_HELS3_1S&_*1,1487,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN2,HELS3_#2H0,@1,Unchanged,33,6.5111,21.9243,15.94247744,-,7.792963001,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Helston _HELS3_MAIN2_HELS3_#2H0_@1,1488,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN2,HELS3_2L5,@1,Unchanged,33,6.5111,21.9243,15.5999762,-,7.684220909,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Helston _HELS3_MAIN2_HELS3_2L5_@1,1489,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN3,HELS3_4L5,@1,Unchanged,33,6.5111,21.9243,14.15712066,-,7.008623775,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Helston _HELS3_MAIN3_HELS3_4L5_@1,1490,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS5,HELS5_1T0,@1,Unchanged,11,8.8657,71.8243,11.29758223,-,4.61650847,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Helston _HELS5_HELS5_1T0_@1,1491,1
SWEST,Alverdiscott / Indian Queens,Helston ,HELS5,HELS5_2T0,@1,Unchanged,11,8.8657,71.8243,11.5436555,-,4.701067124,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Helston _HELS5_HELS5_2T0_@1,1492,1
SWEST,Alverdiscott / Indian Queens,Hewas Pv Park ,HWAS3_#1M0,HWAS3_MAIN1,@1,Unchanged,33,15.1261,40.8329,7.72911902,-,3.871389965,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hewas Pv Park _HWAS3_#1M0_HWAS3_MAIN1_@1,1493,1
SWEST,Alverdiscott / Indian Queens,Hewas Pv Park ,HWAS3_MAIN1,HWAS3_#1L5,@1,Unchanged,33,15.1261,40.8329,7.768277152,-,3.871389965,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hewas Pv Park _HWAS3_MAIN1_HWAS3_#1L5_@1,1494,1
SWEST,Alverdiscott / Indian Queens,Higher North Beer Farm Gen ,HNBF3_#1M0,HNBF3_MAIN1,@1,Unchanged,33,12.7289,36.7776,8.721302787,-,3.876250422,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Higher North Beer Farm Gen _HNBF3_#1M0_HNBF3_MAIN1_@1,1495,1
SWEST,Alverdiscott / Indian Queens,Higher Tregarne Generator ,HTRE3_#1M0,HTRE3_MAIN1,@1,Unchanged,33,7.9391,22.5914,14.43681536,-,7.367275702,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Higher Tregarne Generator _HTRE3_#1M0_HTRE3_MAIN1_@1,1496,1
SWEST,Alverdiscott / Indian Queens,Higher Trenhayle ,HGRT3_#1L5,HGRT3_MAIN1,@1,Unchanged,33,10.8543,30.8664,10.37559133,-,5.318035234,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Higher Trenhayle _HGRT3_#1L5_HGRT3_MAIN1_@1,1497,1
SWEST,Alverdiscott / Indian Queens,Higher Trenhayle ,HGRT3_MAIN1,HGRT3_#1M0,@1,Unchanged,33,10.8543,30.8664,10.33796489,-,5.318035234,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Higher Trenhayle _HGRT3_MAIN1_HGRT3_#1M0_@1,1498,1
SWEST,Alverdiscott / Indian Queens,Holsworthy ,35PL3_ZYD9,HOLS3_2L3,*1,Unchanged,33,6.8391,20.7504,14.30105078,-,7.344934092,-,-,-,-,-,,Alverdiscott / Indian Queens_Holsworthy _35PL3_ZYD9_HOLS3_2L3_*1,1499,1
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS3_MAIN1,HOLS3_1L3,*1,Unchanged,33,6.3518,19.7516,15.35187417,-,7.825903031,-,-,-,-,-,,Alverdiscott / Indian Queens_Holsworthy _HOLS3_MAIN1_HOLS3_1L3_*1,1500,1
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS5,HOLS5_1T0,@1,Unchanged,11,4.8178,42.5806,20.69274644,-,6.743356902,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Holsworthy _HOLS5_HOLS5_1T0_@1,1501,1
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS5,HOLS5_2T0,@1,Unchanged,11,4.8178,42.5806,20.58448087,-,6.66284984,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Holsworthy _HOLS5_HOLS5_2T0_@1,1502,1
SWEST,Alverdiscott / Indian Queens,Hope Pv Generator ,HOPE3_#1M0,HOPE3_MAIN1,@1,Unchanged,33,8.9817,35.3808,9.79196975,-,4.767599831,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Hope Pv Generator _HOPE3_#1M0_HOPE3_MAIN1_@1,1503,1
SWEST,Alverdiscott / Indian Queens,Horsacott ,HORS3_#1M0,HORS3_MAIN1,@1,Unchanged,33,6.5237,24.6653,14.29447885,-,6.754733135,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Horsacott _HORS3_#1M0_HORS3_MAIN1_@1,1504,1
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,26PL3_ZAJ87,ILFR3_1L9,*1,Unchanged,33,15.7933,39.7313,4.667518409,-,2.712546274,-,-,-,-,-,,Alverdiscott / Indian Queens_Ilfracombe _26PL3_ZAJ87_ILFR3_1L9_*1,1505,1
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN1,ILFR3_MAIN2,@1,Unchanged,33,15.1028,40.0693,5.814659094,-,2.823845016,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Ilfracombe _ILFR3_MAIN1_ILFR3_MAIN2_@1,1506,1
