﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN1,ILFR3_1H3,*1,Unchanged,33,15.1028,40.0693,8.038467969,-,4.010415575,-,-,-,-,-,,Alverdiscott / Indian Queens_Ilfracombe _ILFR3_MAIN1_ILFR3_1H3_*1,1507,1
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN1,ILFR3_1L5,@1,Unchanged,33,15.1028,40.0693,4.802149356,-,2.398131621,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Ilfracombe _ILFR3_MAIN1_ILFR3_1L5_@1,1508,1
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN2,ILFR3_2H3,*1,Unchanged,33,15.1028,40.0693,8.035683173,-,4.010204286,-,-,-,-,-,,Alverdiscott / Indian Queens_Ilfracombe _ILFR3_MAIN2_ILFR3_2H3_*1,1509,1
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN2,ILFR3_2L5,@1,Unchanged,33,15.1028,40.0693,5.228565731,-,2.477407049,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Ilfracombe _ILFR3_MAIN2_ILFR3_2L5_@1,1510,1
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN2,ILFR3_4L5,@1,Unchanged,33,15.1028,40.0693,8.144997006,-,8.032257579,-,62.5,-,50,-,,Alverdiscott / Indian Queens_Ilfracombe _ILFR3_MAIN2_ILFR3_4L5_@1,1511,1
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR5,ILFR5_1T0,@1,Unchanged,11,15.0524,81.8428,11.06678221,-,3.89290166,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Ilfracombe _ILFR5_ILFR5_1T0_@1,1512,1
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR5,ILFR5_2T0,@1,Unchanged,11,15.0524,81.8428,10.96734281,-,3.842079827,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Ilfracombe _ILFR5_ILFR5_2T0_@1,1513,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&105,INDQ1_MAIN1,*1,Unchanged,132,0.2039,2.2810,46.88237603,52.53478003,18.00079875,20.21774826,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&105_INDQ1_MAIN1_*1,1514,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&105,INDQ1_RES1,*1,Unchanged,132,0.2039,2.2810,46.98947425,53.26042721,18.03616933,20.49843499,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&105_INDQ1_RES1_*1,1515,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&105,INDQ1_105,@1,Unchanged,132,0.2039,2.2810,46.88237603,52.53478003,18.00079875,20.21774826,62.5,78.75,21.9,26.3,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&105_INDQ1_105_@1,1516,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&205,INDQ1_MAIN2,*1,Unchanged,132,0.2039,2.2810,46.87497044,52.40679215,18.0147292,20.20556819,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&205_INDQ1_MAIN2_*1,1517,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&205,INDQ1_RES2,*1,Unchanged,132,0.2039,2.2810,46.98947425,53.26042721,18.03616933,20.49843499,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&205_INDQ1_RES2_*1,1518,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&305,INDQ1_MAIN1,*1,Unchanged,132,0.2039,2.2810,46.84416562,52.4616095,17.98595362,20.17288528,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&305_INDQ1_MAIN1_*1,1519,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&305,INDQ1_RES1,*1,Unchanged,132,0.2039,2.2810,46.98947425,53.26042721,18.03616933,20.49843499,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&305_INDQ1_RES1_*1,1520,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&505,INDQ1_MAIN1,*1,Unchanged,132,0.2039,2.2810,46.98947425,53.26042721,18.03616933,20.49843499,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&505_INDQ1_MAIN1_*1,1521,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&505,INDQ1_RES1,*1,Unchanged,132,0.2039,2.2810,44.27732415,50.81075193,16.76666491,19.3987138,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&505_INDQ1_RES1_*1,1522,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&905,INDQ1_MAIN1,*1,Unchanged,132,0.2039,2.2810,46.98947425,53.26042721,18.03616933,20.49843499,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&905_INDQ1_MAIN1_*1,1523,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&905,INDQ1_RES1,*1,Unchanged,132,0.2039,2.2810,45.56093962,51.83264777,17.61437391,20.11784443,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_&905_INDQ1_RES1_*1,1524,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_1005,INDQ1_&1005,@1,Unchanged,132,0.2039,2.2810,45.55050517,51.51698042,17.47794909,19.78840604,62.5,78.75,21.9,26.3,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_1005_INDQ1_&1005_@1,1525,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_16&,INDQ1_RES1,*1,Unchanged,132,0.2039,2.2810,46.66571327,51.5649371,17.96875312,19.88953563,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_16&_INDQ1_RES1_*1,1526,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_16&,INDQ1_RES2,*1,Unchanged,132,0.2039,2.2810,46.66571327,51.5649371,17.96875312,19.88953563,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_16&_INDQ1_RES2_*1,1527,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_205,INDQ1_&205,@1,Unchanged,132,0.2039,2.2810,46.87497044,52.40679215,18.0147292,20.20556819,62.5,78.75,21.9,26.3,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_205_INDQ1_&205_@1,1528,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_305,INDQ1_&305,@1,Unchanged,132,0.2039,2.2810,46.84416562,52.4616095,17.98595362,20.17288528,62.5,78.75,21.9,26.3,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_305_INDQ1_&305_@1,1529,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_405,INDQ1_&405,@1,Unchanged,132,0.2039,2.2810,46.81716844,52.13435622,18.00146034,20.09563155,62.5,78.75,21.9,26.3,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_405_INDQ1_&405_@1,1530,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_505,INDQ1_&505,@1,Unchanged,132,0.2039,2.2810,44.27732415,50.81075193,16.76666491,19.3987138,62.5,78.75,21.9,26.3,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_505_INDQ1_&505_@1,1531,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_605,INDQ1_&605,@1,Unchanged,132,0.2039,2.2810,46.78489161,52.73173392,17.98739403,20.30484024,62.5,78.75,21.9,26.3,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_605_INDQ1_&605_@1,1532,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_705,INDQ1_&705,@1,Unchanged,132,0.2039,2.2810,44.09054135,50.45277485,16.73874518,19.15246885,62.5,78.75,21.9,26.3,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_705_INDQ1_&705_@1,1533,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_905,INDQ1_&905,@1,Unchanged,132,0.2039,2.2810,45.56093962,51.83264777,17.61437391,20.11784443,62.5,78.75,21.9,26.3,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_905_INDQ1_&905_@1,1534,1
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_MAIN1,INDQ1_&705,*1,Unchanged,132,0.2039,2.2810,44.09054135,50.45277485,16.73874518,19.15246885,-,-,-,-,,Alverdiscott / Indian Queens_Indian Queens _INDQ1_MAIN1_INDQ1_&705_*1,1535,1
SWEST,Alverdiscott / Indian Queens,Isles Of Scilly ,ISLE3_MAIN1,ISLE3_1H0,@1,Unchanged,33,87.9698,124.4949,1.123329136,-,0.784123845,-,65.5,-,26.2,-,,Alverdiscott / Indian Queens_Isles Of Scilly _ISLE3_MAIN1_ISLE3_1H0_@1,1536,1
SWEST,Alverdiscott / Indian Queens,Isles Of Scilly ,ISLE5,ISLE5_1T0,@1,Unchanged,11,46.5657,128.2326,2.804085102,-,1.820519455,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Isles Of Scilly _ISLE5_ISLE5_1T0_@1,1537,1
SWEST,Alverdiscott / Indian Queens,Kerriers Pv ,KERR3_MAIN1,KERR3_#1L5,@1,Unchanged,33,15.7651,37.2956,7.641638098,-,4.126616481,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Kerriers Pv _KERR3_MAIN1_KERR3_#1L5_@1,1538,1
SWEST,Alverdiscott / Indian Queens,Kerriers Pv ,KERR3_MAIN1,KERR3_#1M0,@1,Unchanged,33,15.7651,37.2956,7.632676518,-,4.126616481,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Kerriers Pv _KERR3_MAIN1_KERR3_#1M0_@1,1539,1
SWEST,Alverdiscott / Indian Queens,Kingsland Barton Pv Farm ,KING3_#1L5,KING3_MAIN1,@1,Unchanged,33,9.5803,31.0087,11.05496708,-,4.640266941,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Kingsland Barton Pv Farm _KING3_#1L5_KING3_MAIN1_@1,1540,1
SWEST,Alverdiscott / Indian Queens,Knockworthy Generator ,KNOK3_#1M0,KNOK3_MAIN1,@1,Unchanged,33,14.0334,40.6296,8.088081535,-,3.686154305,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Knockworthy Generator _KNOK3_#1M0_KNOK3_MAIN1_@1,1541,1
SWEST,Alverdiscott / Indian Queens,Laneast ,ABSD3_433952,43PL3_ZR92,*1,Unchanged,33,33.9519,69.6286,4.229396657,-,1.957885057,-,-,-,-,-,,Alverdiscott / Indian Queens_Laneast _ABSD3_433952_43PL3_ZR92_*1,1542,1
SWEST,Alverdiscott / Indian Queens,Laneast ,ABSD3_434392,43PL3_ZR108,*1,Unchanged,33,29.8177,63.7711,4.258433769,-,2.084910186,-,-,-,-,-,,Alverdiscott / Indian Queens_Laneast _ABSD3_434392_43PL3_ZR108_*1,1543,1
SWEST,Alverdiscott / Indian Queens,Laneast ,LANE3_1H4,LANE3_MAIN1,*1,Unchanged,33,33.2700,70.5790,3.783741482,-,1.891324742,-,-,-,-,-,,Alverdiscott / Indian Queens_Laneast _LANE3_1H4_LANE3_MAIN1_*1,1544,1
SWEST,Alverdiscott / Indian Queens,Laneast ,LANE5,LANE5_1T0,@1,Unchanged,11,36.6114,177.4884,4.964075752,-,2.234637269,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Laneast _LANE5_LANE5_1T0_@1,1545,1
SWEST,Alverdiscott / Indian Queens,Lanner ,41PL3_ZC1M,ABSD3_411624,*1,Unchanged,33,8.1923,21.8963,9.250704047,-,5.184909706,-,-,-,-,-,,Alverdiscott / Indian Queens_Lanner _41PL3_ZC1M_ABSD3_411624_*1,1546,1
SWEST,Alverdiscott / Indian Queens,Lanner ,41PL3_ZG75A,ABSD3_410390,*1,Unchanged,33,8.2166,21.9317,13.89221995,-,7.395811335,-,-,-,-,-,,Alverdiscott / Indian Queens_Lanner _41PL3_ZG75A_ABSD3_410390_*1,1547,1
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_1L3,LANN3_MAIN1,*1,Unchanged,33,8.1893,21.8934,9.100584732,-,5.080054518,-,-,-,-,-,,Alverdiscott / Indian Queens_Lanner _LANN3_1L3_LANN3_MAIN1_*1,1548,1
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_2L3,LANN3_MAIN2,*1,Unchanged,33,8.1893,21.8934,9.100584732,-,5.080054518,-,-,-,-,-,,Alverdiscott / Indian Queens_Lanner _LANN3_2L3_LANN3_MAIN2_*1,1549,1
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_MAIN1,LANN3_MAIN2,@1,Unchanged,33,8.1893,21.8934,10.21699289,-,5.386048207,-,65.5,-,26.2,-,,Alverdiscott / Indian Queens_Lanner _LANN3_MAIN1_LANN3_MAIN2_@1,1550,1
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_MAIN1,LANN3_1H4,*1,Unchanged,33,8.1893,21.8934,14.58984837,-,7.671080534,-,-,-,-,-,,Alverdiscott / Indian Queens_Lanner _LANN3_MAIN1_LANN3_1H4_*1,1551,1
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_MAIN2,LANN3_2H4,*1,Unchanged,33,8.1893,21.8934,14.58984837,-,7.671080534,-,-,-,-,-,,Alverdiscott / Indian Queens_Lanner _LANN3_MAIN2_LANN3_2H4_*1,1552,1
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN5,LANN5_1T0,@1,Unchanged,11,12.3716,74.3412,10.24822483,-,4.385376152,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Lanner _LANN5_LANN5_1T0_@1,1553,1
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN5,LANN5_2T0,@1,Unchanged,11,12.3716,74.3412,10.24822483,-,4.385376152,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Lanner _LANN5_LANN5_2T0_@1,1554,1
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN1,LAPF3_MAIN2,@1,Unchanged,33,74.5058,134.5202,3.409578406,-,1.934017073,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Lapford _LAPF3_MAIN1_LAPF3_MAIN2_@1,1555,1
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN1,LAPF3_1L3,*1,Unchanged,33,74.5058,134.5202,2.08306962,-,1.145327856,-,-,-,-,-,,Alverdiscott / Indian Queens_Lapford _LAPF3_MAIN1_LAPF3_1L3_*1,1556,1
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN1,LAPF3_1H4,*1,Unchanged,33,74.5058,134.5202,2.08306962,-,1.145327856,-,-,-,-,-,,Alverdiscott / Indian Queens_Lapford _LAPF3_MAIN1_LAPF3_1H4_*1,1557,1
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN2,LAPF3_2H4,*1,Unchanged,33,40.7638,74.6099,3.199427031,-,1.904303761,-,-,-,-,-,,Alverdiscott / Indian Queens_Lapford _LAPF3_MAIN2_LAPF3_2H4_*1,1558,1
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN2,LAPF3_2L3,*1,Unchanged,33,40.7638,74.6099,3.199427031,-,1.904303761,-,-,-,-,-,,Alverdiscott / Indian Queens_Lapford _LAPF3_MAIN2_LAPF3_2L3_*1,1559,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_1L5,LAUN3_MAIN1B,@1,Unchanged,33,18.2183,59.9454,4.285609207,-,2.228337869,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Launceston _LAUN3_1L5_LAUN3_MAIN1B_@1,1560,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_2H4,LAUN3_MAIN2A,*1,Unchanged,33,18.2183,59.9454,5.709125864,-,2.375791812,-,-,-,-,-,,Alverdiscott / Indian Queens_Launceston _LAUN3_2H4_LAUN3_MAIN2A_*1,1561,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_3L5,LAUN3_MAIN3B,@1,Unchanged,33,20.4685,63.3069,4.859231339,-,2.531163916,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Launceston _LAUN3_3L5_LAUN3_MAIN3B_@1,1562,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_4L3,LAUN3_MAIN3B,*1,Unchanged,33,20.4685,63.3069,4.851639783,-,2.531163916,-,-,-,-,-,,Alverdiscott / Indian Queens_Launceston _LAUN3_4L3_LAUN3_MAIN3B_*1,1563,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN1B,LAUN3_MAIN2A,@1,Unchanged,33,18.2183,59.9454,5.722127871,-,2.375791812,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Launceston _LAUN3_MAIN1B_LAUN3_MAIN2A_@1,1564,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN1B,LAUN3_1H4,*1,Unchanged,33,18.2183,59.9454,5.687843612,-,2.375576186,-,-,-,-,-,,Alverdiscott / Indian Queens_Launceston _LAUN3_MAIN1B_LAUN3_1H4_*1,1565,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN2A,LAUN3_2L5,@1,Unchanged,33,18.2183,59.9454,5.820270312,-,4.766320644,-,21.75,-,17.4,-,,Alverdiscott / Indian Queens_Launceston _LAUN3_MAIN2A_LAUN3_2L5_@1,1566,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN2B,LAUN3_MAIN3A,@1,Unchanged,33,18.2183,59.9454,5.722127871,-,2.375791812,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Launceston _LAUN3_MAIN2B_LAUN3_MAIN3A_@1,1567,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN4A,LAUN3_MAIN3B,@1,Unchanged,33,18.2183,59.9454,5.820270312,-,2.585957141,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Launceston _LAUN3_MAIN4A_LAUN3_MAIN3B_@1,1568,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN4A,LAUN3_3H4,*1,Unchanged,33,18.2183,59.9454,5.709125864,-,2.375791812,-,-,-,-,-,,Alverdiscott / Indian Queens_Launceston _LAUN3_MAIN4A_LAUN3_3H4_*1,1569,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5_1K0,LAUN5J,@1,Unchanged,11,16.1185,80.2573,14.62488017,-,4.94873251,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Launceston _LAUN5_1K0_LAUN5J_@1,1570,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5J,LAUN5_1T0,@1,Unchanged,11,16.1185,80.2573,13.03855973,-,4.107657075,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Launceston _LAUN5J_LAUN5_1T0_@1,1571,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5J,LAUN5_2T0,@1,Unchanged,11,16.1185,80.2573,13.59857487,-,4.365195454,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Launceston _LAUN5J_LAUN5_2T0_@1,1572,1
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5K,LAUN5_3T0,@1,Unchanged,11,16.1185,80.2573,13.59857487,-,4.365195454,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Launceston _LAUN5K_LAUN5_3T0_@1,1573,1
SWEST,Alverdiscott / Indian Queens,Little Trevease Farm ,LITT3_#1L5,LITT3_MAIN1,@1,Unchanged,33,2.0920,13.6671,29.51642814,-,12.47969291,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Little Trevease Farm _LITT3_#1L5_LITT3_MAIN1_@1,1574,1
SWEST,Alverdiscott / Indian Queens,Little Trevease Farm ,LITT3_#1M0,LITT3_MAIN1,@1,Unchanged,33,2.0920,13.6671,29.1868592,-,12.47969291,-,85.05,-,31.5,-,,Alverdiscott / Indian Queens_Little Trevease Farm _LITT3_#1M0_LITT3_MAIN1_@1,1575,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_1L5,LOST3_MAIN4,@1,Unchanged,33,40.4385,88.8797,6.880275452,-,3.76619914,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST3_1L5_LOST3_MAIN4_@1,1576,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_3L5,LOST3_MAIN3,@1,Unchanged,33,19.4519,41.3393,3.804790858,-,2.164744036,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST3_3L5_LOST3_MAIN3_@1,1577,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN1,LOST3_1S&,*1,Unchanged,33,19.4519,41.3393,6.869860266,-,3.76619914,-,-,-,-,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST3_MAIN1_LOST3_1S&_*1,1578,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN1,LOST3_#1H0,@1,Unchanged,33,19.4519,41.3393,6.880275452,-,7.532398281,-,21.75,-,17.4,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST3_MAIN1_LOST3_#1H0_@1,1579,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN2,LOST3_MAIN3,*1,Unchanged,33,19.4519,41.3393,6.815585004,-,3.723085688,-,-,-,-,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST3_MAIN2_LOST3_MAIN3_*1,1580,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN2,LOST3_1S&,*1,Unchanged,33,19.4519,41.3393,6.869860266,-,3.76619914,-,-,-,-,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST3_MAIN2_LOST3_1S&_*1,1581,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN2,LOST3_#2H0,@1,Unchanged,33,19.4519,41.3393,6.880275452,-,7.532398281,-,21.75,-,17.4,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST3_MAIN2_LOST3_#2H0_@1,1582,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN3,LOST3_4L5,@1,Unchanged,33,19.4519,41.3393,3.848592785,-,2.199372743,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST3_MAIN3_LOST3_4L5_@1,1583,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN4,LOST3_MAIN1,*1,Unchanged,33,19.4519,41.3393,6.869860266,-,3.76619914,-,-,-,-,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST3_MAIN4_LOST3_MAIN1_*1,1584,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN4,LOST3_2L5,@1,Unchanged,33,19.4519,41.3393,6.880275452,-,7.532398281,-,21.75,-,17.4,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST3_MAIN4_LOST3_2L5_@1,1585,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST5,LOST5_1T0,@1,Unchanged,11,21.1230,84.7984,8.740856205,-,4.006260245,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST5_LOST5_1T0_@1,1586,1
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST5,LOST5_2T0,@1,Unchanged,11,21.1230,84.7984,8.65172354,-,3.958677144,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Lostwithiel _LOST5_LOST5_2T0_@1,1587,1
SWEST,Alverdiscott / Indian Queens,Lower Litchardon Pv ,LRLH1_103,LRLH1_&110,*1,New,132,0.7420,4.1561,23.0388675,20.84917399,9.893965188,8.82846439,-,-,-,-,,Alverdiscott / Indian Queens_Lower Litchardon Pv _LRLH1_103_LRLH1_&110_*1,1588,1
SWEST,Alverdiscott / Indian Queens,Lower Litchardon Pv ,LRLH1_110,LRLH1_&110,@1,New,132,0.7420,4.1561,23.0388675,20.84917399,9.893965188,8.82846439,-,-,-,-,,Alverdiscott / Indian Queens_Lower Litchardon Pv _LRLH1_110_LRLH1_&110_@1,1589,1
SWEST,Alverdiscott / Indian Queens,Luscott Barton Pv ,LUSC3_MAIN1,LUSC3_#1M0,@1,Unchanged,33,11.9259,33.1539,9.737245109,-,4.947797927,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Luscott Barton Pv _LUSC3_MAIN1_LUSC3_#1M0_@1,1590,1
SWEST,Alverdiscott / Indian Queens,Luxulyan Pv ,LUXU3_MAIN1,LUXU3_#1M0,@1,Unchanged,33,5.9477,22.5497,15.71468627,-,7.189257816,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Luxulyan Pv _LUXU3_MAIN1_LUXU3_#1M0_@1,1591,1
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN1,LYNT3_MAIN2,@1,Unchanged,33,67.4113,114.0735,2.741226878,-,1.661980533,-,62.5,-,8.7,-,,Alverdiscott / Indian Queens_Lynton _LYNT3_MAIN1_LYNT3_MAIN2_@1,1592,1
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN1,LYNT3_1L3,*1,Unchanged,33,67.4113,114.0735,2.341051534,-,2.774290308,-,-,-,17.4,-,,Alverdiscott / Indian Queens_Lynton _LYNT3_MAIN1_LYNT3_1L3_*1,1593,1
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN1,LYNT3_1H3,*1,Unchanged,33,67.4113,114.0735,2.341051534,-,2.774290308,-,-,-,17.4,-,,Alverdiscott / Indian Queens_Lynton _LYNT3_MAIN1_LYNT3_1H3_*1,1594,1
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN2,LYNT3_2L3,*1,Unchanged,33,56.4237,95.4182,2.607918056,-,1.626705775,-,-,-,8.7,-,,Alverdiscott / Indian Queens_Lynton _LYNT3_MAIN2_LYNT3_2L3_*1,1595,1
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN2,LYNT3_2H3,*1,Unchanged,33,56.4237,95.4182,2.607918056,-,1.626705775,-,-,-,8.7,-,,Alverdiscott / Indian Queens_Lynton _LYNT3_MAIN2_LYNT3_2H3_*1,1596,1
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT5,LYNT5_2T0,@1,Unchanged,11,62.7363,222.6511,4.368708049,-,2.262806349,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Lynton _LYNT5_LYNT5_2T0_@1,1597,1
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT5,LYNT5_1T0,@1,Unchanged,11,62.7363,222.6511,4.741331321,-,4.744075389,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Lynton _LYNT5_LYNT5_1T0_@1,1598,1
SWEST,Alverdiscott / Indian Queens,Manor Pv Farm ,MANR3_MAIN1,MANR3_#1L5,@1,Unchanged,33,5.8668,21.9399,16.03444846,-,7.318250281,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Manor Pv Farm _MANR3_MAIN1_MANR3_#1L5_@1,1599,1
SWEST,Alverdiscott / Indian Queens,Marazion ,41PL3_ZAH31,ABSD3_411475,*1,Unchanged,33,6.2858,25.1839,12.65192375,-,6.113325384,-,-,-,-,-,,Alverdiscott / Indian Queens_Marazion _41PL3_ZAH31_ABSD3_411475_*1,1600,1
SWEST,Alverdiscott / Indian Queens,Marazion ,41PL3_ZAH49A,ABSD3_411471,*1,Unchanged,33,7.8646,28.5486,9.314130495,-,4.743378308,-,-,-,-,-,,Alverdiscott / Indian Queens_Marazion _41PL3_ZAH49A_ABSD3_411471_*1,1601,1
SWEST,Alverdiscott / Indian Queens,Marazion ,41PL3_ZAH60,ABSD3_411554,*1,Unchanged,33,12.6767,38.0718,10.30939528,-,5.125301783,-,-,-,-,-,,Alverdiscott / Indian Queens_Marazion _41PL3_ZAH60_ABSD3_411554_*1,1602,1
SWEST,Alverdiscott / Indian Queens,Marazion ,41PL3_ZD54,ABSD3_411470,*1,Unchanged,33,11.4314,31.9383,8.167800336,-,4.475738534,-,-,-,-,-,,Alverdiscott / Indian Queens_Marazion _41PL3_ZD54_ABSD3_411470_*1,1603,1
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_2H4,MARA3_MAIN2,*1,Unchanged,33,12.6299,37.9807,8.627249816,-,8.80847255,-,-,-,35,-,,Alverdiscott / Indian Queens_Marazion _MARA3_2H4_MARA3_MAIN2_*1,1604,1
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_MAIN1,MARA3_1L3,*1,Unchanged,33,12.6299,37.9807,5.803538174,-,3.084183956,-,-,-,17.5,-,,Alverdiscott / Indian Queens_Marazion _MARA3_MAIN1_MARA3_1L3_*1,1605,1
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_MAIN1,MARA3_1H4,*1,Unchanged,33,12.6299,37.9807,8.627249816,-,8.80847255,-,-,-,35,-,,Alverdiscott / Indian Queens_Marazion _MARA3_MAIN1_MARA3_1H4_*1,1606,1
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_MAIN2,MARA3_MAIN1,@1,Unchanged,33,12.6299,37.9807,6.712566622,-,3.392650781,-,62.5,-,17.5,-,,Alverdiscott / Indian Queens_Marazion _MARA3_MAIN2_MARA3_MAIN1_@1,1607,1
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_MAIN2,MARA3_2L3,*1,Unchanged,33,12.6299,37.9807,5.798837779,-,3.080438999,-,-,-,17.5,-,,Alverdiscott / Indian Queens_Marazion _MARA3_MAIN2_MARA3_2L3_*1,1608,1
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA5,MARA5_1T0,@1,Unchanged,11,17.2016,91.2081,9.085554286,-,4.017793993,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Marazion _MARA5_MARA5_1T0_@1,1609,1
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA5,MARA5_2T0,@1,Unchanged,11,17.2016,91.2081,9.10648856,-,4.033320712,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Marazion _MARA5_MARA5_2T0_@1,1610,1
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_1H4,MEVA3_MAIN1,*1,Unchanged,33,8.0780,26.3611,12.95029392,-,6.271023755,-,-,-,-,-,,Alverdiscott / Indian Queens_Mevagissey _MEVA3_1H4_MEVA3_MAIN1_*1,1611,1
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_1L3,MEVA3_MAIN1,*1,Unchanged,33,8.0780,26.3611,8.613617442,-,4.412679833,-,-,-,-,-,,Alverdiscott / Indian Queens_Mevagissey _MEVA3_1L3_MEVA3_MAIN1_*1,1612,1
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_2H4,MEVA3_MAIN2,*1,Unchanged,33,8.0780,26.3611,12.95038128,-,6.271030449,-,-,-,-,-,,Alverdiscott / Indian Queens_Mevagissey _MEVA3_2H4_MEVA3_MAIN2_*1,1613,1
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_2L3,MEVA3_MAIN2,*1,Unchanged,33,8.0780,26.3611,8.383666999,-,4.392567447,-,-,-,-,-,,Alverdiscott / Indian Queens_Mevagissey _MEVA3_2L3_MEVA3_MAIN2_*1,1614,1
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_MAIN2,MEVA3_MAIN1,@1,Unchanged,33,8.0780,26.3611,9.527359914,-,4.712922998,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Mevagissey _MEVA3_MAIN2_MEVA3_MAIN1_@1,1615,1
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA5,MEVA5_1T0,@1,Unchanged,11,12.2468,78.7088,10.08170177,-,4.045062091,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Mevagissey _MEVA5_MEVA5_1T0_@1,1616,1
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA5,MEVA5_2T0,@1,Unchanged,11,12.2468,78.7088,10.12946453,-,4.067667109,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Mevagissey _MEVA5_MEVA5_2T0_@1,1617,1
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_1L3,MIDB3_MAIN1,*1,Unchanged,33,28.6197,65.9427,4.225951028,-,2.213062164,-,-,-,-,-,,Alverdiscott / Indian Queens_Middle Barlington _MIDB3_1L3_MIDB3_MAIN1_*1,1618,1
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_2L3,MIDB3_REG2B,*1,Unchanged,33,28.6197,65.9427,4.592310363,-,2.288954777,-,-,-,-,-,,Alverdiscott / Indian Queens_Middle Barlington _MIDB3_2L3_MIDB3_REG2B_*1,1619,1
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_4L3,MIDB3_REG2B,*1,Unchanged,33,29.5852,68.4513,4.19802356,-,2.207855583,-,-,-,-,-,,Alverdiscott / Indian Queens_Middle Barlington _MIDB3_4L3_MIDB3_REG2B_*1,1620,1
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_MAIN1,MIDB3_#1H0,@1,Unchanged,33,28.6197,65.9427,4.592310363,-,2.288954777,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Middle Barlington _MIDB3_MAIN1_MIDB3_#1H0_@1,1621,1
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_REG2A,MIDB3_4L4,*1,Unchanged,33,28.6197,65.9427,4.225951028,-,2.213062164,-,-,-,-,-,,Alverdiscott / Indian Queens_Middle Barlington _MIDB3_REG2A_MIDB3_4L4_*1,1622,1
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB5,MIDB5_1T0,@1,Unchanged,11,40.4636,209.0675,5.76138568,-,5.151388436,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Middle Barlington _MIDB5_MIDB5_1T0_@1,1623,1
SWEST,Alverdiscott / Indian Queens,Middle Trewarder Generator ,MIDT3_#1M0,MIDT3_MAIN1,@1,Unchanged,33,7.9491,24.3909,13.16880948,-,5.766063622,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Middle Trewarder Generator _MIDT3_#1M0_MIDT3_MAIN1_@1,1624,1
SWEST,Alverdiscott / Indian Queens,Moretonhampstead ,MORH3_MAIN1,MORH3_1L3,*1,Unchanged,33,33.1928,69.8875,4.128913589,-,2.336153475,-,-,-,-,-,,Alverdiscott / Indian Queens_Moretonhampstead _MORH3_MAIN1_MORH3_1L3_*1,1625,1
SWEST,Alverdiscott / Indian Queens,Moretonhampstead ,MORH5,MORH5_1T0,@1,Unchanged,11,48.2370,234.7307,4.816250407,-,2.251762579,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Moretonhampstead _MORH5_MORH5_1T0_@1,1626,1
SWEST,Alverdiscott / Indian Queens,Morwenstow ,35PL3_ZWJ178,MORW3_1L9,*1,Unchanged,33,5.0429,19.5389,18.0737959,-,7.806855368,-,-,-,-,-,,Alverdiscott / Indian Queens_Morwenstow _35PL3_ZWJ178_MORW3_1L9_*1,1627,1
SWEST,Alverdiscott / Indian Queens,Morwenstow ,MORW3_MAIN1,MORW3_1L3,*1,Unchanged,33,12.7272,39.2508,6.259230145,-,3.293076661,-,-,-,-,-,,Alverdiscott / Indian Queens_Morwenstow _MORW3_MAIN1_MORW3_1L3_*1,1628,1
SWEST,Alverdiscott / Indian Queens,Morwenstow ,MORW5,MORW5_1T0,@1,Unchanged,11,6.1938,48.7579,8.103581136,-,3.576405327,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Morwenstow _MORW5_MORW5_1T0_@1,1629,1
SWEST,Alverdiscott / Indian Queens,Mousehole ,ABSD3_410978,41PL3_ZB49,*1,Unchanged,33,12.7612,36.3236,8.149959671,-,4.230751416,-,-,-,-,-,,Alverdiscott / Indian Queens_Mousehole _ABSD3_410978_41PL3_ZB49_*1,1630,1
SWEST,Alverdiscott / Indian Queens,Mousehole ,ABSD3_414685,41PL3_ZB52,*1,Unchanged,33,13.1066,36.8938,7.926372725,-,4.132956568,-,-,-,-,-,,Alverdiscott / Indian Queens_Mousehole _ABSD3_414685_41PL3_ZB52_*1,1631,1
SWEST,Alverdiscott / Indian Queens,Mousehole ,ABSD3_414686,41PL3_ZAW4,*1,Unchanged,33,13.2352,37.2108,8.628903907,-,4.436264717,-,-,-,-,-,,Alverdiscott / Indian Queens_Mousehole _ABSD3_414686_41PL3_ZAW4_*1,1632,1
SWEST,Alverdiscott / Indian Queens,Mousehole ,MOUS3_1L3,MOUS3_MAIN1,*1,Unchanged,33,19.0722,48.6265,6.395361653,-,3.408366804,-,-,-,-,-,,Alverdiscott / Indian Queens_Mousehole _MOUS3_1L3_MOUS3_MAIN1_*1,1633,1
SWEST,Alverdiscott / Indian Queens,Mousehole ,MOUS5,MOUS5_1T0,@1,Unchanged,11,30.5171,191.9528,6.45118365,-,5.711627776,-,62.5,-,50,-,,Alverdiscott / Indian Queens_Mousehole _MOUS5_MOUS5_1T0_@1,1634,1
SWEST,Alverdiscott / Indian Queens,Mullion ,MULL3_2L3,MULL3_MAIN2,*1,Unchanged,33,15.8535,47.7063,7.345070529,-,3.52039753,-,-,-,-,-,,Alverdiscott / Indian Queens_Mullion _MULL3_2L3_MULL3_MAIN2_*1,1635,1
SWEST,Alverdiscott / Indian Queens,Mullion ,MULL3_MAIN2,MULL3_2H4,*1,Unchanged,33,15.8535,47.7063,7.345070529,-,3.52039753,-,-,-,-,-,,Alverdiscott / Indian Queens_Mullion _MULL3_MAIN2_MULL3_2H4_*1,1636,1
SWEST,Alverdiscott / Indian Queens,Mullion ,MULL5,MULL5_2T0,@1,Unchanged,11,21.9470,161.3809,7.986916441,-,3.358299649,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Mullion _MULL5_MULL5_2T0_@1,1637,1
SWEST,Alverdiscott / Indian Queens,Nancrossa Pv ,NANC3_#1M0,NANC3_MAIN1,@1,Unchanged,33,1.4712,12.6181,33.28865934,-,13.48344249,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Nancrossa Pv _NANC3_#1M0_NANC3_MAIN1_@1,1638,1
SWEST,Alverdiscott / Indian Queens,Nanteague Solar Farm Gen ,NANT3_MAIN1,NANT3_#1M0,@1,Unchanged,33,6.3592,19.5888,16.82330126,-,8.432148355,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Nanteague Solar Farm Gen _NANT3_MAIN1_NANT3_#1M0_@1,1639,1
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_1L3,NEWL3_MAIN1,*1,Unchanged,33,11.8432,35.5225,9.249297276,-,4.683316134,-,-,-,-,-,,Alverdiscott / Indian Queens_Newlyn _NEWL3_1L3_NEWL3_MAIN1_*1,1640,1
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_2L3,NEWL3_MAIN2,*1,Unchanged,33,12.2111,37.1998,8.870100452,-,4.485801381,-,-,-,-,-,,Alverdiscott / Indian Queens_Newlyn _NEWL3_2L3_NEWL3_MAIN2_*1,1641,1
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_MAIN2,NEWL3_MAIN1,@1,Unchanged,33,12.2111,37.1998,9.283320642,-,4.683316134,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Newlyn _NEWL3_MAIN2_NEWL3_MAIN1_@1,1642,1
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_MAIN2,NEWL3_2H4,*1,Unchanged,33,12.2111,37.1998,8.870100452,-,4.485801381,-,-,-,-,-,,Alverdiscott / Indian Queens_Newlyn _NEWL3_MAIN2_NEWL3_2H4_*1,1643,1
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL5,NEWL5_2T0,@1,Unchanged,11,22.6511,178.4567,7.156721837,-,3.052819402,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Newlyn _NEWL5_NEWL5_2T0_@1,1644,1
SWEST,Alverdiscott / Indian Queens,Newlyn Tee ,41PL3_ZAV37,ABSD3_416003,*1,Unchanged,33,7.1338,27.5130,12.87647385,-,6.05201772,-,-,-,-,-,,Alverdiscott / Indian Queens_Newlyn Tee _41PL3_ZAV37_ABSD3_416003_*1,1645,1
SWEST,Alverdiscott / Indian Queens,Newquay Trencreek ,NETK3_MAIN1,NETK3_2H4,*1,Unchanged,33,8.6923,28.6881,12.11691507,-,5.917497947,-,-,-,-,-,,Alverdiscott / Indian Queens_Newquay Trencreek _NETK3_MAIN1_NETK3_2H4_*1,1646,1
SWEST,Alverdiscott / Indian Queens,Newquay Trencreek ,NETK5,NETK5_2T0,@1,Unchanged,11,13.4247,120.2156,10.77573685,-,4.455441857,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Newquay Trencreek _NETK5_NETK5_2T0_@1,1647,1
SWEST,Alverdiscott / Indian Queens,Newquay Trev ,41PL3_ZBG1,ABSD3_412353,*1,Unchanged,33,6.1780,24.1751,15.08842371,-,7.023395974,-,-,-,-,-,,Alverdiscott / Indian Queens_Newquay Trev _41PL3_ZBG1_ABSD3_412353_*1,1648,1
SWEST,Alverdiscott / Indian Queens,Newquay Trev Pole ,41PL3_ZCE92,ABSD3_411813,*1,Unchanged,33,6.1630,24.1455,11.07678763,-,5.278176257,-,-,-,-,-,,Alverdiscott / Indian Queens_Newquay Trev Pole _41PL3_ZCE92_ABSD3_411813_*1,1649,1
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN1,NETR3_1L3,*1,Unchanged,33,6.1525,24.1283,11.09771182,-,5.283221576,-,-,-,-,-,,Alverdiscott / Indian Queens_Newquay Trevemper _NETR3_MAIN1_NETR3_1L3_*1,1650,1
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN2,NETR3_MAIN1,@1,Unchanged,33,6.1525,24.1283,11.10839578,-,5.283221576,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Newquay Trevemper _NETR3_MAIN2_NETR3_MAIN1_@1,1651,1
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN2,NETR3_2L5,@1,Unchanged,33,6.1525,24.1283,11.15998226,-,5.53856345,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Newquay Trevemper _NETR3_MAIN2_NETR3_2L5_@1,1652,1
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN2,NETR3_#1H0,@1,Unchanged,33,6.1525,24.1283,15.11546495,-,7.039916543,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Newquay Trevemper _NETR3_MAIN2_NETR3_#1H0_@1,1653,1
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN3,NETR3_MAIN2,@1,Unchanged,33,6.1525,24.1283,12.25468369,-,5.722491825,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Newquay Trevemper _NETR3_MAIN3_NETR3_MAIN2_@1,1654,1
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN3,NETR3_3L3,*1,Unchanged,33,6.1525,24.1283,11.55731663,-,5.504440169,-,-,-,-,-,,Alverdiscott / Indian Queens_Newquay Trevemper _NETR3_MAIN3_NETR3_3L3_*1,1655,1
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN3,NETR3_2H4,*1,Unchanged,33,6.1525,24.1283,15.11546387,-,7.039916117,-,-,-,-,-,,Alverdiscott / Indian Queens_Newquay Trevemper _NETR3_MAIN3_NETR3_2H4_*1,1656,1
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR5,NETR5_1T0,@1,Unchanged,11,8.3504,66.0298,12.43558561,-,4.992099169,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Newquay Trevemper _NETR5_NETR5_1T0_@1,1657,1
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR5,NETR5_2T0,@1,Unchanged,11,8.3504,66.0298,12.43536852,-,4.991981953,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Newquay Trevemper _NETR5_NETR5_2T0_@1,1658,1
SWEST,Alverdiscott / Indian Queens,Ninnis Pv ,NINS3_#1M0,NINS3_MAIN1,@1,Unchanged,33,7.4506,24.4313,13.84127337,-,6.594584818,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Ninnis Pv _NINS3_#1M0_NINS3_MAIN1_@1,1659,1
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW1_MAIN1,NTAW1_113,*1,Unchanged,132,2.2932,8.7660,8.810356869,5.742043505,4.29774846,2.685911958,-,-,-,-,,Alverdiscott / Indian Queens_North Tawton _NTAW1_MAIN1_NTAW1_113_*1,1660,1
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#1H0,NTAW3_MAIN1,@1,Unchanged,33,3.3111,19.3783,21.16495306,-,8.655620658,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_North Tawton _NTAW3_#1H0_NTAW3_MAIN1_@1,1661,1
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#1T0,NTAW3_MAIN1,@1,Unchanged,33,3.3111,19.3783,12.93745694,-,5.246793657,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_North Tawton _NTAW3_#1T0_NTAW3_MAIN1_@1,1662,1
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#3L5,NTAW3_MAIN1,@1,Unchanged,33,3.3111,19.3783,19.62416088,-,7.888690338,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_North Tawton _NTAW3_#3L5_NTAW3_MAIN1_@1,1663,1
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#4L5,NTAW3_MAIN2,@1,Unchanged,33,3.3111,19.3783,20.67860446,-,8.405513903,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_North Tawton _NTAW3_#4L5_NTAW3_MAIN2_@1,1664,1
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#6L5,NTAW3_MAIN2,@1,Unchanged,33,3.3111,19.3783,16.84309976,-,7.263653636,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_North Tawton _NTAW3_#6L5_NTAW3_MAIN2_@1,1665,1
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_MAIN2,NTAW3_MAIN1,@1,Unchanged,33,3.3111,19.3783,17.64637949,-,7.504335523,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_North Tawton _NTAW3_MAIN2_NTAW3_MAIN1_@1,1666,1
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_MAIN2,NTAW3_#2H0,@1,Unchanged,33,3.3111,19.3783,21.16495306,-,8.655620658,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_North Tawton _NTAW3_MAIN2_NTAW3_#2H0_@1,1667,1
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW5,NTAW5_1T0,@1,Unchanged,11,7.1761,76.3270,10.58523217,-,4.064276925,-,62.5,-,25,-,,Alverdiscott / Indian Queens_North Tawton _NTAW5_NTAW5_1T0_@1,1668,1
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW5,NTAW5_2T0,@1,Unchanged,11,7.1761,76.3270,10.58523217,-,4.064276925,-,62.5,-,25,-,,Alverdiscott / Indian Queens_North Tawton _NTAW5_NTAW5_2T0_@1,1669,1
SWEST,Alverdiscott / Indian Queens,Northam ,NORT3_MAIN1,NORT3_2H0,@1,Unchanged,33,9.3597,26.6386,12.42281243,-,12.70748363,-,62.5,-,26.2,-,,Alverdiscott / Indian Queens_Northam _NORT3_MAIN1_NORT3_2H0_@1,1670,1
SWEST,Alverdiscott / Indian Queens,Northam ,NORT3_MAIN1,NORT3_4L3,*1,Unchanged,33,9.3597,26.6386,12.36938813,-,12.70748363,-,-,-,26.2,-,,Alverdiscott / Indian Queens_Northam _NORT3_MAIN1_NORT3_4L3_*1,1671,1
SWEST,Alverdiscott / Indian Queens,Northam ,NORT5,NORT5_2T0,@1,Unchanged,11,13.7646,127.2001,10.54373739,-,8.797182109,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Northam _NORT5_NORT5_2T0_@1,1672,1
SWEST,Alverdiscott / Indian Queens,Northmoor ,NOMO1_MAIN1,NOMO1_110,@1,Unchanged,132,1.8629,6.6264,12.6426237,10.67138843,6.2511424,5.146777791,100,100,40,40,,Alverdiscott / Indian Queens_Northmoor _NOMO1_MAIN1_NOMO1_110_@1,1673,1
SWEST,Alverdiscott / Indian Queens,Northmoor ,NOMO1_MAIN1,NOMO1_503,*1,Unchanged,132,1.8629,6.6264,7.022669934,6.881494052,3.50693069,3.258377597,-,-,-,-,,Alverdiscott / Indian Queens_Northmoor _NOMO1_MAIN1_NOMO1_503_*1,1674,1
SWEST,Alverdiscott / Indian Queens,Northmoor ,NOMO1_MAIN1,NOMO1_303,*1,Unchanged,132,1.8629,6.6264,7.269156538,7.159099793,3.584566979,3.361043378,-,-,-,-,,Alverdiscott / Indian Queens_Northmoor _NOMO1_MAIN1_NOMO1_303_*1,1675,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_1L5,OKEH3_MAIN1,@1,Unchanged,33,8.6957,24.6836,11.82308216,-,6.076272221,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Okehampton _OKEH3_1L5_OKEH3_MAIN1_@1,1676,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_2L3,OKEH3_MAIN2,*1,Unchanged,33,8.6957,24.6836,10.09946339,-,5.055897567,-,-,-,-,-,,Alverdiscott / Indian Queens_Okehampton _OKEH3_2L3_OKEH3_MAIN2_*1,1677,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_2S&,OKEH3_MAIN2,*1,Unchanged,33,8.6957,24.6836,13.28843613,-,6.70103476,-,-,-,-,-,,Alverdiscott / Indian Queens_Okehampton _OKEH3_2S&_OKEH3_MAIN2_*1,1678,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_2S&,OKEH3_MAIN3,*1,Unchanged,33,8.6957,24.6836,13.28843613,-,6.70103476,-,-,-,-,-,,Alverdiscott / Indian Queens_Okehampton _OKEH3_2S&_OKEH3_MAIN3_*1,1679,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN1,OKEH3_#1H0,@1,Unchanged,33,8.6957,24.6836,13.33896125,-,6.70103476,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Okehampton _OKEH3_MAIN1_OKEH3_#1H0_@1,1680,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN1,OKEH3_3L3,*1,Unchanged,33,8.6957,24.6836,11.31814595,-,5.708599038,-,-,-,-,-,,Alverdiscott / Indian Queens_Okehampton _OKEH3_MAIN1_OKEH3_3L3_*1,1681,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN2,OKEH3_MAIN1,@1,Unchanged,33,8.6957,24.6836,10.81599736,-,5.443763599,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Okehampton _OKEH3_MAIN2_OKEH3_MAIN1_@1,1682,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN2,OKEH3_5L5,@1,Unchanged,33,8.6957,24.6836,9.073153433,-,4.885863001,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Okehampton _OKEH3_MAIN2_OKEH3_5L5_@1,1683,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN3,OKEH3_#2H0,@1,Unchanged,33,8.6957,24.6836,13.33896125,-,6.70103476,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_Okehampton _OKEH3_MAIN3_OKEH3_#2H0_@1,1684,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH5,OKEH5_1T0,@1,Unchanged,11,12.4254,71.8086,10.91905694,-,4.618183449,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Okehampton _OKEH5_OKEH5_1T0_@1,1685,1
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH5,OKEH5_2T0,@1,Unchanged,11,12.4254,71.8086,10.91905694,-,4.618183449,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Okehampton _OKEH5_OKEH5_2T0_@1,1686,1
SWEST,Alverdiscott / Indian Queens,Otterham Wf ,OTHM1_110,OTHM1_MAIN1,@1,Unchanged,132,1.5725,6.1363,13.69135952,10.72535573,6.569296843,5.157350797,100,100,40,40,,Alverdiscott / Indian Queens_Otterham Wf _OTHM1_110_OTHM1_MAIN1_@1,1687,1
SWEST,Alverdiscott / Indian Queens,Otterham Wf ,OTHM1_303,OTHM1_MAIN1,*1,Unchanged,132,1.5725,6.1363,8.304469792,6.835990527,3.850936445,3.124292168,-,-,-,-,,Alverdiscott / Indian Queens_Otterham Wf _OTHM1_303_OTHM1_MAIN1_*1,1688,1
SWEST,Alverdiscott / Indian Queens,Otterham Wf ,OTHM1_503,OTHM1_MAIN1,*1,Unchanged,132,1.5725,6.1363,7.53558731,7.009445231,3.565598198,3.211483859,-,-,-,-,,Alverdiscott / Indian Queens_Otterham Wf _OTHM1_503_OTHM1_MAIN1_*1,1689,1
SWEST,Alverdiscott / Indian Queens,Outlands Pv Farm ,OUTL3_MAIN1,OUTL3_#1M0,@1,Unchanged,33,5.4221,23.2927,14.79423388,-,6.617125311,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Outlands Pv Farm _OUTL3_MAIN1_OUTL3_#1M0_@1,1690,1
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_1L5,PADS3_MAIN1,@1,Unchanged,33,22.7446,55.4740,7.991479639,-,3.745412819,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Padstow _PADS3_1L5_PADS3_MAIN1_@1,1691,1
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_2H4,PADS3_MAIN2,*1,Unchanged,33,14.6205,40.8701,7.926394377,-,3.743440886,-,-,-,25,-,,Alverdiscott / Indian Queens_Padstow _PADS3_2H4_PADS3_MAIN2_*1,1692,1
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_MAIN1,PADS3_1H4,*1,Unchanged,33,14.6205,40.8701,7.925824034,-,3.743400061,-,-,-,25,-,,Alverdiscott / Indian Queens_Padstow _PADS3_MAIN1_PADS3_1H4_*1,1693,1
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_MAIN2,PADS3_MAIN1,@1,Unchanged,33,14.6205,40.8701,7.963520678,-,3.743400061,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Padstow _PADS3_MAIN2_PADS3_MAIN1_@1,1694,1
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_MAIN2,PADS3_2L5,@1,Unchanged,33,14.6205,40.8701,7.492242699,-,3.69672545,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Padstow _PADS3_MAIN2_PADS3_2L5_@1,1695,1
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS5,PADS5_1T0,@1,Unchanged,11,16.8048,86.9412,9.728192972,-,3.683005171,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Padstow _PADS5_PADS5_1T0_@1,1696,1
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS5,PADS5_2T0,@1,Unchanged,11,16.8048,86.9412,9.785462252,-,3.709517178,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Padstow _PADS5_PADS5_2T0_@1,1697,1
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH3_MAIN1,PARH3_1H0,@1,Unchanged,33,6.7096,22.6528,14.83380629,-,7.124023873,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Par Harbour _PARH3_MAIN1_PARH3_1H0_@1,1698,1
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH3_MAIN2,PARH3_2H0,@1,Unchanged,33,6.6499,22.5206,14.9513392,-,7.169791429,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Par Harbour _PARH3_MAIN2_PARH3_2H0_@1,1699,1
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH5,PARH5_1T0,@1,Unchanged,11,9.0731,46.6591,18.37933219,-,7.250036421,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Par Harbour _PARH5_PARH5_1T0_@1,1700,1
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH5,PARH5_2T0,@1,Unchanged,11,9.0731,46.6591,18.38753721,-,7.257415017,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Par Harbour _PARH5_PARH5_2T0_@1,1701,1
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_#2H0,PARL3_MAIN2,@1,Unchanged,33,9.0480,29.3653,11.4911489,-,5.660233547,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Park Lane _PARL3_#2H0_PARL3_MAIN2_@1,1702,1
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_2L3,PARL3_MAIN2,*1,Unchanged,33,9.0480,29.3653,7.113654346,-,3.82364926,-,-,-,-,-,,Alverdiscott / Indian Queens_Park Lane _PARL3_2L3_PARL3_MAIN2_*1,1703,1
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_MAIN1,PARL3_MAIN2,@1,Unchanged,33,9.0480,29.3653,8.193510442,-,4.117853156,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Park Lane _PARL3_MAIN1_PARL3_MAIN2_@1,1704,1
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_MAIN1,PARL3_1L3,*1,Unchanged,33,9.0480,29.3653,7.512182141,-,3.858965554,-,-,-,-,-,,Alverdiscott / Indian Queens_Park Lane _PARL3_MAIN1_PARL3_1L3_*1,1705,1
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_MAIN1,PARL3_#1H0,@1,Unchanged,33,9.0480,29.3653,11.4909647,-,5.660253751,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Park Lane _PARL3_MAIN1_PARL3_#1H0_@1,1706,1
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL5,PARL5_1T0,@1,Unchanged,11,11.8430,83.2020,10.00966159,-,3.832101854,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Park Lane _PARL5_PARL5_1T0_@1,1707,1
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL5,PARL5_2T0,@1,Unchanged,11,11.8430,83.2020,10.04303735,-,3.809731258,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Park Lane _PARL5_PARL5_2T0_@1,1708,1
SWEST,Alverdiscott / Indian Queens,Penare Farm ,PENA3_#1M0,PENA3_MAIN1,@1,Unchanged,33,3.6879,17.0184,21.6157895,-,9.803510174,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penare Farm _PENA3_#1M0_PENA3_MAIN1_@1,1709,1
SWEST,Alverdiscott / Indian Queens,Pencoose Farm ,PENF3_#1M0,PENF3_MAIN1,@1,Unchanged,33,8.9941,22.5059,13.72762262,-,7.306563577,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pencoose Farm _PENF3_#1M0_PENF3_MAIN1_@1,1710,1
SWEST,Alverdiscott / Indian Queens,Penhale Generator ,PNHL3_#1L5,PNHL3_MAIN1,@1,Unchanged,33,16.3852,43.6829,7.241795324,-,3.183331856,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penhale Generator _PNHL3_#1L5_PNHL3_MAIN1_@1,1711,1
SWEST,Alverdiscott / Indian Queens,Penhale Generator ,PNHL3_#1M0,PNHL3_MAIN1,@1,Unchanged,33,16.3852,43.6829,7.241795324,-,3.183331856,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penhale Generator _PNHL3_#1M0_PNHL3_MAIN1_@1,1712,1
SWEST,Alverdiscott / Indian Queens,Penn Hill ,PEHL3_1L9T,26PL3_ZAF29,*1,Unchanged,33,5.6414,23.2712,13.30951834,-,6.471034984,-,-,-,-,-,,Alverdiscott / Indian Queens_Penn Hill _PEHL3_1L9T_26PL3_ZAF29_*1,1713,1
SWEST,Alverdiscott / Indian Queens,Penn Hill ,PEHL3_2L9T,26PL3_ZAF35,*1,Unchanged,33,6.0825,24.1864,13.17895715,-,6.3111953,-,-,-,-,-,,Alverdiscott / Indian Queens_Penn Hill _PEHL3_2L9T_26PL3_ZAF35_*1,1714,1
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_2H4,PENR3_MAIN2,*1,Unchanged,33,5.4904,20.2053,17.49871917,-,8.360262423,-,-,-,-,-,,Alverdiscott / Indian Queens_Penryn _PENR3_2H4_PENR3_MAIN2_*1,1715,1
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_MAIN1,PENR3_1H4,*1,Unchanged,33,5.4904,20.2053,17.49871917,-,8.360262423,-,-,-,-,-,,Alverdiscott / Indian Queens_Penryn _PENR3_MAIN1_PENR3_1H4_*1,1716,1
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_MAIN1,PENR3_1L3,*1,Unchanged,33,5.4904,20.2053,11.81769044,-,6.04871561,-,-,-,-,-,,Alverdiscott / Indian Queens_Penryn _PENR3_MAIN1_PENR3_1L3_*1,1717,1
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_MAIN2,PENR3_MAIN1,@1,Unchanged,33,5.4904,20.2053,12.72833286,-,6.283761013,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penryn _PENR3_MAIN2_PENR3_MAIN1_@1,1718,1
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_MAIN2,PENR3_2L3,*1,Unchanged,33,5.4904,20.2053,11.81769044,-,6.04871561,-,-,-,-,-,,Alverdiscott / Indian Queens_Penryn _PENR3_MAIN2_PENR3_2L3_*1,1719,1
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR5,PENR5_1T0,@1,Unchanged,11,9.8367,77.0506,10.45690761,-,4.311469168,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penryn _PENR5_PENR5_1T0_@1,1720,1
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR5,PENR5_2T0,@1,Unchanged,11,9.8367,77.0506,10.45690761,-,4.311469168,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penryn _PENR5_PENR5_2T0_@1,1721,1
SWEST,Alverdiscott / Indian Queens,Penzance Causewayhead ,PENC5,PENC5_1T0,@1,Unchanged,11,12.0051,116.7276,10.12433772,-,4.191935142,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Penzance Causewayhead _PENC5_PENC5_1T0_@1,1722,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1,PENH3_MAIN2,@1,Unchanged,33,7.1132,27.4634,10.7341743,-,5.09672995,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN1_PENH3_MAIN2_@1,1723,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1,PENH3_#1H0,@1,Unchanged,33,7.1132,27.4634,12.94680749,-,12.12568147,-,62.5,-,50,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN1_PENH3_#1H0_@1,1724,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1,PENH3_#1L5,@1,Unchanged,33,7.1132,27.4634,11.27287034,-,5.471531892,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN1_PENH3_#1L5_@1,1725,1
