﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1,PENH3_#3L5,@1,Unchanged,33,7.1132,27.4634,12.93931702,-,6.059789672,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN1_PENH3_#3L5_@1,1726,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1,PENH3_#6L5,@1,Unchanged,33,7.1132,27.4634,12.5510621,-,5.943575495,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN1_PENH3_#6L5_@1,1727,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN1,PENH3_#7L5,@1,Unchanged,33,7.1132,27.4634,10.65249944,-,5.139139579,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN1_PENH3_#7L5_@1,1728,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2,PENH3_#2H0,@1,Unchanged,33,7.1132,27.4634,12.94680749,-,12.12568147,-,62.5,-,50,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN2_PENH3_#2H0_@1,1729,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2,PENH3_#2L5,@1,Unchanged,33,7.1132,27.4634,11.06036486,-,5.30634721,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN2_PENH3_#2L5_@1,1730,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2,PENH3_#4L5,@1,Unchanged,33,7.1132,27.4634,11.9471825,-,5.670019893,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN2_PENH3_#4L5_@1,1731,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2,PENH3_#5L5,@1,Unchanged,33,7.1132,27.4634,12.94095588,-,6.058433911,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN2_PENH3_#5L5_@1,1732,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2,PENH3_#8L5,@1,Unchanged,33,7.1132,27.4634,12.87733728,-,6.037176565,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH3_MAIN2_PENH3_#8L5_@1,1733,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH5,PENH5_1T0,@1,Unchanged,11,9.5522,65.8130,12.40847548,-,5.210328729,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH5_PENH5_1T0_@1,1734,1
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH5,PENH5_2T0,@1,Unchanged,11,9.5522,65.8130,12.37509334,-,5.19492956,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Penzance Heamoor _PENH5_PENH5_2T0_@1,1735,1
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_1H4,PERR3_MAIN1,*1,Unchanged,33,15.9928,37.3561,8.059047103,-,4.293216466,-,-,-,-,-,,Alverdiscott / Indian Queens_Perranporth _PERR3_1H4_PERR3_MAIN1_*1,1736,1
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_2L3,PERR3_MAIN2,*1,Unchanged,33,15.9928,37.3561,7.996410896,-,4.282637698,-,-,-,-,-,,Alverdiscott / Indian Queens_Perranporth _PERR3_2L3_PERR3_MAIN2_*1,1737,1
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_MAIN1,PERR3_MAIN2,@1,Unchanged,33,15.9928,37.3561,8.082379642,-,4.292587297,-,65.5,-,26.2,-,,Alverdiscott / Indian Queens_Perranporth _PERR3_MAIN1_PERR3_MAIN2_@1,1738,1
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_MAIN1,PERR3_1L3,*1,Unchanged,33,15.9928,37.3561,7.735236557,-,4.242232505,-,-,-,-,-,,Alverdiscott / Indian Queens_Perranporth _PERR3_MAIN1_PERR3_1L3_*1,1739,1
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_MAIN2,PERR3_2H4,*1,Unchanged,33,15.9928,37.3561,8.058962329,-,4.293215508,-,-,-,-,-,,Alverdiscott / Indian Queens_Perranporth _PERR3_MAIN2_PERR3_2H4_*1,1740,1
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR5,PERR5_1T0,@1,Unchanged,11,18.7128,84.4263,9.402562978,-,3.979844394,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Perranporth _PERR5_PERR5_1T0_@1,1741,1
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR5,PERR5_2T0,@1,Unchanged,11,18.7128,84.4263,9.362760295,-,3.974956641,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Perranporth _PERR5_PERR5_2T0_@1,1742,1
SWEST,Alverdiscott / Indian Queens,Pitworthy Pv ,PITW3_#1L5,PITW3_MAIN1,@1,Unchanged,33,8.1920,15.9490,16.9506542,-,9.388098841,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Pitworthy Pv _PITW3_#1L5_PITW3_MAIN1_@1,1743,1
SWEST,Alverdiscott / Indian Queens,Pitworthy Pv ,PITW3_#1M0,PITW3_MAIN1,@1,Unchanged,33,8.1920,15.9490,16.92519196,-,9.388098841,-,85.05,-,31.5,-,,Alverdiscott / Indian Queens_Pitworthy Pv _PITW3_#1M0_PITW3_MAIN1_@1,1744,1
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_1H4,POLZ3_MAIN1,*1,Unchanged,33,13.9151,31.3912,9.113186657,-,4.713489773,-,-,-,-,-,,Alverdiscott / Indian Queens_Polzeath _POLZ3_1H4_POLZ3_MAIN1_*1,1745,1
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_2H4,POLZ3_MAIN2,*1,Unchanged,33,13.9151,31.3912,9.113186657,-,4.713489773,-,-,-,-,-,,Alverdiscott / Indian Queens_Polzeath _POLZ3_2H4_POLZ3_MAIN2_*1,1746,1
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_MAIN1,POLZ3_1L3,*1,Unchanged,33,13.9151,31.3912,5.272328752,-,2.965917673,-,-,-,-,-,,Alverdiscott / Indian Queens_Polzeath _POLZ3_MAIN1_POLZ3_1L3_*1,1747,1
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_MAIN2,POLZ3_MAIN1,@1,Unchanged,33,13.9151,31.3912,6.415007461,-,3.359013841,-,65.5,-,26.2,-,,Alverdiscott / Indian Queens_Polzeath _POLZ3_MAIN2_POLZ3_MAIN1_@1,1748,1
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_MAIN2,POLZ3_2L3,*1,Unchanged,33,13.9151,31.3912,5.233229911,-,3.000280405,-,-,-,-,-,,Alverdiscott / Indian Queens_Polzeath _POLZ3_MAIN2_POLZ3_2L3_*1,1749,1
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ5,POLZ5_2T0,@1,Unchanged,11,16.9649,79.0139,9.116447978,-,4.066075952,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Polzeath _POLZ5_POLZ5_2T0_@1,1750,1
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ5,POLZ5_1T0,@1,Unchanged,11,16.9649,79.0139,8.899607769,-,4.042849893,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Polzeath _POLZ5_POLZ5_1T0_@1,1751,1
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN1,PROB3_1H4,*1,Unchanged,33,10.2151,32.8989,10.1158996,-,5.109062659,-,-,-,-,-,,Alverdiscott / Indian Queens_Probus _PROB3_MAIN1_PROB3_1H4_*1,1752,1
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN1,PROB3_3L3,*1,Unchanged,33,10.2151,32.8989,10.2393268,-,5.122399275,-,-,-,-,-,,Alverdiscott / Indian Queens_Probus _PROB3_MAIN1_PROB3_3L3_*1,1753,1
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN1,PROB3_1L5,@1,Unchanged,33,10.2151,32.8989,7.629492456,-,3.935906752,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Probus _PROB3_MAIN1_PROB3_1L5_@1,1754,1
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN2,PROB3_MAIN1,@1,Unchanged,33,10.2151,32.8989,8.062242909,-,4.155107294,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Probus _PROB3_MAIN2_PROB3_MAIN1_@1,1755,1
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN2,PROB3_2L5,@1,Unchanged,33,10.2151,32.8989,7.504975585,-,3.922304719,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Probus _PROB3_MAIN2_PROB3_2L5_@1,1756,1
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN2,PROB3_4L3,*1,Unchanged,33,10.2151,32.8989,10.23932692,-,5.122400032,-,-,-,-,-,,Alverdiscott / Indian Queens_Probus _PROB3_MAIN2_PROB3_4L3_*1,1757,1
SWEST,Alverdiscott / Indian Queens,Probus ,PROB5,PROB5_1T0,@1,Unchanged,11,19.6625,161.9696,7.549703932,-,3.185797014,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Probus _PROB5_PROB5_1T0_@1,1758,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,ABSD3_352L2,35PL3_ZWH0A,*1,Unchanged,33,1.5865,9.5872,40.09080906,-,16.08600063,-,-,-,-,-,,Alverdiscott / Indian Queens_Pyworthy _ABSD3_352L2_35PL3_ZWH0A_*1,1759,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,ABSD3_355L2,35PL3_ZXA1MA,*1,Unchanged,33,1.5371,9.4945,40.61812522,-,16.2275975,-,-,-,-,-,,Alverdiscott / Indian Queens_Pyworthy _ABSD3_355L2_35PL3_ZXA1MA_*1,1760,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_105,PYWO1_MAIN2,@1,Unchanged,132,1.4052,5.5940,8.486952272,9.815280056,3.975936971,2.985786799,38.25,46,15.3,18.4,,Alverdiscott / Indian Queens_Pyworthy _PYWO1_105_PYWO1_MAIN2_@1,1761,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_405,PYWO1_MAIN4,@1,Unchanged,132,1.4052,5.5940,10.93229139,12.34220808,4.971733499,5.417639105,38.25,46,15.3,18.4,,Alverdiscott / Indian Queens_Pyworthy _PYWO1_405_PYWO1_MAIN4_@1,1762,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN2,PYWO1_#210,@1,Unchanged,132,1.4052,5.5940,15.78720696,15.95513669,7.303618248,7.021986543,38.25,46,15.3,18.4,,Alverdiscott / Indian Queens_Pyworthy _PYWO1_MAIN2_PYWO1_#210_@1,1763,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN3,PYWO1_MAIN2,@1,Unchanged,132,1.4052,5.5940,11.0009577,10.43720086,5.051028968,4.587429975,38.25,46,15.3,18.4,,Alverdiscott / Indian Queens_Pyworthy _PYWO1_MAIN3_PYWO1_MAIN2_@1,1764,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN3,PYWO1_MAIN4,@1,Unchanged,132,1.4052,5.5940,11.8621931,12.52572381,5.366450131,5.417994328,38.25,46,15.3,18.4,,Alverdiscott / Indian Queens_Pyworthy _PYWO1_MAIN3_PYWO1_MAIN4_@1,1765,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN3,PYWO1_#310,@1,Unchanged,132,1.4052,5.5940,15.7825738,15.93112531,7.302240964,7.012641313,38.25,46,15.3,18.4,,Alverdiscott / Indian Queens_Pyworthy _PYWO1_MAIN3_PYWO1_#310_@1,1766,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN4,PYWO1_#410,@1,Unchanged,132,1.4052,5.5940,15.78720696,15.95513669,7.303618248,7.021986543,38.25,46,15.3,18.4,,Alverdiscott / Indian Queens_Pyworthy _PYWO1_MAIN4_PYWO1_#410_@1,1767,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#23L5,PYWO3_MAIN2,@1,Unchanged,33,1.4859,9.4111,39.2790179,-,15.74662223,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_#23L5_PYWO3_MAIN2_@1,1768,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#27L5,PYWO3_MAIN2,@1,Unchanged,33,1.4859,9.4111,40.62472207,-,16.28260811,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_#27L5_PYWO3_MAIN2_@1,1769,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#31L5,PYWO3_MAIN3,@1,Unchanged,33,1.4859,9.4111,40.90833888,-,16.16725832,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_#31L5_PYWO3_MAIN3_@1,1770,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#34L5,PYWO3_MAIN3,@1,Unchanged,33,1.4859,9.4111,40.65019935,-,16.2863036,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_#34L5_PYWO3_MAIN3_@1,1771,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#35L5,PYWO3_MAIN3,@1,Unchanged,33,1.4859,9.4111,39.57517886,-,15.730199,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_#35L5_PYWO3_MAIN3_@1,1772,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN2,PYWO3_#2T0,@1,Unchanged,33,1.4859,9.4111,36.06515542,-,13.96972812,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_MAIN2_PYWO3_#2T0_@1,1773,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN3,PYWO3_#3T0,@1,Unchanged,33,1.4859,9.4111,35.97171923,-,13.9295011,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_MAIN3_PYWO3_#3T0_@1,1774,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN3,PYWO3_MAIN2,@1,Unchanged,33,1.4859,9.4111,34.21114098,-,13.81412871,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_MAIN3_PYWO3_MAIN2_@1,1775,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN3,PYWO3_MAIN4,@1,Unchanged,33,1.4859,9.4111,33.03244896,-,13.19392377,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_MAIN3_PYWO3_MAIN4_@1,1776,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN4,PYWO3_#4T0,@1,Unchanged,33,1.4859,9.4111,36.06515542,-,13.96972812,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_MAIN4_PYWO3_#4T0_@1,1777,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN4,PYWO3_#42L5,@1,Unchanged,33,1.4859,9.4111,39.34498613,-,15.98652621,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_MAIN4_PYWO3_#42L5_@1,1778,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN4,PYWO3_#48L5,@1,Unchanged,33,1.4859,9.4111,40.86127165,-,16.12926498,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_MAIN4_PYWO3_#48L5_@1,1779,1
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN4,PYWO3_#46L5,@1,Unchanged,33,1.4859,9.4111,39.78042731,-,15.96049617,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Pyworthy _PYWO3_MAIN4_PYWO3_#46L5_@1,1780,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_103,RAME1_MAIN1,*1,Unchanged,132,0.6386,4.1796,17.22804364,18.64187347,7.713212186,7.85538363,-,-,-,-,,Alverdiscott / Indian Queens_Rame _RAME1_103_RAME1_MAIN1_*1,1781,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_113,RAME1_MAIN1,*1,Unchanged,132,0.6386,4.1796,23.80802149,24.15313333,10.49172678,10.13770497,-,-,-,-,,Alverdiscott / Indian Queens_Rame _RAME1_113_RAME1_MAIN1_*1,1782,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN1,RAME1_MAIN2,@1,Unchanged,132,0.6386,4.1796,18.72494784,18.78189606,8.02136954,7.923973528,78.75,78.75,31.5,31.5,,Alverdiscott / Indian Queens_Rame _RAME1_MAIN1_RAME1_MAIN2_@1,1783,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN2,RAME1_203,*1,Unchanged,132,0.6386,4.1796,19.41156408,20.7462856,8.432475278,8.796773131,-,-,-,-,,Alverdiscott / Indian Queens_Rame _RAME1_MAIN2_RAME1_203_*1,1784,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN2,RAME1_213,*1,Unchanged,132,0.6386,4.1796,23.80802149,24.15313333,10.49172678,10.13770497,-,-,-,-,,Alverdiscott / Indian Queens_Rame _RAME1_MAIN2_RAME1_213_*1,1785,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN3,RAME1_MAIN2,@1,Unchanged,132,0.6386,4.1796,21.76082953,21.99060078,9.303282018,9.194758726,78.75,78.75,31.5,31.5,,Alverdiscott / Indian Queens_Rame _RAME1_MAIN3_RAME1_MAIN2_@1,1786,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN3,RAME1_303,*1,Unchanged,132,0.6386,4.1796,20.3363827,21.80776507,9.120014153,9.115351919,-,-,-,-,,Alverdiscott / Indian Queens_Rame _RAME1_MAIN3_RAME1_303_*1,1787,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN3,RAME1_313,*1,Unchanged,132,0.6386,4.1796,23.8098559,24.19359403,10.49192474,10.14040582,-,-,-,-,,Alverdiscott / Indian Queens_Rame _RAME1_MAIN3_RAME1_313_*1,1788,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#1T0,RAME3_MAIN1,@1,Unchanged,33,0.9793,11.6989,29.30517481,-,11.33999102,-,62.5,-,23.3541694,-,,Alverdiscott / Indian Queens_Rame _RAME3_#1T0_RAME3_MAIN1_@1,1789,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#3T0,RAME3_MAIN3,@1,Unchanged,33,0.9793,11.6989,29.62201914,-,11.37069281,-,62.5,-,22.4069169,-,,Alverdiscott / Indian Queens_Rame _RAME3_#3T0_RAME3_MAIN3_@1,1790,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN1,RAME3_#1L5,@1,Unchanged,33,0.9793,11.6989,37.39301891,-,14.5844518,-,62.5,-,23.88841923,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN1_RAME3_#1L5_@1,1791,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN1,RAME3_#4L5,@1,Unchanged,33,0.9793,11.6989,37.37100324,-,14.57415961,-,62.5,-,23.87894574,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN1_RAME3_#4L5_@1,1792,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN1,RAME3_#6L5,@1,Unchanged,33,0.9793,11.6989,37.3948831,-,14.57987893,-,62.5,-,23.88979518,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN1_RAME3_#6L5_@1,1793,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2,RAME3_#2T0,@1,Unchanged,33,0.9793,11.6989,29.30517481,-,11.33999102,-,62.5,-,23.3541694,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN2_RAME3_#2T0_@1,1794,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2,RAME3_MAIN1,@1,Unchanged,33,0.9793,11.6989,32.97228961,-,13.30040814,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN2_RAME3_MAIN1_@1,1795,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2,RAME3_#2L5,@1,Unchanged,33,0.9793,11.6989,37.40071018,-,14.58478724,-,62.5,-,23.88494926,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN2_RAME3_#2L5_@1,1796,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2,RAME3_#5L5,@1,Unchanged,33,0.9793,11.6989,37.39608435,-,14.58050561,-,62.5,-,23.88966658,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN2_RAME3_#5L5_@1,1797,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2,RAME3_#11L5,@1,Unchanged,33,0.9793,11.6989,36.97428647,-,14.46928364,-,62.5,-,23.83822108,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN2_RAME3_#11L5_@1,1798,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN3,RAME3_MAIN2,@1,Unchanged,33,0.9793,11.6989,32.60964024,-,13.05311729,-,62.5,-,23.32678654,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN3_RAME3_MAIN2_@1,1799,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN3,RAME3_#8L5,@1,Unchanged,33,0.9793,11.6989,37.36779122,-,14.57333509,-,62.5,-,23.87885622,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN3_RAME3_#8L5_@1,1800,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN3,RAME3_#9L5,@1,Unchanged,33,0.9793,11.6989,37.39715464,-,14.58469612,-,62.5,-,23.88664562,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN3_RAME3_#9L5_@1,1801,1
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN3,RAME3_#7L5,@1,Unchanged,33,0.9793,11.6989,37.41567901,-,29.17158532,-,62.5,-,47.76003879,-,,Alverdiscott / Indian Queens_Rame _RAME3_MAIN3_RAME3_#7L5_@1,1802,1
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_1L5,REDR3_MAIN1,@1,Unchanged,33,5.2575,26.1643,11.66759805,-,5.557408196,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Redruth _REDR3_1L5_REDR3_MAIN1_@1,1803,1
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_2L5,REDR3_MAIN2,@1,Unchanged,33,5.2575,26.1643,11.7429966,-,5.577336191,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Redruth _REDR3_2L5_REDR3_MAIN2_@1,1804,1
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_MAIN1,REDR3_1H4,*1,Unchanged,33,5.2575,26.1643,14.46980406,-,6.614437029,-,-,-,-,-,,Alverdiscott / Indian Queens_Redruth _REDR3_MAIN1_REDR3_1H4_*1,1805,1
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_MAIN2,REDR3_MAIN1,@1,Unchanged,33,5.2575,26.1643,12.25993976,-,5.715842224,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Redruth _REDR3_MAIN2_REDR3_MAIN1_@1,1806,1
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_MAIN2,REDR3_2H4,*1,Unchanged,33,5.2575,26.1643,14.46979413,-,6.614434662,-,-,-,-,-,,Alverdiscott / Indian Queens_Redruth _REDR3_MAIN2_REDR3_2H4_*1,1807,1
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR5,REDR5_1T0,@1,Unchanged,11,7.7222,64.4149,13.01291686,-,5.367627588,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Redruth _REDR5_REDR5_1T0_@1,1808,1
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR5,REDR5_2T0,@1,Unchanged,11,7.7222,64.4149,12.958037,-,5.343175733,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Redruth _REDR5_REDR5_2T0_@1,1809,1
SWEST,Alverdiscott / Indian Queens,Rew Farm Pv Generator ,REWF3_MAIN1,REWF3_#1L5,@1,Unchanged,33,33.6477,60.7980,4.227493663,-,2.521121555,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Rew Farm Pv Generator _REWF3_MAIN1_REWF3_#1L5_@1,1810,1
SWEST,Alverdiscott / Indian Queens,Rew Farm Pv Generator ,REWF3_MAIN1,REWF3_#1M0,@1,New,33,33.6477,60.7980,4.227493663,-,2.521121555,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Rew Farm Pv Generator _REWF3_MAIN1_REWF3_#1M0_@1,1811,1
SWEST,Alverdiscott / Indian Queens,Rexon Cross Pv Farm ,RCPV3_MAIN1,RCPV3_#1L5,@1,Unchanged,33,16.5946,40.2154,7.633147653,-,4.022348673,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Rexon Cross Pv Farm _RCPV3_MAIN1_RCPV3_#1L5_@1,1812,1
SWEST,Alverdiscott / Indian Queens,Rexon Cross Pv Farm ,RCPV3_MAIN1,RCPV3_#1M0,@1,New,33,16.5946,40.2154,7.633147653,-,4.022348673,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Rexon Cross Pv Farm _RCPV3_MAIN1_RCPV3_#1M0_@1,1813,1
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_1H0,ROAD3_MAIN1,@1,Unchanged,33,16.4153,39.9499,7.739079878,-,12.23796338,-,62.5,-,75,-,,Alverdiscott / Indian Queens_Roadford _ROAD3_1H0_ROAD3_MAIN1_@1,1814,1
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_1L5,ROAD3_MAIN1,@1,Unchanged,33,16.4153,39.9499,4.232724425,-,2.302338961,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Roadford _ROAD3_1L5_ROAD3_MAIN1_@1,1815,1
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_1S&,ROAD3_MAIN1,*1,Unchanged,33,16.4153,39.9499,7.716679164,-,4.079321127,-,-,-,-,-,,Alverdiscott / Indian Queens_Roadford _ROAD3_1S&_ROAD3_MAIN1_*1,1816,1
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_1S&,ROAD3_MAIN2,*1,Unchanged,33,16.4153,39.9499,7.716679164,-,4.079321127,-,-,-,-,-,,Alverdiscott / Indian Queens_Roadford _ROAD3_1S&_ROAD3_MAIN2_*1,1817,1
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_2H0,ROAD3_MAIN2,@1,Unchanged,33,16.4153,39.9499,7.739079878,-,12.23796338,-,62.5,-,75,-,,Alverdiscott / Indian Queens_Roadford _ROAD3_2H0_ROAD3_MAIN2_@1,1818,1
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_2L5,ROAD3_MAIN2,@1,Unchanged,33,16.4153,39.9499,4.72343837,-,2.445502642,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Roadford _ROAD3_2L5_ROAD3_MAIN2_@1,1819,1
SWEST,Alverdiscott / Indian Queens,Rock Park ,ROCP5,ROCP5_1T0,@1,Unchanged,11,5.5517,69.4747,11.74054354,-,4.539152931,-,32.75,-,10.9580346,-,,Alverdiscott / Indian Queens_Rock Park _ROCP5_ROCP5_1T0_@1,1820,1
SWEST,Alverdiscott / Indian Queens,Rock Park ,ROCP5,ROCP5_2T0,@1,Unchanged,11,5.5517,69.4747,11.74054354,-,4.539152931,-,32.75,-,10.9580346,-,,Alverdiscott / Indian Queens_Rock Park _ROCP5_ROCP5_2T0_@1,1821,1
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE3_1L3,ROSE3_MAIN1,*1,Unchanged,33,59.4532,79.4057,2.575347308,-,1.696250167,-,-,-,-,-,,Alverdiscott / Indian Queens_Roseland _ROSE3_1L3_ROSE3_MAIN1_*1,1822,1
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE3_MAIN2,ROSE3_2L3,*1,Unchanged,33,35.1367,71.9564,3.655709024,-,2.129902876,-,-,-,-,-,,Alverdiscott / Indian Queens_Roseland _ROSE3_MAIN2_ROSE3_2L3_*1,1823,1
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE5,ROSE5_2T0,@1,Unchanged,11,38.7443,134.8767,4.927391392,-,2.315220456,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Roseland _ROSE5_ROSE5_2T0_@1,1824,1
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE5,ROSE5_1T0,@1,Unchanged,11,38.7443,134.8767,4.936672365,-,2.322282654,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Roseland _ROSE5_ROSE5_1T0_@1,1825,1
SWEST,Alverdiscott / Indian Queens,Roskrow Barton ,ROSK3_MAIN1,ROSK3_#1M0,@1,Unchanged,33,6.1438,20.9583,16.36777095,-,7.949297196,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Roskrow Barton _ROSK3_MAIN1_ROSK3_#1M0_@1,1826,1
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN3_#1H0,ROUN3_&1H0,@1,Unchanged,33,4.2689,19.0990,18.87278259,-,8.461006523,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Roundswell _ROUN3_#1H0_ROUN3_&1H0_@1,1827,1
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN3_&2H0,ROUN3_#2H0,@1,Unchanged,33,5.1734,19.7644,17.42716809,-,8.147840444,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Roundswell _ROUN3_&2H0_ROUN3_#2H0_@1,1828,1
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN3_1L3,ROUN3_MAIN1,*1,Unchanged,33,4.2689,19.0990,18.80648479,-,8.461006523,-,-,-,-,-,,Alverdiscott / Indian Queens_Roundswell _ROUN3_1L3_ROUN3_MAIN1_*1,1829,1
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN3_2L3,ROUN3_MAIN2,*1,Unchanged,33,5.1734,19.7644,17.36600194,-,8.147840444,-,-,-,-,-,,Alverdiscott / Indian Queens_Roundswell _ROUN3_2L3_ROUN3_MAIN2_*1,1830,1
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN5,ROUN5_2T0,@1,Unchanged,11,4.8257,56.9387,11.11368234,-,4.548876665,-,62.5,-,24.18173177,-,,Alverdiscott / Indian Queens_Roundswell _ROUN5_ROUN5_2T0_@1,1831,1
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN5,ROUN5_1T0,@1,Unchanged,11,4.8257,56.9387,10.95502172,-,4.523921695,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Roundswell _ROUN5_ROUN5_1T0_@1,1832,1
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_#1L5,SAWR3_MAIN1,@1,Unchanged,33,3.1825,15.9770,23.37944881,-,10.06299981,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Sawles Road _SAWR3_#1L5_SAWR3_MAIN1_@1,1833,1
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_#2H0,SAWR3_MAIN2,@1,Unchanged,33,3.1825,15.9770,24.16309529,-,20.46213577,-,62.5,-,50,-,,Alverdiscott / Indian Queens_Sawles Road _SAWR3_#2H0_SAWR3_MAIN2_@1,1834,1
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_#2L5,SAWR3_MAIN2,@1,Unchanged,33,3.1825,15.9770,23.37944881,-,10.06299981,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Sawles Road _SAWR3_#2L5_SAWR3_MAIN2_@1,1835,1
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_MAIN1,SAWR3_MAIN2,@1,Unchanged,33,3.1825,15.9770,23.60756287,-,10.09413497,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Sawles Road _SAWR3_MAIN1_SAWR3_MAIN2_@1,1836,1
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_MAIN1,SAWR3_#1H0,@1,Unchanged,33,3.1825,15.9770,24.16309529,-,20.46213577,-,62.5,-,50,-,,Alverdiscott / Indian Queens_Sawles Road _SAWR3_MAIN1_SAWR3_#1H0_@1,1837,1
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR5,SAWR5_1T0,@1,Unchanged,11,6.2527,72.5005,10.94627764,-,4.329450027,-,62.5,-,24.32349059,-,,Alverdiscott / Indian Queens_Sawles Road _SAWR5_SAWR5_1T0_@1,1838,1
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR5,SAWR5_2T0,@1,Unchanged,11,6.2527,72.5005,10.94627764,-,4.329450027,-,62.5,-,24.32349059,-,,Alverdiscott / Indian Queens_Sawles Road _SAWR5_SAWR5_2T0_@1,1839,1
SWEST,Alverdiscott / Indian Queens,Shebbear ,SHEB3_MAIN1,SHEB3_1H0,@1,Unchanged,33,22.0656,49.3100,5.695389039,-,3.190504426,-,-,-,-,-,,Alverdiscott / Indian Queens_Shebbear _SHEB3_MAIN1_SHEB3_1H0_@1,1840,1
SWEST,Alverdiscott / Indian Queens,Shebbear ,SHEB3_MAIN1,SHEB3_1L3,*1,Unchanged,33,22.0656,49.3100,5.695389039,-,3.190504426,-,-,-,-,-,,Alverdiscott / Indian Queens_Shebbear _SHEB3_MAIN1_SHEB3_1L3_*1,1841,1
SWEST,Alverdiscott / Indian Queens,Shebbear ,SHEB5,SHEB5_1T0,@1,Unchanged,11,24.3985,173.9516,5.825645137,-,2.545934721,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Shebbear _SHEB5_SHEB5_1T0_@1,1842,1
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_#2H0,SMOL3_MAIN2,@1,Unchanged,33,9.6355,30.2728,11.37593158,-,4.595365115,-,62.5,-,25,-,,Alverdiscott / Indian Queens_South Molton _SMOL3_#2H0_SMOL3_MAIN2_@1,1843,1
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_1H4,SMOL3_MAIN1,*1,Unchanged,33,9.6355,30.2728,11.33164641,-,4.595360332,-,-,-,-,-,,Alverdiscott / Indian Queens_South Molton _SMOL3_1H4_SMOL3_MAIN1_*1,1844,1
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_1L3,SMOL3_MAIN1,*1,Unchanged,33,9.6355,30.2728,8.910542126,-,3.320323291,-,-,-,-,-,,Alverdiscott / Indian Queens_South Molton _SMOL3_1L3_SMOL3_MAIN1_*1,1845,1
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_3L5,SMOL3_MAIN1,@1,Unchanged,33,104.4657,170.0806,11.38014737,-,4.596373907,-,62.5,-,25,-,,Alverdiscott / Indian Queens_South Molton _SMOL3_3L5_SMOL3_MAIN1_@1,1846,1
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_4L5,SMOL3_MAIN2,@1,Unchanged,33,9.6355,30.2728,7.209585646,-,2.83428913,-,62.5,-,25,-,,Alverdiscott / Indian Queens_South Molton _SMOL3_4L5_SMOL3_MAIN2_@1,1847,1
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_MAIN2,SMOL3_MAIN1,@1,Unchanged,33,9.6355,30.2728,9.776977295,-,3.677247844,-,62.5,-,25,-,,Alverdiscott / Indian Queens_South Molton _SMOL3_MAIN2_SMOL3_MAIN1_@1,1848,1
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_MAIN2,SMOL3_#2L5,@1,Unchanged,33,9.6355,30.2728,8.019082184,-,4.152636793,-,62.5,-,25,-,,Alverdiscott / Indian Queens_South Molton _SMOL3_MAIN2_SMOL3_#2L5_@1,1849,1
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL5,SMOL5_1T0,@1,Unchanged,11,13.7233,76.8917,10.50349871,-,4.293772043,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_South Molton _SMOL5_SMOL5_1T0_@1,1850,1
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL5,SMOL5_2T0,@1,Unchanged,11,13.7233,76.8917,10.42738124,-,4.297938901,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_South Molton _SMOL5_SMOL5_2T0_@1,1851,1
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAG5,STAG5_2T0,@1,Unchanged,11,27.8500,153.6736,7.517707702,-,3.397199982,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_St Agnes _STAG5_STAG5_2T0_@1,1852,1
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_MAIN1,STAJ3_MAIN2,@1,Unchanged,33,18.1325,51.1337,6.083463123,-,3.273300506,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Agnes _STAJ3_MAIN1_STAJ3_MAIN2_@1,1853,1
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_MAIN1,STAJ3_1L3,*1,Unchanged,33,18.1325,51.1337,6.083463123,-,3.273300506,-,-,-,-,-,,Alverdiscott / Indian Queens_St Agnes _STAJ3_MAIN1_STAJ3_1L3_*1,1854,1
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_MAIN2,STAJ3_2L3,*1,Unchanged,33,23.7124,52.7269,5.569447435,-,3.068840965,-,-,-,-,-,,Alverdiscott / Indian Queens_St Agnes _STAJ3_MAIN2_STAJ3_2L3_*1,1855,1
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_MAIN2,STAJ3_2H4,*1,Unchanged,33,23.7124,52.7269,5.569447435,-,3.068840965,-,-,-,-,-,,Alverdiscott / Indian Queens_St Agnes _STAJ3_MAIN2_STAJ3_2H4_*1,1856,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS1_113,SAUS1_MAIN1,*1,Unchanged,132,1.0787,4.6565,18.46415062,14.84060816,8.711577459,6.969955376,-,-,-,-,,Alverdiscott / Indian Queens_St Austell _SAUS1_113_SAUS1_MAIN1_*1,1857,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS1_213,SAUS1_MAIN2,*1,Unchanged,132,1.0539,4.5916,18.69467954,15.04038941,8.81195138,7.060463512,-,-,-,-,,Alverdiscott / Indian Queens_St Austell _SAUS1_213_SAUS1_MAIN2_*1,1858,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_12L5,SAUS3_MAIN1,@1,Unchanged,33,1.0035,12.4207,35.51594326,-,12.89293884,-,62.5,-,22.10667097,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_12L5_SAUS3_MAIN1_@1,1859,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_16L5,SAUS3_MAIN1,@1,Unchanged,33,1.0035,12.4207,35.3745172,-,12.90729653,-,62.5,-,22.16973325,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_16L5_SAUS3_MAIN1_@1,1860,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_2T0,SAUS3_MAIN2,@1,Unchanged,33,1.0035,12.4207,21.35072822,-,7.469573471,-,62.5,-,23.03896267,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_2T0_SAUS3_MAIN2_@1,1861,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_5L5,SAUS3_MAIN2,@1,Unchanged,33,1.0035,12.4207,34.98524242,-,12.84294645,-,62.5,-,22.17673714,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_5L5_SAUS3_MAIN2_@1,1862,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1,SAUS3_1T0,@1,Unchanged,33,1.0035,12.4207,23.21847847,-,8.158233671,-,62.5,-,22.35216736,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_MAIN1_SAUS3_1T0_@1,1863,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1,SAUS3_MAIN2,@1,Unchanged,33,1.0035,12.4207,28.52820514,-,11.04822677,-,62.5,-,24.25001971,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_MAIN1_SAUS3_MAIN2_@1,1864,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1,SAUS3_6L5,@1,Unchanged,33,1.0035,12.4207,35.48283299,-,12.82215376,-,62.5,-,22.11240468,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_MAIN1_SAUS3_6L5_@1,1865,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1,SAUS3_#1H0,@1,Unchanged,33,1.0035,12.4207,35.57134029,-,12.9153407,-,62.5,-,22.12096723,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_MAIN1_SAUS3_#1H0_@1,1866,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1,SAUS3_24L5,@1,Unchanged,33,1.0035,12.4207,35.52039507,-,12.90709847,-,62.5,-,22.13655235,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_MAIN1_SAUS3_24L5_@1,1867,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2,SAUS3_9L5,@1,Unchanged,33,1.0035,12.4207,35.58334602,-,12.91687747,-,62.5,-,22.12873066,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_MAIN2_SAUS3_9L5_@1,1868,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2,SAUS3_7L5,@1,Unchanged,33,1.0035,12.4207,35.60834808,-,25.83583995,-,62.5,-,44.24050855,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_MAIN2_SAUS3_7L5_@1,1869,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2,SAUS3_3L5,@1,Unchanged,33,1.0035,12.4207,35.50337614,-,12.88970873,-,62.5,-,22.10471308,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_MAIN2_SAUS3_3L5_@1,1870,1
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2,SAUS3_#2H0,@1,Unchanged,33,1.0035,12.4207,35.57104865,-,12.915346,-,62.5,-,22.12140262,-,,Alverdiscott / Indian Queens_St Austell _SAUS3_MAIN2_SAUS3_#2H0_@1,1871,1
SWEST,Alverdiscott / Indian Queens,St Austell Primary ,SAUP3_1H6,SAUP3_T1,*1,Unchanged,33,1.9442,14.2754,28.52476098,-,11.38805547,-,-,-,-,-,,Alverdiscott / Indian Queens_St Austell Primary _SAUP3_1H6_SAUP3_T1_*1,1872,1
SWEST,Alverdiscott / Indian Queens,St Austell Primary ,SAUP5,SAUP5_2T0,@1,Unchanged,11,6.3483,63.6885,12.47073988,-,4.575556789,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_St Austell Primary _SAUP5_SAUP5_2T0_@1,1873,1
SWEST,Alverdiscott / Indian Queens,St Austell Primary ,SAUP5,SAUP5_1T0,@1,Unchanged,11,6.3483,63.6885,12.51197244,-,4.573798657,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_St Austell Primary _SAUP5_SAUP5_1T0_@1,1874,1
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_1L5,STBL3_MAIN1,@1,Unchanged,33,4.7738,19.3985,18.74032432,-,8.421534656,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_St Blazey _STBL3_1L5_STBL3_MAIN1_@1,1875,1
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_4L5,STBL3_MAIN2,@1,Unchanged,33,4.7738,19.3985,18.74061491,-,8.421854565,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_St Blazey _STBL3_4L5_STBL3_MAIN2_@1,1876,1
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_6L5,STBL3_MAIN2,@1,Unchanged,33,4.7738,19.3985,13.07994925,-,6.293060704,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_St Blazey _STBL3_6L5_STBL3_MAIN2_@1,1877,1
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_MAIN1,STBL3_MAIN2,@1,Unchanged,33,4.7738,19.3985,13.44113762,-,6.377520715,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_St Blazey _STBL3_MAIN1_STBL3_MAIN2_@1,1878,1
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_MAIN1,STBL3_3L5,@1,Unchanged,33,4.7738,19.3985,13.57638062,-,6.482023221,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_St Blazey _STBL3_MAIN1_STBL3_3L5_@1,1879,1
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_MAIN2,STBL3_2L5,@1,Unchanged,33,4.7738,19.3985,19.0520352,-,17.07045775,-,78.75,-,63,-,,Alverdiscott / Indian Queens_St Blazey _STBL3_MAIN2_STBL3_2L5_@1,1880,1
SWEST,Alverdiscott / Indian Queens,St Breock ,43PL3_ZBC73,ABSD3_433184,*1,Unchanged,33,10.6626,32.5370,10.27640706,-,4.071908866,-,-,-,-,-,,Alverdiscott / Indian Queens_St Breock _43PL3_ZBC73_ABSD3_433184_*1,1881,1
SWEST,Alverdiscott / Indian Queens,St Breock ,BREO3_1L3,BREO3_MAIN1,*1,Unchanged,33,12.2274,37.5589,5.274213564,-,2.972057425,-,-,-,-,-,,Alverdiscott / Indian Queens_St Breock _BREO3_1L3_BREO3_MAIN1_*1,1882,1
SWEST,Alverdiscott / Indian Queens,St Breock ,BREO3_MAIN1,BREO3_#1M0,@1,Unchanged,33,12.2274,37.5589,5.285300689,-,2.972057425,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Breock _BREO3_MAIN1_BREO3_#1M0_@1,1883,1
SWEST,Alverdiscott / Indian Queens,St Breok ,43PL3_ZBC76,ABSD3_433189,*1,Unchanged,33,10.4758,31.8539,7.134600568,-,3.839936758,-,-,-,-,-,,Alverdiscott / Indian Queens_St Breok _43PL3_ZBC76_ABSD3_433189_*1,1884,1
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_1H4,STBU3_MAIN1,*1,Unchanged,33,16.5577,42.1062,7.356840018,-,3.882161875,-,-,-,-,-,,Alverdiscott / Indian Queens_St Buryan _STBU3_1H4_STBU3_MAIN1_*1,1885,1
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_1L5,STBU3_MAIN3,@1,Unchanged,33,16.5010,42.0363,6.839872374,-,3.564690708,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Buryan _STBU3_1L5_STBU3_MAIN3_@1,1886,1
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_2L3,STBU3_MAIN2,*1,Unchanged,33,16.5010,42.0363,5.969289011,-,3.223248786,-,-,-,-,-,,Alverdiscott / Indian Queens_St Buryan _STBU3_2L3_STBU3_MAIN2_*1,1887,1
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_3L5,STBU3_MAIN3,@1,Unchanged,33,16.5010,42.0363,6.712221197,-,3.562165076,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Buryan _STBU3_3L5_STBU3_MAIN3_@1,1888,1
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_MAIN2,STBU3_MAIN3,@1,Unchanged,33,16.5010,42.0363,6.434227372,-,3.369331674,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Buryan _STBU3_MAIN2_STBU3_MAIN3_@1,1889,1
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_MAIN2,STBU3_2H4,*1,Unchanged,33,16.5010,42.0363,7.373942478,-,3.888542055,-,-,-,-,-,,Alverdiscott / Indian Queens_St Buryan _STBU3_MAIN2_STBU3_2H4_*1,1890,1
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU5,STBU5_1T0,@1,Unchanged,11,22.3373,112.0416,7.014519427,-,3.085153386,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_St Buryan _STBU5_STBU5_1T0_@1,1891,1
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU5,STBU5_2T0,@1,Unchanged,11,22.3373,112.0416,7.014519427,-,3.085153386,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_St Buryan _STBU5_STBU5_2T0_@1,1892,1
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_1L3,STCO3_MAIN1,*1,Unchanged,33,3.4209,19.0950,14.76299493,-,5.485388543,-,-,-,-,-,,Alverdiscott / Indian Queens_St Columb Major _STCO3_1L3_STCO3_MAIN1_*1,1893,1
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN1,STCO3_MAIN2,@1,Unchanged,33,3.4209,19.0950,14.65162336,-,5.78223933,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Columb Major _STCO3_MAIN1_STCO3_MAIN2_@1,1894,1
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN1,STCO3_3L5,@1,Unchanged,33,3.4209,19.0950,18.22227637,-,7.499184776,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Columb Major _STCO3_MAIN1_STCO3_3L5_@1,1895,1
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN1,STCO3_1H4,*1,Unchanged,33,3.4209,19.0950,20.53043465,-,7.806822062,-,-,-,-,-,,Alverdiscott / Indian Queens_St Columb Major _STCO3_MAIN1_STCO3_1H4_*1,1896,1
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN2,STCO3_2L5,@1,Unchanged,33,3.4209,19.0950,15.5728799,-,5.830467848,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Columb Major _STCO3_MAIN2_STCO3_2L5_@1,1897,1
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN2,STCO3_4L5,@1,Unchanged,33,3.4209,19.0950,18.99109327,-,7.441540065,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Columb Major _STCO3_MAIN2_STCO3_4L5_@1,1898,1
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN2,STCO3_2H4,*1,Unchanged,33,3.4209,19.0950,20.53020802,-,7.806805449,-,-,-,-,-,,Alverdiscott / Indian Queens_St Columb Major _STCO3_MAIN2_STCO3_2H4_*1,1899,1
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO5,STCO5_1T0,@1,Unchanged,11,6.8004,64.5356,12.63364143,-,4.654728051,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_St Columb Major _STCO5_STCO5_1T0_@1,1900,1
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO5,STCO5_2T0,@1,Unchanged,11,6.8004,64.5356,12.59229755,-,4.636452345,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_St Columb Major _STCO5_STCO5_2T0_@1,1901,1
SWEST,Alverdiscott / Indian Queens,St Day Landfill ,STDA3_MAIN1,STDA3_#1L5,@1,Unchanged,33,14.5532,34.1927,8.386038955,-,4.656066653,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_St Day Landfill _STDA3_MAIN1_STDA3_#1L5_@1,1902,1
SWEST,Alverdiscott / Indian Queens,St Dennis ,STDE1_110,STDE1_MAIN1,@1,Unchanged,132,0.3086,2.4924,39.98706822,44.0282035,16.19498772,18.31852291,100,100,40,40,,Alverdiscott / Indian Queens_St Dennis _STDE1_110_STDE1_MAIN1_@1,1903,1
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_203,SGER1_MAIN2,*1,Unchanged,132,1.0602,4.8391,17.50206649,14.00344153,8.099953951,6.777212331,-,-,-,-,,Alverdiscott / Indian Queens_St Germans _SGER1_203_SGER1_MAIN2_*1,1904,1
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_210,SGER1_MAIN2,@1,Unchanged,132,1.0602,4.8391,17.50468085,14.00567084,8.099953951,6.77780228,100,100,40,40,,Alverdiscott / Indian Queens_St Germans _SGER1_210_SGER1_MAIN2_@1,1905,1
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_MAIN1,SGER1_103,*1,Unchanged,132,2.4600,9.3410,7.003179202,4.901709188,3.548416031,2.554028714,-,-,-,-,,Alverdiscott / Indian Queens_St Germans _SGER1_MAIN1_SGER1_103_*1,1906,1
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_MAIN1,SGER1_110,@1,Unchanged,132,2.4600,9.3410,7.003179202,4.901709188,3.548416031,2.554028714,100,100,40,40,,Alverdiscott / Indian Queens_St Germans _SGER1_MAIN1_SGER1_110_@1,1907,1
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_MAIN2,SGER1_MAIN1,@1,Unchanged,132,1.0602,4.8391,19.41293553,17.73886725,17.61290836,16.15015183,100,100,80,80,,Alverdiscott / Indian Queens_St Germans _SGER1_MAIN2_SGER1_MAIN1_@1,1908,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_1H4,STIV3_MAIN1,*1,Unchanged,33,7.6256,33.0129,11.2662736,-,5.162067948,-,-,-,13.1,-,,Alverdiscott / Indian Queens_St Ives _STIV3_1H4_STIV3_MAIN1_*1,1909,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_1L3,STIV3_MAIN3,*1,Unchanged,33,7.6256,33.0129,8.724435441,-,3.968023244,-,-,-,13.1,-,,Alverdiscott / Indian Queens_St Ives _STIV3_1L3_STIV3_MAIN3_*1,1910,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_2H4,STIV3_MAIN2,*1,Unchanged,33,7.6256,33.0129,11.27325155,-,5.165091469,-,-,-,13.1,-,,Alverdiscott / Indian Queens_St Ives _STIV3_2H4_STIV3_MAIN2_*1,1911,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_2L4,STIV3_MAIN4,*1,Unchanged,33,7.6256,33.0129,8.346719809,-,3.859005335,-,-,-,13.1,-,,Alverdiscott / Indian Queens_St Ives _STIV3_2L4_STIV3_MAIN4_*1,1912,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_3H4,STIV3_MAIN3,*1,Unchanged,33,7.6256,33.0129,11.26518424,-,5.161953022,-,-,-,13.1,-,,Alverdiscott / Indian Queens_St Ives _STIV3_3H4_STIV3_MAIN3_*1,1913,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN1,STIV3_MAIN2,@1,Unchanged,33,7.6256,33.0129,9.207707779,-,4.153393421,-,62.5,-,13.1,-,,Alverdiscott / Indian Queens_St Ives _STIV3_MAIN1_STIV3_MAIN2_@1,1914,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN2,STIV3_MAIN3,@1,Unchanged,33,7.6256,33.0129,9.320705846,-,4.18324256,-,62.5,-,13.1,-,,Alverdiscott / Indian Queens_St Ives _STIV3_MAIN2_STIV3_MAIN3_@1,1915,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN4,STIV3_MAIN1,*1,Unchanged,33,7.6256,33.0129,8.346719809,-,3.859005335,-,-,-,13.1,-,,Alverdiscott / Indian Queens_St Ives _STIV3_MAIN4_STIV3_MAIN1_*1,1916,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV5,STIV5_1T0,@1,Unchanged,11,10.6898,77.7616,13.35623005,-,5.442083891,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Ives _STIV5_STIV5_1T0_@1,1917,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV5,STIV5_3T0,@1,Unchanged,11,10.6898,77.7616,12.84219435,-,5.265211299,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Ives _STIV5_STIV5_3T0_@1,1918,1
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV5,STIV5_2T0,@1,Unchanged,11,10.6898,77.7616,13.0161266,-,5.397387699,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Ives _STIV5_STIV5_2T0_@1,1919,1
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_#3L5,SKEV3_MAIN1,@1,Unchanged,33,11.2888,30.8602,8.560551751,-,4.608378663,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_St Keverne _SKEV3_#3L5_SKEV3_MAIN1_@1,1920,1
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_1H4,SKEV3_MAIN1,*1,Unchanged,33,11.2888,30.8602,10.61764671,-,5.408491433,-,-,-,-,-,,Alverdiscott / Indian Queens_St Keverne _SKEV3_1H4_SKEV3_MAIN1_*1,1921,1
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_2H4,SKEV3_MAIN2,*1,Unchanged,33,11.2888,30.8602,10.61764924,-,5.408491674,-,-,-,-,-,,Alverdiscott / Indian Queens_St Keverne _SKEV3_2H4_SKEV3_MAIN2_*1,1922,1
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_2L5,SKEV3_MAIN2,@1,Unchanged,33,11.2888,30.8602,6.195746436,-,3.193011468,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_St Keverne _SKEV3_2L5_SKEV3_MAIN2_@1,1923,1
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_MAIN1,SKEV3_MAIN2,@1,Unchanged,33,11.2888,30.8602,7.347494928,-,3.601862747,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_St Keverne _SKEV3_MAIN1_SKEV3_MAIN2_@1,1924,1
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_MAIN1,SKEV3_1L5,@1,Unchanged,33,11.2888,30.8602,7.709553243,-,3.849906515,-,21.75,-,8.7,-,,Alverdiscott / Indian Queens_St Keverne _SKEV3_MAIN1_SKEV3_1L5_@1,1925,1
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV5,SKEV5_1T0,@1,Unchanged,11,15.0662,86.9184,9.116112993,-,3.839706141,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Keverne _SKEV5_SKEV5_1T0_@1,1926,1
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV5,SKEV5_2T0,@1,Unchanged,11,15.0662,86.9184,9.159367008,-,3.850996487,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Keverne _SKEV5_SKEV5_2T0_@1,1927,1
SWEST,Alverdiscott / Indian Queens,St Mawgan ,41PL3_ZBD1,ABSD3_411900,*1,Unchanged,33,3.5350,19.0949,20.32234223,-,8.134245748,-,-,-,-,-,,Alverdiscott / Indian Queens_St Mawgan _41PL3_ZBD1_ABSD3_411900_*1,1928,1
SWEST,Alverdiscott / Indian Queens,St Mawgan ,41PL3_ZBD10,ABSD3_412239,*1,Unchanged,33,7.3972,21.9259,14.87694376,-,7.001730606,-,-,-,-,-,,Alverdiscott / Indian Queens_St Mawgan _41PL3_ZBD10_ABSD3_412239_*1,1929,1
SWEST,Alverdiscott / Indian Queens,St Mawgan ,41PL3_ZBF53,ABSD3_411899,*1,Unchanged,33,3.3606,18.6363,15.87311777,-,7.238335207,-,-,-,-,-,,Alverdiscott / Indian Queens_St Mawgan _41PL3_ZBF53_ABSD3_411899_*1,1930,1
SWEST,Alverdiscott / Indian Queens,St Mawgan ,41PL3_ZBF59,ABSD3_411876,*1,Unchanged,33,3.5109,19.1432,14.35657529,-,6.626580549,-,-,-,-,-,,Alverdiscott / Indian Queens_St Mawgan _41PL3_ZBF59_ABSD3_411876_*1,1931,1
SWEST,Alverdiscott / Indian Queens,St Mawgan ,STMA3_1H4,STMA3_MAIN1,*1,Unchanged,33,30.1036,39.1678,5.593299372,-,3.492706041,-,-,-,19.1,-,,Alverdiscott / Indian Queens_St Mawgan _STMA3_1H4_STMA3_MAIN1_*1,1932,1
SWEST,Alverdiscott / Indian Queens,St Mawgan ,STMA5,STMA5_1T0,@1,Unchanged,11,34.3055,128.8445,7.543633112,-,3.699759036,-,62.5,-,19.1,-,,Alverdiscott / Indian Queens_St Mawgan _STMA5_STMA5_1T0_@1,1933,1
SWEST,Alverdiscott / Indian Queens,St Stephen Pv ,STST3_MAIN1,STST3_#1M0,@1,Unchanged,33,6.3531,22.7472,14.88671603,-,7.198809945,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Stephen Pv _STST3_MAIN1_STST3_#1M0_@1,1934,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_103,STUD1_MAIN1,*1,Unchanged,132,1.0907,5.2383,12.59967293,8.631845414,5.591312847,4.017962603,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD1_103_STUD1_MAIN1_*1,1935,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_110,STUD1_MAIN1,@1,Unchanged,132,1.0907,5.2383,17.54999244,15.60522133,7.861327594,6.953787519,27.5,27.5,11,11,,Alverdiscott / Indian Queens_St Tudy _STUD1_110_STUD1_MAIN1_@1,1936,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_203,STUD1_MAIN2,*1,Unchanged,132,1.0907,5.2383,13.87145329,14.06982396,5.974475389,6.051102816,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD1_203_STUD1_MAIN2_*1,1937,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_210,STUD1_MAIN2,@1,Unchanged,132,1.0907,5.2383,17.54902228,15.59581505,7.861190869,6.950090697,27.5,27.5,11,11,,Alverdiscott / Indian Queens_St Tudy _STUD1_210_STUD1_MAIN2_@1,1938,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_MAIN1,STUD1_MAIN2,@1,Unchanged,132,1.0907,5.2383,14.51595663,12.66544128,6.333826138,5.471979756,27.5,27.5,11,11,,Alverdiscott / Indian Queens_St Tudy _STUD1_MAIN1_STUD1_MAIN2_@1,1939,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1H0,STUD3_MAIN1,*1,Unchanged,33,1.6007,13.8945,28.60588751,-,10.54794146,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&1H0_STUD3_MAIN1_*1,1940,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1H0,STUD3_RES1,*1,Unchanged,33,1.6007,13.8945,28.59764366,-,10.54679131,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&1H0_STUD3_RES1_*1,1941,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1H0,STUD3_#1H0,@1,Unchanged,33,1.6007,13.8945,28.59764366,-,10.54679131,-,42.5,-,17,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&1H0_STUD3_#1H0_@1,1942,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1L5,STUD3_MAIN2,*1,Unchanged,33,1.6007,13.8945,28.60588751,-,10.54794146,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&1L5_STUD3_MAIN2_*1,1943,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1L5,STUD3_RES2,*1,Unchanged,33,1.6007,13.8945,28.34142132,-,10.52719949,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&1L5_STUD3_RES2_*1,1944,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1L5,STUD3_1L5,@1,Unchanged,33,1.6007,13.8945,28.34142132,-,10.52719949,-,62.5,-,25,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&1L5_STUD3_1L5_@1,1945,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1T0,STUD3_1T0,@1,Unchanged,33,1.6007,13.8945,19.62315349,-,6.883041495,-,42.5,-,15.5263515,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&1T0_STUD3_1T0_@1,1946,1
