﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2H0,STUD3_MAIN1,*1,Unchanged,33,1.6007,13.8945,28.59678906,-,10.54677148,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&2H0_STUD3_MAIN1_*1,1947,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2H0,STUD3_RES1,*1,Unchanged,33,1.6007,13.8945,28.60588751,-,10.54794146,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&2H0_STUD3_RES1_*1,1948,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2H0,STUD3_#2H0,@1,Unchanged,33,1.6007,13.8945,28.59678906,-,10.54677148,-,42.5,-,17,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&2H0_STUD3_#2H0_@1,1949,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2L5,STUD3_MAIN2,*1,Unchanged,33,1.6007,13.8945,28.47446742,-,10.54016323,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&2L5_STUD3_MAIN2_*1,1950,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2L5,STUD3_RES2,*1,Unchanged,33,1.6007,13.8945,28.60588751,-,10.54794146,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&2L5_STUD3_RES2_*1,1951,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2T0,STUD3_2T0,@1,Unchanged,33,1.6007,13.8945,19.57989645,-,6.865053523,-,62.5,-,22.80384804,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&2T0_STUD3_2T0_@1,1952,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&3L5,STUD3_MAIN2,*1,Unchanged,33,1.6007,13.8945,28.30200708,-,10.52431405,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&3L5_STUD3_MAIN2_*1,1953,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&3L5,STUD3_RES2,*1,Unchanged,33,1.6007,13.8945,28.60588751,-,10.54794146,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&3L5_STUD3_RES2_*1,1954,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&3L5,STUD3_3L5,@1,Unchanged,33,1.6007,13.8945,28.30200708,-,10.52431405,-,42.5,-,17,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&3L5_STUD3_3L5_@1,1955,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&7L5,STUD3_MAIN1,*1,Unchanged,33,1.6007,13.8945,28.60588751,-,10.54794146,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&7L5_STUD3_MAIN1_*1,1956,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&7L5,STUD3_RES1,*1,Unchanged,33,1.6007,13.8945,27.70775476,-,10.49209275,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&7L5_STUD3_RES1_*1,1957,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&7L5,STUD3_7L5,@1,Unchanged,33,1.6007,13.8945,27.70775476,-,10.49209275,-,42.5,-,17,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_&7L5_STUD3_7L5_@1,1958,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_2L5,STUD3_&2L5,@1,Unchanged,33,1.6007,13.8945,28.47446742,-,10.54016323,-,42.5,-,17,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_2L5_STUD3_&2L5_@1,1959,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_4L5,STUD3_&4L5,@1,Unchanged,33,1.6007,13.8945,28.59054093,-,10.5465605,-,42.5,-,17,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_4L5_STUD3_&4L5_@1,1960,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_5L5,STUD3_&5L5,@1,Unchanged,33,1.6007,13.8945,28.57304135,-,10.54511951,-,42.5,-,17,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_5L5_STUD3_&5L5_@1,1961,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN1,STUD3_&1T0,*1,Unchanged,33,1.6007,13.8945,19.62315349,-,6.883041495,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_MAIN1_STUD3_&1T0_*1,1962,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN1,STUD3_&2T0,*1,Unchanged,33,1.6007,13.8945,28.60588751,-,10.54794146,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_MAIN1_STUD3_&2T0_*1,1963,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN2,STUD3_&5L5,*1,Unchanged,33,1.6007,13.8945,28.60588751,-,10.54794146,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_MAIN2_STUD3_&5L5_*1,1964,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN2,STUD3_&4L5,*1,Unchanged,33,1.6007,13.8945,28.59054093,-,10.5465605,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_MAIN2_STUD3_&4L5_*1,1965,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1,STUD3_MAIN1,@1,Unchanged,33,1.6007,13.8945,22.43108534,-,8.512127778,-,42.5,-,16.53439799,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_RES1_STUD3_MAIN1_@1,1966,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1,STUD3_1P&,*1,Unchanged,33,1.6007,13.8945,28.42965643,-,10.53426529,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_RES1_STUD3_1P&_*1,1967,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1,STUD3_&1T0,*1,Unchanged,33,1.6007,13.8945,28.60588751,-,10.54794146,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_RES1_STUD3_&1T0_*1,1968,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1,STUD3_&2T0,*1,Unchanged,33,1.6007,13.8945,19.57989645,-,6.865053523,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_RES1_STUD3_&2T0_*1,1969,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES2,STUD3_1P&,*1,Unchanged,33,1.6007,13.8945,28.42965643,-,10.53426529,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_RES2_STUD3_1P&_*1,1970,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES2,STUD3_&5L5,*1,Unchanged,33,1.6007,13.8945,28.57304135,-,10.54511951,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_RES2_STUD3_&5L5_*1,1971,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES2,STUD3_&4L5,*1,Unchanged,33,1.6007,13.8945,28.60588751,-,10.54794146,-,-,-,-,-,,Alverdiscott / Indian Queens_St Tudy _STUD3_RES2_STUD3_&4L5_*1,1972,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD5,STUD5_2T0,@1,Unchanged,11,4.4084,63.8644,11.67849217,-,4.352281081,-,32.75,-,10.34505471,-,,Alverdiscott / Indian Queens_St Tudy _STUD5_STUD5_2T0_@1,1973,1
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD5,STUD5_1T0,@1,Unchanged,11,4.4084,63.8644,12.25428158,-,4.636979989,-,32.75,-,10.42882579,-,,Alverdiscott / Indian Queens_St Tudy _STUD5_STUD5_1T0_@1,1974,1
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_#1H0,STRA3_MAIN1,@1,Unchanged,33,4.3862,18.3145,19.93381262,-,8.465406994,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Stratton _STRA3_#1H0_STRA3_MAIN1_@1,1975,1
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_#2H0,STRA3_MAIN2,@1,Unchanged,33,4.3862,18.3145,19.93381262,-,8.465406994,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Stratton _STRA3_#2H0_STRA3_MAIN2_@1,1976,1
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_1L5,STRA3_MAIN1,@1,Unchanged,33,4.3862,18.3145,14.21646398,-,5.830464948,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Stratton _STRA3_1L5_STRA3_MAIN1_@1,1977,1
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_1S&,STRA3_MAIN1,*1,Unchanged,33,4.3862,18.3145,13.63337795,-,6.024313263,-,-,-,-,-,,Alverdiscott / Indian Queens_Stratton _STRA3_1S&_STRA3_MAIN1_*1,1978,1
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_1S&,STRA3_MAIN2,*1,Unchanged,33,4.3862,18.3145,13.63337795,-,6.024313263,-,-,-,-,-,,Alverdiscott / Indian Queens_Stratton _STRA3_1S&_STRA3_MAIN2_*1,1979,1
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_3L5,STRA3_MAIN1,@1,Unchanged,33,4.3862,18.3145,19.14457942,-,8.363828804,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Stratton _STRA3_3L5_STRA3_MAIN1_@1,1980,1
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_4L5,STRA3_MAIN2,@1,Unchanged,33,4.3862,18.3145,17.7596176,-,7.647165325,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Stratton _STRA3_4L5_STRA3_MAIN2_@1,1981,1
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_MAIN2,STRA3_2L5,@1,Unchanged,33,4.3862,18.3145,14.4295388,-,5.930169072,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Stratton _STRA3_MAIN2_STRA3_2L5_@1,1982,1
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA5,STRA5_2T0,@1,Unchanged,11,5.6906,59.9279,14.96715503,-,4.589688722,-,32.75,-,12.24202039,-,,Alverdiscott / Indian Queens_Stratton _STRA5_STRA5_2T0_@1,1983,1
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA5,STRA5_1T0,@1,Unchanged,11,5.6906,59.9279,14.96715503,-,4.589688722,-,32.75,-,12.24202039,-,,Alverdiscott / Indian Queens_Stratton _STRA5_STRA5_1T0_@1,1984,1
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_1L3,TINX3_MAIN1,*1,Unchanged,33,50.4691,100.8121,2.565268493,-,1.46831966,-,-,-,-,-,,Alverdiscott / Indian Queens_Tinkers Cross _TINX3_1L3_TINX3_MAIN1_*1,1985,1
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_2H3,TINX3_MAIN2,*1,Unchanged,33,50.4691,100.8121,2.565268493,-,1.46831966,-,-,-,-,-,,Alverdiscott / Indian Queens_Tinkers Cross _TINX3_2H3_TINX3_MAIN2_*1,1986,1
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN1,TINX3_MAIN2,@1,Unchanged,33,50.4691,100.8121,2.575442884,-,1.46831966,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Tinkers Cross _TINX3_MAIN1_TINX3_MAIN2_@1,1987,1
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN1,TINX3_1H3,*1,Unchanged,33,50.4691,100.8121,2.914999121,-,1.50244795,-,-,-,-,-,,Alverdiscott / Indian Queens_Tinkers Cross _TINX3_MAIN1_TINX3_1H3_*1,1988,1
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN2,TINX3_2L3,*1,Unchanged,33,50.4691,100.8121,2.914999121,-,1.50244795,-,-,-,-,-,,Alverdiscott / Indian Queens_Tinkers Cross _TINX3_MAIN2_TINX3_2L3_*1,1989,1
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN2,TINX3_4L4,*1,Unchanged,33,50.4691,100.8121,2.914999121,-,1.50244795,-,-,-,-,-,,Alverdiscott / Indian Queens_Tinkers Cross _TINX3_MAIN2_TINX3_4L4_*1,1990,1
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3R,TINX3_4L3,*1,Unchanged,33,51.8722,103.7963,2.865633833,-,1.482541536,-,-,-,-,-,,Alverdiscott / Indian Queens_Tinkers Cross _TINX3R_TINX3_4L3_*1,1991,1
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX5J,TINX5_2T0,@1,Unchanged,11,49.8287,206.5698,4.284951279,-,2.116014485,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Tinkers Cross _TINX5J_TINX5_2T0_@1,1992,1
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX5K,TINX5_1T0,@1,Unchanged,11,61.2269,245.3853,4.605992738,-,4.300954338,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Tinkers Cross _TINX5K_TINX5_1T0_@1,1993,1
SWEST,Alverdiscott / Indian Queens,Trebal ,43PL3_ZAR56,ABSD3_432243,*1,Unchanged,33,4.1274,20.6658,14.9158173,-,6.733901741,-,-,-,-,-,,Alverdiscott / Indian Queens_Trebal _43PL3_ZAR56_ABSD3_432243_*1,1994,1
SWEST,Alverdiscott / Indian Queens,Trebal ,43PL3_ZEK36,ABSD3_413242,*1,Unchanged,33,4.0526,20.5140,15.15376725,-,6.835348785,-,-,-,-,-,,Alverdiscott / Indian Queens_Trebal _43PL3_ZEK36_ABSD3_413242_*1,1995,1
SWEST,Alverdiscott / Indian Queens,Trebal ,TREB3_1H4,TREB3_MAIN1,*1,Unchanged,33,4.1556,20.7242,18.39688401,-,8.010190044,-,-,-,-,-,,Alverdiscott / Indian Queens_Trebal _TREB3_1H4_TREB3_MAIN1_*1,1996,1
SWEST,Alverdiscott / Indian Queens,Trebal ,TREB5,TREB5_1T0,@1,Unchanged,11,11.8879,136.9420,9.772323815,-,3.934812556,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Trebal _TREB5_TREB5_1T0_@1,1997,1
SWEST,Alverdiscott / Indian Queens,Tregassow ,TSOW3_#1L5,TSOW3_MAIN1,@1,Unchanged,33,13.9791,38.7990,8.242862683,-,4.265515739,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Tregassow _TSOW3_#1L5_TSOW3_MAIN1_@1,1998,1
SWEST,Alverdiscott / Indian Queens,Tregassow ,TSOW3_MAIN1,TSOW3_#1M0,@1,Unchanged,33,13.9791,38.7990,8.233836032,-,4.265515739,-,-,-,-,-,,Alverdiscott / Indian Queens_Tregassow _TSOW3_MAIN1_TSOW3_#1M0_@1,1999,1
SWEST,Alverdiscott / Indian Queens,Trekenning ,TREK3_#1M0,TREK3_MAIN1,@1,Unchanged,33,14.1351,30.8131,9.349524919,-,5.215872016,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Trekenning _TREK3_#1M0_TREK3_MAIN1_@1,2000,1
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_1L5,TREN3_&1L5,@1,Unchanged,33,18.7634,39.3093,3.987890621,-,2.38685876,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Treningle _TREN3_1L5_TREN3_&1L5_@1,2001,1
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_4L3,TREN3_MAIN2,*1,Unchanged,33,10.1508,31.8379,10.02932702,-,5.018690794,-,-,-,-,-,,Alverdiscott / Indian Queens_Treningle _TREN3_4L3_TREN3_MAIN2_*1,2002,1
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_MAIN1,TREN3_1S&,*1,Unchanged,33,18.7634,39.3093,3.988360756,-,2.395354334,-,-,-,-,-,,Alverdiscott / Indian Queens_Treningle _TREN3_MAIN1_TREN3_1S&_*1,2003,1
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_MAIN1,TREN3_3L3,*1,Unchanged,33,18.7634,39.3093,7.110421501,-,4.048124796,-,-,-,-,-,,Alverdiscott / Indian Queens_Treningle _TREN3_MAIN1_TREN3_3L3_*1,2004,1
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_MAIN2,TREN3_1S&,*1,Unchanged,33,18.7634,39.3093,3.988360756,-,2.395354334,-,-,-,-,-,,Alverdiscott / Indian Queens_Treningle _TREN3_MAIN2_TREN3_1S&_*1,2005,1
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_MAIN2,TREN3_2L5,@1,Unchanged,33,18.7634,39.3093,3.999109377,-,2.395354334,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Treningle _TREN3_MAIN2_TREN3_2L5_@1,2006,1
SWEST,Alverdiscott / Indian Queens,Trenouth Pv ,TRNH3_#1M0,TRNH3_MAIN1,@1,Unchanged,33,12.6695,35.2960,9.072261543,-,4.242871614,-,-,-,-,-,,Alverdiscott / Indian Queens_Trenouth Pv _TRNH3_#1M0_TRNH3_MAIN1_@1,2007,1
SWEST,Alverdiscott / Indian Queens,Trenouth Pv ,TRNH3_MAIN1,TRNH3_#1L5,@1,Unchanged,33,12.6695,35.2960,9.118827996,-,4.242871614,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Trenouth Pv _TRNH3_MAIN1_TRNH3_#1L5_@1,2008,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_203,TRUR1_MAIN2,*1,Unchanged,132,0.6340,4.4810,16.37011557,13.21668475,6.973727772,5.645819511,-,-,-,-,,Alverdiscott / Indian Queens_Truro _TRUR1_203_TRUR1_MAIN2_*1,2009,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_213,TRUR1_MAIN2,*1,Unchanged,132,0.6340,4.4810,22.48804229,21.11298136,9.793083781,8.792596613,-,-,-,-,,Alverdiscott / Indian Queens_Truro _TRUR1_213_TRUR1_MAIN2_*1,2010,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_MAIN1,TRUR1_103,*1,Unchanged,132,0.6340,4.4810,16.98115498,17.49545359,7.206877873,7.224562314,-,-,-,-,,Alverdiscott / Indian Queens_Truro _TRUR1_MAIN1_TRUR1_103_*1,2011,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_MAIN1,TRUR1_113,*1,Unchanged,132,0.6340,4.4810,22.48938815,21.15584871,9.793508404,8.80852011,-,-,-,-,,Alverdiscott / Indian Queens_Truro _TRUR1_MAIN1_TRUR1_113_*1,2012,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_MAIN2,TRUR1_MAIN1,@1,Unchanged,132,0.6340,4.4810,17.66057775,15.99961652,7.447584358,6.616625685,78.75,78.75,31.5,31.5,,Alverdiscott / Indian Queens_Truro _TRUR1_MAIN2_TRUR1_MAIN1_@1,2013,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_1T0,TRUR3_MAIN1,@1,Unchanged,33,0.9421,14.3853,19.66965344,-,7.446562892,-,65.5,-,19.98452175,-,,Alverdiscott / Indian Queens_Truro _TRUR3_1T0_TRUR3_MAIN1_@1,2014,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_2L5,TRUR3_MAIN1,@1,Unchanged,33,0.9421,14.3853,30.85496388,-,23.57038348,-,65.5,-,44.01966374,-,,Alverdiscott / Indian Queens_Truro _TRUR3_2L5_TRUR3_MAIN1_@1,2015,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_2T0,TRUR3_MAIN2,@1,Unchanged,33,0.9421,14.3853,19.4013566,-,7.342641739,-,65.5,-,19.85531704,-,,Alverdiscott / Indian Queens_Truro _TRUR3_2T0_TRUR3_MAIN2_@1,2016,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_3L5,TRUR3_MAIN2,@1,Unchanged,33,0.9421,14.3853,30.85086472,-,11.78448087,-,65.5,-,22.01080378,-,,Alverdiscott / Indian Queens_Truro _TRUR3_3L5_TRUR3_MAIN2_@1,2017,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_4L5,TRUR3_MAIN1,@1,Unchanged,33,0.9421,14.3853,30.85124068,-,11.78451448,-,65.5,-,22.01060241,-,,Alverdiscott / Indian Queens_Truro _TRUR3_4L5_TRUR3_MAIN1_@1,2018,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_6L5,TRUR3_MAIN1,@1,Unchanged,33,0.9421,14.3853,29.55122116,-,11.37408588,-,65.5,-,21.89925946,-,,Alverdiscott / Indian Queens_Truro _TRUR3_6L5_TRUR3_MAIN1_@1,2019,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN2,TRUR3_MAIN1,@1,Unchanged,33,0.9421,14.3853,23.71868577,-,9.627977137,-,78.75,-,26.83873666,-,,Alverdiscott / Indian Queens_Truro _TRUR3_MAIN2_TRUR3_MAIN1_@1,2020,1
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN2,TRUR3_1L5,@1,Unchanged,33,0.9421,14.3853,30.77185117,-,11.76234369,-,65.5,-,22.02085888,-,,Alverdiscott / Indian Queens_Truro _TRUR3_MAIN2_TRUR3_1L5_@1,2021,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN1,TRUS3_1L5,@1,Unchanged,33,12.8508,38.2389,5.281410507,-,2.681177905,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS3_MAIN1_TRUS3_1L5_@1,2022,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN1,TRUS3_1H4,*1,Unchanged,33,12.8508,38.2389,8.784186189,-,4.42596122,-,-,-,-,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS3_MAIN1_TRUS3_1H4_*1,2023,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN1,TRUS3_4L5,@1,Unchanged,33,12.8508,38.2389,20.70740467,-,8.765477641,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS3_MAIN1_TRUS3_4L5_@1,2024,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN2,TRUS3_MAIN1,@1,Unchanged,33,12.8508,38.2389,6.534710732,-,3.146309358,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS3_MAIN2_TRUS3_MAIN1_@1,2025,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN2,TRUS3_2S&,*1,Unchanged,33,12.8508,38.2389,5.264497885,-,2.681177905,-,-,-,-,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS3_MAIN2_TRUS3_2S&_*1,2026,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN2,TRUS3_2L5,@1,Unchanged,33,12.8508,38.2389,21.6059178,-,9.056176334,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS3_MAIN2_TRUS3_2L5_@1,2027,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN2,TRUS3_2H4,*1,Unchanged,33,12.8508,38.2389,8.784186189,-,4.42596122,-,-,-,-,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS3_MAIN2_TRUS3_2H4_*1,2028,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN3,TRUS3_2S&,*1,Unchanged,33,12.8508,38.2389,5.264497885,-,2.681177905,-,-,-,-,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS3_MAIN3_TRUS3_2S&_*1,2029,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN3,TRUS3_3L5,@1,Unchanged,33,12.8508,38.2389,5.281410507,-,2.681177905,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS3_MAIN3_TRUS3_3L5_@1,2030,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS5,TRUS5_2T0,@1,Unchanged,11,15.1511,85.7417,9.663113875,-,8.166125394,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS5_TRUS5_2T0_@1,2031,1
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS5,TRUS5_1T0,@1,Unchanged,11,15.1511,85.7417,9.663113875,-,8.166125394,-,32.75,-,26.2,-,,Alverdiscott / Indian Queens_Truro Shortlanesend _TRUS5_TRUS5_1T0_@1,2032,1
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_1H4,TRUT3_MAIN1,*1,Unchanged,33,3.3966,18.9714,20.5875151,-,9.075705427,-,-,-,-,-,,Alverdiscott / Indian Queens_Truro Treyew Road _TRUT3_1H4_TRUT3_MAIN1_*1,2033,1
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_2H4,TRUT3_MAIN2,*1,Unchanged,33,3.3966,18.9714,20.5875151,-,18.15141085,-,-,-,50,-,,Alverdiscott / Indian Queens_Truro Treyew Road _TRUT3_2H4_TRUT3_MAIN2_*1,2034,1
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_3L3,TRUT3_MAIN2,*1,Unchanged,33,3.3966,18.9714,16.3572111,-,7.619339338,-,-,-,-,-,,Alverdiscott / Indian Queens_Truro Treyew Road _TRUT3_3L3_TRUT3_MAIN2_*1,2035,1
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_MAIN1,TRUT3_1L3,*1,Unchanged,33,3.3966,18.9714,16.05187358,-,7.564275071,-,-,-,-,-,,Alverdiscott / Indian Queens_Truro Treyew Road _TRUT3_MAIN1_TRUT3_1L3_*1,2036,1
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_MAIN2,TRUT3_MAIN1,@1,Unchanged,33,3.3966,18.9714,16.66401748,-,7.672583928,-,62.5,-,17.5,-,,Alverdiscott / Indian Queens_Truro Treyew Road _TRUT3_MAIN2_TRUT3_MAIN1_@1,2037,1
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_MAIN2,TRUT3_5L5,@1,Unchanged,33,3.3966,18.9714,19.76035994,-,8.782584602,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Truro Treyew Road _TRUT3_MAIN2_TRUT3_5L5_@1,2038,1
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT5,TRUT5_2T0,@1,Unchanged,11,5.6967,66.6331,12.26206714,-,9.741841842,-,62.5,-,48.08541953,-,,Alverdiscott / Indian Queens_Truro Treyew Road _TRUT5_TRUT5_2T0_@1,2039,1
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT5,TRUT5_1T0,@1,Unchanged,11,5.6967,66.6331,12.26206714,-,9.741841842,-,62.5,-,48.08541953,-,,Alverdiscott / Indian Queens_Truro Treyew Road _TRUT5_TRUT5_1T0_@1,2040,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_2H4,TWEL3_MAIN2,*1,Unchanged,33,7.3033,27.0375,13.06585672,-,6.315081132,-,-,-,-,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL3_2H4_TWEL3_MAIN2_*1,2041,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN1,TWEL3_MAIN2,@1,Unchanged,33,7.3033,27.0375,9.543380941,-,4.704682974,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL3_MAIN1_TWEL3_MAIN2_@1,2042,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN1,TWEL3_MAIN4,@1,Unchanged,33,7.3033,27.0375,13.24888316,-,12.68703735,-,43.75,-,35,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL3_MAIN1_TWEL3_MAIN4_@1,2043,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN1,TWEL3_1H4,*1,Unchanged,33,7.3033,27.0375,13.0657401,-,6.315079009,-,-,-,-,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL3_MAIN1_TWEL3_1H4_*1,2044,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN1,TWEL3_3L3,*1,Unchanged,33,7.3033,27.0375,9.099342636,-,4.568484293,-,-,-,-,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL3_MAIN1_TWEL3_3L3_*1,2045,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN2,TWEL3_MAIN3,@1,Unchanged,33,7.3033,27.0375,8.108360963,-,4.262881628,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL3_MAIN2_TWEL3_MAIN3_@1,2046,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN3,TWEL3_MAIN4,@1,Unchanged,33,7.3033,27.0375,13.24888316,-,12.68703735,-,43.75,-,35,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL3_MAIN3_TWEL3_MAIN4_@1,2047,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN3,TWEL3_2L3,*1,Unchanged,33,7.3033,27.0375,8.079527045,-,4.262881628,-,-,-,-,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL3_MAIN3_TWEL3_2L3_*1,2048,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN4,TWEL3_1L3,*1,Unchanged,33,17.2074,40.1225,7.654783461,-,4.206714045,-,-,-,-,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL3_MAIN4_TWEL3_1L3_*1,2049,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL5,TWEL5_1T0,@1,Unchanged,11,8.8274,64.8297,13.58518449,-,5.290074263,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL5_TWEL5_1T0_@1,2050,1
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL5,TWEL5_2T0,@1,Unchanged,11,8.8274,64.8297,13.58938511,-,5.290090583,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Twelveheads _TWEL5_TWEL5_2T0_@1,2051,1
SWEST,Alverdiscott / Indian Queens,Ventonteague Wf ,VTNG3_MAIN1,VTNG3_#1M0,@1,Unchanged,33,9.1264,31.8494,11.27581617,-,5.281071031,-,-,-,-,-,,Alverdiscott / Indian Queens_Ventonteague Wf _VTNG3_MAIN1_VTNG3_#1M0_@1,2052,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_1H4,WADE3_MAIN1,*1,Unchanged,33,7.9976,24.7583,13.05996368,-,5.633537768,-,-,-,-,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_1H4_WADE3_MAIN1_*1,2053,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_1L3,WADE3_MAIN1,*1,Unchanged,33,7.9976,24.7583,8.347322088,-,4.508205762,-,-,-,-,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_1L3_WADE3_MAIN1_*1,2054,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_3R3,WADE3_REG2B,*1,Unchanged,33,8.6732,26.6025,9.438752318,-,4.929365601,-,-,-,-,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_3R3_WADE3_REG2B_*1,2055,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN2,WADE3_MAIN1,@1,Unchanged,33,7.9976,24.7583,9.481757969,-,4.793263511,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_MAIN2_WADE3_MAIN1_@1,2056,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN2,WADE3_2S&,*1,Unchanged,33,7.9976,24.7583,8.568032264,-,4.541572329,-,-,-,-,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_MAIN2_WADE3_2S&_*1,2057,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN2,WADE3_2H4,*1,Unchanged,33,7.9976,24.7583,13.05981527,-,5.633527333,-,-,-,-,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_MAIN2_WADE3_2H4_*1,2058,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN3,WADE3_2S&,*1,Unchanged,33,7.9976,24.7583,8.568032264,-,4.541572329,-,-,-,-,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_MAIN3_WADE3_2S&_*1,2059,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN3,WADE3_4L5,@1,Unchanged,33,7.9976,24.7583,11.38934633,-,4.821019829,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_MAIN3_WADE3_4L5_@1,2060,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN3,WADE3_#3L5,@1,Unchanged,33,7.9976,24.7583,10.21370676,-,5.279462301,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_MAIN3_WADE3_#3L5_@1,2061,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_REG2A,WADE3_3R4,*1,Unchanged,33,7.9976,24.7583,10.21370676,-,5.279462301,-,-,-,-,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_REG2A_WADE3_3R4_*1,2062,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_REG2A,WADE3_3R2,*1,Unchanged,33,7.9976,24.7583,13.06568531,-,5.633862137,-,-,-,-,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_REG2A_WADE3_3R2_*1,2063,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_REG2B,WADE3_3L3,*1,Unchanged,33,8.6732,26.6025,9.438752318,-,4.929365601,-,-,-,-,-,,Alverdiscott / Indian Queens_Wadebridge _WADE3_REG2B_WADE3_3L3_*1,2064,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE5,WADE5_2T0,@1,Unchanged,11,15.0891,75.5435,9.135441488,-,3.887031686,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Wadebridge _WADE5_WADE5_2T0_@1,2065,1
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE5,WADE5_1T0,@1,Unchanged,11,15.0891,75.5435,9.206351792,-,3.937070236,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Wadebridge _WADE5_WADE5_1T0_@1,2066,1
SWEST,Alverdiscott / Indian Queens,Walland Farm ,WALL3_MAIN1,WALL3_#1M0,@1,Unchanged,33,27.1587,66.0309,4.560006837,-,2.500944621,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Walland Farm _WALL3_MAIN1_WALL3_#1M0_@1,2067,1
SWEST,Alverdiscott / Indian Queens,Week Farm G/Torrington ,WEEK3_MAIN1,WEEK3_#1L5,@1,Unchanged,33,29.4864,57.7786,4.780201438,-,2.768925922,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Week Farm G/Torrington _WEEK3_MAIN1_WEEK3_#1L5_@1,2068,1
SWEST,Alverdiscott / Indian Queens,Week Farm G/Torrington ,WEEK3_MAIN1,WEEK3_#1M0,@1,New,33,29.4864,57.7786,4.780201438,-,2.768925922,-,78.75,-,31.5,-,,Alverdiscott / Indian Queens_Week Farm G/Torrington _WEEK3_MAIN1_WEEK3_#1M0_@1,2069,1
SWEST,Alverdiscott / Indian Queens,West Carclaze ,WCAR3_MAIN1,WCAR3_#1M0,@1,Unchanged,33,2.2708,13.6279,29.04839504,-,11.72643999,-,62.5,-,25,-,,Alverdiscott / Indian Queens_West Carclaze _WCAR3_MAIN1_WCAR3_#1M0_@1,2070,1
SWEST,Alverdiscott / Indian Queens,West Hill Farm Pv ,WSTH3_#1M0,WSTH3_MAIN1,@1,Unchanged,33,15.5604,40.1411,7.589551347,-,4.032221217,-,62.5,-,25,-,,Alverdiscott / Indian Queens_West Hill Farm Pv _WSTH3_#1M0_WSTH3_MAIN1_@1,2071,1
SWEST,Alverdiscott / Indian Queens,Wheal Reeth ,WHRH3_1L5,WHRH3_&1L5,@1,Unchanged,33,28.2376,52.9060,4.937472059,-,2.920410284,-,43.75,-,17.5,-,,Alverdiscott / Indian Queens_Wheal Reeth _WHRH3_1L5_WHRH3_&1L5_@1,2072,1
SWEST,Alverdiscott / Indian Queens,Wheal Reeth ,WHRH3_2H4,WHRH3_MAIN1,*1,Unchanged,33,28.2376,52.9060,4.916244283,-,2.920410284,-,-,-,-,-,,Alverdiscott / Indian Queens_Wheal Reeth _WHRH3_2H4_WHRH3_MAIN1_*1,2073,1
SWEST,Alverdiscott / Indian Queens,Wheal Reeth ,WHRH5,WHRH5_2T0,@1,Unchanged,11,31.2906,163.7030,5.921386027,-,2.76927742,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Wheal Reeth _WHRH5_WHRH5_2T0_@1,2074,1
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN1,WHID3_1H4,*1,Unchanged,33,12.8348,33.1216,9.576316711,-,4.974943298,-,-,-,-,-,,Alverdiscott / Indian Queens_Whiddon Down _WHID3_MAIN1_WHID3_1H4_*1,2075,1
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN1,WHID3_1L5,@1,Unchanged,33,12.8348,33.1216,9.538559297,-,4.951919341,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Whiddon Down _WHID3_MAIN1_WHID3_1L5_@1,2076,1
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN1,WHID3_3L4,*1,Unchanged,33,12.8348,33.1216,6.578261991,-,3.4623322,-,-,-,-,-,,Alverdiscott / Indian Queens_Whiddon Down _WHID3_MAIN1_WHID3_3L4_*1,2077,1
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN2,WHID3_MAIN1,@1,Unchanged,33,12.8348,33.1216,7.446627866,-,3.755818658,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Whiddon Down _WHID3_MAIN2_WHID3_MAIN1_@1,2078,1
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN2,WHID3_2L3,*1,Unchanged,33,12.8348,33.1216,6.652065014,-,3.483580765,-,-,-,-,-,,Alverdiscott / Indian Queens_Whiddon Down _WHID3_MAIN2_WHID3_2L3_*1,2079,1
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN2,WHID3_2H4,*1,Unchanged,33,12.8348,33.1216,9.576316711,-,4.974943298,-,-,-,-,-,,Alverdiscott / Indian Queens_Whiddon Down _WHID3_MAIN2_WHID3_2H4_*1,2080,1
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID5,WHID5_1T0,@1,Unchanged,11,18.8004,104.9737,7.322140005,-,3.138060229,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Whiddon Down _WHID5_WHID5_1T0_@1,2081,1
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID5,WHID5_2T0,@1,Unchanged,11,18.8004,104.9737,7.322140005,-,3.138060229,-,32.75,-,13.1,-,,Alverdiscott / Indian Queens_Whiddon Down _WHID5_WHID5_2T0_@1,2082,1
SWEST,Alverdiscott / Indian Queens,Willsland Pv ,WILL3_MAIN1,WILL3_#1L5,@1,Unchanged,33,12.8467,31.6901,9.66492847,-,5.062624965,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Willsland Pv _WILL3_MAIN1_WILL3_#1L5_@1,2083,1
SWEST,Alverdiscott / Indian Queens,Willsland Pv ,WILL3_MAIN1,WILL3_#1M0,@1,New,33,12.8467,31.6901,9.66492847,-,5.062624965,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Willsland Pv _WILL3_MAIN1_WILL3_#1M0_@1,2084,1
SWEST,Alverdiscott / Indian Queens,Winnards Perch Pv ,WIPE3_MAIN1,WIPE3_#1M0,@1,Unchanged,33,6.8357,24.5066,14.30147904,-,6.037075115,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Winnards Perch Pv _WIPE3_MAIN1_WIPE3_#1M0_@1,2085,1
SWEST,Alverdiscott / Indian Queens,Woodland Barton Pv ,WDBN3_#1M0,WDBN3_MAIN1,@1,Unchanged,33,19.2120,40.9407,6.907296171,-,3.908846318,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Woodland Barton Pv _WDBN3_#1M0_WDBN3_MAIN1_@1,2086,1
SWEST,Alverdiscott / Indian Queens,Woodland Barton Wf (Victoria) ,WBAR3_#1M0,WBAR3_MAIN1,@1,Unchanged,33,7.6596,22.5474,13.80261302,-,6.899719085,-,62.5,-,25,-,,Alverdiscott / Indian Queens_Woodland Barton Wf (Victoria) _WBAR3_#1M0_WBAR3_MAIN1_@1,2087,1
SWEST,Axminster,-,CSPV3_2L9,25PL3_ZFS24,*1,Unchanged,33,10.8622,32.7963,6.615107203,-,3.610986129,-,-,-,-,-,,Axminster_-_CSPV3_2L9_25PL3_ZFS24_*1,2088,1
SWEST,Axminster,-,CSPV3_3L9,25PL3_ZFS15,*1,Unchanged,33,10.7818,32.0412,7.005955803,-,3.826303025,-,-,-,-,-,,Axminster_-_CSPV3_3L9_25PL3_ZFS15_*1,2089,1
SWEST,Axminster,Axe View Way ,AXEV3_#1M0,AXEV3_MAIN1,@1,Unchanged,33,6.8178,22.8267,15.51030308,-,7.691942376,-,62.5,-,25,-,,Axminster_Axe View Way _AXEV3_#1M0_AXEV3_MAIN1_@1,2090,1
SWEST,Axminster,Axminster ,AXMI1_&205,AXMI1_MAIN2,*1,Unchanged,132,0.1503,4.2500,28.16199405,34.5763646,10.45477534,12.96188132,-,-,-,-,,Axminster_Axminster _AXMI1_&205_AXMI1_MAIN2_*1,2091,1
SWEST,Axminster,Axminster ,AXMI1_105,AXMI1_&105,@1,Unchanged,132,0.1503,4.2500,28.16198485,34.57044304,10.45477159,12.96145243,50,62.5,13.98001366,18.37942231,,Axminster_Axminster _AXMI1_105_AXMI1_&105_@1,2092,1
SWEST,Axminster,Axminster ,AXMI1_205,AXMI1_&205,@1,Unchanged,132,0.1503,4.2500,28.16198367,34.57005346,10.45477159,12.961424,50,62.5,13.98001434,18.38091193,,Axminster_Axminster _AXMI1_205_AXMI1_&205_@1,2093,1
SWEST,Axminster,Axminster ,AXMN3_#1H0,AXMN3_MAIN1,@1,Unchanged,33,4.4399,18.8590,20.16624567,-,9.55299921,-,32.75,-,13.1,-,,Axminster_Axminster _AXMN3_#1H0_AXMN3_MAIN1_@1,2094,1
SWEST,Axminster,Axminster ,AXMN3_#2H0,AXMN3_MAIN2,@1,Unchanged,33,4.4399,18.8590,20.16624567,-,9.55299921,-,32.75,-,13.1,-,,Axminster_Axminster _AXMN3_#2H0_AXMN3_MAIN2_@1,2095,1
SWEST,Axminster,Axminster ,AXMN3_1L5,AXMN3_MAIN2,@1,Unchanged,33,4.4399,18.8590,13.74509784,-,7.106621866,-,32.75,-,13.1,-,,Axminster_Axminster _AXMN3_1L5_AXMN3_MAIN2_@1,2096,1
SWEST,Axminster,Axminster ,AXMN3_1S&,AXMN3_MAIN1,*1,Unchanged,33,4.4399,18.8590,14.58887823,-,7.352877225,-,-,-,-,-,,Axminster_Axminster _AXMN3_1S&_AXMN3_MAIN1_*1,2097,1
SWEST,Axminster,Axminster ,AXMN3_1S&,AXMN3_MAIN2,*1,Unchanged,33,4.4399,18.8590,14.58887823,-,7.352877225,-,-,-,-,-,,Axminster_Axminster _AXMN3_1S&_AXMN3_MAIN2_*1,2098,1
SWEST,Axminster,Axminster ,AXMN3_2L5,AXMN3_MAIN1,@1,Unchanged,33,4.4399,18.8590,14.57900428,-,7.061279502,-,32.75,-,13.1,-,,Axminster_Axminster _AXMN3_2L5_AXMN3_MAIN1_@1,2099,1
SWEST,Axminster,Axminster ,AXMN3_4L5,AXMN3_MAIN1,@1,Unchanged,33,4.4399,18.8590,19.11625622,-,9.135092884,-,32.75,-,13.1,-,,Axminster_Axminster _AXMN3_4L5_AXMN3_MAIN1_@1,2100,1
SWEST,Axminster,Axminster ,AXMN5,AXMN5_2T0,@1,Unchanged,11,9.3396,69.1657,11.09745381,-,4.619752488,-,32.75,-,13.1,-,,Axminster_Axminster _AXMN5_AXMN5_2T0_@1,2101,1
SWEST,Axminster,Axminster ,AXMN5,AXMN5_1T0,@1,Unchanged,11,9.3396,69.1657,11.09745381,-,4.619752488,-,32.75,-,13.1,-,,Axminster_Axminster _AXMN5_AXMN5_1T0_@1,2102,1
SWEST,Axminster,Beaminster ,BEAM3_1L3,BEAM3_MAIN1,*1,Unchanged,33,14.6582,51.1849,6.976283389,-,3.464368638,-,-,-,-,-,,Axminster_Beaminster _BEAM3_1L3_BEAM3_MAIN1_*1,2103,1
SWEST,Axminster,Beaminster ,BEAM5,BEAM5_1T0,@1,Unchanged,11,20.4310,163.1725,7.87454976,-,3.314966942,-,32.75,-,13.1,-,,Axminster_Beaminster _BEAM5_BEAM5_1T0_@1,2104,1
SWEST,Axminster,Beechgrove Farm Pv ,BEPV3_#1L5,BEPV3_MAIN1,@1,Unchanged,33,1.1460,12.1425,35.96021482,-,14.61280653,-,62.5,-,23.8154903,-,,Axminster_Beechgrove Farm Pv _BEPV3_#1L5_BEPV3_MAIN1_@1,2105,1
SWEST,Axminster,Beechgrove Farm Pv ,BEPV3_#1M0,BEPV3_MAIN1,@1,Unchanged,33,1.1460,12.1425,35.96021482,-,14.61280653,-,-,-,-,-,,Axminster_Beechgrove Farm Pv _BEPV3_#1M0_BEPV3_MAIN1_@1,2106,1
SWEST,Axminster,Beechgrove Fm ,BEPV3_1L9,25PL3_ZFD4,*1,Unchanged,33,1.1812,12.3415,35.29525236,-,14.41188121,-,-,-,-,-,,Axminster_Beechgrove Fm _BEPV3_1L9_25PL3_ZFD4_*1,2107,1
SWEST,Axminster,Bridport ,BRID3_MAIN1,BRID3_MAIN2,@1,Unchanged,33,23.1751,55.4674,5.651277862,-,3.057583719,-,62.5,-,25,-,,Axminster_Bridport _BRID3_MAIN1_BRID3_MAIN2_@1,2108,1
SWEST,Axminster,Bridport ,BRID3_MAIN1,BRID3_1L5,@1,Unchanged,33,23.1751,55.4674,5.458691797,-,3.00122553,-,32.75,-,13.1,-,,Axminster_Bridport _BRID3_MAIN1_BRID3_1L5_@1,2109,1
SWEST,Axminster,Bridport ,BRID3_MAIN1,BRID3_1H3,*1,Unchanged,33,23.1751,55.4674,5.654489244,-,3.05816584,-,-,-,-,-,,Axminster_Bridport _BRID3_MAIN1_BRID3_1H3_*1,2110,1
SWEST,Axminster,Bridport ,BRID3_MAIN2,BRID3_2L5,@1,Unchanged,33,23.1751,55.4674,5.656997431,-,6.117493407,-,62.5,-,50,-,,Axminster_Bridport _BRID3_MAIN2_BRID3_2L5_@1,2111,1
SWEST,Axminster,Bridport ,BRID3_MAIN2,BRID3_2H3,*1,Unchanged,33,23.1751,55.4674,5.651277862,-,3.057583719,-,-,-,-,-,,Axminster_Bridport _BRID3_MAIN2_BRID3_2H3_*1,2112,1
SWEST,Axminster,Bridport ,BRID5,BRID5_1T0,@1,Unchanged,11,26.2220,98.5817,9.166012642,-,4.164231109,-,50,-,20,-,,Axminster_Bridport _BRID5_BRID5_1T0_@1,2113,1
SWEST,Axminster,Bridport ,BRID5,BRID5_2T0,@1,Unchanged,11,26.2220,98.5817,8.727104285,-,4.020441275,-,50,-,20,-,,Axminster_Bridport _BRID5_BRID5_2T0_@1,2114,1
SWEST,Axminster,Chard ,CHAR3_1L3,CHAR3_MAIN1,*1,Unchanged,33,8.7008,31.1818,10.1738623,-,5.221506391,-,-,-,-,-,,Axminster_Chard _CHAR3_1L3_CHAR3_MAIN1_*1,2115,1
SWEST,Axminster,Chard ,CHAR3_2L3,CHAR3_MAIN2,*1,Unchanged,33,13.8461,39.4225,7.062740896,-,3.866560494,-,-,-,-,-,,Axminster_Chard _CHAR3_2L3_CHAR3_MAIN2_*1,2116,1
SWEST,Axminster,Chard ,CHAR5,CHAR5_1T0,@1,Unchanged,11,8.1041,65.1274,10.20487471,-,4.431988079,-,32.75,-,13.1,-,,Axminster_Chard _CHAR5_CHAR5_1T0_@1,2117,1
SWEST,Axminster,Chard ,CHAR5,CHAR5_2T0,@1,Unchanged,11,8.1041,65.1274,11.23096543,-,4.668376613,-,32.75,-,13.1,-,,Axminster_Chard _CHAR5_CHAR5_2T0_@1,2118,1
SWEST,Axminster,Coker ,25PL3_ZEB39,COKE3_3L3,*1,Unchanged,33,10.8250,33.6236,8.41159887,-,4.328101242,-,-,-,-,-,,Axminster_Coker _25PL3_ZEB39_COKE3_3L3_*1,2119,1
SWEST,Axminster,Coker ,25PL3_ZEB44,COKE3_2L3,*1,Unchanged,33,10.2960,32.5972,8.548508809,-,4.454258278,-,-,-,-,-,,Axminster_Coker _25PL3_ZEB44_COKE3_2L3_*1,2120,1
SWEST,Axminster,Coker ,COKE3_MAIN1,COKE3_1L3,*1,Unchanged,33,10.7815,33.5670,9.714424151,-,4.968312257,-,-,-,-,-,,Axminster_Coker _COKE3_MAIN1_COKE3_1L3_*1,2121,1
SWEST,Axminster,Coker ,COKE5,COKE5_1T0,@1,Unchanged,11,15.8300,150.9403,7.627351094,-,3.154827753,-,32.75,-,13.1,-,,Axminster_Coker _COKE5_COKE5_1T0_@1,2122,1
SWEST,Axminster,Colyford ,COLY3_1L3,COLY3_MAIN1,*1,Unchanged,33,11.1216,31.6832,6.956842337,-,3.746175673,-,-,-,-,-,,Axminster_Colyford _COLY3_1L3_COLY3_MAIN1_*1,2123,1
SWEST,Axminster,Colyford ,COLY3_MAIN1,COLY3_MAIN2,@1,Unchanged,33,11.1216,31.6832,8.13477194,-,4.164700099,-,62.5,-,25,-,,Axminster_Colyford _COLY3_MAIN1_COLY3_MAIN2_@1,2124,1
SWEST,Axminster,Colyford ,COLY3_MAIN1,COLY3_1H3,*1,Unchanged,33,11.1216,31.6832,10.6204057,-,5.536165092,-,-,-,-,-,,Axminster_Colyford _COLY3_MAIN1_COLY3_1H3_*1,2125,1
SWEST,Axminster,Colyford ,COLY3_MAIN2,COLY3_2L3,*1,Unchanged,33,11.1216,31.6832,6.958765744,-,3.74756379,-,-,-,-,-,,Axminster_Colyford _COLY3_MAIN2_COLY3_2L3_*1,2126,1
SWEST,Axminster,Colyford ,COLY3_MAIN2,COLY3_2H3,*1,Unchanged,33,11.1216,31.6832,10.6204057,-,5.536165092,-,-,-,-,-,,Axminster_Colyford _COLY3_MAIN2_COLY3_2H3_*1,2127,1
SWEST,Axminster,Colyford ,COLY5,COLY5_2T0,@1,Unchanged,11,13.2888,81.3966,10.04511857,-,4.195739536,-,32.75,-,13.1,-,,Axminster_Colyford _COLY5_COLY5_2T0_@1,2128,1
SWEST,Axminster,Colyford ,COLY5,COLY5_1T0,@1,Unchanged,11,13.2888,81.3966,10.05223176,-,4.200822577,-,32.75,-,13.1,-,,Axminster_Colyford _COLY5_COLY5_1T0_@1,2129,1
SWEST,Axminster,Crewkerne ,CREW3_1L3,CREW3_MAIN1,*1,Unchanged,33,21.8514,53.1908,5.235072112,-,2.920826722,-,-,-,-,-,,Axminster_Crewkerne _CREW3_1L3_CREW3_MAIN1_*1,2130,1
SWEST,Axminster,Crewkerne ,CREW3_2H3,CREW3_MAIN2,*1,Unchanged,33,21.8514,53.1908,5.372246778,-,3.020023471,-,-,-,-,-,,Axminster_Crewkerne _CREW3_2H3_CREW3_MAIN2_*1,2131,1
SWEST,Axminster,Crewkerne ,CREW3_MAIN1,CREW3_MAIN2,@1,Unchanged,33,21.8514,53.1908,5.372633335,-,3.020304824,-,32.75,-,13.1,-,,Axminster_Crewkerne _CREW3_MAIN1_CREW3_MAIN2_@1,2132,1
SWEST,Axminster,Crewkerne ,CREW3_MAIN1,CREW3_1H3,*1,Unchanged,33,21.8514,53.1908,5.372246778,-,3.020023471,-,-,-,-,-,,Axminster_Crewkerne _CREW3_MAIN1_CREW3_1H3_*1,2133,1
SWEST,Axminster,Crewkerne ,CREW3_MAIN2,CREW3_2L3,*1,Unchanged,33,21.8514,53.1908,5.19863914,-,2.894591903,-,-,-,-,-,,Axminster_Crewkerne _CREW3_MAIN2_CREW3_2L3_*1,2134,1
SWEST,Axminster,Crewkerne ,CREW5,CREW5_1T0,@1,Unchanged,11,24.2993,100.0789,7.67808332,-,3.593880664,-,62.5,-,25,-,,Axminster_Crewkerne _CREW5_CREW5_1T0_@1,2135,1
SWEST,Axminster,Crewkerne ,CREW5,CREW5_2T0,@1,Unchanged,11,24.2993,100.0789,7.67808332,-,3.593880664,-,62.5,-,25,-,,Axminster_Crewkerne _CREW5_CREW5_2T0_@1,2136,1
SWEST,Axminster,Crewkerne Solar Park ,CREK3_#1M0,CREK3_MAIN1,@1,Unchanged,33,25.1920,59.1106,4.587835117,-,2.591381318,-,-,-,-,-,,Axminster_Crewkerne Solar Park _CREK3_#1M0_CREK3_MAIN1_@1,2137,1
SWEST,Axminster,Crewkerne Solar Park ,CREK3_MAIN1,CREK3_#1L5,@1,Unchanged,33,25.1920,59.1106,4.587835117,-,2.591381318,-,-,-,-,-,,Axminster_Crewkerne Solar Park _CREK3_MAIN1_CREK3_#1L5_@1,2138,1
SWEST,Axminster,Cricket St Thomas ,CSPV3_#1M0,CSPV3_MAIN1,@1,Unchanged,33,10.9631,32.8510,9.968166243,-,5.224002844,-,-,-,-,-,,Axminster_Cricket St Thomas _CSPV3_#1M0_CSPV3_MAIN1_@1,2139,1
SWEST,Axminster,Cricket St Thomas ,CSPV3_MAIN1,CSPV3_#1L5,@1,Unchanged,33,10.9631,32.8510,9.968166243,-,5.224002844,-,62.5,-,25,-,,Axminster_Cricket St Thomas _CSPV3_MAIN1_CSPV3_#1L5_@1,2140,1
SWEST,Axminster,Cudworth ,CUDW3_1L3,25PL3_ZFM1,*1,Unchanged,33,10.8567,34.0791,5.569200607,-,3.082960234,-,-,-,-,-,,Axminster_Cudworth _CUDW3_1L3_25PL3_ZFM1_*1,2141,1
SWEST,Axminster,Cudworth ,CUDW3_1L9,25PL3_ZFS52,*1,Unchanged,33,10.8773,34.0243,5.477468127,-,2.97981745,-,-,-,-,-,,Axminster_Cudworth _CUDW3_1L9_25PL3_ZFS52_*1,2142,1
SWEST,Axminster,Cudworth ,CUDW3_3L3,25PL3_ZMA1,*1,Unchanged,33,11.1230,34.4258,9.263360972,-,4.801337803,-,-,-,-,-,,Axminster_Cudworth _CUDW3_3L3_25PL3_ZMA1_*1,2143,1
SWEST,Axminster,Cudworth ,PMAR3_ZMA2,25PL3_ZMA2B,@1,Unchanged,33,11.3687,34.7803,9.126024503,-,4.744741974,-,-,-,-,-,,Axminster_Cudworth _PMAR3_ZMA2_25PL3_ZMA2B_@1,2144,1
SWEST,Axminster,Dillington ,DLTR3_3R3,DLTR3_REG2B,*1,Unchanged,33,15.6145,40.7586,7.2555571,-,3.942738446,-,-,-,-,-,,Axminster_Dillington _DLTR3_3R3_DLTR3_REG2B_*1,2145,1
SWEST,Axminster,Dillington ,DLTR3_3R4,DLTR3_REG2A,*1,Unchanged,33,16.7039,43.3901,6.873650889,-,3.745965987,-,-,-,-,-,,Axminster_Dillington _DLTR3_3R4_DLTR3_REG2A_*1,2146,1
SWEST,Axminster,Dillington ,DLTR3_REG2A,DLTR3_3R2,*1,Unchanged,33,16.7039,43.3901,7.507757302,-,4.125410994,-,-,-,-,-,,Axminster_Dillington _DLTR3_REG2A_DLTR3_3R2_*1,2147,1
SWEST,Axminster,Dowlish Ford ,DOWF3_1L3,DOWF3_MAIN1,*1,Unchanged,33,10.7376,34.1853,6.026244224,-,3.115785116,-,-,-,-,-,,Axminster_Dowlish Ford _DOWF3_1L3_DOWF3_MAIN1_*1,2148,1
SWEST,Axminster,Dowlish Ford ,DOWF3_2L3,DOWF3_MAIN2,*1,Unchanged,33,10.7376,34.1853,6.005459586,-,3.100783059,-,-,-,-,-,,Axminster_Dowlish Ford _DOWF3_2L3_DOWF3_MAIN2_*1,2149,1
SWEST,Axminster,Dowlish Ford ,DOWF3_2L9,25PL3_ZFV94,*1,Unchanged,33,7.8666,29.9694,8.335794139,-,4.18060506,-,-,-,-,-,,Axminster_Dowlish Ford _DOWF3_2L9_25PL3_ZFV94_*1,2150,1
SWEST,Axminster,Dowlish Ford ,DOWF3_MAIN1,DOWF3_1H3,*1,Unchanged,33,10.7376,34.1853,9.813243635,-,5.078610928,-,-,-,-,-,,Axminster_Dowlish Ford _DOWF3_MAIN1_DOWF3_1H3_*1,2151,1
SWEST,Axminster,Dowlish Ford ,DOWF3_MAIN2,DOWF3_MAIN1,@1,Unchanged,33,10.7376,34.1853,7.301986425,-,3.619636246,-,65.5,-,26.2,-,,Axminster_Dowlish Ford _DOWF3_MAIN2_DOWF3_MAIN1_@1,2152,1
SWEST,Axminster,Dowlish Ford ,DOWF3_MAIN2,DOWF3_2H3,*1,Unchanged,33,10.7376,34.1853,9.813243635,-,5.078610928,-,-,-,-,-,,Axminster_Dowlish Ford _DOWF3_MAIN2_DOWF3_2H3_*1,2153,1
SWEST,Axminster,Dowlish Ford ,DOWF5,DOWF5_1T0,@1,Unchanged,11,12.8633,80.4713,10.10067504,-,4.303611253,-,32.75,-,13.1,-,,Axminster_Dowlish Ford _DOWF5_DOWF5_1T0_@1,2154,1
SWEST,Axminster,Dowlish Ford ,DOWF5,DOWF5_2T0,@1,Unchanged,11,12.8633,80.4713,10.10067504,-,4.303611253,-,32.75,-,13.1,-,,Axminster_Dowlish Ford _DOWF5_DOWF5_2T0_@1,2155,1
SWEST,Axminster,East Chinnock ,ECHI3_1L5,ECHI3_MAIN1,@1,Unchanged,33,14.1039,39.6672,6.12515829,-,3.209166572,-,62.5,-,25,-,,Axminster_East Chinnock _ECHI3_1L5_ECHI3_MAIN1_@1,2156,1
SWEST,Axminster,East Chinnock ,ECHI3_2L5,ECHI3_MAIN2,@1,Unchanged,33,30.8253,70.2447,8.191945555,-,4.237261962,-,62.5,-,25,-,,Axminster_East Chinnock _ECHI3_2L5_ECHI3_MAIN2_@1,2157,1
SWEST,Axminster,East Chinnock ,ECHI3_4L5,ECHI3_MAIN2,@1,Unchanged,33,14.1039,39.6672,5.860779653,-,3.127508812,-,62.5,-,25,-,,Axminster_East Chinnock _ECHI3_4L5_ECHI3_MAIN2_@1,2158,1
SWEST,Axminster,East Chinnock ,ECHI3_MAIN1,ECHI3_1S&,*1,Unchanged,33,14.1039,39.6672,5.860779653,-,3.127508812,-,-,-,-,-,,Axminster_East Chinnock _ECHI3_MAIN1_ECHI3_1S&_*1,2159,1
SWEST,Axminster,East Chinnock ,ECHI3_MAIN1,ECHI3_1H3,*1,Unchanged,33,14.1039,39.6672,7.9186249,-,4.149596868,-,-,-,-,-,,Axminster_East Chinnock _ECHI3_MAIN1_ECHI3_1H3_*1,2160,1
SWEST,Axminster,East Chinnock ,ECHI3_MAIN2,ECHI3_1S&,*1,Unchanged,33,14.1039,39.6672,5.860779653,-,3.127508812,-,-,-,-,-,,Axminster_East Chinnock _ECHI3_MAIN2_ECHI3_1S&_*1,2161,1
SWEST,Axminster,East Chinnock ,ECHI5,ECHI5_1T0,@1,Unchanged,11,21.6423,160.9151,6.882382584,-,2.958150154,-,32.75,-,13.1,-,,Axminster_East Chinnock _ECHI5_ECHI5_1T0_@1,2162,1
SWEST,Axminster,Higher Berechapel ,HIBE3_#1M0,HIBE3_MAIN1,@1,Unchanged,33,13.5572,35.0371,8.565519523,-,4.689522959,-,62.5,-,25,-,,Axminster_Higher Berechapel _HIBE3_#1M0_HIBE3_MAIN1_@1,2163,1
SWEST,Axminster,Hurcott Pv ,HURC3_MAIN1,HURC3_#1M0,@1,Unchanged,33,20.7318,49.2069,5.864244261,-,3.303136787,-,62.5,-,25,-,,Axminster_Hurcott Pv _HURC3_MAIN1_HURC3_#1M0_@1,2164,1
SWEST,Axminster,Martock ,MART3_2L3T,25PL3_ZEE60,*1,Unchanged,33,16.2857,42.7956,4.647376125,-,2.527806061,-,-,-,-,-,,Axminster_Martock _MART3_2L3T_25PL3_ZEE60_*1,2165,1
SWEST,Axminster,Martock ,MART3_3L3T,25PL3_ZEC53M,*1,Unchanged,33,16.6551,43.0752,4.219016682,-,2.324667973,-,-,-,-,-,,Axminster_Martock _MART3_3L3T_25PL3_ZEC53M_*1,2166,1
SWEST,Axminster,Martock ,MART5K,MART5_1T0,@1,Unchanged,11,28.7491,167.7967,7.208217832,-,6.444750194,-,32.75,-,26.2,-,,Axminster_Martock _MART5K_MART5_1T0_@1,2167,1
SWEST,Axminster,Montacute ,MONT3_2H4,MONT3_MAIN2,*1,Unchanged,33,12.0207,36.0224,9.247016233,-,4.728401715,-,-,-,-,-,,Axminster_Montacute _MONT3_2H4_MONT3_MAIN2_*1,2168,1
SWEST,Axminster,Montacute ,MONT3_MAIN1,MONT3_1L3,*1,Unchanged,33,12.0207,36.0224,7.550623047,-,3.922037203,-,-,-,-,-,,Axminster_Montacute _MONT3_MAIN1_MONT3_1L3_*1,2169,1
SWEST,Axminster,Montacute ,MONT3_MAIN1,MONT3_1H4,*1,Unchanged,33,12.0207,36.0224,9.245019809,-,4.728059529,-,-,-,-,-,,Axminster_Montacute _MONT3_MAIN1_MONT3_1H4_*1,2170,1
SWEST,Axminster,Montacute ,MONT3_MAIN2,MONT3_MAIN1,@1,Unchanged,33,12.0207,36.0224,8.233574834,-,4.177427973,-,62.5,-,25,-,,Axminster_Montacute _MONT3_MAIN2_MONT3_MAIN1_@1,2171,1
SWEST,Axminster,Montacute ,MONT3_MAIN2,MONT3_2L3,*1,Unchanged,33,12.0207,36.0224,7.369514312,-,3.870583831,-,-,-,-,-,,Axminster_Montacute _MONT3_MAIN2_MONT3_2L3_*1,2172,1
SWEST,Axminster,Montacute ,MONT5,MONT5_1T0,@1,Unchanged,11,15.2448,85.2807,9.865616378,-,4.190564713,-,50,-,20,-,,Axminster_Montacute _MONT5_MONT5_1T0_@1,2173,1
SWEST,Axminster,Montacute ,MONT5,MONT5_2T0,@1,Unchanged,11,15.2448,85.2807,10.34994007,-,4.343005393,-,50,-,20,-,,Axminster_Montacute _MONT5_MONT5_2T0_@1,2174,1
SWEST,Axminster,Newlands Farm Gen ,NELF3_#1L5,NELF3_MAIN1,@1,Unchanged,33,3.7302,16.0174,23.47314158,-,11.06875589,-,-,-,-,-,,Axminster_Newlands Farm Gen _NELF3_#1L5_NELF3_MAIN1_@1,2175,1
SWEST,Axminster,Newlands Farm Gen ,NELF3_#1M0,NELF3_MAIN1,@1,Unchanged,33,3.7302,16.0174,23.47314158,-,11.06875589,-,-,-,-,-,,Axminster_Newlands Farm Gen _NELF3_#1M0_NELF3_MAIN1_@1,2176,1
SWEST,Axminster,Parsonage Barn Pv ,PARB3_MAIN1,PARB3_#1M0,@1,Unchanged,33,21.4308,49.6401,5.770262628,-,3.272023979,-,62.5,-,25,-,,Axminster_Parsonage Barn Pv _PARB3_MAIN1_PARB3_#1M0_@1,2177,1
SWEST,Axminster,Penn Cross ,PENX3_1L3,PENX3_MAIN1,*1,Unchanged,33,7.8538,25.6741,13.00225603,-,6.679818731,-,-,-,-,-,,Axminster_Penn Cross _PENX3_1L3_PENX3_MAIN1_*1,2178,1
SWEST,Axminster,Penn Cross ,PENX3_2H3,PENX3_MAIN2,*1,Unchanged,33,6.7514,23.3275,14.76857521,-,7.461982889,-,-,-,-,-,,Axminster_Penn Cross _PENX3_2H3_PENX3_MAIN2_*1,2179,1
SWEST,Axminster,Penn Cross ,PENX3_3L3,PENX3_MAIN3,*1,Unchanged,33,6.7514,23.3275,13.75343659,-,6.884770551,-,-,-,-,-,,Axminster_Penn Cross _PENX3_3L3_PENX3_MAIN3_*1,2180,1
SWEST,Axminster,Penn Cross ,PENX3_MAIN2,PENX3_2L3,*1,Unchanged,33,6.7514,23.3275,12.86356583,-,6.615323209,-,-,-,-,-,,Axminster_Penn Cross _PENX3_MAIN2_PENX3_2L3_*1,2181,1
SWEST,Axminster,Penn Cross ,PENX3_MAIN3,PENX3_MAIN2,@1,Unchanged,33,6.7514,23.3275,13.75343659,-,6.884770551,-,62.5,-,25,-,,Axminster_Penn Cross _PENX3_MAIN3_PENX3_MAIN2_@1,2182,1
SWEST,Axminster,Penn Cross ,PENX5,PENX5_1T0,@1,Unchanged,11,9.0505,72.4187,9.855091142,-,4.155096301,-,32.75,-,13.1,-,,Axminster_Penn Cross _PENX5_PENX5_1T0_@1,2183,1
SWEST,Axminster,Penn Cross ,PENX5,PENX5_2T0,@1,Unchanged,11,9.0505,72.4187,9.848872685,-,4.150652585,-,32.75,-,13.1,-,,Axminster_Penn Cross _PENX5_PENX5_2T0_@1,2184,1
SWEST,Axminster,Stonebarrow Farm ,STON3_#1M0,STON3_MAIN1,@1,Unchanged,33,1.0939,11.5523,37.65212568,-,15.27174562,-,62.5,-,23.66767089,-,,Axminster_Stonebarrow Farm _STON3_#1M0_STON3_MAIN1_@1,2185,1
SWEST,Axminster,Waterlake ,WATE3_#2H0,WATE3_MAIN2,@1,Unchanged,33,9.5004,28.2873,11.77309156,-,6.150430241,-,21.75,-,8.7,-,,Axminster_Waterlake _WATE3_#2H0_WATE3_MAIN2_@1,2186,1
SWEST,Axminster,Waterlake ,WATE3_2L3,WATE3_MAIN2,*1,Unchanged,33,9.5004,28.2873,9.214899127,-,4.955164783,-,-,-,-,-,,Axminster_Waterlake _WATE3_2L3_WATE3_MAIN2_*1,2187,1
