﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Axminster,Waterlake ,WATE3_4L3,WATE3_MAIN2,*1,Unchanged,33,9.5004,28.2873,9.237404038,-,4.964175654,-,-,-,-,-,,Axminster_Waterlake _WATE3_4L3_WATE3_MAIN2_*1,2188,1
SWEST,Axminster,Waterlake ,WATE3_MAIN1,WATE3_1S&,*1,Unchanged,33,20.7038,41.7948,6.823054829,-,3.919300824,-,-,-,-,-,,Axminster_Waterlake _WATE3_MAIN1_WATE3_1S&_*1,2189,1
SWEST,Axminster,Waterlake ,WATE3_MAIN1,WATE3_5L3,*1,Unchanged,33,20.7038,41.7948,6.775461444,-,3.884938447,-,-,-,-,-,,Axminster_Waterlake _WATE3_MAIN1_WATE3_5L3_*1,2190,1
SWEST,Axminster,Waterlake ,WATE3_MAIN1,WATE3_#1H0,@1,Unchanged,33,20.7038,41.7948,6.775461444,-,3.884938447,-,21.75,-,8.7,-,,Axminster_Waterlake _WATE3_MAIN1_WATE3_#1H0_@1,2191,1
SWEST,Axminster,Waterlake ,WATE3_MAIN2,WATE3_1S&,*1,Unchanged,33,9.5004,28.2873,11.79693674,-,6.160564302,-,-,-,-,-,,Axminster_Waterlake _WATE3_MAIN2_WATE3_1S&_*1,2192,1
SWEST,Axminster,Waterlake ,WATE3_MAIN3,WATE3_1L3,*1,Unchanged,33,10.8751,32.3642,9.291202388,-,4.945728798,-,-,-,-,-,,Axminster_Waterlake _WATE3_MAIN3_WATE3_1L3_*1,2193,1
SWEST,Axminster,Waterlake ,WATE3_MAIN3,WATE3_3L3,*1,Unchanged,33,10.8751,32.3642,9.291202388,-,4.945728798,-,-,-,-,-,,Axminster_Waterlake _WATE3_MAIN3_WATE3_3L3_*1,2194,1
SWEST,Axminster,Waterlake ,WATE5J,WATE5_1T0,@1,Unchanged,11,27.4472,139.3684,7.833040728,-,3.598272155,-,32.75,-,13.1,-,,Axminster_Waterlake _WATE5J_WATE5_1T0_@1,2195,1
SWEST,Axminster,Waterlake ,WATE5K,WATE5_2T0,@1,Unchanged,11,18.6192,137.0729,9.154947432,-,3.92777418,-,32.75,-,13.1,-,,Axminster_Waterlake _WATE5K_WATE5_2T0_@1,2196,1
SWEST,Axminster,Weycroft Tee ,WEYC3_1L3,25PL3_ZFJ7,*1,Unchanged,33,5.8438,21.3574,17.01982667,-,8.340429394,-,-,-,-,-,,Axminster_Weycroft Tee _WEYC3_1L3_25PL3_ZFJ7_*1,2197,1
SWEST,Axminster,Woodcote ,WOCO1_113,WOCO1_MAIN1,*1,Unchanged,132,0.1547,4.2599,27.95877685,34.27041224,10.4072916,12.90409776,-,-,-,-,,Axminster_Woodcote _WOCO1_113_WOCO1_MAIN1_*1,2198,1
SWEST,Axminster,Woodcote ,WOCO1_MAIN2,WOCO1_MAIN3,@1,Unchanged,132,0.1547,4.2599,27.95600557,34.23020293,10.40624339,12.8980608,78.75,78.75,22.46676752,23.92762466,,Axminster_Woodcote _WOCO1_MAIN2_WOCO1_MAIN3_@1,2199,1
SWEST,Axminster,Woodcote ,WOCO1_MAIN2,WOCO1_213,*1,Unchanged,132,0.1547,4.2599,27.95433895,34.26041323,10.40576162,12.90221866,-,-,-,-,,Axminster_Woodcote _WOCO1_MAIN2_WOCO1_213_*1,2200,1
SWEST,Axminster,Woodcote ,WOCO1_MAIN3,WOCO1_MAIN1,@1,Unchanged,132,0.1547,4.2599,27.95744302,34.24125772,10.40680264,12.9011497,78.75,78.75,22.46665978,23.90218121,,Axminster_Woodcote _WOCO1_MAIN3_WOCO1_MAIN1_@1,2201,1
SWEST,Axminster,Woodcote ,WOCO3_10L5,WOCO3_MAIN1,@1,Unchanged,33,0.7738,11.1888,40.1772763,-,15.84794298,-,62.5,-,20.07874055,-,,Axminster_Woodcote _WOCO3_10L5_WOCO3_MAIN1_@1,2202,1
SWEST,Axminster,Woodcote ,WOCO3_1L5,WOCO3_MAIN2,@1,Unchanged,33,0.7738,11.1888,39.74775563,-,15.60540997,-,62.5,-,20.05214172,-,,Axminster_Woodcote _WOCO3_1L5_WOCO3_MAIN2_@1,2203,1
SWEST,Axminster,Woodcote ,WOCO3_3T0,WOCO3_MAIN3,@1,Unchanged,33,0.7738,11.1888,32.18132387,-,12.45264435,-,62.5,-,18.16961867,-,,Axminster_Woodcote _WOCO3_3T0_WOCO3_MAIN3_@1,2204,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN1,WOCO3_1T0,@1,Unchanged,33,0.7738,11.1888,30.11614966,-,12.25252126,-,62.5,-,22.01645047,-,,Axminster_Woodcote _WOCO3_MAIN1_WOCO3_1T0_@1,2205,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN1,WOCO3_MAIN2,@1,Unchanged,33,0.7738,11.1888,33.49321407,-,13.78697614,-,62.5,-,22.7582721,-,,Axminster_Woodcote _WOCO3_MAIN1_WOCO3_MAIN2_@1,2206,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN1,WOCO3_3L5,@1,Unchanged,33,0.7738,11.1888,39.99118615,-,15.79161078,-,62.5,-,20.05318196,-,,Axminster_Woodcote _WOCO3_MAIN1_WOCO3_3L5_@1,2207,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN1,WOCO3_8L5,@1,Unchanged,33,0.7738,11.1888,40.14252311,-,15.83531236,-,62.5,-,20.07894058,-,,Axminster_Woodcote _WOCO3_MAIN1_WOCO3_8L5_@1,2208,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN2,WOCO3_2T0,@1,Unchanged,33,0.7738,11.1888,30.03866505,-,12.22384622,-,62.5,-,22.01229478,-,,Axminster_Woodcote _WOCO3_MAIN2_WOCO3_2T0_@1,2209,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN2,WOCO3_MAIN3,@1,Unchanged,33,0.7738,11.1888,34.69646158,-,13.67245351,-,62.5,-,18.81547477,-,,Axminster_Woodcote _WOCO3_MAIN2_WOCO3_MAIN3_@1,2210,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN2,WOCO3_4L5,@1,Unchanged,33,0.7738,11.1888,40.17267944,-,15.84626937,-,62.5,-,20.07943185,-,,Axminster_Woodcote _WOCO3_MAIN2_WOCO3_4L5_@1,2211,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN2,WOCO3_6L5,@1,Unchanged,33,0.7738,11.1888,40.17724656,-,15.84794228,-,62.5,-,20.07874283,-,,Axminster_Woodcote _WOCO3_MAIN2_WOCO3_6L5_@1,2212,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN2,WOCO3_7L5,@1,Unchanged,33,0.7738,11.1888,40.17777107,-,15.84818585,-,62.5,-,20.07868412,-,,Axminster_Woodcote _WOCO3_MAIN2_WOCO3_7L5_@1,2213,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN3,WOCO3_2L5,@1,Unchanged,33,0.7738,11.1888,40.16673079,-,15.84479364,-,62.5,-,20.08028373,-,,Axminster_Woodcote _WOCO3_MAIN3_WOCO3_2L5_@1,2214,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN3,WOCO3_5L5,@1,Unchanged,33,0.7738,11.1888,40.17756759,-,15.84803474,-,62.5,-,20.07867841,-,,Axminster_Woodcote _WOCO3_MAIN3_WOCO3_5L5_@1,2215,1
SWEST,Axminster,Woodcote ,WOCO3_MAIN3,WOCO3_9L5,@1,Unchanged,33,0.7738,11.1888,40.16736622,-,15.84071398,-,62.5,-,20.07864917,-,,Axminster_Woodcote _WOCO3_MAIN3_WOCO3_9L5_@1,2216,1
SWEST,Axminster,Wyld Meadow Solar Park ,WYMD3_#1M0,WYMD3_MAIN1,@1,Unchanged,33,2.0935,12.5026,32.05676324,-,14.10951362,-,62.5,-,25,-,,Axminster_Wyld Meadow Solar Park _WYMD3_#1M0_WYMD3_MAIN1_@1,2217,1
SWEST,Axminster,Yeovil ,YEOV1_MAIN1,YEOV1_113,*1,Unchanged,132,1.2411,7.9228,8.61420874,10.26237861,3.906400404,4.465816562,-,-,-,-,,Axminster_Yeovil _YEOV1_MAIN1_YEOV1_113_*1,2218,1
SWEST,Axminster,Yeovil ,YEOV1_MAIN3,YEOV1_213,*1,Unchanged,132,1.2411,7.9228,8.606305422,10.63683108,3.903582513,4.710000224,-,-,-,-,,Axminster_Yeovil _YEOV1_MAIN3_YEOV1_213_*1,2219,1
SWEST,Axminster,Yeovil ,YEOV3_#13L5,YEOV3,@1,Unchanged,33,1.4888,15.5094,29.3973525,-,11.81512267,-,-,-,-,-,,Axminster_Yeovil _YEOV3_#13L5_YEOV3_@1,2220,1
SWEST,Axminster,Yeovil ,YEOV3_#2L5,YEOV3,@1,Unchanged,33,1.4888,15.5094,29.33690821,-,11.80456531,-,-,-,-,-,,Axminster_Yeovil _YEOV3_#2L5_YEOV3_@1,2221,1
SWEST,Axminster,Yeovil ,YEOV3_1T0,YEOV3,@1,Unchanged,33,1.4888,15.5094,23.89069599,-,9.447910274,-,62.5,-,25,-,,Axminster_Yeovil _YEOV3_1T0_YEOV3_@1,2222,1
SWEST,Axminster,Yeovil ,YEOV3_2T0,YEOV3,@1,Unchanged,33,1.4888,15.5094,23.68815081,-,9.336119317,-,62.5,-,25,-,,Axminster_Yeovil _YEOV3_2T0_YEOV3_@1,2223,1
SWEST,Axminster,Yeovil ,YEOV3_3T0,YEOV3,@1,Unchanged,33,1.4888,15.5094,24.20657474,-,9.585323306,-,62.5,-,25,-,,Axminster_Yeovil _YEOV3_3T0_YEOV3_@1,2224,1
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_1H3,ALCO3_MAIN1,*1,Unchanged,33,14.1249,42.1048,6.876320877,-,3.702781087,-,-,-,-,-,,Bridgwater / Taunton_Alcombe _ALCO3_1H3_ALCO3_MAIN1_*1,2225,1
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_1L3,ALCO3_MAIN1,*1,Unchanged,33,14.1249,42.1048,6.876320877,-,3.702781087,-,-,-,-,-,,Bridgwater / Taunton_Alcombe _ALCO3_1L3_ALCO3_MAIN1_*1,2226,1
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_2H3,ALCO3_MAIN2,*1,Unchanged,33,15.0477,45.9525,6.148727482,-,3.307723611,-,-,-,-,-,,Bridgwater / Taunton_Alcombe _ALCO3_2H3_ALCO3_MAIN2_*1,2227,1
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_2L3,ALCO3_MAIN2,*1,Unchanged,33,15.0477,45.9525,6.148727482,-,3.307723611,-,-,-,-,-,,Bridgwater / Taunton_Alcombe _ALCO3_2L3_ALCO3_MAIN2_*1,2228,1
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_MAIN2,ALCO3_MAIN1,*1,Unchanged,33,15.0477,45.9525,8.154043496,-,4.09540983,-,-,-,-,-,,Bridgwater / Taunton_Alcombe _ALCO3_MAIN2_ALCO3_MAIN1_*1,2229,1
SWEST,Bridgwater / Taunton,Alcombe ,ALCO5,ALCO5_2T0,@1,Unchanged,11,13.7710,65.2743,12.42170583,-,5.572104949,-,62.5,-,25,-,,Bridgwater / Taunton_Alcombe _ALCO5_ALCO5_2T0_@1,2230,1
SWEST,Bridgwater / Taunton,Alcombe ,ALCO5,ALCO5_1T0,@1,Unchanged,11,13.7710,65.2743,12.43334421,-,5.616014859,-,62.5,-,25,-,,Bridgwater / Taunton_Alcombe _ALCO5_ALCO5_1T0_@1,2231,1
SWEST,Bridgwater / Taunton,Aller Court ,ACPV3_MAIN1,ACPV3_#1L5,@1,Unchanged,33,10.8215,33.2457,9.982729575,-,5.115159247,-,78.75,-,31.5,-,,Bridgwater / Taunton_Aller Court _ACPV3_MAIN1_ACPV3_#1L5_@1,2232,1
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_1L3,BATR3_MAIN3,*1,Unchanged,33,2.4108,15.7874,19.79922617,-,8.706480286,-,-,-,-,-,,Bridgwater / Taunton_Bath Road _BATR3_1L3_BATR3_MAIN3_*1,2233,1
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_2H3,BATR3_MAIN2,*1,Unchanged,33,2.4108,15.7874,23.31779305,-,10.04258804,-,-,-,-,-,,Bridgwater / Taunton_Bath Road _BATR3_2H3_BATR3_MAIN2_*1,2234,1
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_2L3,BATR3_MAIN2,*1,Unchanged,33,2.4108,15.7874,19.95966263,-,8.757689389,-,-,-,-,-,,Bridgwater / Taunton_Bath Road _BATR3_2L3_BATR3_MAIN2_*1,2235,1
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN1,BATR3_1H3,*1,Unchanged,33,2.4108,15.7874,25.70861109,-,10.82766131,-,-,-,-,-,,Bridgwater / Taunton_Bath Road _BATR3_MAIN1_BATR3_1H3_*1,2236,1
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN2,BATR3_MAIN1,@1,Unchanged,33,2.4108,15.7874,19.79922617,-,8.706480286,-,62.5,-,25,-,,Bridgwater / Taunton_Bath Road _BATR3_MAIN2_BATR3_MAIN1_@1,2237,1
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN3,BATR3_MAIN1,@1,Unchanged,33,2.4108,15.7874,20.30845299,-,8.849419263,-,62.5,-,25,-,,Bridgwater / Taunton_Bath Road _BATR3_MAIN3_BATR3_MAIN1_@1,2238,1
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN3,BATR3_3H3,*1,Unchanged,33,2.4108,15.7874,25.70861109,-,10.82766131,-,-,-,-,-,,Bridgwater / Taunton_Bath Road _BATR3_MAIN3_BATR3_3H3_*1,2239,1
SWEST,Bridgwater / Taunton,Bath Road ,BATR5J,BATR5_2T0,@1,Unchanged,11,4.3787,51.0552,11.92238387,-,4.638469453,-,32.75,-,11.6996054,-,,Bridgwater / Taunton_Bath Road _BATR5J_BATR5_2T0_@1,2240,1
SWEST,Bridgwater / Taunton,Bath Road ,BATR5K,BATR5_1T0,@1,Unchanged,11,6.1467,68.4436,12.18178157,-,4.718463256,-,32.75,-,11.63400864,-,,Bridgwater / Taunton_Bath Road _BATR5K_BATR5_1T0_@1,2241,1
SWEST,Bridgwater / Taunton,Bath Road ,BATR5L,BATR5_3T0,@1,Unchanged,11,6.1467,68.4436,12.18178157,-,4.718463256,-,32.75,-,11.63400864,-,,Bridgwater / Taunton_Bath Road _BATR5L_BATR5_3T0_@1,2242,1
SWEST,Bridgwater / Taunton,Blackditch ,BLAD3_MAIN1,BLAD3_1H0,@1,Unchanged,33,9.7783,27.8123,10.88010057,-,5.685282683,-,62.5,-,25,-,,Bridgwater / Taunton_Blackditch _BLAD3_MAIN1_BLAD3_1H0_@1,2243,1
SWEST,Bridgwater / Taunton,Bommertown Farm ,BOMF3_MAIN1,BOMF3_#1M0,@1,Unchanged,33,78.0976,134.0155,1.799434462,-,1.094659002,-,62.5,-,25,-,,Bridgwater / Taunton_Bommertown Farm _BOMF3_MAIN1_BOMF3_#1M0_@1,2244,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX1_113,BOWX1_MAIN1,*1,Unchanged,132,1.8826,7.5664,11.22761662,8.224174486,5.473444721,4.100257906,-,-,-,-,,Bridgwater / Taunton_Bowhays Cross _BOWX1_113_BOWX1_MAIN1_*1,2245,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX1_213,BOWX1_MAIN2,*1,Unchanged,132,1.8824,7.5660,11.22793265,8.224668394,5.473566496,4.100386321,-,-,-,-,,Bridgwater / Taunton_Bowhays Cross _BOWX1_213_BOWX1_MAIN2_*1,2246,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#1H0,BOWX3_MAIN1,@1,Unchanged,33,1.3614,16.8335,27.0253603,-,10.64612942,-,78.75,-,31.5,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#1H0_BOWX3_MAIN1_@1,2247,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#1L5,BOWX3_MAIN1,@1,Unchanged,33,1.3614,16.8335,27.03589695,-,21.29735891,-,78.75,-,63,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#1L5_BOWX3_MAIN1_@1,2248,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#1T0,BOWX3_MAIN1,@1,Unchanged,33,1.3614,16.8335,15.33005099,-,6.026558118,-,78.75,-,31.5,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#1T0_BOWX3_MAIN1_@1,2249,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#2H0,BOWX3_MAIN2,@1,Unchanged,33,1.3614,16.8335,27.02529988,-,10.64613379,-,78.75,-,31.5,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#2H0_BOWX3_MAIN2_@1,2250,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#2L5,BOWX3_MAIN2,@1,Unchanged,33,1.3614,16.8335,27.01805455,-,10.64550477,-,78.75,-,31.5,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#2L5_BOWX3_MAIN2_@1,2251,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#2T0,BOWX3_MAIN2,@1,Unchanged,33,1.3614,16.8335,15.29581766,-,6.012478288,-,78.75,-,31.5,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#2T0_BOWX3_MAIN2_@1,2252,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#4L5,BOWX3_MAIN2,@1,Unchanged,33,1.3614,16.8335,27.03589695,-,21.29735891,-,78.75,-,63,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#4L5_BOWX3_MAIN2_@1,2253,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#5L5,BOWX3_MAIN1,@1,Unchanged,33,1.3614,16.8335,27.03589695,-,21.29735891,-,78.75,-,63,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#5L5_BOWX3_MAIN1_@1,2254,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#6L5,BOWX3_MAIN2,@1,Unchanged,33,1.3614,16.8335,27.03058972,-,10.64710891,-,78.75,-,31.5,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#6L5_BOWX3_MAIN2_@1,2255,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#7L5,BOWX3_MAIN1,@1,Unchanged,33,1.3614,16.8335,26.53185223,-,10.46364453,-,78.75,-,31.5,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#7L5_BOWX3_MAIN1_@1,2256,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#8L5,BOWX3_MAIN2,@1,Unchanged,33,1.3614,16.8335,27.03589695,-,21.29735891,-,78.75,-,63,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_#8L5_BOWX3_MAIN2_@1,2257,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN1,BOWX3_MAIN2,@1,Unchanged,33,1.3614,16.8335,22.31690679,-,9.197742668,-,78.75,-,31.5,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_MAIN1_BOWX3_MAIN2_@1,2258,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN1,BOWX3_#3L5,@1,Unchanged,33,1.3614,16.8335,27.01059383,-,10.6422068,-,78.75,-,31.5,-,,Bridgwater / Taunton_Bowhays Cross _BOWX3_MAIN1_BOWX3_#3L5_@1,2259,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX5J,BOWX5_1T0,@1,Unchanged,11,4.7567,65.0579,12.63734961,-,4.879263391,-,32.75,-,12.64228198,-,,Bridgwater / Taunton_Bowhays Cross _BOWX5J_BOWX5_1T0_@1,2260,1
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX5K,BOWX5_2T0,@1,Unchanged,11,4.7567,65.0579,12.61409441,-,4.884082017,-,32.75,-,13.1,-,,Bridgwater / Taunton_Bowhays Cross _BOWX5K_BOWX5_2T0_@1,2261,1
SWEST,Bridgwater / Taunton,Bradon Farm ,BRFM3_MAIN1,BRFM3_#1M0,@1,Unchanged,33,36.0252,66.8268,2.961773166,-,1.67843918,-,62.5,-,25,-,,Bridgwater / Taunton_Bradon Farm _BRFM3_MAIN1_BRFM3_#1M0_@1,2262,1
SWEST,Bridgwater / Taunton,Bradon Farm ,BRFM3_MAIN1,BRFM3_1M4A,*1,Unchanged,33,36.0252,66.8268,2.961773166,-,1.67843918,-,-,-,-,-,,Bridgwater / Taunton_Bradon Farm _BRFM3_MAIN1_BRFM3_1M4A_*1,2263,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&105,BRWA1_RES1,*1,Unchanged,132,0.2854,3.0820,35.0086249,40.82697986,13.94199466,16.76319776,-,-,-,-,,Bridgwater / Taunton_Bridgwater _BRWA1_&105_BRWA1_RES1_*1,2264,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&105,BRWA1_105,@1,Unchanged,132,0.2854,3.0820,35.01257544,40.36190584,13.94547508,16.62379567,100,100,35.09556276,36.77464692,,Bridgwater / Taunton_Bridgwater _BRWA1_&105_BRWA1_105_@1,2265,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&110,BRWA1_MAIN1,*1,Unchanged,132,0.2854,3.0820,35.0086249,40.82697986,13.94199466,16.76319776,-,-,-,-,,Bridgwater / Taunton_Bridgwater _BRWA1_&110_BRWA1_MAIN1_*1,2266,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&110,BRWA1_RES1,*1,Unchanged,132,0.2854,3.0820,34.7986659,39.99956332,13.85178246,16.52131499,-,-,-,-,,Bridgwater / Taunton_Bridgwater _BRWA1_&110_BRWA1_RES1_*1,2267,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&110,BRWA1_110,@1,Unchanged,132,0.2854,3.0820,34.7986659,39.99956332,13.85178246,16.52131499,100,100,35.06490833,37.31348128,,Bridgwater / Taunton_Bridgwater _BRWA1_&110_BRWA1_110_@1,2268,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&210,BRWA1_RES2,*1,Unchanged,132,0.2854,3.0820,34.79886481,40.000096,13.85185807,16.52129742,-,-,-,-,,Bridgwater / Taunton_Bridgwater _BRWA1_&210_BRWA1_RES2_*1,2269,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&210,BRWA1_210,@1,Unchanged,132,0.2854,3.0820,34.79886481,40.000096,13.85185807,16.52129742,100,100,35.06483258,37.30691329,,Bridgwater / Taunton_Bridgwater _BRWA1_&210_BRWA1_210_@1,2270,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&310,BRWA1_RES1,*1,Unchanged,132,0.2854,3.0820,35.0086249,40.82697986,13.94199466,16.76319776,-,-,-,-,,Bridgwater / Taunton_Bridgwater _BRWA1_&310_BRWA1_RES1_*1,2271,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&310,BRWA1_310,@1,Unchanged,132,0.2854,3.0820,34.99954235,40.14266388,13.93735967,16.58700041,100,100,35.09468658,37.37303468,,Bridgwater / Taunton_Bridgwater _BRWA1_&310_BRWA1_310_@1,2272,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&410,BRWA1_410,@1,Unchanged,132,0.2854,3.0820,35.0086249,40.82697986,27.88398933,33.52639551,100,100,70.18881483,73.51919404,,Bridgwater / Taunton_Bridgwater _BRWA1_&410_BRWA1_410_@1,2273,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&605,BRWA1_RES2,*1,Unchanged,132,0.2854,3.0820,35.0086249,40.82697986,13.94199466,16.76319776,-,-,-,-,,Bridgwater / Taunton_Bridgwater _BRWA1_&605_BRWA1_RES2_*1,2274,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&605,BRWA1_605,@1,Unchanged,132,0.2854,3.0820,35.0086249,40.82697986,27.88398933,33.52639551,100,100,70.18881483,73.51919404,,Bridgwater / Taunton_Bridgwater _BRWA1_&605_BRWA1_605_@1,2275,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&705,BRWA1_RES1,*1,Unchanged,132,0.2854,3.0820,30.75694755,36.30525368,12.37590304,15.00788612,-,-,-,-,,Bridgwater / Taunton_Bridgwater _BRWA1_&705_BRWA1_RES1_*1,2276,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&705,BRWA1_705,@1,Unchanged,132,0.2854,3.0820,30.75694755,36.30525368,12.37590304,15.00788612,100,100,33.56221171,35.27666988,,Bridgwater / Taunton_Bridgwater _BRWA1_&705_BRWA1_705_@1,2277,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_113A,BRWA1_GT1,*1,Unchanged,132,0.2939,3.0959,34.54221967,39.09596405,13.78964227,16.3710322,-,-,-,-,,Bridgwater / Taunton_Bridgwater _BRWA1_113A_BRWA1_GT1_*1,2278,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_205,BRWA1_&205,@1,Unchanged,132,0.2854,3.0820,30.71426937,36.24622706,12.37136585,14.98379293,100,100,33.53432483,35.24664985,,Bridgwater / Taunton_Bridgwater _BRWA1_205_BRWA1_&205_@1,2279,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_313A,BRWA1_GT3,*1,Unchanged,132,0.3059,3.1306,34.27231603,38.4611043,13.73412327,15.99535314,-,-,-,-,,Bridgwater / Taunton_Bridgwater _BRWA1_313A_BRWA1_GT3_*1,2280,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_GT2,BRWA1_213A,*1,Unchanged,132,0.2950,3.0978,34.50767627,38.97593392,13.78126814,16.35047093,-,-,-,-,,Bridgwater / Taunton_Bridgwater _BRWA1_GT2_BRWA1_213A_*1,2281,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#13L5,BRWA3_MAIN1,@1,Unchanged,33,0.9349,25.1588,37.17512871,-,14.34916938,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#13L5_BRWA3_MAIN1_@1,2282,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#14L5,BRWA3_MAIN2A,@1,Unchanged,33,0.9349,11.6865,37.17512871,-,14.34916938,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#14L5_BRWA3_MAIN2A_@1,2283,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#15L5,BRWA3_MAIN2B,@1,Unchanged,33,2.1984,19.5044,20.9181326,-,8.533206006,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#15L5_BRWA3_MAIN2B_@1,2284,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#16L5,BRWA3_MAIN3,@1,Unchanged,33,0.9374,11.6941,36.72692776,-,14.22284588,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#16L5_BRWA3_MAIN3_@1,2285,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#17L5,BRWA3_MAIN2B,@1,Unchanged,33,2.1984,19.5044,21.01620436,-,8.650198109,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#17L5_BRWA3_MAIN2B_@1,2286,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#1T0,BRWA3_MAIN1,@1,Unchanged,33,0.9349,11.6865,24.16893172,-,9.389467424,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#1T0_BRWA3_MAIN1_@1,2287,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#24L5,BRWA3_MAIN3,@1,Unchanged,33,0.9374,11.6941,36.85838893,-,14.26325184,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#24L5_BRWA3_MAIN3_@1,2288,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#2T0,BRWA3_MAIN2A,@1,Unchanged,33,0.9349,11.6865,24.17075053,-,9.389857406,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#2T0_BRWA3_MAIN2A_@1,2289,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#3T0,BRWA3_MAIN2B,@1,Unchanged,33,2.1984,19.5044,16.17644054,-,6.058904615,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#3T0_BRWA3_MAIN2B_@1,2290,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#4L5,BRWA3_MAIN2A,@1,Unchanged,33,0.9349,11.6865,37.15712435,-,14.34229841,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#4L5_BRWA3_MAIN2A_@1,2291,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#5L5,BRWA3_MAIN1,@1,Unchanged,33,0.9349,11.6865,37.17512784,-,14.3491686,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#5L5_BRWA3_MAIN1_@1,2292,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#9L5,BRWA3_MAIN1,@1,Unchanged,33,0.9349,11.6865,36.89571403,-,14.2738607,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_#9L5_BRWA3_MAIN1_@1,2293,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1,BRWA3_#1L5,@1,Unchanged,33,0.9349,11.6865,37.14469251,-,14.34198707,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN1_BRWA3_#1L5_@1,2294,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1,BRWA3_#3L5,@1,Unchanged,33,0.9349,11.6865,36.80340398,-,14.24606357,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN1_BRWA3_#3L5_@1,2295,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1,BRWA3_#7L5,@1,Unchanged,33,0.9349,11.6865,37.09089967,-,14.33116123,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN1_BRWA3_#7L5_@1,2296,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1,BRWA3_#11L5,@1,Unchanged,33,0.9349,11.6865,37.17512871,-,14.34916938,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN1_BRWA3_#11L5_@1,2297,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2A,BRWA3_MAIN1,@1,Unchanged,33,0.9349,11.6865,23.41758337,-,8.975742802,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2A_BRWA3_MAIN1_@1,2298,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2A,BRWA3_#2L5,@1,Unchanged,33,0.9349,11.6865,35.96005309,-,13.72951786,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2A_BRWA3_#2L5_@1,2299,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2A,BRWA3_#6L5,@1,Unchanged,33,0.9349,11.6865,36.45896847,-,13.99757976,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2A_BRWA3_#6L5_@1,2300,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2A,BRWA3_#8L5,@1,Unchanged,33,0.9349,11.6865,37.14838537,-,14.34318793,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2A_BRWA3_#8L5_@1,2301,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2A,BRWA3_#10L5,@1,Unchanged,33,0.9349,11.6865,37.17512871,-,28.69833876,-,85.05,-,63,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2A_BRWA3_#10L5_@1,2302,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2A,BRWA3_#12L5,@1,Unchanged,33,0.9349,11.6865,37.17512871,-,28.69833876,-,85.05,-,63,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2A_BRWA3_#12L5_@1,2303,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2B,BRWA3_MAIN3,@1,Unchanged,33,2.1984,19.5044,37.14264441,-,14.33994678,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2B_BRWA3_MAIN3_@1,2304,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2B,BRWA3_#19L5,@1,Unchanged,33,2.1984,19.5044,21.56575321,-,8.837130246,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2B_BRWA3_#19L5_@1,2305,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2B,BRWA3_#21L5,@1,Unchanged,33,2.1984,19.5044,37.15780535,-,14.34362614,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2B_BRWA3_#21L5_@1,2306,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2B,BRWA3_#23L5,@1,Unchanged,33,2.1984,19.5044,22.51830986,-,18.53653673,-,85.05,-,63,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2B_BRWA3_#23L5_@1,2307,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2B,BRWA3_#25L5,@1,Unchanged,33,2.1984,19.5044,22.51830986,-,18.53653673,-,85.05,-,63,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2B_BRWA3_#25L5_@1,2308,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2B,BRWA3_#27L5,@1,Unchanged,33,2.1984,19.5044,22.51830986,-,18.53653673,-,85.05,-,63,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN2B_BRWA3_#27L5_@1,2309,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN3,BRWA3_#4T0,@1,Unchanged,33,0.9374,11.6941,37.14264441,-,14.33994678,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN3_BRWA3_#4T0_@1,2310,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN3,BRWA3_#18L5,@1,Unchanged,33,0.9374,11.6941,37.05300984,-,14.32079136,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN3_BRWA3_#18L5_@1,2311,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN3,BRWA3_#20L5,@1,Unchanged,33,0.9374,11.6941,37.11663928,-,14.33093557,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN3_BRWA3_#20L5_@1,2312,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN3,BRWA3_#22L5,@1,Unchanged,33,0.9374,11.6941,37.14365012,-,14.34067785,-,85.05,-,31.5,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN3_BRWA3_#22L5_@1,2313,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN3,BRWA3_#26L5,@1,Unchanged,33,0.9374,11.6941,37.14264441,-,28.67989356,-,85.05,-,63,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN3_BRWA3_#26L5_@1,2314,1
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN3,BRWA3_#28L5,@1,Unchanged,33,0.9374,11.6941,37.14264441,-,28.67989356,-,85.05,-,63,-,,Bridgwater / Taunton_Bridgwater _BRWA3_MAIN3_BRWA3_#28L5_@1,2315,1
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL3_#2H0,BRIL3_MAIN2,@1,Unchanged,33,5.8055,18.3362,18.00764536,-,9.046528939,-,62.5,-,25,-,,Bridgwater / Taunton_Bridgwater Local _BRIL3_#2H0_BRIL3_MAIN2_@1,2316,1
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL3_MAIN1,BRIL3_#1H0,@1,Unchanged,33,6.9122,19.3930,16.25917898,-,8.464863932,-,62.5,-,25,-,,Bridgwater / Taunton_Bridgwater Local _BRIL3_MAIN1_BRIL3_#1H0_@1,2317,1
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL5J,BRIL5_1T0,@1,Unchanged,11,6.7982,64.3711,11.34115902,-,4.714609607,-,32.75,-,13.1,-,,Bridgwater / Taunton_Bridgwater Local _BRIL5J_BRIL5_1T0_@1,2318,1
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL5K,BRIL5_2T0,@1,Unchanged,11,6.7982,64.3711,11.34115902,-,4.714609607,-,32.75,-,13.1,-,,Bridgwater / Taunton_Bridgwater Local _BRIL5K_BRIL5_2T0_@1,2319,1
SWEST,Bridgwater / Taunton,Burnham ,BURN3_1H3,BURN3_MAIN1,*1,Unchanged,33,30.5388,71.3356,4.204474156,-,2.32519168,-,-,-,-,-,,Bridgwater / Taunton_Burnham _BURN3_1H3_BURN3_MAIN1_*1,2320,1
SWEST,Bridgwater / Taunton,Burnham ,BURN3_1L3,BURN3_MAIN1,*1,Unchanged,33,30.5388,71.3356,4.204474156,-,2.32519168,-,-,-,-,-,,Bridgwater / Taunton_Burnham _BURN3_1L3_BURN3_MAIN1_*1,2321,1
SWEST,Bridgwater / Taunton,Burnham ,BURN3_1S&,BURN3_MAIN1,*1,Unchanged,33,18.9041,46.5872,6.205039974,-,3.394804559,-,-,-,-,-,,Bridgwater / Taunton_Burnham _BURN3_1S&_BURN3_MAIN1_*1,2322,1
SWEST,Bridgwater / Taunton,Burnham ,BURN3_1S&,BURN3_MAIN2,*1,Unchanged,33,18.9041,46.5872,6.205039974,-,3.394804559,-,-,-,-,-,,Bridgwater / Taunton_Burnham _BURN3_1S&_BURN3_MAIN2_*1,2323,1
SWEST,Bridgwater / Taunton,Burnham ,BURN3_2H3,BURN3_MAIN2,*1,Unchanged,33,18.9041,46.5872,6.161646387,-,3.362525651,-,-,-,-,-,,Bridgwater / Taunton_Burnham _BURN3_2H3_BURN3_MAIN2_*1,2324,1
SWEST,Bridgwater / Taunton,Burnham ,BURN3_2L3,BURN3_MAIN2,*1,Unchanged,33,18.9041,46.5872,6.161646387,-,3.362525651,-,-,-,-,-,,Bridgwater / Taunton_Burnham _BURN3_2L3_BURN3_MAIN2_*1,2325,1
SWEST,Bridgwater / Taunton,Burnham ,BURN5,BURN5_2T0,@1,Unchanged,11,22.6152,119.2184,8.931721535,-,4.120717371,-,32.75,-,13.1,-,,Bridgwater / Taunton_Burnham _BURN5_BURN5_2T0_@1,2326,1
SWEST,Bridgwater / Taunton,Burnham ,BURN5,BURN5_1T0,@1,Unchanged,11,22.6152,119.2184,9.090120957,-,8.472918161,-,32.75,-,26.2,-,,Bridgwater / Taunton_Burnham _BURN5_BURN5_1T0_@1,2327,1
SWEST,Bridgwater / Taunton,Cobbs Cross Pv Park Gen ,COBB3_#1L5,COBB3_MAIN1,@1,Unchanged,33,10.9502,27.9450,10.84935981,-,5.768548984,-,62.5,-,25,-,,Bridgwater / Taunton_Cobbs Cross Pv Park Gen _COBB3_#1L5_COBB3_MAIN1_@1,2328,1
SWEST,Bridgwater / Taunton,Cobbs Cross Pv Park Gen ,COBB3_#1M0,COBB3_MAIN1,@1,Unchanged,33,10.9502,27.9450,10.84935981,-,5.768548984,-,62.5,-,25,-,,Bridgwater / Taunton_Cobbs Cross Pv Park Gen _COBB3_#1M0_COBB3_MAIN1_@1,2329,1
SWEST,Bridgwater / Taunton,Colley Lane ,COLL3_1L3,COLL3_MAIN1,*1,Unchanged,33,3.0310,15.2251,24.26619474,-,10.90560964,-,-,-,-,-,,Bridgwater / Taunton_Colley Lane _COLL3_1L3_COLL3_MAIN1_*1,2330,1
SWEST,Bridgwater / Taunton,Colley Lane ,COLL3_3L3,COLL3_MAIN3,*1,Unchanged,33,3.4347,16.1961,22.31397728,-,10.2112647,-,-,-,-,-,,Bridgwater / Taunton_Colley Lane _COLL3_3L3_COLL3_MAIN3_*1,2331,1
SWEST,Bridgwater / Taunton,Colley Lane ,COLL3_MAIN2,COLL3_2L3,*1,Unchanged,33,3.4957,17.0983,22.1544931,-,9.947225431,-,-,-,-,-,,Bridgwater / Taunton_Colley Lane _COLL3_MAIN2_COLL3_2L3_*1,2332,1
SWEST,Bridgwater / Taunton,Colley Lane ,COLL5J,COLL5_1T0,@1,Unchanged,11,2.6851,49.3635,19.51911879,-,6.976796786,-,50,-,15.53873696,-,,Bridgwater / Taunton_Colley Lane _COLL5J_COLL5_1T0_@1,2333,1
SWEST,Bridgwater / Taunton,Colley Lane ,COLL5J,COLL5_3T0,@1,Unchanged,11,2.6851,49.3635,18.82743307,-,6.674746552,-,50,-,15.07274857,-,,Bridgwater / Taunton_Colley Lane _COLL5J_COLL5_3T0_@1,2334,1
SWEST,Bridgwater / Taunton,Colley Lane ,COLL5K,COLL5_2T0,@1,Unchanged,11,7.8708,127.9304,10.8923606,-,8.472541439,-,50,-,36.23979619,-,,Bridgwater / Taunton_Colley Lane _COLL5K_COLL5_2T0_@1,2335,1
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN1,CREE3_1L3,*1,Unchanged,33,24.8977,50.6619,4.395391147,-,2.650879964,-,-,-,-,-,,Bridgwater / Taunton_Creech St Michael _CREE3_MAIN1_CREE3_1L3_*1,2336,1
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN1,CREE3_1H3,*1,Unchanged,33,24.8977,50.6619,4.395391147,-,2.650879964,-,-,-,-,-,,Bridgwater / Taunton_Creech St Michael _CREE3_MAIN1_CREE3_1H3_*1,2337,1
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN2,CREE3_MAIN1,@1,Unchanged,33,24.1954,55.0616,5.852585297,-,3.150134213,-,21.75,-,8.7,-,,Bridgwater / Taunton_Creech St Michael _CREE3_MAIN2_CREE3_MAIN1_@1,2338,1
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN2,CREE3_2L3,*1,Unchanged,33,24.1954,55.0616,4.113931624,-,2.419613691,-,-,-,-,-,,Bridgwater / Taunton_Creech St Michael _CREE3_MAIN2_CREE3_2L3_*1,2339,1
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN2,CREE3_2H3,*1,Unchanged,33,24.1954,55.0616,4.113931624,-,2.419613691,-,-,-,-,-,,Bridgwater / Taunton_Creech St Michael _CREE3_MAIN2_CREE3_2H3_*1,2340,1
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE5,CREE5_1T0,@1,Unchanged,11,17.3425,77.0872,7.940784406,-,3.624085028,-,62.5,-,25,-,,Bridgwater / Taunton_Creech St Michael _CREE5_CREE5_1T0_@1,2341,1
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE5,CREE5_2T0,@1,Unchanged,11,17.3425,77.0872,8.200705137,-,3.779159978,-,62.5,-,25,-,,Bridgwater / Taunton_Creech St Michael _CREE5_CREE5_2T0_@1,2342,1
SWEST,Bridgwater / Taunton,Culmhead ,CULM3_1L3,CULM3_MAIN1,*1,Unchanged,33,21.9192,43.8165,6.064972755,-,3.546672191,-,-,-,-,-,,Bridgwater / Taunton_Culmhead _CULM3_1L3_CULM3_MAIN1_*1,2343,1
SWEST,Bridgwater / Taunton,Culmhead ,CULM5,CULM5_1T0,@1,Unchanged,11,41.2965,318.1523,3.871377889,-,1.66725591,-,32.75,-,13.1,-,,Bridgwater / Taunton_Culmhead _CULM5_CULM5_1T0_@1,2344,1
SWEST,Bridgwater / Taunton,Culmhead Pv ,CULP3_MAIN1,CULP3_#1M0,@1,New,33,23.6832,45.6612,5.628942837,-,3.31181985,-,62.5,-,25,-,,Bridgwater / Taunton_Culmhead Pv _CULP3_MAIN1_CULP3_#1M0_@1,2345,1
SWEST,Bridgwater / Taunton,Curry Mallet ,ABSD3_212L3,21PL3_ZDY36,*1,Unchanged,33,36.4945,67.7082,3.818760221,-,2.131663385,-,-,-,-,-,,Bridgwater / Taunton_Curry Mallet _ABSD3_212L3_21PL3_ZDY36_*1,2346,1
SWEST,Bridgwater / Taunton,Curry Mallet ,CURM3_1L3,CURM3_MAIN1,*1,Unchanged,33,41.9267,75.6315,3.361556802,-,1.905193826,-,-,-,-,-,,Bridgwater / Taunton_Curry Mallet _CURM3_1L3_CURM3_MAIN1_*1,2347,1
SWEST,Bridgwater / Taunton,Curry Mallet ,CURM5,CURM5_1T0,@1,Unchanged,11,46.6642,201.1415,4.93297602,-,2.31266072,-,32.75,-,13.1,-,,Bridgwater / Taunton_Curry Mallet _CURM5_CURM5_1T0_@1,2348,1
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_MAIN1,EDGA3_1L5,@1,Unchanged,33,7.2557,29.0430,8.884207452,-,4.540997396,-,62.5,-,25,-,,Bridgwater / Taunton_Edgarley _EDGA3_MAIN1_EDGA3_1L5_@1,2349,1
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_MAIN1,EDGA3_2L5,@1,Unchanged,33,7.2557,29.0430,8.97918472,-,4.61101576,-,62.5,-,25,-,,Bridgwater / Taunton_Edgarley _EDGA3_MAIN1_EDGA3_2L5_@1,2350,1
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_MAIN1,EDGA3_3L5,@1,Unchanged,33,7.2557,29.0430,12.04935829,-,5.826220236,-,62.5,-,25,-,,Bridgwater / Taunton_Edgarley _EDGA3_MAIN1_EDGA3_3L5_@1,2351,1
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_MAIN1,EDGA3_2H3,*1,Unchanged,33,7.2557,29.0430,12.25597044,-,5.976389976,-,-,-,-,-,,Bridgwater / Taunton_Edgarley _EDGA3_MAIN1_EDGA3_2H3_*1,2352,1
SWEST,Bridgwater / Taunton,Edgarley ,EDGA5,EDGA5_2T0,@1,Unchanged,11,16.5722,138.4428,9.288130625,-,3.937388571,-,32.75,-,13.1,-,,Bridgwater / Taunton_Edgarley _EDGA5_EDGA5_2T0_@1,2353,1
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN1,EXEB3_#1R0,@1,Unchanged,33,55.3032,98.9320,2.54860859,-,1.52400535,-,32.75,-,13.1,-,,Bridgwater / Taunton_Exebridge _EXEB3_MAIN1_EXEB3_#1R0_@1,2354,1
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN1,EXEB3_#1L5,@1,Unchanged,33,55.3032,98.9320,2.54860859,-,1.52400535,-,32.75,-,13.1,-,,Bridgwater / Taunton_Exebridge _EXEB3_MAIN1_EXEB3_#1L5_@1,2355,1
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN2,EXEB3_MAIN1,@1,Unchanged,33,55.2946,98.9221,2.598949373,-,3.121623562,-,32.75,-,26.2,-,,Bridgwater / Taunton_Exebridge _EXEB3_MAIN2_EXEB3_MAIN1_@1,2356,1
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN2,EXEB3_MAIN3,@1,Unchanged,33,55.2946,98.9221,2.599046747,-,1.560883853,-,32.75,-,13.1,-,,Bridgwater / Taunton_Exebridge _EXEB3_MAIN2_EXEB3_MAIN3_@1,2357,1
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN2,EXEB3_#1H0,@1,Unchanged,33,55.2946,98.9221,2.598949373,-,3.121623562,-,32.75,-,26.2,-,,Bridgwater / Taunton_Exebridge _EXEB3_MAIN2_EXEB3_#1H0_@1,2358,1
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN2,EXEB3_#2R0,@1,Unchanged,33,55.2946,98.9221,2.548947401,-,1.524181745,-,32.75,-,13.1,-,,Bridgwater / Taunton_Exebridge _EXEB3_MAIN2_EXEB3_#2R0_@1,2359,1
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN3,EXEB3_#2L5,@1,Unchanged,33,55.2946,98.9221,2.548947401,-,1.524181745,-,32.75,-,13.1,-,,Bridgwater / Taunton_Exebridge _EXEB3_MAIN3_EXEB3_#2L5_@1,2360,1
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN3,EXEB3_#2H0,@1,Unchanged,33,55.2946,98.9221,2.598949373,-,3.121623562,-,32.75,-,26.2,-,,Bridgwater / Taunton_Exebridge _EXEB3_MAIN3_EXEB3_#2H0_@1,2361,1
SWEST,Bridgwater / Taunton,Exebridge ,EXEB5,EXEB5_2T0,@1,Unchanged,11,59.7185,154.2707,4.812457864,-,2.483983495,-,32.75,-,13.1,-,,Bridgwater / Taunton_Exebridge _EXEB5_EXEB5_2T0_@1,2362,1
SWEST,Bridgwater / Taunton,Exebridge ,EXEB5,EXEB5_1T0,@1,Unchanged,11,59.7185,154.2707,4.812457864,-,2.483983495,-,32.75,-,13.1,-,,Bridgwater / Taunton_Exebridge _EXEB5_EXEB5_1T0_@1,2363,1
SWEST,Bridgwater / Taunton,Fideoak Battery ,FIDO3_#1M0,FIDO3_MAIN1,@1,Unchanged,33,0.5040,9.2352,47.93845944,-,18.26647995,-,85.05,-,31.5,-,,Bridgwater / Taunton_Fideoak Battery _FIDO3_#1M0_FIDO3_MAIN1_@1,2364,1
SWEST,Bridgwater / Taunton,Fideoak Battery ,FIDO3_MAIN1,FIDO3_#1L5,@1,Unchanged,33,0.5040,9.2352,47.93845944,-,18.26647995,-,85.05,-,31.5,-,,Bridgwater / Taunton_Fideoak Battery _FIDO3_MAIN1_FIDO3_#1L5_@1,2365,1
SWEST,Bridgwater / Taunton,Fitzwarren (Montys) Farm Pv ,FITZ3_#1M0,FITZ3_MAIN1,@1,Unchanged,33,6.5498,18.8371,17.12281026,-,8.950682649,-,62.5,-,25,-,,Bridgwater / Taunton_Fitzwarren (Montys) Farm Pv _FITZ3_#1M0_FITZ3_MAIN1_@1,2366,1
SWEST,Bridgwater / Taunton,Grange Farm ,GRAN3_#1M0,GRAN3_MAIN1,@1,Unchanged,33,8.2558,24.3571,13.2726143,-,6.833729103,-,62.5,-,25,-,,Bridgwater / Taunton_Grange Farm _GRAN3_#1M0_GRAN3_MAIN1_@1,2367,1
SWEST,Bridgwater / Taunton,Halse Farm Pv Gen ,HALS3_#1M0,HALS3_MAIN1,@1,Unchanged,33,8.4082,23.9257,13.17828088,-,6.943529362,-,62.5,-,25,-,,Bridgwater / Taunton_Halse Farm Pv Gen _HALS3_#1M0_HALS3_MAIN1_@1,2368,1
SWEST,Bridgwater / Taunton,Hawkers ,18PL3_GZJ80,HAWK3_1L9,*1,Unchanged,33,27.9186,65.9130,4.290684246,-,2.43508623,-,-,-,-,-,,Bridgwater / Taunton_Hawkers _18PL3_GZJ80_HAWK3_1L9_*1,2369,1
SWEST,Bridgwater / Taunton,Hawkers ,18PL3_GZJ82,HAWK3_2L9,*1,Unchanged,33,27.4925,65.2893,4.18434164,-,2.345460804,-,-,-,-,-,,Bridgwater / Taunton_Hawkers _18PL3_GZJ82_HAWK3_2L9_*1,2370,1
SWEST,Bridgwater / Taunton,Hawkers Farm ,HAWK3_#1M0,HAWK3_MAIN1,@1,Unchanged,33,27.8099,65.7703,4.157728711,-,2.336132699,-,62.5,-,25,-,,Bridgwater / Taunton_Hawkers Farm _HAWK3_#1M0_HAWK3_MAIN1_@1,2371,1
SWEST,Bridgwater / Taunton,Hele Manor Stor ,HLMR3_#1M0,HLMR3_MAIN1,@1,Unchanged,33,0.8203,9.3509,41.41573968,-,16.88405063,-,85.05,-,31.5,-,,Bridgwater / Taunton_Hele Manor Stor _HLMR3_#1M0_HLMR3_MAIN1_@1,2372,1
SWEST,Bridgwater / Taunton,Hele Manor Stor ,HLMR3_MAIN1,HLMR3_#1L5,@1,Unchanged,33,0.8203,9.3509,46.31034507,-,18.51788608,-,85.05,-,31.5,-,,Bridgwater / Taunton_Hele Manor Stor _HLMR3_MAIN1_HLMR3_#1L5_@1,2373,1
SWEST,Bridgwater / Taunton,Hele Manor Stor ,HLMR3_MAIN1,HLMR3_#2L5,@1,Unchanged,33,0.8203,9.3509,41.91769619,-,17.16521087,-,85.05,-,31.5,-,,Bridgwater / Taunton_Hele Manor Stor _HLMR3_MAIN1_HLMR3_#2L5_@1,2374,1
SWEST,Bridgwater / Taunton,Higher Bye Farm ,HIBY3_#1M0,HIBY3_MAIN1,@1,Unchanged,33,4.4735,21.8406,17.61802809,-,8.003978888,-,62.5,-,25,-,,Bridgwater / Taunton_Higher Bye Farm _HIBY3_#1M0_HIBY3_MAIN1_@1,2375,1
SWEST,Bridgwater / Taunton,Holford ,HOLF3_2H3,HOLF3_MAIN1,*1,Unchanged,33,28.2695,52.0696,5.269193334,-,3.08500374,-,-,-,-,-,,Bridgwater / Taunton_Holford _HOLF3_2H3_HOLF3_MAIN1_*1,2376,1
SWEST,Bridgwater / Taunton,Holford ,HOLF5,HOLF5_2T0,@1,Unchanged,11,39.0308,196.4813,6.013936819,-,5.502450091,-,32.75,-,26.2,-,,Bridgwater / Taunton_Holford _HOLF5_HOLF5_2T0_@1,2377,1
SWEST,Bridgwater / Taunton,Huntworth ,COLL3_1L3B,COLL3T,*1,Unchanged,33,2.5494,15.5262,24.15622105,-,10.28992723,-,-,-,-,-,,Bridgwater / Taunton_Huntworth _COLL3_1L3B_COLL3T_*1,2378,1
SWEST,Bridgwater / Taunton,Huntworth ,HUNT3_2L3,21PL3_ZDQ1,*1,Unchanged,33,2.5689,15.5663,25.36814994,-,10.91004813,-,-,-,-,-,,Bridgwater / Taunton_Huntworth _HUNT3_2L3_21PL3_ZDQ1_*1,2379,1
SWEST,Bridgwater / Taunton,Huntworth Generator ,HUNT3_1M0,HUNT3_MAIN1,@1,Unchanged,33,3.7859,17.2693,20.36447354,-,9.262587055,-,62.5,-,25,-,,Bridgwater / Taunton_Huntworth Generator _HUNT3_1M0_HUNT3_MAIN1_@1,2380,1
SWEST,Bridgwater / Taunton,Luckwell Bridge ,LUCB3_1L3,LUCB3_MAIN1,*1,Unchanged,33,33.2001,68.1400,4.243191463,-,2.415509404,-,-,-,-,-,,Bridgwater / Taunton_Luckwell Bridge _LUCB3_1L3_LUCB3_MAIN1_*1,2381,1
SWEST,Bridgwater / Taunton,Luckwell Bridge ,LUCB5,LUCB5_1T0,@1,Unchanged,11,43.9631,212.7549,5.511893302,-,5.090420237,-,32.75,-,26.2,-,,Bridgwater / Taunton_Luckwell Bridge _LUCB5_LUCB5_1T0_@1,2382,1
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_1H3,LYDS3_MAIN1,*1,Unchanged,33,15.5991,37.6172,7.825872563,-,4.318530701,-,-,-,-,-,,Bridgwater / Taunton_Lydeard St Lawrence _LYDS3_1H3_LYDS3_MAIN1_*1,2383,1
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_1L3,LYDS3_MAIN1,*1,Unchanged,33,15.5991,37.6172,7.825872563,-,4.318530701,-,-,-,-,-,,Bridgwater / Taunton_Lydeard St Lawrence _LYDS3_1L3_LYDS3_MAIN1_*1,2384,1
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_2H3,LYDS3_MAIN2,*1,Unchanged,33,22.8881,54.9359,5.626409551,-,3.070257771,-,-,-,-,-,,Bridgwater / Taunton_Lydeard St Lawrence _LYDS3_2H3_LYDS3_MAIN2_*1,2385,1
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_MAIN2,LYDS3_MAIN1,@1,Unchanged,33,22.8881,54.9359,7.901593158,-,4.373963546,-,62.5,-,25,-,,Bridgwater / Taunton_Lydeard St Lawrence _LYDS3_MAIN2_LYDS3_MAIN1_@1,2386,1
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_MAIN2,LYDS3_2L3,*1,Unchanged,33,22.8881,54.9359,5.626409551,-,3.070257771,-,-,-,-,-,,Bridgwater / Taunton_Lydeard St Lawrence _LYDS3_MAIN2_LYDS3_2L3_*1,2387,1
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS5,LYDS5_2T0,@1,Unchanged,11,26.6976,177.1143,6.100445637,-,5.524508326,-,32.75,-,26.2,-,,Bridgwater / Taunton_Lydeard St Lawrence _LYDS5_LYDS5_2T0_@1,2388,1
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS5,LYDS5_1T0,@1,Unchanged,11,26.6976,177.1143,5.81352549,-,2.554562716,-,32.75,-,13.1,-,,Bridgwater / Taunton_Lydeard St Lawrence _LYDS5_LYDS5_1T0_@1,2389,1
SWEST,Bridgwater / Taunton,Martock ,MART3_3L3,MART3_MAIN1,*1,Unchanged,33,20.6472,48.7852,6.193677242,-,3.38022358,-,-,-,-,-,,Bridgwater / Taunton_Martock _MART3_3L3_MART3_MAIN1_*1,2390,1
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN1,MART3_1S&,*1,Unchanged,33,20.6472,48.7852,6.193677242,-,3.38022358,-,-,-,-,-,,Bridgwater / Taunton_Martock _MART3_MAIN1_MART3_1S&_*1,2391,1
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN1,MART3_1H3,*1,Unchanged,33,20.6472,48.7852,6.193677242,-,3.38022358,-,-,-,-,-,,Bridgwater / Taunton_Martock _MART3_MAIN1_MART3_1H3_*1,2392,1
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN2,MART3_1S&,*1,Unchanged,33,37.1608,71.6758,6.193677242,-,3.38022358,-,-,-,-,-,,Bridgwater / Taunton_Martock _MART3_MAIN2_MART3_1S&_*1,2393,1
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN2,MART3_2L3,*1,Unchanged,33,37.1608,71.6758,3.594897608,-,2.128278056,-,-,-,-,-,,Bridgwater / Taunton_Martock _MART3_MAIN2_MART3_2L3_*1,2394,1
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN2,MART3_2H3,*1,Unchanged,33,37.1608,71.6758,3.594897608,-,2.128278056,-,-,-,-,-,,Bridgwater / Taunton_Martock _MART3_MAIN2_MART3_2H3_*1,2395,1
SWEST,Bridgwater / Taunton,Martock ,MART5J,MART5_2T0,@1,Unchanged,11,38.4554,165.8119,5.608391047,-,2.732073428,-,32.75,-,13.1,-,,Bridgwater / Taunton_Martock _MART5J_MART5_2T0_@1,2396,1
SWEST,Bridgwater / Taunton,Millfield ,21PL3_ZHC34,MILL3_4L3,*1,Unchanged,33,5.8959,26.7946,11.84323822,-,5.750194962,-,-,-,-,-,,Bridgwater / Taunton_Millfield _21PL3_ZHC34_MILL3_4L3_*1,2397,1
SWEST,Bridgwater / Taunton,Millfield ,MILL3_1H3,MILL3_MAIN1,*1,Unchanged,33,5.9819,26.9908,13.29066891,-,6.351322814,-,-,-,-,-,,Bridgwater / Taunton_Millfield _MILL3_1H3_MILL3_MAIN1_*1,2398,1
SWEST,Bridgwater / Taunton,Millfield ,MILL3_1L3,MILL3_MAIN1,*1,Unchanged,33,5.9819,26.9908,12.11550201,-,5.812239355,-,-,-,-,-,,Bridgwater / Taunton_Millfield _MILL3_1L3_MILL3_MAIN1_*1,2399,1
SWEST,Bridgwater / Taunton,Millfield ,MILL3_2H3,MILL3_MAIN2,*1,Unchanged,33,6.4256,27.0331,13.01245612,-,6.320241167,-,-,-,-,-,,Bridgwater / Taunton_Millfield _MILL3_2H3_MILL3_MAIN2_*1,2400,1
SWEST,Bridgwater / Taunton,Millfield ,MILL3_3L3,21PL3_ZHB34,*1,Unchanged,33,6.2938,26.7721,11.39736552,-,5.50844065,-,-,-,-,-,,Bridgwater / Taunton_Millfield _MILL3_3L3_21PL3_ZHB34_*1,2401,1
SWEST,Bridgwater / Taunton,Millfield ,MILL3_MAIN2,MILL3_2L3,*1,Unchanged,33,6.4256,27.0331,11.50708022,-,5.508561457,-,-,-,-,-,,Bridgwater / Taunton_Millfield _MILL3_MAIN2_MILL3_2L3_*1,2402,1
SWEST,Bridgwater / Taunton,Millfield ,MILL5,MILL5_1T0,@1,Unchanged,11,6.3759,69.0110,10.30269533,-,4.388312489,-,32.75,-,13.1,-,,Bridgwater / Taunton_Millfield _MILL5_MILL5_1T0_@1,2403,1
SWEST,Bridgwater / Taunton,Millfield ,MILL5,MILL5_2T0,@1,Unchanged,11,6.3759,69.0110,10.2683366,-,4.398378429,-,32.75,-,13.1,-,,Bridgwater / Taunton_Millfield _MILL5_MILL5_2T0_@1,2404,1
SWEST,Bridgwater / Taunton,Milverton ,MILV3_1L3,MILV3T,*1,Unchanged,33,13.8239,34.9343,8.877168997,-,4.798683371,-,-,-,-,-,,Bridgwater / Taunton_Milverton _MILV3_1L3_MILV3T_*1,2405,1
SWEST,Bridgwater / Taunton,Milverton ,MILV3_2L3,21PL3_ZCF77,*1,Unchanged,33,13.8828,35.0526,8.780326666,-,4.735724135,-,-,-,-,-,,Bridgwater / Taunton_Milverton _MILV3_2L3_21PL3_ZCF77_*1,2406,1
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN1,NETS3_MAIN2,@1,Unchanged,33,28.5321,54.9670,4.914704966,-,2.83581196,-,62.5,-,25,-,,Bridgwater / Taunton_Nether Stowey _NETS3_MAIN1_NETS3_MAIN2_@1,2407,1
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN1,NETS3_1L3,*1,Unchanged,33,28.5321,54.9670,4.790044437,-,2.789562412,-,-,-,-,-,,Bridgwater / Taunton_Nether Stowey _NETS3_MAIN1_NETS3_1L3_*1,2408,1
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN1,NETS3_1H3,*1,Unchanged,33,28.5321,54.9670,4.790044437,-,2.789562412,-,-,-,-,-,,Bridgwater / Taunton_Nether Stowey _NETS3_MAIN1_NETS3_1H3_*1,2409,1
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN2,NETS3_2L3,*1,Unchanged,33,43.2361,71.0369,3.654457318,-,2.207488026,-,-,-,-,-,,Bridgwater / Taunton_Nether Stowey _NETS3_MAIN2_NETS3_2L3_*1,2410,1
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN2,NETS3_2H3,*1,Unchanged,33,43.2361,71.0369,3.654457318,-,2.207488026,-,-,-,-,-,,Bridgwater / Taunton_Nether Stowey _NETS3_MAIN2_NETS3_2H3_*1,2411,1
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS5,NETS5_1T0,@1,Unchanged,11,31.9093,139.7309,7.202149073,-,3.43347409,-,32.75,-,13.1,-,,Bridgwater / Taunton_Nether Stowey _NETS5_NETS5_1T0_@1,2412,1
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS5,NETS5_2T0,@1,Unchanged,11,31.9093,139.7309,7.601374649,-,7.188548585,-,32.75,-,26.2,-,,Bridgwater / Taunton_Nether Stowey _NETS5_NETS5_2T0_@1,2413,1
SWEST,Bridgwater / Taunton,New Rendy Farm ,NEWR3_#1L5,NEWR3_MAIN1,@1,Unchanged,33,5.3452,18.5977,18.47866956,-,9.165158359,-,62.5,-,25,-,,Bridgwater / Taunton_New Rendy Farm _NEWR3_#1L5_NEWR3_MAIN1_@1,2414,1
SWEST,Bridgwater / Taunton,New Rendy Farm ,NEWR3_MAIN1,NEWR3_#1M0,@1,Unchanged,33,5.3452,18.5977,18.47866956,-,9.165158359,-,62.5,-,25,-,,Bridgwater / Taunton_New Rendy Farm _NEWR3_MAIN1_NEWR3_#1M0_@1,2415,1
SWEST,Bridgwater / Taunton,North St Langport ,NORS5_MAIN2,NORS5_2T0,@1,Unchanged,11,23.2459,137.8949,8.802959428,-,7.860885351,-,32.75,-,26.2,-,,Bridgwater / Taunton_North St Langport _NORS5_MAIN2_NORS5_2T0_@1,2416,1
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_1L3,NORS3_MAIN1,*1,Unchanged,33,22.7976,51.0643,5.791620574,-,3.11216981,-,-,-,-,-,,Bridgwater / Taunton_North Street Langport _NORS3_1L3_NORS3_MAIN1_*1,2417,1
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN1,NORS3_1S&,*1,Unchanged,33,22.7976,51.0643,8.17208508,-,4.336050517,-,-,-,-,-,,Bridgwater / Taunton_North Street Langport _NORS3_MAIN1_NORS3_1S&_*1,2418,1
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN1,NORS3_1H3,*1,Unchanged,33,22.7976,51.0643,5.791620574,-,3.11216981,-,-,-,-,-,,Bridgwater / Taunton_North Street Langport _NORS3_MAIN1_NORS3_1H3_*1,2419,1
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN2,NORS3_1S&,*1,Unchanged,33,14.3508,39.1692,8.17208508,-,4.336050517,-,-,-,-,-,,Bridgwater / Taunton_North Street Langport _NORS3_MAIN2_NORS3_1S&_*1,2420,1
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN2,NORS3_2L3,*1,Unchanged,33,14.3508,39.1692,8.17208508,-,4.336050517,-,-,-,-,-,,Bridgwater / Taunton_North Street Langport _NORS3_MAIN2_NORS3_2L3_*1,2421,1
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN2,NORS3_2H3,*1,Unchanged,33,14.3508,39.1692,8.17208508,-,4.336050517,-,-,-,-,-,,Bridgwater / Taunton_North Street Langport _NORS3_MAIN2_NORS3_2H3_*1,2422,1
SWEST,Bridgwater / Taunton,North Street Langport ,NORS5,NORS5_1T0,@1,Unchanged,11,31.5917,149.3436,7.651721994,-,3.496566525,-,32.75,-,13.1,-,,Bridgwater / Taunton_North Street Langport _NORS5_NORS5_1T0_@1,2423,1
SWEST,Bridgwater / Taunton,Paradise ,PARA3_1L3T,21PL3_ZDW15,*1,Unchanged,33,13.1796,36.5510,8.359134509,-,4.482918771,-,-,-,-,-,,Bridgwater / Taunton_Paradise _PARA3_1L3T_21PL3_ZDW15_*1,2424,1
SWEST,Bridgwater / Taunton,Paradise ,PARA3_1L5,PARA3Z,@1,Unchanged,33,13.6682,37.2459,8.147159891,-,4.388697356,-,-,-,-,-,,Bridgwater / Taunton_Paradise _PARA3_1L5_PARA3Z_@1,2425,1
SWEST,Bridgwater / Taunton,Paradise Tee ,PARA3_2L3,21PL3_ZHG3,*1,Unchanged,33,12.4040,35.3589,5.712243242,-,3.092517246,-,-,-,-,-,,Bridgwater / Taunton_Paradise Tee _PARA3_2L3_21PL3_ZHG3_*1,2426,1
