﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Bridgwater / Taunton,Park Wall Pv Park ,PKWA3_MAIN1,PKWA3_#1L5,@1,Unchanged,33,1.3930,12.2811,33.92092777,-,13.61002614,-,62.5,-,23.99835088,-,,Bridgwater / Taunton_Park Wall Pv Park _PKWA3_MAIN1_PKWA3_#1L5_@1,2427,1
SWEST,Bridgwater / Taunton,Park Wall Pv Park ,PKWA3_MAIN1,PKWA3_#1M0,@1,Unchanged,33,1.3930,12.2811,33.92092777,-,13.61002614,-,85.05,-,31.5,-,,Bridgwater / Taunton_Park Wall Pv Park _PKWA3_MAIN1_PKWA3_#1M0_@1,2428,1
SWEST,Bridgwater / Taunton,Periton ,PERI3_1L3,21PL3_ZKB172,*1,Unchanged,33,30.1207,65.1571,3.454092864,-,1.993263201,-,-,-,-,-,,Bridgwater / Taunton_Periton _PERI3_1L3_21PL3_ZKB172_*1,2429,1
SWEST,Bridgwater / Taunton,Periton ,PERI3_MAIN1,PERI3_1H3,*1,Unchanged,33,30.1585,65.2419,3.446650507,-,1.988993476,-,-,-,-,-,,Bridgwater / Taunton_Periton _PERI3_MAIN1_PERI3_1H3_*1,2430,1
SWEST,Bridgwater / Taunton,Periton ,PERI5,PERI5_1T0,@1,Unchanged,11,42.5017,81.0296,6.018220364,-,3.758986502,-,32.75,-,13.1,-,,Bridgwater / Taunton_Periton _PERI5_PERI5_1T0_@1,2431,1
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN1,PRIO3_#1L5,@1,Unchanged,33,3.5119,11.7918,29.45305612,-,29.08644414,-,78.75,-,63,-,,Bridgwater / Taunton_Priorswood _PRIO3_MAIN1_PRIO3_#1L5_@1,2432,1
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN1,PRIO3_#1H0,@1,Unchanged,33,3.5119,11.7918,29.45305612,-,29.08644414,-,78.75,-,63,-,,Bridgwater / Taunton_Priorswood _PRIO3_MAIN1_PRIO3_#1H0_@1,2433,1
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN2,PRIO3_MAIN1,@1,Unchanged,33,25.2623,54.4530,29.45305612,-,14.54322207,-,78.75,-,31.5,-,,Bridgwater / Taunton_Priorswood _PRIO3_MAIN2_PRIO3_MAIN1_@1,2434,1
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN2,PRIO3_#2L5,@1,Unchanged,33,25.2623,54.4530,5.45987472,-,5.932540154,-,78.75,-,63,-,,Bridgwater / Taunton_Priorswood _PRIO3_MAIN2_PRIO3_#2L5_@1,2435,1
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN2,PRIO3_#2H0,@1,Unchanged,33,25.2623,54.4530,5.45987472,-,5.932540154,-,78.75,-,63,-,,Bridgwater / Taunton_Priorswood _PRIO3_MAIN2_PRIO3_#2H0_@1,2436,1
SWEST,Bridgwater / Taunton,Priorswood ,PRIO5,PRIO5_2T0,@1,Unchanged,11,7.9430,109.8940,12.71901269,-,10.05370714,-,62.5,-,50,-,,Bridgwater / Taunton_Priorswood _PRIO5_PRIO5_2T0_@1,2437,1
SWEST,Bridgwater / Taunton,Priorswood ,PRIO5,PRIO5_1T0,@1,Unchanged,11,7.9430,109.8940,12.71901269,-,10.05370714,-,62.5,-,50,-,,Bridgwater / Taunton_Priorswood _PRIO5_PRIO5_1T0_@1,2438,1
SWEST,Bridgwater / Taunton,Puriton Landfill ,PURI3_#1M0,PURI3_MAIN1,@1,Unchanged,33,7.4765,23.5092,13.19559572,-,6.710236882,-,62.5,-,25,-,,Bridgwater / Taunton_Puriton Landfill _PURI3_#1M0_PURI3_MAIN1_@1,2439,1
SWEST,Bridgwater / Taunton,Quartley ,QUAR3,QUAR3_2L3,*1,Unchanged,33,42.6762,80.2228,3.314243865,-,3.916119934,-,-,-,32,-,,Bridgwater / Taunton_Quartley _QUAR3_QUAR3_2L3_*1,2440,1
SWEST,Bridgwater / Taunton,Quartley ,QUAR3_1L3,21PL3_ZCM78,*1,Unchanged,33,42.6477,80.1819,3.264089591,-,1.920996624,-,-,-,-,-,,Bridgwater / Taunton_Quartley _QUAR3_1L3_21PL3_ZCM78_*1,2441,1
SWEST,Bridgwater / Taunton,Quartley ,QUAR3_3L3,QUAR3,*1,Unchanged,33,42.6762,80.2228,3.262020702,-,1.919859971,-,-,-,-,-,,Bridgwater / Taunton_Quartley _QUAR3_3L3_QUAR3_*1,2442,1
SWEST,Bridgwater / Taunton,Redhill Farm ,REDH3_#1M0,REDH3_MAIN1,@1,Unchanged,33,22.8194,48.3406,5.765941727,-,3.257684431,-,62.5,-,25,-,,Bridgwater / Taunton_Redhill Farm _REDH3_#1M0_REDH3_MAIN1_@1,2443,1
SWEST,Bridgwater / Taunton,Redlands Farm ,RDFM3_#1M0,RDFM3_MAIN1,@1,Unchanged,33,7.8599,27.6880,12.40583164,-,6.20730744,-,62.5,-,25,-,,Bridgwater / Taunton_Redlands Farm _RDFM3_#1M0_RDFM3_MAIN1_@1,2444,1
SWEST,Bridgwater / Taunton,Rof Powerhouse ,PURR3_2H0,PURR3_MAIN1,@1,Unchanged,33,11.5708,33.9002,9.4117369,-,9.719789094,-,21.75,-,17.4,-,,Bridgwater / Taunton_Rof Powerhouse _PURR3_2H0_PURR3_MAIN1_@1,2445,1
SWEST,Bridgwater / Taunton,Shapwick ,ABSD3_213L3,21PL3_SHK85,*1,Unchanged,33,6.8279,26.8691,9.049515879,-,4.593530899,-,-,-,-,-,,Bridgwater / Taunton_Shapwick _ABSD3_213L3_21PL3_SHK85_*1,2446,1
SWEST,Bridgwater / Taunton,Shapwick ,SHAP3_1L3,SHAP3_MAIN1,*1,Unchanged,33,9.7651,32.5902,10.55793345,-,5.354297396,-,-,-,-,-,,Bridgwater / Taunton_Shapwick _SHAP3_1L3_SHAP3_MAIN1_*1,2447,1
SWEST,Bridgwater / Taunton,Shapwick ,SHAP3_2L3,21PL3_ZHK76,*1,Unchanged,33,7.1908,27.5199,8.210290978,-,4.218735971,-,-,-,-,-,,Bridgwater / Taunton_Shapwick _SHAP3_2L3_21PL3_ZHK76_*1,2448,1
SWEST,Bridgwater / Taunton,Shapwick ,SHAP3_MAIN1,SHAP3_1H0,@1,Unchanged,33,9.7651,32.5902,10.55793345,-,5.354297396,-,62.5,-,25,-,,Bridgwater / Taunton_Shapwick _SHAP3_MAIN1_SHAP3_1H0_@1,2449,1
SWEST,Bridgwater / Taunton,Shapwick ,SHAP5,SHAP5_1T0,@1,Unchanged,11,21.6102,174.1026,7.423183492,-,6.289638471,-,32.75,-,26.2,-,,Bridgwater / Taunton_Shapwick _SHAP5_SHAP5_1T0_@1,2450,1
SWEST,Bridgwater / Taunton,Somerton ,SOME3_1H3,SOME3_MAIN1,*1,Unchanged,33,13.1053,35.8521,8.795065788,-,4.697800587,-,-,-,-,-,,Bridgwater / Taunton_Somerton _SOME3_1H3_SOME3_MAIN1_*1,2451,1
SWEST,Bridgwater / Taunton,Somerton ,SOME3_2H3,SOME3_MAIN2,*1,Unchanged,33,13.1053,35.8521,8.795065788,-,4.697800587,-,-,-,-,-,,Bridgwater / Taunton_Somerton _SOME3_2H3_SOME3_MAIN2_*1,2452,1
SWEST,Bridgwater / Taunton,Somerton ,SOME3_2L3,SOME3_MAIN2,*1,Unchanged,33,13.1053,35.8521,5.144313193,-,2.908011216,-,-,-,-,-,,Bridgwater / Taunton_Somerton _SOME3_2L3_SOME3_MAIN2_*1,2453,1
SWEST,Bridgwater / Taunton,Somerton ,SOME3_MAIN1,SOME3_MAIN2,@1,Unchanged,33,13.1053,35.8521,6.41971689,-,3.395455879,-,32.75,-,13.1,-,,Bridgwater / Taunton_Somerton _SOME3_MAIN1_SOME3_MAIN2_@1,2454,1
SWEST,Bridgwater / Taunton,Somerton ,SOME3_MAIN1,SOME3_1L3,*1,Unchanged,33,13.1053,35.8521,5.165710913,-,2.923692616,-,-,-,-,-,,Bridgwater / Taunton_Somerton _SOME3_MAIN1_SOME3_1L3_*1,2455,1
SWEST,Bridgwater / Taunton,Somerton ,SOME5,SOME5_1T0,@1,Unchanged,11,17.0431,85.5174,9.070714797,-,3.973724883,-,62.5,-,25,-,,Bridgwater / Taunton_Somerton _SOME5_SOME5_1T0_@1,2456,1
SWEST,Bridgwater / Taunton,Somerton ,SOME5,SOME5_2T0,@1,Unchanged,11,17.0431,85.5174,8.996033367,-,3.992536297,-,62.5,-,25,-,,Bridgwater / Taunton_Somerton _SOME5_SOME5_2T0_@1,2457,1
SWEST,Bridgwater / Taunton,Somerton Door ,SOMD3_MAIN1,SOMD3_#1M0,@1,Unchanged,33,12.5789,34.8925,8.922604518,-,4.74075954,-,62.5,-,25,-,,Bridgwater / Taunton_Somerton Door _SOMD3_MAIN1_SOMD3_#1M0_@1,2458,1
SWEST,Bridgwater / Taunton,Staplegrove ,STAP3_1H3,STAP3_MAIN1,*1,Unchanged,33,3.8048,15.3797,23.37439,-,11.29756905,-,-,-,-,-,,Bridgwater / Taunton_Staplegrove _STAP3_1H3_STAP3_MAIN1_*1,2459,1
SWEST,Bridgwater / Taunton,Staplegrove ,STAP3_2H3,STAP3_MAIN2,*1,Unchanged,33,3.7937,15.3574,23.42084327,-,11.3153079,-,-,-,-,-,,Bridgwater / Taunton_Staplegrove _STAP3_2H3_STAP3_MAIN2_*1,2460,1
SWEST,Bridgwater / Taunton,Staplegrove ,STAP5,STAP5_2T0,@1,Unchanged,11,4.2681,55.4968,13.13771751,-,5.333596858,-,32.75,-,13.1,-,,Bridgwater / Taunton_Staplegrove _STAP5_STAP5_2T0_@1,2461,1
SWEST,Bridgwater / Taunton,Staplegrove ,STAP5,STAP5_1T0,@1,Unchanged,11,4.2681,55.4968,13.04008249,-,5.28419243,-,32.75,-,13.1,-,,Bridgwater / Taunton_Staplegrove _STAP5_STAP5_1T0_@1,2462,1
SWEST,Bridgwater / Taunton,Street ,STRE1_MAIN1,STRE1_113,*1,Unchanged,132,1.5562,6.4890,13.67372109,11.0302413,6.516229059,5.333565084,-,-,-,-,,Bridgwater / Taunton_Street _STRE1_MAIN1_STRE1_113_*1,2463,1
SWEST,Bridgwater / Taunton,Street ,STRE3_1L5,STRE3_MAIN1,@1,Unchanged,33,2.3334,18.9625,21.67871884,-,9.206400404,-,43.75,-,17.5,-,,Bridgwater / Taunton_Street _STRE3_1L5_STRE3_MAIN1_@1,2464,1
SWEST,Bridgwater / Taunton,Street ,STRE3_1T0,STRE3_MAIN1,@1,Unchanged,33,2.3334,18.9625,14.65510776,-,5.687661342,-,43.75,-,15.88825907,-,,Bridgwater / Taunton_Street _STRE3_1T0_STRE3_MAIN1_@1,2465,1
SWEST,Bridgwater / Taunton,Street ,STRE3_2L5,STRE3_MAIN2,@1,Unchanged,33,2.3334,18.9625,21.13316523,-,8.914371371,-,43.75,-,17.5,-,,Bridgwater / Taunton_Street _STRE3_2L5_STRE3_MAIN2_@1,2466,1
SWEST,Bridgwater / Taunton,Street ,STRE3_3L5,STRE3_MAIN1,@1,Unchanged,33,2.3334,18.9625,21.68012733,-,9.206939711,-,43.75,-,17.5,-,,Bridgwater / Taunton_Street _STRE3_3L5_STRE3_MAIN1_@1,2467,1
SWEST,Bridgwater / Taunton,Street ,STRE3_4L5,STRE3_MAIN2,@1,Unchanged,33,2.3334,18.9625,19.91808097,-,8.43201087,-,43.75,-,16.97682962,-,,Bridgwater / Taunton_Street _STRE3_4L5_STRE3_MAIN2_@1,2468,1
SWEST,Bridgwater / Taunton,Street ,STRE3_6L5,STRE3_MAIN2,@1,Unchanged,33,2.3334,18.9625,20.06026544,-,8.586135213,-,43.75,-,16.97516511,-,,Bridgwater / Taunton_Street _STRE3_6L5_STRE3_MAIN2_@1,2469,1
SWEST,Bridgwater / Taunton,Street ,STRE3_8L5,STRE3_MAIN2,@1,Unchanged,33,2.3334,18.9625,21.67737665,-,9.204865472,-,43.75,-,17.5,-,,Bridgwater / Taunton_Street _STRE3_8L5_STRE3_MAIN2_@1,2470,1
SWEST,Bridgwater / Taunton,Street ,STRE3_MAIN2,STRE3_MAIN1,@1,Unchanged,33,2.3334,18.9625,16.37104795,-,6.526982593,-,43.75,-,16.12910989,-,,Bridgwater / Taunton_Street _STRE3_MAIN2_STRE3_MAIN1_@1,2471,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&110,TAUN1_MAIN1,*1,Unchanged,132,0.1952,2.8618,39.47833204,47.70657294,45.67626103,55.14479166,-,-,65.7,66.9,,Bridgwater / Taunton_Taunton _TAUN1_&110_TAUN1_MAIN1_*1,2472,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&110,TAUN1_RES1,*1,Unchanged,132,0.1952,2.8618,39.40082173,47.07969051,15.19431047,18.15886198,-,-,21.9,22.3,,Bridgwater / Taunton_Taunton _TAUN1_&110_TAUN1_RES1_*1,2473,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&205,TAUN1_MAIN2,*1,Unchanged,132,0.1952,2.8618,36.46770688,44.27936275,14.15821437,17.09960137,-,-,21.9,22.3,,Bridgwater / Taunton_Taunton _TAUN1_&205_TAUN1_MAIN2_*1,2474,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&205,TAUN1_RES2,*1,Unchanged,132,0.1952,2.8618,39.47833204,47.70657294,45.67626103,55.14479166,-,-,65.7,66.9,,Bridgwater / Taunton_Taunton _TAUN1_&205_TAUN1_RES2_*1,2475,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&205,TAUN1_205,@1,Unchanged,132,0.1952,2.8618,36.46770688,44.27936275,14.15821437,17.09960137,62.5,78.75,20.47953304,22.3,,Bridgwater / Taunton_Taunton _TAUN1_&205_TAUN1_205_@1,2476,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&210,TAUN1_MAIN2,*1,Unchanged,132,0.1952,2.8618,39.47833204,47.70657294,45.67626103,55.14479166,-,-,65.7,66.9,,Bridgwater / Taunton_Taunton _TAUN1_&210_TAUN1_MAIN2_*1,2477,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&310,TAUN1_MAIN1,*1,Unchanged,132,0.1952,2.8618,39.40342213,47.09545017,15.19568616,18.1664821,-,-,21.9,22.3,,Bridgwater / Taunton_Taunton _TAUN1_&310_TAUN1_MAIN1_*1,2478,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&405,TAUN1_MAIN2,*1,Unchanged,132,0.1952,2.8618,36.5001656,44.3259433,14.16125937,17.11441968,-,-,21.9,22.3,,Bridgwater / Taunton_Taunton _TAUN1_&405_TAUN1_MAIN2_*1,2479,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&405,TAUN1_RES2,*1,Unchanged,132,0.1952,2.8618,39.47833204,47.70657294,45.67626103,55.14479166,-,-,65.7,66.9,,Bridgwater / Taunton_Taunton _TAUN1_&405_TAUN1_RES2_*1,2480,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&505,TAUN1_MAIN1,*1,Unchanged,132,0.1952,2.8618,39.4682205,47.42910596,15.22233946,18.26725734,-,-,21.9,22.3,,Bridgwater / Taunton_Taunton _TAUN1_&505_TAUN1_MAIN1_*1,2481,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&505,TAUN1_RES1,*1,Unchanged,132,0.1952,2.8618,39.47833204,47.70657294,45.67626103,55.14479166,-,-,65.7,66.9,,Bridgwater / Taunton_Taunton _TAUN1_&505_TAUN1_RES1_*1,2482,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&505,TAUN1_505,@1,Unchanged,132,0.1952,2.8618,39.4682205,47.42910596,15.22233946,18.26725734,62.5,78.75,21.3464262,22.3,,Bridgwater / Taunton_Taunton _TAUN1_&505_TAUN1_505_@1,2483,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_110,TAUN1_&110,@1,Unchanged,132,0.1952,2.8618,39.40082173,47.07969051,15.19431047,18.15886198,62.5,78.75,21.33512311,22.3,,Bridgwater / Taunton_Taunton _TAUN1_110_TAUN1_&110_@1,2484,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_210,TAUN1_&210,@1,Unchanged,132,0.1952,2.8618,39.39941173,47.07041097,15.19420436,18.15833217,62.5,78.75,21.33803402,22.3,,Bridgwater / Taunton_Taunton _TAUN1_210_TAUN1_&210_@1,2485,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_216,TAUN1_RES2,*1,Unchanged,132,0.1952,2.8618,39.39941173,47.07041097,15.19420436,18.15833217,-,-,21.9,22.3,,Bridgwater / Taunton_Taunton _TAUN1_216_TAUN1_RES2_*1,2486,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_305,TAUN1_&305,@1,Unchanged,132,0.1952,2.8618,39.46828242,47.42963681,15.22235979,18.26750321,62.5,78.75,21.34643395,22.3,,Bridgwater / Taunton_Taunton _TAUN1_305_TAUN1_&305_@1,2487,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_310,TAUN1_&310,@1,Unchanged,132,0.1952,2.8618,39.40342213,47.09545017,15.19568616,18.1664821,62.5,78.75,21.33770061,22.3,,Bridgwater / Taunton_Taunton _TAUN1_310_TAUN1_&310_@1,2488,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_316,TAUN1_RES1,*1,Unchanged,132,0.1952,2.8618,39.47833204,47.70657294,45.67626103,55.14479166,-,-,65.7,66.9,,Bridgwater / Taunton_Taunton _TAUN1_316_TAUN1_RES1_*1,2489,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_405,TAUN1_&405,@1,Unchanged,132,0.1952,2.8618,36.5001656,44.3259433,14.16125937,17.11441968,62.5,78.75,20.4966579,22.3,,Bridgwater / Taunton_Taunton _TAUN1_405_TAUN1_&405_@1,2490,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#1T0,TAUN3_MAIN1,@1,Unchanged,33,0.3704,8.9016,39.67428678,-,15.06151362,-,85.05,-,28.47274148,-,,Bridgwater / Taunton_Taunton _TAUN3_#1T0_TAUN3_MAIN1_@1,2491,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#20L5,TAUN3_MAIN2,@1,Unchanged,33,0.3704,8.9016,51.13530663,-,19.37279155,-,85.05,-,29.19400177,-,,Bridgwater / Taunton_Taunton _TAUN3_#20L5_TAUN3_MAIN2_@1,2492,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#21L5,TAUN3_MAIN2,@1,Unchanged,33,0.3704,8.9016,51.21608291,-,19.40205868,-,85.05,-,29.18548298,-,,Bridgwater / Taunton_Taunton _TAUN3_#21L5_TAUN3_MAIN2_@1,2493,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#24L5,TAUN3_MAIN2,@1,Unchanged,33,0.3704,8.9016,51.21599462,-,38.80399209,-,85.05,-,58.37096562,-,,Bridgwater / Taunton_Taunton _TAUN3_#24L5_TAUN3_MAIN2_@1,2494,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#2L5,TAUN3_MAIN1,@1,Unchanged,33,0.3704,8.9016,51.12803655,-,19.3384143,-,85.05,-,29.18415431,-,,Bridgwater / Taunton_Taunton _TAUN3_#2L5_TAUN3_MAIN1_@1,2495,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#2T0,TAUN3_MAIN2,@1,Unchanged,33,0.3704,8.9016,39.48107391,-,15.0465516,-,85.05,-,31.5,-,,Bridgwater / Taunton_Taunton _TAUN3_#2T0_TAUN3_MAIN2_@1,2496,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#32L5,TAUN3_MAIN3,@1,Unchanged,33,0.3704,8.9016,50.55109912,-,18.92204526,-,85.05,-,29.17517113,-,,Bridgwater / Taunton_Taunton _TAUN3_#32L5_TAUN3_MAIN3_@1,2497,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#3L5,TAUN3_MAIN1,@1,Unchanged,33,0.3704,8.9016,51.21599462,-,38.80399209,-,85.05,-,58.37096562,-,,Bridgwater / Taunton_Taunton _TAUN3_#3L5_TAUN3_MAIN1_@1,2498,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#3T0,TAUN3_MAIN3,@1,Unchanged,33,0.3704,8.9016,39.95235523,-,15.20739832,-,85.05,-,29.29242104,-,,Bridgwater / Taunton_Taunton _TAUN3_#3T0_TAUN3_MAIN3_@1,2499,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#8L5,TAUN3_MAIN1,@1,Unchanged,33,0.3704,8.9016,50.85251203,-,19.13942922,-,85.05,-,29.17992682,-,,Bridgwater / Taunton_Taunton _TAUN3_#8L5_TAUN3_MAIN1_@1,2500,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN1,TAUN3_MAIN2,@1,Unchanged,33,0.3704,8.9016,46.75725552,-,18.40693679,-,85.05,-,31.5,-,,Bridgwater / Taunton_Taunton _TAUN3_MAIN1_TAUN3_MAIN2_@1,2501,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN1,TAUN3_#1L5,@1,Unchanged,33,0.3704,8.9016,51.21608492,-,19.40206159,-,85.05,-,29.18548426,-,,Bridgwater / Taunton_Taunton _TAUN3_MAIN1_TAUN3_#1L5_@1,2502,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN1,TAUN3_#4L5,@1,Unchanged,33,0.3704,8.9016,51.21599462,-,38.80399209,-,85.05,-,58.37096562,-,,Bridgwater / Taunton_Taunton _TAUN3_MAIN1_TAUN3_#4L5_@1,2503,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN2,TAUN3_#27L5,@1,Unchanged,33,0.3704,8.9016,51.20205917,-,19.39830985,-,85.05,-,29.18379772,-,,Bridgwater / Taunton_Taunton _TAUN3_MAIN2_TAUN3_#27L5_@1,2504,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3,TAUN3_MAIN2,@1,Unchanged,33,0.3704,8.9016,43.68712696,-,17.65463335,-,85.05,-,31.5,-,,Bridgwater / Taunton_Taunton _TAUN3_MAIN3_TAUN3_MAIN2_@1,2505,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3,TAUN3_#36L5,@1,Unchanged,33,0.3704,8.9016,47.13025229,-,18.11418415,-,85.05,-,28.64316318,-,,Bridgwater / Taunton_Taunton _TAUN3_MAIN3_TAUN3_#36L5_@1,2506,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3,TAUN3_#35L5,@1,Unchanged,33,0.3704,8.9016,51.21599462,-,38.80399209,-,85.05,-,58.37096562,-,,Bridgwater / Taunton_Taunton _TAUN3_MAIN3_TAUN3_#35L5_@1,2507,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3,TAUN3_#34L5,@1,Unchanged,33,0.3704,8.9016,51.18903452,-,19.39172299,-,85.05,-,29.18687903,-,,Bridgwater / Taunton_Taunton _TAUN3_MAIN3_TAUN3_#34L5_@1,2508,1
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3,TAUN3_#37L5,@1,Unchanged,33,0.3704,8.9016,51.21599462,-,38.80399209,-,85.05,-,58.37096562,-,,Bridgwater / Taunton_Taunton _TAUN3_MAIN3_TAUN3_#37L5_@1,2509,1
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_#1L5,TAUL3_MAIN1,@1,Unchanged,33,2.0135,10.2299,33.00269339,-,15.75858564,-,78.75,-,31.5,-,,Bridgwater / Taunton_Taunton Local _TAUL3_#1L5_TAUL3_MAIN1_@1,2510,1
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_#2L5,TAUL3_MAIN2,@1,Unchanged,33,2.0135,10.2299,33.02285019,-,15.76381791,-,78.75,-,31.5,-,,Bridgwater / Taunton_Taunton Local _TAUL3_#2L5_TAUL3_MAIN2_@1,2511,1
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_#3H0,TAUL3_MAIN2,@1,Unchanged,33,2.0135,10.2299,37.51736779,-,33.75806581,-,78.75,-,63,-,,Bridgwater / Taunton_Taunton Local _TAUL3_#3H0_TAUL3_MAIN2_@1,2512,1
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_#4L5,TAUL3_MAIN3,@1,Unchanged,33,2.0135,10.2299,37.51736779,-,33.75806581,-,78.75,-,63,-,,Bridgwater / Taunton_Taunton Local _TAUL3_#4L5_TAUL3_MAIN3_@1,2513,1
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN1,TAUL3_#1H0,@1,Unchanged,33,2.0135,10.2299,37.51736779,-,33.75806581,-,78.75,-,63,-,,Bridgwater / Taunton_Taunton Local _TAUL3_MAIN1_TAUL3_#1H0_@1,2514,1
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN2,TAUL3_MAIN1,@1,Unchanged,33,2.0135,10.2299,33.31344331,-,15.76625978,-,78.75,-,31.5,-,,Bridgwater / Taunton_Taunton Local _TAUL3_MAIN2_TAUL3_MAIN1_@1,2515,1
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN2,TAUL3_MAIN3,@1,Unchanged,33,2.0135,10.2299,33.03033493,-,15.76617623,-,78.75,-,31.5,-,,Bridgwater / Taunton_Taunton Local _TAUL3_MAIN2_TAUL3_MAIN3_@1,2516,1
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN3,TAUL3_#3L5,@1,Unchanged,33,2.0135,10.2299,33.02883769,-,15.76546079,-,78.75,-,31.5,-,,Bridgwater / Taunton_Taunton Local _TAUL3_MAIN3_TAUL3_#3L5_@1,2517,1
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL5,TAUL5_3T0,@1,Unchanged,11,3.3171,50.7850,15.72168318,-,6.041191694,-,50,-,16.96969653,-,,Bridgwater / Taunton_Taunton Local _TAUL5_TAUL5_3T0_@1,2518,1
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL5,TAUL5_1T0,@1,Unchanged,11,3.3171,50.7850,15.72168318,-,6.041191694,-,50,-,16.96969653,-,,Bridgwater / Taunton_Taunton Local _TAUL5_TAUL5_1T0_@1,2519,1
SWEST,Bridgwater / Taunton,Tengore Lane ,TENG3_MAIN1,TENG3_#1M0,@1,Unchanged,33,18.9552,44.5673,6.742961964,-,3.691813557,-,62.5,-,25,-,,Bridgwater / Taunton_Tengore Lane _TENG3_MAIN1_TENG3_#1M0_@1,2520,1
SWEST,Bridgwater / Taunton,Timberscombe ,21ZKH1,TIMB3_1L3,*1,Unchanged,33,22.7826,48.7296,6.046450306,-,3.38812891,-,-,-,-,-,,Bridgwater / Taunton_Timberscombe _21ZKH1_TIMB3_1L3_*1,2521,1
SWEST,Bridgwater / Taunton,Tonedale Farm Pv ,TONE3_MAIN1,TONE3_#1L5,@1,Unchanged,33,12.3394,32.8228,9.400102003,-,4.963802475,-,62.5,-,25,-,,Bridgwater / Taunton_Tonedale Farm Pv _TONE3_MAIN1_TONE3_#1L5_@1,2522,1
SWEST,Bridgwater / Taunton,Tonedale Farm Pv ,TONE3_MAIN1,TONE3_#1M0,@1,Unchanged,33,12.3394,32.8228,9.400102003,-,4.963802475,-,62.5,-,25,-,,Bridgwater / Taunton_Tonedale Farm Pv _TONE3_MAIN1_TONE3_#1M0_@1,2523,1
SWEST,Bridgwater / Taunton,Tricky Warren Pv ,TRIK3_#1M0,TRIK3_MAIN1,@1,Unchanged,33,22.8441,44.8041,5.82421143,-,3.418335601,-,62.5,-,25,-,,Bridgwater / Taunton_Tricky Warren Pv _TRIK3_#1M0_TRIK3_MAIN1_@1,2524,1
SWEST,Bridgwater / Taunton,Trull ,TRUL3_1L3,TRUL3_MAIN1,*1,Unchanged,33,6.8468,22.0838,14.23259209,-,7.405977431,-,-,-,-,-,,Bridgwater / Taunton_Trull _TRUL3_1L3_TRUL3_MAIN1_*1,2525,1
SWEST,Bridgwater / Taunton,Trull ,TRUL3_1S&,TRUL3_MAIN1,*1,Unchanged,33,6.8468,22.0838,15.51542656,-,7.78480493,-,-,-,-,-,,Bridgwater / Taunton_Trull _TRUL3_1S&_TRUL3_MAIN1_*1,2526,1
SWEST,Bridgwater / Taunton,Trull ,TRUL3_1S&,TRUL3_MAIN2,*1,Unchanged,33,6.8468,22.0838,20.15273575,-,10.01543458,-,-,-,-,-,,Bridgwater / Taunton_Trull _TRUL3_1S&_TRUL3_MAIN2_*1,2527,1
SWEST,Bridgwater / Taunton,Trull ,TRUL3_2H3,TRUL3_MAIN2,*1,Unchanged,33,5.2841,17.4577,19.16651577,-,9.753437854,-,-,-,-,-,,Bridgwater / Taunton_Trull _TRUL3_2H3_TRUL3_MAIN2_*1,2528,1
SWEST,Bridgwater / Taunton,Trull ,TRUL3_2L3,TRUL3_MAIN2,*1,Unchanged,33,5.2841,17.4577,19.16651577,-,9.753437854,-,-,-,-,-,,Bridgwater / Taunton_Trull _TRUL3_2L3_TRUL3_MAIN2_*1,2529,1
SWEST,Bridgwater / Taunton,Trull ,TRUL3_MAIN1,TRUL3_1H3,*1,Unchanged,33,6.8468,22.0838,14.23259209,-,7.405977431,-,-,-,-,-,,Bridgwater / Taunton_Trull _TRUL3_MAIN1_TRUL3_1H3_*1,2530,1
SWEST,Bridgwater / Taunton,Trull ,TRUL5,TRUL5_1T0,@1,Unchanged,11,6.2517,60.8568,12.33095947,-,4.990630745,-,62.5,-,25,-,,Bridgwater / Taunton_Trull _TRUL5_TRUL5_1T0_@1,2531,1
SWEST,Bridgwater / Taunton,Trull ,TRUL5,TRUL5_2T0,@1,Unchanged,11,6.2517,60.8568,11.57604364,-,4.747100615,-,62.5,-,25,-,,Bridgwater / Taunton_Trull _TRUL5_TRUL5_2T0_@1,2532,1
SWEST,Bridgwater / Taunton,Wansborough Paper Mill ,PAPR3_MAIN1,PAPR3_2L5,@1,Unchanged,33,3.3375,20.6035,16.68612215,-,7.453798875,-,62.5,-,25,-,,Bridgwater / Taunton_Wansborough Paper Mill _PAPR3_MAIN1_PAPR3_2L5_@1,2533,1
SWEST,Bridgwater / Taunton,Wansborough Paper Mill ,PAPR3_MAIN1,PAPR3_1L5,@1,Unchanged,33,3.3375,20.6035,16.68612215,-,7.453798875,-,62.5,-,25,-,,Bridgwater / Taunton_Wansborough Paper Mill _PAPR3_MAIN1_PAPR3_1L5_@1,2534,1
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_#2H0,WATC3_MAIN2,@1,Unchanged,33,14.5266,42.8926,6.207562448,-,3.380642316,-,62.5,-,25,-,,Bridgwater / Taunton_Watchfield _WATC3_#2H0_WATC3_MAIN2_@1,2535,1
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_1L3,WATC3_MAIN1,*1,Unchanged,33,11.9635,32.9512,7.795362785,-,4.31663791,-,-,-,-,-,,Bridgwater / Taunton_Watchfield _WATC3_1L3_WATC3_MAIN1_*1,2536,1
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_1S&,WATC3_MAIN1,*1,Unchanged,33,14.5266,42.8926,9.077851947,-,4.789098686,-,-,-,-,-,,Bridgwater / Taunton_Watchfield _WATC3_1S&_WATC3_MAIN1_*1,2537,1
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_1S&,WATC3_MAIN2,*1,Unchanged,33,14.5266,42.8926,7.542315504,-,3.858524644,-,-,-,-,-,,Bridgwater / Taunton_Watchfield _WATC3_1S&_WATC3_MAIN2_*1,2538,1
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_3L5,WATC3_MAIN1,@1,Unchanged,33,11.9635,32.9512,8.910760965,-,4.665082109,-,62.5,-,25,-,,Bridgwater / Taunton_Watchfield _WATC3_3L5_WATC3_MAIN1_@1,2539,1
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN1,WATC3_#1H0,@1,Unchanged,33,11.9635,32.9512,7.925209627,-,4.411987631,-,62.5,-,25,-,,Bridgwater / Taunton_Watchfield _WATC3_MAIN1_WATC3_#1H0_@1,2540,1
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN2,WATC3_2L5,@1,Unchanged,33,14.5266,42.8926,7.542315504,-,7.717049288,-,62.5,-,50,-,,Bridgwater / Taunton_Watchfield _WATC3_MAIN2_WATC3_2L5_@1,2541,1
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN2,WATC3_4L3,*1,Unchanged,33,14.5266,42.8926,6.207562448,-,3.380642316,-,-,-,-,-,,Bridgwater / Taunton_Watchfield _WATC3_MAIN2_WATC3_4L3_*1,2542,1
SWEST,Bridgwater / Taunton,Watchfield ,WATC5,WATC5_1T0,@1,Unchanged,11,11.4965,74.0871,8.42270268,-,3.821865139,-,62.5,-,25,-,,Bridgwater / Taunton_Watchfield _WATC5_WATC5_1T0_@1,2543,1
SWEST,Bridgwater / Taunton,Watchfield ,WATC5,WATC5_2T0,@1,Unchanged,11,11.4965,74.0871,8.888276836,-,3.855597292,-,62.5,-,25,-,,Bridgwater / Taunton_Watchfield _WATC5_WATC5_2T0_@1,2544,1
SWEST,Bridgwater / Taunton,Watchfield Lawn ,WALA3_MAIN1,WALA3_#1M0,@1,Unchanged,33,13.7387,36.5684,7.912056344,-,4.209217444,-,62.5,-,25,-,,Bridgwater / Taunton_Watchfield Lawn _WALA3_MAIN1_WALA3_#1M0_@1,2545,1
SWEST,Bridgwater / Taunton,Wedmore ,18PL3_GZJ60,WEDM3_2L9,*1,Unchanged,33,32.6708,72.4671,3.850535452,-,2.216029243,-,-,-,-,-,,Bridgwater / Taunton_Wedmore _18PL3_GZJ60_WEDM3_2L9_*1,2546,1
SWEST,Bridgwater / Taunton,Wedmore ,WEDM3_1L9,18PL3_GZJ62,*1,Unchanged,33,32.1537,71.7606,3.878926593,-,2.227141799,-,-,-,-,-,,Bridgwater / Taunton_Wedmore _WEDM3_1L9_18PL3_GZJ62_*1,2547,1
SWEST,Bridgwater / Taunton,Wedmore ,WEDM3_MAIN1,WEDM3_1L3,*1,Unchanged,33,34.8417,76.5402,3.627718631,-,2.089219629,-,-,-,-,-,,Bridgwater / Taunton_Wedmore _WEDM3_MAIN1_WEDM3_1L3_*1,2548,1
SWEST,Bridgwater / Taunton,Wedmore ,WEDM5,WEDM5_1T0,@1,Unchanged,11,43.7498,211.2198,5.129209837,-,2.446667976,-,32.75,-,13.1,-,,Bridgwater / Taunton_Wedmore _WEDM5_WEDM5_1T0_@1,2549,1
SWEST,Bridgwater / Taunton,Wellington ,WELN3_1L5,WELN3_MAIN2,@1,Unchanged,33,9.6660,29.3547,11.05502974,-,5.608617812,-,21.75,-,8.7,-,,Bridgwater / Taunton_Wellington _WELN3_1L5_WELN3_MAIN2_@1,2550,1
SWEST,Bridgwater / Taunton,Wellington ,WELN3_2H3,WELN3_MAIN2,*1,Unchanged,33,9.6660,29.3547,11.19416626,-,5.710265214,-,-,-,-,-,,Bridgwater / Taunton_Wellington _WELN3_2H3_WELN3_MAIN2_*1,2551,1
SWEST,Bridgwater / Taunton,Wellington ,WELN3_3L3,WELN3_MAIN1,*1,Unchanged,33,23.1388,47.6290,5.995816484,-,3.419463187,-,-,-,-,-,,Bridgwater / Taunton_Wellington _WELN3_3L3_WELN3_MAIN1_*1,2552,1
SWEST,Bridgwater / Taunton,Wellington ,WELN3_5L3,WELN3_MAIN2,*1,Unchanged,33,9.6660,29.3547,9.620814267,-,5.206365199,-,-,-,-,-,,Bridgwater / Taunton_Wellington _WELN3_5L3_WELN3_MAIN2_*1,2553,1
SWEST,Bridgwater / Taunton,Wellington ,WELN3_MAIN1,WELN3_1H3,*1,Unchanged,33,23.1388,47.6290,5.995816484,-,3.419463187,-,-,-,-,-,,Bridgwater / Taunton_Wellington _WELN3_MAIN1_WELN3_1H3_*1,2554,1
SWEST,Bridgwater / Taunton,Wellington ,WELN3_MAIN2,WELN3_2L3,*1,Unchanged,33,9.6660,29.3547,9.499476704,-,5.113193468,-,-,-,-,-,,Bridgwater / Taunton_Wellington _WELN3_MAIN2_WELN3_2L3_*1,2555,1
SWEST,Bridgwater / Taunton,Wellington ,WELN5J,WELN5_2T0,@1,Unchanged,11,25.6635,191.3368,6.63201023,-,5.670500359,-,32.75,-,26.2,-,,Bridgwater / Taunton_Wellington _WELN5J_WELN5_2T0_@1,2556,1
SWEST,Bridgwater / Taunton,Wellington ,WELN5K,WELN5_1T0,@1,Unchanged,11,39.1409,209.6425,5.686455428,-,5.160073179,-,32.75,-,26.2,-,,Bridgwater / Taunton_Wellington _WELN5K_WELN5_1T0_@1,2557,1
SWEST,Bridgwater / Taunton,Wellington Town ,WELT3_MAIN1,WELT3_1L3,*1,Unchanged,33,11.3601,33.0307,8.248178168,-,4.536457697,-,-,-,-,-,,Bridgwater / Taunton_Wellington Town _WELT3_MAIN1_WELT3_1L3_*1,2558,1
SWEST,Bridgwater / Taunton,Wellington Town ,WELT3_MAIN2,WELT3_2L3,*1,Unchanged,33,8.9688,24.5224,12.11737662,-,6.54876702,-,-,-,-,-,,Bridgwater / Taunton_Wellington Town _WELT3_MAIN2_WELT3_2L3_*1,2559,1
SWEST,Bridgwater / Taunton,Wellington Town ,WELT5,WELT5_1T0,@1,Unchanged,11,7.5610,63.9544,12.04781648,-,4.840519842,-,32.75,-,13.1,-,,Bridgwater / Taunton_Wellington Town _WELT5_WELT5_1T0_@1,2560,1
SWEST,Bridgwater / Taunton,Wellington Town ,WELT5,WELT5_2T0,@1,Unchanged,11,7.5610,63.9544,10.76601813,-,4.454049042,-,32.75,-,13.1,-,,Bridgwater / Taunton_Wellington Town _WELT5_WELT5_2T0_@1,2561,1
SWEST,Bridgwater / Taunton,Wells ,16PL3_ZPP105,WELL3_1L9L,*1,Unchanged,33,17.0752,55.2589,6.212635121,-,3.15128168,-,-,-,-,-,,Bridgwater / Taunton_Wells _16PL3_ZPP105_WELL3_1L9L_*1,2562,1
SWEST,Bridgwater / Taunton,Wells ,WELL3_1H4,WELL3_MAIN1,*1,Unchanged,33,18.6909,57.1119,5.895924072,-,3.033251614,-,-,-,-,-,,Bridgwater / Taunton_Wells _WELL3_1H4_WELL3_MAIN1_*1,2563,1
SWEST,Bridgwater / Taunton,Wells ,WELL3_2H4,WELL3_MAIN2,*1,Unchanged,33,18.6909,57.1119,5.895924072,-,3.033251614,-,-,-,-,-,,Bridgwater / Taunton_Wells _WELL3_2H4_WELL3_MAIN2_*1,2564,1
SWEST,Bridgwater / Taunton,Wells ,WELL3_2L5,WELL3_MAIN2,@1,Unchanged,33,19.4902,51.7718,5.954776952,-,6.399679814,-,62.5,-,50,-,,Bridgwater / Taunton_Wells _WELL3_2L5_WELL3_MAIN2_@1,2565,1
SWEST,Bridgwater / Taunton,Wells ,WELL3_MAIN1,WELL3_MAIN2,@1,Unchanged,33,18.6909,57.1119,5.895924072,-,6.066503229,-,21.75,-,17.4,-,,Bridgwater / Taunton_Wells _WELL3_MAIN1_WELL3_MAIN2_@1,2566,1
SWEST,Bridgwater / Taunton,Wells ,WELL3_MAIN1,WELL3_1L5,@1,Unchanged,33,18.6909,57.1119,5.893266135,-,3.031326901,-,62.5,-,25,-,,Bridgwater / Taunton_Wells _WELL3_MAIN1_WELL3_1L5_@1,2567,1
SWEST,Bridgwater / Taunton,Wells ,WELL5,WELL5_1T0,@1,Unchanged,11,21.9208,106.6073,7.808738074,-,3.462733749,-,32.75,-,13.1,-,,Bridgwater / Taunton_Wells _WELL5_WELL5_1T0_@1,2568,1
SWEST,Bridgwater / Taunton,Wells ,WELL5,WELL5_2T0,@1,Unchanged,11,21.9208,106.6073,7.808034884,-,3.457970169,-,32.75,-,13.1,-,,Bridgwater / Taunton_Wells _WELL5_WELL5_2T0_@1,2569,1
SWEST,Bridgwater / Taunton,West Point ,WESP3_1L3,21PL3_ZDY31,*1,Unchanged,33,33.4008,63.2711,3.064743691,-,1.785175733,-,-,-,-,-,,Bridgwater / Taunton_West Point _WESP3_1L3_21PL3_ZDY31_*1,2570,1
SWEST,Bridgwater / Taunton,West Point ,WESP3_2L3,21PL3_ZDX76,*1,Unchanged,33,30.0497,58.7111,3.533069663,-,2.030856029,-,-,-,-,-,,Bridgwater / Taunton_West Point _WESP3_2L3_21PL3_ZDX76_*1,2571,1
SWEST,Bridgwater / Taunton,West Point ,WESP3_3L3,21PL3_ZDX99,*1,Unchanged,33,34.1526,64.1317,4.535222598,-,2.653578593,-,-,-,-,-,,Bridgwater / Taunton_West Point _WESP3_3L3_21PL3_ZDX99_*1,2572,1
SWEST,Bridgwater / Taunton,Whitley Pv ,WHPV3_MAIN1,WHPV3_#1M0,@1,Unchanged,33,6.0096,24.9675,14.28037853,-,6.877433503,-,62.5,-,25,-,,Bridgwater / Taunton_Whitley Pv _WHPV3_MAIN1_WHPV3_#1M0_@1,2573,1
SWEST,Bridgwater / Taunton,Wick ,21PL3_ZDX22M,WICK3_2L5,@1,Unchanged,33,21.6827,47.9881,5.040688587,-,2.773133911,-,0,-,0,-,,Bridgwater / Taunton_Wick _21PL3_ZDX22M_WICK3_2L5_@1,2574,1
SWEST,Bridgwater / Taunton,Wick ,WICK3_1L3,21PL3_ZDM90,*1,Unchanged,33,19.2694,44.3813,5.680511978,-,3.085786784,-,-,-,-,-,,Bridgwater / Taunton_Wick _WICK3_1L3_21PL3_ZDM90_*1,2575,1
SWEST,Bridgwater / Taunton,Withy Drove Pv ,WITD3_MAIN1,WITD3_#1M0,@1,Unchanged,33,13.8744,37.0072,8.189396955,-,4.328845299,-,62.5,-,25,-,,Bridgwater / Taunton_Withy Drove Pv _WITD3_MAIN1_WITD3_#1M0_@1,2576,1
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_1H3,WIVE3_MAIN1,*1,Unchanged,33,31.2253,61.9636,4.028245481,-,2.384586548,-,-,-,-,-,,Bridgwater / Taunton_Wiveliscombe _WIVE3_1H3_WIVE3_MAIN1_*1,2577,1
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_1L3,WIVE3_MAIN1,*1,Unchanged,33,31.2253,61.9636,4.028245481,-,2.384586548,-,-,-,-,-,,Bridgwater / Taunton_Wiveliscombe _WIVE3_1L3_WIVE3_MAIN1_*1,2578,1
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_2H3,WIVE3_MAIN2,*1,Unchanged,33,19.0829,45.5070,6.61955234,-,3.645077966,-,-,-,-,-,,Bridgwater / Taunton_Wiveliscombe _WIVE3_2H3_WIVE3_MAIN2_*1,2579,1
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_2L5,WIVE3_MAIN2,@1,Unchanged,33,19.0829,45.5070,6.55849974,-,3.60059125,-,62.5,-,25,-,,Bridgwater / Taunton_Wiveliscombe _WIVE3_2L5_WIVE3_MAIN2_@1,2580,1
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_3L5,WIVE3_MAIN2,@1,Unchanged,33,19.0829,45.5070,6.55849974,-,3.60059125,-,62.5,-,25,-,,Bridgwater / Taunton_Wiveliscombe _WIVE3_3L5_WIVE3_MAIN2_@1,2581,1
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE5,WIVE5_1T0,@1,Unchanged,11,28.7718,134.6638,6.180741183,-,2.981308384,-,32.75,-,13.1,-,,Bridgwater / Taunton_Wiveliscombe _WIVE5_WIVE5_1T0_@1,2582,1
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE5,WIVE5_2T0,@1,Unchanged,11,28.7718,134.6638,8.127697857,-,7.250346963,-,32.75,-,26.2,-,,Bridgwater / Taunton_Wiveliscombe _WIVE5_WIVE5_2T0_@1,2583,1
SWEST,Bridgwater / Taunton,Woolavington ,WOOL3_2L3,21PL3_ZDR61,*1,Unchanged,33,9.5094,30.2398,9.662974184,-,5.017291643,-,-,-,-,-,,Bridgwater / Taunton_Woolavington _WOOL3_2L3_21PL3_ZDR61_*1,2584,1
SWEST,Bridgwater / Taunton,Woolavington ,WOOL3_3L3,21PL3_ZDR57,*1,Unchanged,33,9.0914,29.2053,10.14046875,-,5.23819367,-,-,-,-,-,,Bridgwater / Taunton_Woolavington _WOOL3_3L3_21PL3_ZDR57_*1,2585,1
SWEST,Bridgwater / Taunton,Woolavington Pv ,WLPV3_#1M0,WLPV3_MAIN1,@1,Unchanged,33,11.5478,33.9148,9.202987491,-,4.73639577,-,62.5,-,25,-,,Bridgwater / Taunton_Woolavington Pv _WLPV3_#1M0_WLPV3_MAIN1_@1,2586,1
SWEST,Iron Acton,Abbeywood ,ABBW3_1H4,ABBW3_MAIN1,*1,Unchanged,33,2.7198,16.1505,22.79995469,-,10.0842768,-,-,-,-,-,,Iron Acton_Abbeywood _ABBW3_1H4_ABBW3_MAIN1_*1,2587,1
SWEST,Iron Acton,Abbeywood ,ABBW3_1L3,ABBW3_MAIN1,*1,Unchanged,33,2.7198,16.1505,22.79995469,-,10.0842768,-,-,-,-,-,,Iron Acton_Abbeywood _ABBW3_1L3_ABBW3_MAIN1_*1,2588,1
SWEST,Iron Acton,Abbeywood ,ABBW3_2H4,ABBW3_MAIN2,*1,Unchanged,33,6.5612,20.9052,14.81217274,-,7.58003174,-,-,-,-,-,,Iron Acton_Abbeywood _ABBW3_2H4_ABBW3_MAIN2_*1,2589,1
SWEST,Iron Acton,Abbeywood ,ABBW3_MAIN1,ABBW3_MAIN2,@1,Unchanged,33,2.7198,16.1505,24.35540677,-,21.38357303,-,62.5,-,50,-,,Iron Acton_Abbeywood _ABBW3_MAIN1_ABBW3_MAIN2_@1,2590,1
SWEST,Iron Acton,Abbeywood ,ABBW3_MAIN2,ABBW3_2L3,*1,Unchanged,33,6.5612,20.9052,14.81217274,-,7.58003174,-,-,-,-,-,,Iron Acton_Abbeywood _ABBW3_MAIN2_ABBW3_2L3_*1,2591,1
SWEST,Iron Acton,Abbeywood T1 (J) ,ABBW5J,ABBW5_1T0,@1,Unchanged,11,6.6839,64.5690,10.74950121,-,4.321996395,-,32.75,-,13.1,-,,Iron Acton_Abbeywood T1 (J) _ABBW5J_ABBW5_1T0_@1,2592,1
SWEST,Iron Acton,Abbeywood T2 (K) ,ABBW5K,ABBW5_2T0,@1,Unchanged,11,6.6839,64.5690,10.75909751,-,4.328814658,-,32.75,-,13.1,-,,Iron Acton_Abbeywood T2 (K) _ABBW5K_ABBW5_2T0_@1,2593,1
SWEST,Iron Acton,Almondsbury ,ALMO3_1H4,ALMO3_MAIN1,*1,Unchanged,33,2.0524,16.3985,25.94864383,-,10.80122518,-,-,-,-,-,,Iron Acton_Almondsbury _ALMO3_1H4_ALMO3_MAIN1_*1,2594,1
SWEST,Iron Acton,Almondsbury ,ALMO3_2H4,ALMO3_MAIN2,*1,Unchanged,33,2.0319,16.3607,26.04113969,-,10.82686402,-,-,-,-,-,,Iron Acton_Almondsbury _ALMO3_2H4_ALMO3_MAIN2_*1,2595,1
SWEST,Iron Acton,Almondsbury ,ALMO3_2L3,ALMO3_MAIN2,*1,Unchanged,33,2.0319,16.3607,26.04113969,-,10.82686402,-,-,-,-,-,,Iron Acton_Almondsbury _ALMO3_2L3_ALMO3_MAIN2_*1,2596,1
SWEST,Iron Acton,Almondsbury ,ALMO3_MAIN1,ALMO3_1L3,*1,Unchanged,33,2.0524,16.3985,25.94864383,-,10.80122518,-,-,-,-,-,,Iron Acton_Almondsbury _ALMO3_MAIN1_ALMO3_1L3_*1,2597,1
SWEST,Iron Acton,Almondsbury ,ALMO5,ALMO5_2T0,@1,Unchanged,11,4.4624,67.6312,12.23136038,-,4.784499141,-,32.75,-,12.74440149,-,,Iron Acton_Almondsbury _ALMO5_ALMO5_2T0_@1,2598,1
SWEST,Iron Acton,Almondsbury ,ALMO5,ALMO5_1T0,@1,Unchanged,11,4.4624,67.6312,12.23136038,-,4.784499141,-,32.75,-,12.74440149,-,,Iron Acton_Almondsbury _ALMO5_ALMO5_1T0_@1,2599,1
SWEST,Iron Acton,Astra Zeneca ,ASTZ5,ASTZ5_1T0,@1,Unchanged,11,8.1184,69.8782,10.39865853,-,4.26362396,-,62.5,-,25,-,,Iron Acton_Astra Zeneca _ASTZ5_ASTZ5_1T0_@1,2600,1
SWEST,Iron Acton,Astra Zeneca ,ASTZ5,ASTZ5_2T0,@1,Unchanged,11,8.1184,69.8782,10.39865853,-,4.26362396,-,62.5,-,25,-,,Iron Acton_Astra Zeneca _ASTZ5_ASTZ5_2T0_@1,2601,1
SWEST,Iron Acton,Avonmouth Bcc Wf ,AVBC3_MAIN1,AVBC3_#1M0,@1,Unchanged,33,1.5968,13.3117,29.76284179,-,12.15705471,-,62.5,-,25,-,,Iron Acton_Avonmouth Bcc Wf _AVBC3_MAIN1_AVBC3_#1M0_@1,2602,1
SWEST,Iron Acton,Bedminster ,BEDM5,BEDM5_1T0,@1,Unchanged,11,7.6221,47.4736,18.62040252,-,8.228869488,-,32.75,-,13.1,-,,Iron Acton_Bedminster _BEDM5_BEDM5_1T0_@1,2603,1
SWEST,Iron Acton,Bedminster ,BEDM5,BEDM5_3T0,@1,Unchanged,11,7.6221,47.4736,18.61407493,-,8.232918565,-,32.75,-,13.1,-,,Iron Acton_Bedminster _BEDM5_BEDM5_3T0_@1,2604,1
SWEST,Iron Acton,Bedminster ,BEDM5,BEDM5_2T0,@1,Unchanged,11,7.6221,47.4736,18.60656184,-,8.225398509,-,32.75,-,13.1,-,,Iron Acton_Bedminster _BEDM5_BEDM5_2T0_@1,2605,1
SWEST,Iron Acton,Bishopsworth ,BISH5,BISH5_1T0,@1,Unchanged,11,5.8459,74.4423,10.11342454,-,4.034977738,-,32.75,-,13.1,-,,Iron Acton_Bishopsworth _BISH5_BISH5_1T0_@1,2606,1
SWEST,Iron Acton,Bishopsworth ,BISH5,BISH5_2T0,@1,Unchanged,11,5.8459,74.4423,10.10489402,-,4.028924177,-,32.75,-,13.1,-,,Iron Acton_Bishopsworth _BISH5_BISH5_2T0_@1,2607,1
SWEST,Iron Acton,Bower Ashton ,BOWA5,BOWA5_1T0,@1,Unchanged,11,5.2175,61.0482,13.41246405,-,5.114889222,-,32.75,-,13.1,-,,Iron Acton_Bower Ashton _BOWA5_BOWA5_1T0_@1,2608,1
SWEST,Iron Acton,Bower Ashton ,BOWA5,BOWA5_2T0,@1,Unchanged,11,5.2175,61.0482,13.4699826,-,5.142866618,-,32.75,-,13.1,-,,Iron Acton_Bower Ashton _BOWA5_BOWA5_2T0_@1,2609,1
SWEST,Iron Acton,Bradley Stoke ,BRAD3_MAIN1,BRAD3_1H3,*1,Unchanged,33,0.8007,15.0786,31.04105578,-,11.79484734,-,-,-,-,-,,Iron Acton_Bradley Stoke _BRAD3_MAIN1_BRAD3_1H3_*1,2610,1
SWEST,Iron Acton,Bradley Stoke ,BRAD3_MAIN2,BRAD3_2H3,*1,Unchanged,33,0.7979,15.0748,31.05548279,-,11.79767235,-,-,-,-,-,,Iron Acton_Bradley Stoke _BRAD3_MAIN2_BRAD3_2H3_*1,2611,1
SWEST,Iron Acton,Bradley Stoke ,BRAD5,BRAD5_1T0,@1,Unchanged,11,3.3789,69.1600,11.73018369,-,4.450077062,-,32.75,-,10.95650181,-,,Iron Acton_Bradley Stoke _BRAD5_BRAD5_1T0_@1,2612,1
SWEST,Iron Acton,Bradley Stoke ,BRAD5,BRAD5_2T0,@1,Unchanged,11,3.3789,69.1600,11.73018369,-,4.450077062,-,32.75,-,10.95650181,-,,Iron Acton_Bradley Stoke _BRAD5_BRAD5_2T0_@1,2613,1
SWEST,Iron Acton,Bradley Stoke ,BRAS1_103,BRAS1_MAIN1,*1,Unchanged,132,0.2650,2.9478,28.19750657,29.9950648,10.94411423,11.64059407,-,-,-,-,,Iron Acton_Bradley Stoke _BRAS1_103_BRAS1_MAIN1_*1,2614,1
SWEST,Iron Acton,Bradley Stoke ,BRAS1_110,BRAS1_MAIN1,@1,Unchanged,132,0.2650,2.9478,36.7916448,37.3301478,14.35801054,14.68629338,50,62.5,20,25,,Iron Acton_Bradley Stoke _BRAS1_110_BRAS1_MAIN1_@1,2615,1
SWEST,Iron Acton,Bradley Stoke ,BRAS1_203,BRAS1_MAIN3,*1,Unchanged,132,0.2650,2.9478,25.47710854,23.26595862,10.05122638,9.505290852,-,-,-,-,,Iron Acton_Bradley Stoke _BRAS1_203_BRAS1_MAIN3_*1,2616,1
SWEST,Iron Acton,Bradley Stoke ,BRAS1_210,BRAS1_MAIN3,@1,Unchanged,132,0.2650,2.9478,36.79234288,37.4237745,14.35842493,14.74035405,50,62.5,20,25,,Iron Acton_Bradley Stoke _BRAS1_210_BRAS1_MAIN3_@1,2617,1
SWEST,Iron Acton,Bradley Stoke ,BRAS1_303,BRAS1_MAIN2,*1,Unchanged,132,0.2650,2.9478,34.0365193,35.52751273,13.44770765,14.22184514,-,-,-,-,,Iron Acton_Bradley Stoke _BRAS1_303_BRAS1_MAIN2_*1,2618,1
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN2,BRAS1_MAIN1,@1,Unchanged,132,0.2650,2.9478,29.33460633,29.50238323,11.36185975,11.49699219,50,62.5,20,24.4493218,,Iron Acton_Bradley Stoke _BRAS1_MAIN2_BRAS1_MAIN1_@1,2619,1
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN3,BRAS1_MAIN2,@1,Unchanged,132,0.2650,2.9478,26.82640236,26.11526028,10.53483549,10.46497545,50,62.5,20,25,,Iron Acton_Bradley Stoke _BRAS1_MAIN3_BRAS1_MAIN2_@1,2620,1
SWEST,Iron Acton,Bradley Stoke ,BRAS3_1T0,BRAS3_MAIN1,@1,Unchanged,33,0.7373,14.9960,18.06524665,-,6.697632319,-,65.5,-,17.66178819,-,,Iron Acton_Bradley Stoke _BRAS3_1T0_BRAS3_MAIN1_@1,2621,1
SWEST,Iron Acton,Bradley Stoke ,BRAS3_2L5,BRAS3_MAIN1,@1,Unchanged,33,0.7373,14.9960,31.37616842,-,23.72016672,-,65.5,-,42.34558871,-,,Iron Acton_Bradley Stoke _BRAS3_2L5_BRAS3_MAIN1_@1,2622,1
SWEST,Iron Acton,Bradley Stoke ,BRAS3_2T0,BRAS3_MAIN2,@1,Unchanged,33,0.7373,14.9960,18.92439438,-,5.889255002,-,65.5,-,16.56277692,-,,Iron Acton_Bradley Stoke _BRAS3_2T0_BRAS3_MAIN2_@1,2623,1
SWEST,Iron Acton,Bradley Stoke ,BRAS3_3L5,BRAS3_MAIN2,@1,Unchanged,33,0.7373,14.9960,29.99415984,-,11.28569371,-,65.5,-,20.84668745,-,,Iron Acton_Bradley Stoke _BRAS3_3L5_BRAS3_MAIN2_@1,2624,1
SWEST,Iron Acton,Bradley Stoke ,BRAS3_4L5,BRAS3_MAIN1,@1,Unchanged,33,10.6614,31.4457,31.37616842,-,11.86008336,-,65.5,-,21.17279435,-,,Iron Acton_Bradley Stoke _BRAS3_4L5_BRAS3_MAIN1_@1,2625,1
SWEST,Iron Acton,Bradley Stoke ,BRAS3_5L5,BRAS3_MAIN2,@1,Unchanged,33,0.7373,14.9960,31.35762624,-,11.85453233,-,65.5,-,21.17324813,-,,Iron Acton_Bradley Stoke _BRAS3_5L5_BRAS3_MAIN2_@1,2626,1
SWEST,Iron Acton,Bradley Stoke ,BRAS3_6L5,BRAS3_MAIN1,@1,Unchanged,33,0.7373,14.9960,31.3665739,-,11.85789375,-,65.5,-,21.17157331,-,,Iron Acton_Bradley Stoke _BRAS3_6L5_BRAS3_MAIN1_@1,2627,1
SWEST,Iron Acton,Bradley Stoke ,BRAS3_8L5,BRAS3_MAIN1,@1,Unchanged,33,11.0409,38.9820,31.37616842,-,11.86008336,-,65.5,-,21.17279435,-,,Iron Acton_Bradley Stoke _BRAS3_8L5_BRAS3_MAIN1_@1,2628,1
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN2,BRAS3_MAIN1,@1,Unchanged,33,0.7373,14.9960,21.52696055,-,8.088595263,-,65.5,-,19.22368832,-,,Iron Acton_Bradley Stoke _BRAS3_MAIN2_BRAS3_MAIN1_@1,2629,1
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN2,BRAS3_1L5,@1,Unchanged,33,0.7373,14.9960,31.37616842,-,23.72016672,-,65.5,-,42.34558871,-,,Iron Acton_Bradley Stoke _BRAS3_MAIN2_BRAS3_1L5_@1,2630,1
SWEST,Iron Acton,Broadweir ,BRDW3_MAIN3,BRDW3_3H5,@1,Unchanged,33,2.8255,16.4085,23.65266756,-,10.37171364,-,-,-,-,-,,Iron Acton_Broadweir _BRDW3_MAIN3_BRDW3_3H5_@1,2631,1
SWEST,Iron Acton,Broadweir ,BRDW3_MAIN3,BRDW3_1L0,@1,Unchanged,33,2.8255,16.4085,23.73395744,-,10.37107208,-,-,-,-,-,,Iron Acton_Broadweir _BRDW3_MAIN3_BRDW3_1L0_@1,2632,1
SWEST,Iron Acton,Broadweir ,BRDW3_MAIN3,BRDW3_2L0,@1,Unchanged,33,2.8255,16.4085,23.65533947,-,10.372885,-,-,-,-,-,,Iron Acton_Broadweir _BRDW3_MAIN3_BRDW3_2L0_@1,2633,1
SWEST,Iron Acton,Broadweir ,BRDW5,BRDW5_1T0,@1,Unchanged,11,8.0334,72.1017,10.2138607,-,4.240405858,-,62.5,-,25,-,,Iron Acton_Broadweir _BRDW5_BRDW5_1T0_@1,2634,1
SWEST,Iron Acton,Broadweir ,BRDW5,BRDW5_2T0,@1,Unchanged,11,8.0334,72.1017,10.2138607,-,4.240405858,-,62.5,-,25,-,,Iron Acton_Broadweir _BRDW5_BRDW5_2T0_@1,2635,1
SWEST,Iron Acton,Clifton ,CLIF5,CLIF5_2T0,@1,Unchanged,11,3.7573,37.4498,27.13354297,-,10.55152418,-,62.5,-,25,-,,Iron Acton_Clifton _CLIF5_CLIF5_2T0_@1,2636,1
SWEST,Iron Acton,Clifton ,CLIF5,CLIF5_3T0,@1,Unchanged,11,3.7573,37.4498,27.07749459,-,10.52622748,-,62.5,-,25,-,,Iron Acton_Clifton _CLIF5_CLIF5_3T0_@1,2637,1
SWEST,Iron Acton,Clifton ,CLIF5,CLIF5_1T0,@1,Unchanged,11,3.7573,37.4498,27.09156163,-,10.5323904,-,62.5,-,25,-,,Iron Acton_Clifton _CLIF5_CLIF5_1T0_@1,2638,1
SWEST,Iron Acton,Cotham ,COTH5,COTH5_1T0,@1,Unchanged,11,4.5805,53.8186,16.64965029,-,5.969014558,-,62.5,-,25,-,,Iron Acton_Cotham _COTH5_COTH5_1T0_@1,2639,1
SWEST,Iron Acton,Cotham ,COTH5,COTH5_2T0,@1,Unchanged,11,4.5805,53.8186,16.68736453,-,5.983497948,-,62.5,-,25,-,,Iron Acton_Cotham _COTH5_COTH5_2T0_@1,2640,1
SWEST,Iron Acton,Cribbs Causeway ,CRIB5,CRIB5_1T0,@1,Unchanged,11,6.9118,68.0870,10.90032048,-,4.409467104,-,32.75,-,13.1,-,,Iron Acton_Cribbs Causeway _CRIB5_CRIB5_1T0_@1,2641,1
SWEST,Iron Acton,Cribbs Causeway ,CRIB5,CRIB5_2T0,@1,Unchanged,11,6.9118,68.0870,11.84676202,-,4.689236411,-,32.75,-,13.1,-,,Iron Acton_Cribbs Causeway _CRIB5_CRIB5_2T0_@1,2642,1
SWEST,Iron Acton,Eastville ,EASV5,EASV5_1T0,@1,Unchanged,11,4.6267,62.1216,12.35070289,-,4.869275376,-,32.75,-,13.1,-,,Iron Acton_Eastville _EASV5_EASV5_1T0_@1,2643,1
SWEST,Iron Acton,Eastville ,EASV5,EASV5_3T0,@1,Unchanged,11,4.6267,62.1216,12.35070289,-,4.869275376,-,32.75,-,13.1,-,,Iron Acton_Eastville _EASV5_EASV5_3T0_@1,2644,1
SWEST,Iron Acton,Emersons Green ,EMGR5,EMGR5_1T0,@1,Unchanged,11,6.4410,73.2359,10.15687182,-,4.098361284,-,62.5,-,25,-,,Iron Acton_Emersons Green _EMGR5_EMGR5_1T0_@1,2645,1
SWEST,Iron Acton,Emersons Green ,EMGR5,EMGR5_2T0,@1,Unchanged,11,6.4410,73.2359,10.15687182,-,4.098361284,-,62.5,-,25,-,,Iron Acton_Emersons Green _EMGR5_EMGR5_2T0_@1,2646,1
SWEST,Iron Acton,Feeder Rd Battery ,FDRB3_#1L5,FDRB3_MAIN1,@1,New,33,0.9912,15.2228,28.52415645,-,10.90607999,-,-,-,-,-,,Iron Acton_Feeder Rd Battery _FDRB3_#1L5_FDRB3_MAIN1_@1,2647,1
SWEST,Iron Acton,Feeder Road ,FEER1_#310,FEER1_MAIN3,@1,Unchanged,132,1.0180,6.5052,13.94306981,9.745294473,6.099898721,4.402783437,-,-,-,-,,Iron Acton_Feeder Road _FEER1_#310_FEER1_MAIN3_@1,2648,1
SWEST,Iron Acton,Feeder Road ,FEER1_203a,FEER1_MAIN2,*1,Unchanged,132,1.0108,6.4686,15.03200049,13.64231872,6.504705544,5.807734733,-,-,-,-,,Iron Acton_Feeder Road _FEER1_203a_FEER1_MAIN2_*1,2649,1
SWEST,Iron Acton,Feeder Road ,FEER1_303a,FEER1_MAIN3,*1,Unchanged,132,1.0180,6.5052,14.93543124,13.51730082,6.450926652,5.767434486,-,-,-,-,,Iron Acton_Feeder Road _FEER1_303a_FEER1_MAIN3_*1,2650,1
SWEST,Iron Acton,Feeder Road ,FEER1_MAIN1,FEER1_113,*1,Unchanged,132,0.3746,4.8683,21.49579881,19.66064143,8.413274263,7.967367037,-,-,-,-,,Iron Acton_Feeder Road _FEER1_MAIN1_FEER1_113_*1,2651,1
SWEST,Iron Acton,Feeder Road ,FEER1_MAIN2,FEER1_#210,@1,Unchanged,132,1.0108,6.4686,13.81861758,9.825041999,6.048909802,4.426139193,78.75,78.75,31.5,31.5,,Iron Acton_Feeder Road _FEER1_MAIN2_FEER1_#210_@1,2652,1
SWEST,Iron Acton,Feeder Road ,FEER1_MAIN4,FEER1_#410,@1,New,132,0.3756,4.8582,21.41450775,19.61676987,8.376281687,7.951594767,78.75,78.75,30.79581874,31.5,,Iron Acton_Feeder Road _FEER1_MAIN4_FEER1_#410_@1,2653,1
SWEST,Iron Acton,Feeder Road ,FEER3_#26L5,FEER3_&26L5,@1,Unchanged,33,0.6826,15.6894,29.45935054,-,10.97768573,-,75.75,-,22.98434484,-,,Iron Acton_Feeder Road _FEER3_#26L5_FEER3_&26L5_@1,2654,1
SWEST,Iron Acton,Feeder Road ,FEER3_#27L5,FEER3_&27L5,@1,Unchanged,33,0.6826,15.6894,29.4593474,-,10.97768424,-,75.75,-,22.98434556,-,,Iron Acton_Feeder Road _FEER3_#27L5_FEER3_&27L5_@1,2655,1
SWEST,Iron Acton,Feeder Road ,FEER3_#2L5,FEER3_&2L5,@1,Unchanged,33,0.7624,14.8992,30.2086291,-,11.48213486,-,75.75,-,24.67010983,-,,Iron Acton_Feeder Road _FEER3_#2L5_FEER3_&2L5_@1,2656,1
SWEST,Iron Acton,Feeder Road ,FEER3_#3L5,FEER3_&3L5,@1,Unchanged,33,0.7624,14.8992,30.21210673,-,11.48321496,-,75.75,-,24.67074421,-,,Iron Acton_Feeder Road _FEER3_#3L5_FEER3_&3L5_@1,2657,1
SWEST,Iron Acton,Feeder Road ,FEER3_#3T0,FEER3_&3T0,@1,Unchanged,33,0.6826,15.6894,16.55674251,-,6.014131066,-,75.75,-,19.52238536,-,,Iron Acton_Feeder Road _FEER3_#3T0_FEER3_&3T0_@1,2658,1
SWEST,Iron Acton,Feeder Road ,FEER3_#8L5,FEER3_&8L5,@1,Unchanged,33,0.7624,14.8992,30.24164208,-,22.98081389,-,75.75,-,49.35263804,-,,Iron Acton_Feeder Road _FEER3_#8L5_FEER3_&8L5_@1,2659,1
SWEST,Iron Acton,Feeder Road ,FEER3_&10L5,FEER3_MAIN2,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&10L5_FEER3_MAIN2_*1,2660,1
SWEST,Iron Acton,Feeder Road ,FEER3_&10L5,FEER3_#10L5,@1,Unchanged,33,0.7624,14.8992,30.23081822,-,11.48556262,-,75.75,-,24.67819399,-,,Iron Acton_Feeder Road _FEER3_&10L5_FEER3_#10L5_@1,2661,1
SWEST,Iron Acton,Feeder Road ,FEER3_&11L5,FEER3_MAIN2,*1,Unchanged,33,0.7624,14.8992,30.24077886,-,11.49018441,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&11L5_FEER3_MAIN2_*1,2662,1
SWEST,Iron Acton,Feeder Road ,FEER3_&11L5,FEER3_#11L5,@1,Unchanged,33,0.7624,14.8992,30.24077886,-,11.49018441,-,75.75,-,24.6761063,-,,Iron Acton_Feeder Road _FEER3_&11L5_FEER3_#11L5_@1,2663,1
SWEST,Iron Acton,Feeder Road ,FEER3_&12L5,FEER3_MAIN2,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&12L5_FEER3_MAIN2_*1,2664,1
SWEST,Iron Acton,Feeder Road ,FEER3_&12L5,FEER3_#12L5,@1,Unchanged,33,0.7624,14.8992,30.24070959,-,11.49018013,-,75.75,-,24.67616567,-,,Iron Acton_Feeder Road _FEER3_&12L5_FEER3_#12L5_@1,2665,1
SWEST,Iron Acton,Feeder Road ,FEER3_&17L5,FEER3_#17L5,@1,Unchanged,33,0.6826,15.6894,29.45935517,-,10.97768582,-,75.75,-,22.98437267,-,,Iron Acton_Feeder Road _FEER3_&17L5_FEER3_#17L5_@1,2666,1
SWEST,Iron Acton,Feeder Road ,FEER3_&18L5,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&18L5_FEER3_MAIN1_*1,2667,1
SWEST,Iron Acton,Feeder Road ,FEER3_&18L5,FEER3_#18L5,@1,Unchanged,33,0.6826,15.6894,29.45935792,-,10.97768734,-,75.75,-,22.98437292,-,,Iron Acton_Feeder Road _FEER3_&18L5_FEER3_#18L5_@1,2668,1
SWEST,Iron Acton,Feeder Road ,FEER3_&19L5,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,29.43246376,-,10.97197679,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&19L5_FEER3_MAIN1_*1,2669,1
SWEST,Iron Acton,Feeder Road ,FEER3_&19L5,FEER3_#19L5,@1,Unchanged,33,0.6826,15.6894,29.43246376,-,10.97197679,-,75.75,-,22.9801979,-,,Iron Acton_Feeder Road _FEER3_&19L5_FEER3_#19L5_@1,2670,1
SWEST,Iron Acton,Feeder Road ,FEER3_&1L5,FEER3_MAIN2,*1,Unchanged,33,0.7624,14.8992,30.24071816,-,11.49018232,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&1L5_FEER3_MAIN2_*1,2671,1
SWEST,Iron Acton,Feeder Road ,FEER3_&1L5,FEER3_RES2,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&1L5_FEER3_RES2_*1,2672,1
