﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Iron Acton,Feeder Road ,FEER3_&1L5,FEER3_#1L5,@1,Unchanged,33,0.7624,14.8992,30.24071816,-,11.49018232,-,75.75,-,24.67616927,-,,Iron Acton_Feeder Road _FEER3_&1L5_FEER3_#1L5_@1,2673,1
SWEST,Iron Acton,Feeder Road ,FEER3_&1T0,FEER3_#1T0,@1,Unchanged,33,0.6826,15.6894,15.77754376,-,5.773351353,-,75.75,-,19.11065351,-,,Iron Acton_Feeder Road _FEER3_&1T0_FEER3_#1T0_@1,2674,1
SWEST,Iron Acton,Feeder Road ,FEER3_&1T0,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,15.77754376,-,5.773351353,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&1T0_FEER3_MAIN1_*1,2675,1
SWEST,Iron Acton,Feeder Road ,FEER3_&21L5,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&21L5_FEER3_MAIN1_*1,2676,1
SWEST,Iron Acton,Feeder Road ,FEER3_&21L5,FEER3_#21L5,@1,Unchanged,33,0.6826,15.6894,29.45932259,-,21.95533321,-,75.75,-,45.96869061,-,,Iron Acton_Feeder Road _FEER3_&21L5_FEER3_#21L5_@1,2677,1
SWEST,Iron Acton,Feeder Road ,FEER3_&22L5,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&22L5_FEER3_MAIN1_*1,2678,1
SWEST,Iron Acton,Feeder Road ,FEER3_&22L5,FEER3_RES1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&22L5_FEER3_RES1_*1,2679,1
SWEST,Iron Acton,Feeder Road ,FEER3_&22L5,FEER3_#22L5,@1,Unchanged,33,0.6826,15.6894,29.45932259,-,21.95533321,-,75.75,-,45.96869061,-,,Iron Acton_Feeder Road _FEER3_&22L5_FEER3_#22L5_@1,2680,1
SWEST,Iron Acton,Feeder Road ,FEER3_&23L5,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&23L5_FEER3_MAIN1_*1,2681,1
SWEST,Iron Acton,Feeder Road ,FEER3_&23L5,FEER3_RES1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&23L5_FEER3_RES1_*1,2682,1
SWEST,Iron Acton,Feeder Road ,FEER3_&23L5,FEER3_#23L5,@1,Unchanged,33,0.6826,15.6894,29.45932259,-,21.95533321,-,75.75,-,45.96869061,-,,Iron Acton_Feeder Road _FEER3_&23L5_FEER3_#23L5_@1,2683,1
SWEST,Iron Acton,Feeder Road ,FEER3_&25L5,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&25L5_FEER3_MAIN1_*1,2684,1
SWEST,Iron Acton,Feeder Road ,FEER3_&25L5,FEER3_RES1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&25L5_FEER3_RES1_*1,2685,1
SWEST,Iron Acton,Feeder Road ,FEER3_&25L5,FEER3_#25L5,@1,Unchanged,33,0.6826,15.6894,29.45932259,-,21.95533321,-,75.75,-,45.96869061,-,,Iron Acton_Feeder Road _FEER3_&25L5_FEER3_#25L5_@1,2686,1
SWEST,Iron Acton,Feeder Road ,FEER3_&26L5,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&26L5_FEER3_MAIN1_*1,2687,1
SWEST,Iron Acton,Feeder Road ,FEER3_&27L5,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,29.4593474,-,10.97768424,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&27L5_FEER3_MAIN1_*1,2688,1
SWEST,Iron Acton,Feeder Road ,FEER3_&28L5,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&28L5_FEER3_MAIN1_*1,2689,1
SWEST,Iron Acton,Feeder Road ,FEER3_&28L5,FEER3_#28L5,@1,Unchanged,33,0.6826,15.6894,29.43046954,-,10.97119524,-,75.75,-,22.97832033,-,,Iron Acton_Feeder Road _FEER3_&28L5_FEER3_#28L5_@1,2690,1
SWEST,Iron Acton,Feeder Road ,FEER3_&2T0,FEER3_MAIN2,*1,Unchanged,33,0.7624,14.8992,16.98267515,-,6.480780004,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&2T0_FEER3_MAIN2_*1,2691,1
SWEST,Iron Acton,Feeder Road ,FEER3_&2T0,FEER3_#2T0,@1,Unchanged,33,0.7624,14.8992,16.98267515,-,6.480780004,-,75.75,-,24.24315397,-,,Iron Acton_Feeder Road _FEER3_&2T0_FEER3_#2T0_@1,2692,1
SWEST,Iron Acton,Feeder Road ,FEER3_&3T0,FEER3_MAIN1,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&3T0_FEER3_MAIN1_*1,2693,1
SWEST,Iron Acton,Feeder Road ,FEER3_&4L5,FEER3_MAIN2,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&4L5_FEER3_MAIN2_*1,2694,1
SWEST,Iron Acton,Feeder Road ,FEER3_&4L5,FEER3_#4L5,@1,Unchanged,33,0.7624,14.8992,30.24164208,-,22.98081389,-,75.75,-,49.35263804,-,,Iron Acton_Feeder Road _FEER3_&4L5_FEER3_#4L5_@1,2695,1
SWEST,Iron Acton,Feeder Road ,FEER3_&4T0,FEER3_MAIN2,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&4T0_FEER3_MAIN2_*1,2696,1
SWEST,Iron Acton,Feeder Road ,FEER3_&4T0,FEER3_#4T0,@1,Unchanged,33,0.7624,14.8992,15.75143679,-,5.904892723,-,75.75,-,23.97284274,-,,Iron Acton_Feeder Road _FEER3_&4T0_FEER3_#4T0_@1,2697,1
SWEST,Iron Acton,Feeder Road ,FEER3_&6L5,FEER3_MAIN2,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&6L5_FEER3_MAIN2_*1,2698,1
SWEST,Iron Acton,Feeder Road ,FEER3_&6L5,FEER3_RES2,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&6L5_FEER3_RES2_*1,2699,1
SWEST,Iron Acton,Feeder Road ,FEER3_&6L5,FEER3_#6L5,@1,Unchanged,33,0.7624,14.8992,30.24164208,-,22.98081389,-,75.75,-,49.35263804,-,,Iron Acton_Feeder Road _FEER3_&6L5_FEER3_#6L5_@1,2700,1
SWEST,Iron Acton,Feeder Road ,FEER3_&7L5,FEER3_MAIN2,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&7L5_FEER3_MAIN2_*1,2701,1
SWEST,Iron Acton,Feeder Road ,FEER3_&7L5,FEER3_RES2,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_&7L5_FEER3_RES2_*1,2702,1
SWEST,Iron Acton,Feeder Road ,FEER3_&7L5,FEER3_#7L5,@1,Unchanged,33,0.7624,14.8992,30.24164208,-,22.98081389,-,75.75,-,49.35263804,-,,Iron Acton_Feeder Road _FEER3_&7L5_FEER3_#7L5_@1,2703,1
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,FEER3_&17L5,*1,Unchanged,33,0.6826,15.6894,29.45935517,-,10.97768582,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_MAIN1_FEER3_&17L5_*1,2704,1
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,FEER3_MAIN1,@1,Unchanged,33,0.7624,14.8992,30.24164208,-,10.97766661,-,75.75,-,22.98434531,-,,Iron Acton_Feeder Road _FEER3_MAIN2_FEER3_MAIN1_@1,2705,1
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,FEER3_&2L5,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_MAIN2_FEER3_&2L5_*1,2706,1
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,FEER3_&3L5,*1,Unchanged,33,0.7624,14.8992,30.21210673,-,11.48321496,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_MAIN2_FEER3_&3L5_*1,2707,1
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,FEER3_&8L5,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_MAIN2_FEER3_&8L5_*1,2708,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_MAIN1,@1,Unchanged,33,0.6826,15.6894,22.35551,-,8.379100662,-,75.75,-,22.45165417,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_MAIN1_@1,2709,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_RES2,@1,Unchanged,33,0.6826,15.6894,30.24164208,-,21.95533321,-,75.75,-,45.96869061,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_RES2_@1,2710,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_&17L5,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_&17L5_*1,2711,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_&18L5,*1,Unchanged,33,0.6826,15.6894,29.45935792,-,10.97768734,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_&18L5_*1,2712,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_&19L5,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_&19L5_*1,2713,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_&21L5,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_&21L5_*1,2714,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_&26L5,*1,Unchanged,33,0.6826,15.6894,29.45935054,-,10.97768573,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_&26L5_*1,2715,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_&27L5,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_&27L5_*1,2716,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_&28L5,*1,Unchanged,33,0.6826,15.6894,29.43046954,-,10.97119524,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_&28L5_*1,2717,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_&1T0,*1,Unchanged,33,0.6826,15.6894,29.45932259,-,10.97766661,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_&1T0_*1,2718,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,FEER3_&3T0,*1,Unchanged,33,0.6826,15.6894,16.55674251,-,6.014131066,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES1_FEER3_&3T0_*1,2719,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,FEER3_MAIN2,@1,Unchanged,33,0.7624,14.8992,22.21754307,-,8.514995504,-,75.75,-,24.70167041,-,,Iron Acton_Feeder Road _FEER3_RES2_FEER3_MAIN2_@1,2720,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,FEER3_&2L5,*1,Unchanged,33,0.7624,14.8992,30.2086291,-,11.48213486,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES2_FEER3_&2L5_*1,2721,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,FEER3_&3L5,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES2_FEER3_&3L5_*1,2722,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,FEER3_&4L5,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES2_FEER3_&4L5_*1,2723,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,FEER3_&8L5,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES2_FEER3_&8L5_*1,2724,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,FEER3_&10L5,*1,Unchanged,33,0.7624,14.8992,30.23081822,-,11.48556262,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES2_FEER3_&10L5_*1,2725,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,FEER3_&11L5,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES2_FEER3_&11L5_*1,2726,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,FEER3_&12L5,*1,Unchanged,33,0.7624,14.8992,30.24070959,-,11.49018013,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES2_FEER3_&12L5_*1,2727,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,FEER3_&2T0,*1,Unchanged,33,0.7624,14.8992,30.24164208,-,11.49040695,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES2_FEER3_&2T0_*1,2728,1
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,FEER3_&4T0,*1,Unchanged,33,0.7624,14.8992,15.75143679,-,6.072894834,-,-,-,-,-,,Iron Acton_Feeder Road _FEER3_RES2_FEER3_&4T0_*1,2729,1
SWEST,Iron Acton,Feeder Road 'A' ,FEED5,FEED5_7T0,@1,Unchanged,11,2.9446,55.2957,20.26456003,-,7.733957605,-,46,-,15.88282019,-,,Iron Acton_Feeder Road 'A' _FEED5_FEED5_7T0_@1,2730,1
SWEST,Iron Acton,Feeder Road 'A' ,FEED5,FEED5_9T0,@1,Unchanged,11,2.9446,55.2957,20.46531777,-,7.730702442,-,46,-,14.90494169,-,,Iron Acton_Feeder Road 'A' _FEED5_FEED5_9T0_@1,2731,1
SWEST,Iron Acton,Feeder Road 'A' ,FEED5,FEED5_8T0,@1,Unchanged,11,2.9446,55.2957,20.20568485,-,7.711603177,-,46,-,15.88598714,-,,Iron Acton_Feeder Road 'A' _FEED5_FEED5_8T0_@1,2732,1
SWEST,Iron Acton,Feeder Road 'A' ,FEED5,FEED5_10T0,@1,Unchanged,11,2.9446,55.2957,20.39001615,-,7.705518528,-,46,-,14.93348747,-,,Iron Acton_Feeder Road 'A' _FEED5_FEED5_10T0_@1,2733,1
SWEST,Iron Acton,Feeder Road 'B' ,FEEB5,FEEB5_2T0,@1,Unchanged,11,2.7591,62.4782,13.2503339,-,4.977842349,-,32.75,-,10.04509534,-,,Iron Acton_Feeder Road 'B' _FEEB5_FEEB5_2T0_@1,2734,1
SWEST,Iron Acton,Feeder Road 'B' ,FEEB5,FEEB5_1T0,@1,Unchanged,11,2.7591,62.4782,13.2503339,-,4.977842349,-,32.75,-,10.04509534,-,,Iron Acton_Feeder Road 'B' _FEEB5_FEEB5_1T0_@1,2735,1
SWEST,Iron Acton,Filton Dc ,FILT5J,FILT5_1T0,@1,Unchanged,11,4.2352,87.5400,9.480430773,-,3.610711342,-,32.75,-,11.12991088,-,,Iron Acton_Filton Dc _FILT5J_FILT5_1T0_@1,2736,1
SWEST,Iron Acton,Filton Dc ,FILT5J,FILT5_4T0,@1,Unchanged,11,4.2352,87.5400,9.508304073,-,3.615100165,-,32.75,-,11.00530628,-,,Iron Acton_Filton Dc _FILT5J_FILT5_4T0_@1,2737,1
SWEST,Iron Acton,Filton Dc ,FILT5K,FILT5_3T0,@1,Unchanged,11,4.9600,99.1119,7.671373887,-,2.915929383,-,32.75,-,11.14792103,-,,Iron Acton_Filton Dc _FILT5K_FILT5_3T0_@1,2738,1
SWEST,Iron Acton,Filton Dc ,FILT5K,FILT5_2T0,@1,Unchanged,11,4.9600,99.1119,7.685234738,-,2.925764011,-,32.75,-,11.14795205,-,,Iron Acton_Filton Dc _FILT5K_FILT5_2T0_@1,2739,1
SWEST,Iron Acton,Hallen ,HALL3_#1L5,HALL3_MAIN1,@1,Unchanged,33,0.9414,13.3806,31.63300484,-,11.72773733,-,85.05,-,31.5,-,,Iron Acton_Hallen _HALL3_#1L5_HALL3_MAIN1_@1,2740,1
SWEST,Iron Acton,Hewlett Packard ,HEWL3_1H4,HEWL3_MAIN1,*1,Unchanged,33,2.4019,15.9363,24.85520325,-,10.78781016,-,-,-,-,-,,Iron Acton_Hewlett Packard _HEWL3_1H4_HEWL3_MAIN1_*1,2741,1
SWEST,Iron Acton,Hewlett Packard ,HEWL3_1L3,HEWL3_MAIN1,*1,Unchanged,33,2.4019,15.9363,24.25188071,-,10.62901486,-,-,-,-,-,,Iron Acton_Hewlett Packard _HEWL3_1L3_HEWL3_MAIN1_*1,2742,1
SWEST,Iron Acton,Hewlett Packard ,HEWL3_3L3,HEWL3_MAIN3,*1,Unchanged,33,2.9007,16.5789,23.35078943,-,10.3812293,-,-,-,-,-,,Iron Acton_Hewlett Packard _HEWL3_3L3_HEWL3_MAIN3_*1,2743,1
SWEST,Iron Acton,Hewlett Packard ,HEWL3_MAIN1,HEWL3_4L3,*1,Unchanged,33,2.4019,15.9363,24.06349975,-,10.61319787,-,-,-,-,-,,Iron Acton_Hewlett Packard _HEWL3_MAIN1_HEWL3_4L3_*1,2744,1
SWEST,Iron Acton,Hewlett Packard ,HEWL3_MAIN2,HEWL3_2L3,*1,Unchanged,33,2.6970,16.0269,24.34438474,-,10.73977557,-,-,-,-,-,,Iron Acton_Hewlett Packard _HEWL3_MAIN2_HEWL3_2L3_*1,2745,1
SWEST,Iron Acton,Hewlett Packard ,HEWL3_MAIN2,HEWL3_2H4,*1,Unchanged,33,2.6970,16.0269,24.34438474,-,10.73977557,-,-,-,-,-,,Iron Acton_Hewlett Packard _HEWL3_MAIN2_HEWL3_2H4_*1,2746,1
SWEST,Iron Acton,Hewlett Packard ,HEWL5,HEWL5_2T0,@1,Unchanged,11,2.9461,49.0589,20.73039609,-,8.053348162,-,50,-,18.43996599,-,,Iron Acton_Hewlett Packard _HEWL5_HEWL5_2T0_@1,2747,1
SWEST,Iron Acton,Hewlett Packard ,HEWL5,HEWL5_3T0,@1,Unchanged,11,2.9461,49.0589,21.58368397,-,8.338139846,-,50,-,17.9660773,-,,Iron Acton_Hewlett Packard _HEWL5_HEWL5_3T0_@1,2748,1
SWEST,Iron Acton,Hewlett Packard ,HEWL5,HEWL5_1T0,@1,Unchanged,11,2.9461,49.0589,20.69206204,-,8.046420978,-,50,-,18.57020646,-,,Iron Acton_Hewlett Packard _HEWL5_HEWL5_1T0_@1,2749,1
SWEST,Iron Acton,Iron Acton ,IROA1_&110,IROA1_MAIN1,*1,Unchanged,132,0.1475,2.4643,45.68016923,54.48238316,17.13116156,20.42996501,-,-,-,-,,Iron Acton_Iron Acton _IROA1_&110_IROA1_MAIN1_*1,2750,1
SWEST,Iron Acton,Iron Acton ,IROA1_&110,IROA1_RES1,*1,Unchanged,132,0.1475,2.4643,45.23360491,53.51369609,16.9875874,20.10015076,-,-,-,-,,Iron Acton_Iron Acton _IROA1_&110_IROA1_RES1_*1,2751,1
SWEST,Iron Acton,Iron Acton ,IROA1_&110,IROA1_110,@1,Unchanged,132,0.1475,2.4643,45.23360491,53.51369609,16.9875874,20.10015076,100,100,32.45922723,33.75913871,,Iron Acton_Iron Acton _IROA1_&110_IROA1_110_@1,2752,1
SWEST,Iron Acton,Iron Acton ,IROA1_&1305,IROA1_MAIN1,*1,Unchanged,132,0.1475,2.4643,45.68049864,54.08079825,17.13256936,20.28181662,-,-,-,-,,Iron Acton_Iron Acton _IROA1_&1305_IROA1_MAIN1_*1,2753,1
SWEST,Iron Acton,Iron Acton ,IROA1_&1305,IROA1_RES1,*1,Unchanged,132,0.1475,2.4643,45.68016923,54.48238316,17.13116156,20.42996501,-,-,-,-,,Iron Acton_Iron Acton _IROA1_&1305_IROA1_RES1_*1,2754,1
SWEST,Iron Acton,Iron Acton ,IROA1_&210,IROA1_MAIN2,*1,Unchanged,132,0.1574,2.5889,43.52035209,52.4608173,16.3798527,19.81210977,-,-,-,-,,Iron Acton_Iron Acton _IROA1_&210_IROA1_MAIN2_*1,2755,1
SWEST,Iron Acton,Iron Acton ,IROA1_&210,IROA1_RES2,*1,Unchanged,132,0.1574,2.5889,43.88187043,53.09513973,16.49988007,20.04091311,-,-,-,-,,Iron Acton_Iron Acton _IROA1_&210_IROA1_RES2_*1,2756,1
SWEST,Iron Acton,Iron Acton ,IROA1_&305,IROA1_MAIN1,*1,Unchanged,132,0.1475,2.4643,45.68016923,54.48238316,17.13116156,20.42996501,-,-,-,-,,Iron Acton_Iron Acton _IROA1_&305_IROA1_MAIN1_*1,2757,1
SWEST,Iron Acton,Iron Acton ,IROA1_&305,IROA1_305,@1,Unchanged,132,0.1475,2.4643,38.75717357,47.14647159,14.38110024,17.56272824,55.845,67.065,20.37379035,25.61484944,,Iron Acton_Iron Acton _IROA1_&305_IROA1_305_@1,2758,1
SWEST,Iron Acton,Iron Acton ,IROA1_&310,IROA1_MAIN1,*1,Unchanged,132,0.1475,2.4643,45.20212152,53.45082412,16.97055042,20.06679672,-,-,-,-,,Iron Acton_Iron Acton _IROA1_&310_IROA1_MAIN1_*1,2759,1
SWEST,Iron Acton,Iron Acton ,IROA1_&310,IROA1_RES1,*1,Unchanged,132,0.1475,2.4643,45.68016923,54.48238316,17.13116156,20.42996501,-,-,-,-,,Iron Acton_Iron Acton _IROA1_&310_IROA1_RES1_*1,2760,1
SWEST,Iron Acton,Iron Acton ,IROA1_&310,IROA1_310,@1,Unchanged,132,0.1475,2.4643,45.20212152,53.45082412,16.97055042,20.06679672,55.845,67.065,21.62895355,26.3,,Iron Acton_Iron Acton _IROA1_&310_IROA1_310_@1,2761,1
SWEST,Iron Acton,Iron Acton ,IROA1_&410,IROA1_MAIN2,*1,Unchanged,132,0.1574,2.5889,43.88187043,53.09513973,16.49988007,20.04091311,-,-,-,-,,Iron Acton_Iron Acton _IROA1_&410_IROA1_MAIN2_*1,2762,1
SWEST,Iron Acton,Iron Acton ,IROA1_1105,IROA1_&1105,@1,Unchanged,132,0.1475,2.4643,45.67978354,54.07748844,17.13223466,20.28115359,55.845,67.065,21.66588065,26.3,,Iron Acton_Iron Acton _IROA1_1105_IROA1_&1105_@1,2763,1
SWEST,Iron Acton,Iron Acton ,IROA1_1305,IROA1_&1305,@1,Unchanged,132,0.1475,2.4643,45.68049864,54.08079825,17.13256936,20.28181662,55.845,67.065,21.66587873,26.3,,Iron Acton_Iron Acton _IROA1_1305_IROA1_&1305_@1,2764,1
SWEST,Iron Acton,Iron Acton ,IROA1_205,IROA1_&205,@1,Unchanged,132,0.1574,2.5889,37.54478802,46.50973548,13.93203982,17.36336179,55.845,67.065,20.24513691,25.43753085,,Iron Acton_Iron Acton _IROA1_205_IROA1_&205_@1,2765,1
SWEST,Iron Acton,Iron Acton ,IROA1_210,IROA1_&210,@1,Unchanged,132,0.1574,2.5889,43.52035209,52.4608173,16.3798527,19.81210977,55.845,67.065,21.58521533,26.3,,Iron Acton_Iron Acton _IROA1_210_IROA1_&210_@1,2766,1
SWEST,Iron Acton,Iron Acton ,IROA1_410,IROA1_&410,@1,Unchanged,132,0.1574,2.5889,43.45721287,52.44454139,16.35864317,19.8133621,100,100,32.3676578,33.58681344,,Iron Acton_Iron Acton _IROA1_410_IROA1_&410_@1,2767,1
SWEST,Iron Acton,Keynsham West ,KEYW5,KEYW5_1T0,@1,Unchanged,11,6.0297,68.4161,10.95973187,-,4.409227646,-,32.75,-,13.1,-,,Iron Acton_Keynsham West _KEYW5_KEYW5_1T0_@1,2768,1
SWEST,Iron Acton,Keynsham West ,KEYW5,KEYW5_2T0,@1,Unchanged,11,6.0297,68.4161,10.95973187,-,4.409227646,-,32.75,-,13.1,-,,Iron Acton_Keynsham West _KEYW5_KEYW5_2T0_@1,2769,1
SWEST,Iron Acton,Lockleaze ,LOCK5,LOCK5_1T0,@1,Unchanged,11,2.9163,63.9622,12.64693502,-,4.798850022,-,32.75,-,10.64915821,-,,Iron Acton_Lockleaze _LOCK5_LOCK5_1T0_@1,2770,1
SWEST,Iron Acton,Lockleaze ,LOCK5,LOCK5_2T0,@1,Unchanged,11,2.9163,63.9622,12.64693502,-,4.798850022,-,32.75,-,10.64915821,-,,Iron Acton_Lockleaze _LOCK5_LOCK5_2T0_@1,2771,1
SWEST,Iron Acton,Lockleaze ,LOLE1_213,LOLE1_MAIN2,*1,Unchanged,132,0.5514,4.5602,22.12275294,18.00256341,9.167531711,7.829865425,-,-,-,-,,Iron Acton_Lockleaze _LOLE1_213_LOLE1_MAIN2_*1,2772,1
SWEST,Iron Acton,Lockleaze ,LOLE1_313,LOLE1_MAIN3,*1,Unchanged,132,0.5558,4.5599,22.09497771,17.87792843,9.167396696,7.814869005,-,-,-,-,,Iron Acton_Lockleaze _LOLE1_313_LOLE1_MAIN3_*1,2773,1
SWEST,Iron Acton,Lockleaze ,LOLE1_MAIN1,LOLE1_103,*1,Unchanged,132,0.3273,4.3662,24.29282731,21.90561729,9.459940349,8.689734785,-,-,-,-,,Iron Acton_Lockleaze _LOLE1_MAIN1_LOLE1_103_*1,2774,1
SWEST,Iron Acton,Lockleaze ,LOLE1_MAIN1,LOLE1_113,*1,Unchanged,132,0.3273,4.3662,24.62004559,21.88130892,9.583248859,8.712691596,-,-,-,-,,Iron Acton_Lockleaze _LOLE1_MAIN1_LOLE1_113_*1,2775,1
SWEST,Iron Acton,Lockleaze ,LOLE1_MAIN4,LOLE1_403,*1,Unchanged,132,0.3273,4.3533,24.24497352,21.8971695,9.43291111,8.683334277,-,-,-,-,,Iron Acton_Lockleaze _LOLE1_MAIN4_LOLE1_403_*1,2776,1
SWEST,Iron Acton,Lockleaze ,LOLE1_MAIN4,LOLE1_413,*1,Unchanged,132,0.3273,4.3533,24.66958248,22.21968543,9.613987793,8.839181147,-,-,-,-,,Iron Acton_Lockleaze _LOLE1_MAIN4_LOLE1_413_*1,2777,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&10L5,LOLE3_MAIN2,*1,Unchanged,33,0.6650,13.8809,32.52684436,-,12.42519577,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&10L5_LOLE3_MAIN2_*1,2778,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&10L5,LOLE3_RES2,*1,Unchanged,33,0.6650,13.8809,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&10L5_LOLE3_RES2_*1,2779,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&11L5,LOLE3_MAIN1,*1,Unchanged,33,0.6650,13.8809,31.18294787,-,11.86660863,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&11L5_LOLE3_MAIN1_*1,2780,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&11L5,LOLE3_RES1,*1,Unchanged,33,0.6650,13.8809,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&11L5_LOLE3_RES1_*1,2781,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&11L5,LOLE3_11L5,@1,Unchanged,33,0.6650,13.8809,31.18294787,-,11.86660863,-,62.5,-,19.36171287,-,,Iron Acton_Lockleaze _LOLE3_&11L5_LOLE3_11L5_@1,2782,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&13L5,LOLE3_MAIN1,*1,Unchanged,33,0.6650,13.8809,32.5642847,-,12.43389661,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&13L5_LOLE3_MAIN1_*1,2783,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&13L5,LOLE3_RES1,*1,Unchanged,33,0.6650,13.8809,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&13L5_LOLE3_RES1_*1,2784,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&14L5,LOLE3_14L5,@1,Unchanged,33,0.6650,13.8809,32.52762767,-,12.42542586,-,62.5,-,19.68917124,-,,Iron Acton_Lockleaze _LOLE3_&14L5_LOLE3_14L5_@1,2785,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&16L5,LOLE3_MAIN2,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&16L5_LOLE3_MAIN2_*1,2786,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&16L5,LOLE3_RES2,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.09598365,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&16L5_LOLE3_RES2_*1,2787,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&16L5,LOLE3_16L5,@1,Unchanged,33,0.6557,14.0837,32.87453991,-,24.1919673,-,62.5,-,39.03703416,-,,Iron Acton_Lockleaze _LOLE3_&16L5_LOLE3_16L5_@1,2788,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&18L5,LOLE3_MAIN2,*1,Unchanged,33,0.6650,13.8809,32.56428109,-,12.43386784,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&18L5_LOLE3_MAIN2_*1,2789,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&18L5,LOLE3_RES2,*1,Unchanged,33,0.6650,13.8809,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&18L5_LOLE3_RES2_*1,2790,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&18L5,LOLE3_18L5,@1,Unchanged,33,0.6650,13.8809,32.56428109,-,12.43386784,-,45,-,14.1789888,-,,Iron Acton_Lockleaze _LOLE3_&18L5_LOLE3_18L5_@1,2791,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&19L5,LOLE3_MAIN1,*1,Unchanged,33,0.6650,13.8809,32.21686983,-,12.18608407,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&19L5_LOLE3_MAIN1_*1,2792,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&1L5,LOLE3_MAIN1,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&1L5_LOLE3_MAIN1_*1,2793,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&1T0,LOLE3_MAIN1,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&1T0_LOLE3_MAIN1_*1,2794,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&20L5,LOLE3_MAIN2,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&20L5_LOLE3_MAIN2_*1,2795,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&20L5,LOLE3_RES2,*1,Unchanged,33,0.6557,14.0837,32.57503543,-,12.01842118,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&20L5_LOLE3_RES2_*1,2796,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&20L5,LOLE3_20L5,@1,Unchanged,33,0.6557,14.0837,32.57503543,-,12.01842118,-,45,-,14.02455456,-,,Iron Acton_Lockleaze _LOLE3_&20L5_LOLE3_20L5_@1,2797,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&21L5,LOLE3_MAIN1,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&21L5_LOLE3_MAIN1_*1,2798,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&21L5,LOLE3_RES1,*1,Unchanged,33,0.6557,14.0837,32.57714503,-,12.01897537,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&21L5_LOLE3_RES1_*1,2799,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&21L5,LOLE3_21L5,@1,Unchanged,33,0.6557,14.0837,32.57714503,-,12.01897537,-,45,-,14.02470879,-,,Iron Acton_Lockleaze _LOLE3_&21L5_LOLE3_21L5_@1,2800,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&22L5,LOLE3_MAIN2,*1,Unchanged,33,0.6650,13.8809,32.56413809,-,12.43379939,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&22L5_LOLE3_MAIN2_*1,2801,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&22L5,LOLE3_RES2,*1,Unchanged,33,0.6650,13.8809,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&22L5_LOLE3_RES2_*1,2802,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&22L5,LOLE3_22L5,@1,Unchanged,33,0.6650,13.8809,32.56413809,-,12.43379939,-,45,-,14.17895865,-,,Iron Acton_Lockleaze _LOLE3_&22L5_LOLE3_22L5_@1,2803,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&2L5,LOLE3_MAIN2,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&2L5_LOLE3_MAIN2_*1,2804,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&2L5,LOLE3_RES2,*1,Unchanged,33,0.6557,14.0837,32.87457449,-,12.09600808,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&2L5_LOLE3_RES2_*1,2805,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&2L5,LOLE3_2L5,@1,Unchanged,33,0.6557,14.0837,32.87457449,-,12.09600808,-,45,-,14.05333262,-,,Iron Acton_Lockleaze _LOLE3_&2L5_LOLE3_2L5_@1,2806,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&2T0,LOLE3_MAIN2,*1,Unchanged,33,0.6650,13.8809,19.31529642,-,7.490185595,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&2T0_LOLE3_MAIN2_*1,2807,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&2T0,LOLE3_RES2,*1,Unchanged,33,0.6650,13.8809,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&2T0_LOLE3_RES2_*1,2808,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&3L5,LOLE3_MAIN1,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&3L5_LOLE3_MAIN1_*1,2809,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&3L5,LOLE3_RES1,*1,Unchanged,33,0.6557,14.0837,32.812487,-,12.08212033,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&3L5_LOLE3_RES1_*1,2810,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&3L5,LOLE3_3L5,@1,Unchanged,33,0.6557,14.0837,32.812487,-,12.08212033,-,45,-,14.04932228,-,,Iron Acton_Lockleaze _LOLE3_&3L5_LOLE3_3L5_@1,2811,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&3T0,LOLE3_3T0,@1,Unchanged,33,0.6650,13.8809,19.37903334,-,7.51386168,-,45,-,14.44850713,-,,Iron Acton_Lockleaze _LOLE3_&3T0_LOLE3_3T0_@1,2812,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&4L5,LOLE3_MAIN2,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&4L5_LOLE3_MAIN2_*1,2813,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&4L5,LOLE3_RES2,*1,Unchanged,33,0.6557,14.0837,32.87457241,-,12.09600659,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&4L5_LOLE3_RES2_*1,2814,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&4L5,LOLE3_4L5,@1,Unchanged,33,0.6557,14.0837,32.87457241,-,12.09600659,-,45,-,14.0533326,-,,Iron Acton_Lockleaze _LOLE3_&4L5_LOLE3_4L5_@1,2815,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&4T0,LOLE3_MAIN2,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&4T0_LOLE3_MAIN2_*1,2816,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&5L5,LOLE3_MAIN1,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&5L5_LOLE3_MAIN1_*1,2817,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&5L5,LOLE3_RES1,*1,Unchanged,33,0.6557,14.0837,32.81203107,-,12.08199689,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&5L5_LOLE3_RES1_*1,2818,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&5L5,LOLE3_5L5,@1,Unchanged,33,0.6557,14.0837,32.81203107,-,12.08199689,-,45,-,14.04924579,-,,Iron Acton_Lockleaze _LOLE3_&5L5_LOLE3_5L5_@1,2819,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&6L5,LOLE3_MAIN2,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&6L5_LOLE3_MAIN2_*1,2820,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&7L5,LOLE3_MAIN1,*1,Unchanged,33,0.6650,13.8809,32.56456569,-,12.4340346,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&7L5_LOLE3_MAIN1_*1,2821,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&8L5,LOLE3_MAIN2,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&8L5_LOLE3_MAIN2_*1,2822,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&8L5,LOLE3_RES2,*1,Unchanged,33,0.6557,14.0837,32.81565315,-,12.07220362,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&8L5_LOLE3_RES2_*1,2823,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&8L5,LOLE3_8L5,@1,Unchanged,33,0.6557,14.0837,32.81565315,-,12.07220362,-,45,-,14.04343798,-,,Iron Acton_Lockleaze _LOLE3_&8L5_LOLE3_8L5_@1,2824,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&9L5,LOLE3_MAIN1,*1,Unchanged,33,0.6650,13.8809,32.5644563,-,12.43396308,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_&9L5_LOLE3_MAIN1_*1,2825,1
SWEST,Iron Acton,Lockleaze ,LOLE3_&9L5,LOLE3_9L5,@1,Unchanged,33,0.6650,13.8809,32.5644563,-,12.43396308,-,45,-,14.17899484,-,,Iron Acton_Lockleaze _LOLE3_&9L5_LOLE3_9L5_@1,2826,1
SWEST,Iron Acton,Lockleaze ,LOLE3_10L5,LOLE3_&10L5,@1,Unchanged,33,0.6650,13.8809,32.52684436,-,12.42519577,-,45,-,14.17598095,-,,Iron Acton_Lockleaze _LOLE3_10L5_LOLE3_&10L5_@1,2827,1
SWEST,Iron Acton,Lockleaze ,LOLE3_12L5,LOLE3_&12L5,@1,Unchanged,33,0.6557,14.0837,32.87453991,-,24.1919673,-,45,-,28.1066646,-,,Iron Acton_Lockleaze _LOLE3_12L5_LOLE3_&12L5_@1,2828,1
SWEST,Iron Acton,Lockleaze ,LOLE3_13L5,LOLE3_&13L5,@1,Unchanged,33,0.6650,13.8809,32.5642847,-,12.43389661,-,45,-,14.17901221,-,,Iron Acton_Lockleaze _LOLE3_13L5_LOLE3_&13L5_@1,2829,1
SWEST,Iron Acton,Lockleaze ,LOLE3_15L5,LOLE3_&15L5,@1,Unchanged,33,0.6650,13.8809,32.56427582,-,24.86765542,-,45,-,28.35798069,-,,Iron Acton_Lockleaze _LOLE3_15L5_LOLE3_&15L5_@1,2830,1
SWEST,Iron Acton,Lockleaze ,LOLE3_17L5,LOLE3_&17L5,@1,Unchanged,33,0.6650,13.8809,32.56427582,-,24.86765542,-,62.5,-,39.38608429,-,,Iron Acton_Lockleaze _LOLE3_17L5_LOLE3_&17L5_@1,2831,1
SWEST,Iron Acton,Lockleaze ,LOLE3_19L5,LOLE3_&19L5,@1,Unchanged,33,0.6650,13.8809,32.21686983,-,12.18608407,-,45,-,14.17717222,-,,Iron Acton_Lockleaze _LOLE3_19L5_LOLE3_&19L5_@1,2832,1
SWEST,Iron Acton,Lockleaze ,LOLE3_1L5,LOLE3_&1L5,@1,Unchanged,33,0.6557,14.0837,32.81186517,-,12.08195332,-,45,-,14.04922513,-,,Iron Acton_Lockleaze _LOLE3_1L5_LOLE3_&1L5_@1,2833,1
SWEST,Iron Acton,Lockleaze ,LOLE3_1T0,LOLE3_&1T0,@1,Unchanged,33,0.6557,14.0837,19.58404341,-,7.128715486,-,45,-,14.37740763,-,,Iron Acton_Lockleaze _LOLE3_1T0_LOLE3_&1T0_@1,2834,1
SWEST,Iron Acton,Lockleaze ,LOLE3_2T0,LOLE3_&2T0,@1,Unchanged,33,0.6650,13.8809,19.31529642,-,7.490185595,-,45,-,14.45268145,-,,Iron Acton_Lockleaze _LOLE3_2T0_LOLE3_&2T0_@1,2835,1
SWEST,Iron Acton,Lockleaze ,LOLE3_4T0,LOLE3_&4T0,@1,Unchanged,33,0.6557,14.0837,19.47480477,-,7.080733061,-,45,-,14.30418458,-,,Iron Acton_Lockleaze _LOLE3_4T0_LOLE3_&4T0_@1,2836,1
SWEST,Iron Acton,Lockleaze ,LOLE3_6L5,LOLE3_&6L5,@1,Unchanged,33,0.6557,14.0837,32.81516875,-,12.07211913,-,45,-,14.04396765,-,,Iron Acton_Lockleaze _LOLE3_6L5_LOLE3_&6L5_@1,2837,1
SWEST,Iron Acton,Lockleaze ,LOLE3_7L5,LOLE3_&7L5,@1,Unchanged,33,0.6650,13.8809,32.56456569,-,12.4340346,-,45,-,14.17899308,-,,Iron Acton_Lockleaze _LOLE3_7L5_LOLE3_&7L5_@1,2838,1
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,LOLE3_&15L5,*1,Unchanged,33,0.6650,13.8809,32.56427582,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_MAIN1_LOLE3_&15L5_*1,2839,1
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,LOLE3_&17L5,*1,Unchanged,33,0.6650,13.8809,32.56427582,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_MAIN1_LOLE3_&17L5_*1,2840,1
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,LOLE3_&3T0,*1,Unchanged,33,0.6650,13.8809,19.37903334,-,7.51386168,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_MAIN1_LOLE3_&3T0_*1,2841,1
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,LOLE3_MAIN1,@1,Unchanged,33,0.6650,13.8809,21.72275394,-,8.501823945,-,45,-,14.80835874,-,,Iron Acton_Lockleaze _LOLE3_MAIN2_LOLE3_MAIN1_@1,2842,1
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,LOLE3_&12L5,*1,Unchanged,33,0.6650,13.8809,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_MAIN2_LOLE3_&12L5_*1,2843,1
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,LOLE3_&14L5,*1,Unchanged,33,0.6650,13.8809,32.52762767,-,12.42542586,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_MAIN2_LOLE3_&14L5_*1,2844,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,LOLE3_MAIN1,@1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,45,-,14.17899035,-,,Iron Acton_Lockleaze _LOLE3_RES1_LOLE3_MAIN1_@1,2845,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,LOLE3_RES2,@1,Unchanged,33,0.6557,14.0837,19.23522884,-,7.086825902,-,45,-,14.34280021,-,,Iron Acton_Lockleaze _LOLE3_RES1_LOLE3_RES2_@1,2846,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,LOLE3_&1L5,*1,Unchanged,33,0.6557,14.0837,32.81186517,-,12.08195332,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES1_LOLE3_&1L5_*1,2847,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,LOLE3_&7L5,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES1_LOLE3_&7L5_*1,2848,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,LOLE3_&9L5,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES1_LOLE3_&9L5_*1,2849,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,LOLE3_&15L5,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES1_LOLE3_&15L5_*1,2850,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,LOLE3_&17L5,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES1_LOLE3_&17L5_*1,2851,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,LOLE3_&19L5,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES1_LOLE3_&19L5_*1,2852,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,LOLE3_&1T0,*1,Unchanged,33,0.6557,14.0837,19.58404341,-,7.128715486,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES1_LOLE3_&1T0_*1,2853,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,LOLE3_&3T0,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES1_LOLE3_&3T0_*1,2854,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,LOLE3_MAIN2,@1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,45,-,14.17899035,-,,Iron Acton_Lockleaze _LOLE3_RES2_LOLE3_MAIN2_@1,2855,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,LOLE3_&6L5,*1,Unchanged,33,0.6557,14.0837,32.81516875,-,12.07211913,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES2_LOLE3_&6L5_*1,2856,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,LOLE3_&12L5,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.09598365,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES2_LOLE3_&12L5_*1,2857,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,LOLE3_&14L5,*1,Unchanged,33,0.6557,14.0837,32.87453991,-,12.43382771,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES2_LOLE3_&14L5_*1,2858,1
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,LOLE3_&4T0,*1,Unchanged,33,0.6557,14.0837,19.47480477,-,7.080733061,-,-,-,-,-,,Iron Acton_Lockleaze _LOLE3_RES2_LOLE3_&4T0_*1,2859,1
SWEST,Iron Acton,Lockleaze Bttry ,LKLB3_#1L5,LKLB3_MAIN1,@1,Unchanged,33,0.7131,13.9264,31.96733986,-,12.14542958,-,78.75,-,25.56802533,-,,Iron Acton_Lockleaze Bttry _LKLB3_#1L5_LKLB3_MAIN1_@1,2860,1
SWEST,Iron Acton,Lockleaze Bttry ,LKLB3_MAIN1,LKLB3_#3L5,@1,Unchanged,33,0.7131,13.9264,31.96733986,-,12.14542958,-,85.05,-,31.5,-,,Iron Acton_Lockleaze Bttry _LKLB3_MAIN1_LKLB3_#3L5_@1,2861,1
SWEST,Iron Acton,Mangotsfield ,MANG5,MANG5_1T0,@1,Unchanged,11,4.0570,54.3477,15.51456053,-,5.884307423,-,62.5,-,25,-,,Iron Acton_Mangotsfield _MANG5_MANG5_1T0_@1,2862,1
SWEST,Iron Acton,Mangotsfield ,MANG5,MANG5_2T0,@1,Unchanged,11,4.0570,54.3477,15.38195285,-,5.823218758,-,62.5,-,25,-,,Iron Acton_Mangotsfield _MANG5_MANG5_2T0_@1,2863,1
SWEST,Iron Acton,Northwood Pv ,NOWO3_#1M0,NOWO3_MAIN1,@1,Unchanged,33,8.1367,26.6606,11.95128674,-,6.044880289,-,62.5,-,25,-,,Iron Acton_Northwood Pv _NOWO3_#1M0_NOWO3_MAIN1_@1,2864,1
SWEST,Iron Acton,Oakham Farm ,OAKF3_MAIN1,OAKF3_#1M0,@1,Unchanged,33,2.8540,17.7942,22.79228076,-,9.851155613,-,62.5,-,25,-,,Iron Acton_Oakham Farm _OAKF3_MAIN1_OAKF3_#1M0_@1,2865,1
SWEST,Iron Acton,Old Green Wf ,OGWF1_110,OGWF1_MAIN1,@1,Unchanged,132,0.2104,2.8010,39.40995436,41.87228983,15.18465628,16.4886432,100,100,36.72239306,40,,Iron Acton_Old Green Wf _OGWF1_110_OGWF1_MAIN1_@1,2866,1
SWEST,Iron Acton,Old Green Wf ,OGWF1_503,OGWF1_MAIN1,*1,Unchanged,132,0.2104,2.8010,32.50874801,35.55268538,12.29741498,13.83380798,-,-,-,-,,Iron Acton_Old Green Wf _OGWF1_503_OGWF1_MAIN1_*1,2867,1
SWEST,Iron Acton,Old Green Wf ,OGWF1_MAIN1,OGWF1_303,*1,Unchanged,132,0.2104,2.8010,32.1788409,34.88950134,12.23857796,13.63406818,-,-,-,-,,Iron Acton_Old Green Wf _OGWF1_MAIN1_OGWF1_303_*1,2868,1
SWEST,Iron Acton,Patchway ,PATC5,PATC5_1T0,@1,Unchanged,11,6.5117,64.5696,11.47523405,-,4.774739966,-,62.5,-,25,-,,Iron Acton_Patchway _PATC5_PATC5_1T0_@1,2869,1
SWEST,Iron Acton,Patchway ,PATC5,PATC5_2T0,@1,Unchanged,11,6.5117,64.5696,11.46164354,-,4.771858954,-,62.5,-,25,-,,Iron Acton_Patchway _PATC5_PATC5_2T0_@1,2870,1
SWEST,Iron Acton,Rolls Royce ,ROLL3_#1L5,ROLL3T,@1,Unchanged,33,2.1654,15.5782,25.87460677,-,11.06545226,-,-,-,-,-,,Iron Acton_Rolls Royce _ROLL3_#1L5_ROLL3T_@1,2871,1
SWEST,Iron Acton,Rolls Royce Filton ,FILT1_MAIN1,FILT1_190,@1,Unchanged,132,0.3894,3.2019,29.7765292,30.60094058,12.30310226,13.01953205,100,100,40,40,,Iron Acton_Rolls Royce Filton _FILT1_MAIN1_FILT1_190_@1,2872,1
SWEST,Iron Acton,Rolls Royce Tt ,ROLL3T,ROLL3_2L0,*1,Unchanged,33,2.1654,15.5782,25.95919217,-,11.07245568,-,-,-,-,-,,Iron Acton_Rolls Royce Tt _ROLL3T_ROLL3_2L0_*1,2873,1
SWEST,Iron Acton,Rolls Royce Tt ,ROLL3T,ROLL3_3L0,*1,Unchanged,33,2.1654,15.5782,25.98490573,-,11.07380658,-,-,-,-,-,,Iron Acton_Rolls Royce Tt _ROLL3T_ROLL3_3L0_*1,2874,1
SWEST,Iron Acton,Seabank ,SEBB3_#1L5,SEBB3_MAIN1,@1,Unchanged,33,0.5428,12.1777,36.54624984,-,13.42597254,-,78.75,-,23.64937826,-,,Iron Acton_Seabank _SEBB3_#1L5_SEBB3_MAIN1_@1,2875,1
SWEST,Iron Acton,Seabank ,SEBB3_#1T0,SEBB3_MAIN1,@1,Unchanged,33,0.5428,12.1777,24.25643327,-,8.629837385,-,78.75,-,22.15286698,-,,Iron Acton_Seabank _SEBB3_#1T0_SEBB3_MAIN1_@1,2876,1
SWEST,Iron Acton,Seabank ,SEBB3_#2L5,SEBB3_MAIN2,@1,Unchanged,33,0.5428,12.1777,37.10652442,-,13.46340568,-,78.75,-,23.60135588,-,,Iron Acton_Seabank _SEBB3_#2L5_SEBB3_MAIN2_@1,2877,1
SWEST,Iron Acton,Seabank ,SEBB3_#5L5,SEBB3_MAIN1,@1,Unchanged,33,0.5428,12.1777,36.34972758,-,12.92061275,-,85.05,-,31.5,-,,Iron Acton_Seabank _SEBB3_#5L5_SEBB3_MAIN1_@1,2878,1
SWEST,Iron Acton,Seabank ,SEBB3_MAIN1,SEBB3_MAIN2,@1,Unchanged,33,0.5428,12.1777,24.7544833,-,8.99966749,-,78.75,-,23.47226365,-,,Iron Acton_Seabank _SEBB3_MAIN1_SEBB3_MAIN2_@1,2879,1
SWEST,Iron Acton,Seabank ,SEBB3_MAIN1,SEBB3_#3L5,@1,Unchanged,33,0.5428,12.1777,37.1079166,-,26.92748048,-,78.75,-,47.20198379,-,,Iron Acton_Seabank _SEBB3_MAIN1_SEBB3_#3L5_@1,2880,1
SWEST,Iron Acton,Seabank ,SEBB3_MAIN2,SEBB3_#2T0,@1,Unchanged,33,0.5428,12.1777,24.19467015,-,8.605891694,-,78.75,-,22.1243016,-,,Iron Acton_Seabank _SEBB3_MAIN2_SEBB3_#2T0_@1,2881,1
SWEST,Iron Acton,Seabank ,SEBB3_MAIN2,SEBB3_#4L5,@1,Unchanged,33,0.5428,12.1777,37.1079166,-,26.92748048,-,78.75,-,47.20198379,-,,Iron Acton_Seabank _SEBB3_MAIN2_SEBB3_#4L5_@1,2882,1
SWEST,Iron Acton,Seabank ,SEBB3_MAIN2,SEBB3_#6L5,@1,Unchanged,33,0.5428,12.1777,32.2720452,-,11.95153522,-,78.75,-,23.24342076,-,,Iron Acton_Seabank _SEBB3_MAIN2_SEBB3_#6L5_@1,2883,1
SWEST,Iron Acton,St Pauls ,SPAU1_MAIN2,SPAU1_213,*1,Unchanged,132,1.0524,6.6010,14.62844284,12.77028891,6.356473355,5.639090729,-,-,-,-,,Iron Acton_St Pauls _SPAU1_MAIN2_SPAU1_213_*1,2884,1
SWEST,Iron Acton,St Pauls ,SPAU1_MAIN3,SPAU1_313,*1,Unchanged,132,1.0603,6.6400,14.54057012,12.65678026,6.306935491,5.603576537,-,-,-,-,,Iron Acton_St Pauls _SPAU1_MAIN3_SPAU1_313_*1,2885,1
SWEST,Iron Acton,St Pauls ,SPAU5J,SPAU5_3T0A,@1,Unchanged,11,2.1745,49.2204,16.08857092,-,6.081054474,-,46.92,-,18.4,-,,Iron Acton_St Pauls _SPAU5J_SPAU5_3T0A_@1,2886,1
SWEST,Iron Acton,St Pauls ,SPAU5J,SPAU5_2T0A,@1,Unchanged,11,2.1745,49.2204,16.08857092,-,6.081054474,-,46.92,-,18.4,-,,Iron Acton_St Pauls _SPAU5J_SPAU5_2T0A_@1,2887,1
SWEST,Iron Acton,St Pauls ,SPAU5K,SPAU5_3T0B,@1,Unchanged,11,2.1815,49.2200,16.08542367,-,6.081076711,-,46.92,-,18.4,-,,Iron Acton_St Pauls _SPAU5K_SPAU5_3T0B_@1,2888,1
SWEST,Iron Acton,St Pauls ,SPAU5K,SPAU5_2T0B,@1,Unchanged,11,2.1815,49.2200,16.08542367,-,6.081076711,-,46.92,-,18.4,-,,Iron Acton_St Pauls _SPAU5K_SPAU5_2T0B_@1,2889,1
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#1L5,SHSS3_MAIN1,@1,Unchanged,33,3.2588,19.4252,20.20461875,-,8.900833624,-,85.05,-,31.5,-,,Iron Acton_Staplehill Sw.Stat _SHSS3_#1L5_SHSS3_MAIN1_@1,2890,1
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#2L5,SHSS3_MAIN1,@1,Unchanged,33,3.2588,19.4252,19.84934526,-,8.813130379,-,85.05,-,31.5,-,,Iron Acton_Staplehill Sw.Stat _SHSS3_#2L5_SHSS3_MAIN1_@1,2891,1
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#3L5,SHSS3_MAIN1,@1,Unchanged,33,3.2588,19.4252,19.53936257,-,8.748888918,-,85.05,-,31.5,-,,Iron Acton_Staplehill Sw.Stat _SHSS3_#3L5_SHSS3_MAIN1_@1,2892,1
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#4L5,SHSS3_MAIN2,@1,Unchanged,33,3.2601,19.4301,19.8391935,-,8.809314418,-,85.05,-,31.5,-,,Iron Acton_Staplehill Sw.Stat _SHSS3_#4L5_SHSS3_MAIN2_@1,2893,1
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#6L5,SHSS3_MAIN3,@1,Unchanged,33,3.2601,19.4301,19.5289506,-,8.745016331,-,85.05,-,31.5,-,,Iron Acton_Staplehill Sw.Stat _SHSS3_#6L5_SHSS3_MAIN3_@1,2894,1
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_#7L5,SHSS3_MAIN3,@1,Unchanged,33,3.2601,19.4301,20.19892188,-,8.898324659,-,85.05,-,31.5,-,,Iron Acton_Staplehill Sw.Stat _SHSS3_#7L5_SHSS3_MAIN3_@1,2895,1
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN1,SHSS3_MAIN2,@1,Unchanged,33,3.2588,19.4252,20.4741179,-,8.960542855,-,85.05,-,31.5,-,,Iron Acton_Staplehill Sw.Stat _SHSS3_MAIN1_SHSS3_MAIN2_@1,2896,1
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN3,SHSS3_MAIN2,@1,Unchanged,33,3.2601,19.4301,19.8391935,-,8.809314418,-,85.05,-,31.5,-,,Iron Acton_Staplehill Sw.Stat _SHSS3_MAIN3_SHSS3_MAIN2_@1,2897,1
SWEST,Iron Acton,Viridor ,VIRI3_#1M0,VIRI3_MAIN1,@1,Unchanged,33,0.6951,12.6467,30.51880075,-,11.49407028,-,62.5,-,25,-,,Iron Acton_Viridor _VIRI3_#1M0_VIRI3_MAIN1_@1,2898,1
SWEST,Iron Acton,Western Approach ,WAPP5,WAPP5_1T0,@1,Unchanged,11,4.8687,66.6853,11.28172603,-,4.479179965,-,62.5,-,25,-,,Iron Acton_Western Approach _WAPP5_WAPP5_1T0_@1,2899,1
SWEST,Iron Acton,Western Approach ,WAPP5,WAPP5_2T0,@1,Unchanged,11,4.8687,66.6853,11.18362859,-,4.440673223,-,62.5,-,25,-,,Iron Acton_Western Approach _WAPP5_WAPP5_2T0_@1,2900,1
SWEST,Iron Acton,Whitchurch ,WHCH5,WHCH5_1T0,@1,Unchanged,11,3.1988,52.3215,16.21332627,-,6.099650982,-,62.5,-,22.9291112,-,,Iron Acton_Whitchurch _WHCH5_WHCH5_1T0_@1,2901,1
SWEST,Iron Acton,Whitchurch ,WHCH5,WHCH5_2T0,@1,Unchanged,11,3.1988,52.3215,16.27721766,-,6.126696197,-,62.5,-,22.96824794,-,,Iron Acton_Whitchurch _WHCH5_WHCH5_2T0_@1,2902,1
SWEST,Iron Acton,Winterbourne ,WINT3_1H4,WINT3_MAIN1,*1,Unchanged,33,4.2415,19.3911,18.76060186,-,8.792013569,-,-,-,-,-,,Iron Acton_Winterbourne _WINT3_1H4_WINT3_MAIN1_*1,2903,1
SWEST,Iron Acton,Winterbourne ,WINT3_1L3,WINT3_MAIN1,*1,Unchanged,33,4.2415,19.3911,13.12907637,-,6.713174239,-,-,-,-,-,,Iron Acton_Winterbourne _WINT3_1L3_WINT3_MAIN1_*1,2904,1
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN2,WINT3_MAIN1,@1,Unchanged,33,4.2415,19.3911,13.89898812,-,6.886970392,-,43.75,-,17.5,-,,Iron Acton_Winterbourne _WINT3_MAIN2_WINT3_MAIN1_@1,2905,1
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN2,WINT3_2L3,*1,Unchanged,33,4.2415,19.3911,13.20282144,-,6.760418609,-,-,-,-,-,,Iron Acton_Winterbourne _WINT3_MAIN2_WINT3_2L3_*1,2906,1
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN2,WINT3_2H4,*1,Unchanged,33,4.2415,19.3911,18.76060186,-,8.792013569,-,-,-,-,-,,Iron Acton_Winterbourne _WINT3_MAIN2_WINT3_2H4_*1,2907,1
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN2,WINT3_3L3,*1,Unchanged,33,4.2415,19.3911,18.42008426,-,8.548255301,-,-,-,-,-,,Iron Acton_Winterbourne _WINT3_MAIN2_WINT3_3L3_*1,2908,1
SWEST,Iron Acton,Winterbourne ,WINT5,WINT5_1T0,@1,Unchanged,11,7.3606,68.1248,11.48721659,-,4.647262069,-,32.75,-,13.1,-,,Iron Acton_Winterbourne _WINT5_WINT5_1T0_@1,2909,1
SWEST,Iron Acton,Winterbourne ,WINT5,WINT5_2T0,@1,Unchanged,11,7.3606,68.1248,11.47807069,-,4.640758226,-,32.75,-,13.1,-,,Iron Acton_Winterbourne _WINT5_WINT5_2T0_@1,2910,1
SWEST,Iron Acton,Woodland Way ,WOOD5J,WOOD5_2T0,@1,Unchanged,11,4.9156,71.6449,11.03217649,-,4.338756078,-,32.75,-,13.1,-,,Iron Acton_Woodland Way _WOOD5J_WOOD5_2T0_@1,2911,1
SWEST,Iron Acton,Woodland Way ,WOOD5J,WOOD5_1T0,@1,Unchanged,11,4.9156,71.6449,11.03217649,-,4.338756078,-,32.75,-,13.1,-,,Iron Acton_Woodland Way _WOOD5J_WOOD5_1T0_@1,2912,1
SWEST,Iron Acton,Woodland Way ,WOOD5K,WOOD5_4T0,@1,Unchanged,11,5.3803,73.8344,10.29028222,-,4.098825719,-,32.75,-,13.1,-,,Iron Acton_Woodland Way _WOOD5K_WOOD5_4T0_@1,2913,1
SWEST,Iron Acton,Woodland Way ,WOOD5K,WOOD5_3T0,@1,Unchanged,11,5.3803,73.8344,10.29028222,-,4.098825719,-,32.75,-,13.1,-,,Iron Acton_Woodland Way _WOOD5K_WOOD5_3T0_@1,2914,1
SWEST,Melksham,Bath (Dolemeads) ,BATH1_MAIN1,BATH1_113,*1,Unchanged,132,0.9487,4.9921,19.35078209,14.1266043,8.432593513,6.686011048,-,-,-,-,,Melksham_Bath (Dolemeads) _BATH1_MAIN1_BATH1_113_*1,2915,1
SWEST,Melksham,Bath (Dolemeads) ,BATH1_MAIN2,BATH1_213,*1,Unchanged,132,0.9481,4.9914,19.35627369,14.13448161,8.434114196,6.687971689,-,-,-,-,,Melksham_Bath (Dolemeads) _BATH1_MAIN2_BATH1_213_*1,2916,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#10L5,BATH3_MAIN3,@1,Unchanged,33,1.0177,14.5885,31.40714057,-,11.87963566,-,78.75,-,27.07555947,-,,Melksham_Bath (Dolemeads) _BATH3_#10L5_BATH3_MAIN3_@1,2917,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#12L5,BATH3_MAIN2,@1,Unchanged,33,1.0177,14.5885,31.40811578,-,23.75967036,-,78.75,-,54.15148962,-,,Melksham_Bath (Dolemeads) _BATH3_#12L5_BATH3_MAIN2_@1,2918,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#13L5,BATH3_MAIN2,@1,Unchanged,33,1.0177,14.5885,31.37813652,-,11.87234091,-,78.75,-,27.07065016,-,,Melksham_Bath (Dolemeads) _BATH3_#13L5_BATH3_MAIN2_@1,2919,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#14L5,BATH3_MAIN2,@1,Unchanged,33,1.0177,14.5885,31.40811578,-,23.75967036,-,78.75,-,54.15148962,-,,Melksham_Bath (Dolemeads) _BATH3_#14L5_BATH3_MAIN2_@1,2920,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#1T0,BATH3_MAIN1,@1,Unchanged,33,1.0177,14.5885,18.00308156,-,6.747118158,-,78.75,-,27.81746877,-,,Melksham_Bath (Dolemeads) _BATH3_#1T0_BATH3_MAIN1_@1,2921,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#3L5,BATH3_MAIN1,@1,Unchanged,33,1.0177,14.5885,31.40713339,-,11.87963487,-,78.75,-,27.07556466,-,,Melksham_Bath (Dolemeads) _BATH3_#3L5_BATH3_MAIN1_@1,2922,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#5L5,BATH3_MAIN1,@1,Unchanged,33,1.0177,14.5885,31.40811578,-,23.75967036,-,78.75,-,54.15148962,-,,Melksham_Bath (Dolemeads) _BATH3_#5L5_BATH3_MAIN1_@1,2923,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#7L5,BATH3_MAIN1,@1,Unchanged,33,1.0177,14.5885,31.40811578,-,23.75967036,-,78.75,-,54.15148962,-,,Melksham_Bath (Dolemeads) _BATH3_#7L5_BATH3_MAIN1_@1,2924,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#9L5,BATH3_MAIN3,@1,Unchanged,33,1.0177,14.5885,30.05478136,-,11.46019342,-,78.75,-,26.87201788,-,,Melksham_Bath (Dolemeads) _BATH3_#9L5_BATH3_MAIN3_@1,2925,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1,BATH3_MAIN3,@1,Unchanged,33,1.0177,14.5885,27.88330295,-,11.00188258,-,78.75,-,29.13043261,-,,Melksham_Bath (Dolemeads) _BATH3_MAIN1_BATH3_MAIN3_@1,2926,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1,BATH3_#2L5,@1,Unchanged,33,1.0177,14.5885,31.40811578,-,23.75967036,-,78.75,-,54.15148962,-,,Melksham_Bath (Dolemeads) _BATH3_MAIN1_BATH3_#2L5_@1,2927,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1,BATH3_#4L5,@1,Unchanged,33,1.0177,14.5885,31.38603924,-,11.87441241,-,78.75,-,27.07253246,-,,Melksham_Bath (Dolemeads) _BATH3_MAIN1_BATH3_#4L5_@1,2928,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1,BATH3_#6L5,@1,Unchanged,33,1.0177,14.5885,31.40811578,-,23.75967036,-,78.75,-,54.15148962,-,,Melksham_Bath (Dolemeads) _BATH3_MAIN1_BATH3_#6L5_@1,2929,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN2,BATH3_#2T0,@1,Unchanged,33,1.0177,14.5885,18.00222173,-,6.74694854,-,78.75,-,27.82124048,-,,Melksham_Bath (Dolemeads) _BATH3_MAIN2_BATH3_#2T0_@1,2930,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN2,BATH3_#15L5,@1,Unchanged,33,1.0177,14.5885,31.40811578,-,23.75967036,-,78.75,-,54.15148962,-,,Melksham_Bath (Dolemeads) _BATH3_MAIN2_BATH3_#15L5_@1,2931,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN2,BATH3_#16L5,@1,Unchanged,33,1.0177,14.5885,31.40811578,-,23.75967036,-,78.75,-,54.15148962,-,,Melksham_Bath (Dolemeads) _BATH3_MAIN2_BATH3_#16L5_@1,2932,1
