﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN3,BATH3_MAIN2,@1,Unchanged,33,1.0177,14.5885,27.64215614,-,10.97432243,-,78.75,-,29.47023172,-,,Melksham_Bath (Dolemeads) _BATH3_MAIN3_BATH3_MAIN2_@1,2933,1
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN3,BATH3_#11L5,@1,Unchanged,33,1.0177,14.5885,31.40811578,-,23.75967036,-,78.75,-,54.15148962,-,,Melksham_Bath (Dolemeads) _BATH3_MAIN3_BATH3_#11L5_@1,2934,1
SWEST,Melksham,Batheaston ,BAEA3_MAIN1,BAEA3_1S&,*1,Unchanged,33,3.6088,17.8403,21.5256149,-,9.567761179,-,-,-,-,-,,Melksham_Batheaston _BAEA3_MAIN1_BAEA3_1S&_*1,2935,1
SWEST,Melksham,Batheaston ,BAEA3_MAIN1,BAEA3_1L4,*1,Unchanged,33,3.6088,17.8403,21.5256149,-,9.567761179,-,-,-,-,-,,Melksham_Batheaston _BAEA3_MAIN1_BAEA3_1L4_*1,2936,1
SWEST,Melksham,Batheaston ,BAEA3_MAIN2,BAEA3_1S&,*1,Unchanged,33,4.0067,17.8046,20.99607497,-,9.543298718,-,-,-,-,-,,Melksham_Batheaston _BAEA3_MAIN2_BAEA3_1S&_*1,2937,1
SWEST,Melksham,Batheaston ,BAEA5,BAEA5_1T0,@1,Unchanged,11,5.2186,65.4608,11.66268087,-,4.619250556,-,32.75,-,13.1,-,,Melksham_Batheaston _BAEA5_BAEA5_1T0_@1,2938,1
SWEST,Melksham,Batheaston ,BAEA5,BAEA5_2T0,@1,Unchanged,11,5.2186,65.4608,11.66268087,-,4.619250556,-,32.75,-,13.1,-,,Melksham_Batheaston _BAEA5_BAEA5_2T0_@1,2939,1
SWEST,Melksham,Batheaston ,BAEA5,BAEA5_3T0,@1,Unchanged,11,5.2186,65.4608,20.64880583,-,16.24087665,-,32.75,-,26.2,-,,Melksham_Batheaston _BAEA5_BAEA5_3T0_@1,2940,1
SWEST,Melksham,Combe Park ,COMP7,COMP7_1T0,@1,Unchanged,6.6,5.7179,56.0950,26.2011867,-,9.623291007,-,55,-,22,-,,Melksham_Combe Park _COMP7_COMP7_1T0_@1,2941,1
SWEST,Melksham,Combe Park ,COMP7,COMP7_2T0,@1,Unchanged,6.6,5.7179,56.0950,26.3383576,-,9.68862141,-,55,-,22,-,,Melksham_Combe Park _COMP7_COMP7_2T0_@1,2942,1
SWEST,Melksham,Dorchester Street ,DORS7J,DORS7_4T0,@1,Unchanged,6.6,4.2248,64.0044,20.14111216,-,7.779370057,-,62.5,-,23.17792647,-,,Melksham_Dorchester Street _DORS7J_DORS7_4T0_@1,2943,1
SWEST,Melksham,Dorchester Street ,DORS7J,DORS7_1T0,@1,Unchanged,6.6,4.2248,64.0044,22.61979912,-,8.525449974,-,62.5,-,23.41924255,-,,Melksham_Dorchester Street _DORS7J_DORS7_1T0_@1,2944,1
SWEST,Melksham,Dorchester Street ,DORS7K,DORS7_2T0,@1,Unchanged,6.6,4.3717,65.8573,20.10679861,-,7.817675559,-,62.5,-,23.86612042,-,,Melksham_Dorchester Street _DORS7K_DORS7_2T0_@1,2945,1
SWEST,Melksham,Dorchester Street ,DORS7K,DORS7_3T0,@1,Unchanged,6.6,4.3717,65.8573,20.10679861,-,7.817675559,-,62.5,-,23.86612042,-,,Melksham_Dorchester Street _DORS7K_DORS7_3T0_@1,2946,1
SWEST,Melksham,Entry Hill ,ENTH3V,ENTH3_#1L5,@1,Unchanged,33,3.4265,17.7586,21.88313181,-,9.626897375,-,62.5,-,25,-,,Melksham_Entry Hill _ENTH3V_ENTH3_#1L5_@1,2947,1
SWEST,Melksham,Entry Hill ,ENTH7,ENTH7_1T0,@1,Unchanged,6.6,4.7439,66.3554,19.37868905,-,7.560423997,-,46,-,17.76183948,-,,Melksham_Entry Hill _ENTH7_ENTH7_1T0_@1,2948,1
SWEST,Melksham,Entry Hill ,ENTH7,ENTH7_2T0,@1,Unchanged,6.6,4.7439,66.3554,19.37868905,-,7.560423997,-,46,-,17.76183948,-,,Melksham_Entry Hill _ENTH7_ENTH7_2T0_@1,2949,1
SWEST,Melksham,Melksham ,MELK1_&110,MELK1_MAIN1,*1,Unchanged,132,0.3024,2.5601,44.29907496,54.65259167,16.90411703,21.03775295,-,-,25,31.5,,Melksham_Melksham _MELK1_&110_MELK1_MAIN1_*1,2950,1
SWEST,Melksham,Melksham ,MELK1_&110,MELK1_110,@1,Unchanged,132,0.3024,2.5601,44.29907496,54.65259167,16.90411703,21.03775295,62.5,78.75,16.83038194,22.47853891,,Melksham_Melksham _MELK1_&110_MELK1_110_@1,2951,1
SWEST,Melksham,Melksham ,MELK1_510,MELK1_&510,@1,Unchanged,132,0.3024,2.5601,44.29906005,54.65247097,16.90411278,21.03773385,62.5,78.75,16.83038308,22.47859478,,Melksham_Melksham _MELK1_510_MELK1_&510_@1,2952,1
SWEST,Melksham,Oldfield Park ,OLDF7,OLDF7_1T0,@1,Unchanged,6.6,5.2015,64.8875,19.81100172,-,7.748921896,-,62.5,-,25,-,,Melksham_Oldfield Park _OLDF7_OLDF7_1T0_@1,2953,1
SWEST,Melksham,Oldfield Park ,OLDF7,OLDF7_2T0,@1,Unchanged,6.6,5.2015,64.8875,19.83618628,-,7.751326966,-,62.5,-,25,-,,Melksham_Oldfield Park _OLDF7_OLDF7_2T0_@1,2954,1
SWEST,Melksham,Park Street ,PARS7,PARS7_1T0,@1,Unchanged,6.6,6.9185,65.7351,18.53003982,-,7.583925821,-,55,-,22,-,,Melksham_Park Street _PARS7_PARS7_1T0_@1,2955,1
SWEST,Melksham,Park Street ,PARS7,PARS7_2T0,@1,Unchanged,6.6,6.9185,65.7351,18.53003982,-,7.583925821,-,55,-,22,-,,Melksham_Park Street _PARS7_PARS7_2T0_@1,2956,1
SWEST,Melksham,Twerton ,TWER3_#1H0,TWER3_MAIN1,@1,Unchanged,33,3.5434,17.7210,21.72238523,-,19.19434337,-,32.75,-,26.2,-,,Melksham_Twerton _TWER3_#1H0_TWER3_MAIN1_@1,2957,1
SWEST,Melksham,Twerton ,TWER3_#2H0,TWER3_MAIN2,@1,Unchanged,33,3.5434,17.7210,21.72238523,-,19.19434337,-,32.75,-,26.2,-,,Melksham_Twerton _TWER3_#2H0_TWER3_MAIN2_@1,2958,1
SWEST,Melksham,Twerton ,TWER3_1L5,TWER3_MAIN1,@1,Unchanged,33,19.8507,49.3151,21.72238523,-,9.597171686,-,32.75,-,13.1,-,,Melksham_Twerton _TWER3_1L5_TWER3_MAIN1_@1,2959,1
SWEST,Melksham,Twerton ,TWER3_1S&,TWER3_MAIN1,*1,Unchanged,33,3.5434,17.7210,21.72238523,-,9.597171686,-,-,-,-,-,,Melksham_Twerton _TWER3_1S&_TWER3_MAIN1_*1,2960,1
SWEST,Melksham,Twerton ,TWER3_1S&,TWER3_MAIN2,*1,Unchanged,33,3.5434,17.7210,21.72238523,-,9.597171686,-,-,-,-,-,,Melksham_Twerton _TWER3_1S&_TWER3_MAIN2_*1,2961,1
SWEST,Melksham,Twerton ,TWER3_3L5,TWER3_MAIN3,@1,Unchanged,33,25.1777,62.6522,21.72238523,-,9.597171686,-,32.75,-,13.1,-,,Melksham_Twerton _TWER3_3L5_TWER3_MAIN3_@1,2962,1
SWEST,Melksham,Twerton ,TWER3_4L5,TWER3_MAIN3,@1,Unchanged,33,3.5434,17.7210,21.54499695,-,9.553028841,-,32.75,-,13.1,-,,Melksham_Twerton _TWER3_4L5_TWER3_MAIN3_@1,2963,1
SWEST,Melksham,Twerton ,TWER3_5L5,TWER3_MAIN3,@1,Unchanged,33,3.5434,17.7210,21.54790132,-,9.553888941,-,32.75,-,13.1,-,,Melksham_Twerton _TWER3_5L5_TWER3_MAIN3_@1,2964,1
SWEST,Melksham,Twerton ,TWER3_MAIN2,TWER3_MAIN3,@1,Unchanged,33,3.5434,17.7210,20.33954725,-,9.17294315,-,32.75,-,13.1,-,,Melksham_Twerton _TWER3_MAIN2_TWER3_MAIN3_@1,2965,1
SWEST,Melksham,Twerton ,TWER3_MAIN2,TWER3_2L5,@1,Unchanged,33,3.5434,17.7210,20.33954725,-,9.17294315,-,32.75,-,13.1,-,,Melksham_Twerton _TWER3_MAIN2_TWER3_2L5_@1,2966,1
SWEST,Melksham,Twerton ,TWER7,TWER7_1T0,@1,Unchanged,6.6,6.1631,75.4950,17.34079635,-,6.71700084,-,50,-,18.78483719,-,,Melksham_Twerton _TWER7_TWER7_1T0_@1,2967,1
SWEST,Melksham,Twerton ,TWER7,TWER7_2T0,@1,Unchanged,6.6,6.1631,75.4950,17.34079635,-,6.71700084,-,50,-,18.78483719,-,,Melksham_Twerton _TWER7_TWER7_2T0_@1,2968,1
SWEST,Melksham,University Of Bath ,UOBA3_MAIN1,UOBA3_#1M0,@1,Unchanged,33,2.3690,15.9352,21.81527416,-,19.69640926,-,62.5,-,50,-,,Melksham_University Of Bath _UOBA3_MAIN1_UOBA3_#1M0_@1,2969,1
SWEST,Melksham,University Of Bath ,UOBA3_MAIN1,UOBA3_#2M0,@1,Unchanged,33,2.3690,15.9352,21.81527416,-,19.69640926,-,62.5,-,50,-,,Melksham_University Of Bath _UOBA3_MAIN1_UOBA3_#2M0_@1,2970,1
SWEST,National Grid,Abham ,ABHA1_#150,ABHA1_SGT1,@1,New,132,0.5569,3.4810,29.15421629,31.55916906,24.49265749,26.2103643,100,100,40,40,,National Grid_Abham _ABHA1_#150_ABHA1_SGT1_@1,2971,1
SWEST,National Grid,Abham ,ABHA1_MAIN2,ABHA1_MAIN1,@1,Unchanged,132,0.5569,3.4810,27.70542147,29.76145891,11.70935968,12.44358974,39.015,46.92,15.3,18.4,,National Grid_Abham _ABHA1_MAIN2_ABHA1_MAIN1_@1,2972,1
SWEST,National Grid,Abham ,ABHA1_MAIN2,ABHA1_RES2,@1,Unchanged,132,0.5569,3.4810,29.15421629,31.55916906,24.49265749,26.2103643,39.015,46.92,30.6,36.8,,National Grid_Abham _ABHA1_MAIN2_ABHA1_RES2_@1,2973,1
SWEST,National Grid,Abham ,ABHA1_MAIN2,ABHA1_&405,*1,Unchanged,132,0.5569,3.4810,43.09902975,48.85264707,17.7889357,13.10518215,-,-,-,-,,National Grid_Abham _ABHA1_MAIN2_ABHA1_&405_*1,2974,1
SWEST,National Grid,Abham ,ABHA1_MAIN2,ABHA1_&605,*1,Unchanged,132,0.5569,3.4810,42.94555096,48.23280164,17.72562187,12.44358974,-,-,-,-,,National Grid_Abham _ABHA1_MAIN2_ABHA1_&605_*1,2975,1
SWEST,National Grid,Abham ,ABHA1_MAIN2,ABHA1_&1005,*1,Unchanged,132,0.5569,3.4810,43.09902975,48.85264707,17.7889357,13.10518215,-,-,-,-,,National Grid_Abham _ABHA1_MAIN2_ABHA1_&1005_*1,2976,1
SWEST,National Grid,Abham ,ABHA1_RES2,ABHA1_&405,*1,Unchanged,132,0.5723,3.5323,42.94656837,48.23529846,17.7257419,12.10686766,-,-,-,-,,National Grid_Abham _ABHA1_RES2_ABHA1_&405_*1,2977,1
SWEST,National Grid,Abham ,ABHA1_RES2,ABHA1_&605,*1,Unchanged,132,0.5723,3.5323,43.09902975,48.85264707,17.7889357,13.10518215,-,-,-,-,,National Grid_Abham _ABHA1_RES2_ABHA1_&605_*1,2978,1
SWEST,National Grid,Abham ,ABHA1_RES2,ABHA1_&1005,*1,Unchanged,132,0.5723,3.5323,43.09902975,48.85264707,17.7889357,13.10518215,-,-,-,-,,National Grid_Abham _ABHA1_RES2_ABHA1_&1005_*1,2979,1
SWEST,National Grid,Axminster ,AXMI1_MAIN1,AXMI1_&105,*1,Unchanged,132,0.1503,4.2500,28.16198485,34.57044304,10.45477159,12.96145243,-,-,-,-,,National Grid_Axminster _AXMI1_MAIN1_AXMI1_&105_*1,2980,1
SWEST,National Grid,Axminster ,AXMI1_RES1,AXMI1_&105,*1,Unchanged,132,0.1503,4.2500,28.16199405,34.5763646,10.45477534,12.96188132,-,-,-,-,,National Grid_Axminster _AXMI1_RES1_AXMI1_&105_*1,2981,1
SWEST,National Grid,Axminster ,AXMI1_RES2,AXMI1_&205,*1,Unchanged,132,0.1503,4.2500,28.16198367,34.57005346,10.45477159,12.961424,-,-,-,-,,National Grid_Axminster _AXMI1_RES2_AXMI1_&205_*1,2982,1
SWEST,National Grid,Bridgwater ,BRWA1_MAIN1,BRWA1_RES1,@1,Unchanged,132,0.2854,3.0820,30.70550571,35.71632939,12.29892601,14.81500629,100,100,33.07029596,35.50267494,,National Grid_Bridgwater _BRWA1_MAIN1_BRWA1_RES1_@1,2983,1
SWEST,National Grid,Bridgwater ,BRWA1_MAIN1,BRWA1_&705,*1,Unchanged,132,0.2854,3.0820,35.0086249,40.82697986,13.94199466,16.76319776,-,-,-,-,,National Grid_Bridgwater _BRWA1_MAIN1_BRWA1_&705_*1,2984,1
SWEST,National Grid,Bridgwater ,BRWA1_MAIN1,BRWA1_&310,*1,Unchanged,132,0.2854,3.0820,34.99954235,40.14266388,13.93735967,16.58700041,-,-,-,-,,National Grid_Bridgwater _BRWA1_MAIN1_BRWA1_&310_*1,2985,1
SWEST,National Grid,Bridgwater ,BRWA1_MAIN1,BRWA1_&105,*1,Unchanged,132,0.2854,3.0820,35.01257544,40.36190584,13.94547508,16.62379567,-,-,-,-,,National Grid_Bridgwater _BRWA1_MAIN1_BRWA1_&105_*1,2986,1
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2,BRWA1_MAIN1,@1,Unchanged,132,0.2854,3.0820,23.85715735,27.26297642,9.937623874,11.52639148,100,100,35.5168424,36.30070808,,National Grid_Bridgwater _BRWA1_MAIN2_BRWA1_MAIN1_@1,2987,1
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2,BRWA1_RES2,@1,Unchanged,132,0.2854,3.0820,28.3454386,31.91961984,11.51773131,13.28355499,100,100,37.52351112,38.24820658,,National Grid_Bridgwater _BRWA1_MAIN2_BRWA1_RES2_@1,2988,1
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2,BRWA1_&205,*1,Unchanged,132,0.2854,3.0820,30.71426937,36.24622706,12.37136585,14.98379293,-,-,-,-,,National Grid_Bridgwater _BRWA1_MAIN2_BRWA1_&205_*1,2989,1
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2,BRWA1_&605,*1,New,132,0.2854,3.0820,35.0086249,40.82697986,13.94199466,16.76319776,-,-,-,-,,National Grid_Bridgwater _BRWA1_MAIN2_BRWA1_&605_*1,2990,1
SWEST,National Grid,Bridgwater ,BRWA1_MAIN2,BRWA1_&210,*1,New,132,0.2854,3.0820,35.0086249,40.82697986,13.94199466,16.76319776,-,-,-,-,,National Grid_Bridgwater _BRWA1_MAIN2_BRWA1_&210_*1,2991,1
SWEST,National Grid,Bridgwater ,BRWA1_RES1,BRWA1_16&,*1,Unchanged,132,0.2854,3.0820,35.0086249,40.82697986,13.94199466,16.76319776,-,-,-,-,,National Grid_Bridgwater _BRWA1_RES1_BRWA1_16&_*1,2992,1
SWEST,National Grid,Bridgwater ,BRWA1_RES2,BRWA1_16&,*1,Unchanged,132,0.2854,3.0820,35.0086249,40.82697986,13.94199466,16.76319776,-,-,-,-,,National Grid_Bridgwater _BRWA1_RES2_BRWA1_16&_*1,2993,1
SWEST,National Grid,Bridgwater ,BRWA1_RES2,BRWA1_&205,*1,Unchanged,132,0.2854,3.0820,35.0086249,40.82697986,13.94199466,16.76319776,-,-,-,-,,National Grid_Bridgwater _BRWA1_RES2_BRWA1_&205_*1,2994,1
SWEST,National Grid,Exeter Main ,EXET1_MAIN2,EXET1_MAIN1,@1,Unchanged,132,0.2833,2.6613,28.11534034,33.156221,11.36898955,13.21500106,62.5,78.75,24.24575052,31.5,,National Grid_Exeter Main _EXET1_MAIN2_EXET1_MAIN1_@1,2995,1
SWEST,National Grid,Exeter Main ,EXET1_MAIN2,EXET1_&805,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29550568,15.71242082,18.67383816,-,-,-,-,,National Grid_Exeter Main _EXET1_MAIN2_EXET1_&805_*1,2996,1
SWEST,National Grid,Exeter Main ,EXET1_RES1,EXET1_MAIN1,@1,Unchanged,132,0.2833,2.6613,30.53614174,38.77618802,11.34163612,14.40605538,62.5,78.75,19.9192767,26.26791351,,National Grid_Exeter Main _EXET1_RES1_EXET1_MAIN1_@1,2997,1
SWEST,National Grid,Exeter Main ,EXET1_RES1,EXET1_&905,*1,Unchanged,132,0.2833,2.6613,37.99709242,46.39932621,15.06371369,18.14019943,-,-,-,-,,National Grid_Exeter Main _EXET1_RES1_EXET1_&905_*1,2998,1
SWEST,National Grid,Exeter Main ,EXET1_RES1,EXET1_&105,*1,Unchanged,132,0.2833,2.6613,40.02123788,48.29019684,15.71242082,18.67257253,-,-,-,-,,National Grid_Exeter Main _EXET1_RES1_EXET1_&105_*1,2999,1
SWEST,National Grid,Exeter Main ,EXET1_RES2,EXET1_MAIN2,@1,Unchanged,132,0.2833,2.6613,31.95500639,37.72181186,12.83051378,14.84079058,62.5,78.75,24.1718593,31.5,,National Grid_Exeter Main _EXET1_RES2_EXET1_MAIN2_@1,3000,1
SWEST,National Grid,Exeter Main ,EXET1_RES2,EXET1_&605,*1,Unchanged,132,0.2833,2.6613,40.01992754,47.64630927,15.71193754,18.42980678,-,-,-,-,,National Grid_Exeter Main _EXET1_RES2_EXET1_&605_*1,3001,1
SWEST,National Grid,Exeter Main ,EXET1_RES2,EXET1_&805,*1,Unchanged,132,0.2833,2.6613,39.99241015,48.07821936,15.70147904,18.58471333,-,-,-,-,,National Grid_Exeter Main _EXET1_RES2_EXET1_&805_*1,3002,1
SWEST,National Grid,Indian Queens ,INDQ1_#350,INDQ1_SGT3,@1,New,132,0.2039,2.2810,46.98947425,53.26042721,36.07233867,40.99686998,100,100,64.3028935,67.06180807,,National Grid_Indian Queens _INDQ1_#350_INDQ1_SGT3_@1,3003,1
SWEST,National Grid,Indian Queens ,INDQ1_MAIN2,INDQ1_MAIN1,@1,Unchanged,132,0.2039,2.2810,40.6820737,45.68948945,15.9154955,17.80480616,62.5,78.75,21.9,26.3,,National Grid_Indian Queens _INDQ1_MAIN2_INDQ1_MAIN1_@1,3004,1
SWEST,National Grid,Indian Queens ,INDQ1_MAIN2,INDQ1_&405,*1,Unchanged,132,0.2039,2.2810,46.98947425,53.26042721,18.03616933,20.49843499,-,-,-,-,,National Grid_Indian Queens _INDQ1_MAIN2_INDQ1_&405_*1,3005,1
SWEST,National Grid,Indian Queens ,INDQ1_MAIN2,INDQ1_&605,*1,Unchanged,132,0.2039,2.2810,46.98947425,53.26042721,18.03616933,20.49843499,-,-,-,-,,National Grid_Indian Queens _INDQ1_MAIN2_INDQ1_&605_*1,3006,1
SWEST,National Grid,Indian Queens ,INDQ1_MAIN2,INDQ1_&1005,*1,Unchanged,132,0.2039,2.2810,45.55050517,51.51698042,17.47794909,19.78840604,-,-,-,-,,National Grid_Indian Queens _INDQ1_MAIN2_INDQ1_&1005_*1,3007,1
SWEST,National Grid,Indian Queens ,INDQ1_RES1,INDQ1_MAIN1,@1,Unchanged,132,0.2039,2.2810,38.47686371,41.87668011,15.10678438,16.40929402,62.5,78.75,21.9,26.3,,National Grid_Indian Queens _INDQ1_RES1_INDQ1_MAIN1_@1,3008,1
SWEST,National Grid,Indian Queens ,INDQ1_RES1,INDQ1_&705,*1,Unchanged,132,0.2039,2.2810,46.98947425,53.26042721,18.03616933,20.49843499,-,-,-,-,,National Grid_Indian Queens _INDQ1_RES1_INDQ1_&705_*1,3009,1
SWEST,National Grid,Indian Queens ,INDQ1_RES2,INDQ1_&405,*1,Unchanged,132,0.2039,2.2810,46.81716844,52.13435622,18.00146034,20.09563155,-,-,-,-,,National Grid_Indian Queens _INDQ1_RES2_INDQ1_&405_*1,3010,1
SWEST,National Grid,Indian Queens ,INDQ1_RES2,INDQ1_&605,*1,Unchanged,132,0.2039,2.2810,46.78489161,52.73173392,17.98739403,20.30484024,-,-,-,-,,National Grid_Indian Queens _INDQ1_RES2_INDQ1_&605_*1,3011,1
SWEST,National Grid,Indian Queens ,INDQ1_RES2,INDQ1_&1005,*1,Unchanged,132,0.2039,2.2810,46.98947425,53.26042721,18.03616933,20.49843499,-,-,-,-,,National Grid_Indian Queens _INDQ1_RES2_INDQ1_&1005_*1,3012,1
SWEST,National Grid,Indian Queens ,INDQ1_SGT4,INDQ1_#450,@1,New,132,0.2063,9.4085,12.84422422,11.04458461,9.347117429,8.0871215,100,100,51.79103483,49.82088918,,National Grid_Indian Queens _INDQ1_SGT4_INDQ1_#450_@1,3013,1
SWEST,National Grid,Iron Acton ,IROA1_MAIN1,IROA1_&1105,*1,Unchanged,132,0.1475,2.4643,45.68016923,54.48238316,17.13116156,20.42996501,-,-,-,-,,National Grid_Iron Acton _IROA1_MAIN1_IROA1_&1105_*1,3014,1
SWEST,National Grid,Iron Acton ,IROA1_MAIN2,IROA1_&205,*1,Unchanged,132,0.1574,2.5889,37.54478802,46.50973548,13.93203982,17.36336179,-,-,-,-,,National Grid_Iron Acton _IROA1_MAIN2_IROA1_&205_*1,3015,1
SWEST,National Grid,Iron Acton ,IROA1_RES1,IROA1_&1105,*1,Unchanged,132,0.1475,2.4643,45.67978354,54.07748844,17.13223466,20.28115359,-,-,-,-,,National Grid_Iron Acton _IROA1_RES1_IROA1_&1105_*1,3016,1
SWEST,National Grid,Iron Acton ,IROA1_RES1,IROA1_&305,*1,Unchanged,132,0.1475,2.4643,38.75717357,47.14647159,14.38110024,17.56272824,-,-,-,-,,National Grid_Iron Acton _IROA1_RES1_IROA1_&305_*1,3017,1
SWEST,National Grid,Iron Acton ,IROA1_RES2,IROA1_&205,*1,Unchanged,132,0.1574,2.5889,43.88187043,53.09513973,16.49988007,20.04091311,-,-,-,-,,National Grid_Iron Acton _IROA1_RES2_IROA1_&205_*1,3018,1
SWEST,National Grid,Iron Acton ,IROA1_RES2,IROA1_&410,*1,Unchanged,132,0.1574,2.5889,43.45721287,52.44454139,16.35864317,19.8133621,-,-,-,-,,National Grid_Iron Acton _IROA1_RES2_IROA1_&410_*1,3019,1
SWEST,National Grid,Landulph ,LAND1_MAIN1,LAND1_MAIN2,@1,Unchanged,132,0.2752,2.6602,29.45364439,31.28446678,11.97852773,12.66815426,62.5,78.75,22.32380792,27.91792557,,National Grid_Landulph _LAND1_MAIN1_LAND1_MAIN2_@1,3020,1
SWEST,National Grid,Landulph ,LAND1_MAIN1,LAND1_&505,*1,Unchanged,132,0.2752,2.6602,40.24449716,45.66736577,15.85264695,17.90759742,-,-,-,-,,National Grid_Landulph _LAND1_MAIN1_LAND1_&505_*1,3021,1
SWEST,National Grid,Landulph ,LAND1_RES1,LAND1_MAIN1,@1,Unchanged,132,0.2752,2.6602,29.29170684,31.10987838,11.57255305,12.30398144,62.5,78.75,21.45917191,27.91751335,,National Grid_Landulph _LAND1_RES1_LAND1_MAIN1_@1,3022,1
SWEST,National Grid,Landulph ,LAND1_RES1,LAND1_&505,*1,Unchanged,132,0.2752,2.6602,40.24449716,45.66736577,15.85264695,17.90759742,-,-,-,-,,National Grid_Landulph _LAND1_RES1_LAND1_&505_*1,3023,1
SWEST,National Grid,Melksham ,MELK1_MAIN1,MELK1_&510,*1,Unchanged,132,0.3024,2.5601,44.31111897,54.989586,50.72147236,63.52343949,-,-,75,94.5,,National Grid_Melksham _MELK1_MAIN1_MELK1_&510_*1,3024,1
SWEST,National Grid,Melksham ,MELK1_RES1,MELK1_&510,*1,Unchanged,132,0.3024,2.5601,44.29906005,54.65247097,16.90411278,21.03773385,-,-,25,31.5,,National Grid_Melksham _MELK1_RES1_MELK1_&510_*1,3025,1
SWEST,National Grid,Melksham ,MELK1_RES1,MELK1_&110,*1,New,132,0.3024,2.5601,44.31111897,54.989586,50.72147236,63.52343949,-,-,75,94.5,,National Grid_Melksham _MELK1_RES1_MELK1_&110_*1,3026,1
SWEST,National Grid,Seabank ,SEAB1_MAIN1,SEAB1_MAIN2,@1,Unchanged,132,0.0906,2.7537,29.76332488,35.19767908,10.90341732,12.94024913,100,100,26.79230844,27.78539711,,National Grid_Seabank _SEAB1_MAIN1_SEAB1_MAIN2_@1,3027,1
SWEST,National Grid,Seabank ,SEAB1_MAIN1,SEAB1_&305,*1,Unchanged,132,0.0906,2.7537,42.27584632,49.69331169,15.30122528,18.03842583,-,-,-,-,,National Grid_Seabank _SEAB1_MAIN1_SEAB1_&305_*1,3028,1
SWEST,National Grid,Seabank ,SEAB1_MAIN1,SEAB1_&105,*1,Unchanged,132,0.0906,2.7537,40.67893685,48.2528951,14.80852339,17.64516676,-,-,-,-,,National Grid_Seabank _SEAB1_MAIN1_SEAB1_&105_*1,3029,1
SWEST,National Grid,Seabank ,SEAB1_MAIN2,SEAB1_&205,*1,Unchanged,132,0.0906,2.7537,42.75519505,50.08542431,15.44478485,18.12782226,-,-,-,-,,National Grid_Seabank _SEAB1_MAIN2_SEAB1_&205_*1,3030,1
SWEST,National Grid,Seabank ,SEAB1_MAIN3,SEAB1_MAIN2,@1,Unchanged,132,0.0906,2.7537,34.79178205,40.20482676,12.71676144,14.68786969,100,100,28.37313178,29.34206533,,National Grid_Seabank _SEAB1_MAIN3_SEAB1_MAIN2_@1,3031,1
SWEST,National Grid,Seabank ,SEAB1_RES1,SEAB1_RES2,*1,New,132,0.3348,3.2832,20.79828141,19.57374464,8.336816029,7.855784794,-,-,-,-,,National Grid_Seabank _SEAB1_RES1_SEAB1_RES2_*1,3032,1
SWEST,National Grid,Seabank ,SEAB1_RES1,SEAB1_&505,*1,Unchanged,132,0.3348,3.2832,20.79828141,19.57374464,8.336816029,7.855784794,-,-,-,-,,National Grid_Seabank _SEAB1_RES1_SEAB1_&505_*1,3033,1
SWEST,National Grid,Seabank ,SEAB1_RES1,SEAB1_&305,*1,Unchanged,132,0.3348,3.2832,42.76979774,50.53227698,15.45091591,18.3095549,-,-,-,-,,National Grid_Seabank _SEAB1_RES1_SEAB1_&305_*1,3034,1
SWEST,National Grid,Seabank ,SEAB1_RES1,SEAB1_&105,*1,Unchanged,132,0.3348,3.2832,42.76979774,50.53227698,15.45091591,18.3095549,-,-,-,-,,National Grid_Seabank _SEAB1_RES1_SEAB1_&105_*1,3035,1
SWEST,National Grid,Seabank ,SEAB1_RES2,SEAB1_MAIN2,@1,Unchanged,132,0.3348,3.2832,42.76979774,50.53227698,15.45091591,18.3095549,100,100,27.24978143,28.41177681,,National Grid_Seabank _SEAB1_RES2_SEAB1_MAIN2_@1,3036,1
SWEST,National Grid,Seabank ,SEAB1_RES2,SEAB1_RES3,*1,New,132,0.3348,3.2832,32.53248854,32.25209038,12.93514912,12.91308729,-,-,-,-,,National Grid_Seabank _SEAB1_RES2_SEAB1_RES3_*1,3037,1
SWEST,National Grid,Seabank ,SEAB1_RES2,SEAB1_&205,*1,Unchanged,132,0.3348,3.2832,42.76979774,50.53227698,15.45091591,18.3095549,-,-,-,-,,National Grid_Seabank _SEAB1_RES2_SEAB1_&205_*1,3038,1
SWEST,National Grid,Seabank ,SEAB1_RES2,SEAB1_&405,*1,Unchanged,132,0.3348,3.2832,20.79828141,19.57374464,8.336816029,7.855784794,-,-,-,-,,National Grid_Seabank _SEAB1_RES2_SEAB1_&405_*1,3039,1
SWEST,National Grid,Seabank ,SEAB1_RES2,SEAB1_&605,*1,Unchanged,132,0.3348,3.2832,42.76979774,50.53227698,15.45091591,18.3095549,-,-,-,-,,National Grid_Seabank _SEAB1_RES2_SEAB1_&605_*1,3040,1
SWEST,National Grid,Seabank ,SEAB1_RES3,SEAB1_&805,*1,Unchanged,132,0.3348,3.2832,42.76979774,50.53227698,15.45091591,18.3095549,-,-,-,-,,National Grid_Seabank _SEAB1_RES3_SEAB1_&805_*1,3041,1
SWEST,National Grid,Taunton ,TAUN1_MAIN1,TAUN1_12&,*1,Unchanged,132,0.1952,2.8618,39.47833204,47.70657294,45.67626103,55.14479166,-,-,65.7,66.9,,National Grid_Taunton _TAUN1_MAIN1_TAUN1_12&_*1,3042,1
SWEST,National Grid,Taunton ,TAUN1_MAIN1,TAUN1_&305,*1,Unchanged,132,0.1952,2.8618,39.47833204,47.70657294,45.67626103,55.14479166,-,-,65.7,66.9,,National Grid_Taunton _TAUN1_MAIN1_TAUN1_&305_*1,3043,1
SWEST,National Grid,Taunton ,TAUN1_MAIN2,TAUN1_RES2,@1,Unchanged,132,0.1952,2.8618,28.59903895,35.81773766,10.48668936,13.15706467,62.5,78.75,18.06414003,22.3,,National Grid_Taunton _TAUN1_MAIN2_TAUN1_RES2_@1,3044,1
SWEST,National Grid,Taunton ,TAUN1_MAIN2,TAUN1_12&,*1,Unchanged,132,0.1952,2.8618,39.47833204,47.70657294,30.45084068,36.76319444,-,-,43.8,44.6,,National Grid_Taunton _TAUN1_MAIN2_TAUN1_12&_*1,3045,1
SWEST,National Grid,Taunton ,TAUN1_RES1,TAUN1_MAIN1,@1,Unchanged,132,0.1952,2.8618,30.4717006,36.15114222,12.0107737,14.22407031,62.5,78.75,21.9,22.3,,National Grid_Taunton _TAUN1_RES1_TAUN1_MAIN1_@1,3046,1
SWEST,National Grid,Taunton ,TAUN1_RES1,TAUN1_16&,*1,Unchanged,132,0.1952,2.8618,28.90174027,33.81725695,11.37814505,13.33212445,-,-,21.9,22.3,,National Grid_Taunton _TAUN1_RES1_TAUN1_16&_*1,3047,1
SWEST,National Grid,Taunton ,TAUN1_RES1,TAUN1_&305,*1,Unchanged,132,0.1952,2.8618,39.46828242,47.42963681,15.22235979,18.26750321,-,-,21.9,22.3,,National Grid_Taunton _TAUN1_RES1_TAUN1_&305_*1,3048,1
SWEST,National Grid,Taunton ,TAUN1_RES2,TAUN1_16&,*1,Unchanged,132,0.1952,2.8618,28.90174027,33.81725695,11.37814505,13.33212445,-,-,21.9,22.3,,National Grid_Taunton _TAUN1_RES2_TAUN1_16&_*1,3049,1
SWEST,Sandford,-,18PL3_ZA64,BREK3_1L9,*1,Unchanged,33,17.8554,47.0668,6.53652012,-,3.493152225,-,-,-,-,-,,Sandford_-_18PL3_ZA64_BREK3_1L9_*1,3050,1
SWEST,Sandford,-,18PL3_ZA64N,ASHL3_1L9,*1,Unchanged,33,17.9355,47.2295,6.510512258,-,3.480302879,-,-,-,-,-,,Sandford_-_18PL3_ZA64N_ASHL3_1L9_*1,3051,1
SWEST,Sandford,Ashlawn Farm ,ASLF3_#1L5,ASLF3_MAIN1,@1,Unchanged,33,19.8966,51.4664,5.879340931,-,3.16055953,-,62.5,-,25,-,,Sandford_Ashlawn Farm _ASLF3_#1L5_ASLF3_MAIN1_@1,3052,1
SWEST,Sandford,Axbridge ,AXBR3_#1L5,AXBR3_MAIN1,@1,Unchanged,33,8.6331,28.9460,7.99307004,-,4.20235679,-,62.5,-,25,-,,Sandford_Axbridge _AXBR3_#1L5_AXBR3_MAIN1_@1,3053,1
SWEST,Sandford,Axbridge ,AXBR3_#2H0,AXBR3_MAIN2,@1,Unchanged,33,8.6331,28.9460,11.86925136,-,11.92304149,-,62.5,-,50,-,,Sandford_Axbridge _AXBR3_#2H0_AXBR3_MAIN2_@1,3054,1
SWEST,Sandford,Axbridge ,AXBR3_MAIN1,AXBR3_MAIN2,@1,Unchanged,33,8.6331,28.9460,8.762849465,-,4.460492436,-,62.5,-,25,-,,Sandford_Axbridge _AXBR3_MAIN1_AXBR3_MAIN2_@1,3055,1
SWEST,Sandford,Axbridge ,AXBR3_MAIN1,AXBR3_#1H0,@1,Unchanged,33,8.6331,28.9460,11.86925136,-,11.92304149,-,62.5,-,50,-,,Sandford_Axbridge _AXBR3_MAIN1_AXBR3_#1H0_@1,3056,1
SWEST,Sandford,Axbridge ,AXBR3_MAIN1,AXBR3_#3L5,@1,Unchanged,33,8.6331,28.9460,11.86925136,-,11.92304149,-,62.5,-,50,-,,Sandford_Axbridge _AXBR3_MAIN1_AXBR3_#3L5_@1,3057,1
SWEST,Sandford,Axbridge ,AXBR3_MAIN2,AXBR3_#2L5,@1,Unchanged,33,8.6331,28.9460,7.992276596,-,4.201950259,-,62.5,-,25,-,,Sandford_Axbridge _AXBR3_MAIN2_AXBR3_#2L5_@1,3058,1
SWEST,Sandford,Axbridge ,AXBR5,AXBR5_1T0,@1,Unchanged,11,17.2329,98.2912,7.472837185,-,3.263721065,-,32.75,-,13.1,-,,Sandford_Axbridge _AXBR5_AXBR5_1T0_@1,3059,1
SWEST,Sandford,Axbridge ,AXBR5,AXBR5_2T0,@1,Unchanged,11,17.2329,98.2912,7.472837185,-,3.263721065,-,32.75,-,13.1,-,,Sandford_Axbridge _AXBR5_AXBR5_2T0_@1,3060,1
SWEST,Sandford,Blagdon ,BLAG3_1H4,BLAG3_MAIN1,*1,Unchanged,33,10.4089,33.9134,10.14630664,-,5.100581231,-,-,-,-,-,,Sandford_Blagdon _BLAG3_1H4_BLAG3_MAIN1_*1,3061,1
SWEST,Sandford,Blagdon ,BLAG3_1L3,BLAG3_MAIN1,*1,Unchanged,33,10.4089,33.9134,10.03503721,-,5.061356798,-,-,-,-,-,,Sandford_Blagdon _BLAG3_1L3_BLAG3_MAIN1_*1,3062,1
SWEST,Sandford,Blagdon ,BLAG3_MAIN2,BLAG3_MAIN1,@1,Unchanged,33,10.4089,33.9134,10.03503721,-,5.061356798,-,32.75,-,13.1,-,,Sandford_Blagdon _BLAG3_MAIN2_BLAG3_MAIN1_@1,3063,1
SWEST,Sandford,Blagdon ,BLAG5,BLAG5_1T0,@1,Unchanged,11,27.6073,206.1027,6.19820617,-,5.269515066,-,32.75,-,26.2,-,,Sandford_Blagdon _BLAG5_BLAG5_1T0_@1,3064,1
SWEST,Sandford,Bournville ,BOUR3_MAIN1,BOUR3_MAIN2,@1,Unchanged,33,2.1051,16.8437,24.62999303,-,19.95026113,-,62.5,-,50,-,,Sandford_Bournville _BOUR3_MAIN1_BOUR3_MAIN2_@1,3065,1
SWEST,Sandford,Bournville ,BOUR3_MAIN1,BOUR3_3L5,@1,Unchanged,33,2.1051,16.8437,24.3947852,-,9.806199936,-,62.5,-,25,-,,Sandford_Bournville _BOUR3_MAIN1_BOUR3_3L5_@1,3066,1
SWEST,Sandford,Bournville ,BOUR3_MAIN1,BOUR3_1H3,*1,Unchanged,33,2.1051,16.8437,23.97105582,-,9.820964862,-,-,-,-,-,,Sandford_Bournville _BOUR3_MAIN1_BOUR3_1H3_*1,3067,1
SWEST,Sandford,Bournville ,BOUR3_MAIN1,BOUR3_1L3,*1,Unchanged,33,2.1051,16.8437,23.87880464,-,9.766405081,-,-,-,-,-,,Sandford_Bournville _BOUR3_MAIN1_BOUR3_1L3_*1,3068,1
SWEST,Sandford,Bournville ,BOUR3_MAIN2,BOUR3_2H3,*1,Unchanged,33,2.2086,17.0721,23.85382631,-,9.772749378,-,-,-,-,-,,Sandford_Bournville _BOUR3_MAIN2_BOUR3_2H3_*1,3069,1
SWEST,Sandford,Bournville ,BOUR3_MAIN2,BOUR3_2L3,*1,Unchanged,33,2.2086,17.0721,23.85382631,-,9.772749378,-,-,-,-,-,,Sandford_Bournville _BOUR3_MAIN2_BOUR3_2L3_*1,3070,1
SWEST,Sandford,Bournville ,BOUR5,BOUR5_2T0,@1,Unchanged,11,5.0587,51.0372,17.02524073,-,6.30592523,-,32.75,-,13.1,-,,Sandford_Bournville _BOUR5_BOUR5_2T0_@1,3071,1
SWEST,Sandford,Bournville ,BOUR5,BOUR5_1T0,@1,Unchanged,11,5.0587,51.0372,17.00801837,-,6.296239218,-,32.75,-,13.1,-,,Sandford_Bournville _BOUR5_BOUR5_1T0_@1,3072,1
SWEST,Sandford,Bower House 2 Anm ,BWRH3_#1M0,BWRH3_MAIN1,@1,Unchanged,33,4.6577,24.5356,14.33452724,-,6.578678393,-,85.05,-,31.5,-,,Sandford_Bower House 2 Anm _BWRH3_#1M0_BWRH3_MAIN1_@1,3073,1
SWEST,Sandford,Brent Knoll ,18PL3_ZA70,BREK3_3L3,*1,Unchanged,33,19.0203,49.3521,6.284676128,-,3.386946543,-,-,-,-,-,,Sandford_Brent Knoll _18PL3_ZA70_BREK3_3L3_*1,3074,1
SWEST,Sandford,Brent Knoll ,BREK3_&1L5,BREK3_1L5,@1,Unchanged,33,19.4777,50.2448,6.16209553,-,6.651016087,-,32.75,-,26.2,-,,Sandford_Brent Knoll _BREK3_&1L5_BREK3_1L5_@1,3075,1
SWEST,Sandford,Brent Knoll ,BREK3_2L3,BREK3_&1L5,*1,Unchanged,33,19.4777,50.2448,6.16209553,-,3.325508044,-,-,-,-,-,,Sandford_Brent Knoll _BREK3_2L3_BREK3_&1L5_*1,3076,1
SWEST,Sandford,Bristol Airport ,BAIR3_1H4,BAIR3_MAIN1,*1,Unchanged,33,12.2993,31.3092,10.10730395,-,5.388637762,-,-,-,-,-,,Sandford_Bristol Airport _BAIR3_1H4_BAIR3_MAIN1_*1,3077,1
SWEST,Sandford,Bristol Airport ,BAIR3_1L3,BAIR3_MAIN1,*1,Unchanged,33,12.2993,31.3092,7.967057793,-,4.454917739,-,-,-,-,-,,Sandford_Bristol Airport _BAIR3_1L3_BAIR3_MAIN1_*1,3078,1
SWEST,Sandford,Bristol Airport ,BAIR3_2H4,BAIR3_MAIN2,*1,Unchanged,33,12.2993,31.3092,10.10730395,-,5.388637762,-,-,-,-,-,,Sandford_Bristol Airport _BAIR3_2H4_BAIR3_MAIN2_*1,3079,1
SWEST,Sandford,Bristol Airport ,BAIR3_2L3,BAIR3_MAIN2,*1,Unchanged,33,12.2993,31.3092,7.967057793,-,4.454917739,-,-,-,-,-,,Sandford_Bristol Airport _BAIR3_2L3_BAIR3_MAIN2_*1,3080,1
SWEST,Sandford,Bristol Airport ,BAIR3_MAIN2,BAIR3_MAIN1,@1,Unchanged,33,12.2993,31.3092,8.824335474,-,4.72082095,-,65.5,-,26.2,-,,Sandford_Bristol Airport _BAIR3_MAIN2_BAIR3_MAIN1_@1,3081,1
SWEST,Sandford,Bristol Airport ,BAIR5,BAIR5_1T0,@1,Unchanged,11,16.7594,80.9414,9.433605924,-,8.312065176,-,50,-,40,-,,Sandford_Bristol Airport _BAIR5_BAIR5_1T0_@1,3082,1
SWEST,Sandford,Bristol Airport ,BAIR5,BAIR5_2T0,@1,Unchanged,11,16.7594,80.9414,9.433605924,-,8.312065176,-,50,-,40,-,,Sandford_Bristol Airport _BAIR5_BAIR5_2T0_@1,3083,1
SWEST,Sandford,Carditch Drove ,CARD3_2L3T,18PL3_DZ26,*1,Unchanged,33,4.1763,21.8459,16.88137036,-,7.747310821,-,-,-,-,-,,Sandford_Carditch Drove _CARD3_2L3T_18PL3_DZ26_*1,3084,1
SWEST,Sandford,Carditch Drove ,CARD3_3L3T,18PL3_DZ28,*1,Unchanged,33,4.4127,22.3470,16.37707103,-,7.580765715,-,-,-,-,-,,Sandford_Carditch Drove _CARD3_3L3T_18PL3_DZ28_*1,3085,1
SWEST,Sandford,Carditch Drove Pv ,CARD3_#1L5,CARD3_MAIN1,@1,Unchanged,33,4.3397,22.1622,16.9002841,-,7.714816824,-,62.5,-,25,-,,Sandford_Carditch Drove Pv _CARD3_#1L5_CARD3_MAIN1_@1,3086,1
SWEST,Sandford,Cheddar ,18PL3_GZJ22,CHED3_2L3T,*1,Unchanged,33,13.4709,35.4933,8.93415895,-,4.75677798,-,-,-,-,-,,Sandford_Cheddar _18PL3_GZJ22_CHED3_2L3T_*1,3087,1
SWEST,Sandford,Cheddar ,18PL3_GZJ4,CHED3_3L3T,*1,Unchanged,33,9.0653,29.5128,11.53766253,-,5.834383,-,-,-,-,-,,Sandford_Cheddar _18PL3_GZJ4_CHED3_3L3T_*1,3088,1
SWEST,Sandford,Cheddar ,CHED3_1H4,CHED3_MAIN1,*1,Unchanged,33,16.3494,41.4900,7.541843945,-,4.056537044,-,-,-,-,-,,Sandford_Cheddar _CHED3_1H4_CHED3_MAIN1_*1,3089,1
SWEST,Sandford,Cheddar ,CHED3_MAIN1,CHED3_1L3,*1,Unchanged,33,16.3494,41.4900,7.541843945,-,4.056537044,-,-,-,-,-,,Sandford_Cheddar _CHED3_MAIN1_CHED3_1L3_*1,3090,1
SWEST,Sandford,Cheddar ,CHED5_1T0,CHED5,@1,Unchanged,11,33.5498,213.6921,5.784414755,-,5.061137808,-,32.75,-,26.2,-,,Sandford_Cheddar _CHED5_1T0_CHED5_@1,3091,1
SWEST,Sandford,Chew Stoke ,CHES3_1L3T,18PL3_ZG1,*1,Unchanged,33,21.5464,57.2013,5.549621868,-,2.933820357,-,-,-,-,-,,Sandford_Chew Stoke _CHES3_1L3T_18PL3_ZG1_*1,3092,1
SWEST,Sandford,Chew Stoke ,CHES3_2H4,CHES3_MAIN2,*1,Unchanged,33,30.5410,74.9415,4.097999919,-,2.217901629,-,-,-,-,-,,Sandford_Chew Stoke _CHES3_2H4_CHES3_MAIN2_*1,3093,1
SWEST,Sandford,Chew Stoke ,CHES3_2L3T,18PL3_ZL116,*1,Unchanged,33,21.3696,56.8473,5.485846429,-,2.920836998,-,-,-,-,-,,Sandford_Chew Stoke _CHES3_2L3T_18PL3_ZL116_*1,3094,1
SWEST,Sandford,Chew Stoke ,CHES3_MAIN1,CHES3_1L3,*1,Unchanged,33,30.5410,74.9415,4.089661638,-,2.211876387,-,-,-,-,-,,Sandford_Chew Stoke _CHES3_MAIN1_CHES3_1L3_*1,3095,1
SWEST,Sandford,Chew Stoke ,CHES3_MAIN1,CHES3_1H4,*1,Unchanged,33,30.5410,74.9415,4.098046466,-,2.217935275,-,-,-,-,-,,Sandford_Chew Stoke _CHES3_MAIN1_CHES3_1H4_*1,3096,1
SWEST,Sandford,Chew Stoke ,CHES3_MAIN2,CHES3_MAIN1,@1,Unchanged,33,30.5410,74.9415,4.097999919,-,2.217901629,-,62.5,-,8.7,-,,Sandford_Chew Stoke _CHES3_MAIN2_CHES3_MAIN1_@1,3097,1
SWEST,Sandford,Chew Stoke ,CHES3_MAIN2,CHES3_2L5,@1,Unchanged,33,30.5410,74.9415,6.226003971,-,3.415261812,-,62.5,-,8.7,-,,Sandford_Chew Stoke _CHES3_MAIN2_CHES3_2L5_@1,3098,1
SWEST,Sandford,Chew Stoke ,CHES5,CHES5_2T0,@1,Unchanged,11,33.8493,148.4429,5.541676634,-,2.468065402,-,32.75,-,13.1,-,,Sandford_Chew Stoke _CHES5_CHES5_2T0_@1,3099,1
SWEST,Sandford,Chew Stoke ,CHES5,CHES5_1T0,@1,Unchanged,11,33.8493,148.4429,5.564883032,-,2.484650363,-,32.75,-,13.1,-,,Sandford_Chew Stoke _CHES5_CHES5_1T0_@1,3100,1
SWEST,Sandford,Churchill ,ABSD3_18LZ2,18PL3_LZ2,*1,Unchanged,33,12.1096,31.2513,10.17531456,-,5.40935179,-,-,-,-,-,,Sandford_Churchill _ABSD3_18LZ2_18PL3_LZ2_*1,3101,1
SWEST,Sandford,Churchill ,CHUR1_#210,CHUR1_MAIN2,@1,Unchanged,132,0.2392,4.7314,24.31277343,26.4810865,9.191439758,10.24405511,62.5,78.75,20.64768442,28.65677827,,Sandford_Churchill _CHUR1_#210_CHUR1_MAIN2_@1,3102,1
SWEST,Sandford,Churchill ,CHUR1_105,CHUR1_MAIN1,@1,Unchanged,132,0.2392,4.7314,21.90026129,24.0867669,8.462284078,9.481984396,62.5,78.75,23.08225125,29.57737583,,Sandford_Churchill _CHUR1_105_CHUR1_MAIN1_@1,3103,1
SWEST,Sandford,Churchill ,CHUR1_305,CHUR1_MAIN1,@1,Unchanged,132,0.8011,6.3341,24.32654022,27.58337835,9.194135029,10.60117901,62.5,78.75,20.64397293,27.5393518,,Sandford_Churchill _CHUR1_305_CHUR1_MAIN1_@1,3104,1
SWEST,Sandford,Churchill ,CHUR1_405,CHUR1_MAIN2,@1,Unchanged,132,0.7961,6.3045,24.32654022,27.58337835,9.194135029,10.60117901,62.5,78.75,20.64397293,27.5393518,,Sandford_Churchill _CHUR1_405_CHUR1_MAIN2_@1,3105,1
SWEST,Sandford,Churchill ,CHUR1_MAIN1,CHUR1_#110,@1,Unchanged,132,0.2392,4.7314,24.31423375,26.55237243,9.191716646,10.26559231,62.5,78.75,20.64723951,28.52549804,,Sandford_Churchill _CHUR1_MAIN1_CHUR1_#110_@1,3106,1
SWEST,Sandford,Churchill ,CHUR1_MAIN2,CHUR1_MAIN1,@1,Unchanged,132,0.2392,4.7314,21.92911617,23.04162029,8.462329087,9.15531043,62.5,78.75,22.76497905,30.80173189,,Sandford_Churchill _CHUR1_MAIN2_CHUR1_MAIN1_@1,3107,1
SWEST,Sandford,Churchill ,CHUR1_MAIN2,CHUR1_205,@1,Unchanged,132,0.2392,4.7314,21.8508115,24.02179663,8.446983189,9.460727129,62.5,78.75,23.12812796,29.60924734,,Sandford_Churchill _CHUR1_MAIN2_CHUR1_205_@1,3108,1
SWEST,Sandford,Churchill ,CHUR3_&10L5,CHUR3_10L5,@1,Unchanged,33,0.5560,14.4375,31.00418685,-,11.69605099,-,62.5,-,16.56720303,-,,Sandford_Churchill _CHUR3_&10L5_CHUR3_10L5_@1,3109,1
SWEST,Sandford,Churchill ,CHUR3_&11L5,CHUR3_11L5,@1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,62.5,-,25,-,,Sandford_Churchill _CHUR3_&11L5_CHUR3_11L5_@1,3110,1
SWEST,Sandford,Churchill ,CHUR3_&1L5,CHUR3_1L5,@1,Unchanged,33,0.5560,14.4375,31.01404773,-,11.69686451,-,62.5,-,16.56583073,-,,Sandford_Churchill _CHUR3_&1L5_CHUR3_1L5_@1,3111,1
SWEST,Sandford,Churchill ,CHUR3_&1T0,CHUR3_1T0,@1,Unchanged,33,0.5560,14.4375,19.56561754,-,7.456379509,-,62.5,-,15.68350845,-,,Sandford_Churchill _CHUR3_&1T0_CHUR3_1T0_@1,3112,1
SWEST,Sandford,Churchill ,CHUR3_&2T0,CHUR3_2T0,@1,Unchanged,33,0.5560,14.4375,18.72800147,-,7.17106604,-,62.5,-,16.25877101,-,,Sandford_Churchill _CHUR3_&2T0_CHUR3_2T0_@1,3113,1
SWEST,Sandford,Churchill ,CHUR3_&4L5,CHUR3_4L5,@1,Unchanged,33,0.5560,14.4375,31.01644637,-,11.69843602,-,62.5,-,16.56583297,-,,Sandford_Churchill _CHUR3_&4L5_CHUR3_4L5_@1,3114,1
SWEST,Sandford,Churchill ,CHUR3_&9L5,CHUR3_9L5,@1,Unchanged,33,0.5560,14.4375,30.90484817,-,11.65681022,-,62.5,-,16.54368337,-,,Sandford_Churchill _CHUR3_&9L5_CHUR3_9L5_@1,3115,1
SWEST,Sandford,Churchill ,CHUR3_1L3T,18PL3_ZF59,*1,Unchanged,33,11.6807,30.5358,8.456517476,-,4.674925462,-,-,-,-,-,,Sandford_Churchill _CHUR3_1L3T_18PL3_ZF59_*1,3116,1
SWEST,Sandford,Churchill ,CHUR3_2L5,CHUR3_&2L5,@1,Unchanged,33,0.5560,14.4375,31.00047791,-,11.69557271,-,62.5,-,16.56841779,-,,Sandford_Churchill _CHUR3_2L5_CHUR3_&2L5_@1,3117,1
SWEST,Sandford,Churchill ,CHUR3_3L5,CHUR3_&3L5,@1,Unchanged,33,#N/A,#N/A,31.01426787,-,11.69685468,-,62.5,-,16.56579701,-,,Sandford_Churchill _CHUR3_3L5_CHUR3_&3L5_@1,3118,1
SWEST,Sandford,Churchill ,CHUR3_5L5,CHUR3_&5L5,@1,Unchanged,33,0.5560,14.4375,31.01603737,-,11.69813756,-,62.5,-,16.56582587,-,,Sandford_Churchill _CHUR3_5L5_CHUR3_&5L5_@1,3119,1
SWEST,Sandford,Churchill ,CHUR3_6L5,CHUR3_&6L5,@1,Unchanged,33,0.5560,14.4375,31.01437553,-,11.69693556,-,62.5,-,16.56580023,-,,Sandford_Churchill _CHUR3_6L5_CHUR3_&6L5_@1,3120,1
SWEST,Sandford,Churchill ,CHUR3_7L5,CHUR3_&7L5,@1,Unchanged,33,0.5560,14.4375,31.01436498,-,11.69692735,-,62.5,-,16.56579948,-,,Sandford_Churchill _CHUR3_7L5_CHUR3_&7L5_@1,3121,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_RES1,@1,Unchanged,33,0.5560,14.4375,26.06477615,-,10.37628941,-,62.5,-,19.24608273,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_RES1_@1,3122,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&9L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&9L5_*1,3123,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&1L5,*1,Unchanged,33,0.5560,14.4375,31.01404773,-,11.69686451,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&1L5_*1,3124,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&10L5,*1,Unchanged,33,0.5560,14.4375,31.00418685,-,11.69605099,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&10L5_*1,3125,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&1T0,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&1T0_*1,3126,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&2L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&2L5_*1,3127,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&3L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&3L5_*1,3128,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&4L5,*1,Unchanged,33,0.5560,14.4375,31.01644637,-,11.69843602,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&4L5_*1,3129,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&5L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&5L5_*1,3130,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&2T0,*1,Unchanged,33,0.5560,14.4375,18.72800147,-,7.17106604,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&2T0_*1,3131,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&6L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&6L5_*1,3132,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&7L5,*1,Unchanged,33,0.5560,14.4375,31.01436498,-,11.69692735,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&7L5_*1,3133,1
SWEST,Sandford,Churchill ,CHUR3_MAIN1,CHUR3_&11L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_MAIN1_CHUR3_&11L5_*1,3134,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&9L5,*1,Unchanged,33,0.5560,14.4375,30.90484817,-,11.65681022,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&9L5_*1,3135,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&1L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&1L5_*1,3136,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&10L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&10L5_*1,3137,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&1T0,*1,Unchanged,33,0.5560,14.4375,19.56561754,-,7.456379509,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&1T0_*1,3138,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&2L5,*1,Unchanged,33,0.5560,14.4375,31.00047791,-,11.69557271,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&2L5_*1,3139,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&3L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&3L5_*1,3140,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&4L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&4L5_*1,3141,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&5L5,*1,Unchanged,33,0.5560,14.4375,31.01603737,-,11.69813756,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&5L5_*1,3142,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&2T0,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&2T0_*1,3143,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&6L5,*1,Unchanged,33,0.5560,14.4375,31.01437553,-,11.69693556,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&6L5_*1,3144,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&7L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&7L5_*1,3145,1
SWEST,Sandford,Churchill ,CHUR3_RES1,CHUR3_&11L5,*1,Unchanged,33,0.5560,14.4375,31.01426787,-,11.69685468,-,-,-,-,-,,Sandford_Churchill _CHUR3_RES1_CHUR3_&11L5_*1,3146,1
SWEST,Sandford,Churchill Gate ,CHUG3_1L3T,CHUG3T,*1,Unchanged,33,3.9304,20.6034,17.70954261,-,8.098025488,-,-,-,-,-,,Sandford_Churchill Gate _CHUG3_1L3T_CHUG3T_*1,3147,1
SWEST,Sandford,Churchill Gate ,CHUG3_2L3,CHUG3_MAIN1,*1,Unchanged,33,4.4400,21.3433,17.69692552,-,8.126469026,-,-,-,-,-,,Sandford_Churchill Gate _CHUG3_2L3_CHUG3_MAIN1_*1,3148,1
SWEST,Sandford,Churchill Gate ,CHUG3_3L3T,18PL3_ZH21,*1,Unchanged,33,3.7764,20.3044,18.13161813,-,8.240874916,-,-,-,-,-,,Sandford_Churchill Gate _CHUG3_3L3T_18PL3_ZH21_*1,3149,1
SWEST,Sandford,Churchill Gate ,CHUG5,CHUG5_2T0,@1,Unchanged,11,11.9569,127.8447,10.54534653,-,4.284661138,-,32.75,-,13.1,-,,Sandford_Churchill Gate _CHUG5_CHUG5_2T0_@1,3150,1
SWEST,Sandford,Clevedon ,CLEV3_4L3T,18PL3_WZ52,*1,Unchanged,33,9.3747,29.7749,9.786882233,-,5.029560058,-,-,-,-,-,,Sandford_Clevedon _CLEV3_4L3T_18PL3_WZ52_*1,3151,1
SWEST,Sandford,Clevedon ,CLEV3A,CLEV3_5L3T,*1,Unchanged,33,10.1599,31.1798,8.965690945,-,4.650999745,-,-,-,-,-,,Sandford_Clevedon _CLEV3A_CLEV3_5L3T_*1,3152,1
SWEST,Sandford,Compton Martin ,COMM3_2L3T,COMM3_MAIN1,*1,Unchanged,33,21.5832,57.2753,5.447113139,-,2.90383029,-,-,-,-,-,,Sandford_Compton Martin _COMM3_2L3T_COMM3_MAIN1_*1,3153,1
SWEST,Sandford,Compton Martin ,COMM3_MAIN1,COMM3_1L3,*1,Unchanged,33,21.5832,57.2753,5.447113139,-,2.90383029,-,-,-,-,-,,Sandford_Compton Martin _COMM3_MAIN1_COMM3_1L3_*1,3154,1
SWEST,Sandford,Compton Martin ,COMM5,COMM5_1T0,@1,Unchanged,11,36.2036,216.8269,5.255152699,-,2.33278969,-,32.75,-,13.1,-,,Sandford_Compton Martin _COMM5_COMM5_1T0_@1,3155,1
SWEST,Sandford,Congresbury ,CONG3_1H4,CONG3_MAIN1,*1,Unchanged,33,2.1399,17.4293,23.54627954,-,9.797787703,-,-,-,-,-,,Sandford_Congresbury _CONG3_1H4_CONG3_MAIN1_*1,3156,1
SWEST,Sandford,Congresbury ,CONG3_1L3,CONG3_MAIN1,*1,Unchanged,33,2.1399,17.4293,19.07733904,-,8.437458835,-,-,-,-,-,,Sandford_Congresbury _CONG3_1L3_CONG3_MAIN1_*1,3157,1
SWEST,Sandford,Congresbury ,CONG3_2H4,CONG3_MAIN2,*1,Unchanged,33,2.1399,17.4293,23.52647001,-,9.796784846,-,-,-,-,-,,Sandford_Congresbury _CONG3_2H4_CONG3_MAIN2_*1,3158,1
SWEST,Sandford,Congresbury ,CONG3_2L3,CONG3_MAIN2,*1,Unchanged,33,2.1399,17.4293,19.673234,-,8.576228572,-,-,-,-,-,,Sandford_Congresbury _CONG3_2L3_CONG3_MAIN2_*1,3159,1
SWEST,Sandford,Congresbury ,CONG3_3L5,CONG3_MAIN2,@1,Unchanged,33,2.1399,17.4293,23.44666703,-,9.751366497,-,65.5,-,26.2,-,,Sandford_Congresbury _CONG3_3L5_CONG3_MAIN2_@1,3160,1
SWEST,Sandford,Congresbury ,CONG3_MAIN1,CONG3_MAIN2,@1,Unchanged,33,2.1399,17.4293,19.14016379,-,8.445394635,-,65.5,-,26.2,-,,Sandford_Congresbury _CONG3_MAIN1_CONG3_MAIN2_@1,3161,1
SWEST,Sandford,Congresbury ,CONG5,CONG5_1T0,@1,Unchanged,11,5.7393,62.0716,14.19837392,-,4.964898987,-,32.75,-,12.30361252,-,,Sandford_Congresbury _CONG5_CONG5_1T0_@1,3162,1
SWEST,Sandford,Congresbury ,CONG5,CONG5_2T0,@1,Unchanged,11,5.7393,62.0716,13.33592394,-,4.831200912,-,32.75,-,13.1,-,,Sandford_Congresbury _CONG5_CONG5_2T0_@1,3163,1
SWEST,Sandford,East Brent ,EASB3_2L3,EASB3_MAIN1,*1,Unchanged,33,15.3562,41.8762,7.424940624,-,3.896083571,-,-,-,-,-,,Sandford_East Brent _EASB3_2L3_EASB3_MAIN1_*1,3164,1
SWEST,Sandford,East Brent ,EASB5,EASB5_2T0,@1,Unchanged,11,32.5571,214.0825,5.713923129,-,4.982201958,-,32.75,-,26.2,-,,Sandford_East Brent _EASB5_EASB5_2T0_@1,3165,1
SWEST,Sandford,Frys Hill ,18PL3_ZAA1,ABSD3_18ZAA1,*1,Unchanged,33,8.3813,28.5962,12.11743921,-,6.053670382,-,-,-,-,-,,Sandford_Frys Hill _18PL3_ZAA1_ABSD3_18ZAA1_*1,3166,1
SWEST,Sandford,Frys Hill ,ABSD3_18ZH67,18PL3_ZH67,*1,Unchanged,33,8.0318,28.0768,9.273357261,-,4.768959459,-,-,-,-,-,,Sandford_Frys Hill _ABSD3_18ZH67_18PL3_ZH67_*1,3167,1
SWEST,Sandford,Frys Hill ,ABSD3_18ZH70,18PL3_ZH70,*1,Unchanged,33,8.1812,28.3323,8.975756083,-,4.63249708,-,-,-,-,-,,Sandford_Frys Hill _ABSD3_18ZH70_18PL3_ZH70_*1,3168,1
SWEST,Sandford,Iwood Lane ,IWOO3_#1M0,IWOO3_MAIN1,@1,Unchanged,33,1.1595,15.3549,27.82464531,-,10.92944743,-,62.5,-,22.98651523,-,,Sandford_Iwood Lane _IWOO3_#1M0_IWOO3_MAIN1_@1,3169,1
SWEST,Sandford,Langford ,LGFD3_MAIN1,LGFD3_#1M0,@1,Unchanged,33,1.6719,16.5971,25.37404527,-,10.33094756,-,62.5,-,25,-,,Sandford_Langford _LGFD3_MAIN1_LGFD3_#1M0_@1,3170,1
SWEST,Sandford,Lypstone Farm ,LYPF3_4L3,LYPF3_MAIN2,*1,Unchanged,33,3.6851,17.7254,21.20078292,-,9.454562099,-,-,-,-,-,,Sandford_Lypstone Farm _LYPF3_4L3_LYPF3_MAIN2_*1,3171,1
SWEST,Sandford,Lypstone Farm ,LYPF3_MAIN1,LYPF3_5L3,*1,Unchanged,33,3.6481,17.6874,21.29174034,-,9.477337888,-,-,-,-,-,,Sandford_Lypstone Farm _LYPF3_MAIN1_LYPF3_5L3_*1,3172,1
SWEST,Sandford,Lypstone Farm ,LYPF3_MAIN1,LYPF3_1L3,*1,Unchanged,33,3.6481,17.6874,21.54037045,-,9.503699934,-,-,-,-,-,,Sandford_Lypstone Farm _LYPF3_MAIN1_LYPF3_1L3_*1,3173,1
SWEST,Sandford,Lypstone Farm ,LYPF3_MAIN1,LYPF3_1H4,*1,Unchanged,33,3.6481,17.6874,21.29078317,-,9.476905728,-,-,-,-,-,,Sandford_Lypstone Farm _LYPF3_MAIN1_LYPF3_1H4_*1,3174,1
SWEST,Sandford,Lypstone Farm ,LYPF3_MAIN2,LYPF3_2L3,*1,Unchanged,33,3.6851,17.7254,21.4535371,-,9.481388569,-,-,-,-,-,,Sandford_Lypstone Farm _LYPF3_MAIN2_LYPF3_2L3_*1,3175,1
SWEST,Sandford,Lypstone Farm ,LYPF3_MAIN2,LYPF3_2H4,*1,Unchanged,33,3.6851,17.7254,21.19983763,-,9.45413483,-,-,-,-,-,,Sandford_Lypstone Farm _LYPF3_MAIN2_LYPF3_2H4_*1,3176,1
SWEST,Sandford,Lypstone Farm ,LYPF5,LYPF5_2T0,@1,Unchanged,11,7.1985,66.5913,10.8912766,-,4.516127663,-,32.75,-,13.1,-,,Sandford_Lypstone Farm _LYPF5_LYPF5_2T0_@1,3177,1
SWEST,Sandford,Lypstone Farm ,LYPF5,LYPF5_1T0,@1,Unchanged,11,7.1985,66.5913,10.88314745,-,4.514448571,-,32.75,-,13.1,-,,Sandford_Lypstone Farm _LYPF5_LYPF5_1T0_@1,3178,1
SWEST,Sandford,Nailsea ,NASE3_1H4,NASE3_MAIN1,*1,Unchanged,33,13.9461,36.6949,8.707493846,-,4.609720592,-,-,-,-,-,,Sandford_Nailsea _NASE3_1H4_NASE3_MAIN1_*1,3179,1
SWEST,Sandford,Nailsea ,NASE3_1L3,NASE3_MAIN1,*1,Unchanged,33,13.9461,36.6949,5.62903906,-,3.060476075,-,-,-,-,-,,Sandford_Nailsea _NASE3_1L3_NASE3_MAIN1_*1,3180,1
SWEST,Sandford,Nailsea ,NASE3_2H4,NASE3_MAIN2,*1,Unchanged,33,13.9461,36.6949,8.707493846,-,4.609720592,-,-,-,-,-,,Sandford_Nailsea _NASE3_2H4_NASE3_MAIN2_*1,3181,1
SWEST,Sandford,Nailsea ,NASE3_2L5,NASE3_MAIN1,@1,Unchanged,33,13.9461,36.6949,5.631385338,-,3.062425008,-,21.75,-,8.7,-,,Sandford_Nailsea _NASE3_2L5_NASE3_MAIN1_@1,3182,1
SWEST,Sandford,Nailsea ,NASE3_3L3,NASE3_MAIN2,*1,Unchanged,33,13.9461,36.6949,8.707493846,-,4.609720592,-,-,-,-,-,,Sandford_Nailsea _NASE3_3L3_NASE3_MAIN2_*1,3183,1
SWEST,Sandford,Nailsea ,NASE3_MAIN1,NASE3_MAIN2,@1,Unchanged,33,13.9461,36.6949,8.707502233,-,4.6097267,-,21.75,-,8.7,-,,Sandford_Nailsea _NASE3_MAIN1_NASE3_MAIN2_@1,3184,1
SWEST,Sandford,Nailsea ,NASE5,NASE5_2T0,@1,Unchanged,11,16.9543,85.9243,9.36453149,-,4.060129625,-,32.75,-,13.1,-,,Sandford_Nailsea _NASE5_NASE5_2T0_@1,3185,1
SWEST,Sandford,Nailsea ,NASE5,NASE5_1T0,@1,Unchanged,11,16.9543,85.9243,9.351430582,-,4.05076251,-,32.75,-,13.1,-,,Sandford_Nailsea _NASE5_NASE5_1T0_@1,3186,1
SWEST,Sandford,Rookery Farm ,ROOK3_2L3T,18PL3_TZ40,*1,Unchanged,33,4.7081,24.6671,13.93287144,-,6.557276204,-,-,-,-,-,,Sandford_Rookery Farm _ROOK3_2L3T_18PL3_TZ40_*1,3187,1
SWEST,Sandford,Rookery Farm ,ROOK3_3L3T,18PL3_TZ42,*1,Unchanged,33,5.0568,25.4118,13.44618623,-,6.396659405,-,-,-,-,-,,Sandford_Rookery Farm _ROOK3_3L3T_18PL3_TZ42_*1,3188,1
SWEST,Sandford,Rookery Farm Pv ,ROOK3_#1M0,ROOK3_MAIN1,@1,Unchanged,33,4.9676,25.1774,14.05474432,-,6.540787581,-,62.5,-,25,-,,Sandford_Rookery Farm Pv _ROOK3_#1M0_ROOK3_MAIN1_@1,3189,1
SWEST,Sandford,Rookery Farm Pv ,ROOK3_MAIN1,ROOK3_#1L5,@1,Unchanged,33,4.9676,25.1774,14.05474432,-,6.540787581,-,62.5,-,25,-,,Sandford_Rookery Farm Pv _ROOK3_MAIN1_ROOK3_#1L5_@1,3190,1
SWEST,Sandford,Sandford ,SAFO1_MAIN2,SAFO1_MAIN1,@1,New,132,0.1384,4.3121,25.40704999,28.89414452,9.494118058,10.94238666,-,-,-,-,,Sandford_Sandford _SAFO1_MAIN2_SAFO1_MAIN1_@1,3191,1
SWEST,Sandford,Sandford ,SAFO1_MAIN2,SAFO1_RES2,@1,New,132,0.1384,4.3121,25.40704999,28.89414452,9.494118058,10.94238666,-,-,-,-,,Sandford_Sandford _SAFO1_MAIN2_SAFO1_RES2_@1,3192,1
