﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Sandford,Sandford ,SAFO1_MAIN2,SAFO1_&205,*1,New,132,0.1384,4.3121,27.40571615,32.78344646,10.07619393,12.12480756,-,-,-,-,,Sandford_Sandford _SAFO1_MAIN2_SAFO1_&205_*1,3193,1
SWEST,Sandford,Sandford ,SAFO1_RES1,SAFO1_&105,*1,New,132,0.1384,4.3121,27.40571615,32.78344646,10.07619393,12.12480756,-,-,-,-,,Sandford_Sandford _SAFO1_RES1_SAFO1_&105_*1,3194,1
SWEST,Sandford,Sandford ,SAFO1_RES2,SAFO1_&205,*1,New,132,0.1384,4.3121,27.40516164,32.64120474,10.07610501,12.08534655,-,-,-,-,,Sandford_Sandford _SAFO1_RES2_SAFO1_&205_*1,3195,1
SWEST,Sandford,Sandford Gsp ,SAFO1_&105,SAFO1_MAIN1,*1,New,132,0.1384,4.3121,27.40517493,32.64391349,10.07610709,12.08608539,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_&105_SAFO1_MAIN1_*1,3196,1
SWEST,Sandford,Sandford Gsp ,SAFO1_&305,SAFO1_MAIN1,*1,New,132,0.1384,4.3121,27.38455368,32.61550332,10.07127653,12.07363309,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_&305_SAFO1_MAIN1_*1,3197,1
SWEST,Sandford,Sandford Gsp ,SAFO1_&305,SAFO1_RES1,*1,New,132,0.1384,4.3121,27.40571615,32.78344646,10.07619393,12.12480756,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_&305_SAFO1_RES1_*1,3198,1
SWEST,Sandford,Sandford Gsp ,SAFO1_&305,SAFO1_305,@1,New,132,0.1384,4.3121,27.38455368,32.61550332,10.07127653,12.07363309,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_&305_SAFO1_305_@1,3199,1
SWEST,Sandford,Sandford Gsp ,SAFO1_&405,SAFO1_MAIN2,*1,New,132,0.1384,4.3121,27.40571615,32.78344646,10.07619393,12.12480756,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_&405_SAFO1_MAIN2_*1,3200,1
SWEST,Sandford,Sandford Gsp ,SAFO1_&405,SAFO1_RES2,*1,New,132,0.1384,4.3121,27.384371,32.61450922,10.07122694,12.0735008,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_&405_SAFO1_RES2_*1,3201,1
SWEST,Sandford,Sandford Gsp ,SAFO1_&405,SAFO1_405,@1,New,132,0.1384,4.3121,27.384371,32.61450922,10.07122694,12.0735008,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_&405_SAFO1_405_@1,3202,1
SWEST,Sandford,Sandford Gsp ,SAFO1_105,SAFO1_&105,@1,New,132,0.1384,4.3121,27.40517493,32.64391349,10.07610709,12.08608539,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_105_SAFO1_&105_@1,3203,1
SWEST,Sandford,Sandford Gsp ,SAFO1_16&,SAFO1_RES1,*1,New,132,0.1384,4.3121,27.40571615,32.78344646,10.07619393,12.12480756,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_16&_SAFO1_RES1_*1,3204,1
SWEST,Sandford,Sandford Gsp ,SAFO1_16&,SAFO1_RES2,*1,New,132,0.1384,4.3121,27.40571615,32.78344646,10.07619393,12.12480756,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_16&_SAFO1_RES2_*1,3205,1
SWEST,Sandford,Sandford Gsp ,SAFO1_205,SAFO1_&205,@1,New,132,0.1384,4.3121,27.40516164,32.64120474,10.07610501,12.08534655,-,-,-,-,,Sandford_Sandford Gsp _SAFO1_205_SAFO1_&205_@1,3206,1
SWEST,Sandford,Stancombe Q ,STAQ3_2L3T,18PL3_ZE17,*1,Unchanged,33,14.6165,36.4098,5.320584831,-,3.07883585,-,-,-,-,-,,Sandford_Stancombe Q _STAQ3_2L3T_18PL3_ZE17_*1,3207,1
SWEST,Sandford,Stancombe Q ,STAQ3_3L3T,18PL3_ZE23,*1,Unchanged,33,14.6140,36.7046,5.113326358,-,2.958693815,-,-,-,-,-,,Sandford_Stancombe Q _STAQ3_3L3T_18PL3_ZE23_*1,3208,1
SWEST,Sandford,Stancombe Quarry ,STAQ3_MAIN1,STAQ3_#1L5,@1,Unchanged,33,15.4217,37.2095,8.312635387,-,8.989332528,-,32.75,-,26.2,-,,Sandford_Stancombe Quarry _STAQ3_MAIN1_STAQ3_#1L5_@1,3209,1
SWEST,Sandford,Towerhead Farm ,TOWF3_2L3T,18PL3_DZ62,*1,Unchanged,33,8.6590,30.7680,10.41240215,-,5.31329324,-,-,-,-,-,,Sandford_Towerhead Farm _TOWF3_2L3T_18PL3_DZ62_*1,3210,1
SWEST,Sandford,Towerhead Farm Pv ,TOWF3_MAIN1,TOWF3_#1L5,@1,Unchanged,33,8.8013,29.4816,11.41025842,-,5.713931486,-,62.5,-,25,-,,Sandford_Towerhead Farm Pv _TOWF3_MAIN1_TOWF3_#1L5_@1,3211,1
SWEST,Sandford,West Wick ,WWIC3_1L3,WWIC3_MAIN1,*1,Unchanged,33,8.7452,33.4948,9.355748943,-,4.738672763,-,-,-,-,-,,Sandford_West Wick _WWIC3_1L3_WWIC3_MAIN1_*1,3212,1
SWEST,Sandford,West Wick ,WWIC3_2L3,WWIC3_MAIN1,*1,Unchanged,33,5.2971,19.7862,17.92106464,-,8.42928423,-,-,-,-,-,,Sandford_West Wick _WWIC3_2L3_WWIC3_MAIN1_*1,3213,1
SWEST,Sandford,West Wick ,WWIC3_MAIN2,WWIC3_4L3,*1,Unchanged,33,11.2231,36.9273,17.92570146,-,8.429434115,-,-,-,-,-,,Sandford_West Wick _WWIC3_MAIN2_WWIC3_4L3_*1,3214,1
SWEST,Sandford,West Wick ,WWIC3_MAIN2,WWIC3_3L3,*1,Unchanged,33,11.2231,36.9273,8.165302211,-,4.286996816,-,-,-,-,-,,Sandford_West Wick _WWIC3_MAIN2_WWIC3_3L3_*1,3215,1
SWEST,Sandford,West Wick ,WWIC5,WWIC5_1T0,@1,Unchanged,11,8.4185,71.5787,9.022266145,-,4.021571957,-,62.5,-,25,-,,Sandford_West Wick _WWIC5_WWIC5_1T0_@1,3216,1
SWEST,Sandford,West Wick ,WWIC5,WWIC5_2T0,@1,Unchanged,11,8.4185,71.5787,9.436347621,-,4.131271105,-,62.5,-,25,-,,Sandford_West Wick _WWIC5_WWIC5_2T0_@1,3217,1
SWEST,Sandford,Weston ,WEST3_#2H0,WEST3_MAIN3,@1,Unchanged,33,0.6967,14.1001,31.84735468,-,11.7220788,-,44.625,-,13.1,-,,Sandford_Weston _WEST3_#2H0_WEST3_MAIN3_@1,3218,1
SWEST,Sandford,Weston ,WEST3_1L5,WEST3_MAIN2,@1,Unchanged,33,0.6967,14.1001,32.63980713,-,11.89139108,-,44.625,-,13.1,-,,Sandford_Weston _WEST3_1L5_WEST3_MAIN2_@1,3219,1
SWEST,Sandford,Weston ,WEST3_1T0,WEST3_MAIN1,@1,Unchanged,33,0.6967,14.1001,23.01135243,-,8.229918672,-,44.625,-,13.1,-,,Sandford_Weston _WEST3_1T0_WEST3_MAIN1_@1,3220,1
SWEST,Sandford,Weston ,WEST3_2L5,WEST3_MAIN3,@1,Unchanged,33,0.6967,14.1001,32.96722089,-,11.99400048,-,44.625,-,13.1,-,,Sandford_Weston _WEST3_2L5_WEST3_MAIN3_@1,3221,1
SWEST,Sandford,Weston ,WEST3_2S&,WEST3_MAIN2,*1,Unchanged,33,0.6967,14.1001,21.21461922,-,7.74076479,-,-,-,13.1,-,,Sandford_Weston _WEST3_2S&_WEST3_MAIN2_*1,3222,1
SWEST,Sandford,Weston ,WEST3_2S&,WEST3_MAIN3,*1,Unchanged,33,0.6967,14.1001,21.21461922,-,7.74076479,-,-,-,13.1,-,,Sandford_Weston _WEST3_2S&_WEST3_MAIN3_*1,3223,1
SWEST,Sandford,Weston ,WEST3_2T0,WEST3_MAIN2,@1,Unchanged,33,0.6967,14.1001,22.02828151,-,7.784748929,-,44.625,-,13.1,-,,Sandford_Weston _WEST3_2T0_WEST3_MAIN2_@1,3224,1
SWEST,Sandford,Weston ,WEST3_4L5,WEST3_MAIN3,@1,Unchanged,33,0.6967,14.1001,32.71153952,-,11.92935045,-,44.625,-,13.1,-,,Sandford_Weston _WEST3_4L5_WEST3_MAIN3_@1,3225,1
SWEST,Sandford,Weston ,WEST3_6L5,WEST3_MAIN3,@1,Unchanged,33,0.6967,14.1001,32.96718044,-,23.98794277,-,44.625,-,26.2,-,,Sandford_Weston _WEST3_6L5_WEST3_MAIN3_@1,3226,1
SWEST,Sandford,Weston ,WEST3_MAIN1,WEST3_3L5,@1,Unchanged,33,0.6967,14.1001,32.96722089,-,11.99400048,-,44.625,-,13.1,-,,Sandford_Weston _WEST3_MAIN1_WEST3_3L5_@1,3227,1
SWEST,Sandford,Weston ,WEST3_MAIN1,WEST3_7L5,@1,Unchanged,33,0.6967,14.1001,32.96718044,-,23.98794277,-,44.625,-,26.2,-,,Sandford_Weston _WEST3_MAIN1_WEST3_7L5_@1,3228,1
SWEST,Sandford,Weston ,WEST3_MAIN1,WEST3_#3H0,@1,Unchanged,33,0.6967,14.1001,31.870743,-,11.72417305,-,44.625,-,13.1,-,,Sandford_Weston _WEST3_MAIN1_WEST3_#3H0_@1,3229,1
SWEST,Sandford,Weston ,WEST3_MAIN2,WEST3_#1H0,@1,Unchanged,33,0.6967,14.1001,31.87824823,-,11.72251503,-,62.5,-,19.92693998,-,,Sandford_Weston _WEST3_MAIN2_WEST3_#1H0_@1,3230,1
SWEST,Sandford,Weston ,WEST3_MAIN3,WEST3_MAIN1,@1,Unchanged,33,0.6967,14.1001,24.18459418,-,8.897097917,-,44.625,-,13.1,-,,Sandford_Weston _WEST3_MAIN3_WEST3_MAIN1_@1,3231,1
SWEST,Sandford,Weston Central ,WESC5,WESC5_1T0,@1,Unchanged,11,3.6190,71.4033,11.04800051,-,4.213920856,-,62.5,-,21.4040939,-,,Sandford_Weston Central _WESC5_WESC5_1T0_@1,3232,1
SWEST,Sandford,Weston Central ,WESC5,WESC5_2T0,@1,Unchanged,11,3.6190,71.4033,11.04800051,-,4.213920856,-,62.5,-,21.4040939,-,,Sandford_Weston Central _WESC5_WESC5_2T0_@1,3233,1
SWEST,Sandford,Weston Locking Road ,LOCR5,LOCR5_1T0,@1,Unchanged,11,1.0891,24.5628,51.37668467,-,15.58184677,-,62.5,-,17.84695008,-,,Sandford_Weston Locking Road _LOCR5_LOCR5_1T0_@1,3234,1
SWEST,Sandford,Weston Locking Road ,LOCR5,LOCR5_3T0,@1,Unchanged,11,1.0891,24.5628,51.34176829,-,15.59808792,-,62.5,-,18.05105533,-,,Sandford_Weston Locking Road _LOCR5_LOCR5_3T0_@1,3235,1
SWEST,Sandford,Weston Locking Road ,LOCR5,LOCR5_2T0,@1,Unchanged,11,1.0891,24.5628,51.22054411,-,15.58386986,-,62.5,-,18.30588183,-,,Sandford_Weston Locking Road _LOCR5_LOCR5_2T0_@1,3236,1
SWEST,Sandford,Wick Farm ,WICF3_MAIN1,WICF3_#1L5,@1,Unchanged,33,7.5858,26.3652,12.36060426,-,6.052428595,-,62.5,-,25,-,,Sandford_Wick Farm _WICF3_MAIN1_WICF3_#1L5_@1,3237,1
SWEST,Sandford,Wick Farm West ,WCKW3_MAIN1,WCKW3_#1L5,@1,Unchanged,33,7.6105,26.3887,12.41780565,-,6.102159219,-,62.5,-,25,-,,Sandford_Wick Farm West _WCKW3_MAIN1_WCKW3_#1L5_@1,3238,1
SWEST,Sandford,Winscombe ,WINS3_1L3,WINS3_MAIN1,*1,Unchanged,33,7.9253,27.2359,9.763192809,-,5.086705322,-,-,-,-,-,,Sandford_Winscombe _WINS3_1L3_WINS3_MAIN1_*1,3239,1
SWEST,Sandford,Winscombe ,WINS3_2L3,WINS3_MAIN2,*1,Unchanged,33,7.9253,27.2359,9.766740795,-,5.089257483,-,-,-,-,-,,Sandford_Winscombe _WINS3_2L3_WINS3_MAIN2_*1,3240,1
SWEST,Sandford,Winscombe ,WINS3_MAIN1,WINS3_MAIN2,@1,Unchanged,33,7.9253,27.2359,10.59596076,-,5.338365532,-,21.75,-,8.7,-,,Sandford_Winscombe _WINS3_MAIN1_WINS3_MAIN2_@1,3241,1
SWEST,Sandford,Winscombe ,WINS3_MAIN1,WINS3_#1H0,@1,Unchanged,33,7.9253,27.2359,12.71360364,-,12.68774132,-,21.75,-,17.4,-,,Sandford_Winscombe _WINS3_MAIN1_WINS3_#1H0_@1,3242,1
SWEST,Sandford,Winscombe ,WINS3_MAIN2,WINS3_2H4,*1,Unchanged,33,7.9253,27.2359,12.71360364,-,6.343870662,-,-,-,-,-,,Sandford_Winscombe _WINS3_MAIN2_WINS3_2H4_*1,3243,1
SWEST,Sandford,Winscombe ,WINS5,WINS5_1T0,@1,Unchanged,11,11.6193,78.4590,9.840321741,-,4.235113226,-,62.5,-,25,-,,Sandford_Winscombe _WINS5_WINS5_1T0_@1,3244,1
SWEST,Sandford,Winscombe ,WINS5,WINS5_2T0,@1,Unchanged,11,11.6193,78.4590,9.823486538,-,4.222455987,-,62.5,-,25,-,,Sandford_Winscombe _WINS5_WINS5_2T0_@1,3245,1
SWEST,Seabank,-,18PL3_BZ28,WESG3_3L3T,*1,Unchanged,33,9.9446,30.3876,10.56158256,-,5.386793541,-,-,-,-,-,,Seabank_-_18PL3_BZ28_WESG3_3L3T_*1,3246,1
SWEST,Seabank,-,18PL3_BZ37,WESG3_2L3T,*1,Unchanged,33,8.4251,27.3875,12.00072657,-,6.019876151,-,-,-,-,-,,Seabank_-_18PL3_BZ37_WESG3_2L3T_*1,3247,1
SWEST,Seabank,-,18PL3_ZD1,WESG3_1L3T,*1,Unchanged,33,8.7860,28.0870,11.76831752,-,5.900366269,-,-,-,-,-,,Seabank_-_18PL3_ZD1_WESG3_1L3T_*1,3248,1
SWEST,Seabank,Ashlands ,ASHL5,ASHL5_1T0,@1,Unchanged,11,5.4515,69.7663,11.11447313,-,4.365036652,-,62.5,-,25,-,,Seabank_Ashlands _ASHL5_ASHL5_1T0_@1,3249,1
SWEST,Seabank,Ashlands ,ASHL5,ASHL5_2T0,@1,Unchanged,11,5.4515,69.7663,11.11447313,-,4.365036652,-,62.5,-,25,-,,Seabank_Ashlands _ASHL5_ASHL5_2T0_@1,3250,1
SWEST,Seabank,Avonmouth ,AVOH5J,AVOH5_1T0,@1,Unchanged,11,2.5186,39.3579,26.23904181,-,9.548278107,-,62.5,-,22.81304036,-,,Seabank_Avonmouth _AVOH5J_AVOH5_1T0_@1,3251,1
SWEST,Seabank,Avonmouth ,AVOH5K,AVOH5_2T0,@1,Unchanged,11,2.5186,39.3579,26.29588564,-,9.566852122,-,62.5,-,22.77068829,-,,Seabank_Avonmouth _AVOH5K_AVOH5_2T0_@1,3252,1
SWEST,Seabank,Avonmouth ,AVOH5K,AVOH5_3T0,@1,Unchanged,11,2.5186,39.3579,26.4782807,-,9.572074169,-,62.5,-,21.95102579,-,,Seabank_Avonmouth _AVOH5K_AVOH5_3T0_@1,3253,1
SWEST,Seabank,Avonmouth ,AVON1_#110,AVON1_MAIN1,@1,Unchanged,132,0.2023,3.5389,31.42583714,29.72756354,11.85559785,12.05560646,78.75,78.75,31.5,31.5,,Seabank_Avonmouth _AVON1_#110_AVON1_MAIN1_@1,3254,1
SWEST,Seabank,Avonmouth ,AVON1_#210,AVON1_MAIN2,@1,Unchanged,132,0.2036,3.5502,31.31931836,29.55306765,11.81914557,12.02198018,78.75,78.75,31.5,31.5,,Seabank_Avonmouth _AVON1_#210_AVON1_MAIN2_@1,3255,1
SWEST,Seabank,Avonmouth ,AVON1_403,AVON1_MAIN1,*1,Unchanged,132,0.2023,3.5389,32.36582996,31.93311518,12.14517942,12.68655288,-,-,-,-,,Seabank_Avonmouth _AVON1_403_AVON1_MAIN1_*1,3256,1
SWEST,Seabank,Avonmouth ,AVON1_MAIN2,AVON1_303,*1,Unchanged,132,0.2036,3.5502,32.2560008,31.75333985,12.10774288,12.64744567,-,-,-,-,,Seabank_Avonmouth _AVON1_MAIN2_AVON1_303_*1,3257,1
SWEST,Seabank,Avonmouth ,AVON3_#10L5,AVON3_MAIN2,@1,Unchanged,33,0.6197,10.5106,40.04791956,-,14.32158482,-,78.75,-,29.55079362,-,,Seabank_Avonmouth _AVON3_#10L5_AVON3_MAIN2_@1,3258,1
SWEST,Seabank,Avonmouth ,AVON3_#25L5,AVON3_MAIN3,@1,Unchanged,33,0.6197,10.5106,43.0995773,-,30.54250055,-,78.75,-,60.02098935,-,,Seabank_Avonmouth _AVON3_#25L5_AVON3_MAIN3_@1,3259,1
SWEST,Seabank,Avonmouth ,AVON3_#27L5,AVON3_MAIN3,@1,Unchanged,33,0.6197,10.5106,42.86826238,-,15.25594458,-,78.75,-,30.02341908,-,,Seabank_Avonmouth _AVON3_#27L5_AVON3_MAIN3_@1,3260,1
SWEST,Seabank,Avonmouth ,AVON3_#2L5,AVON3_MAIN2,@1,Unchanged,33,0.6197,10.5106,42.99344906,-,15.24360565,-,78.75,-,29.99450191,-,,Seabank_Avonmouth _AVON3_#2L5_AVON3_MAIN2_@1,3261,1
SWEST,Seabank,Avonmouth ,AVON3_#2T0,AVON3_MAIN2,@1,Unchanged,33,0.6197,10.5106,29.83059701,-,10.30136216,-,78.75,-,31.5,-,,Seabank_Avonmouth _AVON3_#2T0_AVON3_MAIN2_@1,3262,1
SWEST,Seabank,Avonmouth ,AVON3_#4L5,AVON3_MAIN2,@1,Unchanged,33,0.6197,10.5106,43.0995773,-,30.54250055,-,78.75,-,60.02098935,-,,Seabank_Avonmouth _AVON3_#4L5_AVON3_MAIN2_@1,3263,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN1,AVON3_#1T0,@1,Unchanged,33,0.6197,10.5106,29.70713107,-,10.25387608,-,78.75,-,31.5,-,,Seabank_Avonmouth _AVON3_MAIN1_AVON3_#1T0_@1,3264,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN1,AVON3_MAIN3,@1,Unchanged,33,0.6197,10.5106,28.98411139,-,10.23316956,-,78.75,-,30.74789058,-,,Seabank_Avonmouth _AVON3_MAIN1_AVON3_MAIN3_@1,3265,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN1,AVON3_#1L5,@1,Unchanged,33,0.6197,10.5106,43.0995773,-,30.54250055,-,78.75,-,60.02098935,-,,Seabank_Avonmouth _AVON3_MAIN1_AVON3_#1L5_@1,3266,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN1,AVON3_#3L5,@1,Unchanged,33,0.6197,10.5106,43.0995773,-,30.54250055,-,78.75,-,60.02098935,-,,Seabank_Avonmouth _AVON3_MAIN1_AVON3_#3L5_@1,3267,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN1,AVON3_#5L5,@1,Unchanged,33,0.6197,10.5106,43.02156411,-,15.21530306,-,78.75,-,30.006798,-,,Seabank_Avonmouth _AVON3_MAIN1_AVON3_#5L5_@1,3268,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN1,AVON3_#7L5,@1,Unchanged,33,0.6197,10.5106,43.0995773,-,30.54250055,-,78.75,-,60.02098935,-,,Seabank_Avonmouth _AVON3_MAIN1_AVON3_#7L5_@1,3269,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN1,AVON3_#9L5,@1,Unchanged,33,0.6197,10.5106,43.0995773,-,30.54250055,-,78.75,-,60.02098935,-,,Seabank_Avonmouth _AVON3_MAIN1_AVON3_#9L5_@1,3270,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN1,AVON3_#11L5,@1,Unchanged,33,0.6197,10.5106,42.99814306,-,15.2439908,-,78.75,-,29.99020285,-,,Seabank_Avonmouth _AVON3_MAIN1_AVON3_#11L5_@1,3271,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN1,AVON3_#13L5,@1,Unchanged,33,0.6197,10.5106,38.8321176,-,13.85761013,-,78.75,-,29.31994575,-,,Seabank_Avonmouth _AVON3_MAIN1_AVON3_#13L5_@1,3272,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN2,AVON3_MAIN3,@1,Unchanged,33,0.6197,10.5106,28.28065292,-,10.30030451,-,78.75,-,30.75315765,-,,Seabank_Avonmouth _AVON3_MAIN2_AVON3_MAIN3_@1,3273,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN2,AVON3_#6L5,@1,Unchanged,33,0.6197,10.5106,43.0995773,-,30.54250055,-,78.75,-,60.02098935,-,,Seabank_Avonmouth _AVON3_MAIN2_AVON3_#6L5_@1,3274,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN2,AVON3_#8L5,@1,Unchanged,33,0.6197,10.5106,42.86827427,-,15.25594804,-,78.75,-,30.02342447,-,,Seabank_Avonmouth _AVON3_MAIN2_AVON3_#8L5_@1,3275,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN3,AVON3_#21L5,@1,Unchanged,33,0.6197,10.5106,43.0995773,-,30.54250055,-,78.75,-,60.02098935,-,,Seabank_Avonmouth _AVON3_MAIN3_AVON3_#21L5_@1,3276,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN3,AVON3_#23L5,@1,Unchanged,33,0.6197,10.5106,42.99479346,-,15.24394619,-,78.75,-,29.99436541,-,,Seabank_Avonmouth _AVON3_MAIN3_AVON3_#23L5_@1,3277,1
SWEST,Seabank,Avonmouth ,AVON3_MAIN3,AVON3_#29L5,@1,Unchanged,33,0.6197,10.5106,42.56879087,-,15.11743167,-,78.75,-,29.95843253,-,,Seabank_Avonmouth _AVON3_MAIN3_AVON3_#29L5_@1,3278,1
SWEST,Seabank,Avonmouth Biogass ,AVOB3_MAIN1,AVOB3_#1M0,@1,Unchanged,33,1.6501,11.6120,31.57355783,-,12.72299941,-,62.5,-,25,-,,Seabank_Avonmouth Biogass _AVOB3_MAIN1_AVOB3_#1M0_@1,3279,1
SWEST,Seabank,Avonmouth Docks ,AVMO7J,AVMO7_1T0,@1,Unchanged,6.6,7.6277,46.9743,27.29354744,-,9.129179237,-,55.845,-,21.9,-,,Seabank_Avonmouth Docks _AVMO7J_AVMO7_1T0_@1,3280,1
SWEST,Seabank,Avonmouth Docks ,AVMO7J,AVMO7_2T0,@1,Unchanged,6.6,7.6277,46.9743,27.29370481,-,9.128942134,-,55.845,-,21.9,-,,Seabank_Avonmouth Docks _AVMO7J_AVMO7_2T0_@1,3281,1
SWEST,Seabank,Avonmouth Docks ,AVMO7J,AVMO7_2T0,@1,Unchanged,6.6,7.6277,46.9743,27.29370481,-,9.128942134,-,55.845,-,21.9,-,,Seabank_Avonmouth Docks _AVMO7J_AVMO7_2T0_@1,3281,0
SWEST,Seabank,Avonmouth Docks ,AVMO7K,AVMO7_3T0,@1,Unchanged,6.6,19.9563,105.2018,18.55235161,-,16.54822084,-,55.845,-,43.8,-,,Seabank_Avonmouth Docks _AVMO7K_AVMO7_3T0_@1,3283,2
SWEST,Seabank,British Gas Hallen ,BHAL5,BHAL5_1T0,@1,Unchanged,11,14.0973,76.3921,11.22991558,-,5.236494499,-,32.75,-,13.1,-,,Seabank_British Gas Hallen _BHAL5_BHAL5_1T0_@1,3284,1
SWEST,Seabank,Cairns Road A ,CAIR5_BB_A,CAIR5_1T0,@1,Unchanged,11,5.4292,69.4892,18.95109039,-,14.78633261,-,32.75,-,26.2,-,,Seabank_Cairns Road A _CAIR5_BB_A_CAIR5_1T0_@1,3285,1
SWEST,Seabank,Cairns Road A ,CAIR5_BB_A,CAIR5_2T0,@1,Unchanged,11,5.4292,69.4892,13.31890366,-,5.223726952,-,32.75,-,13.1,-,,Seabank_Cairns Road A _CAIR5_BB_A_CAIR5_2T0_@1,3286,1
SWEST,Seabank,Cairns Road B ,CAIR5_BB_B,CAIR5_3T0,@1,Unchanged,11,5.4292,69.4892,13.29419423,-,5.213165286,-,32.75,-,13.1,-,,Seabank_Cairns Road B _CAIR5_BB_B_CAIR5_3T0_@1,3287,1
SWEST,Seabank,Cairns Road B ,CAIR5_BB_B,CAIR5_4T0,@1,Unchanged,11,5.4292,69.4892,13.31367351,-,5.218628519,-,32.75,-,13.1,-,,Seabank_Cairns Road B _CAIR5_BB_B_CAIR5_4T0_@1,3288,1
SWEST,Seabank,Chelwood Pv ,CHLW3_#1M0,CHLW3_MAIN1,@1,Unchanged,33,9.9395,30.1414,10.76240946,-,5.533336775,-,62.5,-,25,-,,Seabank_Chelwood Pv _CHLW3_#1M0_CHLW3_MAIN1_@1,3289,1
SWEST,Seabank,Chewton ,16PL3_ZU19,CHEM3_5L3T,*1,Unchanged,33,9.7963,33.6259,8.790226682,-,4.470415482,-,-,-,-,-,,Seabank_Chewton _16PL3_ZU19_CHEM3_5L3T_*1,3290,1
SWEST,Seabank,Chewton ,16PL3_ZU23,ABSD3_16ZU23,*1,Unchanged,33,9.9147,33.8656,8.684384452,-,4.422977882,-,25,-,10,-,,Seabank_Chewton _16PL3_ZU23_ABSD3_16ZU23_*1,3291,1
SWEST,Seabank,Chewton ,CHEM3U,CHEM3_4L3T,*1,Unchanged,33,9.6877,33.4062,10.03790273,-,5.050271307,-,-,-,-,-,,Seabank_Chewton _CHEM3U_CHEM3_4L3T_*1,3292,1
SWEST,Seabank,Chewton Mendip ,16PL3_ZL44,CHEM3_3L3T,*1,Unchanged,33,7.5363,29.0886,11.97617566,-,5.840524146,-,-,-,-,-,,Seabank_Chewton Mendip _16PL3_ZL44_CHEM3_3L3T_*1,3293,1
SWEST,Seabank,Chewton Mendip ,CHEM3_1H0,CHEM3_MAIN1,@1,Unchanged,33,7.9155,29.5573,11.78338195,-,11.48912104,-,32.75,-,26.2,-,,Seabank_Chewton Mendip _CHEM3_1H0_CHEM3_MAIN1_@1,3294,1
SWEST,Seabank,Chewton Mendip ,CHEM3_2L4,CHEM3_MAIN1,*1,Unchanged,33,7.9155,29.5573,11.78338195,-,5.744560518,-,-,-,-,-,,Seabank_Chewton Mendip _CHEM3_2L4_CHEM3_MAIN1_*1,3295,1
SWEST,Seabank,Chewton Mendip ,CHEM3_MAIN1,CHEM3_1L4,*1,Unchanged,33,7.9155,29.5573,11.78338195,-,5.744560518,-,-,-,-,-,,Seabank_Chewton Mendip _CHEM3_MAIN1_CHEM3_1L4_*1,3296,1
SWEST,Seabank,Chewton Mendip ,CHEM5,CHEM5_1T0,@1,Unchanged,11,25.1151,168.5550,7.316560026,-,6.33706533,-,32.75,-,26.2,-,,Seabank_Chewton Mendip _CHEM5_CHEM5_1T0_@1,3297,1
SWEST,Seabank,Clevedon ,CLEV3_1H4,CLEV3_MAIN1,*1,Unchanged,33,16.8713,41.2268,7.232053617,-,3.887346375,-,-,-,-,-,,Seabank_Clevedon _CLEV3_1H4_CLEV3_MAIN1_*1,3298,1
SWEST,Seabank,Clevedon ,CLEV3_2H4,CLEV3_MAIN2,*1,Unchanged,33,16.8713,41.2268,7.232329671,-,3.887398511,-,-,-,-,-,,Seabank_Clevedon _CLEV3_2H4_CLEV3_MAIN2_*1,3299,1
SWEST,Seabank,Clevedon ,CLEV3_2L4,CLEV3_MAIN1,*1,Unchanged,33,10.6051,31.7401,10.56575117,-,5.411101551,-,-,-,-,-,,Seabank_Clevedon _CLEV3_2L4_CLEV3_MAIN1_*1,3300,1
SWEST,Seabank,Clevedon ,CLEV3_MAIN1,CLEV3_MAIN2,@1,Unchanged,33,16.8713,41.2268,7.232053617,-,3.887346375,-,62.5,-,25,-,,Seabank_Clevedon _CLEV3_MAIN1_CLEV3_MAIN2_@1,3301,1
SWEST,Seabank,Clevedon ,CLEV3_MAIN1,CLEV3_1L5,@1,Unchanged,33,16.8713,41.2268,10.55716326,-,5.410668117,-,62.5,-,25,-,,Seabank_Clevedon _CLEV3_MAIN1_CLEV3_1L5_@1,3302,1
SWEST,Seabank,Clevedon ,CLEV3_MAIN2,CLEV3_3L3,*1,Unchanged,33,16.8713,41.2268,7.093336907,-,3.847518532,-,-,-,-,-,,Seabank_Clevedon _CLEV3_MAIN2_CLEV3_3L3_*1,3303,1
SWEST,Seabank,Clevedon ,CLEV5,CLEV5_2T0,@1,Unchanged,11,19.7258,89.0916,8.898290433,-,3.877211085,-,32.75,-,13.1,-,,Seabank_Clevedon _CLEV5_CLEV5_2T0_@1,3304,1
SWEST,Seabank,Clevedon ,CLEV5,CLEV5_1T0,@1,Unchanged,11,19.7258,89.0916,8.553784084,-,3.768539912,-,32.75,-,13.1,-,,Seabank_Clevedon _CLEV5_CLEV5_1T0_@1,3305,1
SWEST,Seabank,Compton Martin ,COMM3_3L3T,18PL3_ZL111,*1,Unchanged,33,19.0511,51.6074,6.106308665,-,3.240357764,-,-,-,-,-,,Seabank_Compton Martin _COMM3_3L3T_18PL3_ZL111_*1,3306,1
SWEST,Seabank,Dinder ,16PL3_ZU117,DIND3_4L3T,*1,Unchanged,33,17.6704,48.7844,4.15777439,-,2.270981646,-,-,-,-,-,,Seabank_Dinder _16PL3_ZU117_DIND3_4L3T_*1,3307,1
SWEST,Seabank,Dinder ,DIND3_#2H0,DIND3_MAIN2,@1,Unchanged,33,11.3386,35.5373,8.714916937,-,4.53563742,-,21.75,-,8.7,-,,Seabank_Dinder _DIND3_#2H0_DIND3_MAIN2_@1,3308,1
SWEST,Seabank,Dinder ,DIND3_1L5,DIND3_MAIN1,@1,Unchanged,33,18.4059,49.8874,3.560028794,-,1.980644719,-,21.75,-,8.7,-,,Seabank_Dinder _DIND3_1L5_DIND3_MAIN1_@1,3309,1
SWEST,Seabank,Dinder ,DIND3_2L5,DIND3_MAIN2,@1,Unchanged,33,11.3386,35.5373,5.417086481,-,2.904759949,-,21.75,-,8.7,-,,Seabank_Dinder _DIND3_2L5_DIND3_MAIN2_@1,3310,1
SWEST,Seabank,Dinder ,DIND3_3L5,DIND3_MAIN2,@1,Unchanged,33,11.3386,35.5373,5.827719185,-,3.006001541,-,21.75,-,8.7,-,,Seabank_Dinder _DIND3_3L5_DIND3_MAIN2_@1,3311,1
SWEST,Seabank,Dinder ,DIND3_MAIN2,DIND3_MAIN1,*1,Unchanged,33,11.3386,35.5373,9.13365522,-,4.643299617,-,-,-,-,-,,Seabank_Dinder _DIND3_MAIN2_DIND3_MAIN1_*1,3312,1
SWEST,Seabank,Dinder ,DIND5,DIND5_2T0,@1,Unchanged,11,21.0290,146.6481,7.002732691,-,3.067865362,-,32.75,-,13.1,-,,Seabank_Dinder _DIND5_DIND5_2T0_@1,3313,1
SWEST,Seabank,Dinder Farm ,DINF3_#1L5,DINF3_MAIN1,@1,Unchanged,33,11.4310,35.6647,9.027393394,-,4.581881926,-,78.75,-,31.5,-,,Seabank_Dinder Farm _DINF3_#1L5_DINF3_MAIN1_@1,3314,1
SWEST,Seabank,Dinder Farm ,DINF3_#3L5,DINF3_MAIN1,@1,Unchanged,33,11.4310,35.6647,9.027393394,-,4.581881926,-,78.75,-,31.5,-,,Seabank_Dinder Farm _DINF3_#3L5_DINF3_MAIN1_@1,3315,1
SWEST,Seabank,Easton In Gordano ,EASG5,EASG5_1T0,@1,Unchanged,11,22.6914,191.9374,6.707948272,-,5.572805127,-,32.75,-,26.2,-,,Seabank_Easton In Gordano _EASG5_EASG5_1T0_@1,3316,1
SWEST,Seabank,Evercreech ,16PL3_KZ2,EVER3_4L3T,*1,Unchanged,33,10.1007,33.4756,8.429575153,-,4.351243135,-,-,-,-,-,,Seabank_Evercreech _16PL3_KZ2_EVER3_4L3T_*1,3317,1
SWEST,Seabank,Evercreech ,16PL3_ZO115,EVER3_3L3T,*1,Unchanged,33,10.0701,33.3855,7.256748551,-,3.824692485,-,-,-,-,-,,Seabank_Evercreech _16PL3_ZO115_EVER3_3L3T_*1,3318,1
SWEST,Seabank,Evercreech ,EVER3_1H4,EVER3_MAIN1,*1,Unchanged,33,14.7000,43.2488,7.214118308,-,3.78627515,-,-,-,-,-,,Seabank_Evercreech _EVER3_1H4_EVER3_MAIN1_*1,3319,1
SWEST,Seabank,Evercreech ,EVER3_MAIN1,EVER3_MAIN2,@1,Unchanged,33,14.7000,43.2488,6.194344713,-,3.199598631,-,65.5,-,26.2,-,,Seabank_Evercreech _EVER3_MAIN1_EVER3_MAIN2_@1,3320,1
SWEST,Seabank,Evercreech ,EVER3_MAIN1,EVER3_1L3,*1,Unchanged,33,14.7000,43.2488,5.432382459,-,2.886098186,-,-,-,-,-,,Seabank_Evercreech _EVER3_MAIN1_EVER3_1L3_*1,3321,1
SWEST,Seabank,Evercreech ,EVER3_MAIN2,EVER3_2L3,*1,Unchanged,33,14.7000,43.2488,5.216304399,-,2.81695684,-,-,-,-,-,,Seabank_Evercreech _EVER3_MAIN2_EVER3_2L3_*1,3322,1
SWEST,Seabank,Evercreech ,EVER3_MAIN2,EVER3_2H4,*1,Unchanged,33,14.7000,43.2488,7.215013754,-,3.786495137,-,-,-,-,-,,Seabank_Evercreech _EVER3_MAIN2_EVER3_2H4_*1,3323,1
SWEST,Seabank,Evercreech ,EVER5,EVER5_1T0,@1,Unchanged,11,17.3467,90.0711,8.564655422,-,3.761655391,-,32.75,-,13.1,-,,Seabank_Evercreech _EVER5_EVER5_1T0_@1,3324,1
SWEST,Seabank,Evercreech ,EVER5,EVER5_2T0,@1,Unchanged,11,17.3467,90.0711,9.058195297,-,3.95751065,-,32.75,-,13.1,-,,Seabank_Evercreech _EVER5_EVER5_2T0_@1,3325,1
SWEST,Seabank,Foxhills ,FOXH3_1L3,FOXH3_MAIN1,*1,Unchanged,33,8.2994,30.7068,8.130681302,-,4.186877474,-,-,-,-,-,,Seabank_Foxhills _FOXH3_1L3_FOXH3_MAIN1_*1,3326,1
SWEST,Seabank,Foxhills ,FOXH3_2L3,FOXH3_MAIN2,*1,Unchanged,33,8.2994,30.7068,8.128791357,-,4.185549603,-,-,-,-,-,,Seabank_Foxhills _FOXH3_2L3_FOXH3_MAIN2_*1,3327,1
SWEST,Seabank,Foxhills ,FOXH3_MAIN1,FOXH3_1H4,*1,Unchanged,33,8.2994,30.7068,11.51225965,-,5.595239073,-,-,-,-,-,,Seabank_Foxhills _FOXH3_MAIN1_FOXH3_1H4_*1,3328,1
SWEST,Seabank,Foxhills ,FOXH3_MAIN2,FOXH3_MAIN1,@1,Unchanged,33,8.2994,30.7068,8.989036419,-,4.45665813,-,43.75,-,17.5,-,,Seabank_Foxhills _FOXH3_MAIN2_FOXH3_MAIN1_@1,3329,1
SWEST,Seabank,Foxhills ,FOXH3_MAIN2,FOXH3_2H4,*1,Unchanged,33,8.2994,30.7068,11.51225965,-,5.595239073,-,-,-,-,-,,Seabank_Foxhills _FOXH3_MAIN2_FOXH3_2H4_*1,3330,1
SWEST,Seabank,Foxhills ,FOXH5,FOXH5_2T0,@1,Unchanged,11,12.0998,85.3010,9.215664772,-,3.824235098,-,32.75,-,13.1,-,,Seabank_Foxhills _FOXH5_FOXH5_2T0_@1,3331,1
SWEST,Seabank,Foxhills ,FOXH5,FOXH5_1T0,@1,Unchanged,11,12.0998,85.3010,9.207258549,-,3.818264883,-,32.75,-,13.1,-,,Seabank_Foxhills _FOXH5_FOXH5_1T0_@1,3332,1
SWEST,Seabank,Gas Lane ,GASL3_MAIN1,GASL3_1L3,*1,Unchanged,33,3.7991,19.2834,19.53511791,-,8.835594641,-,-,-,-,-,,Seabank_Gas Lane _GASL3_MAIN1_GASL3_1L3_*1,3333,1
SWEST,Seabank,Gas Lane ,GASL5,GASL5_1T0,@1,Unchanged,11,5.2058,55.5571,14.18124908,-,5.641420197,-,62.5,-,25,-,,Seabank_Gas Lane _GASL5_GASL5_1T0_@1,3334,1
SWEST,Seabank,Gas Lane ,GASL5,GASL5_2T0,@1,Unchanged,11,5.2058,55.5571,14.19412199,-,5.645556896,-,62.5,-,25,-,,Seabank_Gas Lane _GASL5_GASL5_2T0_@1,3335,1
SWEST,Seabank,High Littleton ,HIGL3_MAIN1,HIGL3_MAIN2,@1,Unchanged,33,4.9088,23.5840,12.49888731,-,6.004577767,-,32.75,-,13.1,-,,Seabank_High Littleton _HIGL3_MAIN1_HIGL3_MAIN2_@1,3336,1
SWEST,Seabank,High Littleton ,HIGL3_MAIN1,HIGL3_1H4,*1,Unchanged,33,4.9088,23.5840,15.78311771,-,7.273147562,-,-,-,-,-,,Seabank_High Littleton _HIGL3_MAIN1_HIGL3_1H4_*1,3337,1
SWEST,Seabank,High Littleton ,HIGL3_MAIN1,HIGL3_2L4,*1,Unchanged,33,4.9088,23.5840,11.96498599,-,5.873710352,-,-,-,-,-,,Seabank_High Littleton _HIGL3_MAIN1_HIGL3_2L4_*1,3338,1
SWEST,Seabank,High Littleton ,HIGL3_MAIN2,HIGL3_#2H0,@1,Unchanged,33,4.9088,23.5840,15.78311771,-,14.54629512,-,32.75,-,26.2,-,,Seabank_High Littleton _HIGL3_MAIN2_HIGL3_#2H0_@1,3339,1
SWEST,Seabank,High Littleton ,HIGL3_MAIN2,HIGL3_3L5,@1,Unchanged,33,4.9088,23.5840,15.3428258,-,7.105861939,-,32.75,-,13.1,-,,Seabank_High Littleton _HIGL3_MAIN2_HIGL3_3L5_@1,3340,1
SWEST,Seabank,High Littleton ,HIGL3_MAIN2,HIGL3_4L5,@1,Unchanged,33,4.9088,23.5840,11.6831914,-,5.752096367,-,32.75,-,13.1,-,,Seabank_High Littleton _HIGL3_MAIN2_HIGL3_4L5_@1,3341,1
SWEST,Seabank,High Littleton ,HIGL5,HIGL5_2T0,@1,Unchanged,11,8.4215,76.6696,10.29940041,-,4.196719673,-,32.75,-,13.1,-,,Seabank_High Littleton _HIGL5_HIGL5_2T0_@1,3342,1
SWEST,Seabank,High Littleton ,HIGL5,HIGL5_1T0,@1,Unchanged,11,8.4215,76.6696,10.29171978,-,4.191256206,-,32.75,-,13.1,-,,Seabank_High Littleton _HIGL5_HIGL5_1T0_@1,3343,1
SWEST,Seabank,Keynsham East ,KEYE3_1H4,KEYE3_MAIN1,*1,Unchanged,33,16.7721,42.8359,7.213334206,-,3.866601503,-,-,-,-,-,,Seabank_Keynsham East _KEYE3_1H4_KEYE3_MAIN1_*1,3344,1
SWEST,Seabank,Keynsham East ,KEYE3_2L3,KEYE3_MAIN2,*1,Unchanged,33,16.7721,42.8359,4.42110828,-,2.528179162,-,-,-,-,-,,Seabank_Keynsham East _KEYE3_2L3_KEYE3_MAIN2_*1,3345,1
SWEST,Seabank,Keynsham East ,KEYE3_MAIN1,KEYE3_MAIN2,@1,Unchanged,33,16.7721,42.8359,5.43272644,-,2.878886663,-,-,-,8.7,-,,Seabank_Keynsham East _KEYE3_MAIN1_KEYE3_MAIN2_@1,3346,1
SWEST,Seabank,Keynsham East ,KEYE3_MAIN1,KEYE3_1L3,*1,Unchanged,33,16.7721,42.8359,4.41813235,-,2.526045307,-,-,-,-,-,,Seabank_Keynsham East _KEYE3_MAIN1_KEYE3_1L3_*1,3347,1
SWEST,Seabank,Keynsham East ,KEYE3_MAIN2,KEYE3_2H0,@1,Unchanged,33,16.7721,42.8359,7.213355492,-,3.866616841,-,-,-,8.7,-,,Seabank_Keynsham East _KEYE3_MAIN2_KEYE3_2H0_@1,3348,1
SWEST,Seabank,Keynsham East ,KEYE5,KEYE5_2T0,@1,Unchanged,11,20.2522,95.4650,8.42131578,-,3.710580418,-,62.5,-,25,-,,Seabank_Keynsham East _KEYE5_KEYE5_2T0_@1,3349,1
SWEST,Seabank,Keynsham East ,KEYE5,KEYE5_1T0,@1,Unchanged,11,20.2522,95.4650,8.410297133,-,3.702746679,-,62.5,-,25,-,,Seabank_Keynsham East _KEYE5_KEYE5_1T0_@1,3350,1
SWEST,Seabank,Kingsweston ,KINW5,KINW5_1T0,@1,Unchanged,11,2.2175,36.4904,25.69266119,-,9.051258307,-,62.5,-,22.51839549,-,,Seabank_Kingsweston _KINW5_KINW5_1T0_@1,3351,1
SWEST,Seabank,Kingsweston ,KINW5,KINW5_2T0,@1,Unchanged,11,2.2175,36.4904,25.8464634,-,9.074308558,-,62.5,-,21.92648746,-,,Seabank_Kingsweston _KINW5_KINW5_2T0_@1,3352,1
SWEST,Seabank,Lawrence Weston ,LAWR3_#1L5,LAWR3_MAIN1,@1,Unchanged,33,2.1039,11.9231,32.32169877,-,13.36176537,-,62.5,-,25,-,,Seabank_Lawrence Weston _LAWR3_#1L5_LAWR3_MAIN1_@1,3353,1
SWEST,Seabank,Marksbury Pv Farm Gen ,MARS3_MAIN1,MARS3_#1M0,@1,Unchanged,33,9.7006,30.0727,10.91055576,-,5.582849898,-,62.5,-,25,-,,Seabank_Marksbury Pv Farm Gen _MARS3_MAIN1_MARS3_#1M0_@1,3354,1
SWEST,Seabank,Mendip Solar Pv Farm ,MEND3_MAIN1,MEND3_#1M0,@1,Unchanged,33,12.6793,39.4477,8.020931409,-,4.13775028,-,62.5,-,25,-,,Seabank_Mendip Solar Pv Farm _MEND3_MAIN1_MEND3_#1M0_@1,3355,1
SWEST,Seabank,Midsomer Norton ,MIDN3_1H4,MIDN3_MAIN1,*1,Unchanged,33,3.9548,22.1979,17.26751534,-,7.727832261,-,-,-,-,-,,Seabank_Midsomer Norton _MIDN3_1H4_MIDN3_MAIN1_*1,3356,1
SWEST,Seabank,Midsomer Norton ,MIDN3_2H4,MIDN3_MAIN2,*1,Unchanged,33,4.0956,22.3836,17.02222334,-,7.659577832,-,-,-,-,-,,Seabank_Midsomer Norton _MIDN3_2H4_MIDN3_MAIN2_*1,3357,1
SWEST,Seabank,Midsomer Norton ,MIDN5,MIDN5_1T0,@1,Unchanged,11,4.5310,70.3512,11.12517034,-,4.325626945,-,50,-,18.45068678,-,,Seabank_Midsomer Norton _MIDN5_MIDN5_1T0_@1,3358,1
SWEST,Seabank,Midsomer Norton ,MIDN5,MIDN5_2T0,@1,Unchanged,11,4.5310,70.3512,11.17125816,-,4.358417685,-,50,-,18.45078385,-,,Seabank_Midsomer Norton _MIDN5_MIDN5_2T0_@1,3359,1
SWEST,Seabank,New Row Farm ,16PL3_ZO113,NWRW3_2L3T,*1,Unchanged,33,10.0136,33.2923,5.992825678,-,3.207442002,-,-,-,-,-,,Seabank_New Row Farm _16PL3_ZO113_NWRW3_2L3T_*1,3360,1
SWEST,Seabank,New Row Farm ,NWRW3_MAIN1,NWRW3_#1M0,@1,Unchanged,33,10.1782,33.4905,9.60525429,-,4.863277396,-,62.5,-,25,-,,Seabank_New Row Farm _NWRW3_MAIN1_NWRW3_#1M0_@1,3361,1
SWEST,Seabank,New Row Farm ,NWRW3_MAIN1,NWRW3_#1L5,@1,Unchanged,33,10.1782,33.4905,9.60525429,-,4.863277396,-,62.5,-,25,-,,Seabank_New Row Farm _NWRW3_MAIN1_NWRW3_#1L5_@1,3362,1
SWEST,Seabank,Newbury ,NEWB3_1H4,NEWB3_MAIN1,*1,Unchanged,33,7.5198,30.3478,11.9576644,-,5.659898765,-,-,-,-,-,,Seabank_Newbury _NEWB3_1H4_NEWB3_MAIN1_*1,3363,1
SWEST,Seabank,Newbury ,NEWB3_1L3,NEWB3_MAIN1,*1,Unchanged,33,7.5198,30.3478,7.711474846,-,3.859624667,-,-,-,-,-,,Seabank_Newbury _NEWB3_1L3_NEWB3_MAIN1_*1,3364,1
SWEST,Seabank,Newbury ,NEWB3_MAIN1,NEWB3_MAIN2,@1,Unchanged,33,7.5198,30.3478,8.723112459,-,4.202405089,-,43.75,-,17.5,-,,Seabank_Newbury _NEWB3_MAIN1_NEWB3_MAIN2_@1,3365,1
SWEST,Seabank,Newbury ,NEWB3_MAIN2,NEWB3_2L5,@1,Unchanged,33,7.5198,30.3478,7.780258811,-,3.88810064,-,43.75,-,17.5,-,,Seabank_Newbury _NEWB3_MAIN2_NEWB3_2L5_@1,3366,1
SWEST,Seabank,Newbury ,NEWB3_MAIN2,NEWB3_2H4,*1,Unchanged,33,7.5198,30.3478,11.95774202,-,5.659928071,-,-,-,-,-,,Seabank_Newbury _NEWB3_MAIN2_NEWB3_2H4_*1,3367,1
SWEST,Seabank,Newbury ,NEWB5,NEWB5_2T0,@1,Unchanged,11,11.4518,80.8725,9.88454971,-,4.157280832,-,32.75,-,13.1,-,,Seabank_Newbury _NEWB5_NEWB5_2T0_@1,3368,1
SWEST,Seabank,Newbury ,NEWB5,NEWB5_1T0,@1,Unchanged,11,11.4518,80.8725,9.668166281,-,4.058386188,-,32.75,-,13.1,-,,Seabank_Newbury _NEWB5_NEWB5_1T0_@1,3369,1
SWEST,Seabank,Paulton ,PAUL3_1H4,PAUL3_MAIN1,*1,Unchanged,33,4.2410,22.4417,16.99451337,-,7.663378428,-,-,-,-,-,,Seabank_Paulton _PAUL3_1H4_PAUL3_MAIN1_*1,3370,1
SWEST,Seabank,Paulton ,PAUL3_1L3,PAUL3_MAIN1,*1,Unchanged,33,4.2410,22.4417,15.02311796,-,6.970065071,-,-,-,-,-,,Seabank_Paulton _PAUL3_1L3_PAUL3_MAIN1_*1,3371,1
SWEST,Seabank,Paulton ,PAUL3_2H4,PAUL3_MAIN2,*1,Unchanged,33,4.2410,22.4417,16.99451337,-,7.663378428,-,-,-,-,-,,Seabank_Paulton _PAUL3_2H4_PAUL3_MAIN2_*1,3372,1
SWEST,Seabank,Paulton ,PAUL3_MAIN2,PAUL3_MAIN1,@1,Unchanged,33,4.2410,22.4417,15.2319005,-,7.019167646,-,32.75,-,13.1,-,,Seabank_Paulton _PAUL3_MAIN2_PAUL3_MAIN1_@1,3373,1
SWEST,Seabank,Paulton ,PAUL3_MAIN2,PAUL3_2L3,*1,Unchanged,33,4.2410,22.4417,15.02311796,-,6.970065071,-,-,-,-,-,,Seabank_Paulton _PAUL3_MAIN2_PAUL3_2L3_*1,3374,1
SWEST,Seabank,Paulton ,PAUL5,PAUL5_1T0,@1,Unchanged,11,12.4661,103.4727,7.038037411,-,2.907343694,-,32.75,-,13.1,-,,Seabank_Paulton _PAUL5_PAUL5_1T0_@1,3375,1
SWEST,Seabank,Paulton ,PAUL5,PAUL5_2T0,@1,Unchanged,11,12.4661,103.4727,7.038037411,-,2.907343694,-,32.75,-,13.1,-,,Seabank_Paulton _PAUL5_PAUL5_2T0_@1,3376,1
SWEST,Seabank,Peasdown ,PEAS3_MAIN1,PEAS3_1L3,*1,Unchanged,33,18.0724,49.3991,6.42551071,-,3.380561526,-,-,-,-,-,,Seabank_Peasdown _PEAS3_MAIN1_PEAS3_1L3_*1,3377,1
SWEST,Seabank,Peasdown ,PEAS5,PEAS5_1T0,@1,Unchanged,11,35.2689,221.5768,5.469338839,-,4.783137993,-,32.75,-,26.2,-,,Seabank_Peasdown _PEAS5_PEAS5_1T0_@1,3378,1
SWEST,Seabank,Pitts Farm ,PTFM3_MAIN1,PTFM3_#1L5,@1,Unchanged,33,11.4453,35.6955,9.037887243,-,4.59178035,-,78.75,-,31.5,-,,Seabank_Pitts Farm _PTFM3_MAIN1_PTFM3_#1L5_@1,3379,1
SWEST,Seabank,Pitts Farm ,PTFM3_MAIN1,PTFM3_#3L5,@1,Unchanged,33,11.4453,35.6955,9.037887243,-,4.59178035,-,78.75,-,31.5,-,,Seabank_Pitts Farm _PTFM3_MAIN1_PTFM3_#3L5_@1,3380,1
SWEST,Seabank,Portishead ,POIS1_203,POIS1_MAIN2,*1,Unchanged,132,0.4300,4.6405,22.23058034,19.91890929,8.833371466,8.176937911,-,-,-,-,,Seabank_Portishead _POIS1_203_POIS1_MAIN2_*1,3381,1
SWEST,Seabank,Portishead ,POIS1_210,POIS1_MAIN2,@1,Unchanged,132,0.4300,4.6405,23.08628259,19.86912834,9.169588895,8.233695249,78.75,78.75,31.5,31.5,,Seabank_Portishead _POIS1_210_POIS1_MAIN2_@1,3382,1
SWEST,Seabank,Portishead ,POIS1_303,POIS1_MAIN1,*1,Unchanged,132,0.4272,4.6415,21.66713751,17.60005769,8.634631617,7.29393043,-,-,-,-,,Seabank_Portishead _POIS1_303_POIS1_MAIN1_*1,3383,1
SWEST,Seabank,Portishead ,POIS1_MAIN1,POIS1_103,*1,Unchanged,132,0.4272,4.6415,22.24961173,20.13611845,8.832601936,8.163060419,-,-,-,-,,Seabank_Portishead _POIS1_MAIN1_POIS1_103_*1,3384,1
SWEST,Seabank,Portishead ,POIS1_MAIN1,POIS1_110,@1,Unchanged,132,0.4272,4.6415,23.09578536,19.88463968,9.174097778,8.245877875,78.75,78.75,31.5,31.5,,Seabank_Portishead _POIS1_MAIN1_POIS1_110_@1,3385,1
SWEST,Seabank,Portishead ,POIS1_MAIN2,POIS1_403,*1,Unchanged,132,0.4300,4.6405,21.668613,17.60427851,8.634896822,7.293875331,-,-,-,-,,Seabank_Portishead _POIS1_MAIN2_POIS1_403_*1,3386,1
SWEST,Seabank,Portishead ,POIS3_10L5,POIS3_MAIN2,@1,Unchanged,33,1.6534,16.6447,25.95028638,-,20.85187621,-,62.5,-,50,-,,Seabank_Portishead _POIS3_10L5_POIS3_MAIN2_@1,3387,1
SWEST,Seabank,Portishead ,POIS3_1T0,POIS3_MAIN1,@1,Unchanged,33,1.6534,16.6447,14.25038662,-,6.062292564,-,62.5,-,25,-,,Seabank_Portishead _POIS3_1T0_POIS3_MAIN1_@1,3388,1
SWEST,Seabank,Portishead ,POIS3_2L5,POIS3_MAIN2,@1,Unchanged,33,1.6534,16.6447,24.87949467,-,9.988901052,-,62.5,-,25,-,,Seabank_Portishead _POIS3_2L5_POIS3_MAIN2_@1,3389,1
SWEST,Seabank,Portishead ,POIS3_2T0,POIS3_MAIN2,@1,Unchanged,33,1.6534,16.6447,15.5733431,-,5.995441255,-,62.5,-,22.56082984,-,,Seabank_Portishead _POIS3_2T0_POIS3_MAIN2_@1,3390,1
SWEST,Seabank,Portishead ,POIS3_3L5,POIS3_MAIN1,@1,Unchanged,33,1.6534,16.6447,25.95028638,-,20.85187621,-,62.5,-,50,-,,Seabank_Portishead _POIS3_3L5_POIS3_MAIN1_@1,3391,1
SWEST,Seabank,Portishead ,POIS3_4L5,POIS3_MAIN2,@1,Unchanged,33,1.6534,16.6447,25.93055584,-,10.41409512,-,62.5,-,25,-,,Seabank_Portishead _POIS3_4L5_POIS3_MAIN2_@1,3392,1
SWEST,Seabank,Portishead ,POIS3_6L5,POIS3_MAIN2,@1,Unchanged,33,1.6534,16.6447,25.94644395,-,10.42507886,-,62.5,-,25,-,,Seabank_Portishead _POIS3_6L5_POIS3_MAIN2_@1,3393,1
SWEST,Seabank,Portishead ,POIS3_7L5,POIS3_MAIN1,@1,Unchanged,33,1.6534,16.6447,25.95028638,-,20.85187621,-,62.5,-,50,-,,Seabank_Portishead _POIS3_7L5_POIS3_MAIN1_@1,3394,1
SWEST,Seabank,Portishead ,POIS3_8L5,POIS3_MAIN2,@1,Unchanged,33,1.6534,16.6447,25.81130455,-,10.38432997,-,62.5,-,25,-,,Seabank_Portishead _POIS3_8L5_POIS3_MAIN2_@1,3395,1
SWEST,Seabank,Portishead ,POIS3_9L5,POIS3_MAIN1,@1,Unchanged,33,3.0182,13.3370,27.32015661,-,23.99494869,-,62.5,-,50,-,,Seabank_Portishead _POIS3_9L5_POIS3_MAIN1_@1,3396,1
SWEST,Seabank,Portishead ,POIS3_MAIN1,POIS3_1L5,@1,Unchanged,33,1.6534,16.6447,25.94643277,-,10.42507677,-,62.5,-,25,-,,Seabank_Portishead _POIS3_MAIN1_POIS3_1L5_@1,3397,1
SWEST,Seabank,Portishead ,POIS3_MAIN1,POIS3_5L5,@1,Unchanged,33,1.6534,16.6447,25.93047402,-,10.41407902,-,62.5,-,25,-,,Seabank_Portishead _POIS3_MAIN1_POIS3_5L5_@1,3398,1
SWEST,Seabank,Portishead ,POIS3_MAIN2,POIS3_MAIN1,@1,Unchanged,33,1.6534,16.6447,18.17624568,-,7.033169206,-,62.5,-,22.9431419,-,,Seabank_Portishead _POIS3_MAIN2_POIS3_MAIN1_@1,3399,1
SWEST,Seabank,Pylle Solar Park ,16PL3_QZ70,PYLL3_2L3T,*1,Unchanged,33,15.3064,44.3948,5.21864559,-,2.812536965,-,-,-,-,-,,Seabank_Pylle Solar Park _16PL3_QZ70_PYLL3_2L3T_*1,3400,1
SWEST,Seabank,Pylle Solar Park ,PYLL3_MAIN1,PYLL3_#1M0,@1,Unchanged,33,15.8229,44.8437,6.725374146,-,3.540824583,-,62.5,-,25,-,,Seabank_Pylle Solar Park _PYLL3_MAIN1_PYLL3_#1M0_@1,3401,1
SWEST,Seabank,Radstock ,16PL3_VZ54,RADS3_2L3T,*1,Unchanged,33,7.8863,29.5003,10.15437808,-,5.070798123,-,-,-,-,-,,Seabank_Radstock _16PL3_VZ54_RADS3_2L3T_*1,3402,1
SWEST,Seabank,Radstock ,16PL3_ZT2,RADS3_3L3T,*1,Unchanged,33,7.8974,29.5215,10.13966123,-,5.064454199,-,-,-,-,-,,Seabank_Radstock _16PL3_ZT2_RADS3_3L3T_*1,3403,1
SWEST,Seabank,Radstock ,RADS1_#210,RADS1_MAIN3,@1,Unchanged,132,1.0539,7.3026,13.80806352,12.70694991,5.886169675,5.466921438,38.25,38.25,15.3,15.3,,Seabank_Radstock _RADS1_#210_RADS1_MAIN3_@1,3404,1
SWEST,Seabank,Radstock ,RADS1_103,RADS1_MAIN2,*1,Unchanged,132,1.0539,7.3026,8.475113185,9.55506849,3.731079695,4.087347879,-,-,-,-,,Seabank_Radstock _RADS1_103_RADS1_MAIN2_*1,3405,1
SWEST,Seabank,Radstock ,RADS1_MAIN2,RADS1_#110,@1,Unchanged,132,1.0539,7.3026,13.80818156,12.90435973,5.886210417,5.535059121,38.25,38.25,15.3,15.3,,Seabank_Radstock _RADS1_MAIN2_RADS1_#110_@1,3406,1
SWEST,Seabank,Radstock ,RADS1_MAIN3,RADS1_203,*1,Unchanged,132,1.0539,7.3026,8.52192648,9.596299065,3.754459408,4.107154314,-,-,-,-,,Seabank_Radstock _RADS1_MAIN3_RADS1_203_*1,3407,1
SWEST,Seabank,Radstock ,RADS1_MAIN3,RADS1_MAIN2,@1,Unchanged,132,1.0539,7.3026,9.408826872,9.039527051,4.038299415,3.76862881,38.25,38.25,15.3,15.3,,Seabank_Radstock _RADS1_MAIN3_RADS1_MAIN2_@1,3408,1
SWEST,Seabank,Radstock ,RADS3_#1T0,RADS3_MAIN1,@1,Unchanged,33,1.3436,16.8929,17.09854571,-,6.742200266,-,78.75,-,27.71062918,-,,Seabank_Radstock _RADS3_#1T0_RADS3_MAIN1_@1,3409,1
SWEST,Seabank,Radstock ,RADS3_#2T0,RADS3_MAIN3,@1,Unchanged,33,1.3436,16.8929,17.07263346,-,6.734562083,-,78.75,-,27.77334083,-,,Seabank_Radstock _RADS3_#2T0_RADS3_MAIN3_@1,3410,1
SWEST,Seabank,Radstock ,RADS3_MAIN1,RADS3_MAIN2,@1,Unchanged,33,1.3436,16.8929,19.12116075,-,7.934279809,-,78.75,-,29.09400722,-,,Seabank_Radstock _RADS3_MAIN1_RADS3_MAIN2_@1,3411,1
SWEST,Seabank,Radstock ,RADS3_MAIN1,RADS3_#5L5,@1,Unchanged,33,1.3436,16.8929,25.50030338,-,10.11915165,-,78.75,-,30.55370215,-,,Seabank_Radstock _RADS3_MAIN1_RADS3_#5L5_@1,3412,1
SWEST,Seabank,Radstock ,RADS3_MAIN1,RADS3_#3L5,@1,Unchanged,33,1.3436,16.8929,25.48899686,-,10.11600665,-,78.75,-,30.5578204,-,,Seabank_Radstock _RADS3_MAIN1_RADS3_#3L5_@1,3413,1
SWEST,Seabank,Radstock ,RADS3_MAIN1,RADS3_#4L5,@1,Unchanged,33,1.3436,16.8929,25.35531013,-,10.08066318,-,78.75,-,30.53707571,-,,Seabank_Radstock _RADS3_MAIN1_RADS3_#4L5_@1,3414,1
SWEST,Seabank,Radstock ,RADS3_MAIN2,RADS3_#8L5,@1,Unchanged,33,1.3436,16.8929,25.50026409,-,10.11912208,-,78.75,-,30.55370123,-,,Seabank_Radstock _RADS3_MAIN2_RADS3_#8L5_@1,3415,1
SWEST,Seabank,Radstock ,RADS3_MAIN2,RADS3_#9L5,@1,Unchanged,33,1.3436,16.8929,25.50025898,-,20.23823723,-,78.75,-,61.10740263,-,,Seabank_Radstock _RADS3_MAIN2_RADS3_#9L5_@1,3416,1
SWEST,Seabank,Radstock ,RADS3_MAIN2,RADS3_#6L5,@1,Unchanged,33,1.3436,16.8929,25.47740249,-,10.11371765,-,78.75,-,30.56246592,-,,Seabank_Radstock _RADS3_MAIN2_RADS3_#6L5_@1,3417,1
SWEST,Seabank,Radstock ,RADS3_MAIN2,RADS3_#7L5,@1,Unchanged,33,1.3436,16.8929,25.50028843,-,10.11914022,-,78.75,-,30.55370178,-,,Seabank_Radstock _RADS3_MAIN2_RADS3_#7L5_@1,3418,1
SWEST,Seabank,Radstock ,RADS3_MAIN2,RADS3_#10L5,@1,Unchanged,33,1.3436,16.8929,25.43913683,-,10.10152327,-,78.75,-,30.5465441,-,,Seabank_Radstock _RADS3_MAIN2_RADS3_#10L5_@1,3419,1
SWEST,Seabank,Radstock ,RADS3_MAIN3,RADS3_MAIN2,@1,Unchanged,33,1.3436,16.8929,20.90264126,-,8.63108309,-,85.05,-,31.5,-,,Seabank_Radstock _RADS3_MAIN3_RADS3_MAIN2_@1,3420,1
SWEST,Seabank,Radstock ,RADS3_MAIN3,RADS3_#13L5,@1,Unchanged,33,1.3436,16.8929,25.50026103,-,10.11911988,-,78.75,-,30.5537012,-,,Seabank_Radstock _RADS3_MAIN3_RADS3_#13L5_@1,3421,1
SWEST,Seabank,Radstock ,RADS3_MAIN3,RADS3_#14L5,@1,Unchanged,33,1.3436,16.8929,25.50025898,-,20.23823723,-,78.75,-,61.10740263,-,,Seabank_Radstock _RADS3_MAIN3_RADS3_#14L5_@1,3422,1
SWEST,Seabank,Radstock ,RADS3_MAIN3,RADS3_#12L5,@1,Unchanged,33,1.3436,16.8929,25.50028376,-,10.11913661,-,78.75,-,30.55370157,-,,Seabank_Radstock _RADS3_MAIN3_RADS3_#12L5_@1,3423,1
SWEST,Seabank,Radstock ,RADS3_MAIN3,RADS3_#11L5,@1,Unchanged,33,1.3436,16.8929,25.47085204,-,10.11387798,-,78.75,-,30.56720168,-,,Seabank_Radstock _RADS3_MAIN3_RADS3_#11L5_@1,3424,1
SWEST,Seabank,Rockingham Stor ,RKHM3_MAIN1,RKHM3_#1M0,@1,Unchanged,33,2.7745,13.7352,22.8675838,-,10.18162599,-,62.5,-,25,-,,Seabank_Rockingham Stor _RKHM3_MAIN1_RKHM3_#1M0_@1,3425,1
SWEST,Seabank,Royal Portbury Dock ,WESD5,WESD5_1T0,@1,Unchanged,11,4.9209,62.8873,13.04749813,-,5.148896636,-,32.75,-,11.90856886,-,,Seabank_Royal Portbury Dock _WESD5_WESD5_1T0_@1,3426,1
SWEST,Seabank,Royal Portbury Dock ,WESD5,WESD5_2T0,@1,Unchanged,11,4.9209,62.8873,13.03297247,-,5.148729949,-,32.75,-,11.98055296,-,,Seabank_Royal Portbury Dock _WESD5_WESD5_2T0_@1,3427,1
SWEST,Seabank,Seabank Bsp ,SEBB1_MAIN1,SEBB1_110,@1,Unchanged,132,0.3375,3.2921,32.20936039,30.05704111,12.83917426,12.19600009,62.5,78.75,25,31.5,,Seabank_Seabank Bsp _SEBB1_MAIN1_SEBB1_110_@1,3428,1
SWEST,Seabank,Seabank Bsp ,SEBB1_MAIN2,SEBB1_210,@1,Unchanged,132,0.3378,3.2931,32.19658784,30.03070659,12.8353504,12.18981768,62.5,78.75,25,31.5,,Seabank_Seabank Bsp _SEBB1_MAIN2_SEBB1_210_@1,3429,1
SWEST,Seabank,Seabank Gsp ,SEAB1_&405,SEAB1_MAIN2,*1,Unchanged,132,0.3348,3.2832,42.76979774,50.53227698,15.45091591,18.3095549,-,-,-,-,,Seabank_Seabank Gsp _SEAB1_&405_SEAB1_MAIN2_*1,3430,1
SWEST,Seabank,Seabank Gsp ,SEAB1_&505,SEAB1_MAIN1,*1,Unchanged,132,0.3348,3.2832,42.76979774,50.53227698,15.45091591,18.3095549,-,-,-,-,,Seabank_Seabank Gsp _SEAB1_&505_SEAB1_MAIN1_*1,3431,1
SWEST,Seabank,Seabank Gsp ,SEAB1_&605,SEAB1_MAIN2,*1,Unchanged,132,0.0906,2.7537,42.28316351,49.7026684,15.30358322,18.04114572,-,-,-,-,,Seabank_Seabank Gsp _SEAB1_&605_SEAB1_MAIN2_*1,3432,1
SWEST,Seabank,Seabank Gsp ,SEAB1_&805,SEAB1_MAIN3,*1,Unchanged,132,0.0906,2.7537,42.74863187,50.04745668,15.44343768,18.12750478,-,-,-,-,,Seabank_Seabank Gsp _SEAB1_&805_SEAB1_MAIN3_*1,3433,1
SWEST,Seabank,Seabank Gsp ,SEAB1_105,SEAB1_&105,@1,Unchanged,132,0.0906,2.7537,40.67893685,48.2528951,14.80852339,17.64516676,100,100,27.01134217,28.00224564,,Seabank_Seabank Gsp _SEAB1_105_SEAB1_&105_@1,3434,1
SWEST,Seabank,Seabank Gsp ,SEAB1_205,SEAB1_&205,@1,Unchanged,132,0.0906,2.7537,42.75519505,50.08542431,15.44478485,18.12782226,100,100,27.24261763,28.29736417,,Seabank_Seabank Gsp _SEAB1_205_SEAB1_&205_@1,3435,1
SWEST,Seabank,Seabank Gsp ,SEAB1_305,SEAB1_&305,@1,Unchanged,132,0.0906,2.7537,42.27584632,49.69331169,15.30122528,18.03842583,100,100,27.143913,28.22990248,,Seabank_Seabank Gsp _SEAB1_305_SEAB1_&305_@1,3436,1
SWEST,Seabank,Seabank Gsp ,SEAB1_405,SEAB1_&405,@1,Unchanged,132,0.3348,3.2832,20.79828141,19.57374464,8.336816029,7.855784794,100,100,40,40,,Seabank_Seabank Gsp _SEAB1_405_SEAB1_&405_@1,3437,1
SWEST,Seabank,Seabank Gsp ,SEAB1_505,SEAB1_&505,@1,Unchanged,132,0.3348,3.2832,20.79828141,19.57374464,8.336816029,7.855784794,100,100,40,40,,Seabank_Seabank Gsp _SEAB1_505_SEAB1_&505_@1,3438,1
SWEST,Seabank,Seabank Gsp ,SEAB1_605,SEAB1_&605,@1,Unchanged,132,0.0906,2.7537,42.28316351,49.7026684,15.30358322,18.04114572,100,100,27.14570392,28.23099107,,Seabank_Seabank Gsp _SEAB1_605_SEAB1_&605_@1,3439,1
SWEST,Seabank,Seabank Gsp ,SEAB1_805,SEAB1_&805,@1,Unchanged,132,0.0906,2.7537,42.74863187,50.04745668,15.44343768,18.12750478,100,100,27.24489444,28.32705244,,Seabank_Seabank Gsp _SEAB1_805_SEAB1_&805_@1,3440,1
SWEST,Seabank,Severnside Erc ,SERC1_&110,SERC1_110,@1,New,132,0.1649,2.9017,37.23214604,43.17666079,14.03792882,16.65160772,85.05,85.05,31.5,31.5,,Seabank_Severnside Erc _SERC1_&110_SERC1_110_@1,3441,1
SWEST,Seabank,Severnside Erc ,SERC1_103,SERC1_&110,*1,New,132,0.1649,2.9017,37.23214604,43.17666079,14.03792882,16.65160772,-,-,-,-,,Seabank_Severnside Erc _SERC1_103_SERC1_&110_*1,3442,1
SWEST,Seabank,Shepton Mallet ,SHEM3_1H4,SHEM3_MAIN1,*1,Unchanged,33,10.4268,33.9290,9.547528582,-,4.855500704,-,-,-,-,-,,Seabank_Shepton Mallet _SHEM3_1H4_SHEM3_MAIN1_*1,3443,1
SWEST,Seabank,Shepton Mallet ,SHEM3_2H4,SHEM3_MAIN2,*1,Unchanged,33,10.4268,33.9290,9.547528582,-,4.855500704,-,-,-,-,-,,Seabank_Shepton Mallet _SHEM3_2H4_SHEM3_MAIN2_*1,3444,1
SWEST,Seabank,Shepton Mallet ,SHEM3_2L3,SHEM3_MAIN2,*1,Unchanged,33,10.4268,33.9290,6.913352648,-,3.666927378,-,-,-,-,-,,Seabank_Shepton Mallet _SHEM3_2L3_SHEM3_MAIN2_*1,3445,1
SWEST,Seabank,Shepton Mallet ,SHEM3_MAIN1,SHEM3_MAIN2,@1,Unchanged,33,10.4268,33.9290,7.798085354,-,3.957830642,-,32.75,-,13.1,-,,Seabank_Shepton Mallet _SHEM3_MAIN1_SHEM3_MAIN2_@1,3446,1
SWEST,Seabank,Shepton Mallet ,SHEM3_MAIN1,SHEM3_1L3,*1,Unchanged,33,10.4268,33.9290,6.915941691,-,3.668767152,-,-,-,-,-,,Seabank_Shepton Mallet _SHEM3_MAIN1_SHEM3_1L3_*1,3447,1
SWEST,Seabank,Shepton Mallet ,SHEM5,SHEM5_1T0,@1,Unchanged,11,12.5495,89.1790,8.89868827,-,3.691947827,-,32.75,-,13.1,-,,Seabank_Shepton Mallet _SHEM5_SHEM5_1T0_@1,3448,1
SWEST,Seabank,Shepton Mallet ,SHEM5,SHEM5_2T0,@1,Unchanged,11,12.5495,89.1790,8.902855363,-,3.693955665,-,32.75,-,13.1,-,,Seabank_Shepton Mallet _SHEM5_SHEM5_2T0_@1,3449,1
SWEST,Seabank,Shooters Bottom Windfarm ,SHOT3_MAIN1,SHOT3_#1M0,@1,Unchanged,33,12.4050,38.6837,8.282922291,-,4.282939038,-,62.5,-,25,-,,Seabank_Shooters Bottom Windfarm _SHOT3_MAIN1_SHOT3_#1M0_@1,3450,1
SWEST,Seabank,Stoke Bishop ,STOB3_2L0,STOB3_MAIN3,@1,Unchanged,33,5.5852,16.7756,18.77631275,-,9.33457302,-,-,-,-,-,,Seabank_Stoke Bishop _STOB3_2L0_STOB3_MAIN3_@1,3451,1
SWEST,Seabank,Stoke Bishop ,STOB3_MAIN3,STOB3_1H5,@1,Unchanged,33,5.5852,16.7756,18.77631275,-,9.33457302,-,-,-,-,-,,Seabank_Stoke Bishop _STOB3_MAIN3_STOB3_1H5_@1,3452,1
SWEST,Seabank,Stoke Bishop ,STOB3_MAIN3,STOB3_3L0,@1,Unchanged,33,5.5852,16.7756,19.4631695,-,9.433425354,-,-,-,-,-,,Seabank_Stoke Bishop _STOB3_MAIN3_STOB3_3L0_@1,3453,1
SWEST,Seabank,Stoke Bishop ,STOB5,STOB5_2T0,@1,Unchanged,11,5.6976,62.1028,11.64627881,-,4.676875642,-,32.75,-,13.1,-,,Seabank_Stoke Bishop _STOB5_STOB5_2T0_@1,3454,1
SWEST,Seabank,Stoke Bishop ,STOB5,STOB5_3T0,@1,Unchanged,11,5.6976,62.1028,11.64627881,-,4.676875642,-,32.75,-,13.1,-,,Seabank_Stoke Bishop _STOB5_STOB5_3T0_@1,3455,1
SWEST,Seabank,Weston ,WEST1_203,WEST1_MAIN2,*1,Unchanged,132,0.3120,5.1008,19.01688899,19.8898997,7.465388562,7.894502782,-,-,-,-,,Seabank_Weston _WEST1_203_WEST1_MAIN2_*1,3456,1
SWEST,Seabank,Weston ,WEST1_210,WEST1_MAIN2,@1,Unchanged,132,0.3120,5.1008,22.16717089,22.98313105,8.496408089,9.005743462,38.25,46,13.61068956,17.8148632,,Seabank_Weston _WEST1_210_WEST1_MAIN2_@1,3457,1
SWEST,Seabank,Weston ,WEST1_MAIN1,WEST1_MAIN2,@1,Unchanged,132,0.3120,5.1008,18.81228158,18.54971991,7.407934529,7.466258398,38.25,46,15.3,18.4,,Seabank_Weston _WEST1_MAIN1_WEST1_MAIN2_@1,3458,1
SWEST,Seabank,Weston ,WEST1_MAIN1,WEST1_103,*1,Unchanged,132,0.3120,5.1008,19.03727291,19.91311615,7.472919228,7.901534897,-,-,-,-,,Seabank_Weston _WEST1_MAIN1_WEST1_103_*1,3459,1
SWEST,Seabank,Weston ,WEST1_MAIN1,WEST1_110,@1,Unchanged,132,0.3120,5.1008,22.19882523,23.10556681,8.507720126,9.052531634,38.25,46,13.63003709,17.90632613,,Seabank_Weston _WEST1_MAIN1_WEST1_110_@1,3460,1
SWEST,Seabank,Weston In Gordano ,WESG3_MAIN1,WESG3_#1H0,@1,Unchanged,33,11.3306,31.7811,9.907341237,-,10.28943407,-,32.75,-,26.2,-,,Seabank_Weston In Gordano _WESG3_MAIN1_WESG3_#1H0_@1,3461,1
