﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
SWEST,Seabank,Weston In Gordano ,WESG5,WESG5_1T0,@1,Unchanged,11,28.5313,203.9876,6.074659484,-,5.182632324,-,32.75,-,26.2,-,,Seabank_Weston In Gordano _WESG5_WESG5_1T0_@1,3462,1
SWEST,Seabank,Whatley Quarry ,WHAQ3_MAIN1,WHAQ3_1L3,*1,Unchanged,33,16.9460,45.1474,5.621426155,-,3.092655365,-,-,-,-,-,,Seabank_Whatley Quarry _WHAQ3_MAIN1_WHAQ3_1L3_*1,3463,1
SWEST,Seabank,Whatley Quarry ,WHAQ5,WHAQ5_1T0,@1,Unchanged,11,14.4903,83.4613,7.339018831,-,3.406233135,-,32.75,-,13.1,-,,Seabank_Whatley Quarry _WHAQ5_WHAQ5_1T0_@1,3464,1
SWEST,Seabank,Whitchurch Pv ,WHIT3_MAIN1,WHIT3_#1L5,@1,Unchanged,33,5.1708,24.2308,14.97685875,-,6.939138391,-,62.5,-,25,-,,Seabank_Whitchurch Pv _WHIT3_MAIN1_WHIT3_#1L5_@1,3465,1
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,BORD1_103,BORD1_MAIN1,*1,New,132,0.3141,5.3987,21.27531741,25.46251003,8.053842166,10.27802857,0,0,0,0,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,BORD1_113,BORD1_MAIN1,*1,New,132,0.3141,5.3987,21.27531741,25.46251003,8.053842166,10.27802857,0,0,0,0,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,BORD1_213,BORD1_MAIN2,*1,New,132,0.3148,5.4020,21.26058456,25.30547297,8.050224436,10.25841678,0,0,0,0,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,BOUR1_MAIN2,BOUR1_203,*1,New,132,0.4279,4.5790,23.67433187,26.24278476,9.162017807,11.36134332,100,100,40,40,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,BOUR1_MAIN2,BOUR1_213,*1,New,132,0.4279,4.5790,23.67433187,26.24278476,9.162017807,11.36134332,100,100,40,40,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,BOUR1_MAIN2,BOUR1_MAIN1,@1,New,132,0.4279,4.5790,23.67433187,26.24278476,9.162017807,11.36134332,100,100,40,40,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CASB1_MAIN1,CASB1_103,*1,New,132,0.3071,4.3468,25.70810986,30.03106363,9.634389621,12.09465802,74.65470458,78.75,29.86188183,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CASB1_MAIN1,CASB1_113,*1,New,132,0.3071,4.3468,25.70810986,30.03106363,9.634389621,12.09465802,74.65470458,78.75,29.86188183,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CHAP1_MAIN2,CHAP1_213,*1,New,132,0.4755,4.5309,23.5708117,26.2784692,9.249033249,11.52222337,0,0,0,0,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CHES1_103,CHES1_MAIN1,*1,New,132,0.3588,5.1143,22.0813662,26.81726186,8.477256548,10.78200386,43.90471997,46,17.56188799,18.4,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CHES1_213,CHES1_MAIN2,*1,New,132,0.2771,4.0130,27.82994493,33.49389809,10.40870895,13.3749655,43.61067236,46,17.44426894,18.4,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CHES1_303,CHES1_MAIN3,*1,New,132,0.2771,4.0130,27.82994493,33.49389809,10.40870895,13.3749655,43.61067236,46,17.44426894,18.4,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CHES1_313,CHES1_MAIN3,*1,New,132,0.2771,4.0130,27.82994493,33.49389809,10.40870895,13.3749655,43.61067236,46,17.44426894,18.4,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CHES1_MAIN1,CHES1_113,*1,New,132,0.3588,5.1143,22.0813662,26.81726186,8.477256548,10.78200386,43.90471997,46,17.56188799,18.4,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CHES1_MAIN1,CHES1_MAIN2,@1,New,132,0.3588,5.1143,22.0813662,26.81726186,8.477256548,10.78200386,43.90471997,46,17.56188799,18.4,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CHES1_MAIN2,CHES1_203,*1,New,132,0.2771,4.0130,27.82994493,33.49389809,10.40870895,13.3749655,43.61067236,46,17.44426894,18.4,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,CHES1_MAIN3,CHES1_MAIN2,@1,New,132,0.2771,4.0130,27.82994493,33.49389809,10.40870895,13.3749655,43.61067236,46,17.44426894,18.4,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,DUNL1_#105,DUNL1_&105,@1,New,132,0.2229,4.0414,28.17921671,33.43548194,10.3239476,13.00067802,67.37162591,69.0341046,26.94865036,27.61364184,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,DUNL1_#105,DUNL1_113,*1,New,132,0.2229,4.0414,28.17921671,33.43548194,10.3239476,13.00067802,67.37162591,69.0341046,26.94865036,27.61364184,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,DUNL1_114,DUNL1_MAIN1,*1,New,132,0.2229,4.0414,28.17921671,33.43548194,10.3239476,13.00067802,67.37162591,69.0341046,26.94865036,27.61364184,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,DUNL1_MAIN1,DUNL1_103,*1,New,132,0.2229,4.0414,28.17921671,33.43548194,10.3239476,13.00067802,67.37162591,69.0341046,26.94865036,27.61364184,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,DUNL1_MAIN1,DUNL1_203,*1,New,132,0.2229,4.0414,28.17921671,33.43548194,10.3239476,13.00067802,67.37162591,69.0341046,26.94865036,27.61364184,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,ERDI1_103,ERDI1_MAIN1,*1,New,132,0.1835,3.8827,29.61844088,36.17213976,10.7443101,13.88805478,63.93063944,69.6148305,25.57225578,27.8459322,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,ERDI1_113,ERDI1_MAIN1,*1,New,132,0.1835,3.8827,29.61844088,36.17213976,10.7443101,13.88805478,63.93063944,69.6148305,25.57225578,27.8459322,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,ERDI1_303,ERDI1_MAIN3,*1,New,132,0.1835,3.8827,29.61844088,36.17213976,10.7443101,13.88805478,63.93063944,69.6148305,25.57225578,27.8459322,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,ERDI1_313,ERDI1_MAIN3,*1,New,132,0.1835,3.8827,29.61844088,36.17213976,10.7443101,13.88805478,63.93063944,69.6148305,25.57225578,27.8459322,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,ERDI1_MAIN2,ERDI1_203,*1,New,132,0.1835,3.8827,29.61844088,36.17213976,10.7443101,13.88805478,63.93063944,69.6148305,25.57225578,27.8459322,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,ERDI1_MAIN2,ERDI1_MAIN1,@1,New,132,0.1835,3.8827,29.61844088,36.17213976,10.7443101,13.88805478,63.93063944,69.6148305,25.57225578,27.8459322,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,ERDI1_MAIN2,ERDI1_MAIN3,@1,New,132,0.1835,3.8827,29.61844088,36.17213976,10.7443101,13.88805478,63.93063944,69.6148305,25.57225578,27.8459322,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,HOCK1_203,HOCK1_MAIN2,*1,New,132,0.2692,4.9966,23.09703319,29.13766248,8.676863726,11.16798301,86.04541801,91.06604742,34.4181672,36.42641897,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,HOCK1_MAIN1,HOCK1_103,*1,New,132,0.2692,4.9966,23.09703319,29.13766248,8.676863726,11.16798301,86.04541801,91.06604742,34.4181672,36.42641897,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,HOCK1_MAIN1,HOCK1_113,*1,New,132,0.2692,4.9966,23.09703319,29.13766248,8.676863726,11.16798301,86.04541801,91.06604742,34.4181672,36.42641897,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,HOCK1_MAIN1,HOCK1_MAIN2,@1,New,132,0.2692,4.9966,23.09703319,29.13766248,8.676863726,11.16798301,86.04541801,91.06604742,34.4181672,36.42641897,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,HOCK1_MAIN2,HOCK1_213,*1,New,132,0.2692,4.9966,23.09703319,29.13766248,8.676863726,11.16798301,86.04541801,91.06604742,34.4181672,36.42641897,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,HOCK1_MAIN2,HOCK1_MAIN3,@1,New,132,0.2692,4.9966,23.09703319,29.13766248,8.676863726,11.16798301,86.04541801,91.06604742,34.4181672,36.42641897,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_#180,NECE1_&180,@1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_#280,NECE1_&280,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&1005,NECE1_1005,@1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&1005,NECE1_MAIN1,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&105,NECE1_105,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&105,NECE1_MAIN2,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&1105,NECE1_1105,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&1105,NECE1_MAIN2,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&1205,NECE1_1205,@1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&1205,NECE1_MAIN1,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&1305,NECE1_1305,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&1305,NECE1_MAIN2,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&205,NECE1_RES1W,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&380,NECE1_#380,@1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&380,NECE1_MAIN1,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&405,NECE1_405,@1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&405,NECE1_MAIN1,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&480,NECE1_#480,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&480,NECE1_MAIN2,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&480,NECE1_RES2,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&505,NECE1_505,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&505,NECE1_MAIN2,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&605,NECE1_MAIN1,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&605,NECE1_RES1W,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&705,NECE1_MAIN2,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&905,NECE1_905,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&905,NECE1_MAIN2,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_&905,NECE1_RES2,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_205,NECE1_&205,@1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_305,NECE1_&305,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_605,NECE1_&605,@1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_705,NECE1_&705,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_805,NECE1_&805,@1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_MAIN1,NECE1_&180,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_MAIN1,NECE1_&205,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_MAIN1,NECE1_&805,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_MAIN2,NECE1_&280,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_MAIN2,NECE1_&305,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_MAIN2,NECE1_MAIN1,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES1,NECE1_&1005,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES1,NECE1_&180,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES1,NECE1_&380,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES1,NECE1_&405,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES1,NECE1_16&,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES1,NECE1_MAIN1,@1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES1W,NECE1_&1205,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES1W,NECE1_&805,*1,New,132,0.1546,3.8403,30.2222362,38.84341256,10.86060068,14.27299841,35.27432321,34.97289161,14.10972929,13.98915664,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES2,NECE1_&1305,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES2,NECE1_&280,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES2,NECE1_&305,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES2,NECE1_16&,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES2W,NECE1_&105,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES2W,NECE1_&1105,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES2W,NECE1_&505,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES2W,NECE1_&705,*1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECE1_RES2W,NECE1_MAIN2,@1,New,132,0.2028,4.8581,24.12547556,31.28106783,8.920912125,11.60290588,36.32324128,35.19061735,14.52929651,14.07624694,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECW1_213B,NECW1_MAIN2,*1,New,132,0.2278,4.8979,23.77515567,29.6194441,8.84969474,11.37334703,0,0,0,0,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECW1_213C,NECW1_MAIN2,*1,New,132,0.2278,4.8979,23.77515567,29.6194441,8.84969474,11.37334703,0,0,0,0,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECW1_MAIN1,NECW1_113B,*1,New,132,0.2246,4.8928,23.82062444,29.77556079,8.858799289,11.39719149,0,0,0,0,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECW1_MAIN3,NECW1_313B,*1,New,132,0.1762,3.8747,29.74472374,36.60536296,10.76853384,13.96595358,0,0,0,0,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,NECW1_MAIN3,NECW1_313C,*1,New,132,0.1762,3.8747,29.74472374,36.60536296,10.76853384,13.96595358,0,0,0,0,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SPAR1_103,SPAR1_MAIN1,*1,New,132,0.3854,4.3557,25.0207696,29.41997506,9.605621066,12.05976044,78.75,78.75,31.5,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SPAR1_113A,SPAR1_MAIN1,*1,New,132,0.3854,4.3557,25.0207696,29.41997506,9.605621066,12.05976044,78.75,78.75,31.5,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SPAR1_213A,SPAR1_MAIN2,*1,New,132,0.3854,4.3557,25.0207696,29.41997506,9.605621066,12.05976044,78.75,78.75,31.5,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SPAR1_303,SPAR1_MAIN3,*1,New,132,0.3854,4.3557,25.0207696,29.41997506,9.605621066,12.05976044,78.75,78.75,31.5,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SPAR1_503,SPAR1_MAIN4,*1,New,132,0.3854,4.3557,25.0207696,29.41997506,9.605621066,12.05976044,78.75,78.75,31.5,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SPAR1_MAIN2,SPAR1_203,*1,New,132,0.3854,4.3557,25.0207696,29.41997506,9.605621066,12.05976044,78.75,78.75,31.5,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SPAR1_MAIN2,SPAR1_MAIN1,@1,New,132,0.3854,4.3557,25.0207696,29.41997506,9.605621066,12.05976044,78.75,78.75,31.5,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SPAR1_MAIN2,SPAR1_MAIN3,@1,New,132,0.3854,4.3557,25.0207696,29.41997506,9.605621066,12.05976044,78.75,78.75,31.5,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SPAR1_MAIN4,SPAR1_MAIN1,@1,New,132,0.3854,4.3557,25.0207696,29.41997506,9.605621066,12.05976044,78.75,78.75,31.5,31.5,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_103,SUML1_MAIN1,*1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_113A,SUML1_MAIN1,*1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_113B,SUML1_MAIN1,*1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_303,SUML1_MAIN3,*1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_313A,SUML1_MAIN3,*1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_313B,SUML1_MAIN3,*1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_403,SUML1_MAIN4,*1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_413A,SUML1_MAIN4,*1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_413B,SUML1_MAIN4,*1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_MAIN2,SUML1_203,*1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_MAIN2,SUML1_MAIN1,@1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_MAIN3,SUML1_MAIN2,@1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_MAIN4,SUML1_MAIN1,@1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Alverdiscott 132 kV,SUML1_MAIN4,SUML1_MAIN3,@1,New,132,0.2701,4.9732,23.19306152,29.31932592,8.715732198,11.23956989,86.06868313,90.9083847,34.42747325,36.36335388,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_&1T0A,BORD5_#1T0A,@1,New,11,1.3942,104.6042,14.42058027,1.975378952,5.193747855,1.364031328,17.67117228,32.75,7.068468914,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_&1T0A,BORD5_BB_CR,*1,New,11,1.3942,104.6042,14.42058027,1.975378952,5.193747855,1.364031328,17.67117228,32.75,7.068468914,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_&1T0B,BORD5_#1T0B,@1,New,11,1.3941,103.6713,14.54722686,1.976702447,5.240224518,1.365039285,17.70915696,32.75,7.083662782,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_&1T0B,BORD5_BB_BF,*1,New,11,1.3941,103.6713,14.54722686,1.976702447,5.240224518,1.365039285,17.70915696,32.75,7.083662782,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_&2T0A,BORD5_#2T0A,@1,New,11,1.8527,65.4017,22.24271578,1.996527935,8.179279325,1.381796834,22.22384555,32.75,8.889538222,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_&2T0A,BORD5_BB_AR,*1,New,11,1.8527,65.4017,22.24271578,1.996527935,8.179279325,1.381796834,22.22384555,32.75,8.889538222,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_&2T0B,BORD5_#2T0B,@1,New,11,1.8528,64.4022,22.57399991,1.997896928,8.306072182,1.382801417,22.35030889,32.75,8.940123556,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_&2T0B,BORD5_BB_DR,*1,New,11,1.8528,64.4022,22.57399991,1.997896928,8.306072182,1.382801417,22.35030889,32.75,8.940123556,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_BB_AF,BORD5_&2T0A,*1,New,11,1.8527,65.4017,22.24271578,1.996527935,8.179279325,1.381796834,22.22384555,32.75,8.889538222,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_BB_AF,BORD5_BB_AR,@1,New,11,1.8527,65.4017,22.24271578,1.996527935,8.179279325,1.381796834,22.22384555,32.75,8.889538222,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_BB_BF,BORD5_BB_AF,@1,New,11,1.8527,65.4017,22.24271578,1.996527935,8.179279325,1.381796834,22.22384555,32.75,8.889538222,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_BB_BF,BORD5_BB_CR,@1,New,11,1.8527,65.4017,22.24271578,1.996527935,8.179279325,1.381796834,22.22384555,32.75,8.889538222,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_BB_CF,BORD5_&1T0A,*1,New,11,1.3942,104.6042,14.42058027,1.975378952,5.193747855,1.364031328,17.67117228,32.75,7.068468914,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_BB_CF,BORD5_BB_CR,@1,New,11,1.3942,104.6042,14.42058027,1.975378952,5.193747855,1.364031328,17.67117228,32.75,7.068468914,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_BB_CR,BORD5_&1T0B,*1,New,11,1.3941,103.6713,14.54722686,1.976702447,5.240224518,1.365039285,17.70915696,32.75,7.083662782,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_BB_DF,BORD5_&2T0B,*1,New,11,1.8528,64.4022,22.57399991,1.997896928,8.306072182,1.382801417,22.35030889,32.75,8.940123556,13.1,,,,
WMIDS,Alverdiscott 132 kV,Bordesley 132 11 ,BORD5_BB_DF,BORD5_BB_DR,@1,New,11,1.8528,64.4022,22.57399991,1.997896928,8.306072182,1.382801417,22.35030889,32.75,8.940123556,13.1,,,,
WMIDS,Alverdiscott 132 kV,Boughton Road 132 11 ,BOUR5_2T0A,BOUR5_BB_W,@1,New,11,1.4836,70.9871,20.81799763,1.41642811,7.563537373,0.981836911,37.91228972,62.5,15.16491589,25,,,,
WMIDS,Alverdiscott 132 kV,Boughton Road 132 11 ,BOUR5_2T0B,BOUR5_BB_X,@1,New,11,1.4836,70.9871,20.81799763,1.41642811,7.563537373,0.981836911,37.91228972,62.5,15.16491589,25,,,,
WMIDS,Alverdiscott 132 kV,Boughton Road 132 11 ,BOUR5_BB_W,BOUR5_BB_V,@1,New,11,1.4836,70.9871,20.81799763,1.41642811,7.563537373,0.981836911,37.91228972,62.5,15.16491589,25,,,,
WMIDS,Alverdiscott 132 kV,Boughton Road 132 11 ,BOUR5_BB_W,BOUR5_BB_X,@1,New,11,1.4836,70.9871,20.81799763,1.41642811,7.563537373,0.981836911,37.91228972,62.5,15.16491589,25,,,,
WMIDS,Alverdiscott 132 kV,Castle Bromwich 132 11 ,CASB5_#1T0A,CASB5_BB_U,@1,New,11,1.8250,38.0341,37.27596992,2.408153476,13.02252942,0.852602429,46.22908424,26.43163847,18.4916337,10.57265539,,,,
WMIDS,Alverdiscott 132 kV,Castle Bromwich 132 11 ,CASB5_#1T0B,CASB5_BB_V,@1,New,11,1.8250,38.0341,37.27596992,2.408153476,13.02252942,0.852602429,46.22908424,26.43163847,18.4916337,10.57265539,,,,
WMIDS,Alverdiscott 132 kV,Castle Bromwich 132 11 ,CASB5_BB_V,CASB5_BB_U,@1,New,11,1.8250,38.0341,37.27596992,2.408153476,13.02252942,0.852602429,46.22908424,26.43163847,18.4916337,10.57265539,,,,
WMIDS,Alverdiscott 132 kV,Castle Bromwich 132 11 ,STWM5_MAIN1,STWM5_MAIN2,@1,New,11,5.9405,42.7485,29.59033544,2.273510503,11.46826899,0.849874575,0,0,0,0,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_&1T0A,CHAP5_#1T0A,@1,New,11,1.7644,51.0029,28.27586003,2.017890736,10.40194251,1.397167439,23.83308138,32.75,9.533232551,13.1,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_&1T0A,CHAP5_BB_AF,*1,New,11,1.7644,51.0029,28.27586003,2.017890736,10.40194251,1.397167439,23.83308138,32.75,9.533232551,13.1,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_&1T0A,CHAP5_BB_AR,*1,New,11,1.7644,51.0029,28.27586003,2.017890736,10.40194251,1.397167439,23.83308138,32.75,9.533232551,13.1,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_&1T0B,CHAP5_#1T0B,@1,New,11,1.7644,51.0029,28.27586003,2.017890736,10.40194251,1.397167439,23.83308138,32.75,9.533232551,13.1,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_&1T0B,CHAP5_BB_DF,*1,New,11,1.7644,51.0029,28.27586003,2.017890736,10.40194251,1.397167439,23.83308138,32.75,9.533232551,13.1,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_&1T0B,CHAP5_BB_DR,*1,New,11,1.7644,51.0029,28.27586003,2.017890736,10.40194251,1.397167439,23.83308138,32.75,9.533232551,13.1,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_&2T0A,CHAP5_#2T0A,@1,New,11,1.6250,63.0149,23.28061835,2.446779117,8.430642995,0.866768054,21.22942782,13.91587111,8.491771128,5.566348445,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_&2T0A,CHAP5_BB_BF,*1,New,11,1.6250,63.0149,23.28061835,2.446779117,8.430642995,0.866768054,21.22942782,13.91587111,8.491771128,5.566348445,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_&2T0B,CHAP5_#2T0B,@1,New,11,1.6250,63.0149,23.28061835,2.446779117,8.430642995,0.866768054,21.22942782,13.91587111,8.491771128,5.566348445,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_&2T0B,CHAP5_BB_CR,*1,New,11,1.6250,63.0149,23.28061835,2.446779117,8.430642995,0.866768054,21.22942782,13.91587111,8.491771128,5.566348445,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_BB_AR,CHAP5_BB_AF,@1,New,11,1.7644,51.0029,28.27586003,2.017890736,10.40194251,1.397167439,23.83308138,32.75,9.533232551,13.1,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_BB_BF,CHAP5_BB_BR,@1,New,11,1.6250,63.0149,23.28061835,2.446779117,8.430642995,0.866768054,21.22942782,13.91587111,8.491771128,5.566348445,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_BB_BR,CHAP5_&2T0A,*1,New,11,1.6250,63.0149,23.28061835,2.446779117,8.430642995,0.866768054,21.22942782,13.91587111,8.491771128,5.566348445,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_BB_CF,CHAP5_&2T0B,*1,New,11,1.6250,63.0149,23.28061835,2.446779117,8.430642995,0.866768054,21.22942782,13.91587111,8.491771128,5.566348445,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_BB_CF,CHAP5_BB_CR,@1,New,11,1.6250,63.0149,23.28061835,2.446779117,8.430642995,0.866768054,21.22942782,13.91587111,8.491771128,5.566348445,,,,
WMIDS,Alverdiscott 132 kV,Cheapside 132 11 ,CHAP5_BB_DF,CHAP5_BB_DR,@1,New,11,1.7644,51.0029,28.27586003,2.017890736,10.40194251,1.397167439,23.83308138,32.75,9.533232551,13.1,,,,
WMIDS,Alverdiscott 132 kV,Chester Street 132 11 ,CHES5_1T0,CHES5_BB_U,@1,New,11,3.2900,78.8829,18.09432647,1.962347352,6.779899826,1.356711935,25.80356153,32.75,10.32142461,13.1,,,,
WMIDS,Alverdiscott 132 kV,Chester Street 132 11 ,CHES5_2T0,CHES5_BB_W,@1,New,11,3.1738,78.4472,18.29368146,1.974088128,6.833911455,1.364776264,25.51436664,32.75,10.20574666,13.1,,,,
WMIDS,Alverdiscott 132 kV,Chester Street 132 11 ,CHES5_BB_V,CHES5_BB_U,@1,New,11,3.2900,78.8829,18.09432647,1.962347352,6.779899826,1.356711935,25.80356153,32.75,10.32142461,13.1,,,,
WMIDS,Alverdiscott 132 kV,Chester Street 132 11 ,CHES5_BB_V,CHES5_BB_W,@1,New,11,3.2900,78.8829,18.09432647,1.962347352,6.779899826,1.356711935,25.80356153,32.75,10.32142461,13.1,,,,
WMIDS,Alverdiscott 132 kV,Chester Street 132 11 ,CHES5_BB_X,CHES5_BB_W,@1,New,11,3.1738,78.4472,18.29368146,1.974088128,6.833911455,1.364776264,25.51436664,32.75,10.20574666,13.1,,,,
WMIDS,Alverdiscott 132 kV,Chester Street 132 11 ,CHES5_BB_Y,CHES5_3T0,@1,New,11,2.9974,69.8413,20.1759643,2.155130842,7.560482915,1.493987548,26.120513,32.75,10.4482052,13.1,,,,
WMIDS,Alverdiscott 132 kV,Chester Street 132 11 ,CHES5_BB_Y,CHES5_BB_X,@1,New,11,2.9974,69.8413,20.1759643,2.155130842,7.560482915,1.493987548,26.120513,32.75,10.4482052,13.1,,,,
WMIDS,Alverdiscott 132 kV,Chester Street 132 11 ,CHES5_BB_Y,CHES5_BB_Z,@1,New,11,2.9974,69.8413,20.1759643,2.155130842,7.560482915,1.493987548,26.120513,32.75,10.4482052,13.1,,,,
WMIDS,Alverdiscott 132 kV,Chester Street 132 11 ,CHES5_U_Z,CHES5_BB_U,@1,New,11,3.2900,78.8829,18.09432647,1.962347352,6.779899826,1.356711935,25.80356153,32.75,10.32142461,13.1,,,,
WMIDS,Alverdiscott 132 kV,Chester Street 132 11 ,CHES5_Z_U,CHES5_BB_Z,@1,New,11,3.2900,78.8829,18.09432647,1.962347352,6.779899826,1.356711935,25.80356153,32.75,10.32142461,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_#1T0A,ERDI5_&1T0A,@1,New,11,1.6847,68.8926,21.31875698,2.003309902,7.78495871,1.386140025,21.03377187,32.75,8.41350875,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&1T0A,ERDI5_BB_DF,*1,New,11,1.6847,68.8926,21.31875698,2.003309902,7.78495871,1.386140025,21.03377187,32.75,8.41350875,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&1T0A,ERDI5_BB_DR,*1,New,11,1.6847,68.8926,21.31875698,2.003309902,7.78495871,1.386140025,21.03377187,32.75,8.41350875,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&1T0B,ERDI5_#1T0B,@1,New,11,1.6848,69.2220,21.22056425,2.002842074,7.747951119,1.385795081,20.99957997,32.75,8.399831989,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&1T0B,ERDI5_BB_AF,*1,New,11,1.6848,69.2220,21.22056425,2.002842074,7.747951119,1.385795081,20.99957997,32.75,8.399831989,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&1T0B,ERDI5_BB_AR,*1,New,11,1.6848,69.2220,21.22056425,2.002842074,7.747951119,1.385795081,20.99957997,32.75,8.399831989,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&3T0A,ERDI5_#3T0A,@1,New,11,1.6886,69.2219,21.53428626,2.036560512,7.862832441,1.409112211,21.02698672,32.75,8.410794687,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&3T0A,ERDI5_BB_CF,*1,New,11,1.6886,69.2219,21.53428626,2.036560512,7.862832441,1.409112211,21.02698672,32.75,8.410794687,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&3T0A,ERDI5_BB_CR,*1,New,11,1.6886,69.2219,21.53428626,2.036560512,7.862832441,1.409112211,21.02698672,32.75,8.410794687,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&3T0B,ERDI5_#3T0B,@1,New,11,1.6883,68.3973,21.78475245,2.037725721,7.957260406,1.409971322,21.11319809,32.75,8.445279237,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&3T0B,ERDI5_BB_AF,*1,New,11,1.6883,68.3973,21.78475245,2.037725721,7.957260406,1.409971322,21.11319809,32.75,8.445279237,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_&3T0B,ERDI5_BB_BR,*1,New,11,1.6883,68.3973,21.78475245,2.037725721,7.957260406,1.409971322,21.11319809,32.75,8.445279237,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_AR_DR,ERDI5_BB_AR,*1,New,11,1.6847,68.8926,21.31875698,2.003309902,7.78495871,1.386140025,21.03377187,32.75,8.41350875,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_BB_AR,ERDI5_BB_AF,@1,New,11,1.6847,68.8926,21.31875698,2.003309902,7.78495871,1.386140025,21.03377187,32.75,8.41350875,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_BB_BR,ERDI5_BB_AF,@1,New,11,1.6883,68.3973,21.78475245,2.037725721,7.957260406,1.409971322,21.11319809,32.75,8.445279237,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_BB_CR,ERDI5_BB_BR,@1,New,11,1.6883,68.3973,21.78475245,2.037725721,7.957260406,1.409971322,21.11319809,32.75,8.445279237,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_BB_CR,ERDI5_BB_CF,@1,New,11,1.6883,68.3973,21.78475245,2.037725721,7.957260406,1.409971322,21.11319809,32.75,8.445279237,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_BB_DF,ERDI5_BB_DR,@1,New,11,1.6886,69.2219,21.53428626,2.036560512,7.862832441,1.409112211,21.02698672,32.75,8.410794687,13.1,,,,
WMIDS,Alverdiscott 132 kV,Erdington 132 11 ,ERDI5_DR_AR,ERDI5_BB_DR,@1,New,11,1.6847,68.8926,21.31875698,2.003309902,7.78495871,1.386140025,21.03377187,32.75,8.41350875,13.1,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_#1T0A,HOCK5_BB_U,@1,New,11,1.1036,50.6388,28.96974535,4.695494269,10.41867602,1.664255616,35.75493288,26.65594977,14.30197315,10.66237991,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_#1T0B,HOCK5_BB_W,@1,New,11,1.4752,46.4061,31.169455,4.728291505,11.20514782,1.676663427,37.57420127,26.82936748,15.02968051,10.73174699,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_#2T0A,HOCK5_BB_V,@1,New,11,1.1036,50.6388,28.96974535,4.695494269,10.41867602,1.664255616,35.75493288,26.65594977,14.30197315,10.66237991,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_BB_U,HOCK5_BB_V,@1,New,11,1.1036,50.6388,28.96974535,4.695494269,10.41867602,1.664255616,35.75493288,26.65594977,14.30197315,10.66237991,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_BB_U,HOCK5_U_X,@1,New,11,1.1036,50.6388,28.96974535,4.695494269,10.41867602,1.664255616,35.75493288,26.65594977,14.30197315,10.66237991,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_BB_V,HOCK5_V_W,@1,New,11,1.1036,50.6388,28.96974535,4.695494269,10.41867602,1.664255616,35.75493288,26.65594977,14.30197315,10.66237991,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_BB_W,HOCK5_BB_Z,@1,New,11,1.4752,46.4061,31.169455,4.728291505,11.20514782,1.676663427,37.57420127,26.82936748,15.02968051,10.73174699,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_BB_W,HOCK5_W_V,@1,New,11,1.4752,46.4061,31.169455,4.728291505,11.20514782,1.676663427,37.57420127,26.82936748,15.02968051,10.73174699,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_BB_X,HOCK5_#2T0B,@1,New,11,1.4752,46.4061,31.169455,4.728291505,11.20514782,1.676663427,37.57420127,26.82936748,15.02968051,10.73174699,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_BB_X,HOCK5_BB_W,@1,New,11,1.4752,46.4061,31.169455,4.728291505,11.20514782,1.676663427,37.57420127,26.82936748,15.02968051,10.73174699,,,,
WMIDS,Alverdiscott 132 kV,Hockley 132 11 ,HOCK5_X_U,HOCK5_BB_X,@1,New,11,1.1036,50.6388,28.96974535,4.695494269,10.41867602,1.664255616,35.75493288,26.65594977,14.30197315,10.66237991,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_2T0A,NECW5_BB_X,@1,New,11,1.4574,61.8602,23.99919278,2.491530212,8.765872778,0.882832103,39.67369818,26.48919438,15.86947927,10.59567775,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_3T0B,NECW5_BB_Y,@1,New,11,1.4796,60.2301,24.71551652,2.681854634,9.023199463,0.950368148,40.23196868,26.57561754,16.09278747,10.63024702,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_BB_T,NECW5_1T0B,@1,New,11,1.5418,48.5995,30.10187396,2.543783151,10.44988615,0.899770483,40.69037193,26.38234787,16.27614877,10.55293915,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_BB_T,NECW5_BB_U,@1,New,11,1.5418,48.5995,30.10187396,2.543783151,10.44988615,0.899770483,40.69037193,26.38234787,16.27614877,10.55293915,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_BB_V,NECW5_1T0A,@1,New,11,1.5418,48.5995,30.10187396,2.543783151,10.44988615,0.899770483,40.69037193,26.38234787,16.27614877,10.55293915,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_BB_V,NECW5_BB_U,@1,New,11,1.5418,48.5995,30.10187396,2.543783151,10.44988615,0.899770483,40.69037193,26.38234787,16.27614877,10.55293915,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_BB_V,NECW5_BB_W,@1,New,11,1.5418,48.5995,30.10187396,2.543783151,10.44988615,0.899770483,40.69037193,26.38234787,16.27614877,10.55293915,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_BB_W,NECW5_2T0B,@1,New,11,1.4574,61.8602,23.99919278,2.491530212,8.765872778,0.882832103,39.67369818,26.48919438,15.86947927,10.59567775,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_BB_Y,NECW5_BB_X,@1,New,11,1.4796,60.2301,24.71551652,2.681854634,9.023199463,0.950368148,40.23196868,26.57561754,16.09278747,10.63024702,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_BB_Y,NECW5_BB_Z,@1,New,11,1.4796,60.2301,24.71551652,2.681854634,9.023199463,0.950368148,40.23196868,26.57561754,16.09278747,10.63024702,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_BB_Z,NECW5_3T0A,@1,New,11,1.4796,60.2301,24.71551652,2.681854634,9.023199463,0.950368148,40.23196868,26.57561754,16.09278747,10.63024702,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_W_X,NECW5_BB_W,@1,New,11,1.4574,61.8602,23.99919278,2.491530212,8.765872778,0.882832103,39.67369818,26.48919438,15.86947927,10.59567775,,,,
WMIDS,Alverdiscott 132 kV,Nechells West 132 11 ,NECW5_Z_T,NECW5_BB_Z,@1,New,11,1.5418,48.5995,30.10187396,2.543783151,10.44988615,0.899770483,40.69037193,26.38234787,16.27614877,10.55293915,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_#2T0B,SPAR5_&2T0B,@1,New,11,3.0042,63.9500,22.88362345,2.013632974,8.470710311,1.392180901,22.45409142,32.75,8.981636567,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&1T0A,SPAR5_#1T0A,@1,New,11,1.9129,66.5726,22.26435518,2.019570175,8.178384589,1.396423727,22.31287609,32.75,8.925150435,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&1T0A,SPAR5_BB_DF,*1,New,11,1.9129,66.5726,22.26435518,2.019570175,8.178384589,1.396423727,22.31287609,32.75,8.925150435,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&1T0A,SPAR5_BB_DR,*1,New,11,1.9129,66.5726,22.26435518,2.019570175,8.178384589,1.396423727,22.31287609,32.75,8.925150435,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&1T0B,SPAR5_#1T0B,@1,New,11,1.9131,66.8712,22.16959987,2.019136895,8.142247475,1.396100329,22.27662968,32.75,8.910651872,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&1T0B,SPAR5_BB_EF,*1,New,11,1.9131,66.8712,22.16959987,2.019136895,8.142247475,1.396100329,22.27662968,32.75,8.910651872,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&1T0B,SPAR5_BB_ER,*1,New,11,1.9131,66.8712,22.16959987,2.019136895,8.142247475,1.396100329,22.27662968,32.75,8.910651872,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&2T0A,SPAR5_#2T0A,@1,New,11,2.2758,64.9247,22.72712146,2.014588314,8.370483128,1.392741738,22.41424473,32.75,8.965697894,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&2T0A,SPAR5_BB_BF,*1,New,11,2.2758,64.9247,22.72712146,2.014588314,8.370483128,1.392741738,22.41424473,32.75,8.965697894,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&2T0A,SPAR5_BB_BR,*1,New,11,2.2758,64.9247,22.72712146,2.014588314,8.370483128,1.392741738,22.41424473,32.75,8.965697894,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&2T0B,SPAR5_BB_CF,*1,New,11,3.0042,63.9500,22.88362345,2.013632974,8.470710311,1.392180901,22.45409142,32.75,8.981636567,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_&2T0B,SPAR5_BB_CR,*1,New,11,3.0042,63.9500,22.88362345,2.013632974,8.470710311,1.392180901,22.45409142,32.75,8.981636567,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_BB_BF,SPAR5_BB_BR,@1,New,11,1.9131,66.8712,22.16959987,2.019136895,8.142247475,1.396100329,22.27662968,32.75,8.910651872,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_BB_BF,SPAR5_BF_EF,*1,New,11,1.9131,66.8712,22.16959987,2.019136895,8.142247475,1.396100329,22.27662968,32.75,8.910651872,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_BB_CF,SPAR5_CF_DF,@1,New,11,3.0042,63.9500,22.88362345,2.013632974,8.470710311,1.392180901,22.45409142,32.75,8.981636567,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_BB_CR,SPAR5_BB_BR,@1,New,11,2.2758,64.9247,22.72712146,2.014588314,8.370483128,1.392741738,22.41424473,32.75,8.965697894,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_BB_CR,SPAR5_BB_CF,@1,New,11,2.2758,64.9247,22.72712146,2.014588314,8.370483128,1.392741738,22.41424473,32.75,8.965697894,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_BB_DF,SPAR5_BB_DR,@1,New,11,3.0042,63.9500,22.88362345,2.013632974,8.470710311,1.392180901,22.45409142,32.75,8.981636567,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_BB_ER,SPAR5_BB_DR,@1,New,11,1.9129,66.5726,22.26435518,2.019570175,8.178384589,1.396423727,22.31287609,32.75,8.925150435,13.1,,,,
WMIDS,Alverdiscott 132 kV,Sparkbrook 132 11 ,SPAR5_BB_ER,SPAR5_BB_EF,@1,New,11,1.9129,66.5726,22.26435518,2.019570175,8.178384589,1.396423727,22.31287609,32.75,8.925150435,13.1,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_1T0A,SUML5_BB_Y,@1,New,11,2.9546,84.6153,16.77360093,2.249157467,6.090577238,0.797960353,22.02243138,14.19930813,8.808972552,5.679723252,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_4T0A,SUML5_BB_U,@1,New,11,2.3000,95.8497,15.26773134,2.305839737,5.582283663,0.817946966,20.94053835,14.12735197,8.376215339,5.650940788,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_BB_V,SUML5_BB_U,@1,New,11,2.3000,95.8497,15.26773134,2.305839737,5.582283663,0.817946966,20.94053835,14.12735197,8.376215339,5.650940788,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_BB_W,SUML5_3T0B,@1,New,11,2.9760,68.1712,20.58558074,1.43783273,7.733111066,0.996761917,26.30669314,32.75,10.52267726,13.1,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_BB_W,SUML5_BB_A,@1,New,11,2.9760,68.1712,20.58558074,1.43783273,7.733111066,0.996761917,26.30669314,32.75,10.52267726,13.1,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_BB_W,SUML5_BB_X,@1,New,11,2.9760,68.1712,20.58558074,1.43783273,7.733111066,0.996761917,26.30669314,32.75,10.52267726,13.1,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_BB_X,SUML5_X_Y,@1,New,11,2.9760,68.1712,20.58558074,1.43783273,7.733111066,0.996761917,26.30669314,32.75,10.52267726,13.1,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_BB_Y,SUML5_BB_Z,@1,New,11,2.9546,84.6153,16.77360093,2.249157467,6.090577238,0.797960353,22.02243138,14.19930813,8.808972552,5.679723252,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_BB_Y,SUML5_Y_X,@1,New,11,2.9546,84.6153,16.77360093,2.249157467,6.090577238,0.797960353,22.02243138,14.19930813,8.808972552,5.679723252,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_BB_Z,SUML5_Z_U,@1,New,11,2.9546,84.6153,16.77360093,2.249157467,6.090577238,0.797960353,22.02243138,14.19930813,8.808972552,5.679723252,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_U_Z,SUML5_BB_U,@1,New,11,2.9546,84.6153,16.77360093,2.249157467,6.090577238,0.797960353,22.02243138,14.19930813,8.808972552,5.679723252,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_V_W,SUML5_BB_V,@1,New,11,2.3000,95.8497,15.26773134,2.305839737,5.582283663,0.817946966,20.94053835,14.12735197,8.376215339,5.650940788,,,,
WMIDS,Alverdiscott 132 kV,Summer Lane 132 11 ,SUML5_W_V,SUML5_BB_W,@1,New,11,2.3000,95.8497,15.26773134,2.305839737,5.582283663,0.817946966,20.94053835,14.12735197,8.376215339,5.650940788,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_#280,BISW1_&280,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_#380,BISW1_&380,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_#480,BISW1_&480,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&1005,BISW1_MAIN2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&1005,BISW1_RES2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&105,BISW1_MAIN1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&105,BISW1_RES1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&180,BISW1_#180,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
