﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&180,BISW1_MAIN1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&180,BISW1_RES1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&205,BISW1_MAIN2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&205,BISW1_RES2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&250,BISW1_#250,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&250,BISW1_MAIN2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&250,BISW1_RES2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&280,BISW1_MAIN2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&280,BISW1_RES2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&305,BISW1_MAIN1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&380,BISW1_MAIN1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&380,BISW1_RES1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&405,BISW1_405,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&405,BISW1_MAIN2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&405,BISW1_RES2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&480,BISW1_MAIN2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&505,BISW1_505,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&505,BISW1_MAIN1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&505,BISW1_RES1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&605,BISW1_MAIN2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&605,BISW1_RES2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&705,BISW1_MAIN1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&705,BISW1_RES1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_1005,BISW1_&1005,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_105,BISW1_&105,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_16&,BISW1_RES1,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_16&,BISW1_RES2,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_205,BISW1_&205,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_305,BISW1_&305,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_605,BISW1_&605,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_705,BISW1_&705,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_MAIN1,BISW1_MAIN2,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_RES1,BISW1_&305,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_RES2,BISW1_&480,*1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_RES2,BISW1_MAIN2,@1,New,132,0.2175,3.2204,34.00797118,42.78476965,12.6696448,16.14800815,37.54587237,37.47747873,15.01834895,14.99099149,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_103,HERE1_MAIN1,*1,New,132,1.3098,7.3277,13.31861658,16.11397579,5.756956136,6.830485814,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_113,HERE1_MAIN1,*1,New,132,1.3098,7.3277,13.31861658,16.11397579,5.756956136,6.830485814,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_303,HERE1_MAIN3,*1,New,132,1.3098,7.3277,13.31861658,16.11397579,5.756956136,6.830485814,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_313,HERE1_MAIN3,*1,New,132,1.3098,7.3277,13.31861658,16.11397579,5.756956136,6.830485814,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_MAIN2,HERE1_213,*1,New,132,1.3098,7.3277,13.31861658,16.11397579,5.756956136,6.830485814,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_MAIN2,HERE1_MAIN1,@1,New,132,1.3098,7.3277,13.31861658,16.11397579,5.756956136,6.830485814,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_MAIN2,HERE1_MAIN3,@1,New,132,1.3098,7.3277,13.31861658,16.11397579,5.756956136,6.830485814,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,KIDD1_113,KIDD1_MAIN1,*1,New,132,0.6655,4.8736,20.82249943,19.29171541,8.5786608,8.597487727,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,KIDD1_MAIN2,KIDD1_213,*1,New,132,0.6597,4.8427,20.9589664,18.76125934,8.628000419,8.434969636,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,LUDL1_MAIN2,LUDL1_#210C,@1,New,132,1.4889,7.6724,12.50769509,13.90252835,5.504268484,5.931678978,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,LUDL1_MAIN2,LUDL1_213B,*1,New,132,1.4889,7.6724,12.50769509,13.90252835,5.504268484,5.931678978,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,LUDL1_MAIN3,LUDL1_#310,@1,New,132,1.5919,8.1817,11.73937207,11.39994216,5.186764502,4.922540261,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_303,MALV1_MAIN3,*1,New,132,0.7536,4.9062,20.2781123,20.92926111,8.507844186,8.926724443,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_313,MALV1_MAIN3,*1,New,132,0.7536,4.9062,20.2781123,20.92926111,8.507844186,8.926724443,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_MAIN1,MALV1_103,*1,New,132,0.7536,4.9062,20.2781123,20.92926111,8.507844186,8.926724443,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_MAIN1,MALV1_113,*1,New,132,0.7536,4.9062,20.2781123,20.92926111,8.507844186,8.926724443,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_MAIN2,MALV1_203,*1,New,132,0.7536,4.9062,20.2781123,20.92926111,8.507844186,8.926724443,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_MAIN2,MALV1_MAIN1,@1,New,132,0.7536,4.9062,20.2781123,20.92926111,8.507844186,8.926724443,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_MAIN2,MALV1_MAIN3,@1,New,132,0.7536,4.9062,20.2781123,20.92926111,8.507844186,8.926724443,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,STOU1_113,STOU1_MAIN1,*1,New,132,0.4282,4.0196,26.08381494,27.81339186,10.2999483,11.51850768,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,STOU1_213,STOU1_MAIN2,*1,New,132,0.4224,3.9903,26.28805038,26.56198449,10.36729116,11.20682846,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,STOU1_503,STOU1_MAIN1,*1,New,132,0.4282,4.0196,26.08381494,27.81339186,10.2999483,11.51850768,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,STOU1_603,STOU1_MAIN2,*1,New,132,0.4224,3.9903,26.28805038,26.56198449,10.36729116,11.20682846,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,TIMB1_103,TIMB1_MAIN1,*1,New,132,0.7715,4.9690,19.97529314,20.22886772,8.404767693,8.642012071,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,TIMB1_203,TIMB1_MAIN2,*1,New,132,0.7715,4.9690,19.97529314,20.22886772,8.404767693,8.642012071,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,TIMB1_213,TIMB1_MAIN2,*1,New,132,0.7715,4.9690,19.97529314,20.22886772,8.404767693,8.642012071,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,TIMB1_MAIN1,TIMB1_113,*1,New,132,0.7715,4.9690,19.97529314,20.22886772,8.404767693,8.642012071,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,TIMB1_MAIN2,TIMB1_MAIN1,@1,New,132,0.7715,4.9690,19.97529314,20.22886772,8.404767693,8.642012071,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,UPTW1_313,UPTW1_MAIN2,*1,New,132,1.1929,5.6461,16.46806898,17.30128625,7.374928535,7.694209465,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,UPTW1_413,UPTW1_MAIN1,*1,New,132,1.2876,5.8419,15.73626382,13.70933633,7.139508848,6.46362178,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_103,WARN1_MAIN1,*1,New,132,0.7425,4.8751,20.43494965,20.6964793,8.560934282,8.803492509,46,46,18.4,18.4,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_203,WARN1_MAIN2,*1,New,132,0.7425,4.8751,20.43494965,20.6964793,8.560934282,8.803492509,46,46,18.4,18.4,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_213,WARN1_MAIN2,*1,New,132,0.7425,4.8751,20.43494965,20.6964793,8.560934282,8.803492509,46,46,18.4,18.4,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_MAIN1,WARN1_113,*1,New,132,0.7425,4.8751,20.43494965,20.6964793,8.560934282,8.803492509,46,46,18.4,18.4,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_MAIN2,WARN1_#310,@1,New,132,0.7425,4.8751,20.43494965,20.6964793,8.560934282,8.803492509,46,46,18.4,18.4,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_MAIN2,WARN1_MAIN1,@1,New,132,0.7425,4.8751,20.43494965,20.6964793,8.560934282,8.803492509,46,46,18.4,18.4,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_103,WORC1_MAIN1,*1,New,132,0.7136,5.0020,20.21193499,20.71670102,8.364694777,8.850985574,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_113,WORC1_MAIN1,*1,New,132,0.7136,5.0020,20.21193499,20.71670102,8.364694777,8.850985574,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN2,WORC1_203,*1,New,132,0.7136,5.0020,20.21193499,20.71670102,8.364694777,8.850985574,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN2,WORC1_213,*1,New,132,0.7136,5.0020,20.21193499,20.71670102,8.364694777,8.850985574,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN2,WORC1_MAIN1,@1,New,132,0.7136,5.0020,20.21193499,20.71670102,8.364694777,8.850985574,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN3,WORC1_303,*1,New,132,0.7136,5.0020,20.21193499,20.71670102,8.364694777,8.850985574,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN3,WORC1_313,*1,New,132,0.7136,5.0020,20.21193499,20.71670102,8.364694777,8.850985574,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN3,WORC1_MAIN2,@1,New,132,0.7136,5.0020,20.21193499,20.71670102,8.364694777,8.850985574,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,75QD1KA34,HERS6_4L9,*1,New,66,3.7725,17.3380,10.99767855,3.898144321,4.907469527,1.55061215,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,75QD1KA36,SAIW6_5L9,*1,New,66,3.8202,17.4879,10.8914086,3.871033259,4.86451578,1.541369634,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,75QD1R118,HERE6_1L9A,*1,New,66,6.2390,18.2821,8.96770075,3.630869709,4.535802045,1.524957893,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,75QD1R125,MADL6_3L9,*1,New,66,6.5055,18.6078,8.729071086,3.57231811,4.446171269,1.507968926,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,75QD1RA94,MADL6_2L9,*1,New,66,9.5834,22.8200,6.668823009,2.972805634,3.567648856,1.314404769,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,75QD1RAA2,LOWC6_3L9,*1,New,66,9.8496,23.1723,6.53797518,2.931086706,3.50869668,1.300249921,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BODE5_2T0,BODE5_BB_2,@1,New,11,10.3350,63.7928,19.35079675,7.310864039,8.224216733,2.705051401,32.75,23.05013452,13.1,9.220053808,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BODE5_BB_1,BODE5_1T0,@1,New,11,10.3350,63.7928,19.35079675,7.310864039,8.224216733,2.705051401,32.75,23.05013452,13.1,9.220053808,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BODE5_BB_1,BODE5_BB_2,@1,New,11,10.3350,63.7928,19.35079675,7.310864039,8.224216733,2.705051401,32.75,23.05013452,13.1,9.220053808,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BODE6_1H3,BODE6_MAIN1,*1,New,66,6.2482,16.5746,9.554886299,3.853745448,4.943135352,1.626700952,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BODE6_2H3,BODE6_MAIN2,*1,New,66,6.2482,16.5746,9.554886299,3.853745448,4.943135352,1.626700952,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BODE6_2L3,BODE6_MAIN2,*1,New,66,6.2482,16.5746,9.554886299,3.853745448,4.943135352,1.626700952,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BODE6_MAIN1,BODE6_1L3,*1,New,66,6.2482,16.5746,9.554886299,3.853745448,4.943135352,1.626700952,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BODE6_MAIN1,BODE6_MAIN2,@1,New,66,6.2482,16.5746,9.554886299,3.853745448,4.943135352,1.626700952,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BROM5_1T0,BROM5_BB_X,@1,New,11,24.5793,150.2093,8.001714607,2.7682746,3.503697617,1.026217882,32.75,23.30536592,13.1,9.322146367,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BROM5_2T0,BROM5_BB_Y,@1,New,11,23.9966,151.1764,7.999551888,1.908826842,3.483904455,0.697007795,32.75,20.1710179,13.1,8.068407161,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BROM5_BB_Y,BROM5_BB_X,@1,New,11,23.9966,151.1764,7.999551888,1.908826842,3.483904455,0.697007795,32.75,20.1710179,13.1,8.068407161,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BROM6_1H3,BROM6_MAIN1,*1,New,66,16.9153,31.1766,4.252906555,2.217848769,2.465275777,1.054335042,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BROM6_1L3,BROM6_MAIN1,*1,New,66,16.9153,31.1766,4.252906555,2.217848769,2.465275777,1.054335042,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BROM6_2H3,BROM6_MAIN2,*1,New,66,16.9153,31.1766,4.252906555,2.217848769,2.465275777,1.054335042,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BROM6_2L3,BROM6_MAIN2,*1,New,66,16.9153,31.1766,4.252906555,2.217848769,2.465275777,1.054335042,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,BROM6_MAIN1,BROM6_MAIN2,@1,New,66,16.9153,31.1766,4.252906555,2.217848769,2.465275777,1.054335042,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_1T0,DYMO5_RMU_A,@1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_BB_A,DYMO5_2T0,@1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_BB_A,DYMO5_BB_B,@1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_BB_B,DYMO5_4L5,@1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_RMU_A,DYMO5_5L3,*1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_RMU_A,DYMO5_6L3,*1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_RMU_B,DYMO5_2L5,@1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_RMU_B,DYMO5_7L3,*1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_RMU_B,DYMO5_8L3,*1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_RMU_C,DYMO5_10L3,*1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_RMU_C,DYMO5_3L5,@1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO5_RMU_C,DYMO5_9L3,*1,New,11,14.2124,119.4656,10.87825221,1.754198722,4.384648318,1.191293426,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO6_1H3,DYMO6_MAIN1,*1,New,66,5.9521,22.3300,8.075059754,3.129688674,3.777764014,1.295836822,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO6_2L3,DYMO6_MAIN4,*1,New,66,5.9521,22.3300,8.075059754,3.129688674,3.777764014,1.295836822,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO6_4L3,DYMO6_MAIN4,*1,New,66,5.9521,22.3300,8.075059754,3.129688674,3.777764014,1.295836822,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO6_MAIN1,DYMO6_MAIN2,@1,New,66,5.9521,22.3300,8.075059754,3.129688674,3.777764014,1.295836822,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO6_MAIN3,DYMO6_1L3,*1,New,66,5.9521,22.3300,8.075059754,3.129688674,3.777764014,1.295836822,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO6_MAIN3,DYMO6_3L3,*1,New,66,5.9521,22.3300,8.075059754,3.129688674,3.777764014,1.295836822,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO6_MAIN3,DYMO6_MAIN1,*1,New,66,5.9521,22.3300,8.075059754,3.129688674,3.777764014,1.295836822,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,DYMO6_MAIN4,DYMO6_MAIN2,*1,New,66,5.9521,22.3300,8.075059754,3.129688674,3.777764014,1.295836822,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,GARL6_1H0,GARL6_&1H0,@1,New,66,22.0070,41.8046,3.459811411,1.759970397,1.952028691,0.876852516,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,GARL6_1L3,GARL6_&1H0,*1,New,66,22.0070,41.8046,3.459811411,1.759970397,1.952028691,0.876852516,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_1L9B,75QD1K65,*1,New,66,2.9932,14.7429,13.19772996,4.423056499,5.788357408,1.727352881,100,93.88726966,40,37.55490787,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_7L5,HERE6_B7B9,@1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B10S3,HERE6_B8B10,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B12S3,HERE6_B10S3,@1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B12S3,HERE6_B12B14,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B1B3,HERE6_1T0,@1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B1S1,HERE6_B1B3,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B2B4,HERE6_2T0,@1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B2B4,HERE6_B2S1,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B2S1,HERE6_B1S1,@1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B3B5,HERE6_3L5,@1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B3B5,HERE6_B1B3,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B4B6,HERE6_4L5,@1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B4B6,HERE6_B2B4,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B4B6,HERE6_B6B8,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B5B7,HERE6_B3B5,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B5B7,HERE6_B7B9,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B6B8,HERE6_6L5,@1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B7B9,HERE6_B9B11,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B8B10,HERE6_8L5,@1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERE6_B8B10,HERE6_B6B8,*1,New,66,1.7429,10.7178,19.22520691,5.527446942,8.02567771,2.058703042,100,71.1593847,40,28.46375388,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERS6_2L9,75QD1K68,*1,New,66,3.0282,14.8446,13.09144857,4.400693727,5.74775798,1.720139745,100,94.25697868,40,37.70279147,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERS6_5L3,HERS6_MAIN5,*1,New,66,3.5158,16.3076,11.74285124,4.115398234,5.223664341,1.627360995,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERS6_6L3,HERS6_MAIN6,*1,New,66,3.5158,16.3076,11.74285124,4.115398234,5.223664341,1.627360995,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,HERS6_MAIN5,HERS6_MAIN6,@1,New,66,3.5158,16.3076,11.74285124,4.115398234,5.223664341,1.627360995,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KENS5_1T0,KENS5_BB_X,@1,New,11,38.1782,154.5911,6.962677929,4.864151061,3.327272175,2.061745497,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KENS5_BB_X,KENS5_BB_Y,@1,New,11,38.1782,154.5911,6.962677929,4.864151061,3.327272175,2.061745497,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KENS6_1H3,KENS6_MAIN1,*1,New,66,29.7685,49.2729,2.542955422,1.458237483,1.519753623,0.730999605,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KENS6_1L3,KENS6_MAIN1,*1,New,66,29.7685,49.2729,2.542955422,1.458237483,1.519753623,0.730999605,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO5_BB_1,KITO5_1T0,@1,New,11,12.5542,80.1388,15.45969911,3.598293288,6.581266954,1.307678171,32.75,19.28135286,13.1,7.712541145,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO5_BB_1,KITO5_BB_2,@1,New,11,12.5542,80.1388,15.45969911,3.598293288,6.581266954,1.307678171,32.75,19.28135286,13.1,7.712541145,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO5_BB_2,KITO5_2T0,@1,New,11,12.5542,80.1388,15.45969911,3.598293288,6.581266954,1.307678171,32.75,19.28135286,13.1,7.712541145,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO6_1H3,KITO6_MAIN1,*1,New,66,9.6589,22.7350,6.746063119,2.938813992,3.584693292,1.301135084,16.4,16.4,6.56,6.56,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO6_1L3,KITO6_MAIN1,*1,New,66,9.6589,22.7350,6.746063119,2.938813992,3.584693292,1.301135084,16.4,16.4,6.56,6.56,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO6_3L3,KITO6_MAIN3,*1,New,66,9.6589,22.7350,6.746063119,2.938813992,3.584693292,1.301135084,16.4,16.4,6.56,6.56,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO6_MAIN1,KITO6_MAIN2,@1,New,66,9.6589,22.7350,6.746063119,2.938813992,3.584693292,1.301135084,16.4,16.4,6.56,6.56,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO6_MAIN2,KITO6_2H3,*1,New,66,9.6589,22.7350,6.746063119,2.938813992,3.584693292,1.301135084,16.4,16.4,6.56,6.56,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO6_MAIN2,KITO6_MAIN3,@1,New,66,9.6589,22.7350,6.746063119,2.938813992,3.584693292,1.301135084,16.4,16.4,6.56,6.56,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO6_MAIN4,KITO6_4L3,*1,New,66,9.6589,22.7350,6.746063119,2.938813992,3.584693292,1.301135084,16.4,16.4,6.56,6.56,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KITO6_MAIN4,KITO6_MAIN3,@1,New,66,9.6589,22.7350,6.746063119,2.938813992,3.584693292,1.301135084,16.4,16.4,6.56,6.56,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KNIG5_BB_X,KNIG5_2T0,@1,New,11,24.0374,125.5811,9.774527772,3.823954994,4.186006108,1.422909771,50,36.27764737,20,14.51105895,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KNIG6_#2H0,KNIG6_MAIN1,@1,New,66,16.0848,32.4205,4.513811229,2.139261421,2.497400611,1.000319504,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KNIG6_2L3,KNIG6_MAIN1,*1,New,66,16.0848,32.4205,4.513811229,2.139261421,2.497400611,1.000319504,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,KNIG6_MAIN1,KNIG6_1L5,@1,New,66,16.0848,32.4205,4.513811229,2.139261421,2.497400611,1.000319504,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LARF6_&1H0,LARF6_1L3,*1,New,66,1.7601,10.7507,19.13592283,5.504323908,8.000111942,2.057196259,100,72.91169112,40,29.16467645,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LARF6_1H0,LARF6_&1H0,@1,New,66,1.7601,10.7507,19.13592283,5.504323908,8.000111942,2.057196259,100,72.91169112,40,29.16467645,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB5_1T0,LEDB5_BB_Y,@1,New,11,10.8601,125.8748,10.72084308,1.58482088,4.253639744,1.093576118,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB5_BB_Y,LEDB5_BB_X,@1,New,11,10.8601,125.8748,10.72084308,1.58482088,4.253639744,1.093576118,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB5N_T1,LEDB5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB5N_T1,LEDB5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB6_2L3,LEDB6_2L3,*1,New,66,4.8816,20.8636,8.922763365,3.357010021,4.072508303,1.363024105,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB6_4L3,LEDB6_MAIN3,*1,New,66,4.8816,20.8636,8.922763365,3.357010021,4.072508303,1.363024105,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB6_MAIN1,LEDB6_1H3,*1,New,66,4.8816,20.8636,8.922763365,3.357010021,4.072508303,1.363024105,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB6_MAIN1,LEDB6_1L3,*1,New,66,4.8816,20.8636,8.922763365,3.357010021,4.072508303,1.363024105,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB6_MAIN1,LEDB6_1L4,*1,New,66,4.8816,20.8636,8.922763365,3.357010021,4.072508303,1.363024105,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB6_MAIN1,LEDB6_MAIN2A,@1,New,66,4.8816,20.8636,8.922763365,3.357010021,4.072508303,1.363024105,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEDB6_MAIN3,LEDB6_MAIN3,@1,New,66,4.8816,20.8636,8.922763365,3.357010021,4.072508303,1.363024105,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEOM5_1T0,LEOM5_BB_A,@1,New,11,9.3858,94.1407,14.44083346,1.972626826,5.584010446,0.703775938,47.59290383,23.23670549,19.03716153,9.294682194,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEOM5_BB_B,LEOM5_3T0,@1,New,11,7.6664,95.0931,14.39420589,1.974651006,5.535308407,0.704193411,47.62963018,23.2348151,19.05185207,9.293926041,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEOM5_BB_B,LEOM5_BB_A,@1,New,11,7.6664,95.0931,14.39420589,1.974651006,5.535308407,0.704193411,47.62963018,23.2348151,19.05185207,9.293926041,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEOM6_1H3,LEOM6_MAIN1,*1,New,66,5.5798,17.3058,9.960858939,3.748126701,4.798549008,1.555280233,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEOM6_1L3,LEOM6_MAIN1,*1,New,66,5.5798,17.3058,9.960858939,3.748126701,4.798549008,1.555280233,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEOM6_MAIN2,LEOM6_2L3,*1,New,66,5.5798,17.3058,9.960858939,3.748126701,4.798549008,1.555280233,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEOM6_MAIN2,LEOM6_MAIN1,@1,New,66,5.5798,17.3058,9.960858939,3.748126701,4.798549008,1.555280233,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEOM6_MAIN2,LEOM6_MAIN3,@1,New,66,5.5798,17.3058,9.960858939,3.748126701,4.798549008,1.555280233,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEOM6_MAIN3,LEOM6_3H3,*1,New,66,5.5798,17.3058,9.960858939,3.748126701,4.798549008,1.555280233,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LEOM6_MAIN3,LEOM6_3L3,*1,New,66,5.5798,17.3058,9.960858939,3.748126701,4.798549008,1.555280233,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LOWC5_1T0,LOWC5_BB_X,@1,New,11,27.9465,172.1754,7.131544693,1.401578363,3.103007632,0.971575221,46,46,18.4,18.4,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LOWC6_1H3,LOWC6_MAIN1,*1,New,66,15.2723,30.0925,4.644145317,2.295657577,2.628521775,1.072426942,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LUDL6_2T0B,LUDL6_MAIN2,@1,New,66,3.3688,17.4666,11.52174342,3.65273699,4.894731894,1.44750811,78.75,66.77904879,31.5,26.71161952,,,,
WMIDS,Bishops Wood 132kV,Hereford ,LUDL6_MAIN2,LUDL6_2L3B,*1,New,66,3.3688,17.4666,11.52174342,3.65273699,4.894731894,1.44750811,78.75,66.77904879,31.5,26.71161952,,,,
WMIDS,Bishops Wood 132kV,Hereford ,MADL5_1T0,MADL5_BB_Y,@1,New,11,11.6150,74.9200,16.36256398,6.332278142,7.023264904,2.349297092,32.75,23.47067467,13.1,9.388269868,,,,
WMIDS,Bishops Wood 132kV,Hereford ,MADL5_2T0,MADL5_BB_X,@1,New,11,11.6150,74.9200,16.36256398,6.332278142,7.023264904,2.349297092,32.75,23.47067467,13.1,9.388269868,,,,
WMIDS,Bishops Wood 132kV,Hereford ,MADL5_BB_Y,MADL5_BB_X,@1,New,11,11.6150,74.9200,16.36256398,6.332278142,7.023264904,2.349297092,32.75,23.47067467,13.1,9.388269868,,,,
WMIDS,Bishops Wood 132kV,Hereford ,MADL6_2H3,MADL6_MAIN2,*1,New,66,7.1873,19.5035,8.153895416,3.425475955,4.218045813,1.463437839,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,MADL6_2L3,MADL6_MAIN2,*1,New,66,7.1873,19.5035,8.153895416,3.425475955,4.218045813,1.463437839,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,MADL6_MAIN1,MADL6_1H3,*1,New,66,7.1873,19.5035,8.153895416,3.425475955,4.218045813,1.463437839,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,MADL6_MAIN1,MADL6_1L3,*1,New,66,7.1873,19.5035,8.153895416,3.425475955,4.218045813,1.463437839,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,MADL6_MAIN2,MADL6_MAIN1,@1,New,66,7.1873,19.5035,8.153895416,3.425475955,4.218045813,1.463437839,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,NEEN5_1T0,NEEN5_BB_W,@1,New,11,18.1879,96.8980,12.4303707,2.043760042,5.39203557,0.739395425,32.75,17.68117289,13.1,7.072469156,,,,
WMIDS,Bishops Wood 132kV,Hereford ,NEEN5_2T0,NEEN5_BB_V,@1,New,11,17.5603,132.9838,9.662132253,5.87319969,3.972071174,2.204102084,32.75,25.2731008,13.1,10.10924032,,,,
WMIDS,Bishops Wood 132kV,Hereford ,NEEN5_BB_W,NEEN5_BB_V,@1,New,11,18.1879,96.8980,12.4303707,2.043760042,5.39203557,0.739395425,32.75,17.68117289,13.1,7.072469156,,,,
WMIDS,Bishops Wood 132kV,Hereford ,NEEN6_#1H0,NEEN6_&1H0,@1,New,66,10.5070,28.0379,5.693060648,2.486617743,2.936395299,1.095435115,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,NEEN6_1L3,NEEN6_&1H0,*1,New,66,10.5070,28.0379,5.693060648,2.486617743,2.936395299,1.095435115,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,NEEN6_2H3,NEEN6_MAIN2,*1,New,66,10.8371,28.4332,5.553197635,2.463811804,2.879466228,1.088314984,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,NEEN6_MAIN2,NEEN6_2L3,*1,New,66,10.8371,28.4332,5.553197635,2.463811804,2.879466228,1.088314984,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PETE5_1T0,PETE5_BB_B,@1,New,11,12.4393,83.2652,14.785153,3.455470197,6.339613598,1.258103108,32.75,19.57127494,13.1,7.828509977,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PETE5_2T0,PETE5_BB_A,@1,New,11,12.4393,83.2652,14.785153,3.455470197,6.339613598,1.258103108,32.75,19.57127494,13.1,7.828509977,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PETE5_BB_A,PETE5_BB_B,@1,New,11,12.4393,83.2652,14.785153,3.455470197,6.339613598,1.258103108,32.75,19.57127494,13.1,7.828509977,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PETE6_1L3,PETE6_MAIN1,*1,New,66,9.1197,22.2795,6.828637254,3.047139244,3.642888012,1.339948556,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PETE6_MAIN1,PETE6_1H3,*1,New,66,9.1197,22.2795,6.828637254,3.047139244,3.642888012,1.339948556,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PETE6_MAIN1,PETE6_MAIN2,@1,New,66,9.1197,22.2795,6.828637254,3.047139244,3.642888012,1.339948556,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PETE6_MAIN2,PETE6_2H3,*1,New,66,9.1197,22.2795,6.828637254,3.047139244,3.642888012,1.339948556,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PETE6_MAIN2,PETE6_2L3,*1,New,66,9.1197,22.2795,6.828637254,3.047139244,3.642888012,1.339948556,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PORI5_1T0,PORI5_BB_A,@1,New,11,11.6469,84.2618,14.78716419,3.428322272,6.237047285,1.245359992,50,29.00644297,20,11.60257719,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PORI5_2T0,PORI5_BB_B,@1,New,11,11.6469,84.2618,14.78716419,3.428322272,6.237047285,1.245359992,50,29.00644297,20,11.60257719,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PORI5_BB_B,PORI5_BB_A,@1,New,11,11.6469,84.2618,14.78716419,3.428322272,6.237047285,1.245359992,50,29.00644297,20,11.60257719,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PORI6_1L3,PORI6_MAIN1,*1,New,66,8.4201,22.7966,6.99116543,3.053402141,3.601043833,1.325984916,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PORI6_MAIN1,PORI6_#1H0,@1,New,66,8.4201,22.7966,6.99116543,3.053402141,3.601043833,1.325984916,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PORI6_MAIN1,PORI6_MAIN2,@1,New,66,8.4201,22.7966,6.99116543,3.053402141,3.601043833,1.325984916,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PORI6_MAIN2,PORI6_#2H0,@1,New,66,8.4201,22.7966,6.99116543,3.053402141,3.601043833,1.325984916,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PORI6_MAIN2,PORI6_2L3,*1,New,66,8.4201,22.7966,6.99116543,3.053402141,3.601043833,1.325984916,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES5_BB_X,PRES5_1T0,@1,New,11,15.6581,116.9787,10.9324331,1.951437484,4.51149366,0.702962278,50,26.31289627,20,10.52515851,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES5_BB_X,PRES5_BB_Y,@1,New,11,15.6581,116.9787,10.9324331,1.951437484,4.51149366,0.702962278,50,26.31289627,20,10.52515851,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES5_BB_Y,PRES5_3T0,@1,New,11,14.6721,108.6995,11.77799284,1.710879044,4.920112219,0.613931349,50,25.19271898,20,10.07708759,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES6_1L9,74QLRBA26,*1,New,66,10.1043,24.1048,6.425803919,2.803527394,3.396386139,1.243797229,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES6_MAIN1,PRES6_1H3,*1,New,66,10.4050,24.5391,6.295879808,2.754834209,3.332860506,1.225990371,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES6_MAIN1,PRES6_1L3,*1,New,66,10.4050,24.5391,6.295879808,2.754834209,3.332860506,1.225990371,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES6_MAIN2,PRES6_2L3,*1,New,66,10.4050,24.5391,6.295879808,2.754834209,3.332860506,1.225990371,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES6_MAIN2,PRES6_MAIN1,@1,New,66,10.4050,24.5391,6.295879808,2.754834209,3.332860506,1.225990371,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES6_MAIN3,PRES6_3H3,*1,New,66,10.4050,24.5391,6.295879808,2.754834209,3.332860506,1.225990371,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES6_MAIN3,PRES6_3L3,*1,New,66,10.4050,24.5391,6.295879808,2.754834209,3.332860506,1.225990371,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,PRES6_MAIN3,PRES6_MAIN2,@1,New,66,10.4050,24.5391,6.295879808,2.754834209,3.332860506,1.225990371,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,ROSS5_BB_X,ROSS5_3T0,@1,New,11,8.9589,64.9719,19.54664519,13.23806077,8.018222595,5.176663637,50,47.27064378,20,18.90825751,,,,
WMIDS,Bishops Wood 132kV,Hereford ,ROSS5_BB_X,ROSS5_BB_Y,@1,New,11,8.9589,64.9719,19.54664519,13.23806077,8.018222595,5.176663637,50,47.27064378,20,18.90825751,,,,
WMIDS,Bishops Wood 132kV,Hereford ,ROSS5_BB_Y,ROSS5_2T0,@1,New,11,8.9589,64.9719,19.54664519,13.23806077,8.018222595,5.176663637,50,47.27064378,20,18.90825751,,,,
WMIDS,Bishops Wood 132kV,Hereford ,ROSS6_1L3,ROSS6_MAIN1,*1,New,66,5.1674,21.0496,8.763434326,3.314445141,4.019811733,1.352828096,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,ROSS6_2H3,ROSS6_MAIN2,*1,New,66,5.1674,21.0496,8.763434326,3.314445141,4.019811733,1.352828096,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,ROSS6_2L3,ROSS6_MAIN2,*1,New,66,5.1674,21.0496,8.763434326,3.314445141,4.019811733,1.352828096,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,ROSS6_3H0,ROSS6_MAIN3,@1,New,66,5.1674,21.0496,8.763434326,3.314445141,4.019811733,1.352828096,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,ROSS6_MAIN1,ROSS6_MAIN2,@1,New,66,5.1674,21.0496,8.763434326,3.314445141,4.019811733,1.352828096,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Hereford ,SAIW5_2T0,SAIW5_BB_Y,@1,New,11,12.6517,113.8467,11.51324293,2.220311039,4.5034712,0.798387203,32.75,17.06490416,13.1,6.825961663,,,,
WMIDS,Bishops Wood 132kV,Hereford ,SAIW5_BB_Y,SAIW5_BB_X,@1,New,11,12.6517,113.8467,11.51324293,2.220311039,4.5034712,0.798387203,32.75,17.06490416,13.1,6.825961663,,,,
WMIDS,Bishops Wood 132kV,Hereford ,SAIW6_MAIN2,SAIW6_2H3,*1,New,66,8.5941,24.6909,6.618860249,2.827392424,3.337407147,1.222041933,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,SAIW6_MAIN2,SAIW6_2L3,*1,New,66,8.5941,24.6909,6.618860249,2.827392424,3.337407147,1.222041933,0,0,0,0,,,,
WMIDS,Bishops Wood 132kV,Hereford ,WITC6_1H3,WITC6_MAIN1,*1,New,66,3.8182,17.4608,10.90472027,3.870633616,4.871944476,1.544205637,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,WITC6_MAIN1,WITC6_1L5,@1,New,66,3.8182,17.4608,10.90472027,3.870633616,4.871944476,1.544205637,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Hereford ,WOOF5_1T0,WOOF5_BB_X,@1,New,11,14.5858,126.8947,10.30669713,1.37328003,4.149804711,0.491242561,50,23.94533737,20,9.578134946,,,,
WMIDS,Bishops Wood 132kV,Hereford ,WOOF5_3T0,WOOF5_BB_Y,@1,New,11,13.6214,115.0039,11.4021157,1.398894358,4.528341982,0.49989944,50,23.8160334,20,9.526413361,,,,
WMIDS,Bishops Wood 132kV,Hereford ,WOOF5_BB_Y,WOOF5_BB_X,@1,New,11,13.6214,115.0039,11.4021157,1.398894358,4.528341982,0.49989944,50,23.8160334,20,9.526413361,,,,
WMIDS,Bishops Wood 132kV,Hereford ,WOOF6_1H3,WOOF6_MAIN1,*1,New,66,4.6554,18.1054,10.25529597,3.607499735,4.661355102,1.466308991,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Hereford ,WOOF6_1L3,WOOF6_MAIN1,*1,New,66,4.6554,18.1054,10.25529597,3.607499735,4.661355102,1.466308991,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Hereford ,WOOF6_3H3,WOOF6_MAIN3,*1,New,66,4.6554,18.1054,10.25529597,3.607499735,4.661355102,1.466308991,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Hereford ,WOOF6_3L3,WOOF6_MAIN3,*1,New,66,4.6554,18.1054,10.25529597,3.607499735,4.661355102,1.466308991,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Hereford ,WOOF6_MAIN3,WOOF6_MAIN1,@1,New,66,4.6554,18.1054,10.25529597,3.607499735,4.661355102,1.466308991,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_2T0B,KIDD5_BB_D,@1,New,11,2.2727,70.5151,20.6169541,2.017227395,7.613748724,1.396434522,22.96293933,32.75,9.185175731,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_A,KIDD5_1T0A,@1,New,11,2.3485,70.8730,20.47818443,2.016009428,7.58164976,1.395594165,23.3967211,32.75,9.358688439,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_A,KIDD5_A_Z,@1,New,11,2.3485,70.8730,20.47818443,2.016009428,7.58164976,1.395594165,23.3967211,32.75,9.358688439,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_A,KIDD5_BB_B,@1,New,11,2.3485,70.8730,20.47818443,2.016009428,7.58164976,1.395594165,23.3967211,32.75,9.358688439,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_B,KIDD5_1T0B,@1,New,11,2.3485,71.2067,20.38717152,2.015541183,7.546403553,1.395252218,23.35493702,32.75,9.341974808,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_B,KIDD5_B_C,@1,New,11,2.3485,71.2067,20.38717152,2.015541183,7.546403553,1.395252218,23.35493702,32.75,9.341974808,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_C,KIDD5_2T0A,@1,New,11,2.4486,69.8578,20.74014001,2.017481113,7.664710505,1.39661777,23.05878123,32.75,9.223512492,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_C,KIDD5_BB_D,@1,New,11,2.4486,69.8578,20.74014001,2.017481113,7.664710505,1.39661777,23.05878123,32.75,9.223512492,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_C,KIDD5_C_B,@1,New,11,2.4486,69.8578,20.74014001,2.017481113,7.664710505,1.39661777,23.05878123,32.75,9.223512492,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_D,KIDD5_D_Y,@1,New,11,2.2727,70.5151,20.6169541,2.017227395,7.613748724,1.396434522,22.96293933,32.75,9.185175731,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_Y,KIDD5_BB_Z,@1,New,11,2.2727,70.5151,20.6169541,2.017227395,7.613748724,1.396434522,22.96293933,32.75,9.185175731,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_Y,KIDD5_Y_D,@1,New,11,2.2727,70.5151,20.6169541,2.017227395,7.613748724,1.396434522,22.96293933,32.75,9.185175731,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_Z,KIDD5_3T0,@1,New,11,2.3485,70.8730,20.47818443,2.016009428,7.58164976,1.395594165,23.3967211,32.75,9.358688439,13.1,,,,
WMIDS,Bishops Wood 132kV,Kidderminster 132 11 ,KIDD5_BB_Z,KIDD5_Z_A,@1,New,11,2.3485,70.8730,20.47818443,2.016009428,7.58164976,1.395594165,23.3967211,32.75,9.358688439,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,BISC3_MAIN1,BISC3_1H3,*1,New,33,45.4413,74.9418,3.383717575,1.528113213,2.010235283,0.750047511,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,BISC3_MAIN1,BISC3_1L3,*1,New,33,45.4413,74.9418,3.383717575,1.528113213,2.010235283,0.750047511,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,BISC3_MAIN1,BISC3_MAIN2,@1,New,33,45.4413,74.9418,3.383717575,1.528113213,2.010235283,0.750047511,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,BISC5_BB_X,BISC5_1T0,@1,New,11,58.2202,230.2259,4.684468275,0,2.232723154,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,BISC5N_N1,BISC5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,BISC5N_T1,BISC5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,BISC5N_T1,BISC5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CLEM3_1L9,74ZLLEA6,*1,New,33,39.2934,68.2566,3.85816732,1.679757155,2.219019521,0.796217839,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CLEM3_2L9,74ZLLGB7,*1,New,33,27.7894,49.9903,5.478686948,2.08997314,3.082967903,0.946691688,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CLEM3_MAIN1,CLEM3_1H3,*1,New,33,50.4103,83.2729,3.0977787,1.398106138,1.796567815,0.695401524,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CLEM3_MAIN2,CLEM3_2H3,*1,New,33,39.0980,62.9087,4.117424636,1.728763919,2.376032944,0.80922909,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CLEM5_BB_X,CLEM5_1T0,@1,New,11,54.7590,185.9013,5.604836738,6.222629341,2.688410421,3.625948528,19.75,19.75,7.9,7.9,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CLEM5_BB_X,CLEM5_BB_Y,@1,New,11,54.7590,185.9013,5.604836738,6.222629341,2.688410421,3.625948528,19.75,19.75,7.9,7.9,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CLEM5_BB_Y,CLEM5_2T0,@1,New,11,52.9184,164.2482,6.496441231,1.03789846,3.050749147,0.721518281,19.75,19.75,7.9,7.9,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA3_1L3,CRAA3_MAIN1,*1,New,33,9.0038,31.7718,11.28183111,3.022529259,5.317942861,1.303152935,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA3_2L3,CRAA3_MAIN2,*1,New,33,9.0038,31.7718,11.28183111,3.022529259,5.317942861,1.303152935,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA3_3L3,CRAA3_MAIN3,*1,New,33,9.0038,31.7718,11.28183111,3.022529259,5.317942861,1.303152935,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA3_4H3,CRAA3_MAIN4,*1,New,33,9.0038,31.7718,11.28183111,3.022529259,5.317942861,1.303152935,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA3_4L3,CRAA3_MAIN4,*1,New,33,9.0038,31.7718,11.28183111,3.022529259,5.317942861,1.303152935,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA3_MAIN1,CRAA3_1H3,*1,New,33,9.0038,31.7718,11.28183111,3.022529259,5.317942861,1.303152935,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA3_MAIN2,CRAA3_MAIN1,@1,New,33,9.0038,31.7718,11.28183111,3.022529259,5.317942861,1.303152935,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA3_MAIN3,CRAA3_MAIN2,@1,New,33,9.0038,31.7718,11.28183111,3.022529259,5.317942861,1.303152935,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA3_MAIN3,CRAA3_MAIN4,@1,New,33,9.0038,31.7718,11.28183111,3.022529259,5.317942861,1.303152935,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA5_BB_X,CRAA5_1T0,@1,New,11,18.3930,156.0040,8.286492375,1.986961267,3.404574751,1.376985915,32.75,32.75,13.1,13.1,,,,
