﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA5_BB_Y,CRAA5_4T0,@1,New,11,20.8886,145.0669,8.663457408,2.03415364,3.670376489,1.409923788,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,CRAA5_BB_Y,CRAA5_BB_X,@1,New,11,20.8886,145.0669,8.663457408,2.03415364,3.670376489,1.409923788,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,HENS3_1L9,HENS3T,*1,New,33,17.5152,50.4717,6.555381231,2.21109303,3.309968883,0.983077536,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,HENS3_MAIN1,HENS3_#1L5,@1,New,33,17.9680,50.9122,6.458381579,2.190536766,3.276436209,0.980008068,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,HENS3_MAIN1,HENS3_#2L5,@1,New,33,17.9680,50.9122,6.458381579,2.190536766,3.276436209,0.980008068,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,HIGP3_#3L5,HIGP3_MAIN1,@1,New,33,25.7763,47.6990,5.823725263,2.170462105,3.253213213,0.975423274,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,HIGP3_1L9,74ZLLG123,*1,New,33,22.4386,43.7260,6.492480569,2.32215326,3.58463996,1.028841807,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,HIGP3_MAIN1,HIGP3_#1L5,@1,New,33,25.7763,47.6990,5.823725263,2.170462105,3.253213213,0.975423274,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,HIGP3_MAIN1,HIGP3_#2L5,@1,New,33,25.7763,47.6990,5.823725263,2.170462105,3.253213213,0.975423274,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LEEB3_1L9,84ZFTC65,*1,New,33,17.7423,51.0037,6.479337975,2.194711623,3.274641117,0.976327077,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LEEB3_MAIN2,LEEB3_2H3,*1,New,33,32.3613,81.8806,3.804455731,1.524741633,2.010928381,0.697567013,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LEEB3_MAIN2,LEEB3_2L3,*1,New,33,32.3613,81.8806,3.804455731,1.524741633,2.010928381,0.697567013,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LEEB5_BB_Y,LEEB5_2T0,@1,New,11,41.2214,204.5693,5.640975819,1.88644735,2.555852458,1.306090242,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LEEB5_BB_Y,LEEB5_BB_X,@1,New,11,41.2214,204.5693,5.640975819,1.88644735,2.555852458,1.306090242,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LEEB5N_T2,LEEB5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_10L5,LUDL3_B10B12,@1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_15L5,LUDL3_B15B16,@1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_1H0,LUDL3_B5B7,@1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_2H0,LUDL3_B2B4,@1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_3T0,LUDL3_B8B9,@1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_4L5,LUDL3_B4B5,@1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_7L5,LUDL3_B7B8,@1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B13S1,LUDL3_B12B13,*1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B15S1,LUDL3_B13S1,@1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B1B18,LUDL3_B17B18,*1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B1B18,LUDL3_B1B2,*1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B1B2,LUDL3_1L5,@1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B2B4,LUDL3_B1B2,*1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B4B5,LUDL3_B2B4,*1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B4B5,LUDL3_B5B7,*1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B7B8,LUDL3_B5B7,*1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B8B9,LUDL3_B7B8,*1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B9B10,LUDL3_B10B12,*1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL3_B9B10,LUDL3_B8B9,*1,New,33,1.6144,15.1521,29.07920351,4.425869205,11.43715052,1.584693394,42.32969681,21.00457582,16.93187872,8.401830329,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL5_2T0,LUDL5_BB_Y,@1,New,11,7.1712,95.4614,14.58108676,1.840978799,5.565598309,1.261930911,28.95481573,32.75,11.58192629,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL5_BB_X,LUDL5_1T0,@1,New,11,7.0661,91.9714,15.10373589,1.8488782,5.783980093,1.268036252,29.32173874,32.75,11.72869549,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL5_BB_X,LUDL5_BB_Y,@1,New,11,7.0661,91.9714,15.10373589,1.8488782,5.783980093,1.268036252,29.32173874,32.75,11.72869549,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL5N_T1,LUDL5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL5N_T1,LUDL5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL5N_T2,LUDL5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,LUDL5N_T2,LUDL5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,ROCF3_MAIN1,ROCF3_#1L5,@1,New,33,1.8015,15.5647,27.93798302,4.3498463,11.12967518,1.579854185,78.75,45.43632112,31.5,18.17452845,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,ROCF3_MAIN1,ROCF3_#2L5,@1,New,33,1.8015,15.5647,27.93798302,4.3498463,11.12967518,1.579854185,78.75,45.43632112,31.5,18.17452845,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,STOC3_3L9,74ZLLG145,*1,New,33,29.0360,51.5215,5.264671917,2.044313888,2.985197876,0.930667419,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,STOC3_MAIN1,STOC3_#1H0,@1,New,33,51.7766,86.3633,2.981572428,1.399468873,1.738560636,0.682398672,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,STOC3_MAIN1,STOC3_1L3,*1,New,33,51.7766,86.3633,2.981572428,1.399468873,1.738560636,0.682398672,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,STOC3_MAIN1,STOC3_2L3,*1,New,33,51.7766,86.3633,2.981572428,1.399468873,1.738560636,0.682398672,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,STOC5_BB_X,STOC5_1T0,@1,New,11,58.1496,200.7790,5.158129964,1.751793169,2.516491799,1.110143056,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB3_1L9,74ZLLGA1,*1,New,33,8.5167,27.4169,12.70721806,3.257222535,6.10068567,1.323644461,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB3_2H3,TENB3_MAIN2,*1,New,33,5.9430,25.6922,14.69487155,3.418858332,6.633322056,1.408668531,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB3_2L3,TENB3_MAIN2,*1,New,33,5.9430,25.6922,14.69487155,3.418858332,6.633322056,1.408668531,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB3_MAIN1,TENB3_1H3,*1,New,33,5.9430,25.6922,14.69487155,3.418858332,6.633322056,1.408668531,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB3_MAIN1,TENB3_1L3,*1,New,33,5.9430,25.6922,14.69487155,3.418858332,6.633322056,1.408668531,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB3_MAIN1,TENB3_MAIN2,@1,New,33,5.9430,25.6922,14.69487155,3.418858332,6.633322056,1.408668531,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB5_2T0,TENB5_BB_X,@1,New,11,7.3801,66.4363,19.51688812,22.84563459,7.902133333,9.096038959,50,50,20,20,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB5_BB_X,TENB5_BB_Y,@1,New,11,7.3801,66.4363,19.51688812,22.84563459,7.902133333,9.096038959,50,50,20,20,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB5_BB_Y,TENB5_1T0,@1,New,11,7.3801,66.4363,19.51688812,22.84563459,7.902133333,9.096038959,50,50,20,20,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB5N_T1,TENB5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB5N_T1,TENB5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB5N_T2,TENB5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Bishops Wood 132kV,Ludlow 132 33 ,TENB5N_T2,TENB5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Bishops Wood 132kV,Malvern 132 11 ,MALV5_&1T0,MALV5_BB_XF,*1,New,11,4.3824,76.4559,18.87165176,2.027172807,7.136872642,1.402808503,26.72702643,32.75,10.69081057,13.1,,,,
WMIDS,Bishops Wood 132kV,Malvern 132 11 ,MALV5_&1T0,MALV5_BB_XR,*1,New,11,4.3824,76.4559,18.87165176,2.027172807,7.136872642,1.402808503,26.72702643,32.75,10.69081057,13.1,,,,
WMIDS,Bishops Wood 132kV,Malvern 132 11 ,MALV5_&3T0,MALV5_BB_XR,*1,New,11,4.3673,77.1084,18.46597371,1.992851875,6.974980828,1.379039005,26.49116667,32.75,10.59646667,13.1,,,,
WMIDS,Bishops Wood 132kV,Malvern 132 11 ,MALV5_&3T0,MALV5_BB_YF,*1,New,11,4.3673,77.1084,18.46597371,1.992851875,6.974980828,1.379039005,26.49116667,32.75,10.59646667,13.1,,,,
WMIDS,Bishops Wood 132kV,Malvern 132 11 ,MALV5_1T0,MALV5_&1T0,@1,New,11,4.3824,76.4559,18.87165176,2.027172807,7.136872642,1.402808503,26.72702643,32.75,10.69081057,13.1,,,,
WMIDS,Bishops Wood 132kV,Malvern 132 11 ,MALV5_3T0,MALV5_&3T0,@1,New,11,4.3673,77.1084,18.46597371,1.992851875,6.974980828,1.379039005,26.49116667,32.75,10.59646667,13.1,,,,
WMIDS,Bishops Wood 132kV,Malvern 132 11 ,MALV5_BB_XF,MALV5_BB_YF,@1,New,11,4.3824,76.4559,18.87165176,2.027172807,7.136872642,1.402808503,26.72702643,32.75,10.69081057,13.1,,,,
WMIDS,Bishops Wood 132kV,Malvern 132 11 ,MALV5_BB_XR,MALV5_BB_XF,@1,New,11,4.3673,77.1084,18.46597371,1.992851875,6.974980828,1.379039005,26.49116667,32.75,10.59646667,13.1,,,,
WMIDS,Bishops Wood 132kV,Malvern 132 11 ,MALV5_BB_XR,MALV5_BB_YF,@1,New,11,4.3673,77.1084,18.46597371,1.992851875,6.974980828,1.379039005,26.49116667,32.75,10.59646667,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,ARLE3_MAIN1,ARLE3_1L3,*1,New,33,9.8712,38.5183,9.450909562,1.661358358,4.280494954,0.66371881,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,ASTS3_#3L5,ASTS3_MAIN1,@1,New,33,12.8430,47.4471,7.67229002,1.477839606,3.458476082,0.600721713,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,ASTS3_#5L5,ASTS3_MAIN1,@1,New,33,12.8430,47.4471,7.67229002,1.477839606,3.458476082,0.600721713,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,ASTS3_MAIN1,ASTS3_#1L5,@1,New,33,12.8430,47.4471,7.67229002,1.477839606,3.458476082,0.600721713,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KIDD3_#3H0,KIDD3_MAIN3,@1,New,33,3.9210,27.9486,14.64893791,1.864747585,6.045103689,0.742215445,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KIDD3_MAIN3,KIDD3_#3L5,@1,New,33,3.9210,27.9486,14.64893791,1.864747585,6.045103689,0.742215445,78.75,78.75,31.5,31.5,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV3_1H3,KINV3_MAIN1,*1,New,33,22.5875,61.2415,5.29127886,1.312138989,2.636725654,0.554369064,43.75,43.75,17.5,17.5,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV3_1L3,KINV3_MAIN1,*1,New,33,22.5875,61.2415,5.29127886,1.312138989,2.636725654,0.554369064,43.75,43.75,17.5,17.5,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV3_MAIN1,KINV3_MAIN2,@1,New,33,22.5875,61.2415,5.29127886,1.312138989,2.636725654,0.554369064,43.75,43.75,17.5,17.5,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV5_1T0,KINV5_BB_X,@1,New,11,24.1704,139.8307,8.626850991,1.590305459,3.575944889,1.052980162,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV5N_R1,KINV5N_T2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV5N_T1,KINV5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV5N_T1,KINV5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT3_MAIN1,QUAT3_1H3,*1,New,33,14.4037,53.4076,6.892915154,1.380642753,3.060822238,0.565551543,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT3_MAIN1,QUAT3_1L3,*1,New,33,14.4037,53.4076,6.892915154,1.380642753,3.060822238,0.565551543,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT3_MAIN1,QUAT3_MAIN2,@1,New,33,14.4037,53.4076,6.892915154,1.380642753,3.060822238,0.565551543,62.5,62.5,25,25,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT5_BB_T,QUAT5_1T0,@1,New,11,8.4693,75.8060,17.47272841,5.183518666,5.738019366,1.841360402,46,25.73927372,18.4,10.29570949,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT5_BB_U,QUAT5_BB_T,@1,New,11,8.4693,75.8060,17.47272841,5.183518666,5.738019366,1.841360402,46,25.73927372,18.4,10.29570949,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT5_BB_U,QUAT5_BB_V,@1,New,11,8.4693,75.8060,17.47272841,5.183518666,5.738019366,1.841360402,46,25.73927372,18.4,10.29570949,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU3_#2T0,STOU3_MAIN2,@1,New,33,1.3333,24.8368,18.56016163,2.215961372,6.840781152,0.789147602,43.64043259,27.50282513,17.45617303,11.00113005,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU3_#5H0,STOU3_MAIN2,@1,New,33,1.3333,24.8368,18.56016163,2.215961372,6.840781152,0.789147602,43.64043259,27.50282513,17.45617303,11.00113005,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU3_3L5,STOU3_MAIN2,@1,New,33,1.3333,24.8368,18.56016163,2.215961372,6.840781152,0.789147602,43.64043259,27.50282513,17.45617303,11.00113005,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU5_&5T0,STOU5_5T0,@1,New,11,5.4806,92.4388,15.15030602,2.000128262,5.735934944,0.71377825,26.99533805,14.76609312,10.79813522,5.906437249,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU5_&5T0,STOU5_BB_XF,*1,New,11,5.4806,92.4388,15.15030602,2.000128262,5.735934944,0.71377825,26.99533805,14.76609312,10.79813522,5.906437249,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU5_&5T0,STOU5_BB_YR,*1,New,11,5.4806,92.4388,15.15030602,2.000128262,5.735934944,0.71377825,26.99533805,14.76609312,10.79813522,5.906437249,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU5_BB_XF,STOU5_BB_YF,@1,New,11,5.4806,92.4388,15.15030602,2.000128262,5.735934944,0.71377825,26.99533805,14.76609312,10.79813522,5.906437249,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB3_1H3,WRIB3_MAIN1,*1,New,33,6.1695,32.6987,11.86087644,1.806570034,5.112545291,0.701746449,43.75,41.75892261,17.5,16.70356904,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB3_1L3,WRIB3_MAIN1,*1,New,33,6.1695,32.6987,11.86087644,1.806570034,5.112545291,0.701746449,43.75,41.75892261,17.5,16.70356904,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB3_2H3,WRIB3_MAIN2,*1,New,33,6.1695,32.6987,11.86087644,1.806570034,5.112545291,0.701746449,43.75,41.75892261,17.5,16.70356904,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB3_2L3,WRIB3_MAIN2,*1,New,33,6.1695,32.6987,11.86087644,1.806570034,5.112545291,0.701746449,43.75,41.75892261,17.5,16.70356904,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB3_MAIN2,WRIB3_MAIN1,@1,New,33,6.1695,32.6987,11.86087644,1.806570034,5.112545291,0.701746449,43.75,41.75892261,17.5,16.70356904,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_&1T0,WRIB5_1T0,@1,New,11,7.9918,75.2139,17.17636379,2.166236834,6.898819056,1.501275566,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_&1T0,WRIB5_BB_XF,*1,New,11,7.9918,75.2139,17.17636379,2.166236834,6.898819056,1.501275566,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_&1T0,WRIB5_BB_XR,*1,New,11,7.9918,75.2139,17.17636379,2.166236834,6.898819056,1.501275566,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_&2T0,WRIB5_BB_XR,*1,New,11,7.9918,75.2139,17.17636379,2.166236834,6.898819056,1.501275566,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_&2T0,WRIB5_BB_YF,*1,New,11,7.9918,75.2139,17.17636379,2.166236834,6.898819056,1.501275566,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_2T0,WRIB5_&2T0,@1,New,11,7.9918,75.2139,17.17636379,2.166236834,6.898819056,1.501275566,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_BB_XF,WRIB5_BB_YF,@1,New,11,7.9918,75.2139,17.17636379,2.166236834,6.898819056,1.501275566,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_BB_YF,WRIB5_BB_XR,@1,New,11,7.9918,75.2139,17.17636379,2.166236834,6.898819056,1.501275566,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5N_T1,WRIB5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5N_T1,WRIB5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5N_T2,WRIB5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5N_T2,WRIB5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI5_1T0,DROI5_BB_X,@1,New,11,8.3392,109.6217,12.26926959,1.843632864,4.790020956,1.267255961,38.40902991,40,15.36361196,16,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI5_2T0,DROI5_BB_Y,@1,New,11,8.3044,108.8659,12.34957029,1.844975206,4.793917068,1.267928346,38.42125237,40,15.36850095,16,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI5_BB_X,DROI5_BB_Y,@1,New,11,8.3392,109.6217,12.26926959,1.843632864,4.790020956,1.267255961,38.40902991,40,15.36361196,16,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI6_1L3,DROI6_MAIN1,*1,New,66,4.7396,31.6450,6.34627497,0.666267738,2.695456583,0.461626142,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI6_2H3,DROI6_MAIN2,*1,New,66,4.7396,31.6450,6.34627497,0.666267738,2.695456583,0.461626142,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI6_MAIN1,DROI6_1H3,*1,New,66,4.7396,31.6450,6.34627497,0.666267738,2.695456583,0.461626142,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI6_MAIN2,DROI6_MAIN1,@1,New,66,4.7396,31.6450,6.34627497,0.666267738,2.695456583,0.461626142,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI6_MAIN2,DROI6_MAIN3,@1,New,66,4.7396,31.6450,6.34627497,0.666267738,2.695456583,0.461626142,21.875,21.875,8.75,8.75,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,HART6_1H0,HART6_&1H0,@1,New,66,3.3783,19.3076,10.22081082,1.051958384,4.37869658,0.382235607,100,63.36055602,40,25.34422241,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,HART6_1L3,HART6_&1H0,*1,New,66,3.3783,19.3076,10.22081082,1.051958384,4.37869658,0.382235607,100,63.36055602,40,25.34422241,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,KENS5_2T0,KENS5_BB_Y,@1,New,11,26.0038,222.8035,5.695472247,3.114900521,2.355347343,1.438775955,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,KENS6_2H3,KENS6_MAIN2,*1,New,66,8.7634,35.8826,4.959911011,0.642162107,2.334863879,0.444725239,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,KENS6_MAIN2,KENS6_2L3,*1,New,66,8.7634,35.8826,4.959911011,0.642162107,2.334863879,0.444725239,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,KENS6_MAIN2,KENS6_MAIN1,@1,New,66,8.7634,35.8826,4.959911011,0.642162107,2.334863879,0.444725239,100,100,40,40,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN5_3T0,REDN5_BB_Y,@1,New,11,5.1562,92.5865,14.93804102,1.041769817,5.692486524,0.722061871,44.3200426,50,17.72801704,20,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN5_BB_X,REDN5_BB_V,@1,New,11,5.1562,92.5865,14.93804102,1.041769817,5.692486524,0.722061871,44.3200426,50,17.72801704,20,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN5_BB_Y,REDN5_BB_X,@1,New,11,5.1562,92.5865,14.93804102,1.041769817,5.692486524,0.722061871,44.3200426,50,17.72801704,20,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN5_BB_Y,REDN5_W_Y,@1,New,11,5.1562,92.5865,14.93804102,1.041769817,5.692486524,0.722061871,44.3200426,50,17.72801704,20,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN6_3H3,REDN6_MAIN2,*1,New,66,2.9671,23.5897,8.813818525,1.012919093,3.622652752,0.367605035,62.5,39.16310067,25,15.66524027,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN6_MAIN2,REDN6_3L3,*1,New,66,2.9671,23.5897,8.813818525,1.012919093,3.622652752,0.367605035,62.5,39.16310067,25,15.66524027,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN6_MAIN2,REDN6_MAIN3,@1,New,66,2.9671,23.5897,8.813818525,1.012919093,3.622652752,0.367605035,62.5,39.16310067,25,15.66524027,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&3T0,STOU5_3T0,@1,New,11,5.2070,90.7681,15.43295517,1.576280545,5.640458264,0.559757129,27.21216755,14.44158969,10.88486702,5.776635878,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&3T0,STOU5_BB_YF,*1,New,11,5.2070,90.7681,15.43295517,1.576280545,5.640458264,0.559757129,27.21216755,14.44158969,10.88486702,5.776635878,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&3T0,STOU5_BB_YR,*1,New,11,5.2070,90.7681,15.43295517,1.576280545,5.640458264,0.559757129,27.21216755,14.44158969,10.88486702,5.776635878,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&4T0,STOU5_4T0,@1,New,11,8.8942,92.9636,14.3311041,1.562171858,5.616442259,0.556559683,32.75,15.08613915,13.1,6.034455659,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&4T0,STOU5_BB_YF,*1,New,11,8.8942,92.9636,14.3311041,1.562171858,5.616442259,0.556559683,32.75,15.08613915,13.1,6.034455659,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&4T0,STOU5_BB_YR,*1,New,11,8.8942,92.9636,14.3311041,1.562171858,5.616442259,0.556559683,32.75,15.08613915,13.1,6.034455659,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_BB_YR,STOU5_BB_YF,@1,New,11,5.2070,90.7681,15.43295517,1.576280545,5.640458264,0.559757129,27.21216755,14.44158969,10.88486702,5.776635878,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_#3H0,STOU6_3H3,*1,New,66,1.0294,23.2011,10.01743883,0.702749214,3.706589623,0.487115491,47.57479137,62.5,19.02991655,25,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_1L3,STOU6_#3H0,*1,New,66,1.0294,23.2011,10.01743883,0.702749214,3.706589623,0.487115491,47.57479137,62.5,19.02991655,25,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_2L3,STOU6_#4H0,*1,New,66,4.2813,20.4746,9.2175732,1.035195303,4.111105436,0.378890865,62.5,42.13014119,25,16.85205648,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_4H3,STOU6_#4H0,*1,New,66,4.2813,20.4746,9.2175732,1.035195303,4.111105436,0.378890865,62.5,42.13014119,25,16.85205648,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_MAIN1,STOU6_#1T0,@1,New,66,1.0294,23.2011,10.01743883,0.702749214,3.706589623,0.487115491,47.57479137,62.5,19.02991655,25,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_MAIN1,STOU6_#3H0,@1,New,66,1.0294,23.2011,10.01743883,0.702749214,3.706589623,0.487115491,47.57479137,62.5,19.02991655,25,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_MAIN1,STOU6_#4H0,@1,New,66,1.0294,23.2011,10.01743883,0.702749214,3.706589623,0.487115491,47.57479137,62.5,19.02991655,25,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW5_1T0,UPTW5_BB_W,@1,New,11,6.9829,80.3945,16.54788748,1.809173508,6.556027496,1.238381831,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW5_2T0,UPTW5_BB_Y,@1,New,11,6.9601,80.0321,16.46250335,1.781352174,6.523685073,1.219495997,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW5N_T1,UPTW5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW5N_T1,UPTW5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW5N_T2,UPTW5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW5N_T2,UPTW5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW6_MAIN1,UPTW6_1H3,*1,New,66,1.4801,16.0934,13.57426123,1.099989388,5.302949216,0.391770796,62.5,32.70748309,25,13.08299324,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW6_MAIN1,UPTW6_1L3,*1,New,66,1.4801,16.0934,13.57426123,1.099989388,5.302949216,0.391770796,62.5,32.70748309,25,13.08299324,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW6_MAIN2,UPTW6_2H3,*1,New,66,1.4801,16.0934,13.57426123,1.099989388,5.302949216,0.391770796,62.5,32.70748309,25,13.08299324,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW6_MAIN2,UPTW6_2L3,*1,New,66,1.4801,16.0934,13.57426123,1.099989388,5.302949216,0.391770796,62.5,32.70748309,25,13.08299324,,,,
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW6_MAIN3,UPTW6_3T0,@1,New,66,1.4739,16.0848,13.58788894,1.100241254,5.305989264,0.391778855,62.5,32.63444196,25,13.05377678,,,,
WMIDS,Bishops Wood 132kV,Timberdine 132 11 ,TIMB5_&1T0,TIMB5_1T0,@1,New,11,3.5047,79.3003,18.29784641,2.024609387,6.881307763,1.400624619,26.36225522,32.75,10.54490209,13.1,,,,
WMIDS,Bishops Wood 132kV,Timberdine 132 11 ,TIMB5_&1T0,TIMB5_BB_XF,*1,New,11,3.5047,79.3003,18.29784641,2.024609387,6.881307763,1.400624619,26.36225522,32.75,10.54490209,13.1,,,,
WMIDS,Bishops Wood 132kV,Timberdine 132 11 ,TIMB5_&1T0,TIMB5_BB_XR,*1,New,11,3.5047,79.3003,18.29784641,2.024609387,6.881307763,1.400624619,26.36225522,32.75,10.54490209,13.1,,,,
WMIDS,Bishops Wood 132kV,Timberdine 132 11 ,TIMB5_&2T0,TIMB5_2T0,@1,New,11,3.4847,77.9679,18.33355548,1.995460637,6.897431278,1.380667435,26.42994994,32.75,10.57197998,13.1,,,,
WMIDS,Bishops Wood 132kV,Timberdine 132 11 ,TIMB5_&2T0,TIMB5_BB_YF,*1,New,11,3.4847,77.9679,18.33355548,1.995460637,6.897431278,1.380667435,26.42994994,32.75,10.57197998,13.1,,,,
WMIDS,Bishops Wood 132kV,Timberdine 132 11 ,TIMB5_&2T0,TIMB5_BB_YR,*1,New,11,3.4847,77.9679,18.33355548,1.995460637,6.897431278,1.380667435,26.42994994,32.75,10.57197998,13.1,,,,
WMIDS,Bishops Wood 132kV,Timberdine 132 11 ,TIMB5_BB_XF,TIMB5_BB_YF,@1,New,11,3.5047,79.3003,18.29784641,2.024609387,6.881307763,1.400624619,26.36225522,32.75,10.54490209,13.1,,,,
WMIDS,Bishops Wood 132kV,Timberdine 132 11 ,TIMB5_BB_XR,TIMB5_BB_XF,@1,New,11,3.4847,77.9679,18.33355548,1.995460637,6.897431278,1.380667435,26.42994994,32.75,10.57197998,13.1,,,,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11 ,UPTW5_4T0B,UPTW5_BB_X,@1,New,11,2.3395,95.9869,15.1123657,2.267820642,5.527291814,0.805477629,20.81507973,14.16794568,8.326031892,5.667178272,,,,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11 ,UPTW5_BB_V,UPTW5_4T0A,@1,New,11,2.4257,95.2072,15.21005447,2.268354716,5.57160504,0.806862063,20.96606199,14.19658855,8.386424797,5.678635418,,,,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11 ,UPTW5_BB_V,UPTW5_BB_W,@1,New,11,2.4257,95.2072,15.21005447,2.268354716,5.57160504,0.806862063,20.96606199,14.19658855,8.386424797,5.678635418,,,,
WMIDS,Bishops Wood 132kV,Upton Warren 132 11 ,UPTW5_BB_Y,UPTW5_BB_X,@1,New,11,2.3395,95.9869,15.1123657,2.267820642,5.527291814,0.805477629,20.81507973,14.16794568,8.326031892,5.667178272,,,,
WMIDS,Bishops Wood 132kV,Warndon 132 11 ,WARN5_1T0A,WARN5_BB_Y,@1,New,11,1.9604,28.8754,48.00525712,3.944397807,18.17746196,2.730112913,59.58316965,62.5,23.83326786,25,,,,
WMIDS,Bishops Wood 132kV,Warndon 132 11 ,WARN5_1T0B,WARN5_BB_W,@1,New,11,1.9604,28.8754,48.00525712,3.944397807,18.17746196,2.730112913,59.58316965,62.5,23.83326786,25,,,,
WMIDS,Bishops Wood 132kV,Warndon 132 11 ,WARN5_2T0A,WARN5_BB_X,@1,New,11,1.9604,28.8754,48.00525712,3.944397807,18.17746196,2.730112913,59.58316965,62.5,23.83326786,25,,,,
WMIDS,Bishops Wood 132kV,Warndon 132 11 ,WARN5_2T0B,WARN5_BB_V,@1,New,11,1.9604,28.8754,48.00525712,3.944397807,18.17746196,2.730112913,31.2215809,32.75,12.48863236,13.1,,,,
WMIDS,Bishops Wood 132kV,Warndon 132 11 ,WARN5_3T0,WARN5_BB_X,@1,New,11,2.7025,86.7861,16.79065039,18.14270253,6.200887065,6.709727266,25.96360829,25.45663205,10.38544332,10.18265282,,,,
WMIDS,Bishops Wood 132kV,Warndon 132 11 ,WARN5_BB_V,WARN5_BB_W,@1,New,11,1.9604,28.8754,48.00525712,3.944397807,18.17746196,2.730112913,59.58316965,62.5,23.83326786,25,,,,
WMIDS,Bishops Wood 132kV,Warndon 132 11 ,WARN5_BB_X,WARN5_10T0,@1,New,11,1.9604,28.8754,48.00525712,3.944397807,18.17746196,2.730112913,59.58316965,62.5,23.83326786,25,,,,
WMIDS,Bishops Wood 132kV,Warndon 132 11 ,WARN5_BB_X,WARN5_BB_Y,@1,New,11,1.9604,28.8754,48.00525712,3.944397807,18.17746196,2.730112913,59.58316965,62.5,23.83326786,25,,,,
WMIDS,Bishops Wood 132kV,Worcester 132 11 ,WORC5_1T0,WORC5_BB_U,@1,New,11,2.9693,85.0401,16.9448478,3.441528617,6.246783958,1.22457479,22.0628756,14.59314007,8.825150241,5.83725603,,,,
WMIDS,Bishops Wood 132kV,Worcester 132 11 ,WORC5_2T0,WORC5_BB_X,@1,New,11,3.5919,91.0869,15.72473996,1.507982673,5.831989821,0.969917245,23.25815793,32.75,9.303263172,13.1,,,,
WMIDS,Bishops Wood 132kV,Worcester 132 11 ,WORC5_3T0,WORC5_BB_V,@1,New,11,3.8763,84.0078,17.22968758,3.458052427,6.410692301,1.231901912,22.59826746,14.69771546,9.039306982,5.879086183,,,,
WMIDS,Bishops Wood 132kV,Worcester 132 11 ,WORC5_BB_U,WORC5_BB_V,@1,New,11,2.9693,85.0401,16.9448478,3.441528617,6.246783958,1.22457479,22.0628756,14.59314007,8.825150241,5.83725603,,,,
WMIDS,Bishops Wood 132kV,Worcester 132 11 ,WORC5_BB_U,WORC5_U_X,@1,New,11,2.9693,85.0401,16.9448478,3.441528617,6.246783958,1.22457479,22.0628756,14.59314007,8.825150241,5.83725603,,,,
WMIDS,Bishops Wood 132kV,Worcester 132 11 ,WORC5_BB_V,WORC5_BB_W,@1,New,11,3.8763,84.0078,17.22968758,3.458052427,6.410692301,1.231901912,22.59826746,14.69771546,9.039306982,5.879086183,,,,
WMIDS,Bishops Wood 132kV,Worcester 132 11 ,WORC5_BB_X,WORC5_BB_W,@1,New,11,3.5919,91.0869,15.72473996,1.507982673,5.831989821,0.969917245,23.25815793,32.75,9.303263172,13.1,,,,
WMIDS,Bishops Wood 132kV,Worcester 132 11 ,WORC5_BB_X,WORC5_X_U,@1,New,11,3.5919,91.0869,15.72473996,1.507982673,5.831989821,0.969917245,23.25815793,32.75,9.303263172,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&1T0C,BUSH5_BB_XF,*1,New,11,3.2527,75.0046,18.90301108,1.97389377,7.099737533,1.365784701,26.13333133,32.75,10.45333253,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&1T0C,BUSH5_BB_XR,*1,New,11,3.2527,75.0046,18.90301108,1.97389377,7.099737533,1.365784701,26.13333133,32.75,10.45333253,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&2T0C,BUSH5_2T0C,@1,New,11,2.1952,75.7315,19.34986465,3.709629312,7.091557544,1.318116229,21.33394589,14.42661646,8.533578356,5.770646586,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&2T0C,BUSH5_BB_YF,*1,New,11,2.1952,75.7315,19.34986465,3.709629312,7.091557544,1.318116229,21.33394589,14.42661646,8.533578356,5.770646586,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&2T0C,BUSH5_BB_YR,*1,New,11,2.1952,75.7315,19.34986465,3.709629312,7.091557544,1.318116229,21.33394589,14.42661646,8.533578356,5.770646586,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&3T0C,BUSH5_BB_ZF,*1,New,11,2.5819,72.0778,20.17485286,3.531902105,7.305289525,1.254373907,22.17736022,14.49551609,8.870944087,5.798206435,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&3T0C,BUSH5_BB_ZR,*1,New,11,2.5819,72.0778,20.17485286,3.531902105,7.305289525,1.254373907,22.17736022,14.49551609,8.870944087,5.798206435,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&X_YR,BUSH5_BB_XF,*1,New,11,3.2527,75.0046,18.90301108,1.97389377,7.099737533,1.365784701,26.13333133,32.75,10.45333253,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&X_YR,BUSH5_BB_XR,*1,New,11,3.2527,75.0046,18.90301108,1.97389377,7.099737533,1.365784701,26.13333133,32.75,10.45333253,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&X_YR,BUSH5_X_YR,@1,New,11,3.2527,75.0046,18.90301108,1.97389377,7.099737533,1.365784701,26.13333133,32.75,10.45333253,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&Y_ZR,BUSH5_BB_YF,*1,New,11,2.1952,75.7315,19.34986465,3.709629312,7.091557544,1.318116229,21.33394589,14.42661646,8.533578356,5.770646586,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&Y_ZR,BUSH5_BB_YR,*1,New,11,2.1952,75.7315,19.34986465,3.709629312,7.091557544,1.318116229,21.33394589,14.42661646,8.533578356,5.770646586,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&Y_ZR,BUSH5_Y_ZR,@1,New,11,2.1952,75.7315,19.34986465,3.709629312,7.091557544,1.318116229,21.33394589,14.42661646,8.533578356,5.770646586,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&Z_XR,BUSH5_BB_ZF,*1,New,11,2.5819,72.0778,20.17485286,3.531902105,7.305289525,1.254373907,22.17736022,14.49551609,8.870944087,5.798206435,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&Z_XR,BUSH5_BB_ZR,*1,New,11,2.5819,72.0778,20.17485286,3.531902105,7.305289525,1.254373907,22.17736022,14.49551609,8.870944087,5.798206435,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_&Z_XR,BUSH5_Z_XR,@1,New,11,2.5819,72.0778,20.17485286,3.531902105,7.305289525,1.254373907,22.17736022,14.49551609,8.870944087,5.798206435,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_1T0C,BUSH5_&1T0C,@1,New,11,3.2527,75.0046,18.90301108,1.97389377,7.099737533,1.365784701,26.13333133,32.75,10.45333253,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_3T0C,BUSH5_&3T0C,@1,New,11,2.5819,72.0778,20.17485286,3.531902105,7.305289525,1.254373907,22.17736022,14.49551609,8.870944087,5.798206435,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_BB_XR,BUSH5_BB_XF,@1,New,11,2.5819,72.0778,20.17485286,3.531902105,7.305289525,1.254373907,22.17736022,14.49551609,8.870944087,5.798206435,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_BB_YR,BUSH5_BB_YF,@1,New,11,3.2527,75.0046,18.90301108,1.97389377,7.099737533,1.365784701,26.13333133,32.75,10.45333253,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 11 ,BUSH5_BB_ZR,BUSH5_BB_ZF,@1,New,11,2.1952,75.7315,19.34986465,3.709629312,7.091557544,1.318116229,21.33394589,14.42661646,8.533578356,5.770646586,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,ALBR3_MAIN1,ALBR3_1H3,*1,New,33,10.6008,35.9231,9.628427317,1.562544143,4.735916785,0.724386892,62.5,62.5,25,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,ALBR3_MAIN1,ALBR3_1L3,*1,New,33,10.6008,35.9231,9.628427317,1.562544143,4.735916785,0.724386892,62.5,62.5,25,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,ALBR3_MAIN1,ALBR3_MAIN2,@1,New,33,10.6008,35.9231,9.628427317,1.562544143,4.735916785,0.724386892,62.5,62.5,25,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,ALBR5_1T0A,ALBR5_BB_X,@1,New,11,14.5899,124.9212,10.38478215,1.28323289,4.285474497,0.883021321,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,ALBR5_BB_X,ALBR5_BB_Y,@1,New,11,14.5899,124.9212,10.38478215,1.28323289,4.285474497,0.883021321,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,ALBR5N_T1,ALBR5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,ALBR5N_T1,ALBR5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_#10L5,BUSH3_MAIN2,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_#3L5,BUSH3_MAIN1,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_#5H0,BUSH3_MAIN4,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_#7L5,BUSH3_MAIN2,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_1T0B,BUSH3_MAIN1,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_3T0B,BUSH3_MAIN3,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_MAIN1,BUSH3_#1H0A,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_MAIN1,BUSH3_#1L5,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_MAIN1,BUSH3_#2L5,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_MAIN2,BUSH3_#8L5,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_MAIN2,BUSH3_#9L5,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_MAIN2,BUSH3_2T0B,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_MAIN2,BUSH3_MAIN1,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_MAIN3,BUSH3_#1H0,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_MAIN3,BUSH3_MAIN4,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,BUSH3_MAIN4,BUSH3_#4H0,@1,New,33,0.4860,13.5051,35.05850083,2.006295772,12.73333863,0.881816647,43.03497272,31.87971682,17.21398909,12.75188673,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,DELL3_#1L5,DELL3_MAIN1,@1,New,33,3.7255,21.4695,18.59740469,1.811981852,7.891326558,0.807768114,32.75,23.92469642,13.1,9.569878568,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,DELL3_1M3,DELL3_MAIN1,*1,New,33,3.7255,21.4695,18.59740469,1.811981852,7.891326558,0.807768114,32.75,23.92469642,13.1,9.569878568,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA3_1H3,FOUA3_MAIN1,*1,New,33,7.2189,26.5369,13.32791163,1.706187598,6.365827832,0.773804432,0,0,0,0,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA3_2H3,FOUA3_MAIN2,*1,New,33,4.3403,22.9179,17.09012115,1.795193494,7.392438741,0.798861386,0,0,0,0,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5_&1T0,FOUA5_BB_XF,*1,New,11,10.7897,106.2455,12.40649079,1.647638492,4.846379448,1.098313072,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5_&1T0,FOUA5_BB_XR,*1,New,11,10.7897,106.2455,12.40649079,1.647638492,4.846379448,1.098313072,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5_&2T0,FOUA5_2T0,@1,New,11,8.9104,104.2553,12.89332918,1.644423532,4.936477592,1.096399074,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5_&2T0,FOUA5_BB_XR,*1,New,11,8.9104,104.2553,12.89332918,1.644423532,4.936477592,1.096399074,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5_&2T0,FOUA5_BB_YF,*1,New,11,8.9104,104.2553,12.89332918,1.644423532,4.936477592,1.096399074,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5_1T0,FOUA5_&1T0,@1,New,11,10.7897,106.2455,12.40649079,1.647638492,4.846379448,1.098313072,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5_BB_XF,FOUA5_BB_XR,@1,New,11,8.9104,104.2553,12.89332918,1.644423532,4.936477592,1.096399074,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5_BB_XF,FOUA5_BB_YF,@1,New,11,8.9104,104.2553,12.89332918,1.644423532,4.936477592,1.096399074,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5N_T1,FOUA5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5N_T1,FOUA5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5N_T2,FOUA5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,FOUA5N_T2,FOUA5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,IFIF5_1T0,IFIF5_BB_X,@1,New,11,1.8959,42.7277,32.94976137,3.177552224,12.31196432,2.202749951,49.47262507,62.5,19.78905003,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,IFIF5_2T0,IFIF5_BB_Y,@1,New,11,1.8959,42.7277,32.94976137,3.177552224,12.31196432,2.202749951,49.47262507,62.5,19.78905003,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,IFIF5_BB_X,IFIF5_BB_Y,@1,New,11,1.8959,42.7277,32.94976137,3.177552224,12.31196432,2.202749951,49.47262507,62.5,19.78905003,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,IFIF5_BB_Z,IFIF5_3T0,@1,New,11,1.8959,42.7277,32.94976137,3.177552224,12.31196432,2.202749951,49.47262507,62.5,19.78905003,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,IFIF5_BB_Z,IFIF5_BB_A,@1,New,11,1.8959,42.7277,32.94976137,3.177552224,12.31196432,2.202749951,49.47262507,62.5,19.78905003,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,IFIF5_Y_Z,IFIF5_BB_Y,@1,New,11,1.8959,42.7277,32.94976137,3.177552224,12.31196432,2.202749951,49.47262507,62.5,19.78905003,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,IFIF5_Z_Y,IFIF5_BB_Z,@1,New,11,1.8959,42.7277,32.94976137,3.177552224,12.31196432,2.202749951,49.47262507,62.5,19.78905003,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,WOLV3_#1L5,WOLV3_MAIN4,@1,New,33,9.3753,18.9363,14.73732236,1.508937566,8.279751553,0.736810302,43.75,43.75,17.5,17.5,,,,
WMIDS,Bushbury 132kV,Bushbury 132 33 ,WOLV3_#2L5,WOLV3_MAIN5,@1,New,33,9.3642,18.9204,14.75177966,1.50943079,8.287040342,0.736946279,43.75,43.75,17.5,17.5,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_#110,BUSH1_&110,@1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_#210,BUSH1_&210,@1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_#310,BUSH1_&310,@1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&105,BUSH1_105,@1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&105,BUSH1_RES1,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&150,BUSH1_150,@1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&150,BUSH1_MAIN1,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&150,BUSH1_RES1,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&205,BUSH1_205,@1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&205,BUSH1_RES2,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&280,BUSH1_280,@1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&280,BUSH1_RES1,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&380,BUSH1_380,@1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&380,BUSH1_RES2,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&405,BUSH1_405,@1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&405,BUSH1_MAIN2,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&405,BUSH1_RES2,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&480,BUSH1_480,@1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&480,BUSH1_RES1,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_113B,BUSH1_MAIN1B,*1,New,132,0.1895,3.3892,32.94273848,40.52134481,12.32379695,15.47632826,57.81832097,60.13768998,23.12732839,24.05507599,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_113C,BUSH1_MAIN1A,*1,New,132,0.1833,3.3710,33.1799231,41.09096594,12.38543234,15.63527689,57.17509454,59.06558492,22.87003781,23.62623397,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_213C,BUSH1_213C,*1,New,132,0.1820,3.3828,33.09841408,41.31522067,12.34632672,15.55093249,56.92793215,55.81544465,22.77117286,22.32617786,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_313B,BUSH1_MAIN3B,*1,New,132,0.1925,3.4123,32.71230401,40.49520667,12.24719083,15.32813976,58.03091306,57.45712313,23.21236523,22.98284925,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_313C,BUSH1_MAIN3A,*1,New,132,0.1837,3.3865,33.0451318,41.244699,12.33375723,15.53348029,57.12626623,55.97941629,22.85050649,22.39176652,,,,
