﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,BUSH1_&105,*1,New,132,0.1833,3.3710,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,BUSH1_&110,*1,New,132,0.1833,3.3710,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,BUSH1_&280,*1,New,132,0.1833,3.3710,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,BUSH1_&305,*1,New,132,0.1833,3.3710,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,BUSH1_&480,*1,New,132,0.1833,3.3710,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,BUSH1_MAIN2,@1,New,132,0.1833,3.3710,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,BUSH1_RES1,@1,New,132,0.1833,3.3710,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2,BUSH1_&205,*1,New,132,0.1820,3.3828,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2,BUSH1_&210,*1,New,132,0.1820,3.3828,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2,BUSH1_&310,*1,New,132,0.1820,3.3828,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2,BUSH1_&380,*1,New,132,0.1820,3.3828,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2,BUSH1_RES2,@1,New,132,0.1820,3.3828,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES1,BUSH1_&110,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES1,BUSH1_&305,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES1,BUSH1_16&,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES2,BUSH1_&210,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES2,BUSH1_&310,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES2,BUSH1_16&,*1,New,132,0.1704,3.3571,33.47733185,42.16167229,12.43438349,15.76201508,55.63744499,53.70752364,22.254978,21.48300946,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,STAF1_#110,STAF1_113A,*1,New,132,1.9408,7.9988,11.45992327,9.262061881,5.35248954,4.539811539,62.5,62.5,25,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,STAF1_#110,STAF1_113B,*1,New,132,1.9408,7.9988,11.45992327,9.262061881,5.35248954,4.539811539,62.5,62.5,25,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,STAF1_103,STAF1_MAIN1,*1,New,132,1.9408,7.9988,11.45992327,9.262061881,5.35248954,4.539811539,62.5,62.5,25,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,STAF1_MAIN1,STAF1_#110,@1,New,132,1.9408,7.9988,11.45992327,9.262061881,5.35248954,4.539811539,62.5,62.5,25,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,STAF1_MAIN1,STAF1_303,*1,New,132,1.9408,7.9988,11.45992327,9.262061881,5.35248954,4.539811539,62.5,62.5,25,25,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,STAS1_103,STAS1_MAIN1,*1,New,132,2.0401,8.3735,10.95074629,8.695250541,5.120226827,4.283474377,46,46,18.4,18.4,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,STAS1_MAIN1,STAS1_113,*1,New,132,2.0401,8.3735,10.95074629,8.695250541,5.120226827,4.283474377,46,46,18.4,18.4,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,STAS1_MAIN1,STAS1_MAIN3,@1,New,132,2.0401,8.3735,10.95074629,8.695250541,5.120226827,4.283474377,46,46,18.4,18.4,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,WEDN1_213,WEDN1_MAIN2,*1,New,132,0.4656,4.3941,24.10854613,23.73508516,9.666041305,10.18430013,0,0,0,0,,,,
WMIDS,Bushbury 132kV,Bushbury 132kV,WEDN1_313,WEDN1_MAIN3,*1,New,132,0.4635,4.3996,24.09937374,23.66166371,9.655284568,10.16368523,0,0,0,0,,,,
WMIDS,Bushbury 132kV,Stafford 132 11 ,STAF5_1T0A,STAF5_BB_A,@1,New,11,3.0854,83.7304,17.44099152,1.465062919,6.484460915,1.015622498,37.00041929,50,14.80016772,20,,,,
WMIDS,Bushbury 132kV,Stafford 132 11 ,STAF5_1T0B,STAF5_BB_Z,@1,New,11,3.0853,83.6321,17.46035948,1.465093011,6.492018174,1.015643418,37.01711848,50,14.80684739,20,,,,
WMIDS,Bushbury 132kV,Stafford 132 11 ,STAF5_BB_A,STAF5_BB_B,@1,New,11,3.0854,83.7304,17.44099152,1.465062919,6.484460915,1.015622498,37.00041929,50,14.80016772,20,,,,
WMIDS,Bushbury 132kV,Stafford 132 11 ,STAF8_MAIN1A,STAF8_1L3A,*1,New,25,0.0000,0.0000,7.770659083,0,2.966115799,0,0,0,0,0,,,,
WMIDS,Bushbury 132kV,Stafford South 132 11 ,STAS5_BB_W,STAS5_1T0B,@1,New,11,2.8935,50.5425,28.08251779,2.209668619,10.31860469,1.531528965,28.74220684,32.75,11.49688274,13.1,,,,
WMIDS,Bushbury 132kV,Stafford South 132 11 ,STAS5_BB_W,STAS5_BB_V,@1,New,11,2.8935,50.5425,28.08251779,2.209668619,10.31860469,1.531528965,28.74220684,32.75,11.49688274,13.1,,,,
WMIDS,Bushbury 132kV,Stafford South 132 11 ,STAS5_BB_W,STAS5_BB_X,@1,New,11,2.8935,50.5425,28.08251779,2.209668619,10.31860469,1.531528965,28.74220684,32.75,11.49688274,13.1,,,,
WMIDS,Bushbury 132kV,Stafford South 132 11 ,STAS5_BB_X,STAS5_1T0A,@1,New,11,2.8935,50.5425,28.08251779,2.209668619,10.31860469,1.531528965,28.74220684,32.75,11.49688274,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&2T0A,WEDN5_2T0A,@1,New,11,1.7978,71.0960,20.77593486,2.019692312,7.606989574,1.397743167,21.2486826,32.75,8.49947304,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&2T0A,WEDN5_BB_YF,*1,New,11,1.7978,71.0960,20.77593486,2.019692312,7.606989574,1.397743167,21.2486826,32.75,8.49947304,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&2T0A,WEDN5_BB_YR,*1,New,11,1.7978,71.0960,20.77593486,2.019692312,7.606989574,1.397743167,21.2486826,32.75,8.49947304,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&2T0B,WEDN5_2T0B,@1,New,11,1.7978,71.0960,20.77593486,2.019685336,7.606989574,1.39773804,21.2486826,32.75,8.49947304,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&2T0B,WEDN5_BB_ZF,*1,New,11,1.7978,71.0960,20.77593486,2.019685336,7.606989574,1.39773804,21.2486826,32.75,8.49947304,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&2T0B,WEDN5_BB_ZR,*1,New,11,1.7978,71.0960,20.77593486,2.019685336,7.606989574,1.39773804,21.2486826,32.75,8.49947304,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&3T0A,WEDN5_BB_YF,*1,New,11,1.7883,71.7549,20.59697437,2.017244773,7.537683022,1.395939877,21.13871878,32.75,8.455487511,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&3T0A,WEDN5_BB_YR,*1,New,11,1.7883,71.7549,20.59697437,2.017244773,7.537683022,1.395939877,21.13871878,32.75,8.455487511,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&3T0B,WEDN5_3T0B,@1,New,11,1.7876,71.0962,20.78060366,2.018160296,7.60716181,1.396613501,21.2050374,32.75,8.482014959,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&3T0B,WEDN5_BB_ZF,*1,New,11,1.7876,71.0962,20.78060366,2.018160296,7.60716181,1.396613501,21.2050374,32.75,8.482014959,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&3T0B,WEDN5_BB_ZR,*1,New,11,1.7876,71.0962,20.78060366,2.018160296,7.60716181,1.396613501,21.2050374,32.75,8.482014959,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&Y_ZR,WEDN5_BB_YF,*1,New,11,1.7978,71.0960,20.77593486,2.019692312,7.606989574,1.397743167,21.2486826,32.75,8.49947304,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&Y_ZR,WEDN5_BB_YR,*1,New,11,1.7978,71.0960,20.77593486,2.019692312,7.606989574,1.397743167,21.2486826,32.75,8.49947304,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&Z_YR,WEDN5_BB_ZF,*1,New,11,1.7876,71.0962,20.78060366,2.018160296,7.60716181,1.396613501,21.2050374,32.75,8.482014959,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_&Z_YR,WEDN5_BB_ZR,*1,New,11,1.7876,71.0962,20.78060366,2.018160296,7.60716181,1.396613501,21.2050374,32.75,8.482014959,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_3T0A,WEDN5_&3T0A,@1,New,11,1.7883,71.7549,20.59697437,2.017244773,7.537683022,1.395939877,21.13871878,32.75,8.455487511,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_BB_YR,WEDN5_BB_YF,@1,New,11,1.7883,71.7549,20.59697437,2.017244773,7.537683022,1.395939877,21.13871878,32.75,8.455487511,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_BB_ZR,WEDN5_BB_ZF,@1,New,11,1.7978,71.0960,20.77593486,2.019685336,7.606989574,1.39773804,21.2486826,32.75,8.49947304,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_Y_ZR,WEDN5_&Y_ZR,@1,New,11,1.7978,71.0960,20.77593486,2.019685336,7.606989574,1.39773804,21.2486826,32.75,8.49947304,13.1,,,,
WMIDS,Bushbury 132kV,Wednesfield 132 11 ,WEDN5_Z_YR,WEDN5_&Z_YR,@1,New,11,1.7883,71.7549,20.59697437,2.017244773,7.537683022,1.395939877,21.13871878,32.75,8.455487511,13.1,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_&2T0A,BENT5_BB_YF,*1,New,11,2.0522,75.3925,19.02828332,2.527963946,6.982609175,0.896924577,21.56599221,14.11432571,8.626396882,5.645730286,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_&2T0A,BENT5_BB_YR,*1,New,11,2.0522,75.3925,19.02828332,2.527963946,6.982609175,0.896924577,21.56599221,14.11432571,8.626396882,5.645730286,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_&2T0B,BENT5_2T0B,@1,New,11,2.0236,75.2570,19.07168329,2.528503217,6.995274416,0.897061468,21.5406207,14.1078178,8.61624828,5.643127121,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_&2T0B,BENT5_BB_ZF,*1,New,11,2.0236,75.2570,19.07168329,2.528503217,6.995274416,0.897061468,21.5406207,14.1078178,8.61624828,5.643127121,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_&2T0B,BENT5_BB_ZR,*1,New,11,2.0236,75.2570,19.07168329,2.528503217,6.995274416,0.897061468,21.5406207,14.1078178,8.61624828,5.643127121,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_&Z_YR,BENT5_BB_ZF,*1,New,11,2.0236,75.2570,19.07168329,2.528503217,6.995274416,0.897061468,21.5406207,14.1078178,8.61624828,5.643127121,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_&Z_YR,BENT5_BB_ZR,*1,New,11,2.0236,75.2570,19.07168329,2.528503217,6.995274416,0.897061468,21.5406207,14.1078178,8.61624828,5.643127121,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_&Z_YR,BENT5_Z_YR,@1,New,11,2.0236,75.2570,19.07168329,2.528503217,6.995274416,0.897061468,21.5406207,14.1078178,8.61624828,5.643127121,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_2T0A,BENT5_&2T0A,@1,New,11,2.0522,75.3925,19.02828332,2.527963946,6.982609175,0.896924577,21.56599221,14.11432571,8.626396882,5.645730286,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_BB_YR,BENT5_BB_YF,@1,New,11,2.0522,75.3925,19.02828332,2.527963946,6.982609175,0.896924577,21.56599221,14.11432571,8.626396882,5.645730286,,,,
WMIDS,Bustleholm 132kV,Bentley 132 11 ,BENT5_BB_ZF,BENT5_BB_ZR,@1,New,11,2.0236,75.2570,19.07168329,2.528503217,6.995274416,0.897061468,21.5406207,14.1078178,8.61624828,5.643127121,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&1T0,BUST5_BB_ZF,*1,New,11,2.4778,69.5550,20.64116929,2.050447204,7.666386196,1.420863642,24.04959619,32.75,9.619838474,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&1T0,BUST5_BB_ZR,*1,New,11,2.4778,69.5550,20.64116929,2.050447204,7.666386196,1.420863642,24.04959619,32.75,9.619838474,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&2T0,BUST5_2T0,@1,New,11,2.4662,69.0597,20.78558241,2.051114365,7.720858116,1.421336584,24.07225067,32.75,9.628900268,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&2T0,BUST5_BB_YF,*1,New,11,2.4662,69.0597,20.78558241,2.051114365,7.720858116,1.421336584,24.07225067,32.75,9.628900268,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&2T0,BUST5_BB_YR,*1,New,11,2.4662,69.0597,20.78558241,2.051114365,7.720858116,1.421336584,24.07225067,32.75,9.628900268,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&3T0,BUST5_3T0,@1,New,11,3.3103,73.1316,19.36710691,1.981286844,7.290260145,1.3709511,26.5513005,32.75,10.6205202,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&3T0,BUST5_BB_XF,*1,New,11,3.3103,73.1316,19.36710691,1.981286844,7.290260145,1.3709511,26.5513005,32.75,10.6205202,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&3T0,BUST5_BB_XR,*1,New,11,3.3103,73.1316,19.36710691,1.981286844,7.290260145,1.3709511,26.5513005,32.75,10.6205202,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&X_YR,BUST5_BB_XF,*1,New,11,3.3103,73.1316,19.36710691,1.981286844,7.290260145,1.3709511,26.5513005,32.75,10.6205202,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&X_YR,BUST5_BB_XR,*1,New,11,3.3103,73.1316,19.36710691,1.981286844,7.290260145,1.3709511,26.5513005,32.75,10.6205202,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&X_YR,BUST5_X_YR,@1,New,11,3.3103,73.1316,19.36710691,1.981286844,7.290260145,1.3709511,26.5513005,32.75,10.6205202,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&Z_XF,BUST5_BB_ZF,*1,New,11,2.4778,69.5550,20.64116929,2.050447204,7.666386196,1.420863642,24.04959619,32.75,9.619838474,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&Z_XF,BUST5_BB_ZR,*1,New,11,2.4778,69.5550,20.64116929,2.050447204,7.666386196,1.420863642,24.04959619,32.75,9.619838474,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_&Z_XF,BUST5_Z_XF,@1,New,11,2.4778,69.5550,20.64116929,2.050447204,7.666386196,1.420863642,24.04959619,32.75,9.619838474,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_1T0,BUST5_&1T0,@1,New,11,2.4778,69.5550,20.64116929,2.050447204,7.666386196,1.420863642,24.04959619,32.75,9.619838474,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_BB_XR,BUST5_BB_XF,@1,New,11,3.3103,73.1316,19.36710691,1.981286844,7.290260145,1.3709511,26.5513005,32.75,10.6205202,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_BB_YF,BUST5_BB_YR,@1,New,11,2.4662,69.0597,20.78558241,2.051114365,7.720858116,1.421336584,24.07225067,32.75,9.628900268,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_BB_YF,BUST5_BB_ZF,@1,New,11,2.4662,69.0597,20.78558241,2.051114365,7.720858116,1.421336584,24.07225067,32.75,9.628900268,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132 11 ,BUST5_BB_ZF,BUST5_BB_ZR,@1,New,11,2.4662,69.0597,20.78558241,2.051114365,7.720858116,1.421336584,24.07225067,32.75,9.628900268,13.1,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BENT1_MAIN2,BENT1_213,*1,New,132,0.7582,4.5943,21.52760296,22.41938202,9.183331984,10.21816099,0,0,0,0,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_#110,BUST1_&110,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&105,BUST1_105,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&105,BUST1_RES1,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&110,BUST1_RES1,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&180,BUST1_180,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&180,BUST1_MAIN1,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&180,BUST1_RES1,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&210,BUST1_#210,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&210,BUST1_RES2,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&280,BUST1_RES2,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&310,BUST1_#310,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&310,BUST1_RES3,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&380,BUST1_380,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&380,BUST1_MAIN2,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&380,BUST1_RES2,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&405,BUST1_405,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&480,BUST1_480,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&480,BUST1_MAIN3,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&480,BUST1_RES3,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&505,BUST1_505,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&605,BUST1_RES2,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&705,BUST1_RES2,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&805,BUST1_805,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&805,BUST1_RES3,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&905,BUST1_905,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&905,BUST1_RES3,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_1203,BUST1_#210,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_1303,BUST1_#310,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_16&,BUST1_RES1,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_16&,BUST1_RES2,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_205,BUST1_&205,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_213,BUST1_#210,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_280,BUST1_&280,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_305,BUST1_&305,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_313,BUST1_#310,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_605,BUST1_&605,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_705,BUST1_&705,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,BUST1_&105,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,BUST1_&110,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,BUST1_&205,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,BUST1_&305,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,BUST1_MAIN2,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,BUST1_RES1,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,BUST1_&210,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,BUST1_&280,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,BUST1_&405,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,BUST1_&505,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,BUST1_&605,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,BUST1_&705,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,BUST1_22&,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,BUST1_RES2,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN3,BUST1_&310,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN3,BUST1_&805,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN3,BUST1_&905,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN3,BUST1_22&,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_RES1,BUST1_&205,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_RES1,BUST1_&305,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_RES2,BUST1_&405,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_RES2,BUST1_&505,*1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_RES2,BUST1_RES3,@1,New,132,0.2467,3.5841,31.18568784,40.24618904,11.75454685,15.24368589,40.14063639,38.99120651,16.05625455,15.5964826,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,HOCK1_MAIN3,HOCK1_303,*1,New,132,0.4806,4.0799,25.66328823,25.4768882,10.33953467,11.86497231,100,100,40,40,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,KING1_103,KING1_MAIN1,*1,New,132,0.3817,3.8092,28.12469858,29.2348802,11.06497642,13.10140028,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,KING1_203,KING1_MAIN2,*1,New,132,0.3817,3.8092,28.12469858,29.2348802,11.06497642,13.10140028,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,KING1_213,KING1_MAIN2,*1,New,132,0.3817,3.8092,28.12469858,29.2348802,11.06497642,13.10140028,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,KING1_MAIN1,KING1_113,*1,New,132,0.3817,3.8092,28.12469858,29.2348802,11.06497642,13.10140028,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,KING1_MAIN1,KING1_MAIN2,@1,New,132,0.3817,3.8092,28.12469858,29.2348802,11.06497642,13.10140028,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,LADY1_113,LADY1_MAIN1,*1,New,132,0.4813,4.0136,26.00412115,25.21798153,10.49906549,11.81267203,0,0,0,0,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,LADY1_MAIN1,LADY1_103,*1,New,132,0.4813,4.0136,26.00412115,25.21798153,10.49906549,11.81267203,0,0,0,0,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,LADY1_MAIN2,LADY1_203,*1,New,132,0.4801,4.0162,26.0006297,25.19612309,10.4931819,11.8045637,0,0,0,0,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,LADY1_MAIN2,LADY1_213,*1,New,132,0.4801,4.0162,26.0006297,25.19612309,10.4931819,11.8045637,0,0,0,0,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_103,PERB1_MAIN1,*1,New,132,0.3145,3.8682,28.43769157,33.70128129,10.92274554,14.0012691,43.86915275,46,17.5476611,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_203,PERB1_MAIN3,*1,New,132,0.3145,3.8682,28.43769157,33.70128129,10.92274554,14.0012691,43.86915275,46,17.5476611,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_213,PERB1_MAIN2,*1,New,132,0.3145,3.8682,28.43769157,33.70128129,10.92274554,14.0012691,43.86915275,46,17.5476611,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_313,PERB1_MAIN3,*1,New,132,0.3145,3.8682,28.43769157,33.70128129,10.92274554,14.0012691,43.86915275,46,17.5476611,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_MAIN1,PERB1_113,*1,New,132,0.3145,3.8682,28.43769157,33.70128129,10.92274554,14.0012691,43.86915275,46,17.5476611,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_MAIN1,PERB1_MAIN2,@1,New,132,0.3145,3.8682,28.43769157,33.70128129,10.92274554,14.0012691,43.86915275,46,17.5476611,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_MAIN3,PERB1_MAIN2,@1,New,132,0.3145,3.8682,28.43769157,33.70128129,10.92274554,14.0012691,43.86915275,46,17.5476611,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN1,RUSH1_103,*1,New,132,0.3950,3.8784,27.61627575,32.74364712,10.87460622,13.57721479,62.5,62.5,25,25,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN1,RUSH1_113,*1,New,132,0.3950,3.8784,27.61627575,32.74364712,10.87460622,13.57721479,62.5,62.5,25,25,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN1,RUSH1_MAIN2,@1,New,132,0.3950,3.8784,27.61627575,32.74364712,10.87460622,13.57721479,62.5,62.5,25,25,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN2,RUSH1_213,*1,New,132,0.3950,3.8784,27.61627575,32.74364712,10.87460622,13.57721479,62.5,62.5,25,25,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN2,RUSH1_MAIN3,@1,New,132,0.3950,3.8784,27.61627575,32.74364712,10.87460622,13.57721479,62.5,62.5,25,25,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN3,RUSH1_313,*1,New,132,0.3950,3.8784,27.61627575,32.74364712,10.87460622,13.57721479,62.5,62.5,25,25,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN3,RUSH1_MAIN4,@1,New,132,0.3950,3.8784,27.61627575,32.74364712,10.87460622,13.57721479,62.5,62.5,25,25,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN4,RUSH1_403,*1,New,132,0.3950,3.8784,27.61627575,32.74364712,10.87460622,13.57721479,62.5,62.5,25,25,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN4,RUSH1_413,*1,New,132,0.3950,3.8784,27.61627575,32.74364712,10.87460622,13.57721479,62.5,62.5,25,25,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,SMET1_113C,SMET1_MAIN1,*1,New,132,0.7535,4.6979,21.14810792,21.25669029,8.994237014,9.543996737,0,0,0,0,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,SMET1_213B,SMET1_MAIN2,*1,New,132,0.4848,4.6390,23.05071043,24.16810017,9.16532187,9.974553681,0,0,0,0,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,SMET1_313B,SMET1_MAIN3,*1,New,132,0.4890,4.6459,22.99360809,24.10905461,9.151531914,9.966824498,0,0,0,0,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,SMET1_413B,SMET1_MAIN4,*1,New,132,0.7598,4.7079,21.07650772,21.66395301,8.974361615,9.662697919,0,0,0,0,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WALS1_413,WALS1_MAIN4,*1,New,132,0.4952,4.0118,25.96500598,29.48447611,10.50862141,12.86030633,78.75,78.75,31.5,31.5,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WALS1_MAIN3,WALS1_303,*1,New,132,0.4952,4.0118,25.96500598,29.48447611,10.50862141,12.86030633,78.75,78.75,31.5,31.5,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WALS1_MAIN3,WALS1_313,*1,New,132,0.4952,4.0118,25.96500598,29.48447611,10.50862141,12.86030633,78.75,78.75,31.5,31.5,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WALS1_MAIN3,WALS1_MAIN2,@1,New,132,0.4952,4.0118,25.96500598,29.48447611,10.50862141,12.86030633,78.75,78.75,31.5,31.5,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WALS1_MAIN3,WALS1_MAIN4,@1,New,132,0.4952,4.0118,25.96500598,29.48447611,10.50862141,12.86030633,78.75,78.75,31.5,31.5,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_203,WING1_MAIN2,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_313,WING1_MAIN3,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_603,WING1_MAIN1,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN1,WING1_103,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN1,WING1_113,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN1,WING1_MAIN2,@1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN2,WING1_213,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN3,WING1_32&,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN3,WING1_MAIN2,@1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN4,WING1_32&,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN4,WING1_403,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN4,WING1_413,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN4,WING1_503,*1,New,132,0.4239,3.8589,27.39179995,28.34839035,10.910907,12.66498955,46,46,18.4,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_&1T0A,KING5_BB_AF,*1,New,11,1.8230,63.1489,22.9601006,2.18569975,8.445915189,1.515226493,31.07380069,46,12.42952028,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_&1T0A,KING5_BB_AR,*1,New,11,1.8230,63.1489,22.9601006,2.18569975,8.445915189,1.515226493,31.07380069,46,12.42952028,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_&1T0B,KING5_BB_BF,*1,New,11,1.8233,63.4780,22.84594119,2.185533463,8.40229086,1.515111153,31.01575878,46,12.40630351,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_&1T0B,KING5_BB_BR,*1,New,11,1.8233,63.4780,22.84594119,2.185533463,8.40229086,1.515111153,31.01575878,46,12.40630351,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_&2T0A,KING5_BB_CF,*1,New,11,2.0058,63.1513,22.86577171,2.18501092,8.445433647,1.514748956,32.24594532,46,12.89837813,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_&2T0A,KING5_BB_CR,*1,New,11,2.0058,63.1513,22.86577171,2.18501092,8.445433647,1.514748956,32.24594532,46,12.89837813,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_&2T0B,KING5_BB_DF,*1,New,11,2.0060,63.4805,22.75256162,2.184844724,8.401818707,1.514633679,32.18339428,46,12.87335771,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_&2T0B,KING5_BB_DR,*1,New,11,2.0060,63.4805,22.75256162,2.184844724,8.401818707,1.514633679,32.18339428,46,12.87335771,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_1T0A,KING5_&1T0A,@1,New,11,1.8230,63.1489,22.9601006,2.18569975,8.445915189,1.515226493,31.07380069,46,12.42952028,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_1T0B,KING5_&1T0B,@1,New,11,1.8233,63.4780,22.84594119,2.185533463,8.40229086,1.515111153,31.01575878,46,12.40630351,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_2T0A,KING5_&2T0A,@1,New,11,2.0058,63.1513,22.86577171,2.18501092,8.445433647,1.514748956,32.24594532,46,12.89837813,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_2T0B,KING5_&2T0B,@1,New,11,2.0060,63.4805,22.75256162,2.184844724,8.401818707,1.514633679,32.18339428,46,12.87335771,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_BB_AR,KING5_BB_AF,@1,New,11,1.8230,63.1489,22.9601006,2.18569975,8.445915189,1.515226493,31.07380069,46,12.42952028,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_BB_AR,KING5_BB_BR,@1,New,11,1.8230,63.1489,22.9601006,2.18569975,8.445915189,1.515226493,31.07380069,46,12.42952028,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_BB_BF,KING5_BB_BR,@1,New,11,1.8233,63.4780,22.84594119,2.185533463,8.40229086,1.515111153,31.01575878,46,12.40630351,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_BB_CR,KING5_BB_CF,@1,New,11,2.0058,63.1513,22.86577171,2.18501092,8.445433647,1.514748956,32.24594532,46,12.89837813,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_BB_CR,KING5_BB_DR,@1,New,11,2.0058,63.1513,22.86577171,2.18501092,8.445433647,1.514748956,32.24594532,46,12.89837813,18.4,,,,
WMIDS,Bustleholm 132kV,Kingstanding 132 11 ,KING5_BB_DF,KING5_BB_DR,@1,New,11,2.0060,63.4805,22.75256162,2.184844724,8.401818707,1.514633679,32.18339428,46,12.87335771,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_&1T0A,LADY5_1T0A,@1,New,11,2.5765,68.7749,20.56914189,2.39560956,7.518497493,1.660393993,29.90176261,46,11.96070504,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_&1T0A,LADY5_BB_AF,*1,New,11,2.5765,68.7749,20.56914189,2.39560956,7.518497493,1.660393993,29.90176261,46,11.96070504,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_&1T0A,LADY5_BB_AR,*1,New,11,2.5765,68.7749,20.56914189,2.39560956,7.518497493,1.660393993,29.90176261,46,11.96070504,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_&1T0B,LADY5_BB_BF,*1,New,11,3.7158,45.4814,29.40839661,2.42270445,11.38974072,1.679524713,37.76488738,46,15.10595495,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_&1T0B,LADY5_BB_BR,*1,New,11,3.7158,45.4814,29.40839661,2.42270445,11.38974072,1.679524713,37.76488738,46,15.10595495,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_&2T0A,LADY5_BB_CF,*1,New,11,3.9110,45.6181,29.16648838,2.421096937,11.35631168,1.678467024,37.96585912,46,15.18634365,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_&2T0A,LADY5_BB_CR,*1,New,11,3.9110,45.6181,29.16648838,2.421096937,11.35631168,1.678467024,37.96585912,46,15.18634365,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_&2T0B,LADY5_2T0B,@1,New,11,2.2931,72.8396,19.57997773,2.390882498,7.196140642,1.657315958,29.15090426,46,11.6603617,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_&2T0B,LADY5_BB_DF,*1,New,11,2.2931,72.8396,19.57997773,2.390882498,7.196140642,1.657315958,29.15090426,46,11.6603617,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_&2T0B,LADY5_BB_DR,*1,New,11,2.2931,72.8396,19.57997773,2.390882498,7.196140642,1.657315958,29.15090426,46,11.6603617,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_1T0B,LADY5_&1T0B,@1,New,11,3.7158,45.4814,29.40839661,2.42270445,11.38974072,1.679524713,37.76488738,46,15.10595495,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_2T0A,LADY5_&2T0A,@1,New,11,3.9110,45.6181,29.16648838,2.421096937,11.35631168,1.678467024,37.96585912,46,15.18634365,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_BB_AR,LADY5_BB_AF,@1,New,11,2.5765,68.7749,20.56914189,2.39560956,7.518497493,1.660393993,29.90176261,46,11.96070504,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_BB_BR,LADY5_BB_AR,@1,New,11,2.5765,68.7749,20.56914189,2.39560956,7.518497493,1.660393993,29.90176261,46,11.96070504,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_BB_BR,LADY5_BB_BF,@1,New,11,2.5765,68.7749,20.56914189,2.39560956,7.518497493,1.660393993,29.90176261,46,11.96070504,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_BB_CR,LADY5_BB_CF,@1,New,11,3.9110,45.6181,29.16648838,2.421096937,11.35631168,1.678467024,37.96585912,46,15.18634365,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_BB_CR,LADY5_BB_DR,@1,New,11,3.9110,45.6181,29.16648838,2.421096937,11.35631168,1.678467024,37.96585912,46,15.18634365,18.4,,,,
WMIDS,Bustleholm 132kV,Ladywood 132 11 ,LADY5_BB_DF,LADY5_BB_DR,@1,New,11,2.2931,72.8396,19.57997773,2.390882498,7.196140642,1.657315958,29.15090426,46,11.6603617,18.4,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_&1T0,PERB5_BB_AF,*1,New,11,2.1273,96.0933,15.23906614,1.925590143,5.556497733,1.327874044,20.18494929,32.75,8.073979717,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_&1T0,PERB5_BB_AR,*1,New,11,2.1273,96.0933,15.23906614,1.925590143,5.556497733,1.327874044,20.18494929,32.75,8.073979717,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_&2T0,PERB5_BB_BF,*1,New,11,3.1057,80.4035,17.78491087,1.94272793,6.634799083,1.342083426,24.89378497,32.75,9.957513987,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_&2T0,PERB5_BB_BR,*1,New,11,3.1057,80.4035,17.78491087,1.94272793,6.634799083,1.342083426,24.89378497,32.75,9.957513987,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_&3T0,PERB5_BB_CF,*1,New,11,2.1159,86.2404,16.91978011,1.939042605,6.189390231,1.338237453,20.90449923,32.75,8.361799693,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_&3T0,PERB5_BB_CR,*1,New,11,2.1159,86.2404,16.91978011,1.939042605,6.189390231,1.338237453,20.90449923,32.75,8.361799693,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_1T0,PERB5_&1T0,@1,New,11,2.1273,96.0933,15.23906614,1.925590143,5.556497733,1.327874044,20.18494929,32.75,8.073979717,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_2T0,PERB5_&2T0,@1,New,11,3.1057,80.4035,17.78491087,1.94272793,6.634799083,1.342083426,24.89378497,32.75,9.957513987,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_3T0,PERB5_&3T0,@1,New,11,2.1159,86.2404,16.91978011,1.939042605,6.189390231,1.338237453,20.90449923,32.75,8.361799693,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_AF_BR,PERB5_BB_AF,@1,New,11,3.1057,80.4035,17.78491087,1.94272793,6.634799083,1.342083426,24.89378497,32.75,9.957513987,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_AR_CR,PERB5_BB_AR,*1,New,11,2.1273,96.0933,15.23906614,1.925590143,5.556497733,1.327874044,20.18494929,32.75,8.073979717,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_BB_AR,PERB5_BB_AF,@1,New,11,2.1273,96.0933,15.23906614,1.925590143,5.556497733,1.327874044,20.18494929,32.75,8.073979717,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_BB_BF,PERB5_BB_BR,@1,New,11,3.1057,80.4035,17.78491087,1.94272793,6.634799083,1.342083426,24.89378497,32.75,9.957513987,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_BB_CR,PERB5_BB_CF,@1,New,11,2.1159,86.2404,16.91978011,1.939042605,6.189390231,1.338237453,20.90449923,32.75,8.361799693,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_BF_CF,PERB5_BB_BF,@1,New,11,2.1159,86.2404,16.91978011,1.939042605,6.189390231,1.338237453,20.90449923,32.75,8.361799693,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_BR_AF,PERB5_BB_BR,*1,New,11,3.1057,80.4035,17.78491087,1.94272793,6.634799083,1.342083426,24.89378497,32.75,9.957513987,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_CF_BF,PERB5_BB_CF,*1,New,11,2.1159,86.2404,16.91978011,1.939042605,6.189390231,1.338237453,20.90449923,32.75,8.361799693,13.1,,,,
WMIDS,Bustleholm 132kV,Perry Barr 132 11 ,PERB5_CR_AR,PERB5_BB_CR,@1,New,11,2.1273,96.0933,15.23906614,1.925590143,5.556497733,1.327874044,20.18494929,32.75,8.073979717,13.1,,,,
WMIDS,Bustleholm 132kV,Rushall 132 11 ,RUSH5_1T0,RUSH5_BB_A,@1,New,11,2.1610,79.5061,18.57186349,3.231655483,6.818437773,1.147781636,33.13630868,21.90955127,13.25452347,8.763820509,,,,
WMIDS,Bustleholm 132kV,Rushall 132 11 ,RUSH5_2T0,RUSH5_BB_C,@1,New,11,2.7741,67.7122,21.41891348,3.427629392,7.738811359,1.217014416,34.72191943,22.06488916,13.88876777,8.825955662,,,,
WMIDS,Bustleholm 132kV,Rushall 132 11 ,RUSH5_3T0,RUSH5_BB_D,@1,New,11,2.1451,79.4055,18.32326149,3.357518115,6.724840387,1.192718394,33.01782746,21.97420678,13.20713098,8.789682711,,,,
WMIDS,Bustleholm 132kV,Rushall 132 11 ,RUSH5_4T0,RUSH5_BB_F,@1,New,11,2.9621,71.8504,19.87785781,3.286827321,7.296037387,1.168482635,34.27015666,22.0675777,13.70806266,8.827031081,,,,
WMIDS,Bustleholm 132kV,Rushall 132 11 ,RUSH5_BB_A,RUSH5_A_F,@1,New,11,2.1610,79.5061,18.57186349,3.231655483,6.818437773,1.147781636,33.13630868,21.90955127,13.25452347,8.763820509,,,,
WMIDS,Bustleholm 132kV,Rushall 132 11 ,RUSH5_BB_A,RUSH5_BB_B,@1,New,11,2.1610,79.5061,18.57186349,3.231655483,6.818437773,1.147781636,33.13630868,21.90955127,13.25452347,8.763820509,,,,
WMIDS,Bustleholm 132kV,Rushall 132 11 ,RUSH5_BB_B,RUSH5_BB_C,@1,New,11,2.7741,67.7122,21.41891348,3.427629392,7.738811359,1.217014416,34.72191943,22.06488916,13.88876777,8.825955662,,,,
WMIDS,Bustleholm 132kV,Rushall 132 11 ,RUSH5_BB_C,RUSH5_BB_D,@1,New,11,2.7741,67.7122,21.41891348,3.427629392,7.738811359,1.217014416,34.72191943,22.06488916,13.88876777,8.825955662,,,,
WMIDS,Bustleholm 132kV,Rushall 132 11 ,RUSH5_BB_D,RUSH5_BB_E,@1,New,11,2.1451,79.4055,18.32326149,3.357518115,6.724840387,1.192718394,33.01782746,21.97420678,13.20713098,8.789682711,,,,
WMIDS,Bustleholm 132kV,Rushall 132 11 ,RUSH5_BB_E,RUSH5_BB_F,@1,New,11,2.1451,79.4055,18.32326149,3.357518115,6.724840387,1.192718394,33.01782746,21.97420678,13.20713098,8.789682711,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_&2T0B,SMET5_BB_XF,*1,New,11,3.4948,74.4503,18.97502019,1.9785628,7.159217655,1.368987521,26.99789708,32.75,10.79915883,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_&2T0B,SMET5_BB_XR,*1,New,11,3.4948,74.4503,18.97502019,1.9785628,7.159217655,1.368987521,26.99789708,32.75,10.79915883,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_&3T0B,SMET5_BB_YF,*1,New,11,3.1298,70.3728,20.14583165,1.967787851,7.574588131,1.360924072,26.3805734,32.75,10.55222936,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_&3T0B,SMET5_BB_YR,*1,New,11,3.1298,70.3728,20.14583165,1.967787851,7.574588131,1.360924072,26.3805734,32.75,10.55222936,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_&4T0B,SMET5_4T0B,@1,New,11,2.4590,82.3832,17.57220512,2.082524116,6.475950902,1.380644481,22.53309522,32.75,9.013238088,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_&4T0B,SMET5_BB_ZF,*1,New,11,2.4590,82.3832,17.57220512,2.082524116,6.475950902,1.380644481,22.53309522,32.75,9.013238088,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_&4T0B,SMET5_BB_ZR,*1,New,11,2.4590,82.3832,17.57220512,2.082524116,6.475950902,1.380644481,22.53309522,32.75,9.013238088,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_2T0B,SMET5_&2T0B,@1,New,11,3.4948,74.4503,18.97502019,1.9785628,7.159217655,1.368987521,26.99789708,32.75,10.79915883,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_3T0B,SMET5_&3T0B,@1,New,11,3.1298,70.3728,20.14583165,1.967787851,7.574588131,1.360924072,26.3805734,32.75,10.55222936,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_BB_WR,SMET5_BB_WF,@1,New,11,3.4948,74.4503,18.97502019,1.9785628,7.159217655,1.368987521,26.99789708,32.75,10.79915883,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_BB_XR,SMET5_BB_XF,@1,New,11,2.4590,82.3832,17.57220512,2.082524116,6.475950902,1.380644481,22.53309522,32.75,9.013238088,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_BB_YF,SMET5_BB_YR,@1,New,11,3.1298,70.3728,20.14583165,1.967787851,7.574588131,1.360924072,26.3805734,32.75,10.55222936,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_BB_ZF,SMET5_BB_YF,@1,New,11,3.1298,70.3728,20.14583165,1.967787851,7.574588131,1.360924072,26.3805734,32.75,10.55222936,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_BB_ZR,SMET5_BB_ZF,@1,New,11,2.4590,82.3832,17.57220512,2.082524116,6.475950902,1.380644481,22.53309522,32.75,9.013238088,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_WR_YR,SMET5_BB_WR,@1,New,11,3.1298,70.3728,20.14583165,1.967787851,7.574588131,1.360924072,26.3805734,32.75,10.55222936,13.1,,,,
