﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_XF_WF,SMET5_BB_XF,@1,New,11,3.4948,74.4503,18.97502019,1.9785628,7.159217655,1.368987521,26.99789708,32.75,10.79915883,13.1,,,,
WMIDS,Bustleholm 132kV,Smethwick 132 11 ,SMET5_XR_ZR,SMET5_BB_XR,@1,New,11,2.4590,82.3832,17.57220512,2.082524116,6.475950902,1.380644481,22.53309522,32.75,9.013238088,13.1,,,,
WMIDS,Bustleholm 132kV,Walsall 33kV,BLOX3_MAIN1,BLOX3_#1L5,@1,New,33,4.5885,26.7965,16.35676171,2.186686596,6.366789244,0.798831702,62.51721257,48.04002387,25.00688503,19.21600955,,,,
WMIDS,Bustleholm 132kV,Walsall 33kV,BLOX3_MAIN1,BLOX3_#2L5,@1,New,33,4.5885,26.7965,16.35676171,2.186686596,6.366789244,0.798831702,62.51721257,48.04002387,25.00688503,19.21600955,,,,
WMIDS,Bustleholm 132kV,Walsall 33kV,WALS3_MAIN3,WALS3_#1L5,@1,New,33,3.8853,25.5278,17.50473811,2.253201421,6.696243667,0.802729657,54.95549719,34.74992034,21.98219887,13.89996814,,,,
WMIDS,Bustleholm 132kV,Walsall 33kV,WALS3_MAIN3,WALS3_3T0,@1,New,33,3.8853,25.5278,17.50473811,2.253201421,6.696243667,0.802729657,54.95549719,34.74992034,21.98219887,13.89996814,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_C,WING5_3T0,@1,New,11,2.6789,71.0581,20.46928066,2.002871552,7.554489426,1.384888637,23.63197428,32.75,9.452789711,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_C,WING5_BB_D,@1,New,11,2.6789,71.0581,20.46928066,2.002871552,7.554489426,1.384888637,23.63197428,32.75,9.452789711,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_C,WING5_C_Y,@1,New,11,2.6789,71.0581,20.46928066,2.002871552,7.554489426,1.384888637,23.63197428,32.75,9.452789711,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_D,WING5_D_U,@1,New,11,2.6789,71.0581,20.46928066,2.002871552,7.554489426,1.384888637,23.63197428,32.75,9.452789711,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_U,WING5_1T0,@1,New,11,3.1599,69.9763,20.56994229,2.026361823,7.634828015,1.402012502,26.41239484,32.75,10.56495793,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_U,WING5_BB_V,@1,New,11,3.1599,69.9763,20.56994229,2.026361823,7.634828015,1.402012502,26.41239484,32.75,10.56495793,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_U,WING5_U_D,@1,New,11,3.1599,69.9763,20.56994229,2.026361823,7.634828015,1.402012502,26.41239484,32.75,10.56495793,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_V,WING5_V_W,@1,New,11,3.1599,69.9763,20.56994229,2.026361823,7.634828015,1.402012502,26.41239484,32.75,10.56495793,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_W,WING5_BB_X,@1,New,11,3.2502,73.6040,19.28718641,1.987063469,7.249029281,1.375116478,26.31040561,32.75,10.52416224,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_W,WING5_W_V,@1,New,11,3.2502,73.6040,19.28718641,1.987063469,7.249029281,1.375116478,26.31040561,32.75,10.52416224,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_X,WING5_2T0,@1,New,11,3.2502,73.6040,19.28718641,1.987063469,7.249029281,1.375116478,26.31040561,32.75,10.52416224,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_X,WING5_BB_Y,@1,New,11,3.2502,73.6040,19.28718641,1.987063469,7.249029281,1.375116478,26.31040561,32.75,10.52416224,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING5_BB_Y,WING5_Y_C,@1,New,11,2.6789,71.0581,20.46928066,2.002871552,7.554489426,1.384888637,23.63197428,32.75,9.452789711,13.1,,,,
WMIDS,Bustleholm 132kV,Winson Green 132 11 ,WING8_4T3,WING8_MAIN4,*1,New,25,2.9253,71.4709,8.778762399,0,3.28465801,0,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Boothen 132 11 ,BOOT5_1T0B,BOOT5_BB_X,@1,New,11,3.4877,67.0144,21.39808402,1.490710733,7.991855951,1.033399378,52.52577249,62.5,21.01030899,25,,,,
WMIDS,Cellarhead 132kV,Boothen 132 11 ,BOOT5_BB_W,BOOT5_BB_X,@1,New,11,3.4877,67.0144,21.39808402,1.490710733,7.991855951,1.033399378,52.52577249,62.5,21.01030899,25,,,,
WMIDS,Cellarhead 132kV,Boothen 132 11 ,BOOT5_BB_X,BOOT5_BB_Y,@1,New,11,3.4877,67.0144,21.39808402,1.490710733,7.991855951,1.033399378,52.52577249,62.5,21.01030899,25,,,,
WMIDS,Cellarhead 132kV,Boothen 132 11 ,BOOT5_BB_Y,BOOT5_BB_Z,@1,New,11,2.4664,75.2211,19.59123671,1.490368822,7.113366981,1.033197667,41.9417221,62.5,16.77668884,25,,,,
WMIDS,Cellarhead 132kV,Boothen 132 11 ,BOOT5_BB_Z,BOOT5_2T0B,@1,New,11,2.4664,75.2211,19.59123671,1.490368822,7.113366981,1.033197667,41.9417221,62.5,16.77668884,25,,,,
WMIDS,Cellarhead 132kV,Boothen 132 11 ,BOOT5_BB_Z,BOOT5_Z_V,@1,New,11,2.4664,75.2211,19.59123671,1.490368822,7.113366981,1.033197667,41.9417221,62.5,16.77668884,25,,,,
WMIDS,Cellarhead 132kV,Boothen 132 33 ,BOOT3_#1T0A,BOOT3_MAIN2,@1,New,33,0.3856,11.6564,40.42511364,7.206035309,14.05696051,2.551769402,41.90922532,27.52788551,16.76369013,11.0111542,,,,
WMIDS,Cellarhead 132kV,Boothen 132 33 ,BOOT3_#2L5,BOOT3_MAIN1,@1,New,33,0.3856,11.6564,40.42511364,7.206035309,14.05696051,2.551769402,41.90922532,27.52788551,16.76369013,11.0111542,,,,
WMIDS,Cellarhead 132kV,Boothen 132 33 ,BOOT3_#2T0A,BOOT3_MAIN1,@1,New,33,0.3856,11.6564,40.42511364,7.206035309,14.05696051,2.551769402,41.90922532,27.52788551,16.76369013,11.0111542,,,,
WMIDS,Cellarhead 132kV,Boothen 132 33 ,BOOT3_#3L5,BOOT3_MAIN2,@1,New,33,0.3856,11.6564,40.42511364,7.206035309,14.05696051,2.551769402,41.90922532,27.52788551,16.76369013,11.0111542,,,,
WMIDS,Cellarhead 132kV,Boothen 132 33 ,BOOT3_MAIN1,BOOT3_MAIN2,@1,New,33,0.3856,11.6564,40.42511364,7.206035309,14.05696051,2.551769402,41.90922532,27.52788551,16.76369013,11.0111542,,,,
WMIDS,Cellarhead 132kV,Boothen 132 33 ,BOOT3_MAIN2,BOOT3_#3H0,@1,New,33,0.3856,11.6564,40.42511364,7.206035309,14.05696051,2.551769402,41.90922532,27.52788551,16.76369013,11.0111542,,,,
WMIDS,Cellarhead 132kV,Boothen 132 33 ,BOOT5_BB_V,BOOT5_3T0,@1,New,11,5.3590,107.9401,13.00564525,1.434810432,4.828913688,0.994463158,51.36943941,62.5,20.54777576,25,,,,
WMIDS,Cellarhead 132kV,Boothen 132 33 ,BOOT5_BB_V,BOOT5_BB_W,@1,New,11,5.3590,107.9401,13.00564525,1.434810432,4.828913688,0.994463158,51.36943941,62.5,20.54777576,25,,,,
WMIDS,Cellarhead 132kV,Boothen 132 33 ,STOK3_#1L5,STOK3_MAIN1,@1,New,33,0.5121,12.0274,38.70735606,6.957787281,13.61398386,2.538299297,46.22050466,40.0389874,18.48820186,16.01559496,,,,
WMIDS,Cellarhead 132kV,Boothen 132 33 ,STOK3_#2L5,STOK3_MAIN2,@1,New,33,0.5121,12.0274,38.70735606,6.957787281,13.61398386,2.538299297,46.22050466,40.0389874,18.48820186,16.01559496,,,,
WMIDS,Cellarhead 132kV,Burslem 132 11 ,BURS5_BB_U,BURS5_3T0A,@1,New,11,1.4472,61.5935,23.96547231,1.476273293,8.754784216,1.02341267,38.84126387,62.5,15.53650555,25,,,,
WMIDS,Cellarhead 132kV,Burslem 132 11 ,BURS5_BB_U,BURS5_BB_V,@1,New,11,1.4472,61.5935,23.96547231,1.476273293,8.754784216,1.02341267,38.84126387,62.5,15.53650555,25,,,,
WMIDS,Cellarhead 132kV,Burslem 132 11 ,BURS5_BB_U,BURS5_U_X,@1,New,11,1.4472,61.5935,23.96547231,1.476273293,8.754784216,1.02341267,38.84126387,62.5,15.53650555,25,,,,
WMIDS,Cellarhead 132kV,Burslem 132 11 ,BURS5_BB_V,BURS5_3T0B,@1,New,11,1.4472,61.5935,23.96547231,1.476273293,8.754784216,1.02341267,38.84126387,62.5,15.53650555,25,,,,
WMIDS,Cellarhead 132kV,Burslem 132 11 ,BURS5_BB_V,BURS5_BB_W,@1,New,11,1.4472,61.5935,23.96547231,1.476273293,8.754784216,1.02341267,38.84126387,62.5,15.53650555,25,,,,
WMIDS,Cellarhead 132kV,Burslem 132 11 ,BURS5_BB_W,BURS5_4T0A,@1,New,11,1.8481,56.7333,25.67094826,1.474396958,9.345588019,1.022159731,40.18134752,62.5,16.07253901,25,,,,
WMIDS,Cellarhead 132kV,Burslem 132 11 ,BURS5_BB_W,BURS5_BB_X,@1,New,11,1.8481,56.7333,25.67094826,1.474396958,9.345588019,1.022159731,40.18134752,62.5,16.07253901,25,,,,
WMIDS,Cellarhead 132kV,Burslem 132 11 ,BURS5_BB_X,BURS5_4T0B,@1,New,11,1.8481,56.7333,25.67094826,1.474396958,9.345588019,1.022159731,40.18134752,62.5,16.07253901,25,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_203,BARL1_MAIN2,*1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_603,BARL1_MAIN6,*1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_803,BARL1_MAIN3,*1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN1,BARL1_103,*1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN1,BARL1_703,*1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN1,BARL1_MAIN2,@1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN1,BARL1_MAIN6,@1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN3,BARL1_303,*1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN3,BARL1_MAIN2,@1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN3,BARL1_MAIN4,@1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN4,BARL1_403,*1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN4,BARL1_903,*1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN5,BARL1_503,*1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN5,BARL1_MAIN4,@1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN5,BARL1_MAIN6,@1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN6,BARL1_1003,*1,New,132,0.3001,2.8403,37.3700034,42.75430526,14.76752991,17.31964061,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BOOT1_113A,BOOT1_MAIN1,*1,New,132,0.4160,3.3671,31.00084143,31.1622929,12.58816917,12.96456453,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BOOT1_113B,BOOT1_MAIN1,*1,New,132,0.4160,3.3671,31.00084143,31.1622929,12.58816917,12.96456453,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BOOT1_MAIN2,BOOT1_213A,*1,New,132,0.4181,3.3717,30.94104405,29.97886688,12.57613873,12.57181265,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BOOT1_MAIN2,BOOT1_213B,*1,New,132,0.4181,3.3717,30.94104405,29.97886688,12.57613873,12.57181265,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_103,BURS1_MAIN1,*1,New,132,0.3432,3.0068,35.08248716,41.5130446,13.92739985,17.05877586,43.94986187,46,17.57994475,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_203,BURS1_MAIN2,*1,New,132,0.3432,3.0068,35.08248716,41.5130446,13.92739985,17.05877586,43.94986187,46,17.57994475,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_305,BURS1_MAIN1,@1,New,132,0.3432,3.0068,35.08248716,41.5130446,13.92739985,17.05877586,43.94986187,46,17.57994475,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_313,BURS1_MAIN1,*1,New,132,0.3432,3.0068,35.08248716,41.5130446,13.92739985,17.05877586,43.94986187,46,17.57994475,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_405,BURS1_MAIN2,@1,New,132,0.3432,3.0068,35.08248716,41.5130446,13.92739985,17.05877586,43.94986187,46,17.57994475,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_413,BURS1_MAIN2,*1,New,132,0.3432,3.0068,35.08248716,41.5130446,13.92739985,17.05877586,43.94986187,46,17.57994475,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_MAIN1,BURS1_MAIN2,@1,New,132,0.3432,3.0068,35.08248716,41.5130446,13.92739985,17.05877586,43.94986187,46,17.57994475,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_#180,CELL1_&180,@1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_#380,CELL1_&380,@1,New,132,0.2052,8.8513,13.92058047,16.33133388,5.077576407,5.937653091,43.81581754,41.96072107,17.52632701,16.78428843,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_#480,CELL1_&480,@1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&1080,CELL1_#1080,@1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&1080,CELL1_MAIN1,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&1080,CELL1_RES1W,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&250,CELL1_#250,@1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&280,CELL1_#280,@1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&280,CELL1_RES1W,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&380,CELL1_RES1W,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&405,CELL1_405,@1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&505,CELL1_505,@1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_105,CELL1_&105,@1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_205,CELL1_&205,@1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_605,CELL1_&605,@1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_705,CELL1_&705,@1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,CELL1_&105,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,CELL1_&250,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,CELL1_&280,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,CELL1_&305,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,CELL1_&380,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,CELL1_&505,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,CELL1_&705,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,CELL1_RES1W,@1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,CELL1_&180,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,CELL1_&205,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,CELL1_&405,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,CELL1_&480,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,CELL1_&605,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,CELL1_MAIN1,@1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,CELL1_RES2W,@1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES1,CELL1_&105,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES1,CELL1_&505,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES1,CELL1_&705,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES1,CELL1_16&,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES1W,CELL1_&250,*1,New,132,0.2195,2.6997,40.42294463,48.8437315,15.48078908,18.93705395,54.84804727,54.31248816,21.93921891,21.72499526,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2,CELL1_&205,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2,CELL1_&405,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2,CELL1_&605,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2,CELL1_16&,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2W,CELL1_&180,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2W,CELL1_&480,*1,New,132,0.2151,2.7422,40.06669454,45.74426795,15.33644352,17.62633194,54.52651186,52.32842229,21.81060475,20.93136892,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CREW31,CREW3_#2T0A,@1,New,33,1.9133,12.4239,33.57033846,0,13.93131855,0,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CREW32,CREW3_#4T0A,@1,New,33,1.9133,12.4239,33.57033846,0,13.93131855,0,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CREW33,CREW3_#1T0,@1,New,33,3.5537,19.0746,21.22060779,0,9.065296921,0,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,FORS1_103,FORS1_MAIN1,*1,New,132,0.3655,3.5463,30.27562882,33.83815444,12.00885769,13.54445145,100,97.10903875,40,38.8436155,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,FORS1_113,FORS1_MAIN1,*1,New,132,0.3655,3.5463,30.27562882,33.83815444,12.00885769,13.54445145,100,97.10903875,40,38.8436155,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,FORS1_MAIN2,FORS1_203,*1,New,132,0.3655,3.5463,30.27562882,33.83815444,12.00885769,13.54445145,100,97.10903875,40,38.8436155,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,FORS1_MAIN2,FORS1_213,*1,New,132,0.3655,3.5463,30.27562882,33.83815444,12.00885769,13.54445145,100,97.10903875,40,38.8436155,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,FORS1_MAIN2,FORS1_MAIN1,@1,New,132,0.3655,3.5463,30.27562882,33.83815444,12.00885769,13.54445145,100,97.10903875,40,38.8436155,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,KIDS1_113,KIDS1_MAIN1,*1,New,132,0.6004,3.6032,27.59023192,28.43794466,11.70065459,12.63571388,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,KIDS1_213,KIDS1_MAIN2,*1,New,132,0.5993,3.6000,27.61886121,28.5072916,11.71059606,12.65178644,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_303,LONG1_MAIN3,*1,New,132,0.6363,3.6540,26.87723836,27.30130597,11.57612657,12.04969575,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_313,LONG1_MAIN3,*1,New,132,0.6363,3.6540,26.87723836,27.30130597,11.57612657,12.04969575,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_MAIN1,LONG1_113,*1,New,132,0.6363,3.6520,26.88887864,27.33550048,11.58180587,12.05687313,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_MAIN4,LONG1_403,*1,New,132,0.6363,3.6540,26.87723836,27.30130597,11.57612657,12.04969575,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_MAIN4,LONG1_413,*1,New,132,0.6363,3.6540,26.87723836,27.30130597,11.57612657,12.04969575,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_MAIN4,LONG1_MAIN3,@1,New,132,0.6363,3.6540,26.87723836,27.30130597,11.57612657,12.04969575,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,MEAC1_MAIN1,MEAC1_113,*1,New,132,0.3556,3.1161,33.81973262,36.9990907,13.53974293,15.22171151,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,MEAC1_MAIN2,MEAC1_213,*1,New,132,0.3468,3.0727,34.33460559,37.78414404,13.71931634,15.52908234,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_213,NEWC1_MAIN2,*1,New,132,0.4290,3.1495,32.5724237,36.56769381,13.3147473,15.8777262,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_303,NEWC1_MAIN3,*1,New,132,0.4330,3.1576,32.45794458,35.8062325,13.28505685,15.74307233,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_313,NEWC1_MAIN3,*1,New,132,0.4330,3.1576,32.45794458,35.8062325,13.28505685,15.74307233,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_413,NEWC1_MAIN2,*1,New,132,0.4290,3.1495,32.5724237,36.56769381,13.3147473,15.8777262,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_503,NEWC1_MAIN4,*1,New,132,0.4330,3.1576,32.45794458,35.8062325,13.28505685,15.74307233,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_603,NEWC1_MAIN2,*1,New,132,0.4290,3.1495,32.5724237,36.56769381,13.3147473,15.8777262,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_MAIN4,NEWC1_513,*1,New,132,0.4330,3.1576,32.45794458,35.8062325,13.28505685,15.74307233,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_MAIN4,NEWC1_MAIN3,@1,New,132,0.4330,3.1576,32.45794458,35.8062325,13.28505685,15.74307233,100,100,40,40,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_303,STAG1_MAIN3,*1,New,132,0.3970,3.2790,31.90241209,31.8347325,12.91876546,13.2153258,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN1,STAG1_103,*1,New,132,0.3993,3.2844,31.83005207,31.01844948,12.90094077,12.94643967,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN1,STAG1_113,*1,New,132,0.3993,3.2844,31.83005207,31.01844948,12.90094077,12.94643967,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN1,STAG1_MAIN2,@1,New,132,0.3993,3.2844,31.83005207,31.01844948,12.90094077,12.94643967,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN2,STAG1_203,*1,New,132,0.3993,3.2844,31.83005207,31.01844948,12.90094077,12.94643967,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN2,STAG1_413,*1,New,132,0.3993,3.2844,31.83005207,31.01844948,12.90094077,12.94643967,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN3,STAG1_213,*1,New,132,0.3970,3.2790,31.90241209,31.8347325,12.91876546,13.2153258,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN3,STAG1_903,*1,New,132,0.3970,3.2790,31.90241209,31.8347325,12.91876546,13.2153258,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN4,STAG1_313,*1,New,132,0.3970,3.2790,31.90241209,31.8347325,12.91876546,13.2153258,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN4,STAG1_403,*1,New,132,0.3970,3.2790,31.90241209,31.8347325,12.91876546,13.2153258,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN4,STAG1_MAIN3,@1,New,132,0.3970,3.2790,31.90241209,31.8347325,12.91876546,13.2153258,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_103,WHIT1_MAIN1,*1,New,132,0.3629,3.0715,34.24564491,40.31152921,13.65200472,16.54213638,46,44.79355591,18.4,17.91742236,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_303,WHIT1_MAIN1,*1,New,132,0.3629,3.0715,34.24564491,40.31152921,13.65200472,16.54213638,46,44.79355591,18.4,17.91742236,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_313,WHIT1_MAIN5,*1,New,132,0.3637,3.0695,34.24565861,40.33074923,13.65942205,16.57500157,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_403,WHIT1_MAIN3,*1,New,132,0.3629,3.0715,34.24564491,40.31152921,13.65200472,16.54213638,46,44.79355591,18.4,17.91742236,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_503,WHIT1_MAIN1,*1,New,132,0.3629,3.0715,34.24564491,40.31152921,13.65200472,16.54213638,46,44.79355591,18.4,17.91742236,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_603,WHIT1_MAIN3,*1,New,132,0.3629,3.0715,34.24564491,40.31152921,13.65200472,16.54213638,46,44.79355591,18.4,17.91742236,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_803,WHIT1_MAIN5,*1,New,132,0.3637,3.0695,34.24565861,40.33074923,13.65942205,16.57500157,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_MAIN1,WHIT1_MAIN2,@1,New,132,0.3629,3.0715,34.24564491,40.31152921,13.65200472,16.54213638,46,44.79355591,18.4,17.91742236,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_MAIN2,WHIT1_703,*1,New,132,0.3629,3.0715,34.24564491,40.31152921,13.65200472,16.54213638,46,44.79355591,18.4,17.91742236,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_MAIN2,WHIT1_MAIN3,@1,New,132,0.3629,3.0715,34.24564491,40.31152921,13.65200472,16.54213638,46,44.79355591,18.4,17.91742236,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_MAIN3,WHIT1_905,@1,New,132,0.3629,3.0715,34.24564491,40.31152921,13.65200472,16.54213638,46,44.79355591,18.4,17.91742236,,,,
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_MAIN5,WHIT1_MAIN6,@1,New,132,0.3637,3.0695,34.24565861,40.33074923,13.65942205,16.57500157,46,46,18.4,18.4,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,86ZD3E2,PMAR3_7365,@1,New,33,3.1674,15.8128,24.60955948,5.311576306,11.08181516,2.303836906,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,86ZD3EA2,PMAR3_7366,@1,New,33,3.3159,16.1185,23.98546488,5.256377584,10.86343432,2.282830426,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,BRIS3_1H0,BRIS3_MAIN1,@1,New,33,16.4065,40.4257,7.707028942,2.83923129,4.141854771,1.335571544,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,BRIS3_1L3,BRIS3_MAIN1,*1,New,33,16.4065,40.4257,7.707028942,2.83923129,4.141854771,1.335571544,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,BRIS3_1S&,BRIS3_MAIN1,*1,New,33,16.4065,40.4257,7.707028942,2.83923129,4.141854771,1.335571544,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,BRIS3_1S&,BRIS3_MAIN2,*1,New,33,16.4065,40.4257,7.707028942,2.83923129,4.141854771,1.335571544,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,BRIS3_2H0,BRIS3_MAIN2,@1,New,33,16.4065,40.4257,7.707028942,2.83923129,4.141854771,1.335571544,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,BRIS3_MAIN2,BRIS3_2L3,*1,New,33,16.4065,40.4257,7.707028942,2.83923129,4.141854771,1.335571544,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUC3_1L0,CAUC3_MAIN1,@1,New,33,28.9588,54.1703,5.038376481,2.261731226,2.925478988,1.045109078,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_#1H0,CAUL3_MAIN2,@1,New,33,20.8163,52.0656,6.008538565,2.358393062,3.221983766,1.101339247,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_#2H0,CAUL3_MAIN3,@1,New,33,20.8163,52.0656,6.008538565,2.358393062,3.221983766,1.101339247,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_1L3,CAUL3_MAIN1,*1,New,33,26.6878,51.4702,5.380371955,2.371356495,3.098883215,1.084360109,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_1L9,86ZD3EA46,*1,New,33,9.7121,29.3365,11.44254903,3.626784352,5.825036664,1.635444959,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_1S&,CAUL3_MAIN1,*1,New,33,20.8163,52.0656,6.008538565,2.358393062,3.221983766,1.101339247,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_1S&,CAUL3_MAIN2,*1,New,33,20.8163,52.0656,6.008538565,2.358393062,3.221983766,1.101339247,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_3L3,CAUL3_MAIN3,*1,New,33,20.8163,52.0656,6.008538565,2.358393062,3.221983766,1.101339247,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_3S&,CAUL3_MAIN3,*1,New,33,29.6143,57.6234,4.826701906,2.153034041,2.774000252,1.009102407,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_3S&,CAUL3_MAIN4,*1,New,33,29.6143,57.6234,4.826701906,2.153034041,2.774000252,1.009102407,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_MAIN1,CAUL3_2L3,*1,New,33,26.6878,51.4702,5.380371955,2.371356495,3.098883215,1.084360109,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_MAIN2,CAUL3_2S&,*1,New,33,20.8163,52.0656,6.008538565,2.358393062,3.221983766,1.101339247,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_MAIN3,CAUL3_2S&,*1,New,33,20.8163,52.0656,6.008538565,2.358393062,3.221983766,1.101339247,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_MAIN4,CAUL3_4L3,*1,New,33,29.6143,57.6234,4.826701906,2.153034041,2.774000252,1.009102407,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL3_MAIN4,CAUL3_5L3,*1,New,33,29.6143,57.6234,4.826701906,2.153034041,2.774000252,1.009102407,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL5_BB_X,CAUL5_1T0,@1,New,11,37.9435,211.2579,5.689181797,3.471750604,2.525373104,1.340212637,32.75,30.34099921,13.1,12.13639968,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL5_BB_Y,CAUL5_2T0,@1,New,11,37.9068,211.6866,5.681959304,3.469921584,2.520710036,1.339313603,32.75,30.32071243,13.1,12.12828497,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CAUL5_BB_Y,CAUL5_BB_X,@1,New,11,37.9068,211.6866,5.681959304,3.469921584,2.520710036,1.339313603,32.75,30.32071243,13.1,12.12828497,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CHEA3_1H4,CHEA3_MAIN1,*1,New,33,16.6282,41.2529,7.559899736,2.690249561,4.068521785,1.264715281,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CHEA3_1L3,CHEA3_MAIN1,*1,New,33,16.6282,41.2529,7.559899736,2.690249561,4.068521785,1.264715281,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CHEA3_2H4,CHEA3_MAIN2,*1,New,33,1.9976,13.5418,30.66401397,5.910900113,13.01450782,2.381881329,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CHEA3_2L3,CHEA3_MAIN2,*1,New,33,1.9976,13.5418,30.66401397,5.910900113,13.01450782,2.381881329,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CHEA3_MAIN1,CHEA3_MAIN2,@1,New,33,16.6282,41.2529,7.559899736,2.690249561,4.068521785,1.264715281,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CHEA5_1T0,CHEA5_BB_X,@1,New,11,20.5003,121.8356,10.03162953,1.084574402,4.397878097,0.751871583,50,50,20,20,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CHEA5_BB_X,CHEA5_BB_Y,@1,New,11,20.5003,121.8356,10.03162953,1.084574402,4.397878097,0.751871583,50,50,20,20,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,CHEA5_BB_Y,CHEA5_2T0,@1,New,11,5.8754,93.9785,14.93304109,1.107262915,5.759604302,0.767600501,46.14788437,50,18.45915375,20,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FORS3_#1T0,FORS3_MAIN1,@1,New,33,0.6433,10.5042,44.43863571,6.96661388,16.87304708,2.484323034,51.71230171,28.7014036,20.68492068,11.48056144,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FORS3_#2L5,FORS3_MAIN1,@1,New,33,0.6433,10.5042,44.43863571,6.96661388,16.87304708,2.484323034,51.71230171,28.7014036,20.68492068,11.48056144,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FORS3_#2T0,FORS3_MAIN2,@1,New,33,0.6433,10.5042,44.43863571,6.96661388,16.87304708,2.484323034,51.71230171,28.7014036,20.68492068,11.48056144,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FORS3_#4L5,FORS3_MAIN1,@1,New,33,0.6433,10.5042,44.43863571,6.96661388,16.87304708,2.484323034,51.71230171,28.7014036,20.68492068,11.48056144,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FORS3_#6L5,FORS3_MAIN2,@1,New,33,0.6433,10.5042,44.43863571,6.96661388,16.87304708,2.484323034,51.71230171,28.7014036,20.68492068,11.48056144,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FORS3_#8L5,FORS3_MAIN2,@1,New,33,0.6433,10.5042,44.43863571,6.96661388,16.87304708,2.484323034,51.71230171,28.7014036,20.68492068,11.48056144,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FORS3_#9L5,FORS3_MAIN2,@1,New,33,0.6433,10.5042,44.43863571,6.96661388,16.87304708,2.484323034,51.71230171,28.7014036,20.68492068,11.48056144,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FORS3_MAIN1,FORS3_MAIN2,@1,New,33,0.6433,10.5042,44.43863571,6.96661388,16.87304708,2.484323034,51.71230171,28.7014036,20.68492068,11.48056144,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FROG3_1H4,FROG3_MAIN1,*1,New,33,21.5393,48.3212,6.194943259,2.450786236,3.417925471,1.17824593,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FROG3_1L0,FROG3_MAIN1,@1,New,33,21.5393,48.3212,6.194943259,2.450786236,3.417925471,1.17824593,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,FROG5_MAIN1,FROG5_1T0,@1,New,11,32.1501,167.8301,7.0820719,1.976698408,3.185300766,1.36973959,52.5,52.5,21,21,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,HEYG3_#1L5,HEYG3_MAIN1,@1,New,33,2.5113,14.4104,27.89349287,5.659018012,12.2036162,2.359509899,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,HEYG3_MAIN1,HEYG3_#2L5,@1,New,33,2.5113,14.4104,27.89349287,5.659018012,12.2036162,2.359509899,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,KINH3_#1H0,KINH3_MAIN1,@1,New,33,9.5469,28.8326,11.57638846,3.823154954,5.901201389,1.575818076,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,KINH3_#2H0,KINH3_MAIN2,@1,New,33,12.2103,34.6564,9.413951546,3.312253639,4.881592415,1.434670213,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,KINH3_1L3,KINH3_MAIN1,*1,New,33,9.5469,28.8326,11.57638846,3.823154954,5.901201389,1.575818076,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,KINH3_MAIN1,KINH3_2L3,*1,New,33,9.5469,28.8326,11.57638846,3.823154954,5.901201389,1.575818076,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,KINH3_MAIN2,KINH3_3L3,*1,New,33,12.2103,34.6564,9.413951546,3.312253639,4.881592415,1.434670213,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,KINH3_MAIN2,KINH3_4L3,*1,New,33,12.2103,34.6564,9.413951546,3.312253639,4.881592415,1.434670213,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,KINH5_2T0,KINH5_BB_Y,@1,New,11,21.6596,159.3321,7.965269936,2.620156646,3.37186269,0.96891473,32.75,22.99986091,13.1,9.199944363,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,KINH5_BB_X,KINH5_1T0,@1,New,11,19.0471,153.2131,8.414242157,2.649649346,3.51268945,0.975805566,32.75,22.15999063,13.1,8.863996254,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,KINH5_BB_X,KINH5_BB_Y,@1,New,11,19.0471,153.2131,8.414242157,2.649649346,3.51268945,0.975805566,32.75,22.15999063,13.1,8.863996254,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,LOWN3_MAIN1,LOWN3_#1M0,@1,New,33,10.5863,27.7805,11.48279051,3.455558449,6.0823523,1.636218897,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,LOWN3_MAIN1,LOWN3_#2L5,@1,New,33,10.5863,27.7805,11.48279051,3.455558449,6.0823523,1.636218897,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,MONQ3_MAIN1,MONQ3_#1L5,@1,New,33,15.6111,39.5415,7.968885001,2.892419297,4.250151664,1.350460639,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,MONQ3_MAIN1,MONQ3_#3L5,@1,New,33,15.6111,39.5415,7.968885001,2.892419297,4.250151664,1.350460639,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,MONQ3_MAIN1,MONQ3_#5L5,@1,New,33,15.6111,39.5415,7.968885001,2.892419297,4.250151664,1.350460639,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,SIMP3_#1H0,SIMP3_MAIN1,@1,New,33,2.3087,13.0879,30.59421233,5.61491742,13.41983621,2.316219125,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,SIMP3_MAIN1,SIMP3_#1L5,@1,New,33,2.3087,13.0879,30.59421233,5.61491742,13.41983621,2.316219125,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,SIMP3_MAIN1,SIMP3_#3L5,@1,New,33,2.3087,13.0879,30.59421233,5.61491742,13.41983621,2.316219125,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,SIMP3_MAIN1,SIMP3_#5L5,@1,New,33,2.3087,13.0879,30.59421233,5.61491742,13.41983621,2.316219125,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,SIMP3_MAIN1,SIMP3_MAIN2,@1,New,33,2.3087,13.0879,30.59421233,5.61491742,13.41983621,2.316219125,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,SIMP5_1T0,SIMP5_BB_X,@1,New,11,7.7296,118.7396,11.75297699,2.109412788,4.54983105,1.462252459,30.77267902,32.75,12.30907161,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,SIMP5_BB_X,SIMP5_BB_Y,@1,New,11,7.7296,118.7396,11.75297699,2.109412788,4.54983105,1.462252459,30.77267902,32.75,12.30907161,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,SIMP5N_T1,SIMP5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,SIMP5N_T1,SIMP5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,STAG3_#6H0,STAG3_MAIN1,@1,New,33,14.4216,38.7350,8.263953357,2.880746526,4.349577984,1.396010905,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,STAG5_6T0,STAG5_BB_V,@1,New,11,19.0369,148.0347,8.652660597,1.088670722,3.629013821,0.754712354,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,TEAN3_MAIN1,TEAN3_2H4,*1,New,33,12.4065,32.6116,9.784823116,3.158699174,5.181455327,1.473506532,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,TEAN3_MAIN1,TEAN3_2L3,*1,New,33,12.4065,32.6116,9.784823116,3.158699174,5.181455327,1.473506532,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,TEAN3_MAIN1,TEAN3_4L5,@1,New,33,12.4065,32.6116,9.784823116,3.158699174,5.181455327,1.473506532,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,TEAN3_MAIN1,TEAN3_MAIN2,@1,New,33,12.4065,32.6116,9.784823116,3.158699174,5.181455327,1.473506532,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,TEAN3_MAIN2,TEAN3_1H4,*1,New,33,12.4065,32.6116,9.784823116,3.158699174,5.181455327,1.473506532,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,TEAN3_MAIN2,TEAN3_1L3,*1,New,33,12.4065,32.6116,9.784823116,3.158699174,5.181455327,1.473506532,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,TEAN5_BB_X,TEAN5_1T0,@1,New,11,15.6120,88.6447,13.65225209,2.142832987,6.035044208,1.485496884,50,50,20,20,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,TEAN5_BB_X,TEAN5_BB_Y,@1,New,11,15.6120,88.6447,13.65225209,2.142832987,6.035044208,1.485496884,50,50,20,20,,,,
WMIDS,Cellarhead 132kV,Forsbrook 132 33 ,TEAN5_BB_Y,TEAN5_2T0,@1,New,11,15.6120,88.6447,13.65225209,2.142832987,6.035044208,1.485496884,50,50,20,20,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_U,LONG5_BB_T,@1,New,11,1.9629,75.4861,19.45998749,1.461920634,7.043557697,1.013444527,39.13068054,62.5,15.65227222,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_V,LONG5_4T0B,@1,New,11,1.9629,75.4861,19.45998749,1.461920634,7.043557697,1.013444527,39.13068054,62.5,15.65227222,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_V,LONG5_BB_U,@1,New,11,1.9629,75.4861,19.45998749,1.461920634,7.043557697,1.013444527,39.13068054,62.5,15.65227222,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_W,LONG5_4T0A,@1,New,11,2.6371,67.5161,21.36514231,1.462160364,7.682320801,1.013644768,41.53268209,62.5,16.61307284,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_W,LONG5_BB_V,@1,New,11,2.6371,67.5161,21.36514231,1.462160364,7.682320801,1.013644768,41.53268209,62.5,16.61307284,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_X,LONG5_3T0B,@1,New,11,1.7552,80.7368,18.31367928,1.4614295,6.672742183,1.013118497,38.31250941,62.5,15.32500376,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_X,LONG5_BB_W,@1,New,11,1.7552,80.7368,18.31367928,1.4614295,6.672742183,1.013118497,38.31250941,62.5,15.32500376,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_Y,LONG5_3T0A,@1,New,11,1.7553,80.5740,18.35022476,1.46155901,6.686461711,1.01320832,38.33770513,62.5,15.33508205,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_Y,LONG5_BB_X,@1,New,11,1.7553,80.5740,18.35022476,1.46155901,6.686461711,1.01320832,38.33770513,62.5,15.33508205,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_Y,LONG5_BB_Z,@1,New,11,1.7553,80.5740,18.35022476,1.46155901,6.686461711,1.01320832,38.33770513,62.5,15.33508205,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 11 ,LONG5_BB_Z,LONG5_Z_T,@1,New,11,1.7553,80.5740,18.35022476,1.46155901,6.686461711,1.01320832,38.33770513,62.5,15.33508205,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 33,FORS3_#1L5,FORS3_MAIN1,@1,New,33,10.1455,43.6184,8.443258024,1.084150489,3.953334076,0.737137085,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Longton 132 33,LONG3_1T0,LONG3_MAIN1,@1,New,33,1.4863,29.2320,15.98468181,1.241823468,6.044708631,0.850196442,36.65976111,43.75,14.66390444,17.5,,,,
WMIDS,Cellarhead 132kV,Longton 132 33,LONG3_4L0,LONG3_MAIN1,@1,New,33,1.4863,29.2320,15.98468181,1.241823468,6.044708631,0.850196442,36.65976111,43.75,14.66390444,17.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,85ZMFH69,WETW3_1L3,*1,New,33,4.6457,21.2961,17.87605881,5.031504472,8.164346366,2.012476449,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,85ZMFHA28,OFFH3_2L3,*1,New,33,5.8830,22.9062,15.92998907,4.603764234,7.525244493,1.913662894,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,85ZMFHA35,OFFH3_3L3,*1,New,33,5.9455,22.9864,15.84462938,4.586820378,7.495771641,1.909525061,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,85ZMFHAA1,OFFH3_1L3,*1,New,33,5.9349,22.8911,15.89121246,4.591704465,7.525575526,1.91467123,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,BEAR3_#2H0,BEAR3_MAIN1,@1,New,33,19.1198,39.2090,7.296238626,3.052353287,4.118128588,1.412936381,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,BEAR5_2T0,BEAR5_BB_Y,@1,New,11,27.1192,171.6021,7.139523808,1.30413195,3.080754378,0.904047686,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,BEAR5_BB_Y,BEAR5_BB_Z,@1,New,11,27.1192,171.6021,7.139523808,1.30413195,3.080754378,0.904047686,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,COTH3_#1H0,COTH3_MAIN1,@1,New,33,2.4885,15.7562,25.93099143,5.693455957,11.10231716,2.333517893,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,COTH3_#1L5,COTH3_MAIN1,@1,New,33,2.4885,15.7562,25.93099143,5.693455957,11.10231716,2.333517893,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,COTH3_#2H0,COTH3_MAIN2,@1,New,33,2.4885,15.7562,25.93099143,5.693455957,11.10231716,2.333517893,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,COTH3_#3L5,COTH3_MAIN1,@1,New,33,2.4885,15.7562,25.93099143,5.693455957,11.10231716,2.333517893,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,COTH3_#5L5,COTH3_MAIN2,@1,New,33,2.4885,15.7562,25.93099143,5.693455957,11.10231716,2.333517893,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,COTH3_#7L5,COTH3_MAIN2,@1,New,33,2.4885,15.7562,25.93099143,5.693455957,11.10231716,2.333517893,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,COTH3_MAIN2,COTH3_MAIN1,@1,New,33,2.4885,15.7562,25.93099143,5.693455957,11.10231716,2.333517893,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,COTH5_2T0,COTH5_BB_Y,@1,New,11,12.3144,137.3039,9.550469154,1.045899767,3.81056235,0.725056441,52.5,52.5,21,21,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,COTH5_BB_X,COTH5_1T0,@1,New,11,11.0533,120.2075,10.86399581,1.049950858,4.268861585,0.727752865,52.5,52.5,21,21,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,COTH5_BB_X,COTH5_BB_Y,@1,New,11,11.0533,120.2075,10.86399581,1.049950858,4.268861585,0.727752865,52.5,52.5,21,21,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,ECCL3_#1H0,ECCL3_MAIN1,@1,New,33,5.7022,21.2099,16.97612239,4.595245036,8.086811677,2.001957179,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,ECCL5_1T0,ECCL5_BB_X,@1,New,11,11.6230,102.1368,12.87903892,1.101357331,5.066008565,0.763358842,40,40,16,16,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,GNOS3_#1H0,GNOS3_MAIN1,@1,New,33,28.1644,53.2025,5.267526912,2.301623331,2.980481033,1.085486896,31.25,31.25,12.5,12.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,GNOS5_1T0,GNOS5_BB_X,@1,New,11,33.3077,141.1346,8.00273185,2.537368151,3.6669767,0.945414351,40,30.39441591,16,12.15776636,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HIGO3_1L3,HIGO3_MAIN1,*1,New,33,9.7785,30.4865,11.21887705,3.749574859,5.578519075,1.608430725,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HIGO3_2H4,HIGO3_MAIN2,*1,New,33,9.7785,30.4865,11.21887705,3.749574859,5.578519075,1.608430725,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HIGO3_2L3,HIGO3_MAIN2,*1,New,33,9.7785,30.4865,11.21887705,3.749574859,5.578519075,1.608430725,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HIGO3_3L3,HIGO3_MAIN1,*1,New,33,9.7785,30.4865,11.21887705,3.749574859,5.578519075,1.608430725,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HIGO3_MAIN1,HIGO3_MAIN2,@1,New,33,9.7785,30.4865,11.21887705,3.749574859,5.578519075,1.608430725,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HIGO5_BB_X,HIGO5_BB_Y,@1,New,11,19.0476,143.1426,8.9036826,2.014251655,3.732150717,1.395835027,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HIGO5_BB_Y,HIGO5_2T0,@1,New,11,19.0476,143.1426,8.9036826,2.014251655,3.732150717,1.395835027,32.75,32.75,13.1,13.1,,,,
