﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HILC3_MAIN1,HILC3_#1H0,@1,New,33,7.3947,26.5624,13.35060441,4.092365913,6.482277393,1.758083632,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HILC5_BB_X,HILC5_1T0,@1,New,11,19.7739,178.8961,7.327051469,3.029971289,3.002387273,1.125938881,32.75,24.03281337,13.1,9.613125346,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS3_1L3,HINS3_MAIN1,*1,New,33,19.2404,38.4135,7.372050488,3.019931814,4.178840104,1.381407169,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS3_MAIN1,HINS3_1H4,*1,New,33,19.2404,38.4135,7.372050488,3.019931814,4.178840104,1.381407169,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS3_MAIN1,HINS3_MAIN2,@1,New,33,19.2404,38.4135,7.372050488,3.019931814,4.178840104,1.381407169,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS3_MAIN2,HINS3_2H4,*1,New,33,19.2404,38.4135,7.372050488,3.019931814,4.178840104,1.381407169,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS3_MAIN2,HINS3_2L3,*1,New,33,19.2404,38.4135,7.372050488,3.019931814,4.178840104,1.381407169,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS5_1T0,HINS5_BB_X,@1,New,11,27.1085,119.7137,9.499972689,2.052924095,4.415462867,1.423041019,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS5_2T0,HINS5_BB_Y,@1,New,11,27.1085,119.7137,9.499972689,2.052924095,4.415462867,1.423041019,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS5_BB_X,HINS5_BB_Y,@1,New,11,27.1085,119.7137,9.499972689,2.052924095,4.415462867,1.423041019,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS5N_T1,HINS5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS5N_T1,HINS5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS5N_T2,HINS5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HINS5N_T2,HINS5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_#1H0,HOOK3_MAIN3,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_#1L5,HOOK3_MAIN1,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_#3L5,HOOK3_MAIN1,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_#4L5,HOOK3_MAIN2,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_#5L5,HOOK3_MAIN2,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_#6L5,HOOK3_MAIN2,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_#8L5,HOOK3_MAIN3,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_#9L5,HOOK3_MAIN3,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_MAIN1,HOOK3_#2L5,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_MAIN2,HOOK3_MAIN1,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK3_MAIN3,HOOK3_MAIN2,@1,New,33,4.5516,20.4643,18.49754825,5.008836268,8.485777568,2.013214969,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK5_BB_X,HOOK5_1T0,@1,New,11,14.5600,141.5614,9.398992555,2.06039709,3.814110678,1.428000833,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK5_BB_X,HOOK5_BB_Y,@1,New,11,14.5600,141.5614,9.398992555,2.06039709,3.814110678,1.428000833,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,HOOK5_BB_X,HOOK5_BB_Z,@1,New,11,14.5600,141.5614,9.398992555,2.06039709,3.814110678,1.428000833,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,LONG3_2L0,LONG3_MAIN1,@1,New,33,7.4916,28.7963,12.56883462,4.092235229,6.015672985,1.665767846,43.75,43.75,17.5,17.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD3_3L3,MARD3_MAIN2,*1,New,33,38.4667,63.4316,4.061680241,1.989518209,2.430386479,0.977750821,43.75,43.75,17.5,17.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD3_MAIN2,MARD3_1H3,*1,New,33,9.2322,31.5085,11.10361364,3.756538886,5.453518062,1.608150143,43.75,43.75,17.5,17.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD3_MAIN2,MARD3_MAIN3,@1,New,33,9.2322,31.5085,11.10361364,3.756538886,5.453518062,1.608150143,43.75,43.75,17.5,17.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD3_MAIN3,MARD3_2H3,*1,New,33,9.2322,31.5085,11.10361364,3.756538886,5.453518062,1.608150143,43.75,43.75,17.5,17.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD3_MAIN3,MARD3_4L3,*1,New,33,9.2322,31.5085,11.10361364,3.756538886,5.453518062,1.608150143,43.75,43.75,17.5,17.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD3_MAIN6,MARD3_5H3,*1,New,33,9.2322,31.5085,11.10361364,3.756538886,5.453518062,1.608150143,43.75,43.75,17.5,17.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD3_MAIN6,MARD3_5L3,*1,New,33,9.2322,31.5085,11.10361364,3.756538886,5.453518062,1.608150143,43.75,43.75,17.5,17.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD3_MAIN6,MARD3_MAIN5,@1,New,33,9.2322,31.5085,11.10361364,3.756538886,5.453518062,1.608150143,43.75,43.75,17.5,17.5,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5_1T0,MARD5_BB_X,@1,New,11,10.9072,65.7639,18.6334179,4.066205332,8.102415461,2.818518896,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5_2T0,MARD5_BB_Y,@1,New,11,10.9072,65.7639,18.6334179,4.066205332,8.102415461,2.818518896,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5_5T0,MARD5_BB_W,@1,New,11,10.9072,65.7639,18.6334179,4.066205332,8.102415461,2.818518896,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5_BB_W,MARD5_W_X,@1,New,11,10.9072,65.7639,18.6334179,4.066205332,8.102415461,2.818518896,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5_BB_X,MARD5_BB_Y,@1,New,11,10.9072,65.7639,18.6334179,4.066205332,8.102415461,2.818518896,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5_BB_X,MARD5_X_W,@1,New,11,10.9072,65.7639,18.6334179,4.066205332,8.102415461,2.818518896,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5N_N1,MARD5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5N_N1,MARD5N_T1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5N_N2,MARD5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5N_N2,MARD5N_T2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5N_N5,MARD5N_S5,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5N_N5,MARD5N_T5,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5N_T1,MARD5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5N_T2,MARD5N_R2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MARD5N_T5,MARD5N_R5,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_#13L5,MEAC3_MAIN1,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_#3H0,MEAC3_MAIN3,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_#5H0,MEAC3_MAIN2,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_#5L5,MEAC3_MAIN1,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_MAIN1,MEAC3_#1L5,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_MAIN1,MEAC3_#2T0,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_MAIN1,MEAC3_#4H0,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_MAIN2,MEAC3_#2L5,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_MAIN2,MEAC3_#6L5,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_MAIN2,MEAC3_#8L5,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_MAIN2,MEAC3_MAIN1,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_MAIN2,MEAC3_MAIN3,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_MAIN3,MEAC3_#14L0,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC3_MAIN3,MEAC3_#1T0,@1,New,33,0.5705,11.7392,40.26934965,7.051620583,14.99215726,2.512057705,48.0274924,28.47713506,19.21099696,11.39085402,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC5_3T0,MEAC5_BB_3,@1,New,11,4.9907,130.7949,11.15315803,1.451235559,4.159333596,1.006047455,24.78163421,32.75,9.912653683,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC5_BB_1,MEAC5_4T0,@1,New,11,3.3405,62.0180,23.03134427,2.21809809,8.63599017,1.53786896,25.64063853,32.75,10.25625541,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC5_BB_1,MEAC5_BB_2,@1,New,11,3.3405,62.0180,23.03134427,2.21809809,8.63599017,1.53786896,25.64063853,32.75,10.25625541,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC5_BB_2,MEAC5_5T0,@1,New,11,3.3405,62.0180,23.03134427,2.21809809,8.63599017,1.53786896,25.64063853,32.75,10.25625541,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC5_BB_2,MEAC5_BB_3,@1,New,11,3.3405,62.0180,23.03134427,2.21809809,8.63599017,1.53786896,25.64063853,32.75,10.25625541,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC5N_T4,MEAC5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC5N_T4,MEAC5N_S4,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC5N_T5,MEAC5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,MEAC5N_T5,MEAC5N_S5,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,SIMP3_MAIN2,SIMP3_#2H0,@1,New,33,5.8962,37.8029,10.88158276,3.605490119,4.687695559,1.42111395,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,SIMP3_MAIN2,SIMP3_#4L5,@1,New,33,5.8962,37.8029,10.88158276,3.605490119,4.687695559,1.42111395,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,SIMP5_BB_Y,SIMP5_2T0,@1,New,11,11.3950,143.4537,9.549084016,2.072389447,3.764438819,1.436385592,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,SIMP5N_T2,SIMP5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33 ,SIMP5N_T2,SIMP5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_BB_V,NEWC5_5T0,@1,New,11,2.1795,64.5627,22.6159314,2.183107218,7.907786493,1.512186685,41.8034542,62.5,16.72138168,25,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_BB_V,NEWC5_V_Z,@1,New,11,2.1795,64.5627,22.6159314,2.183107218,7.907786493,1.512186685,41.8034542,62.5,16.72138168,25,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_BB_W,NEWC5_4T0A,@1,New,11,1.7948,52.1231,27.89712977,2.04605794,10.26616084,0.726040741,42.26405198,26.70255345,16.90562079,10.68102138,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_BB_X,NEWC5_4T0B,@1,New,11,1.7948,52.1231,27.89712977,2.04605794,10.26616084,0.726040741,42.26405198,26.70255345,16.90562079,10.68102138,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_BB_X,NEWC5_BB_W,@1,New,11,1.7948,52.1231,27.89712977,2.04605794,10.26616084,0.726040741,42.26405198,26.70255345,16.90562079,10.68102138,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_BB_Y,NEWC5_3T0A,@1,New,11,1.5390,54.7459,26.79080198,2.050279295,9.847404255,0.727329631,41.41469033,26.68821924,16.56587613,10.6752877,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_BB_Y,NEWC5_BB_X,@1,New,11,1.5390,54.7459,26.79080198,2.050279295,9.847404255,0.727329631,41.41469033,26.68821924,16.56587613,10.6752877,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_BB_Z,NEWC5_3T0B,@1,New,11,1.5390,54.7459,26.79080198,2.050279295,9.847404255,0.727329631,41.41469033,26.68821924,16.56587613,10.6752877,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_BB_Z,NEWC5_BB_Y,@1,New,11,1.5390,54.7459,26.79080198,2.050279295,9.847404255,0.727329631,41.41469033,26.68821924,16.56587613,10.6752877,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_BB_Z,NEWC5_Z_V,@1,New,11,1.5390,54.7459,26.79080198,2.050279295,9.847404255,0.727329631,41.41469033,26.68821924,16.56587613,10.6752877,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 11 ,NEWC5_V_W,NEWC5_BB_V,@1,New,11,1.7948,52.1231,27.89712977,2.04605794,10.26616084,0.726040741,42.26405198,26.70255345,16.90562079,10.68102138,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,NEWC3_#1L5,NEWC3_MAIN2,@1,New,33,1.4394,20.9017,21.72490532,2.566780323,8.200559537,0.914879364,30.09650561,15.17408893,12.03860224,6.069635573,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,NEWC3_#2T0,NEWC3_MAIN2,@1,New,33,1.4394,20.9017,21.72490532,2.566780323,8.200559537,0.914879364,30.09650561,15.17408893,12.03860224,6.069635573,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,NEWC3_MAIN2,NEWC3_#2L5,@1,New,33,1.4394,20.9017,21.72490532,2.566780323,8.200559537,0.914879364,30.09650561,15.17408893,12.03860224,6.069635573,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,NEWC3_MAIN2,NEWC3_MAIN1,@1,New,33,1.4394,20.9017,21.72490532,2.566780323,8.200559537,0.914879364,30.09650561,15.17408893,12.03860224,6.069635573,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,SCOH3_MAIN1,SCOH3_#1H0,@1,New,33,6.6977,34.1403,11.24224395,2.108423411,4.996530873,0.795975709,31.25,25.77215912,12.5,10.30886365,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,SCOH3_MAIN1,SCOH3_1L5,@1,New,33,6.6977,34.1403,11.24224395,2.108423411,4.996530873,0.795975709,31.25,25.77215912,12.5,10.30886365,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,SCOH3_MAIN1,SCOH3_MAIN2,@1,New,33,6.6977,34.1403,11.24224395,2.108423411,4.996530873,0.795975709,31.25,25.77215912,12.5,10.30886365,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,SCOH3_MAIN2,SCOH3_2L5,@1,New,33,6.6977,34.1403,11.24224395,2.108423411,4.996530873,0.795975709,31.25,25.77215912,12.5,10.30886365,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,SCOH5_1T0,SCOH5_BB_X,@1,New,11,16.7168,154.6686,8.403530021,2.008952431,3.429323628,1.392036526,52.5,52.5,21,21,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,STAU3_MAIN1,STAU3_#1L5,@1,New,33,1.7281,21.4433,20.84530598,2.52165077,7.983288791,0.912794757,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_#1H0,TALK3_MAIN1,@1,New,33,18.1366,57.0487,5.835588098,1.586850706,2.92638234,0.644308081,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_#2H0,TALK3_MAIN2,@1,New,33,18.1366,57.0487,5.835588098,1.586850706,2.92638234,0.644308081,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_1S&,TALK3_MAIN1,*1,New,33,18.1366,57.0487,5.835588098,1.586850706,2.92638234,0.644308081,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_1S&,TALK3_MAIN2,*1,New,33,18.1366,57.0487,5.835588098,1.586850706,2.92638234,0.644308081,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_MAIN1,TALK3_1L3,*1,New,33,18.1366,57.0487,5.835588098,1.586850706,2.92638234,0.644308081,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_MAIN1,TALK3_3L3,*1,New,33,18.1366,57.0487,5.835588098,1.586850706,2.92638234,0.644308081,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK5_2T0,TALK5_BB_Y,@1,New,11,20.3993,93.9367,11.83680341,2.105075944,5.453609495,1.459205056,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK5_BB_X,TALK5_1T0,@1,New,11,20.3993,93.9367,11.83680341,2.105075944,5.453609495,1.459205056,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK5_BB_X,TALK5_BB_Y,@1,New,11,20.3993,93.9367,11.83680341,2.105075944,5.453609495,1.459205056,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK5N_T1,TALK5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK5N_T1,TALK5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK5N_T2,TALK5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK5N_T2,TALK5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Stagefields 132 11 ,STAG5_3T0A,STAG5_BB_W,@1,New,11,1.4779,54.7476,27.11156967,2.243054903,9.946822357,0.794898841,41.04750481,26.42856647,16.41900192,10.57142659,,,,
WMIDS,Cellarhead 132kV,Stagefields 132 11 ,STAG5_BB_W,STAG5_BB_X,@1,New,11,1.4779,54.7476,27.11156967,2.243054903,9.946822357,0.794898841,41.04750481,26.42856647,16.41900192,10.57142659,,,,
WMIDS,Cellarhead 132kV,Stagefields 132 11 ,STAG5_BB_X,STAG5_3T0B,@1,New,11,1.4779,54.7476,27.11156967,2.243054903,9.946822357,0.794898841,41.04750481,26.42856647,16.41900192,10.57142659,,,,
WMIDS,Cellarhead 132kV,Stagefields 132 11 ,STAG5_BB_X,STAG5_BB_Y,@1,New,11,1.4779,54.7476,27.11156967,2.243054903,9.946822357,0.794898841,41.04750481,26.42856647,16.41900192,10.57142659,,,,
WMIDS,Cellarhead 132kV,Stagefields 132 11 ,STAG5_BB_Y,STAG5_4T0A,@1,New,11,1.4873,55.3541,26.44008715,2.215692406,9.697311249,0.785256925,40.91529129,26.46131979,16.36611652,10.58452792,,,,
WMIDS,Cellarhead 132kV,Stagefields 132 11 ,STAG5_BB_Y,STAG5_BB_Z,@1,New,11,1.4873,55.3541,26.44008715,2.215692406,9.697311249,0.785256925,40.91529129,26.46131979,16.36611652,10.58452792,,,,
WMIDS,Cellarhead 132kV,Stagefields 132 11 ,STAG5_BB_Z,STAG5_4T0B,@1,New,11,1.4873,55.3541,26.44008715,2.215692406,9.697311249,0.785256925,40.91529129,26.46131979,16.36611652,10.58452792,,,,
WMIDS,Cellarhead 132kV,Stagefields 132 11 ,STAG5_BB_Z,STAG5_W_Z,@1,New,11,1.4873,55.3541,26.44008715,2.215692406,9.697311249,0.785256925,40.91529129,26.46131979,16.36611652,10.58452792,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CHAT3_#1L5,CHAT3_MAIN1,@1,New,33,1.1338,9.6570,46.25213355,7.437044535,17.93926181,2.848723575,0,0,0,0,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CHED3_1L3,CHED3_MAIN1,*1,New,33,15.0740,45.5749,7.325807871,2.738997905,3.625809163,1.202182383,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CHED3_2H3,CHED3_MAIN2,*1,New,33,15.0740,45.5749,7.325807871,2.738997905,3.625809163,1.202182383,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CHED3_MAIN1,CHED3_1H3,*1,New,33,15.0740,45.5749,7.325807871,2.738997905,3.625809163,1.202182383,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CHED3_MAIN2,CHED3_2L3,*1,New,33,15.0740,45.5749,7.325807871,2.738997905,3.625809163,1.202182383,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CHED3_MAIN2,CHED3_MAIN1,@1,New,33,15.0740,45.5749,7.325807871,2.738997905,3.625809163,1.202182383,62.5,62.5,25,25,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CHED5_2T0,CHED5_BB_Y,@1,New,11,16.5319,95.2504,12.55378903,4.853562387,5.283140937,1.812328881,32.75,24.57841591,13.1,9.831366363,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CHED5_BB_X,CHED5_1T0,@1,New,11,16.5319,95.2504,12.55378903,4.853562387,5.283140937,1.812328881,32.75,24.57841591,13.1,9.831366363,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CHED5_BB_X,CHED5_BB_Y,@1,New,11,16.5319,95.2504,12.55378903,4.853562387,5.283140937,1.812328881,32.75,24.57841591,13.1,9.831366363,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG3_#1H0,CONG3_MAIN3,@1,New,33,12.7326,32.6630,9.551790247,3.290685644,5.039505795,1.517681146,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG3_#4H0,CONG3_MAIN2,@1,New,33,11.7460,35.6985,9.312134643,3.099431441,4.699386204,1.483526873,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG3_1L3,CONG3_MAIN1,*1,New,33,11.7460,35.6985,9.312134643,3.099431441,4.699386204,1.483526873,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG3_2L3,CONG3_MAIN2,*1,New,33,11.7460,35.6985,9.312134643,3.099431441,4.699386204,1.483526873,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG3_3L3,CONG3_MAIN3,*1,New,33,12.7326,32.6630,9.551790247,3.290685644,5.039505795,1.517681146,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG3_MAIN1,CONG3_#5H0,@1,New,33,11.7460,35.6985,9.312134643,3.099431441,4.699386204,1.483526873,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG3_MAIN1,CONG3_MAIN2,@1,New,33,11.7460,35.6985,9.312134643,3.099431441,4.699386204,1.483526873,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG3_MAIN3,CONG3_MAIN2,@1,New,33,12.7326,32.6630,9.551790247,3.290685644,5.039505795,1.517681146,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG5_1T0,CONG5_BB_Y,@1,New,11,18.1830,150.7678,8.52508672,1.06103222,3.541634784,0.73556164,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG5_BB_X,CONG5_5T0,@1,New,11,16.4751,143.6295,9.002408951,1.089046685,3.710826794,0.75498987,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG5_BB_Y,CONG5_BB_X,@1,New,11,18.1830,150.7678,8.52508672,1.06103222,3.541634784,0.73556164,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG5_BB_Y,CONG5_Y_Z,@1,New,11,18.1830,150.7678,8.52508672,1.06103222,3.541634784,0.73556164,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG5_BB_Z,CONG5_4T0,@1,New,11,17.2852,122.1024,10.22084755,1.087531671,4.3483745,0.753938788,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,CONG5_BB_Z,CONG5_Z_Y,@1,New,11,17.2852,122.1024,10.22084755,1.087531671,4.3483745,0.753938788,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO3_#1H0,ENDO3_MAIN2,@1,New,33,9.9963,32.1092,10.61616804,3.61425587,5.197240996,1.547791293,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO3_#1L5,ENDO3_1L3,*1,New,33,9.9963,32.1092,10.61616804,3.61425587,5.197240996,1.547791293,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO3_#2H0,ENDO3_MAIN3,@1,New,33,4.6257,20.9180,18.17265871,4.561675034,8.205154209,2.134577909,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO3_1S&,ENDO3_MAIN2,*1,New,33,9.9963,32.1092,10.61616804,3.61425587,5.197240996,1.547791293,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO3_2L3,ENDO3_MAIN2,*1,New,33,9.9963,32.1092,10.61616804,3.61425587,5.197240996,1.547791293,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO3_3L3,ENDO3_MAIN3,*1,New,33,4.6257,20.9180,18.17265871,4.561675034,8.205154209,2.134577909,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO3_4L3,ENDO3_#4L5,*1,New,33,4.6257,20.9180,18.17265871,4.561675034,8.205154209,2.134577909,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO3_4L4,ENDO3_MAIN3,*1,New,33,4.6257,20.9180,18.17265871,4.561675034,8.205154209,2.134577909,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO3_MAIN1,ENDO3_1L4,*1,New,33,9.9963,32.1092,10.61616804,3.61425587,5.197240996,1.547791293,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO3_MAIN2,ENDO3_MAIN3,@1,New,33,9.9963,32.1092,10.61616804,3.61425587,5.197240996,1.547791293,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO5_2T0,ENDO5_BB_Y,@1,New,11,10.9662,134.0330,10.23247243,2.10357755,4.04260328,1.458093832,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO5_BB_X,ENDO5_1T0,@1,New,11,16.3598,146.3203,8.947092536,2.067211502,3.666816389,1.432413463,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO5_BB_X,ENDO5_BB_Y,@1,New,11,16.3598,146.3203,8.947092536,2.067211502,3.666816389,1.432413463,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO5N_T1,ENDO5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO5N_T1,ENDO5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO5N_T2,ENDO5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,ENDO5N_T2,ENDO5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,GOLB3_MAIN1,GOLB3_#1H0,@1,New,33,5.0836,19.7855,18.41832127,5.033946536,8.614007383,2.29082389,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,GOLB3_MAIN1,GOLB3_#1L5,@1,New,33,5.0836,19.7855,18.41832127,5.033946536,8.614007383,2.29082389,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,GOLB3_MAIN1,GOLB3_MAIN2,@1,New,33,5.0836,19.7855,18.41832127,5.033946536,8.614007383,2.29082389,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,GOLB3_MAIN2,GOLB3_#2H0,@1,New,33,5.0836,19.7855,18.41832127,5.033946536,8.614007383,2.29082389,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,GOLB3_MAIN2,GOLB3_#2L5,@1,New,33,5.0836,19.7855,18.41832127,5.033946536,8.614007383,2.29082389,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,GOLB5_1T0,GOLB5_BB_U,@1,New,11,7.8587,80.5960,16.46218013,5.989266826,6.613639396,2.195484765,32.75,20.93205709,13.1,8.372822836,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,GOLB5_2T0,GOLB5_BB_V,@1,New,11,7.8587,80.5960,16.46218013,5.989266826,6.613639396,2.195484765,32.75,20.93205709,13.1,8.372822836,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,GOLB5_BB_V,GOLB5_BB_U,@1,New,11,7.8587,80.5960,16.46218013,5.989266826,6.613639396,2.195484765,32.75,20.93205709,13.1,8.372822836,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP3_#1H0,KNYP3_MAIN2,@1,New,33,1.7679,11.1428,37.62170812,6.847888845,15.48157503,2.723220756,32.75,26.59040672,13.1,10.63616269,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP3_#4L5,KNYP3_MAIN2,@1,New,33,1.7679,11.1428,37.62170812,6.847888845,15.48157503,2.723220756,32.75,26.59040672,13.1,10.63616269,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP3_#6L5,KNYP3_MAIN2,@1,New,33,1.7679,11.1428,37.62170812,6.847888845,15.48157503,2.723220756,32.75,26.59040672,13.1,10.63616269,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP3_MAIN1,KNYP3_#2H0,@1,New,33,1.7679,11.1428,37.62170812,6.847888845,15.48157503,2.723220756,32.75,26.59040672,13.1,10.63616269,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP3_MAIN1,KNYP3_#3L5,@1,New,33,1.7679,11.1428,37.62170812,6.847888845,15.48157503,2.723220756,32.75,26.59040672,13.1,10.63616269,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP3_MAIN1,KNYP3_#5L5,@1,New,33,1.7679,11.1428,37.62170812,6.847888845,15.48157503,2.723220756,32.75,26.59040672,13.1,10.63616269,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP3_MAIN1,KNYP3_MAIN2,@1,New,33,1.7679,11.1428,37.62170812,6.847888845,15.48157503,2.723220756,32.75,26.59040672,13.1,10.63616269,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP5_1T0,KNYP5_BB_X,@1,New,11,8.1403,121.9930,11.31718199,2.079601866,4.376063199,1.44159502,30.43098048,32.75,12.17239219,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP5_2T0,KNYP5_BB_Y,@1,New,11,8.1916,80.2346,16.42796955,2.129888163,6.018077509,1.475271009,31.44029437,32.75,12.57611775,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP5_BB_Y,KNYP5_BB_X,@1,New,11,8.1916,80.2346,16.42796955,2.129888163,6.018077509,1.475271009,31.44029437,32.75,12.57611775,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP5N_T1,KNYP5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP5N_T1,KNYP5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP5N_T2,KNYP5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,KNYP5N_T2,KNYP5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK3_MAIN1,LEEK3_#1H0,@1,New,33,22.3908,58.1512,5.402959984,2.168554845,2.805387156,0.995324317,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK3_MAIN1,LEEK3_#1L5,@1,New,33,22.3908,58.1512,5.402959984,2.168554845,2.805387156,0.995324317,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK3_MAIN2,LEEK3_#2L5,@1,New,33,9.9319,33.0165,10.43523886,3.261241871,5.110661105,1.624954879,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK3_MAIN2,LEEK3_#3L5,@1,New,33,9.9319,33.0165,10.43523886,3.261241871,5.110661105,1.624954879,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK3_MAIN2,LEEK3_MAIN1,@1,New,33,9.9319,33.0165,10.43523886,3.261241871,5.110661105,1.624954879,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK3_MAIN3,LEEK3_#2H0,@1,New,33,9.9319,33.0165,10.43523886,3.261241871,5.110661105,1.624954879,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK3_MAIN3,LEEK3_#4L5,@1,New,33,9.9319,33.0165,10.43523886,3.261241871,5.110661105,1.624954879,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK3_MAIN3,LEEK3_MAIN2,@1,New,33,9.9319,33.0165,10.43523886,3.261241871,5.110661105,1.624954879,78.75,78.75,31.5,31.5,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5_&1T0,LEEK5_BB_XF,*1,New,11,26.1752,125.7064,9.085310964,2.04627952,4.120427921,1.417817482,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5_&1T0,LEEK5_BB_XR,*1,New,11,26.1752,125.7064,9.085310964,2.04627952,4.120427921,1.417817482,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5_&2T0,LEEK5_BB_YF,*1,New,11,13.2243,90.7595,13.68744544,2.130465733,5.754531886,1.47663175,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5_&2T0,LEEK5_BB_YR,*1,New,11,13.2243,90.7595,13.68744544,2.130465733,5.754531886,1.47663175,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5_1T0,LEEK5_&1T0,@1,New,11,26.1752,125.7064,9.085310964,2.04627952,4.120427921,1.417817482,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5_2T0,LEEK5_&2T0,@1,New,11,13.2243,90.7595,13.68744544,2.130465733,5.754531886,1.47663175,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5_BB_XF,LEEK5_BB_YF,@1,New,11,13.2243,90.7595,13.68744544,2.130465733,5.754531886,1.47663175,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5_BB_YR,LEEK5_BB_YF,@1,New,11,26.1752,125.7064,9.085310964,2.04627952,4.120427921,1.417817482,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5N_T1,LEEK5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5N_T1,LEEK5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5N_T2,LEEK5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,LEEK5N_T2,LEEK5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,TALK3_2L0,TALK3_MAIN2,@1,New,33,9.5182,27.9253,11.7937543,3.799213726,5.982345635,1.820498985,32.75,32.75,13.1,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_#16L5,WHIT3_MAIN3,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_#1H0,WHIT3_MAIN2,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_#2H0,WHIT3_MAIN3,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_#2L5,WHIT3_MAIN1,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_#2T0,WHIT3_MAIN2,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_#4L5,WHIT3_MAIN2,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_#6L5,WHIT3_MAIN2,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_#8L5,WHIT3_MAIN3,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_#9L5,WHIT3_MAIN3,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_MAIN1,WHIT3_#1L5,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_MAIN1,WHIT3_#1T0,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_MAIN1,WHIT3_#3L5,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_MAIN2,WHIT3_#5L5,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_MAIN2,WHIT3_MAIN1,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_MAIN3,WHIT3_#3T0,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT3_MAIN3,WHIT3_#7L5,@1,New,33,0.9536,9.3870,48.62447423,7.61370774,18.47328885,2.861148752,33.63548358,25.08322489,13.45419343,10.03328996,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT5_2T0,WHIT5_BB_Y,@1,New,11,3.6031,69.2882,20.37417672,2.154691164,7.693611256,1.493777862,26.43798395,32.75,10.57519358,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT5_BB_X,WHIT5_1T0,@1,New,11,3.6031,69.2882,20.37417672,2.154691164,7.693611256,1.493777862,26.43798395,32.75,10.57519358,13.1,,,,
WMIDS,Cellarhead 132kV,Whitfield 132 33 ,WHIT5_BB_Y,WHIT5_BB_X,@1,New,11,3.6031,69.2882,20.37417672,2.154691164,7.693611256,1.493777862,26.43798395,32.75,10.57519358,13.1,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,BLOX5_BB_A,BLOX5_1T0,@1,New,11,6.7892,94.1129,14.51028918,1.966081488,5.6758636,0.701219267,32.75,15.32853125,13.1,6.131412501,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,BLOX6_1L3,BLOX6_MAIN1,*1,New,66,2.2753,19.1143,10.91471849,1.476144468,4.524728196,0.538009855,100,65.20958481,40,26.08383392,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,BLOX6_MAIN2,BLOX6_3L3,*1,New,66,2.2753,19.1143,10.91471849,1.476144468,4.524728196,0.538009855,100,65.20958481,40,26.08383392,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,BLOX6_MAIN2,BLOX6_MAIN1,@1,New,66,2.2753,19.1143,10.91471849,1.476144468,4.524728196,0.538009855,100,65.20958481,40,26.08383392,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,BLOX6_MAIN2,BLOX6_MAIN3,@1,New,66,2.2753,19.1143,10.91471849,1.476144468,4.524728196,0.538009855,100,65.20958481,40,26.08383392,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,EPWE5_BB_X,EPWE5_1T0,@1,New,11,13.0949,119.1435,10.80904305,1.223883811,4.434854881,0.841630251,32.75,32.75,13.1,13.1,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,EPWE5_BB_X,EPWE5_BB_Y,@1,New,11,13.0949,119.1435,10.80904305,1.223883811,4.434854881,0.841630251,32.75,32.75,13.1,13.1,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,EPWE5N_T1,EPWE5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,EPWE6_1L3,EPWE6_MAIN1,*1,New,66,7.0196,28.8413,6.232268441,1.257530352,2.950682637,0.482391136,0,0,0,0,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,EPWE6_3L3,EPWE6_MAIN1,*1,New,66,7.0196,28.8413,6.232268441,1.257530352,2.950682637,0.482391136,0,0,0,0,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,EPWE6_MAIN1,EPWE6_1H3,*1,New,66,7.0196,28.8413,6.232268441,1.257530352,2.950682637,0.482391136,0,0,0,0,,,,
WMIDS,East Claydon 132kV,Banbury 132 11 ,SHIP6_4L5,SHIP6_B12B13,@1,New,66,14.4496,39.3303,3.984020283,1.067981832,2.092479585,0.433762121,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Droitwich ,DROI5_3T0B,DROI5_BB_V,@1,New,11,7.0651,93.5599,14.57450749,2.002451543,5.63922936,1.386165013,37.89752833,40,15.15901133,16,,,,
WMIDS,Feckenham 66kV,Droitwich ,DROI5_BB_V,DROI5_V_X,@1,New,11,7.0651,93.5599,14.57450749,2.002451543,5.63922936,1.386165013,37.89752833,40,15.15901133,16,,,,
WMIDS,Feckenham 66kV,Droitwich ,DROI5_BB_W,DROI5_3T0A,@1,New,11,7.0695,93.8784,14.53071467,2.00201467,5.620662649,1.385845981,37.85061607,40,15.14024643,16,,,,
WMIDS,Feckenham 66kV,Droitwich ,DROI5_BB_W,DROI5_BB_V,@1,New,11,7.0695,93.8784,14.53071467,2.00201467,5.620662649,1.385845981,37.85061607,40,15.14024643,16,,,,
WMIDS,Feckenham 66kV,Droitwich ,DROI5_BB_W,DROI5_W_Y,@1,New,11,7.0695,93.8784,14.53071467,2.00201467,5.620662649,1.385845981,37.85061607,40,15.14024643,16,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,76QFKP85A,ROTH6_1L9,*1,New,66,2.0555,10.2354,18.53567303,4.257447185,8.173473767,2.540497838,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI5_1T0,BEVI5_BB_X,@1,New,11,8.2241,94.1954,14.0304581,1.718925948,5.584689593,1.172896233,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI5_2T0,BEVI5_BB_Y,@1,New,11,7.7808,84.6120,15.79994567,1.767675743,6.336663056,1.207406208,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI5_BB_Y,BEVI5_BB_X,@1,New,11,7.7808,84.6120,15.79994567,1.767675743,6.336663056,1.207406208,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI5N_N1,BEVI5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI5N_N1,BEVI5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI5N_N2,BEVI5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI5N_N2,BEVI5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_1H3,BEVI6_MAIN1,*1,New,66,4.7229,9.9667,14.12949184,3.867030639,7.831491055,2.438106362,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_1L3,BEVI6_MAIN1,*1,New,66,4.7229,9.9667,14.12949184,3.867030639,7.831491055,2.438106362,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_2H3,BEVI6_MAIN2,*1,New,66,4.7546,9.9591,14.21276914,3.867262893,7.875694486,2.43683629,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_2L3,BEVI6_MAIN2,*1,New,66,4.7546,9.9591,14.21276914,3.867262893,7.875694486,2.43683629,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_3L3,BEVI6_MAIN1,*1,New,66,4.7229,9.9667,14.12949184,3.867030639,7.831491055,2.438106362,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_4L3,BEVI6_MAIN2,*1,New,66,4.7546,9.9591,14.21276914,3.867262893,7.875694486,2.43683629,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX5_BB_B,BLOX5_2T0,@1,New,11,25.2601,104.0439,10.60158696,2.327479414,4.990416323,0.855100836,32.75,21.51913289,13.1,8.607653155,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX5_BB_B,BLOX5_BB_A,@1,New,11,25.2601,104.0439,10.60158696,2.327479414,4.990416323,0.855100836,32.75,21.51913289,13.1,8.607653155,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX6_1H0,BLOX6_MAIN1,@1,New,66,2.2753,19.1143,10.91471849,1.476144468,4.524728196,0.538009855,100,65.20958481,40,26.08383392,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX6_2L3,BLOX6_MAIN3,*1,New,66,20.3404,39.4015,3.530019212,1.674883661,1.996982387,0.952036108,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX6_MAIN3,BLOX6_2H0,@1,New,66,20.3404,39.4015,3.530019212,1.674883661,1.996982387,0.952036108,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA5_BB_X,BROA5_1T0,@1,New,11,8.1366,67.6415,18.88301467,1.965420478,7.693911919,1.359860653,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA5_BB_Y,BROA5_2T0,@1,New,11,8.4730,73.0559,17.59757506,1.947652822,7.234297618,1.347114711,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA5_BB_Y,BROA5_BB_X,@1,New,11,8.4730,73.0559,17.59757506,1.947652822,7.234297618,1.347114711,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA5N_N1,BROA5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA5N_N1,BROA5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA5N_N2,BROA5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA5N_N2,BROA5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_1H3,BROA6_MAIN1,*1,New,66,3.2872,11.6233,15.02184808,3.853200022,7.14650438,2.35015972,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_2H3,BROA6_MAIN2,*1,New,66,3.2872,11.6233,15.02184808,3.853200022,7.14650438,2.35015972,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_2L3,BROA6_MAIN2,*1,New,66,3.2872,11.6233,15.02184808,3.853200022,7.14650438,2.35015972,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_MAIN1,BROA6_1L3,*1,New,66,3.2872,11.6233,15.02184808,3.853200022,7.14650438,2.35015972,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_MAIN1,BROA6_3L5,@1,New,66,3.2872,11.6233,15.02184808,3.853200022,7.14650438,2.35015972,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_MAIN1,BROA6_MAIN2,@1,New,66,3.2872,11.6233,15.02184808,3.853200022,7.14650438,2.35015972,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG5_1T0,BROG5_BB_X,@1,New,11,9.4544,76.7715,16.49146636,5.390908382,6.759802516,1.968326685,32.75,20.72529322,13.1,8.290117288,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG5_2T0,BROG5_BB_Y,@1,New,11,9.4544,76.7715,16.49146636,5.390908382,6.759802516,1.968326685,32.75,20.72529322,13.1,8.290117288,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG5_BB_X,BROG5_BB_Y,@1,New,11,9.4544,76.7715,16.49146636,5.390908382,6.759802516,1.968326685,32.75,20.72529322,13.1,8.290117288,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_1H3,BROG6_B10B11,*1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_1L3,BROG6_B1B10,*1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_2H3,BROG6_B8B9,*1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_3L5,BROG6_B6B8,@1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B1S1,BROG6_B1B10,*1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B2B9,BROG6_2L3,*1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B2B9,BROG6_B2S1,*1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B2S1,BROG6_B1S1,@1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B6B11,BROG6_B6B8,*1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B6B8,BROG6_B8B9,*1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B8B9,BROG6_B2B9,*1,New,66,5.6077,19.3522,8.847650085,3.012931576,4.294204614,1.70871097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF5_1T0,DRAF5_BB_1,@1,New,11,4.9280,78.9666,17.348127,2.1826862,6.677294986,0.776781872,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF5_BB_2,DRAF5_2T0,@1,New,11,4.8750,79.5066,17.29888646,2.184081395,6.649483757,0.777268,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF5_BB_2,DRAF5_BB_1,@1,New,11,4.8750,79.5066,17.29888646,2.184081395,6.649483757,0.777268,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF6_#1H0,DRAF6_MAIN1,@1,New,66,1.8852,9.8702,19.63602603,4.240247177,8.59517739,2.563163458,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF6_MAIN1,DRAF6_1L3,*1,New,66,1.8852,9.8702,19.63602603,4.240247177,8.59517739,2.563163458,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF6_MAIN1,DRAF6_MAIN2,@1,New,66,1.8852,9.8702,19.63602603,4.240247177,8.59517739,2.563163458,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF6_MAIN2,DRAF6_#2H0,@1,New,66,1.8852,9.8702,19.63602603,4.240247177,8.59517739,2.563163458,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF6_MAIN2,DRAF6_2L3,*1,New,66,1.8852,9.8702,19.63602603,4.240247177,8.59517739,2.563163458,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,DROI6_3H3,DROI6_MAIN3,*1,New,66,5.2836,22.6377,8.048967989,2.775687603,3.723714104,1.518854232,21.875,21.875,8.75,8.75,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,DROI6_MAIN3,DROI6_3L3,*1,New,66,5.2836,22.6377,8.048967989,2.775687603,3.723714104,1.518854232,21.875,21.875,8.75,8.75,,,,
