﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE5_BB_Y,EPWE5_2T0,@1,New,11,22.6186,132.7488,9.099699291,1.194633515,3.984755292,0.817958213,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE5N_N2,EPWE5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE5N_N2,EPWE5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE5N_R1,EPWE5N_T1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE6_2L3,EPWE6_MAIN2,*1,New,66,15.4141,29.3160,4.716826496,2.079721877,2.667382486,1.209493786,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE6_4L3,EPWE6_MAIN2,*1,New,66,15.4141,29.3160,4.716826496,2.079721877,2.667382486,1.209493786,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE6_MAIN2,EPWE6_2H3,*1,New,66,15.4141,29.3160,4.716826496,2.079721877,2.667382486,1.209493786,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_&1T0,EVES5_BB_XF,*1,New,11,3.6346,66.6656,21.10741444,1.603962823,8.033782946,1.109337859,28.23736797,32.75,11.29494719,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_&1T0,EVES5_BB_XR,*1,New,11,3.6346,66.6656,21.10741444,1.603962823,8.033782946,1.109337859,28.23736797,32.75,11.29494719,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_&2T0,EVES5_BB_YF,*1,New,11,3.7163,66.0506,21.26732648,1.602650197,8.015987281,1.108239338,28.11177082,32.75,11.24470833,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_&2T0,EVES5_BB_YR,*1,New,11,3.7163,66.0506,21.26732648,1.602650197,8.015987281,1.108239338,28.11177082,32.75,11.24470833,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_1T0,EVES5_&1T0,@1,New,11,3.6346,66.6656,21.10741444,1.603962823,8.033782946,1.109337859,28.23736797,32.75,11.29494719,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_2T0,EVES5_&2T0,@1,New,11,3.7163,66.0506,21.26732648,1.602650197,8.015987281,1.108239338,28.11177082,32.75,11.24470833,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_BB_V,EVES5_BB_W,@1,New,11,3.6346,66.6656,21.10741444,1.603962823,8.033782946,1.109337859,28.23736797,32.75,11.29494719,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_BB_XF,EVES5_BB_YF,@1,New,11,3.6346,66.6656,21.10741444,1.603962823,8.033782946,1.109337859,28.23736797,32.75,11.29494719,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_BB_XR,EVES5_BB_XF,@1,New,11,3.7163,66.0506,21.26732648,1.602650197,8.015987281,1.108239338,28.11177082,32.75,11.24470833,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_V_YF,EVES5_BB_YF,@1,New,11,3.6346,66.6656,21.10741444,1.603962823,8.033782946,1.109337859,28.23736797,32.75,11.29494719,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5N_T1,EVES5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5N_T1,EVES5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5N_T2,EVES5N_R2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5N_T2,EVES5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_1H3,EVES6_MAIN3A,*1,New,66,1.1100,6.7400,29.41175774,4.834101434,12.46345798,3.118803355,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_1L3,EVES6_MAIN3B,*1,New,66,7.2771,14.1066,9.728223189,3.257789964,5.507319764,2.005344797,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_2H3,EVES6_MAIN1B,*1,New,66,1.1100,6.7400,29.41175774,4.834101434,12.46345798,3.118803355,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_2L3,EVES6_MAIN3A,*1,New,66,1.1100,6.7400,29.41175774,4.834101434,12.46345798,3.118803355,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_3L3,EVES6_MAIN4A,*1,New,66,1.1100,6.7400,29.41175774,4.834101434,12.46345798,3.118803355,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_4L3,EVES6_MAIN3B,*1,New,66,7.2771,14.1066,9.728223189,3.257789964,5.507319764,2.005344797,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_5L3,EVES6_MAIN1B,*1,New,66,1.1100,6.7400,29.41175774,4.834101434,12.46345798,3.118803355,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_6L5,EVES6_MAIN1B,@1,New,66,1.1100,6.7400,29.41175774,4.834101434,12.46345798,3.118803355,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_7L3,EVES6_MAIN2B,*1,New,66,6.8499,13.7560,10.06015657,3.321345131,5.646951483,2.045040728,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_9L5,EVES6_MAIN4A,@1,New,66,1.1100,6.7400,29.41175774,4.834101434,12.46345798,3.118803355,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_MAIN2,EVES6_8L3,*1,New,66,1.1100,6.7400,10.06015657,3.321345131,12.46345798,2.045040728,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_MAIN2,EVES6_MAIN1,@1,New,66,1.1100,6.7400,29.41175774,4.834101434,12.46345798,3.118803355,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_MAIN3,EVES6_MAIN2,@1,New,66,1.1100,6.7400,9.728223189,3.257789964,5.507319764,2.005344797,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_MAIN4,EVES6_MAIN3,@1,New,66,1.1100,6.7400,29.41175774,4.834101434,12.46345798,3.118803355,78.75,78.75,31.5,31.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK5_1T0,FECK5_BB_Y,@1,New,11,9.2986,118.9261,11.27711992,1.807681556,4.434318846,0.646004019,32.75,15.80164175,13.1,6.320656699,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK5_2T0,FECK5_BB_X,@1,New,11,9.3577,118.3249,11.33922347,1.811745275,4.463843085,0.647505752,32.75,15.81872792,13.1,6.327491169,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK5_BB_Y,FECK5_BB_X,@1,New,11,9.2986,118.9261,11.27711992,1.807681556,4.434318846,0.646004019,32.75,15.80164175,13.1,6.320656699,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_#1L5,FECK6_1L0,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_#1L5,FECK6_B42B43,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_#2L5,FECK6_2L0,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_#2L5,FECK6_B36B37,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_10L5,FECK6_B18B19,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_12L5,FECK6_B22B23,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_2H3,FECK6_TEE2,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_2T0,FECK6_B1B35,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_3L5,FECK6_B3B4,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_4L5,FECK6_B40B41,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_5L5,FECK6_B10B11,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_5T0,FECK6_B15B33,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_6L5,FECK6_B2B3,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_7T0,FECK6_B14B32,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_9L5,FECK6_B16B17,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B1B2,FECK6_B1B35,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B1B2,FECK6_B2B3,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B20S4,FECK6_B21S4,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B21S4,FECK6_B21B22,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B32S3,FECK6_B33S3,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B34S1,FECK6_B35S1,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B35S1,FECK6_B1B35,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B38S2,FECK6_B39S2,@1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B39S2,FECK6_B39B40,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B3B4,FECK6_B2B3,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B3B4,FECK6_B4B5,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B5B36,FECK6_B36B37,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B5B36,FECK6_B4B5,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_TEE1,FECK6_1H3,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_TEE1,FECK6_1L3,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_TEE2,FECK6_2L3,*1,New,66,0.1882,3.2811,69.50910712,5.705187573,25.4034156,3.762524832,40.10415153,54.75,16.04166061,21.9,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA5_1T0,GREA5_BB_B,@1,New,11,7.2740,113.2353,12.0316703,0.983241227,4.644253626,0.68062192,30.50504157,32.75,12.20201663,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA5_3T0,GREA5_BB_A,@1,New,11,7.0806,108.5833,12.53635334,0.98500538,4.809481257,0.681830038,30.24839402,32.75,12.09935761,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA5_BB_B,GREA5_BB_A,@1,New,11,7.2740,113.2353,12.0316703,0.983241227,4.644253626,0.68062192,30.50504157,32.75,12.20201663,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA6_2L3,GREA6_MAIN2,*1,New,66,1.8173,9.6356,20.03674647,4.299866925,8.791469086,2.607301226,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA6_MAIN1,GREA6_1H3,*1,New,66,1.8173,9.6356,20.03674647,4.299866925,8.791469086,2.607301226,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA6_MAIN1,GREA6_1L3,*1,New,66,1.8173,9.6356,20.03674647,4.299866925,8.791469086,2.607301226,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA6_MAIN1,GREA6_MAIN2,@1,New,66,1.8173,9.6356,20.03674647,4.299866925,8.791469086,2.607301226,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA6_MAIN2,GREA6_3H3,*1,New,66,1.8173,9.6356,20.03674647,4.299866925,8.791469086,2.607301226,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,HOWR6_1L9,77QRCD28A,*1,New,66,1.0827,6.6144,30.21350039,4.796108213,12.21751868,3.007641359,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,HOWR6_MAIN1,HOWR6_1H0,@1,New,66,1.1341,6.6743,29.69370364,4.773702223,12.08932355,2.994283973,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,HOWR6_MAIN1,HOWR6_1L3,*1,New,66,1.1341,6.6743,29.69370364,4.773702223,12.08932355,2.994283973,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&1T0B,IPSL5_BB_XF,*1,New,11,2.2122,79.9438,18.00767361,1.98951714,6.575445564,1.377392799,32.77058102,50,13.10823241,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&1T0B,IPSL5_BB_XR,*1,New,11,2.2122,79.9438,18.00767361,1.98951714,6.575445564,1.377392799,32.77058102,50,13.10823241,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&3T0B,IPSL5_BB_YF,*1,New,11,2.2801,76.5651,18.74888657,1.934011002,6.789819891,1.335833428,33.55509955,50,13.42203982,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&3T0B,IPSL5_BB_YR,*1,New,11,2.2801,76.5651,18.74888657,1.934011002,6.789819891,1.335833428,33.55509955,50,13.42203982,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&Y_W,IPSL5_BB_YF,*1,New,11,2.2122,79.9438,18.00767361,1.98951714,6.575445564,1.377392799,32.77058102,50,13.10823241,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&Y_W,IPSL5_BB_YR,*1,New,11,2.2122,79.9438,18.00767361,1.98951714,6.575445564,1.377392799,32.77058102,50,13.10823241,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&Y_W,IPSL5_Y_W,@1,New,11,2.2122,79.9438,18.00767361,1.98951714,6.575445564,1.377392799,32.77058102,50,13.10823241,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_1T0A,IPSL5_BB_W,@1,New,11,2.2122,79.9054,18.01566954,1.989566799,6.578460414,1.377428954,32.77584613,50,13.11033845,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_1T0B,IPSL5_&1T0B,@1,New,11,2.2122,79.9438,18.00767361,1.98951714,6.575445564,1.377392799,32.77058102,50,13.10823241,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_3T0A,IPSL5_BB_V,@1,New,11,3.0901,57.9931,23.96167678,1.9560475,8.41757842,1.351098369,38.10727304,50,15.24290922,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_3T0B,IPSL5_&3T0B,@1,New,11,2.2801,76.5651,18.74888657,1.934011002,6.789819891,1.335833428,33.55509955,50,13.42203982,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_BB_W,IPSL5_BB_V,@1,New,11,2.2122,79.9054,18.01566954,1.989566799,6.578460414,1.377428954,32.77584613,50,13.11033845,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_BB_YF,IPSL5_BB_XF,@1,New,11,2.2122,79.9438,18.00767361,1.98951714,6.575445564,1.377392799,32.77058102,50,13.10823241,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_BB_YF,IPSL5_BB_YR,@1,New,11,2.2122,79.9438,18.00767361,1.98951714,6.575445564,1.377392799,32.77058102,50,13.10823241,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_W_Y,IPSL5_BB_W,@1,New,11,2.2122,79.9054,18.01566954,1.989566799,6.578460414,1.377428954,32.77584613,50,13.11033845,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5N_N1,IPSL5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5N_N1,IPSL5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5N_N3,IPSL5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5N_N3,IPSL5N_S3,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN1,IPSL6_#1H0,@1,New,66,1.1621,7.1107,28.10975932,4.694877367,11.41713725,2.922182294,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN1,IPSL6_1S&,*1,New,66,1.1621,7.1107,28.10975932,4.694877367,11.41713725,2.922182294,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN2,IPSL6_1S&,*1,New,66,1.1621,7.1107,28.10975932,4.694877367,11.41713725,2.922182294,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN2,IPSL6_2L3,*1,New,66,1.1621,7.1107,28.10975932,4.694877367,11.41713725,2.922182294,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN3,IPSL6_#3H0,@1,New,66,1.1621,7.1107,28.10975932,4.694877367,11.41713725,2.922182294,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN3,IPSL6_3L3,*1,New,66,1.1621,7.1107,28.10975932,4.694877367,11.41713725,2.922182294,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN3,IPSL6_MAIN2,@1,New,66,1.1621,7.1107,28.10975932,4.694877367,11.41713725,2.922182294,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LEDB5_BB_X,LEDB5_2T0,@1,New,11,20.2009,135.8310,9.043943874,1.553129494,3.887345061,1.070825152,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LEDB5N_T2,LEDB5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LEDB5N_T2,LEDB5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LEDB6_2H3,LEDB6_MAIN2A,*1,New,66,14.0746,30.9092,4.654480309,2.049201107,2.564734765,1.161453636,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LEDB6_2L4,LEDB6_2L4,*1,New,66,4.8816,20.8636,4.654480309,2.049201107,2.564734765,1.161453636,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LEDB6_3L3,LEDB6_MAIN2A,*1,New,66,14.0746,30.9092,4.654480309,2.049201107,2.564734765,1.161453636,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM5_BB_X,LONM5_1T0,@1,New,11,12.6537,80.8014,15.10259873,1.936611991,6.517998109,1.338916097,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM5_BB_Y,LONM5_2T0,@1,New,11,13.5466,78.2708,15.34731842,1.92292503,6.737046431,1.329041175,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM5_BB_Y,LONM5_BB_X,@1,New,11,13.5466,78.2708,15.34731842,1.92292503,6.737046431,1.329041175,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM5N_N1,LONM5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM5N_N1,LONM5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM5N_N2,LONM5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM5N_N2,LONM5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_1H3,LONM6_MAIN1,*1,New,66,7.3784,16.4973,8.918706024,3.096161709,4.816252017,1.861008566,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_2H3,LONM6_MAIN2,*1,New,66,8.8205,17.8226,7.948472512,2.912086222,4.417370894,1.757302742,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_MAIN1,LONM6_1L3,*1,New,66,7.3784,16.4973,8.918706024,3.096161709,4.816252017,1.861008566,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_MAIN1,LONM6_3L3,*1,New,66,7.3784,16.4973,8.918706024,3.096161709,4.816252017,1.861008566,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_MAIN2,LONM6_2L3,*1,New,66,8.8205,17.8226,7.948472512,2.912086222,4.417370894,1.757302742,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_MAIN2,LONM6_4L3,*1,New,66,8.8205,17.8226,7.948472512,2.912086222,4.417370894,1.757302742,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LOWS6_1H0,LOWS6_MAIN1,@1,New,66,3.0582,12.2844,14.61832154,3.885930112,6.78764273,2.311446897,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LOWS6_1L3,LOWS6_MAIN1,*1,New,66,3.0582,12.2844,14.61832154,3.885930112,6.78764273,2.311446897,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,LOWS6_MAIN2,LOWS6_1H3B,*1,New,66,3.0582,12.2844,14.61832154,3.885930112,6.78764273,2.311446897,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE5_1T0,MORE5_BB_X,@1,New,11,8.3873,56.1110,21.94352652,1.980913882,9.323600589,1.371624565,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE5_BB_X,MORE5_BB_Y,@1,New,11,8.3873,56.1110,21.94352652,1.980913882,9.323600589,1.371624565,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE5_BB_X,MORE5_BB_Z,@1,New,11,8.3873,56.1110,21.94352652,1.980913882,9.323600589,1.371624565,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE5_BB_Y,MORE5_2T0,@1,New,11,8.3873,56.1110,21.94352652,1.980913882,9.323600589,1.371624565,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE6_1L3,MORE6_MAIN1,*1,New,66,6.3290,17.1041,9.390028302,3.086731185,4.782762257,1.818942346,21.875,21.875,8.75,8.75,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE6_2L3,MORE6_MAIN2,*1,New,66,6.3290,17.1041,9.390028302,3.086731185,4.782762257,1.818942346,21.875,21.875,8.75,8.75,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE6_MAIN1,MORE6_1H3,*1,New,66,6.3290,17.1041,9.390028302,3.086731185,4.782762257,1.818942346,21.875,21.875,8.75,8.75,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE6_MAIN2,MORE6_2H3,*1,New,66,6.3290,17.1041,9.390028302,3.086731185,4.782762257,1.818942346,21.875,21.875,8.75,8.75,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE6_MAIN2,MORE6_MAIN1,@1,New,66,6.3290,17.1041,9.390028302,3.086731185,4.782762257,1.818942346,21.875,21.875,8.75,8.75,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS5_1T0,PERS5_BB_X,@1,New,11,5.1903,71.6048,18.94001144,8.025812099,7.226096909,3.22628624,57.74361382,58.8243028,23.09744553,23.52972112,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS5_2T0,PERS5_BB_Y,@1,New,11,6.6192,89.6598,15.11213877,8.052006085,5.898312352,3.065877383,62.5,53.38632137,25,21.35452855,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS5_BB_Y,PERS5_BB_X,@1,New,11,6.6192,89.6598,15.11213877,8.052006085,5.898312352,3.065877383,62.5,53.38632137,25,21.35452855,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS5N_N1,PERS5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS5N_N1,PERS5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS5N_N2,PERS5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS5N_N2,PERS5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS6_1H3,PERS6_MAIN1,*1,New,66,2.5089,11.5267,16.15059663,4.075090883,7.256743254,2.401572723,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS6_1L3,PERS6_MAIN1,*1,New,66,2.5089,11.5267,16.15059663,4.075090883,7.256743254,2.401572723,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS6_2H3,PERS6_MAIN2,*1,New,66,2.5089,11.5267,16.15059663,4.075090883,7.256743254,2.401572723,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS6_2L3,PERS6_MAIN2,*1,New,66,2.5089,11.5267,16.15059663,4.075090883,7.256743254,2.401572723,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS6_MAIN1,PERS6_MAIN2,@1,New,66,2.5089,11.5267,16.15059663,4.075090883,7.256743254,2.401572723,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN5_BB_G,REDN5_BB_W,@1,New,11,2.2757,46.7831,30.26077028,1.108187247,10.81051719,0.768142149,38.76490842,50,15.50596337,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN5_BB_V,REDN5_1T0,@1,New,11,4.9862,81.1279,17.04942165,1.10017376,6.559162455,0.762696779,46.0123007,50,18.40492028,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN5_BB_W,REDN5_2T0,@1,New,11,2.2757,46.7831,30.26077028,1.108187247,10.81051719,0.768142149,38.76490842,50,15.50596337,20,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN6_1H3,REDN6_MAIN1,*1,New,66,1.5831,10.3012,19.41246345,4.26414169,8.253382053,2.57512686,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN6_2L3,REDN6_MAIN3,*1,New,66,2.5708,11.0861,16.59850873,3.922254336,7.403694693,2.360340597,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN6_MAIN1,REDN6_1L3,*1,New,66,1.5831,10.3012,19.41246345,4.26414169,8.253382053,2.57512686,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN6_MAIN1,REDN6_MAIN2,@1,New,66,1.5831,10.3012,19.41246345,4.26414169,8.253382053,2.57512686,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN6_MAIN3,REDN6_2H3,*1,New,66,2.5708,11.0861,16.59850873,3.922254336,7.403694693,2.360340597,62.5,62.5,25,25,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5_2T0B,REDS5_BB_Y,@1,New,11,3.0664,83.2561,17.19599887,1.743011926,6.402281297,1.206355332,24.6521033,32.75,9.860841318,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5_BB_X,REDS5_1T0B,@1,New,11,1.5793,76.6767,19.21546279,1.859575923,6.97418476,1.288175019,19.65176501,32.75,7.860706005,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5_BB_Y,REDS5_BB_X,@1,New,11,3.0664,83.2561,17.19599887,1.743011926,6.402281297,1.206355332,24.6521033,32.75,9.860841318,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5N_N1,REDS5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5N_N2,REDS5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5N_T1,REDS5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5N_T1,REDS5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5N_T2,REDS5N_N2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5N_T2,REDS5N_R2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_1L5,REDS6_MAIN2,@1,New,66,0.5233,4.4716,47.16162851,5.396267167,18.48677297,3.52220513,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_MAIN1,REDS6_3L5,@1,New,66,0.5233,4.4716,47.16162851,5.396267167,18.48677297,3.52220513,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_MAIN1,REDS6_4L3,*1,New,66,0.5233,4.4716,47.16162851,5.396267167,18.48677297,3.52220513,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_MAIN1,REDS6_MAIN2,@1,New,66,0.5233,4.4716,47.16162851,5.396267167,18.48677297,3.52220513,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_MAIN2,REDS6_1H4,*1,New,66,0.5233,4.4716,47.16162851,5.396267167,18.48677297,3.52220513,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_MAIN3,REDS6_#2H0,@1,New,66,2.0104,9.7366,19.22749354,4.274291304,8.648815579,2.612105752,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,ROTH6_MAIN1,ROTH6_1L5,@1,New,66,2.1023,10.3162,18.326656,4.231431033,8.106110892,2.527851517,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP5_2T0,SHIP5_BB_Y,@1,New,11,14.9718,123.8645,10.39626236,11.76399062,4.295732461,4.679780666,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP5_BB_X,SHIP5_1T0,@1,New,11,9.6674,104.6849,12.9488058,18.57462871,5.167800433,7.377123678,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP5_BB_Y,SHIP5_BB_X,@1,New,11,14.9718,123.8645,10.39626236,11.76399062,4.295732461,4.679780666,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP5N_N2,SHIP5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP5N_R1,SHIP5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP5N_R1,SHIP5N_N2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_2H3,SHIP6_MAIN2,*1,New,66,8.1459,18.9408,8.053973764,2.881939648,4.258558792,1.701214772,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_2L5,SHIP6_B6B7,@1,New,66,8.1459,18.9408,8.053973764,2.881939648,4.258558792,1.701214772,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_3L5,SHIP6_B10B11,@1,New,66,8.1459,18.9408,8.053973764,2.881939648,4.258558792,1.701214772,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_5L5,SHIP6_B16B17,@1,New,66,5.0408,16.0146,10.81207804,3.322779779,5.189787829,1.938058052,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B1B24,SHIP6_1L5,@1,New,66,8.1459,18.9408,8.053973764,2.881939648,4.258558792,1.701214772,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B1B24,SHIP6_B1B6,*1,New,66,8.1459,18.9408,8.053973764,2.881939648,4.258558792,1.701214772,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B1B6,SHIP6_B6B7,*1,New,66,8.1459,18.9408,8.053973764,2.881939648,4.258558792,1.701214772,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B6B7,SHIP6_B7B10,*1,New,66,8.1459,18.9408,8.053973764,2.881939648,4.258558792,1.701214772,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B7B10,SHIP6_B10B11,*1,New,66,8.1459,18.9408,8.053973764,2.881939648,4.258558792,1.701214772,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_MAIN1,SHIP6_1H3,*1,New,66,5.0408,16.0146,10.81207804,3.322779779,5.189787829,1.938058052,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_MAIN1,SHIP6_7L3,*1,New,66,5.0408,16.0146,10.81207804,3.322779779,5.189787829,1.938058052,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_MAIN2,SHIP6_8L3,*1,New,66,8.1459,18.9408,8.053973764,2.881939648,4.258558792,1.701214772,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW5_1T0,STOW5_BB_X,@1,New,11,18.0940,129.4951,9.661511649,5.58902718,4.090787875,2.228269678,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW5_BB_X,STOW5_BB_Y,@1,New,11,18.0940,129.4951,9.661511649,5.58902718,4.090787875,2.228269678,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW5_BB_X,STOW5_BB_Z,@1,New,11,18.0940,129.4951,9.661511649,5.58902718,4.090787875,2.228269678,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW6_MAIN1,STOW6_1H3,*1,New,66,9.8148,25.3427,6.187469361,2.410108207,3.225490959,1.371670966,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW6_MAIN1,STOW6_1L3,*1,New,66,9.8148,25.3427,6.187469361,2.410108207,3.225490959,1.371670966,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW6_MAIN1,STOW6_MAIN2,@1,New,66,9.8148,25.3427,6.187469361,2.410108207,3.225490959,1.371670966,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW6_MAIN2,STOW6_2H3,*1,New,66,9.8148,25.3427,6.187469361,2.410108207,3.225490959,1.371670966,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW6_MAIN2,STOW6_2L3,*1,New,66,9.8148,25.3427,6.187469361,2.410108207,3.225490959,1.371670966,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_&1T0,STRA5_1T0,@1,New,11,4.5557,71.1963,19.4816104,1.655024426,7.410814694,1.144897267,28.95945017,32.75,11.58378007,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_&1T0,STRA5_BB_XF,*1,New,11,4.5557,71.1963,19.4816104,1.655024426,7.410814694,1.144897267,28.95945017,32.75,11.58378007,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_&1T0,STRA5_BB_XR,*1,New,11,4.5557,71.1963,19.4816104,1.655024426,7.410814694,1.144897267,28.95945017,32.75,11.58378007,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_&2T0,STRA5_BB_YF,*1,New,11,4.2015,70.6215,19.73096667,1.658737583,7.501782157,1.147438185,29.17650926,32.75,11.67060371,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_&2T0,STRA5_BB_YR,*1,New,11,4.2015,70.6215,19.73096667,1.658737583,7.501782157,1.147438185,29.17650926,32.75,11.67060371,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_2T0,STRA5_&2T0,@1,New,11,4.2015,70.6215,19.73096667,1.658737583,7.501782157,1.147438185,29.17650926,32.75,11.67060371,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_3T0,STRA5_BB_Z,@1,New,11,3.8010,77.1922,18.10586718,1.625443847,6.837683498,1.124386712,26.72187557,32.75,10.68875023,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_BB_XF,STRA5_BB_YF,@1,New,11,4.5557,71.1963,19.4816104,1.655024426,7.410814694,1.144897267,28.95945017,32.75,11.58378007,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_BB_YF,STRA5_BB_YR,@1,New,11,4.5557,71.1963,19.4816104,1.655024426,7.410814694,1.144897267,28.95945017,32.75,11.58378007,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_YF_Z,STRA5_BB_Z,@1,New,11,4.5557,71.1963,19.4816104,1.655024426,7.410814694,1.144897267,28.95945017,32.75,11.58378007,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5N_N1,STRA5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5N_N2,STRA5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5N_N3,STRA5N_S3,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5N_T1,STRA5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5N_T1,STRA5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5N_T2,STRA5N_N2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5N_T2,STRA5N_R2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5N_T3,STRA5N_N3,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5N_T3,STRA5N_R3,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_1H3,STRA6_MAIN1,*1,New,66,1.8654,9.7085,19.98702095,4.268811085,8.729068574,2.586849908,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_2H3,STRA6_MAIN3,*1,New,66,1.8654,9.7085,19.98702095,4.268811085,8.729068574,2.586849908,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_3H3,STRA6_MAIN2,*1,New,66,1.8654,9.7085,19.98702095,4.268811085,8.729068574,2.586849908,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_3L3,STRA6_MAIN2,*1,New,66,1.8654,9.7085,19.98702095,4.268811085,8.729068574,2.586849908,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_MAIN1,STRA6_1L3,*1,New,66,1.8654,9.7085,19.98702095,4.268811085,8.729068574,2.586849908,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_MAIN1,STRA6_MAIN2,@1,New,66,1.8654,9.7085,19.98702095,4.268811085,8.729068574,2.586849908,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_MAIN3,STRA6_2L3,*1,New,66,1.8654,9.7085,19.98702095,4.268811085,8.729068574,2.586849908,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_MAIN3,STRA6_MAIN2,@1,New,66,1.8654,9.7085,19.98702095,4.268811085,8.729068574,2.586849908,65.6,65.6,26.24,26.24,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE5_BB_X,STRE5_2T0,@1,New,11,5.6761,45.1321,28.04107768,2.120589504,11.64658922,1.469915262,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE5_BB_Y,STRE5_1T0,@1,New,11,5.6761,45.1321,28.04107768,2.120589504,11.64658922,1.469915262,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE5_BB_Y,STRE5_BB_X,@1,New,11,5.6761,45.1321,28.04107768,2.120589504,11.64658922,1.469915262,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE5N_N1,STRE5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE5N_N1,STRE5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE5N_N2,STRE5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE5N_N2,STRE5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN1,STRE6_1H3,*1,New,66,2.9960,12.2062,14.76974712,3.900890408,6.835064844,2.318570862,43.75,43.75,17.5,17.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN1,STRE6_1L3A,*1,New,66,2.9960,12.2062,14.76974712,3.900890408,6.835064844,2.318570862,43.75,43.75,17.5,17.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN1,STRE6_1L3B,*1,New,66,2.9960,12.2062,14.76974712,3.900890408,6.835064844,2.318570862,43.75,43.75,17.5,17.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN2,STRE6_2H3,*1,New,66,2.9960,12.2062,14.76974712,3.900890408,6.835064844,2.318570862,43.75,43.75,17.5,17.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN2,STRE6_2L5,@1,New,66,2.9960,12.2062,14.76974712,3.900890408,6.835064844,2.318570862,43.75,43.75,17.5,17.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN2,STRE6_MAIN1,@1,New,66,2.9960,12.2062,14.76974712,3.900890408,6.835064844,2.318570862,43.75,43.75,17.5,17.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN3,STRE6_3L3,*1,New,66,2.9960,12.2062,14.76974712,3.900890408,6.835064844,2.318570862,43.75,43.75,17.5,17.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN3,STRE6_MAIN2,@1,New,66,2.9960,12.2062,14.76974712,3.900890408,6.835064844,2.318570862,43.75,43.75,17.5,17.5,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK5_1T0B,TEWK5_BB_X,@1,New,11,17.2365,84.8241,13.40233699,2.130669606,6.085839266,1.476944791,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK5_2T0B,TEWK5_BB_Y,@1,New,11,17.2365,84.8241,13.40233699,2.130669606,6.085839266,1.476944791,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK5_BB_X,TEWK5_BB_Y,@1,New,11,17.2365,84.8241,13.40233699,2.130669606,6.085839266,1.476944791,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK5N_N1,TEWK5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK5N_N1,TEWK5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK5N_N2,TEWK5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK5N_N2,TEWK5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK6_2H3,TEWK6_MAIN2,*1,New,66,13.2743,30.9664,4.769496923,2.097752931,2.585241213,1.173875731,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK6_MAIN1,TEWK6_1H3,*1,New,66,13.2743,30.9664,4.769496923,2.097752931,2.585241213,1.173875731,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK6_MAIN1,TEWK6_1L3,*1,New,66,13.2743,30.9664,4.769496923,2.097752931,2.585241213,1.173875731,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK6_MAIN2,TEWK6_2L3,*1,New,66,13.2743,30.9664,4.769496923,2.097752931,2.585241213,1.173875731,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK6_MAIN2,TEWK6_MAIN1,@1,New,66,13.2743,30.9664,4.769496923,2.097752931,2.585241213,1.173875731,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,WICK6_1H0,WICK6_MAIN1,@1,New,66,3.1055,12.1583,14.61332332,3.883255651,6.887651299,2.374535886,100,100,40,40,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,WORM5_2T0,WORM5_BB_Y,@1,New,11,6.0104,52.5253,24.24512891,1.944869704,9.963233712,1.34482377,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,WORM5_BB_X,WORM5_1T0,@1,New,11,6.0104,52.5253,24.24512891,1.944869704,9.963233712,1.34482377,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,WORM5_BB_Y,WORM5_BB_X,@1,New,11,6.0104,52.5253,24.24512891,1.944869704,9.963233712,1.34482377,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,WORM6_1S&,WORM6_MAIN1,*1,New,66,4.8143,16.7315,10.22885516,3.269712476,4.986260159,1.949750399,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,WORM6_1S&,WORM6_MAIN2,*1,New,66,4.8143,16.7315,10.22885516,3.269712476,4.986260159,1.949750399,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,WORM6_2H3,WORM6_MAIN2,*1,New,66,4.8143,16.7315,10.22885516,3.269712476,4.986260159,1.949750399,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,WORM6_MAIN1,WORM6_1H3,*1,New,66,4.8143,16.7315,10.22885516,3.269712476,4.986260159,1.949750399,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,WORM6_MAIN1,WORM6_1L5,@1,New,66,4.8143,16.7315,10.22885516,3.269712476,4.986260159,1.949750399,0,0,0,0,,,,
WMIDS,Feckenham 66kV,Feckenham 66kV,WORM6_MAIN2,WORM6_2L5,@1,New,66,4.8143,16.7315,10.22885516,3.269712476,4.986260159,1.949750399,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Bradley Stoke 33kV,BRAS1_103,BRAS1_MAIN1,*1,New,132,0.2745,3.2500,33.69557857,36.08471055,13.02194248,14.28160878,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Bradley Stoke 33kV,BRAS1_110,BRAS1_MAIN1,@1,New,132,0.2745,3.2500,33.69557857,36.08471055,13.02194248,14.28160878,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Bradley Stoke 33kV,BRAS1_203,BRAS1_MAIN2,*1,New,132,0.2745,3.2500,33.69557857,36.08471055,13.02194248,14.28160878,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Bradley Stoke 33kV,BRAS1_210,BRAS1_MAIN2,@1,New,132,0.2745,3.2500,33.69557857,36.08471055,13.02194248,14.28160878,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Bradley Stoke 33kV,BRAS1_303,BRAS1_MAIN3,*1,New,132,0.2745,3.2500,33.69557857,36.08471055,13.02194248,14.28160878,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Bradley Stoke 33kV,BRAS1_MAIN2,BRAS1_MAIN3,@1,New,132,0.2745,3.2500,33.69557857,36.08471055,13.02194248,14.28160878,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Bradley Stoke 33kV,BRAS1_MAIN3,BRAS1_MAIN1,@1,New,132,0.2745,3.2500,33.69557857,36.08471055,13.02194248,14.28160878,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Bradley Stoke 33kV,BRAS3_1T0,BRAS3_MAIN1,@1,New,33,0.4869,18.1255,26.42955507,0,9.656242996,0,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Bradley Stoke 33kV,BRAS3_2T0,BRAS3_MAIN2,@1,New,33,0.4869,18.1255,26.42955507,0,9.656242996,0,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Bradley Stoke 33kV,BRAS3_MAIN1,BRAS3_MAIN2,@1,New,33,0.4869,18.1255,26.42955507,0,9.656242996,0,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 ,CHIS5_1T0B,CHIS5_BB_Y,@1,New,11,2.7225,67.8433,21.0449854,1.672710385,7.869305318,0.593249093,38.7623216,21.49785069,15.50492864,8.599140274,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 ,CHIS5_BB_X,CHIS5_2T0B,@1,New,11,2.7545,68.1432,20.94394914,1.672594259,7.834718771,0.593228069,38.87702125,21.50932301,15.5508085,8.603729206,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 ,CHIS5_BB_Y,CHIS5_BB_X,@1,New,11,2.7225,67.8433,21.0449854,1.672710385,7.869305318,0.593249093,38.7623216,21.49785069,15.50492864,8.599140274,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11 ,CHIS5_BB_Y,CHIS5_BB_Z,@1,New,11,2.7225,67.8433,21.0449854,1.672710385,7.869305318,0.593249093,38.7623216,21.49785069,15.50492864,8.599140274,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,79ZC4C25,RINO3_1L9,*1,New,33,3.4455,22.8957,17.72928009,2.017842306,7.554669278,1.397447724,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,79ZC4D60,COWH3_1L9,*1,New,33,5.2142,31.4493,12.64699747,1.866911205,5.498061815,1.286548278,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,ALVE3_1H3,ALVE3_MAIN1,*1,New,33,7.8379,31.7622,11.41261558,1.823973493,5.355038608,1.258261111,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,ALVE3_1L3,ALVE3_MAIN1,*1,New,33,7.8379,31.7622,11.41261558,1.823973493,5.355038608,1.258261111,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,ALVE3_4L5,ALVE3_MAIN2,@1,New,33,7.8379,31.7622,11.41261558,1.823973493,5.355038608,1.258261111,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,ALVE3_MAIN2,ALVE3_2H3,*1,New,33,7.8379,31.7622,11.41261558,1.823973493,5.355038608,1.258261111,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,ALVE3_MAIN2,ALVE3_2L3,*1,New,33,7.8379,31.7622,11.41261558,1.823973493,5.355038608,1.258261111,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,ALVE3_MAIN2,ALVE3_MAIN1,@1,New,33,7.8379,31.7622,11.41261558,1.823973493,5.355038608,1.258261111,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,ALVE5_1T0,ALVE5_BB_X,@1,New,11,10.4302,73.7428,16.84252406,5.660718183,7.030067766,2.076560787,40,26.34200797,16,10.53680319,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,ALVE5_2T0,ALVE5_BB_Y,@1,New,11,10.4302,73.7428,16.84252406,5.660718183,7.030067766,2.076560787,40,26.34200797,16,10.53680319,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,ALVE5_BB_Y,ALVE5_BB_X,@1,New,11,10.4302,73.7428,16.84252406,5.660718183,7.030067766,2.076560787,40,26.34200797,16,10.53680319,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,BRAS3_8L5,BRAS3_MAIN1,@1,New,33,11.0446,39.1298,8.886220568,1.629785692,4.317825432,1.125204675,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_#2L5,CHIS3_B5B6,@1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_#3L5,CHIS3_B4B5,@1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_#4L5,CHIS3_B19B20,@1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_B3B20,CHIS3_B3B4,*1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_B3B4,CHIS3_B4B5,*1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_B5B6,CHIS3_B4B5,*1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_B6S1,CHIS3_B5B6,*1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_B6S1,CHIS3_B7S1,@1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_B7B9,CHIS3_#1L5,@1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_B7B9,CHIS3_B9B10,*1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_B7S1,CHIS3_B7B9,*1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_B9B10,CHIS3_B10B19,*1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_LV1,CHIS3_1T0A,@1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS3_LV2,CHIS3_2T0A,@1,New,33,0.7552,14.2848,32.28310296,2.211119407,12.14676185,1.532779724,34.67151584,43.75,13.86860633,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,CHIS5_BB_Z,CHIS5_3T0,@1,New,11,4.6303,94.1013,14.97099518,2.137757852,5.663120348,1.481958674,41.6698896,50,16.66795584,20,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH3_1H3,COWH3_MAIN1,*1,New,33,9.6035,43.5508,8.600203516,1.638536098,3.943762519,1.1137443,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH3_2L3,COWH3_MAIN2,*1,New,33,9.3769,42.4822,8.803297577,1.656189853,4.04042275,1.128714976,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH3_MAIN1,COWH3_1L3,*1,New,33,9.6035,43.5508,8.600203516,1.638536098,3.943762519,1.1137443,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH3_MAIN2,COWH3_2H3,*1,New,33,9.3769,42.4822,8.803297577,1.656189853,4.04042275,1.128714976,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH5_1T0,COWH5_BB_X,@1,New,11,8.9352,77.0754,16.5179118,2.134520254,6.813881145,1.479727864,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH5_2T0,COWH5_BB_Y,@1,New,11,8.9352,77.0754,16.5179118,2.134520254,6.813881145,1.479727864,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH5_BB_Y,COWH5_BB_X,@1,New,11,8.9352,77.0754,16.5179118,2.134520254,6.813881145,1.479727864,62.5,62.5,25,25,,,,
