﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH5N_T1,COWH5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH5N_T1,COWH5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH5N_T2,COWH5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,COWH5N_T2,COWH5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_#1L5,HAMD3_B6,@1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_#2L5,HAMD3_B11,@1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_2H3,HAMD3_B11,*1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_B10,HAMD3_B10B13,*1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_B11,HAMD3_B11S2,*1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_B12S2,HAMD3_B11S2,@1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_B5B8,HAMD3_B5,*1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_B5B8,HAMD3_B8B13,*1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_B6,HAMD3_1H3,*1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_B6,HAMD3_B6B7,*1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_B6B7,HAMD3_B7B12,*1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD3_B7B12,HAMD3_B12S2,*1,New,33,6.7945,28.3920,12.83103389,1.869900045,6.006270815,1.293416913,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD5_1T0,HAMD5_BB_X,@1,New,11,9.4785,83.8613,15.32412218,5.207928404,6.298244766,1.909643657,32.75,21.36326232,13.1,8.54530493,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD5_2T0,HAMD5_BB_Y,@1,New,11,9.4785,83.8613,15.32412218,5.207928404,6.298244766,1.909643657,32.75,21.36326232,13.1,8.54530493,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,HAMD5_BB_Y,HAMD5_BB_X,@1,New,11,9.4785,83.8613,15.32412218,5.207928404,6.298244766,1.909643657,32.75,21.36326232,13.1,8.54530493,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,NAIH3_MAIN1,NAIH3_1H3,*1,New,33,5.6821,33.5568,11.81864967,1.829946574,5.155349072,1.257601999,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,NAIH3_MAIN1,NAIH3_1L3,*1,New,33,5.6821,33.5568,11.81864967,1.829946574,5.155349072,1.257601999,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,NAIH3_MAIN1,NAIH3_1S&,*1,New,33,5.6821,33.5568,11.81864967,1.829946574,5.155349072,1.257601999,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,NAIH3_MAIN2,NAIH3_1S&,*1,New,33,5.4162,32.4162,12.25173646,1.849684628,5.334370088,1.273427945,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,NAIH3_MAIN2,NAIH3_2H3,*1,New,33,5.4162,32.4162,12.25173646,1.849684628,5.334370088,1.273427945,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,NAIH3_MAIN2,NAIH3_2L3,*1,New,33,5.4162,32.4162,12.25173646,1.849684628,5.334370088,1.273427945,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,NAIH5_BB_X,NAIH5_1T0,@1,New,11,12.4226,133.5617,9.787334443,11.38260646,3.920125236,4.521947061,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,NAIH5_BB_Y,NAIH5_2T0,@1,New,11,14.9367,151.1008,8.59164545,2.599352097,3.468854784,0.949456726,32.75,20.55804567,13.1,8.223218267,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,NAIH5_BB_Y,NAIH5_BB_X,@1,New,11,14.9367,151.1008,8.59164545,2.599352097,3.468854784,0.949456726,32.75,20.55804567,13.1,8.223218267,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR3_1L5,OXBR3_MAIN1,@1,New,33,3.0628,20.9078,19.64975902,2.070481486,8.271849014,1.43448591,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR3_1S&,OXBR3_MAIN1,*1,New,33,3.0628,20.9078,19.64975902,2.070481486,8.271849014,1.43448591,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR3_1S&,OXBR3_MAIN2,*1,New,33,3.0628,20.9078,19.64975902,2.070481486,8.271849014,1.43448591,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR3_2L5,OXBR3_MAIN2,@1,New,33,3.0628,20.9078,19.64975902,2.070481486,8.271849014,1.43448591,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR3_4L5,OXBR3_MAIN2,@1,New,33,3.0628,20.9078,19.64975902,2.070481486,8.271849014,1.43448591,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR3_MAIN1,OXBR3_#1H5,@1,New,33,3.0628,20.9078,19.64975902,2.070481486,8.271849014,1.43448591,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR3_MAIN1,OXBR3_3L3,*1,New,33,3.0628,20.9078,19.64975902,2.070481486,8.271849014,1.43448591,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR3_MAIN2,OXBR3_#2H5,@1,New,33,3.0628,20.9078,19.64975902,2.070481486,8.271849014,1.43448591,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR5_BB_U,OXBR5_1T0,@1,New,11,5.4520,67.2101,20.08339625,2.18772955,7.909573353,1.516610629,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR5_BB_U,OXBR5_BB_V,@1,New,11,5.4520,67.2101,20.08339625,2.18772955,7.909573353,1.516610629,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR5_BB_V,OXBR5_2T0,@1,New,11,5.4520,67.2101,20.08339625,2.18772955,7.909573353,1.516610629,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR5N_N2,OXBR5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBR5N_N2,OXBR5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBT5N_N1,OXBR5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,OXBT5N_N1,OXBR5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,RINO3_#1H5,RINO3_MAIN1,@1,New,33,4.0101,23.4172,16.88087092,1.995670782,7.366269123,1.382117968,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,RINO3_MAIN1,RINO3_#1L5,@1,New,33,4.0101,23.4172,16.88087092,1.995670782,7.366269123,1.382117968,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,SAYS3_MAIN1,SAYS3_#1H5,@1,New,33,3.3646,20.8478,19.2996714,2.063688306,8.290081861,1.429826914,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,SAYS3_MAIN1,SAYS3_#1L5,@1,New,33,3.3646,20.8478,19.2996714,2.063688306,8.290081861,1.429826914,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,SAYS3_MAIN1,SAYS3_#2L5,@1,New,33,3.3646,20.8478,19.2996714,2.063688306,8.290081861,1.429826914,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,TOWH3_#1L5,TOWH3_MAIN1,@1,New,33,8.9290,33.3535,10.62784984,1.782030887,5.098675138,1.229651349,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,TOWH3_#2L5,TOWH3_MAIN1,@1,New,33,8.9290,33.3535,10.62784984,1.782030887,5.098675138,1.229651349,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,TOWH3T,TOWH3_1L9,*1,New,33,8.0931,32.3085,11.18060886,1.814519713,5.279701392,1.251852435,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,TOWH511,TOWH5_1T0,@1,New,11,12.6773,125.0980,10.52641534,2.785155601,4.267875377,1.011741193,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,WAPL3_1L5,WAPL3_MAIN3,@1,New,33,2.2167,17.6662,23.69424669,2.104721931,9.795145394,1.458875174,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,WAPL3_3L5,WAPL3_MAIN2,@1,New,33,2.2167,17.6662,23.69424669,2.104721931,9.795145394,1.458875174,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,WAPL3_5L5,WAPL3_MAIN1,@1,New,33,2.2167,17.6662,23.69424669,2.104721931,9.795145394,1.458875174,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,WAPL3_MAIN1,WAPL3_6L5,@1,New,33,2.2167,17.6662,23.69424669,2.104721931,9.795145394,1.458875174,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,WAPL3_MAIN2,WAPL3_4L5,@1,New,33,2.2167,17.6662,23.69424669,2.104721931,9.795145394,1.458875174,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,WAPL3_MAIN2,WAPL3_MAIN1,@1,New,33,2.2167,17.6662,23.69424669,2.104721931,9.795145394,1.458875174,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,WAPL3_MAIN3,WAPL3_2L5,@1,New,33,2.2167,17.6662,23.69424669,2.104721931,9.795145394,1.458875174,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33 ,WAPL3_MAIN3,WAPL3_MAIN2,@1,New,33,2.2167,17.6662,23.69424669,2.104721931,9.795145394,1.458875174,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_403,CAMB1_MAIN6,*1,New,132,0.7304,7.0711,15.17750824,14.03267293,6.100433571,5.730462202,100,100,40,40,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_MAIN2,CAMB1_603,*1,New,132,0.7250,7.0060,15.32844734,14.35044235,6.156971233,5.883002137,100,100,40,40,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_MAIN3,CAMB1_203,*1,New,132,0.7250,7.0060,15.32844734,14.35044235,6.156971233,5.883002137,100,100,40,40,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_MAIN3,CAMB1_MAIN2,@1,New,132,0.7250,7.0060,15.32844734,14.35044235,6.156971233,5.883002137,100,100,40,40,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_MAIN5,CAMB1_803,*1,New,132,0.7304,7.0711,15.17750824,14.03267293,6.100433571,5.730462202,100,100,40,40,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_MAIN5,CAMB1_MAIN6,@1,New,132,0.7304,7.0711,15.17750824,14.03267293,6.100433571,5.730462202,100,100,40,40,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CHIS1_113A,CHIS1_MAIN1,*1,New,132,0.3545,3.8234,28.37952563,28.56184765,11.17877169,11.51570651,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CHIS1_113B,CHIS1_MAIN1,*1,New,132,0.3545,3.8234,28.37952563,28.56184765,11.17877169,11.51570651,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CHIS1_213A,CHIS1_MAIN2,*1,New,132,0.3545,3.8231,28.38140883,28.57240517,11.17947469,11.5193049,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CHIS1_213B,CHIS1_MAIN2,*1,New,132,0.3545,3.8231,28.38140883,28.57240517,11.17947469,11.5193049,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_#380,IROA1_&380,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_#480,IROA1_&480,@1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_#580,IROA1_&580,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_#680,IROA1_&680,@1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&110,IROA1_110,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&110,IROA1_MAIN1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&110,IROA1_RES1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1205,IROA1_1205,@1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1205,IROA1_MAIN2,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1205,IROA1_RES2,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1305,IROA1_MAIN1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1305,IROA1_RES1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1405,IROA1_MAIN2,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&180,IROA1_#180,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&180,IROA1_MAIN1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&205,IROA1_MAIN2,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&210,IROA1_MAIN2,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&210,IROA1_RES2,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&280,IROA1_#280,@1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&280,IROA1_MAIN2,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&305,IROA1_305,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&305,IROA1_MAIN1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&305,IROA1_RES1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&310,IROA1_310,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&310,IROA1_MAIN1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&310,IROA1_RES1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&380,IROA1_MAIN1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&410,IROA1_MAIN2,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&505,IROA1_505,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&505,IROA1_MAIN1,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&605,IROA1_605,@1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&605,IROA1_MAIN2,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&680,IROA1_MAIN2,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_1105,IROA1_&1105,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_1305,IROA1_&1305,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_1405,IROA1_&1405,@1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_205,IROA1_&205,@1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_210,IROA1_&210,@1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_410,IROA1_&410,@1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_MAIN1,IROA1_&105,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_MAIN1,IROA1_&1105,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_MAIN1,IROA1_&580,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_MAIN1,IROA1_MAIN2,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_MAIN2,IROA1_&480,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,IROA1_&105,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,IROA1_&1105,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,IROA1_&180,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,IROA1_&380,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,IROA1_&505,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,IROA1_&580,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,IROA1_16&,*1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,IROA1_MAIN1,@1,New,132,0.1479,2.7224,41.80897732,52.59744051,15.52076187,19.77417805,81.96383791,80.45213034,32.78553516,32.18085214,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,IROA1_&1405,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,IROA1_&205,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,IROA1_&280,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,IROA1_&410,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,IROA1_&480,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,IROA1_&605,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,IROA1_&680,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,IROA1_16&,*1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,IROA1_MAIN2,@1,New,132,0.1537,2.7940,40.81184806,50.17428369,15.2095749,18.85880943,81.21830115,78.48318539,32.48732046,31.39327416,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_#110,RYEF1_MAIN1,@1,New,132,0.9197,8.0564,13.17870229,13.93770597,5.362730709,5.616771819,46,46,18.4,18.4,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_#210,RYEF1_MAIN2,@1,New,132,0.9211,8.0853,13.1212683,13.52831318,5.342071301,5.437819429,46,46,18.4,18.4,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_113A,RYEF1_#110,*1,New,132,0.9197,8.0564,13.17870229,13.93770597,5.362730709,5.616771819,46,46,18.4,18.4,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_113B,RYEF1_#110,*1,New,132,0.9197,8.0564,13.17870229,13.93770597,5.362730709,5.616771819,46,46,18.4,18.4,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_213A,RYEF1_#210,*1,New,132,0.9211,8.0853,13.1212683,13.52831318,5.342071301,5.437819429,46,46,18.4,18.4,,,,
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_213B,RYEF1_#210,*1,New,132,0.9211,8.0853,13.1212683,13.52831318,5.342071301,5.437819429,46,46,18.4,18.4,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,79ZBKB72,BERK3_1L9,*1,New,33,4.3289,26.4142,15.23311104,3.715133534,6.576236694,1.430145612,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,ACTR3_#2L5,ACTR3_MAIN1,@1,New,33,21.0654,50.9531,6.203323417,2.224600742,3.2394046,1.013371232,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,ACTR3_1L9,ACTR3T,*1,New,33,17.2097,46.3078,7.128603861,2.458079609,3.606687788,1.046850539,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,ACTR3_MAIN1,ACTR3_#1L5,@1,New,33,21.0654,50.9531,6.203323417,2.224600742,3.2394046,1.013371232,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,ACTR5_1T0,ACTR5_BB_1,@1,New,11,27.6249,151.8041,7.964169948,1.08081773,3.513549911,0.74927668,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK3_1H3,BERK3_MAIN1,*1,New,33,12.3502,44.5742,7.974629389,2.54204733,3.830555931,1.046980622,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK3_1S&,BERK3_MAIN1,*1,New,33,18.0252,48.2354,6.852423735,2.391330136,3.461105659,1.023404788,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK3_1S&,BERK3_MAIN2,*1,New,33,18.0252,48.2354,6.852423735,2.391330136,3.461105659,1.023404788,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK3_2H3,BERK3_MAIN2,*1,New,33,18.0252,48.2354,6.852423735,2.391330136,3.461105659,1.023404788,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK3_2L3,BERK3_MAIN2,*1,New,33,18.0252,48.2354,6.852423735,2.391330136,3.461105659,1.023404788,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK3_MAIN1,BERK3_1L3,*1,New,33,12.3502,44.5742,7.974629389,2.54204733,3.830555931,1.046980622,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK5_BB_X,BERK5_1T0,@1,New,11,12.5809,77.8481,15.74417007,2.132524761,6.772405942,1.478657805,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK5_BB_X,BERK5_BB_Y,@1,New,11,12.5809,77.8481,15.74417007,2.132524761,6.772405942,1.478657805,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK5_BB_Y,BERK5_2T0,@1,New,11,12.5809,77.8481,15.74417007,2.132524761,6.772405942,1.478657805,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK5N_T1,BERK5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK5N_T1,BERK5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK5N_T2,BERK5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BERK5N_T2,BERK5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,BRIM3_MAIN1,BRIM3_1L3,*1,New,33,14.9271,48.2087,6.922533669,2.440259155,3.459058813,1.019214776,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP3_1H3,CAMP3_MAIN1,*1,New,33,11.9675,42.1734,8.142809494,2.695564864,3.976831727,1.11141124,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP3_2H3,CAMP3_MAIN2,*1,New,33,11.9675,42.1734,8.142809494,2.695564864,3.976831727,1.11141124,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP3_2L3,CAMP3_MAIN2,*1,New,33,11.9675,42.1734,8.142809494,2.695564864,3.976831727,1.11141124,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP3_MAIN1,CAMP3_1L3,*1,New,33,11.9675,42.1734,8.142809494,2.695564864,3.976831727,1.11141124,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP3_MAIN1,CAMP3_MAIN2,@1,New,33,11.9675,42.1734,8.142809494,2.695564864,3.976831727,1.11141124,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP5_1T0,CAMP5_BB_X,@1,New,11,16.8514,102.0304,11.66539876,2.051908634,5.087863081,1.42238311,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP5_2T0,CAMP5_BB_Y,@1,New,11,16.8514,102.0304,11.66539876,2.051908634,5.087863081,1.42238311,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP5_BB_X,CAMP5_BB_Y,@1,New,11,16.8514,102.0304,11.66539876,2.051908634,5.087863081,1.42238311,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP5N_T1,CAMP5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP5N_T1,CAMP5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP5N_T2,CAMP5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMP5N_T2,CAMP5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CAMS3_#1H0,CAMS3_MAIN1,@1,New,33,5.8053,27.3302,13.91941473,3.652680593,6.353860036,1.502419596,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER3_2H3,CHER3_MAIN2,*1,New,33,13.5032,45.7758,7.411121015,2.548294165,3.655810026,1.054562996,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER3_MAIN1,CHER3_1H3,*1,New,33,13.5032,45.7758,7.411121015,2.548294165,3.655810026,1.054562996,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER3_MAIN1,CHER3_1L3,*1,New,33,13.5032,45.7758,7.411121015,2.548294165,3.655810026,1.054562996,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER3_MAIN1,CHER3_MAIN2,@1,New,33,13.5032,45.7758,7.411121015,2.548294165,3.655810026,1.054562996,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER3_MAIN2,CHER3_2L3,*1,New,33,13.5032,45.7758,7.411121015,2.548294165,3.655810026,1.054562996,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER5_BB_X,CHER5_1T0,@1,New,11,18.6779,107.9004,10.92365166,2.065447365,4.813705217,1.431757807,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER5_BB_Y,CHER5_2T0,@1,New,11,18.6779,107.9004,10.92365166,2.065447365,4.813705217,1.431757807,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER5_BB_Y,CHER5_BB_X,@1,New,11,18.6779,107.9004,10.92365166,2.065447365,4.813705217,1.431757807,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER5N_T1,CHER5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER5N_T1,CHER5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER5N_T2,CHER5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,CHER5N_T2,CHER5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,COAL3_1L5,COAL3_B53B54,@1,New,33,3.2441,23.9581,17.41205209,3.987335726,7.271688898,1.48543569,43.75,32.35661518,17.5,12.94264607,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,COAL3_2L5,COAL3_B53B87,@1,New,33,3.2441,23.9581,17.41205209,3.987335726,7.271688898,1.48543569,43.75,32.35661518,17.5,12.94264607,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,COAL3_3L5,COAL3_B14B57,@1,New,33,3.2441,23.9581,17.41205209,3.987335726,7.271688898,1.48543569,43.75,32.35661518,17.5,12.94264607,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,COAL3_4L5,COAL3_B14B57,@1,New,33,3.2441,23.9581,17.41205209,3.987335726,7.271688898,1.48543569,43.75,32.35661518,17.5,12.94264607,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,COAL3_5L5,COAL3_B55B56,@1,New,33,3.2441,23.9581,17.41205209,3.987335726,7.271688898,1.48543569,43.75,32.35661518,17.5,12.94264607,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,COAL3_6L5,COAL3_B12B13,@1,New,33,3.2441,23.9581,17.41205209,3.987335726,7.271688898,1.48543569,43.75,32.35661518,17.5,12.94264607,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DUDB3_1H3,DUDB3_MAIN1,*1,New,33,4.3260,23.2449,16.63510671,3.971381887,7.401578981,1.532130968,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DUDB3_2H3,DUDB3_MAIN2,*1,New,33,3.6078,22.8441,17.45539223,4.005225405,7.477946104,1.536650176,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DUDB3_3H3,DUDB3_MAIN3,*1,New,33,4.1646,23.2488,16.70005489,3.922756911,7.325211487,1.519233032,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DUDB5_1T0,DUDB5_BB_Z,@1,New,11,8.6069,113.9612,11.9259245,1.093343932,4.680291669,0.757950463,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DUDB5_BB_X,DUDB5_3T0,@1,New,11,8.6445,119.8666,11.32674256,1.084782022,4.419585011,0.752001148,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DUDB5_BB_Y,DUDB5_2T0,@1,New,11,8.2428,119.4621,11.41704483,1.08526302,4.435899778,0.752334569,48.33555515,50,19.33422206,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DUDB5_BB_Y,DUDB5_BB_X,@1,New,11,8.2428,119.4621,11.41704483,1.08526302,4.435899778,0.752334569,48.33555515,50,19.33422206,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DUDB5_BB_Y,DUDB5_BB_Z,@1,New,11,8.2428,119.4621,11.41704483,1.08526302,4.435899778,0.752334569,48.33555515,50,19.33422206,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS3_MAIN1,DURS3_1H3,*1,New,33,3.4460,26.1354,15.97107161,3.812461051,6.668837421,1.424983622,32.75,25.04589934,13.1,10.01835974,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS3_MAIN1,DURS3_1L3,*1,New,33,3.4460,26.1354,15.97107161,3.812461051,6.668837421,1.424983622,32.75,25.04589934,13.1,10.01835974,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS3_MAIN1,DURS3_MAIN2,@1,New,33,3.4460,26.1354,15.97107161,3.812461051,6.668837421,1.424983622,32.75,25.04589934,13.1,10.01835974,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS3_MAIN2,DURS3_2H3,*1,New,33,3.4460,26.1354,15.97107161,3.812461051,6.668837421,1.424983622,32.75,25.04589934,13.1,10.01835974,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS3_MAIN2,DURS3_MAIN3,@1,New,33,3.4460,26.1354,15.97107161,3.812461051,6.668837421,1.424983622,32.75,25.04589934,13.1,10.01835974,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS3_MAIN3,DURS3_3L3,*1,New,33,3.4460,26.1354,15.97107161,3.812461051,6.668837421,1.424983622,32.75,25.04589934,13.1,10.01835974,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS5_BB_W,DURS5_1T0,@1,New,11,5.3760,65.6564,20.43162164,2.145815944,8.061440852,1.48757573,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS5_BB_X,DURS5_2T0,@1,New,11,5.3760,65.6564,20.43162164,2.145815944,8.061440852,1.48757573,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS5_BB_X,DURS5_BB_W,@1,New,11,5.3760,65.6564,20.43162164,2.145815944,8.061440852,1.48757573,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS5_BB_X,DURS5_BB_Y,@1,New,11,5.3760,65.6564,20.43162164,2.145815944,8.061440852,1.48757573,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS5_BB_Z,DURS5_BB_Y,@1,New,11,5.3760,65.6564,20.43162164,2.145815944,8.061440852,1.48757573,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS5N_T1,DURS5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS5N_T1,DURS5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS5N_T2,DURS5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,DURS5N_T2,DURS5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,HAMD3_1L9,79ZHMF68M,*1,New,33,6.0768,28.4413,13.346352,3.541734902,6.078591388,1.388031208,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,HAMD3_1L9B,79ZHMF28M,*1,New,33,15.0088,44.3524,7.551949143,2.606248978,3.835810506,1.098498904,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,HAMD3_3L5,HAMD3_B7B12,@1,New,33,26.7190,63.4763,4.87731281,2.02743724,2.626920224,0.907778979,43.75,43.75,17.5,17.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,JAVP3_#1L5,JAVP3_MAIN1,@1,New,33,3.7265,22.5296,17.71767723,3.528875618,7.536456173,1.61293286,78.75,78.75,31.5,31.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,JAVP3_MAIN1,JAVP3_#2L5,@1,New,33,3.7265,22.5296,17.71767723,3.528875618,7.536456173,1.61293286,78.75,78.75,31.5,31.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH3_MAIN1,NETH3_2H3,*1,New,33,4.4270,24.3241,16.14893473,4.057934197,7.145770003,1.540924236,62.5,52.86143241,25,21.14457297,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH3_MAIN1,NETH3_2L3,*1,New,33,4.4270,24.3241,16.14893473,4.057934197,7.145770003,1.540924236,62.5,52.86143241,25,21.14457297,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH3_MAIN1,NETH3_4L5,@1,New,33,4.4270,24.3241,16.14893473,4.057934197,7.145770003,1.540924236,62.5,52.86143241,25,21.14457297,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH3_MAIN1,NETH3_6L3,*1,New,33,4.4270,24.3241,16.14893473,4.057934197,7.145770003,1.540924236,62.5,52.86143241,25,21.14457297,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH3_MAIN1,NETH3_MAIN2,@1,New,33,4.4270,24.3241,16.14893473,4.057934197,7.145770003,1.540924236,62.5,52.86143241,25,21.14457297,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH3_MAIN2,NETH3_1H3,*1,New,33,4.4270,24.3241,16.14893473,4.057934197,7.145770003,1.540924236,62.5,52.86143241,25,21.14457297,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH3_MAIN2,NETH3_1L3,*1,New,33,4.4270,24.3241,16.14893473,4.057934197,7.145770003,1.540924236,62.5,52.86143241,25,21.14457297,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH3_MAIN2,NETH3_3L3,*1,New,33,4.4270,24.3241,16.14893473,4.057934197,7.145770003,1.540924236,62.5,52.86143241,25,21.14457297,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH5_1T0,NETH5_BB_X,@1,New,11,13.6312,136.6846,9.61881734,1.073268403,3.890784591,0.744034151,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH5_BB_Y,NETH5_2T0,@1,New,11,13.6624,137.4058,9.651297597,1.086979093,3.904385646,0.753538826,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,NETH5_BB_Y,NETH5_BB_X,@1,New,11,13.6624,137.4058,9.651297597,1.086979093,3.904385646,0.753538826,50,50,20,20,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_1H5,RYEF3_MAIN1,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_1L5,RYEF3_MAIN1,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_1T0A,RYEF3_MAIN1,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_2H5,RYEF3_MAIN2,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_2T0A,RYEF3_MAIN2,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_2T0B,RYEF3_MAIN4,@1,New,33,1.0047,16.6494,27.31826942,4.882748914,10.442161,1.742378018,39.00196381,20.66215883,15.60078552,8.264863531,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_3H5,RYEF3_MAIN4,@1,New,33,1.0047,16.6494,27.31826942,4.882748914,10.442161,1.742378018,39.00196381,20.66215883,15.60078552,8.264863531,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_3L5,RYEF3_MAIN3,@1,New,33,1.0047,16.6494,27.31826942,4.882748914,10.442161,1.742378018,39.00196381,20.66215883,15.60078552,8.264863531,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_4L5,RYEF3_MAIN4,@1,New,33,1.0047,16.6494,27.31826942,4.882748914,10.442161,1.742378018,39.00196381,20.66215883,15.60078552,8.264863531,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_5L5,RYEF3_MAIN3,@1,New,33,1.0047,16.6494,27.31826942,4.882748914,10.442161,1.742378018,39.00196381,20.66215883,15.60078552,8.264863531,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_7L5,RYEF3_MAIN3,@1,New,33,1.0047,16.6494,27.31826942,4.882748914,10.442161,1.742378018,39.00196381,20.66215883,15.60078552,8.264863531,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_8L5,RYEF3_MAIN2,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_MAIN1,RYEF3_9L5,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_MAIN1,RYEF3_MAIN4,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_MAIN2,RYEF3_23L5,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_MAIN2,RYEF3_2L5,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_MAIN2,RYEF3_MAIN1,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_MAIN2,RYEF3_MAIN3,@1,New,33,0.9355,16.6015,27.46036211,4.832542476,10.33117758,1.722833901,38.71979979,20.60320926,15.48791992,8.241283705,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_MAIN3,RYEF3_1T0B,@1,New,33,1.0047,16.6494,27.31826942,4.882748914,10.442161,1.742378018,39.00196381,20.66215883,15.60078552,8.264863531,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_MAIN3,RYEF3_MAIN4,@1,New,33,1.0047,16.6494,27.31826942,4.882748914,10.442161,1.742378018,39.00196381,20.66215883,15.60078552,8.264863531,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF3_MAIN4,RYEF3_6L5,@1,New,33,1.0047,16.6494,27.31826942,4.882748914,10.442161,1.742378018,39.00196381,20.66215883,15.60078552,8.264863531,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF5_BB_X,RYEF5_1T0,@1,New,11,3.4027,63.8398,21.92123217,2.197112998,8.316615314,1.523062625,28.54415042,32.75,11.41766017,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF5_BB_Y,RYEF5_2T0,@1,New,11,3.4027,63.8398,21.92123217,2.197112998,8.316615314,1.523062625,28.54415042,32.75,11.41766017,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF5_BB_Y,RYEF5_BB_X,@1,New,11,3.4027,63.8398,21.92123217,2.197112998,8.316615314,1.523062625,28.54415042,32.75,11.41766017,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF5_BB_Y,RYEF5_BB_Z,@1,New,11,3.4027,63.8398,21.92123217,2.197112998,8.316615314,1.523062625,28.54415042,32.75,11.41766017,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,RYEF5_BB_Z,RYEF5_3T0,@1,New,11,5.4959,105.8233,13.33148761,1.100780301,5.065763787,0.763105899,28.15306948,32.75,11.26122779,13.1,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,UPPH3_MAIN1,UPPH3_#1L5,@1,New,33,20.7133,53.9934,5.966630299,2.278371586,3.126516875,0.993389511,62.5,62.5,25,25,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,UPPH5_1T0,UPPH5_BB_1,@1,New,11,24.2855,139.8722,8.740484825,1.084625566,3.845245121,0.751910271,0,0,0,0,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,UPPW3_1L9A,UPPW3T,*1,New,33,14.8929,44.0606,7.604283086,2.619035013,3.861193915,1.103271579,78.75,78.75,31.5,31.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,UPPW3_MAIN1,UPPW3_#1L5,@1,New,33,14.9047,44.0748,7.600644847,2.618171397,3.859820806,1.103166576,78.75,78.75,31.5,31.5,,,,
WMIDS,Iron Acton 132kV,Ryeford 132 33 ,UPPW3_MAIN1,UPPW3_#2L5,@1,New,33,14.9047,44.0748,7.600644847,2.618171397,3.859820806,1.103166576,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11 ,HORT5_1T0,HORT5_BB_A,@1,New,11,2.1487,80.1187,18.32007248,2.240734032,6.724494643,0.794734018,32.80190501,21.45559366,13.120762,8.582237466,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11 ,HORT5_2T0,HORT5_BB_C,@1,New,11,3.6315,71.5411,19.75419529,1.085803919,7.462878687,0.752733526,41.65413757,50,16.66165503,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11 ,HORT5_3T0,HORT5_BB_D,@1,New,11,2.2181,76.8674,19.04404381,2.247846052,7.009954047,0.797421846,33.11895929,21.4714198,13.24758372,8.588567922,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11 ,HORT5_BB_A,HORT5_BB_B,@1,New,11,2.1487,80.1187,18.32007248,2.240734032,6.724494643,0.794734018,32.80190501,21.45559366,13.120762,8.582237466,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11 ,HORT5_BB_B,HORT5_BB_C,@1,New,11,2.1487,80.1187,18.32007248,2.240734032,6.724494643,0.794734018,32.80190501,21.45559366,13.120762,8.582237466,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11 ,HORT5_BB_C,HORT5_BB_D,@1,New,11,3.6315,71.5411,19.75419529,1.085803919,7.462878687,0.752733526,41.65413757,50,16.66165503,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN1,HORT1_103,*1,New,132,0.4837,4.2528,25.05719247,26.18731731,10.14546052,10.7977935,100,100,40,40,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN1,HORT1_113,*1,New,132,0.4837,4.2528,25.05719247,26.18731731,10.14546052,10.7977935,100,100,40,40,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN1,HORT1_MAIN2,@1,New,132,0.4837,4.2528,25.05719247,26.18731731,10.14546052,10.7977935,100,100,40,40,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN2,HORT1_203,*1,New,132,0.4837,4.2528,25.05719247,26.18731731,10.14546052,10.7977935,100,100,40,40,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN2,HORT1_213,*1,New,132,0.4837,4.2528,25.05719247,26.18731731,10.14546052,10.7977935,100,100,40,40,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN3,HORT1_303,*1,New,132,0.4837,4.2528,25.05719247,26.18731731,10.14546052,10.7977935,100,100,40,40,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN3,HORT1_313,*1,New,132,0.4837,4.2528,25.05719247,26.18731731,10.14546052,10.7977935,100,100,40,40,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN3,HORT1_MAIN2,@1,New,132,0.4837,4.2528,25.05719247,26.18731731,10.14546052,10.7977935,100,100,40,40,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_#150,IRON1_&150,@1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&105,IRON1_105,@1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&250,IRON1_250,@1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&280,IRON1_280,@1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&280,IRON1_RES2W,*1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&310,IRON1_310,@1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&350,IRON1_#350,@1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&410,IRON1_410,@1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_180,IRON1_&180,@1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_205,IRON1_&205,@1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_210,IRON1_&210,@1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_480,IRON1_&480,@1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,IRON1_&105,*1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,IRON1_&150,*1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
