﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,IRON1_&180,*1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,IRON1_&310,*1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,IRON1_&410,*1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,IRON1_&510,*1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,IRON1_MAIN2,@1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,IRON1_RES1W,@1,New,132,0.3722,4.2248,26.13902373,30.03242394,10.2178129,11.66187897,31.48224835,29.65095212,12.59289934,11.86038085,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,IRON1_&205,*1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,IRON1_&210,*1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,IRON1_&280,*1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,IRON1_&350,*1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,IRON1_&480,*1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,IRON1_RES2W,@1,New,132,0.3716,4.2288,25.94052688,29.95790881,10.13912738,11.63781117,31.51677348,29.77674085,12.60670939,11.91069634,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1,IRON1_&105,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1,IRON1_&310,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1,IRON1_&410,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1,IRON1_16&,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1W,IRON1_&150,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1W,IRON1_&180,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1W,IRON1_&510,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES2,IRON1_&205,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES2,IRON1_&210,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES2,IRON1_&350,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES2,IRON1_16&,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES2W,IRON1_&480,*1,New,132,0.2077,6.6602,18.24602234,21.81606434,6.699903006,7.977648746,26.89129392,25.53297774,10.75651757,10.2131911,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_113,KETL1_MAIN4,*1,New,132,0.4565,4.2478,25.34598541,26.38797392,10.17731312,10.78756872,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_203,KETL1_MAIN2,*1,New,132,0.4574,4.2563,25.19226622,26.7539135,10.118523,10.91107755,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_213,KETL1_MAIN2,*1,New,132,0.4574,4.2563,25.19226622,26.7539135,10.118523,10.91107755,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_303,KETL1_MAIN3,*1,New,132,0.4574,4.2563,25.19226622,26.7539135,10.118523,10.91107755,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_MAIN1,KETL1_403,*1,New,132,0.4565,4.2478,25.34598541,26.38797392,10.17731312,10.78756872,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_MAIN1,KETL1_413,*1,New,132,0.4565,4.2478,25.34598541,26.38797392,10.17731312,10.78756872,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_MAIN1,KETL1_MAIN4,@1,New,132,0.4565,4.2478,25.34598541,26.38797392,10.17731312,10.78756872,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_MAIN2,KETL1_MAIN3,@1,New,132,0.4574,4.2563,25.19226622,26.7539135,10.118523,10.91107755,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_MAIN4,KETL1_103,*1,New,132,0.4565,4.2478,25.34598541,26.38797392,10.17731312,10.78756872,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_&410,SHRE1_410,@1,New,132,0.3529,3.7368,29.35542609,34.29290514,11.57894242,13.56328864,92.24700678,89.27596096,36.89880271,35.71038438,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN1,SHRE1_103,*1,New,132,0.3480,3.7257,29.48042534,34.55218191,11.61254881,13.60524454,91.69784927,87.51633341,36.67913971,35.00653336,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN1,SHRE1_113,*1,New,132,0.3480,3.7257,29.48042534,34.55218191,11.61254881,13.60524454,91.69784927,87.51633341,36.67913971,35.00653336,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN1,SHRE1_MAIN2,@1,New,132,0.3480,3.7257,29.48042534,34.55218191,11.61254881,13.60524454,91.69784927,87.51633341,36.67913971,35.00653336,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN2,SHRE1_383,*1,New,132,0.3480,3.7257,29.48042534,34.55218191,11.61254881,13.60524454,91.69784927,87.51633341,36.67913971,35.00653336,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN2,SHRE1_MAIN3,@1,New,132,0.3480,3.7257,29.48042534,34.55218191,11.61254881,13.60524454,91.69784927,87.51633341,36.67913971,35.00653336,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN3,SHRE1_213,*1,New,132,0.3480,3.7257,29.48042534,34.55218191,11.61254881,13.60524454,91.69784927,87.51633341,36.67913971,35.00653336,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN3,SHRE1_MAIN4,@1,New,132,0.3480,3.7257,29.48042534,34.55218191,11.61254881,13.60524454,91.69784927,87.51633341,36.67913971,35.00653336,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN4,SHRE1_403,*1,New,132,0.3480,3.7257,29.48042534,34.55218191,11.61254881,13.60524454,91.69784927,87.51633341,36.67913971,35.00653336,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,BAYH3_1L9,84ZYPBA5,*1,New,33,11.5553,28.8178,10.93397223,3.427134612,5.843062618,1.466645365,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,BROS3_1H3,BROS3_MAIN1,*1,New,33,3.8667,16.6129,22.6562203,4.815025746,10.52960177,1.87172255,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,BROS3_1L3,BROS3_MAIN1,*1,New,33,3.8667,16.6129,22.6562203,4.815025746,10.52960177,1.87172255,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,BROS3_1S&,BROS3_MAIN1,*1,New,33,5.0057,19.0080,19.10231,4.566559101,9.142787255,1.809255793,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,BROS3_1S&,BROS3_MAIN2,*1,New,33,5.0057,19.0080,19.10231,4.566559101,9.142787255,1.809255793,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,BROS3_2H3,BROS3_MAIN2,*1,New,33,5.0057,19.0080,19.10231,4.566559101,9.142787255,1.809255793,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,BROS3_MAIN2,BROS3_2L3,*1,New,33,5.0057,19.0080,19.10231,4.566559101,9.142787255,1.809255793,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,BROS5_2T0,BROS5_BB_Y,@1,New,11,13.5848,140.8089,9.501565324,3.090866543,3.825236036,1.131077676,45.925,29.36263155,18.37,11.74505262,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,BROS5_BB_X,BROS5_1T0,@1,New,11,12.4672,138.3282,9.75928577,3.109912265,3.898186315,1.135729756,45.925,28.75643844,18.37,11.50257538,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,BROS5_BB_X,BROS5_BB_Y,@1,New,11,12.4672,138.3282,9.75928577,3.109912265,3.898186315,1.135729756,45.925,28.75643844,18.37,11.50257538,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,COND3T,COND3_1L9,*1,New,33,11.1642,28.1192,11.25046073,3.481568923,5.994959759,1.486003131,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,EAST3_1H3,EAST3_MAIN1,*1,New,33,23.4038,52.2630,5.837536116,2.184575344,3.214354081,0.977635926,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,EAST3_1L3,EAST3_MAIN1,*1,New,33,23.4038,52.2630,5.837536116,2.184575344,3.214354081,0.977635926,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,EAST5_1T0,EAST5_BB_X,@1,New,11,34.6531,177.8811,6.786775557,1.971143982,3.056921922,1.365431149,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,EAST5_BB_Y,EAST5_BB_X,@1,New,11,34.6531,177.8811,6.786775557,1.971143982,3.056921922,1.365431149,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF3_1H3,HALF3_MAIN1,*1,New,33,8.7843,26.5619,12.80937029,3.544586851,6.434667569,1.446759868,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF3_1L3,HALF3_MAIN1,*1,New,33,8.7843,26.5619,12.80937029,3.544586851,6.434667569,1.446759868,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF3_2H3,HALF3_MAIN2,*1,New,33,8.7218,25.2611,13.21915919,3.578080053,6.685019045,1.477443119,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF3_2L3,HALF3_MAIN2,*1,New,33,8.7218,25.2611,13.21915919,3.578080053,6.685019045,1.477443119,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF3_3H3,HALF3_MAIN3,*1,New,33,5.2808,20.4706,17.88969217,3.919029378,8.500835767,1.918116609,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF3_3L3,HALF3_MAIN3,*1,New,33,5.2808,20.4706,17.88969217,3.919029378,8.500835767,1.918116609,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF3_MAIN2,HALF3_4L3,*1,New,33,8.7218,25.2611,13.21915919,3.578080053,6.685019045,1.477443119,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF3_MAIN3,HALF3_MAIN1,@1,New,33,5.2808,20.4706,17.88969217,3.919029378,8.500835767,1.918116609,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF3_MAIN3,HALF3_MAIN2,@1,New,33,5.2808,20.4706,17.88969217,3.919029378,8.500835767,1.918116609,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_&1T0A,HALF5_BB_YF,*1,New,11,6.8241,77.7713,17.41095755,2.159217255,6.926165455,1.496852566,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_&1T0A,HALF5_BB_YR,*1,New,11,6.8241,77.7713,17.41095755,2.159217255,6.926165455,1.496852566,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_&2T0A,HALF5_BB_XF,*1,New,11,9.9338,103.2469,13.001016,2.11907695,4.817402939,1.46543667,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_&2T0A,HALF5_BB_XR,*1,New,11,9.9338,103.2469,13.001016,2.11907695,4.817402939,1.46543667,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_&3T0A,HALF5_BB_XF,*1,New,11,6.8241,77.7713,17.41095755,2.159217255,6.926165455,1.496852566,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_&3T0A,HALF5_BB_XR,*1,New,11,6.8241,77.7713,17.41095755,2.159217255,6.926165455,1.496852566,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_1T0,HALF5_&1T0A,@1,New,11,6.8241,77.7713,17.41095755,2.159217255,6.926165455,1.496852566,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_2T0,HALF5_&2T0A,@1,New,11,9.9338,103.2469,13.001016,2.11907695,4.817402939,1.46543667,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_3T0,HALF5_&3T0A,@1,New,11,6.8241,77.7713,17.41095755,2.159217255,6.926165455,1.496852566,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_BB_YF,HALF5_BB_XF,@1,New,11,6.8241,77.7713,17.41095755,2.159217255,6.926165455,1.496852566,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5_BB_YR,HALF5_BB_YF,@1,New,11,9.9338,103.2469,13.001016,2.11907695,4.817402939,1.46543667,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5N_T1,HALF5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5N_T1,HALF5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5N_T2,HALF5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5N_T2,HALF5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5N_T3,HALF5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,HALF5N_T3,HALF5N_S3,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_#10L5,IRON3_MAIN2,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_#21L5,IRON3_MAIN3,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_#2T0,IRON3_MAIN2,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_#3L5,IRON3_MAIN4,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_#3T0,IRON3_MAIN3,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_#4T0,IRON3_MAIN4,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_#7L5,IRON3_MAIN4,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_#8L5,IRON3_MAIN2,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_MAIN2,IRON3_#2L5,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_MAIN2,IRON3_#4L5,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_MAIN3,IRON3_#15L5,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_MAIN3,IRON3_#17L5,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_MAIN4,IRON3_#1L5,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_MAIN4,IRON3_#9L5,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_MAIN4,IRON3_MAIN2,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,IRON3_MAIN4,IRON3_MAIN3,@1,New,33,0.3963,7.6941,61.93815613,6.333194216,23.06328281,2.248520922,48.65392545,28.46177964,19.46157018,11.38471186,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,LEEB3_MAIN1,LEEB3_1H3,*1,New,33,27.9441,60.5715,5.005402902,1.949881351,2.775919062,0.880582379,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,LEEB3_MAIN1,LEEB3_1L3,*1,New,33,27.9441,60.5715,5.005402902,1.949881351,2.775919062,0.880582379,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,LEEB3_MAIN1,LEEB3_MAIN2,@1,New,33,27.9441,60.5715,5.005402902,1.949881351,2.775919062,0.880582379,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,LEEB5_BB_X,LEEB5_1T0,@1,New,11,38.4996,178.4765,6.635522138,1.979111187,3.051026416,1.371059219,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,LEEB5N_R1,LEEB5N_T2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,LEEB5N_T1,LEEB5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,LEEB5N_T1,LEEB5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE3_1H3,MADE3_MAIN1,*1,New,33,7.2466,21.5984,15.69803255,3.993161395,7.897871319,1.661325745,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE3_2L3,MADE3_MAIN2,*1,New,33,7.2383,21.5700,15.7174071,3.995035773,7.908046714,1.662179404,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE3_MAIN1,MADE3_1L3,*1,New,33,7.2466,21.5984,15.69803255,3.993161395,7.897871319,1.661325745,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE3_MAIN2,MADE3_2H3,*1,New,33,7.2383,21.5700,15.7174071,3.995035773,7.908046714,1.662179404,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE5_1T0,MADE5_BB_B,@1,New,11,6.4310,59.1611,22.3128551,2.185449575,9.113512965,1.515042287,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE5_BB_A,MADE5_BB_B,@1,New,11,6.4310,59.1611,22.3128551,2.185449575,9.113512965,1.515042287,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE5_BB_B,MADE5_BB_C,@1,New,11,6.4310,59.1611,22.3128551,2.185449575,9.113512965,1.515042287,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE5_BB_C,MADE5_2T0,@1,New,11,6.4310,59.1611,22.3128551,2.185449575,9.113512965,1.515042287,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE5N_R1,MADE5N_T1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE5N_R1,MADE5N_T2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE5N_T1,MADE5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,MADE5N_T2,MADE5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,PITC3_MAIN1,PITC3_#1L5,@1,New,33,23.2390,46.3247,6.338423138,2.295889249,3.589554581,1.070647738,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,QUAT3_2H3,QUAT3_MAIN2,*1,New,33,15.8708,42.6225,7.591095573,2.675917827,3.977157567,1.149444095,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,QUAT3_MAIN2,QUAT3_2L3,*1,New,33,15.8708,42.6225,7.591095573,2.675917827,3.977157567,1.149444095,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,QUAT5_BB_W,QUAT5_2T0,@1,New,11,22.8600,145.6663,8.596711837,4.303002492,3.699013757,1.618614868,46,36.91134004,18.4,14.76453602,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,QUAT5_BB_W,QUAT5_BB_V,@1,New,11,22.8600,145.6663,8.596711837,4.303002492,3.699013757,1.618614868,46,36.91134004,18.4,14.76453602,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_#1H0,STAA3_MAIN1,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_#1L5,STAA3_MAIN1,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_#1R0,STAA3_MAIN2B,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_#1R5,STAA3_#1R5,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_#2H0,STAA3_MAIN2B,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_#3H0,STAA3_MAIN2A,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_#3L5,STAA3_MAIN2B,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_#4H0,STAA3_MAIN3,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_#4L5,STAA3_MAIN2B,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_#5L5,STAA3_MAIN3,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_MAIN1,STAA3_MAIN2A,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA3_MAIN3,STAA3_MAIN2B,@1,New,33,8.5326,25.5619,13.18507371,3.73636466,6.685533775,1.53124732,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA5_1T0,STAA5_BB_Z,@1,New,11,10.7275,61.3827,19.8285912,2.166901076,8.706605448,1.502140906,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA5_3T0,STAA5_BB_W,@1,New,11,10.7275,61.3827,19.8285912,2.166901076,8.706605448,1.502140906,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA5_BB_X,STAA5_2T0,@1,New,11,13.2546,97.9902,13.01380491,1.09413885,5.475993927,0.758492421,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA5_BB_X,STAA5_BB_Y,@1,New,11,13.2546,97.9902,13.01380491,1.09413885,5.475993927,0.758492421,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA5_BB_Y,STAA5_4T0,@1,New,11,13.9843,110.0288,11.67466972,1.086669055,4.845315656,0.753306723,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,STAA5_Y_Z,STAA5_BB_Y,@1,New,11,10.7275,61.3827,19.8285912,2.166901076,8.706605448,1.502140906,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,UPPM3_#1L5,UPPM3_MAIN1,@1,New,33,12.8622,30.7278,10.07763907,3.24466526,5.439977647,1.468868181,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,WORF3_2H3,WORF3_MAIN2,*1,New,33,12.5117,32.4829,9.820720125,3.199727546,5.185419207,1.351832682,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,WORF3_MAIN1,WORF3_1H3,*1,New,33,12.5117,32.4829,9.820720125,3.199727546,5.185419207,1.351832682,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,WORF3_MAIN1,WORF3_1L3,*1,New,33,12.5117,32.4829,9.820720125,3.199727546,5.185419207,1.351832682,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,WORF3_MAIN2,WORF3_2L3,*1,New,33,12.5117,32.4829,9.820720125,3.199727546,5.185419207,1.351832682,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,WORF3_MAIN2,WORF3_MAIN1,@1,New,33,12.5117,32.4829,9.820720125,3.199727546,5.185419207,1.351832682,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,WORF5_2T0,WORF5_BB_Y,@1,New,11,18.6181,106.7783,11.38904447,2.095659254,5.014862832,1.452711013,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,WORF5_BB_X,WORF5_1T0,@1,New,11,18.6181,106.7783,11.38904447,2.095659254,5.014862832,1.452711013,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33 ,WORF5_BB_X,WORF5_BB_Y,@1,New,11,18.6181,106.7783,11.38904447,2.095659254,5.014862832,1.452711013,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 11 ,KETL5_4T0B,KETL5_BB_W,@1,New,11,2.0866,77.7628,19.22231233,2.209448978,6.966223912,1.531687761,19.18811008,32.75,7.675244032,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,DONN3_MAIN1,DONN3_#1H5,@1,New,33,4.4658,23.8581,16.34992824,3.139346799,7.257698219,2.176063305,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,DONN5_&1T0,DONN5_BB_XF,*1,New,11,7.3497,90.5535,14.96319743,2.148183769,5.913000095,1.489186579,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,DONN5_&1T0,DONN5_BB_XR,*1,New,11,7.3497,90.5535,14.96319743,2.148183769,5.913000095,1.489186579,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,DONN5_1T0,DONN5_&1T0,@1,New,11,7.3497,90.5535,14.96319743,2.148183769,5.913000095,1.489186579,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,DONN5_BB_XF,DONN5_BB_XR,@1,New,11,7.3497,90.5535,14.96319743,2.148183769,5.913000095,1.489186579,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,DONN5_BB_XF,DONN5_BB_YF,@1,New,11,7.3497,90.5535,14.96319743,2.148183769,5.913000095,1.489186579,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,DOTH3_MAIN2,DOTH3_2H3,*1,New,33,7.0179,27.4224,13.05293676,2.977026597,6.210188425,2.057990158,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,DOTH3_MAIN2,DOTH3_2L3,*1,New,33,7.0179,27.4224,13.05293676,2.977026597,6.210188425,2.057990158,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,DOTH5_2T0,DOTH5_BB_B,@1,New,11,16.4589,152.0403,8.57111469,2.646068465,3.505887966,0.969729265,32.75,21.23241463,13.1,8.492965852,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_#12L5,KETL3_MAIN3,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN1,KETL3_#1H5,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN1,KETL3_#1T0,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN1,KETL3_#5L5,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN1,KETL3_#7L5,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN1,KETL3_MAIN2,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN2,KETL3_#2H5,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN2,KETL3_#4L5,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN2,KETL3_#6L5,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN2,KETL3_MAIN3,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN3,KETL3_#10L5,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL3_MAIN3,KETL3_#2T0,@1,New,33,0.7413,14.2982,32.79604372,4.207459972,12.23949835,2.916598636,33.79704068,43.75,13.51881627,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL5_1T0,KETL5_BB_A,@1,New,11,3.4015,101.3731,14.29582069,1.454029046,5.290636677,1.00798884,23.31665201,32.75,9.326660805,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL5_2T0,KETL5_BB_B,@1,New,11,3.4412,101.8060,14.10765251,1.436354453,5.22271651,0.995736191,23.38044603,32.75,9.352178413,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL5_BB_A,KETL5_BB_W,@1,New,11,3.4015,101.3731,14.29582069,1.454029046,5.290636677,1.00798884,23.31665201,32.75,9.326660805,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,KETL5_BB_B,KETL5_BB_A,@1,New,11,3.4412,101.8060,14.10765251,1.436354453,5.22271651,0.995736191,23.38044603,32.75,9.352178413,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP3_1H3,NEWP3_MAIN1,*1,New,33,12.2309,38.7425,8.699302381,2.482645657,4.31242623,1.677269697,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP3_1L3,NEWP3_MAIN1,*1,New,33,12.2309,38.7425,8.699302381,2.482645657,4.31242623,1.677269697,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP3_2H3,NEWP3_MAIN2,*1,New,33,12.7470,41.8141,8.094295403,2.525002321,4.03620484,1.732125017,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP3_MAIN2,NEWP3_2L3,*1,New,33,12.7470,41.8141,8.094295403,2.525002321,4.03620484,1.732125017,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP3_MAIN2,NEWP3_MAIN1,@1,New,33,12.7470,41.8141,8.094295403,2.525002321,4.03620484,1.732125017,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP5_2T0,NEWP5_BB_2,@1,New,11,17.6859,141.8199,8.966891566,2.047649037,3.751150993,1.419245373,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP5_BB_1,NEWP5_1T0,@1,New,11,15.0942,115.3907,10.98990413,2.090898871,4.439486723,1.447346029,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP5_BB_2,NEWP5_BB_1,@1,New,11,17.6859,141.8199,8.966891566,2.047649037,3.751150993,1.419245373,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP5N_T1,NEWP5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP5N_T1,NEWP5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP5N_T2,NEWP5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,NEWP5N_T2,NEWP5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SANK3_MAIN1,SANK3_#1H0,@1,New,33,1.6110,16.9562,25.98375249,3.8059102,10.30406507,2.638206421,31.25,31.25,12.5,12.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SANK3_MAIN2,SANK3_#2H0,@1,New,33,1.6018,16.9068,26.06857806,3.806279702,10.32332701,2.638394337,31.25,31.25,12.5,12.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SANK5_&1T0A,SANK5_BB_WF,*1,New,11,6.3669,125.8153,11.21432233,1.088748989,4.251970693,0.754764386,27.75549378,32.75,11.10219751,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SANK5_&1T0A,SANK5_BB_WR,*1,New,11,6.3669,125.8153,11.21432233,1.088748989,4.251970693,0.754764386,27.75549378,32.75,11.10219751,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SANK5_&2T0A,SANK5_BB_XF,*1,New,11,6.4397,128.3898,10.99624526,1.087960621,4.166320752,0.754215903,27.66662472,32.75,11.06664989,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SANK5_&2T0A,SANK5_BB_XR,*1,New,11,6.4397,128.3898,10.99624526,1.087960621,4.166320752,0.754215903,27.66662472,32.75,11.06664989,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SANK5_1T0,SANK5_&1T0A,@1,New,11,6.3669,125.8153,11.21432233,1.088748989,4.251970693,0.754764386,27.75549378,32.75,11.10219751,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SANK5_2T0,SANK5_&2T0A,@1,New,11,6.4397,128.3898,10.99624526,1.087960621,4.166320752,0.754215903,27.66662472,32.75,11.06664989,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SANK5_BB_WF,SANK5_BB_WR,@1,New,11,6.3669,125.8153,11.21432233,1.088748989,4.251970693,0.754764386,27.75549378,32.75,11.10219751,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SANK5_BB_WF,SANK5_BB_XF,@1,New,11,6.3669,125.8153,11.21432233,1.088748989,4.251970693,0.754764386,27.75549378,32.75,11.10219751,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHER3_#2M0,SHER3_MAIN1,@1,New,33,10.6832,25.8778,11.77576465,2.80751562,6.341508978,1.945618612,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHER3_MAIN1,SHER3_#1L5,@1,New,33,10.6832,25.8778,11.77576465,2.80751562,6.341508978,1.945618612,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHER3_MAIN1,SHER3_#1M0,@1,New,33,10.6832,25.8778,11.77576465,2.80751562,6.341508978,1.945618612,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHIF3_1H3,SHIF3_MAIN1,*1,New,33,9.1370,31.6195,10.93676699,2.842385286,5.362404747,1.951804288,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHIF3_1S&,SHIF3_MAIN1,*1,New,33,8.2468,29.6572,11.77921401,2.935715708,5.719628157,2.027841293,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHIF3_1S&,SHIF3_MAIN2,*1,New,33,8.2468,29.6572,11.77921401,2.935715708,5.719628157,2.027841293,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHIF3_2H3,SHIF3_MAIN2,*1,New,33,8.2468,29.6572,11.77921401,2.935715708,5.719628157,2.027841293,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHIF3_2L3,SHIF3_MAIN2,*1,New,33,8.2468,29.6572,11.77921401,2.935715708,5.719628157,2.027841293,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHIF3_MAIN1,SHIF3_1L3,*1,New,33,9.1370,31.6195,10.93676699,2.842385286,5.362404747,1.951804288,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHIF5_BB_X,SHIF5_1T0,@1,New,11,17.7978,153.7481,8.378525423,1.069423017,3.457384305,0.741362193,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHIF5_BB_X,SHIF5_BB_Y,@1,New,11,17.7978,153.7481,8.378525423,1.069423017,3.457384305,0.741362193,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SHIF5_BB_Y,SHIF5_2T0,@1,New,11,16.9117,153.3676,8.498362843,1.080842729,3.486650679,0.749278521,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN1,SNED3_#1H0,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN1,SNED3_#3L5,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN1,SNED3_#4L5,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN1,SNED3_#5L5,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN1,SNED3_MAIN2,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN1,SNED3_MAIN3,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN2,SNED3_#1L5,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN2,SNED3_#2H0,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN2,SNED3_#2L5,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN3,SNED3_#3H0,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN3,SNED3_#6L5,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED3_MAIN3,SNED3_#7L5,@1,New,33,1.4498,15.9982,27.80150218,4.00039399,10.91593104,2.772927858,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5_1T0,SNED5_BB_C,@1,New,11,3.5754,52.2475,26.38607497,2.186020722,10.02105153,1.515470012,29.34861362,32.75,11.73944545,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5_2T0,SNED5_BB_B,@1,New,11,6.0257,104.8912,13.33980689,2.115423613,5.099603434,1.466443508,29.08057982,32.75,11.63223193,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5_3T0,SNED5_BB_D,@1,New,11,3.5754,52.2475,26.38607497,2.186020722,10.02105153,1.515470012,29.34861362,32.75,11.73944545,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5_A_D,SNED5_BB_A,@1,New,11,6.0257,104.8912,13.33980689,2.115423613,5.099603434,1.466443508,29.08057982,32.75,11.63223193,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5_BB_A,SNED5_BB_B,@1,New,11,6.0257,104.8912,13.33980689,2.115423613,5.099603434,1.466443508,29.08057982,32.75,11.63223193,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5_BB_D,SNED5_BB_C,@1,New,11,3.5754,52.2475,26.38607497,2.186020722,10.02105153,1.515470012,44.80704369,50,17.92281748,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5_D_A,SNED5_BB_D,@1,New,11,6.0257,104.8912,13.33980689,2.115423613,5.099603434,1.466443508,29.08057982,32.75,11.63223193,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5N_T1,SNED5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5N_T1,SNED5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5N_T2,SNED5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5N_T2,SNED5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5N_T3,SNED5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33 ,SNED5N_T3,SNED5N_S3,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BATT3_#1H5,BATT3_MAIN1,@1,New,33,2.2287,14.5273,28.7384289,4.016884492,12.13948216,2.784742393,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BATT3_MAIN1,BATT3_#1L5,@1,New,33,2.2287,14.5273,28.7384289,4.016884492,12.13948216,2.784742393,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BATT3_MAIN1,BATT3_#2L5,@1,New,33,2.2287,14.5273,28.7384289,4.016884492,12.13948216,2.784742393,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH3_1L3,BAYH3_MAIN1,*1,New,33,6.6924,24.9284,14.54488673,3.500123076,6.968180238,2.416616737,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH3_2H3,BAYH3_MAIN2,*1,New,33,6.6924,24.9284,14.54488673,3.500123076,6.968180238,2.416616737,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH3_2L3,BAYH3_MAIN2,*1,New,33,6.6924,24.9284,14.54488673,3.500123076,6.968180238,2.416616737,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH3_3H3,BAYH3_MAIN3,*1,New,33,6.6924,24.9284,14.54488673,3.500123076,6.968180238,2.416616737,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH3_3L3,BAYH3_MAIN3,*1,New,33,6.6924,24.9284,14.54488673,3.500123076,6.968180238,2.416616737,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH3_MAIN1,BAYH3_MAIN2,@1,New,33,6.6924,24.9284,14.54488673,3.500123076,6.968180238,2.416616737,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH3_MAIN1,BAYH3_MAIN3,@1,New,33,6.6924,24.9284,14.54488673,3.500123076,6.968180238,2.416616737,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH5_2T0,BAYH5_BB_Y,@1,New,11,9.9097,82.2829,15.81849064,2.135758781,6.535226872,1.48056704,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH5_3T0,BAYH5_BB_X,@1,New,11,9.9097,82.2829,15.81849064,2.135758781,6.535226872,1.48056704,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH5_BB_Y,BAYH5_BB_X,@1,New,11,9.9097,82.2829,15.81849064,2.135758781,6.535226872,1.48056704,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH5N_T2,BAYH5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH5N_T2,BAYH5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH5N_T3,BAYH5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BAYH5N_T3,BAYH5N_S3,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BERR5_1T0,BERR5_BB,@1,New,11,4.9228,272.2125,5.359547886,5.687493728,1.940177094,2.045054497,22.61745494,20.78250018,9.046981976,8.313000071,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BISC3_2L3,BISC3_MAIN2,*1,New,33,48.7390,117.0663,2.670971988,1.174973423,1.445906866,0.679872365,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BISC3_MAIN2,BISC3_2H3,*1,New,33,48.7390,117.0663,2.670971988,1.174973423,1.445906866,0.679872365,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BISC5_2T0,BISC5_BB_Y,@1,New,11,60.5718,229.0946,4.83098391,1.427343757,2.327700637,0.923123022,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BISC5_BB_Y,BISC5_BB_X,@1,New,11,60.5718,229.0946,4.83098391,1.427343757,2.327700637,0.923123022,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BISC5N_N2,BISC5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BISC5N_T2,BISC5N_N2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,BISC5N_T2,BISC5N_R2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,DOTH3_MAIN1,DOTH3_1H3,*1,New,33,17.7327,47.4262,6.947362619,2.469950864,3.602621504,1.652822104,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,DOTH3_MAIN1,DOTH3_1L3,*1,New,33,17.7327,47.4262,6.947362619,2.469950864,3.602621504,1.652822104,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,DOTH3_MAIN1,DOTH3_MAIN2,@1,New,33,17.7327,47.4262,6.947362619,2.469950864,3.602621504,1.652822104,43.75,43.75,17.5,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,DOTH5_1T0,DOTH5_BB_A,@1,New,11,25.1306,159.7429,7.88176349,2.61962681,3.392923567,0.971807797,32.75,23.62959641,13.1,9.451838563,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,DOTH5_BB_A,DOTH5_BB_B,@1,New,11,25.1306,159.7429,7.88176349,2.61962681,3.392923567,0.971807797,32.75,23.62959641,13.1,9.451838563,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL3_#1H5,HARL3_MAIN1,@1,New,33,2.2234,14.5030,28.79546637,4.018099157,12.16030624,2.785581925,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL3_#3L5,HARL3_MAIN3,@1,New,33,2.2234,14.5030,28.79546637,4.018099157,12.16030624,2.785581925,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL3_MAIN1,HARL3_#1L5,@1,New,33,2.2234,14.5030,28.79546637,4.018099157,12.16030624,2.785581925,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL3_MAIN1,HARL3_MAIN2,@1,New,33,2.2234,14.5030,28.79546637,4.018099157,12.16030624,2.785581925,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL3_MAIN2,HARL3_#2L5,@1,New,33,2.2234,14.5030,28.79546637,4.018099157,12.16030624,2.785581925,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL3_MAIN2,HARL3_MAIN3,@1,New,33,2.2234,14.5030,28.79546637,4.018099157,12.16030624,2.785581925,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL3_MAIN3,HARL3_#2H5,@1,New,33,2.2234,14.5030,28.79546637,4.018099157,12.16030624,2.785581925,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL5_1T0,HARL5_BB_Y,@1,New,11,4.7421,63.3957,21.82265622,2.098697663,8.513535582,1.454897649,31.5108986,32.75,12.60435944,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL5_BB_X,HARL5_2T0,@1,New,11,4.7421,63.3957,21.82265622,2.098697663,8.513535582,1.454897649,31.5108986,32.75,12.60435944,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL5_BB_Y,HARL5_BB_X,@1,New,11,4.7421,63.3957,21.82265622,2.098697663,8.513535582,1.454897649,31.5108986,32.75,12.60435944,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL5N_T1,HARL5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL5N_T1,HARL5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL5N_T2,HARL5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
