﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HARL5N_T2,HARL5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HAYF3_MAIN1,HAYF3_#1L5,@1,New,33,14.3368,40.8411,8.258061626,2.590906238,4.222074381,1.727419434,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,HAYF3_MAIN1,HAYF3_#2L5,@1,New,33,14.3368,40.8411,8.258061626,2.590906238,4.222074381,1.727419434,78.75,78.75,31.5,31.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT3_2H3,LEAT3_MAIN2,*1,New,33,13.8060,38.7134,8.662315588,2.863707049,4.421621818,1.95022611,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT3_2L3,LEAT3_MAIN2,*1,New,33,13.8060,38.7134,8.662315588,2.863707049,4.421621818,1.95022611,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT3_MAIN1,LEAT3_1H3,*1,New,33,13.8060,38.7134,8.662315588,2.863707049,4.421621818,1.95022611,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT3_MAIN1,LEAT3_1L3,*1,New,33,13.8060,38.7134,8.662315588,2.863707049,4.421621818,1.95022611,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT3_MAIN1,LEAT3_MAIN2,@1,New,33,13.8060,38.7134,8.662315588,2.863707049,4.421621818,1.95022611,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT5_BB_X,LEAT5_1T0,@1,New,11,18.2416,94.4548,12.79083185,2.144862206,5.625450011,1.486064322,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT5_BB_X,LEAT5_BB_Y,@1,New,11,18.2416,94.4548,12.79083185,2.144862206,5.625450011,1.486064322,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT5_BB_Y,LEAT5_2T0,@1,New,11,18.2416,94.4548,12.79083185,2.144862206,5.625450011,1.486064322,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT5N_T1,LEAT5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT5N_T1,LEAT5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT5N_T2,LEAT5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,LEAT5N_T2,LEAT5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,MALE3_3L3,MALE3_MAIN3,*1,New,33,13.7771,40.5404,8.362499289,2.643540342,4.252512036,1.760163519,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,MALE3_MAIN1,MALE3_1H3,*1,New,33,13.7771,40.5404,8.362499289,2.643540342,4.252512036,1.760163519,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,MALE3_MAIN1,MALE3_1L3,*1,New,33,13.7771,40.5404,8.362499289,2.643540342,4.252512036,1.760163519,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,MALE3_MAIN1,MALE3_MAIN3,@1,New,33,13.7771,40.5404,8.362499289,2.643540342,4.252512036,1.760163519,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,MALE3_MAIN2,MALE3_2H3,*1,New,33,13.7771,40.5404,8.362499289,2.643540342,4.252512036,1.760163519,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,MALE3_MAIN2,MALE3_2L3,*1,New,33,13.7771,40.5404,8.362499289,2.643540342,4.252512036,1.760163519,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,MALE3_MAIN3,MALE3_MAIN2,@1,New,33,13.7771,40.5404,8.362499289,2.643540342,4.252512036,1.760163519,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,MALE5_1T0,MALE5_BB_X,@1,New,11,16.4009,103.5419,12.14250462,2.120760465,5.232647586,1.470056434,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,MALE5_2T0,MALE5_BB_Y,@1,New,11,16.4009,103.5419,12.14250462,2.120760465,5.232647586,1.470056434,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,MALE5_BB_Y,MALE5_BB_X,@1,New,11,16.4009,103.5419,12.14250462,2.120760465,5.232647586,1.470056434,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE3_1H3,PRIE3_MAIN1,*1,New,33,33.6445,81.2110,3.858075054,1.581615865,2.082051652,0.956544679,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE3_2H3,PRIE3_MAIN2,*1,New,33,33.6445,81.2110,3.858075054,1.581615865,2.082051652,0.956544679,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE3_2L3,PRIE3_MAIN2,*1,New,33,33.6445,81.2110,3.858075054,1.581615865,2.082051652,0.956544679,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE3_MAIN1,PRIE3_1L3,*1,New,33,33.6445,81.2110,3.858075054,1.581615865,2.082051652,0.956544679,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE3_MAIN1,PRIE3_MAIN2,@1,New,33,33.6445,81.2110,3.858075054,1.581615865,2.082051652,0.956544679,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE5_BB_X,PRIE5_1T0,@1,New,11,40.1532,148.5629,7.406180183,2.00391047,3.581767872,1.388941857,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE5_BB_Y,PRIE5_2T0,@1,New,11,40.1532,148.5629,7.406180183,2.00391047,3.581767872,1.388941857,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE5_BB_Y,PRIE5_BB_X,@1,New,11,40.1532,148.5629,7.406180183,2.00391047,3.581767872,1.388941857,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE5N_N1,PRIE5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE5N_N1,PRIE5N_T1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE5N_N2,PRIE5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE5N_T1,PRIE5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE5N_T2,PRIE5N_N2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,PRIE5N_T2,PRIE5N_R2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5_&1T0A,ROUS5_BB_XF,*1,New,11,3.3462,49.5544,28.17228584,2.197382223,10.82459242,1.523292696,29.96045927,32.75,11.98418371,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5_&1T0A,ROUS5_BB_XR,*1,New,11,3.3462,49.5544,28.17228584,2.197382223,10.82459242,1.523292696,29.96045927,32.75,11.98418371,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5_&2T0A,ROUS5_BB_YF,*1,New,11,3.3462,49.5544,28.17228584,2.197382223,10.82459242,1.523292696,29.96045927,32.75,11.98418371,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5_&2T0A,ROUS5_BB_YR,*1,New,11,3.3462,49.5544,28.17228584,2.197382223,10.82459242,1.523292696,29.96045927,32.75,11.98418371,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5_1T0,ROUS5_&1T0A,@1,New,11,3.3462,49.5544,28.17228584,2.197382223,10.82459242,1.523292696,29.96045927,32.75,11.98418371,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5_2T0,ROUS5_&2T0A,@1,New,11,3.3462,49.5544,28.17228584,2.197382223,10.82459242,1.523292696,29.96045927,32.75,11.98418371,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5_BB_XF,ROUS5_BB_YF,@1,New,11,3.3462,49.5544,28.17228584,2.197382223,10.82459242,1.523292696,29.96045927,32.75,11.98418371,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5_BB_YF,ROUS5_BB_YR,@1,New,11,3.3462,49.5544,28.17228584,2.197382223,10.82459242,1.523292696,29.96045927,32.75,11.98418371,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5N_R1,ROUS5N_T1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5N_R1,ROUS5N_T2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5N_T1,ROUS5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROUS5N_T2,ROUS5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROWT3_1H3,ROWT3_MAIN2,*1,New,33,14.0326,40.1192,8.387574418,2.629903908,4.292443148,1.755600515,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROWT3_MAIN2,ROWT3_1L3,*1,New,33,14.0326,40.1192,8.387574418,2.629903908,4.292443148,1.755600515,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROWT3_MAIN2,ROWT3_2L3,*1,New,33,14.0326,40.1192,8.387574418,2.629903908,4.292443148,1.755600515,0,0,0,0,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROWT5_BB_V,ROWT5_2T0,@1,New,11,28.9376,202.5257,6.343161981,7.234434927,2.696045635,3.053001637,19.675,19.675,7.87,7.87,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROWT5_BB_W,ROWT5_BB_V,@1,New,11,28.9376,202.5257,6.343161981,7.234434927,2.696045635,3.053001637,19.675,19.675,7.87,7.87,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROWT5N_T2,ROWT5N_R2,*1,New,11,0.0000,0.0000,0,0,0,0,19.675,19.675,7.87,7.87,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,ROWT5N_T2,ROWT5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,19.675,19.675,7.87,7.87,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_#10L5,SHRE3_MAIN2,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_#14L5,SHRE3_MAIN1,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_#16L5,SHRE3_MAIN1,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_#1T0,SHRE3_MAIN1,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_#2L5,SHRE3_MAIN2,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_#2T0,SHRE3_MAIN3,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_#3L5,SHRE3_MAIN3,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_#4T0,SHRE3_MAIN2,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_#5L5,SHRE3_MAIN3,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_#8L5,SHRE3_MAIN2,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_MAIN1,SHRE3_#18L5,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_MAIN2,SHRE3_#4L5,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_MAIN2,SHRE3_MAIN1,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SHRE3_MAIN2,SHRE3_MAIN3,@1,New,33,0.7180,11.4807,41.02033701,4.489810867,15.40091619,3.112706323,32.03070323,43.75,12.81228129,17.5,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SPRG5_1T0,SPRG5_BB_X,@1,New,11,6.6004,96.6459,14.28365689,2.111136527,5.50246774,1.463459327,46.19662037,50,18.47864815,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SPRG5_2T0,SPRG5_BB_Y,@1,New,11,6.5238,100.8913,13.74847374,2.107168819,5.302192354,1.460745784,45.99441565,50,18.39776626,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SPRG5_BB_Y,SPRG5_BB_X,@1,New,11,6.5238,100.8913,13.74847374,2.107168819,5.302192354,1.460745784,45.99441565,50,18.39776626,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SPRG5N_N1,SPRG5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SPRG5N_N1,SPRG5N_T1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SPRG5N_N2,SPRG5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SPRG5N_R1,SPRG5N_T1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SPRG5N_T2,SPRG5N_N2,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SPRG5N_T2,SPRG5N_R2,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,SUND3_#1L5,SUND3_MAIN1,@1,New,33,1.9447,13.8249,30.72718824,4.113666701,12.76759789,2.851858069,62.5,62.5,25,25,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH3_#1H0,WEIH3_MAIN2,@1,New,33,1.9220,16.1809,26.95648303,4.231525,10.93226887,2.93311034,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH3_1L5,WEIH3_MAIN1,@1,New,33,1.9418,16.3939,26.61364944,4.220125254,10.7995175,2.925227982,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH3_1S&,WEIH3_MAIN1,*1,New,33,1.9418,16.3939,26.61364944,4.220125254,10.7995175,2.925227982,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH3_1S&,WEIH3_MAIN2,*1,New,33,1.9418,16.3939,26.61364944,4.220125254,10.7995175,2.925227982,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH3_2H3,WEIH3_MAIN2,*1,New,33,1.9220,16.1809,26.95648303,4.231525,10.93226887,2.93311034,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH3_2L5,WEIH3_MAIN2,@1,New,33,1.9220,16.1809,26.95648303,4.231525,10.93226887,2.93311034,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH3_3L3,WEIH3_MAIN1,*1,New,33,1.9418,16.3939,26.61364944,4.220125254,10.7995175,2.925227982,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH3_4L3,WEIH3_MAIN2,*1,New,33,1.9220,16.1809,26.95648303,4.231525,10.93226887,2.93311034,21.875,21.875,8.75,8.75,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH5_1T0,WEIH5_BB_X,*1,New,11,8.0018,137.7559,9.962068327,2.680196658,3.810172555,0.965411342,28.95036992,17.44085145,11.58014797,6.97634058,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH5_BB_Y,WEIH5_2T0,@1,New,11,12.1992,121.3246,11.0262544,2.824501041,4.387934889,1.028096753,32.75,19.87471548,13.1,7.949886193,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WEIH5_BB_Y,WEIH5_BB_X,@1,New,11,12.1992,121.3246,11.0262544,2.824501041,4.387934889,1.028096753,32.75,19.87471548,13.1,7.949886193,,,,
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33 ,WROC3_#1L5,WROC3_MAIN1,@1,New,33,14.3322,39.3060,8.463004186,2.821677918,4.347176295,1.921795218,62.5,62.5,25,25,,,,
WMIDS,Kitwell 132kV,Bartley Green 132 11 ,BARG5_2T0,BARG5_BB_V,@1,New,11,2.9651,79.0959,17.96075745,1.954956036,6.690804694,1.352204881,24.71947354,32.75,9.887789414,13.1,,,,
WMIDS,Kitwell 132kV,Bartley Green 132 11 ,BARG5_BB_V,BARG5_BB_U,@1,New,11,2.9651,79.0959,17.96075745,1.954956036,6.690804694,1.352204881,24.71947354,32.75,9.887789414,13.1,,,,
WMIDS,Kitwell 132kV,Bartley Green 132 11 ,BARG5_BB_V,BARG5_BB_W,@1,New,11,2.9651,79.0959,17.96075745,1.954956036,6.690804694,1.352204881,24.71947354,32.75,9.887789414,13.1,,,,
WMIDS,Kitwell 132kV,Bartley Green 132 11 ,BARG5_BB_X,BARG5_1T0,@1,New,11,3.0055,75.0036,18.86860403,1.960185549,7.053714017,1.35610103,25.39975673,32.75,10.15990269,13.1,,,,
WMIDS,Kitwell 132kV,Bartley Green 132 11 ,BARG5_BB_X,BARG5_BB_W,@1,New,11,3.0055,75.0036,18.86860403,1.960185549,7.053714017,1.35610103,25.39975673,32.75,10.15990269,13.1,,,,
WMIDS,Kitwell 132kV,Bartley Green 132 11 ,BARG5_U_X,BARG5_BB_U,@1,New,11,3.0055,75.0036,18.86860403,1.960185549,7.053714017,1.35610103,25.39975673,32.75,10.15990269,13.1,,,,
WMIDS,Kitwell 132kV,Bartley Green 132 11 ,BARG5_X_U,BARG5_BB_X,@1,New,11,3.0055,75.0036,18.86860403,1.960185549,7.053714017,1.35610103,25.39975673,32.75,10.15990269,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_&1T0,BOVI5_BB_AF,*1,New,11,3.4523,65.3711,21.56164436,2.192114272,8.200084891,1.51964661,28.44787919,32.75,11.37915168,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_&1T0,BOVI5_BB_AR,*1,New,11,3.4523,65.3711,21.56164436,2.192114272,8.200084891,1.51964661,28.44787919,32.75,11.37915168,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_&2T0,BOVI5_BB_BF,*1,New,11,3.4138,64.7567,21.75618867,2.191473453,8.272879262,1.519202578,28.43403142,32.75,11.37361257,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_&BR_F,BOVI5_B_X,@1,New,11,3.4138,64.7567,21.75618867,2.191473453,8.272879262,1.519202578,28.43403142,32.75,11.37361257,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_&BR_F,BOVI5_BB_BF,*1,New,11,3.4138,64.7567,21.75618867,2.191473453,8.272879262,1.519202578,28.43403142,32.75,11.37361257,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_&BR_F,BOVI5_BB_BR,*1,New,11,3.4138,64.7567,21.75618867,2.191473453,8.272879262,1.519202578,28.43403142,32.75,11.37361257,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_1T0,BOVI5_&1T0,@1,New,11,3.4523,65.3711,21.56164436,2.192114272,8.200084891,1.51964661,28.44787919,32.75,11.37915168,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_2T0,BOVI5_&2T0,@1,New,11,3.4138,64.7567,21.75618867,2.191473453,8.272879262,1.519202578,28.43403142,32.75,11.37361257,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_3T0,BOVI5_BB_V,@1,New,11,3.1568,66.9632,21.19700601,2.190344183,7.999816306,1.518419073,27.18320434,32.75,10.87328174,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_4T0,BOVI5_BB_W,@1,New,11,2.9431,76.5836,18.76041892,2.184777363,6.997310863,1.514557311,25.04002912,32.75,10.01601165,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_BB_AF,BOVI5_BB_BF,@1,New,11,3.4523,65.3711,21.56164436,2.192114272,8.200084891,1.51964661,28.44787919,32.75,11.37915168,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_BB_AR,BOVI5_BB_AF,@1,New,11,3.4523,65.3711,21.56164436,2.192114272,8.200084891,1.51964661,28.44787919,32.75,11.37915168,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_BB_BF,BOVI5_BB_BR,@1,New,11,3.4138,64.7567,21.75618867,2.191473453,8.272879262,1.519202578,28.43403142,32.75,11.37361257,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_BB_BR,BOVI5_&2T0,*1,New,11,3.4138,64.7567,21.75618867,2.191473453,8.272879262,1.519202578,28.43403142,32.75,11.37361257,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_BB_F,BOVI5_BB_E,@1,New,11,3.1568,66.9632,21.19700601,2.190344183,7.999816306,1.518419073,27.18320434,32.75,10.87328174,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_BB_V,BOVI5_BB_U,@1,New,11,3.1568,66.9632,21.19700601,2.190344183,7.999816306,1.518419073,27.18320434,32.75,10.87328174,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_BB_V,BOVI5_BB_W,@1,New,11,3.1568,66.9632,21.19700601,2.190344183,7.999816306,1.518419073,27.18320434,32.75,10.87328174,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_BB_W,BOVI5_BB_X,@1,New,11,2.9431,76.5836,18.76041892,2.184777363,6.997310863,1.514557311,25.04002912,32.75,10.01601165,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_E_AR,BOVI5_BB_E,@1,New,11,3.4523,65.3711,21.56164436,2.192114272,8.200084891,1.51964661,28.44787919,32.75,11.37915168,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_F_U,BOVI5_BB_F,@1,New,11,3.1568,66.9632,21.19700601,2.190344183,7.999816306,1.518419073,27.18320434,32.75,10.87328174,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_U_F,BOVI5_BB_U,@1,New,11,3.1568,66.9632,21.19700601,2.190344183,7.999816306,1.518419073,27.18320434,32.75,10.87328174,13.1,,,,
WMIDS,Kitwell 132kV,Bournville 132 11 ,BOVI5_X_B,BOVI5_BB_X,@1,New,11,2.9431,76.5836,18.76041892,2.184777363,6.997310863,1.514557311,25.04002912,32.75,10.01601165,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_#1T0A,CHAV5_&1T0A,@1,New,11,2.0229,64.2686,22.59207994,2.00893809,8.343412024,1.39047793,23.12422366,32.75,9.249689464,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_#1T0B,CHAV5_&1T0B,@1,New,11,2.0229,64.2686,22.59207994,2.008931178,8.343412024,1.390472866,23.12422366,32.75,9.249689464,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_#2T0A,CHAV5_&2T0A,@1,New,11,1.9843,63.9897,22.70440185,2.01059021,8.3793761,1.391682211,22.99262696,32.75,9.197050785,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_#2T0B,CHAV5_&2T0B,@1,New,11,1.9845,64.1748,22.64290606,2.010335304,8.355698314,1.391495337,22.9680073,32.75,9.18720292,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_&1T0A,CHAV5_BB_FR,*1,New,11,2.0229,64.2686,22.59207994,2.00893809,8.343412024,1.39047793,23.12422366,32.75,9.249689464,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_&1T0B,CHAV5_BB_EF,*1,New,11,2.0229,64.2686,22.59207994,2.008931178,8.343412024,1.390472866,23.12422366,32.75,9.249689464,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_&1T0B,CHAV5_BB_ER,*1,New,11,2.0229,64.2686,22.59207994,2.008931178,8.343412024,1.390472866,23.12422366,32.75,9.249689464,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_&2T0A,CHAV5_BB_BF,*1,New,11,1.9843,63.9897,22.70440185,2.01059021,8.3793761,1.391682211,22.99262696,32.75,9.197050785,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_&2T0A,CHAV5_BB_BR,*1,New,11,1.9843,63.9897,22.70440185,2.01059021,8.3793761,1.391682211,22.99262696,32.75,9.197050785,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_&2T0B,CHAV5_BB_AF,*1,New,11,1.9845,64.1748,22.64290606,2.010335304,8.355698314,1.391495337,22.9680073,32.75,9.18720292,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_&2T0B,CHAV5_BB_AR,*1,New,11,1.9845,64.1748,22.64290606,2.010335304,8.355698314,1.391495337,22.9680073,32.75,9.18720292,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_BB_AF,CHAV5_BB_AR,@1,New,11,2.0229,64.2686,22.59207994,2.00893809,8.343412024,1.39047793,23.12422366,32.75,9.249689464,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_BB_BR,CHAV5_BB_AR,@1,New,11,1.9845,64.1748,22.64290606,2.010335304,8.355698314,1.391495337,22.9680073,32.75,9.18720292,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_BB_BR,CHAV5_BB_BF,@1,New,11,1.9845,64.1748,22.64290606,2.010335304,8.355698314,1.391495337,22.9680073,32.75,9.18720292,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_BB_EF,CHAV5_BB_ER,@1,New,11,1.9843,63.9897,22.70440185,2.01059021,8.3793761,1.391682211,22.99262696,32.75,9.197050785,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_BB_FF,CHAV5_&1T0A,*1,New,11,2.0229,64.2686,22.59207994,2.00893809,8.343412024,1.39047793,23.12422366,32.75,9.249689464,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_BB_FR,CHAV5_BB_ER,@1,New,11,2.0229,64.2686,22.59207994,2.008931178,8.343412024,1.390472866,23.12422366,32.75,9.249689464,13.1,,,,
WMIDS,Kitwell 132kV,Chad Valley 132 11 ,CHAV5_BB_FR,CHAV5_BB_FF,@1,New,11,2.0229,64.2686,22.59207994,2.008931178,8.343412024,1.390472866,23.12422366,32.75,9.249689464,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_&1T0,HALE5_1T0,@1,New,11,2.9489,76.2498,18.59020412,1.883045362,6.936342781,1.297533802,25.0408167,32.75,10.01632668,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_&1T0,HALE5_BB_XF,*1,New,11,2.9489,76.2498,18.59020412,1.883045362,6.936342781,1.297533802,25.0408167,32.75,10.01632668,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_&2T0,HALE5_2T0,@1,New,11,2.9143,76.0825,18.91830324,1.914407723,7.055140188,1.319143244,24.95156015,32.75,9.98062406,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_&2T0,HALE5_BB_YR,*1,New,11,2.9143,76.0825,18.91830324,1.914407723,7.055140188,1.319143244,24.95156015,32.75,9.98062406,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_&3T0,HALE5_3T0,@1,New,11,2.2460,74.7718,19.47622525,1.89587053,7.179797558,1.304350043,22.67293422,32.75,9.069173687,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_&3T0,HALE5_BB_ZF,*1,New,11,2.2460,74.7718,19.47622525,1.89587053,7.179797558,1.304350043,22.67293422,32.75,9.069173687,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_&Y_ZR,HALE5_BB_YF,*1,New,11,2.2460,74.7718,19.47622525,1.89587053,7.179797558,1.304350043,22.67293422,32.75,9.069173687,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_&Y_ZR,HALE5_BB_YR,*1,New,11,2.2460,74.7718,19.47622525,1.89587053,7.179797558,1.304350043,22.67293422,32.75,9.069173687,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_&Z_XR,HALE5_BB_ZF,*1,New,11,2.9489,76.2498,18.59020412,1.883045362,6.936342781,1.297533802,25.0408167,32.75,10.01632668,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_&Z_XR,HALE5_BB_ZR,*1,New,11,2.9489,76.2498,18.59020412,1.883045362,6.936342781,1.297533802,25.0408167,32.75,10.01632668,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_BB_XF,HALE5_BB_YF,@1,New,11,2.9143,76.0825,18.91830324,1.914407723,7.055140188,1.319143244,24.95156015,32.75,9.98062406,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_BB_XR,HALE5_&1T0,*1,New,11,2.9489,76.2498,18.59020412,1.883045362,6.936342781,1.297533802,25.0408167,32.75,10.01632668,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_BB_XR,HALE5_BB_XF,@1,New,11,2.9489,76.2498,18.59020412,1.883045362,6.936342781,1.297533802,25.0408167,32.75,10.01632668,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_BB_YF,HALE5_&2T0,*1,New,11,2.9143,76.0825,18.91830324,1.914407723,7.055140188,1.319143244,24.95156015,32.75,9.98062406,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_BB_YF,HALE5_BB_YR,@1,New,11,2.9143,76.0825,18.91830324,1.914407723,7.055140188,1.319143244,24.95156015,32.75,9.98062406,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_BB_ZR,HALE5_&3T0,*1,New,11,2.2460,74.7718,19.47622525,1.89587053,7.179797558,1.304350043,22.67293422,32.75,9.069173687,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_BB_ZR,HALE5_BB_ZF,@1,New,11,2.2460,74.7718,19.47622525,1.89587053,7.179797558,1.304350043,22.67293422,32.75,9.069173687,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_Y_ZR,HALE5_&Y_ZR,@1,New,11,2.2460,74.7718,19.47622525,1.89587053,7.179797558,1.304350043,22.67293422,32.75,9.069173687,13.1,,,,
WMIDS,Kitwell 132kV,Halesowen 132 11 ,HALE5_Z_XR,HALE5_&Z_XR,@1,New,11,2.9489,76.2498,18.59020412,1.883045362,6.936342781,1.297533802,25.0408167,32.75,10.01632668,13.1,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_#1T0A,HALG5_&1T0A,@1,New,11,2.0420,69.1836,20.78491154,1.99798318,7.653424326,1.383594649,31.5382102,45.925,12.61528408,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_#1T0B,HALG5_&1T0B,@1,New,11,2.0418,69.0163,20.83264799,1.99819359,7.671720123,1.383747243,31.5661236,45.925,12.62644944,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_#2T0A,HALG5_&2T0A,@1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_#2T0B,HALG5_&2T0B,@1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_&1T0A,HALG5_BB_AF,*1,New,11,2.0420,69.1836,20.78491154,1.99798318,7.653424326,1.383594649,31.5382102,45.925,12.61528408,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_&1T0B,HALG5_BB_BR,*1,New,11,2.0418,69.0163,20.83264799,1.99819359,7.671720123,1.383747243,31.5661236,45.925,12.62644944,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_&2T0A,HALG5_BB_CF,*1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_&2T0A,HALG5_BB_CR,*1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_&2T0B,HALG5_BB_DF,*1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_&2T0B,HALG5_BB_DR,*1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_&B_D,HALG5_BB_BF,*1,New,11,2.0420,69.1836,20.78491154,1.99798318,7.653424326,1.383594649,31.5382102,45.925,12.61528408,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_&B_D,HALG5_BB_BR,*1,New,11,2.0420,69.1836,20.78491154,1.99798318,7.653424326,1.383594649,31.5382102,45.925,12.61528408,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_&D_B,HALG5_BB_DF,*1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_&D_B,HALG5_BB_DR,*1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_B_D,HALG5_&B_D,@1,New,11,2.0420,69.1836,20.78491154,1.99798318,7.653424326,1.383594649,31.5382102,45.925,12.61528408,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_BB_AF,HALG5_BB_AR,@1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_BB_AR,HALG5_&1T0A,*1,New,11,2.0420,69.1836,20.78491154,1.99798318,7.653424326,1.383594649,31.5382102,45.925,12.61528408,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_BB_BF,HALG5_&1T0B,*1,New,11,2.0418,69.0163,20.83264799,1.99819359,7.671720123,1.383747243,31.5661236,45.925,12.62644944,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_BB_BF,HALG5_BB_BR,@1,New,11,2.0418,69.0163,20.83264799,1.99819359,7.671720123,1.383747243,31.5661236,45.925,12.62644944,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_BB_BR,HALG5_BB_AR,@1,New,11,2.0420,69.1836,20.78491154,1.99798318,7.653424326,1.383594649,31.5382102,45.925,12.61528408,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_BB_CF,HALG5_BB_CR,@1,New,11,2.0418,69.0163,20.83264799,1.99819359,7.671720123,1.383747243,31.5661236,45.925,12.62644944,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_BB_DF,HALG5_BB_DR,@1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_BB_DR,HALG5_BB_CR,@1,New,11,2.0374,70.0082,20.55193914,1.996913045,7.563402146,1.382817859,31.37190844,45.925,12.54876338,18.37,,,,
WMIDS,Kitwell 132kV,Hall Green 132 11 ,HALG5_D_B,HALG5_&D_B,@1,New,11,2.0420,69.1836,20.78491154,1.99798318,7.653424326,1.383594649,31.5382102,45.925,12.61528408,18.37,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_#1T0A,HIGH5_&1T0A,@1,New,11,2.2351,66.1918,21.63177491,1.976006279,7.983564023,1.367350172,23.57419143,32.75,9.42967657,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_#1T0B,HIGH5_&1T0B,@1,New,11,2.2352,66.2270,21.62170527,1.975956956,7.979670655,1.36731371,23.56977643,32.75,9.427910573,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_#2T0A,HIGH5_&2T0A,@1,New,11,2.2691,54.3300,26.36220275,2.020060349,9.850875167,1.398468991,25.77924967,32.75,10.31169987,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_&1T0A,HIGH5_BB_CF,*1,New,11,2.2351,66.1918,21.63177491,1.976006279,7.983564023,1.367350172,23.57419143,32.75,9.42967657,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_&1T0A,HIGH5_BB_CR,*1,New,11,2.2351,66.1918,21.63177491,1.976006279,7.983564023,1.367350172,23.57419143,32.75,9.42967657,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_&1T0B,HIGH5_BB_CF,*1,New,11,2.2352,66.2270,21.62170527,1.975956956,7.979670655,1.36731371,23.56977643,32.75,9.427910573,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_&1T0B,HIGH5_BB_CR,*1,New,11,2.2352,66.2270,21.62170527,1.975956956,7.979670655,1.36731371,23.56977643,32.75,9.427910573,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_&2T0A,HIGH5_BB_BF,*1,New,11,2.2691,54.3300,26.36220275,2.020060349,9.850875167,1.398468991,25.77924967,32.75,10.31169987,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_&2T0A,HIGH5_BB_BR,*1,New,11,2.2691,54.3300,26.36220275,2.020060349,9.850875167,1.398468991,25.77924967,32.75,10.31169987,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_&2T0B,HIGH5_BB_AF,*1,New,11,2.2691,54.3300,26.36220275,2.020060349,9.850875167,1.398468991,25.77924967,32.75,10.31169987,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_&2T0B,HIGH5_BB_AR,*1,New,11,2.2691,54.3300,26.36220275,2.020060349,9.850875167,1.398468991,25.77924967,32.75,10.31169987,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_2T0B,HIGH5_&2T0B,@1,New,11,2.2691,54.3300,26.36220275,2.020060349,9.850875167,1.398468991,25.77924967,32.75,10.31169987,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_BB_AR,HIGH5_BB_AF,@1,New,11,2.2691,54.3300,26.36220275,2.020060349,9.850875167,1.398468991,25.77924967,32.75,10.31169987,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_BB_BR,HIGH5_BB_AR,@1,New,11,2.2691,54.3300,26.36220275,2.020060349,9.850875167,1.398468991,25.77924967,32.75,10.31169987,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_BB_BR,HIGH5_BB_BF,@1,New,11,2.2691,54.3300,26.36220275,2.020060349,9.850875167,1.398468991,25.77924967,32.75,10.31169987,13.1,,,,
WMIDS,Kitwell 132kV,Highters Heath 132 11 ,HIGH5_BB_CR,HIGH5_BB_CF,@1,New,11,2.2351,66.1918,21.63177491,1.976006279,7.983564023,1.367350172,23.57419143,32.75,9.42967657,13.1,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_103,BARG1_MAIN1,*1,New,132,0.2277,3.6913,30.20519208,34.28772341,11.38263061,14.42486831,42.11861148,46,16.84744459,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_113,BARG1_MAIN1,*1,New,132,0.2277,3.6913,30.20519208,34.28772341,11.38263061,14.42486831,42.11861148,46,16.84744459,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_203,BARG1_MAIN1,*1,New,132,0.2277,3.6913,30.20519208,34.28772341,11.38263061,14.42486831,42.11861148,46,16.84744459,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_213,BARG1_MAIN2,*1,New,132,0.2278,3.6919,30.19849541,34.2588668,11.38067561,14.42002543,42.12821177,46,16.85128471,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_403,BARG1_MAIN2,*1,New,132,0.2278,3.6919,30.19849541,34.2588668,11.38067561,14.42002543,42.12821177,46,16.85128471,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_MAIN2,BARG1_303,*1,New,132,0.2278,3.6919,30.19849541,34.2588668,11.38067561,14.42002543,42.12821177,46,16.85128471,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_303,BOVI1_MAIN3,*1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_403,BOVI1_MAIN4,*1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN1,BOVI1_103,*1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN1,BOVI1_113,*1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN1,BOVI1_MAIN2,@1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN2,BOVI1_203,*1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN2,BOVI1_213,*1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN2,BOVI1_MAIN3,@1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN3,BOVI1_313,*1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN3,BOVI1_MAIN4,@1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN4,BOVI1_413,*1,New,132,0.2431,3.7128,29.87309383,36.08098486,11.31181041,14.51043255,93.63362174,100,37.4534487,40,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,CHAV1_103,CHAV1_MAIN1,*1,New,132,0.3577,4.1630,26.00682134,24.23585102,10.14272709,11.72469276,0,0,0,0,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,CHAV1_113,CHAV1_MAIN1,*1,New,132,0.3577,4.1630,26.00682134,24.23585102,10.14272709,11.72469276,0,0,0,0,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,CHAV1_213,CHAV1_MAIN2,*1,New,132,0.3591,4.1680,25.96848752,24.16303668,10.13094133,11.6995469,0,0,0,0,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,CHAV1_MAIN2,CHAV1_203,*1,New,132,0.3591,4.1680,25.96848752,24.16303668,10.13094133,11.6995469,0,0,0,0,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_103,HALE1_MAIN1,*1,New,132,0.2323,3.7214,29.94560514,34.95009159,11.29794302,14.05657826,57.51015491,62.5,23.00406197,25,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_113,HALE1_MAIN1,*1,New,132,0.2323,3.7214,29.94560514,34.95009159,11.29794302,14.05657826,57.51015491,62.5,23.00406197,25,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_213,HALE1_MAIN3,*1,New,132,0.2323,3.7214,29.94560514,34.95009159,11.29794302,14.05657826,57.51015491,62.5,23.00406197,25,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_313,HALE1_MAIN2,*1,New,132,0.2323,3.7214,29.94560514,34.95009159,11.29794302,14.05657826,57.51015491,62.5,23.00406197,25,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_MAIN2,HALE1_MAIN1,@1,New,132,0.2323,3.7214,29.94560514,34.95009159,11.29794302,14.05657826,57.51015491,62.5,23.00406197,25,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_MAIN2,HALE1_MAIN3,@1,New,132,0.2323,3.7214,29.94560514,34.95009159,11.29794302,14.05657826,57.51015491,62.5,23.00406197,25,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_MAIN3,HALE1_203,*1,New,132,0.2323,3.7214,29.94560514,34.95009159,11.29794302,14.05657826,57.51015491,62.5,23.00406197,25,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALG1_103,HALG1_MAIN1,*1,New,132,0.5842,4.6606,22.11846087,23.25821227,9.072203836,10.04324326,38.25,38.25,15.3,15.3,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALG1_113,HALG1_MAIN1,*1,New,132,0.5842,4.6606,22.11846087,23.25821227,9.072203836,10.04324326,38.25,38.25,15.3,15.3,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALG1_213,HALG1_MAIN2,*1,New,132,0.5842,4.6606,22.11846087,23.25821227,9.072203836,10.04324326,38.25,38.25,15.3,15.3,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALG1_MAIN1,HALG1_MAIN2,@1,New,132,0.5842,4.6606,22.11846087,23.25821227,9.072203836,10.04324326,38.25,38.25,15.3,15.3,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HALG1_MAIN3,HALG1_303,*1,New,132,0.5842,4.6606,22.11846087,23.25821227,9.072203836,10.04324326,38.25,38.25,15.3,15.3,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HIGH1_103,HIGH1_MAIN1,*1,New,132,0.7153,5.0144,20.16296943,21.38017407,8.443169919,9.214189188,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HIGH1_203,HIGH1_MAIN2,*1,New,132,0.7153,5.0144,20.16296943,21.38017407,8.443169919,9.214189188,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HIGH1_213,HIGH1_MAIN2,*1,New,132,0.7153,5.0144,20.16296943,21.38017407,8.443169919,9.214189188,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HIGH1_MAIN1,HIGH1_113,*1,New,132,0.7153,5.0144,20.16296943,21.38017407,8.443169919,9.214189188,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,HIGH1_MAIN2,HIGH1_MAIN1,@1,New,132,0.7153,5.0144,20.16296943,21.38017407,8.443169919,9.214189188,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_#180,KITW1_&180,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_#280,KITW1_&280,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_#380,KITW1_&380,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&1005,KITW1_1005,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&1005,KITW1_MAIN2,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&1005,KITW1_RES2,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&105,KITW1_105,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&105,KITW1_MAIN1,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&205,KITW1_205,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&205,KITW1_RES2,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&305,KITW1_MAIN1,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&405,KITW1_MAIN2,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&405,KITW1_RES2,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&480,KITW1_#480,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&480,KITW1_MAIN1,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&480,KITW1_RES1,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&505,KITW1_MAIN1,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&505,KITW1_RES1,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&605,KITW1_605,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&605,KITW1_MAIN2,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&605,KITW1_RES2,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&705,KITW1_705,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&705,KITW1_MAIN1,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&705,KITW1_RES1,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&805,KITW1_805,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&805,KITW1_RES2,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&905,KITW1_905,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&905,KITW1_MAIN1,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&905,KITW1_RES1,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_1205,KITW1_&1205,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_305,KITW1_&305,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_405,KITW1_&405,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_505,KITW1_&505,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN1,KITW1_&280,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,KITW1_&1205,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,KITW1_&180,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,KITW1_&205,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,KITW1_&380,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,KITW1_&805,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,KITW1_MAIN1,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,KITW1_RES2,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES1,KITW1_&105,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES1,KITW1_&280,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
