﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES1,KITW1_&305,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES1,KITW1_16&,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES1,KITW1_MAIN1,@1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES2,KITW1_&1205,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES2,KITW1_&180,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES2,KITW1_&380,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES2,KITW1_16&,*1,New,132,0.1685,3.4607,32.74121842,42.74951596,12.105167,15.98159245,31.40652369,30.94934074,12.56260948,12.3797363,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_103,LOBR1_MAIN1,*1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_113,LOBR1_MAIN1,*1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_203,LOBR1_MAIN2,*1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_213,LOBR1_MAIN2,*1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_303,LOBR1_MAIN3,*1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_313,LOBR1_MAIN3,*1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_503,LOBR1_MAIN1,*1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_603,LOBR1_MAIN4,*1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_703,LOBR1_MAIN3,*1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_MAIN1,LOBR1_MAIN4,@1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_MAIN2,LOBR1_403,*1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_MAIN2,LOBR1_MAIN1,@1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_MAIN3,LOBR1_MAIN2,@1,New,132,0.2347,3.6976,30.09277085,37.4308144,11.35977801,14.54777881,42.398014,45.03512123,16.9592056,18.01404849,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,RENA1_113,RENA1_MAIN1,*1,New,132,0.2888,3.7362,29.22643954,35.66791714,11.23920825,14.31291534,0,0,0,0,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,RENA1_213,RENA1_MAIN2,*1,New,132,0.2956,3.7489,29.06988376,33.9472887,11.20202929,14.02287676,0,0,0,0,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,RENA1_313,RENA1_MAIN3,*1,New,132,0.3068,3.7582,28.8891014,33.40790008,11.17386863,13.93298463,0,0,0,0,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_103,SELO1_MAIN1,*1,New,132,0.5838,4.4959,22.79509319,24.58304431,9.381876378,10.50341978,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN1,SELO1_#505,@1,New,132,0.5838,4.4959,22.79509319,24.58304431,9.381876378,10.50341978,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN1,SELO1_305,@1,New,132,0.5838,4.4959,22.79509319,24.58304431,9.381876378,10.50341978,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN2,SELO1_#605,@1,New,132,0.3202,3.9497,27.58196764,31.45582807,10.6596322,12.80476794,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN2,SELO1_203,*1,New,132,0.3202,3.9497,27.58196764,31.45582807,10.6596322,12.80476794,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN3,SELO1_403,*1,New,132,0.3202,3.9497,27.58196764,31.45582807,10.6596322,12.80476794,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN3,SELO1_513,*1,New,132,0.3202,3.9497,27.58196764,31.45582807,10.6596322,12.80476794,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN3,SELO1_MAIN2,@1,New,132,0.3202,3.9497,27.58196764,31.45582807,10.6596322,12.80476794,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_303,SHIR1_MAIN3,*1,New,132,0.6054,4.6804,21.91185175,23.5431344,9.03186148,10.10447752,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_313,SHIR1_MAIN2,*1,New,132,0.6054,4.6804,21.91185175,23.5431344,9.03186148,10.10447752,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_MAIN2,SHIR1_203,*1,New,132,0.6054,4.6804,21.91185175,23.5431344,9.03186148,10.10447752,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_MAIN2,SHIR1_MAIN1,@1,New,132,0.6054,4.6804,21.91185175,23.5431344,9.03186148,10.10447752,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_MAIN2,SHIR1_MAIN3,@1,New,132,0.6054,4.6804,21.91185175,23.5431344,9.03186148,10.10447752,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_MAIN3,SHIR1_213,*1,New,132,0.6054,4.6804,21.91185175,23.5431344,9.03186148,10.10447752,46,46,18.4,18.4,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,UOBM1_MAIN1,UOBM1_#110,@1,New,132,0.6258,4.5607,22.26841451,23.95905052,9.246940761,10.34819142,78.75,78.75,31.5,31.5,,,,
WMIDS,Kitwell 132kV,Kitwell 132kV,UOBM1_MAIN2,UOBM1_#210,@1,New,132,0.3665,4.0175,26.76077484,30.18536057,10.48142214,12.5596932,78.75,78.75,31.5,31.5,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_1T0,LOBR5_BB_V,@1,New,11,2.5931,86.8045,16.54200129,1.868908485,6.097467333,1.287442564,22.61073763,32.75,9.044295051,13.1,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_2T0,LOBR5_BB_X,@1,New,11,2.7112,86.8991,16.49206712,1.862677548,6.090404345,1.282515768,22.9908098,32.75,9.196323919,13.1,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_3T0,LOBR5_BB_Z,@1,New,11,2.7006,86.2688,16.86031553,1.932429692,6.227352494,1.330403907,23.03140192,32.75,9.212560769,13.1,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_BB_U,LOBR5_BB_V,@1,New,11,2.5931,86.8045,16.54200129,1.868908485,6.097467333,1.287442564,22.61073763,32.75,9.044295051,13.1,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_BB_U,LOBR5_U_Z,@1,New,11,2.5931,86.8045,16.54200129,1.868908485,6.097467333,1.287442564,22.61073763,32.75,9.044295051,13.1,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_BB_W,LOBR5_BB_V,@1,New,11,2.7112,86.8991,16.49206712,1.862677548,6.090404345,1.282515768,22.9908098,32.75,9.196323919,13.1,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_BB_W,LOBR5_W_X,@1,New,11,2.7112,86.8991,16.49206712,1.862677548,6.090404345,1.282515768,22.9908098,32.75,9.196323919,13.1,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_BB_X,LOBR5_BB_Y,@1,New,11,2.7112,86.8991,16.49206712,1.862677548,6.090404345,1.282515768,22.9908098,32.75,9.196323919,13.1,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_BB_X,LOBR5_X_W,@1,New,11,2.7112,86.8991,16.49206712,1.862677548,6.090404345,1.282515768,22.9908098,32.75,9.196323919,13.1,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_BB_Y,LOBR5_BB_Z,@1,New,11,2.7006,86.2688,16.86031553,1.932429692,6.227352494,1.330403907,23.03140192,32.75,9.212560769,13.1,,,,
WMIDS,Kitwell 132kV,Longbridge 132 11 ,LOBR5_BB_Z,LOBR5_Z_U,@1,New,11,2.7006,86.2688,16.86031553,1.932429692,6.227352494,1.330403907,23.03140192,32.75,9.212560769,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_&1T0,RENA5_BB_CF,*1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_&2T0,RENA5_BB_BF,*1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_&2T0,RENA5_BB_BR,*1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_&3T0,RENA5_BB_AF,*1,New,11,3.8030,67.5016,20.58952057,1.896558534,7.695370326,1.307723957,25.92391019,32.75,10.36956408,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_&3T0,RENA5_BB_AR,*1,New,11,3.8030,67.5016,20.58952057,1.896558534,7.695370326,1.307723957,25.92391019,32.75,10.36956408,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_1T0,RENA5_&1T0,@1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_2T0,RENA5_&2T0,@1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_3T0,RENA5_&3T0,@1,New,11,3.8030,67.5016,20.58952057,1.896558534,7.695370326,1.307723957,25.92391019,32.75,10.36956408,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_BB_AF,RENA5_BB_AR,@1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_BB_BF,RENA5_BB_BR,@1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_BB_BR,RENA5_BB_AR,@1,New,11,3.8030,67.5016,20.58952057,1.896558534,7.695370326,1.307723957,25.92391019,32.75,10.36956408,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_BB_CF,RENA5_CF_BF,@1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_BB_CR,RENA5_&1T0,*1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_BB_CR,RENA5_BB_CF,@1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Rednal 132 11 ,RENA5_CR_AF,RENA5_BB_CR,@1,New,11,2.5614,61.7707,22.63789518,1.885179492,8.033763305,1.299019612,25.06750092,32.75,10.02700037,13.1,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_1T0,SELO5_BB_U,@1,New,11,2.9448,60.2781,23.18383867,1.981798936,8.458553784,1.370938113,27.10170476,32.75,10.8406819,13.1,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_BB_U,SELO5_BB_V,@1,New,11,2.9448,60.2781,23.18383867,1.981798936,8.458553784,1.370938113,27.10170476,32.75,10.8406819,13.1,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_BB_W,SELO5_BB_X,@1,New,11,3.1918,76.9933,18.32168196,1.932900465,6.861375703,1.335943052,25.75611836,32.75,10.30244734,13.1,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_BB_W,SELO5_W_V,@1,New,11,3.1918,76.9933,18.32168196,1.932900465,6.861375703,1.335943052,25.75611836,32.75,10.30244734,13.1,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_BB_X,SELO5_2T0,@1,New,11,3.1918,76.9933,18.32168196,1.932900465,6.861375703,1.335943052,25.75611836,32.75,10.30244734,13.1,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_BB_Y,SELO5_5T0,@1,New,11,2.4518,70.4842,20.20189207,3.472081395,7.123498695,1.231125833,22.8458511,14.57167791,9.13834044,5.828671165,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_BB_Z,SELO5_BB_Y,@1,New,11,2.4518,70.4842,20.20189207,3.472081395,7.123498695,1.231125833,22.8458511,14.57167791,9.13834044,5.828671165,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_U_Y,SELO5_BB_U,@1,New,11,2.4518,70.4842,20.20189207,3.472081395,7.123498695,1.231125833,22.8458511,14.57167791,9.13834044,5.828671165,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_V_W,SELO5_BB_V,@1,New,11,3.1918,76.9933,18.32168196,1.932900465,6.861375703,1.335943052,25.75611836,32.75,10.30244734,13.1,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_X_Z,SELO5_BB_X,@1,New,11,3.1918,76.9933,18.32168196,1.932900465,6.861375703,1.335943052,25.75611836,32.75,10.30244734,13.1,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_Y_U,SELO5_BB_Y,@1,New,11,2.4518,70.4842,20.20189207,3.472081395,7.123498695,1.231125833,22.8458511,14.57167791,9.13834044,5.828671165,,,,
WMIDS,Kitwell 132kV,Selly Oak 132 11 ,SELO5_Z_X,SELO5_BB_Z,@1,New,11,3.1918,76.9933,18.32168196,1.932900465,6.861375703,1.335943052,25.75611836,32.75,10.30244734,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_&2T0,SHIR5_2T0,@1,New,11,3.5353,68.4489,20.61098342,2.041404902,7.826402733,1.414294827,28.21228796,32.75,11.28491518,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_&2T0,SHIR5_BB_BF,*1,New,11,3.5353,68.4489,20.61098342,2.041404902,7.826402733,1.414294827,28.21228796,32.75,11.28491518,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_&2T0,SHIR5_BB_BR,*1,New,11,3.5353,68.4489,20.61098342,2.041404902,7.826402733,1.414294827,28.21228796,32.75,11.28491518,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_&B_D,SHIR5_BB_BF,*1,New,11,2.8684,90.3459,15.83943582,1.497025886,5.85302987,0.960828236,23.18776938,32.75,9.275107752,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_&B_D,SHIR5_BB_BR,*1,New,11,2.8684,90.3459,15.83943582,1.497025886,5.85302987,0.960828236,23.18776938,32.75,9.275107752,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_B_D,SHIR5_&B_D,@1,New,11,2.8684,90.3459,15.83943582,1.497025886,5.85302987,0.960828236,23.18776938,32.75,9.275107752,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_BB_AR,SHIR5_BB_AF,@1,New,11,3.5353,68.4489,20.61098342,2.041404902,7.826402733,1.414294827,28.21228796,32.75,11.28491518,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_BB_AR,SHIR5_BB_BR,@1,New,11,3.5353,68.4489,20.61098342,2.041404902,7.826402733,1.414294827,28.21228796,32.75,11.28491518,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_BB_BF,SHIR5_BB_BR,@1,New,11,2.8684,90.3459,15.83943582,1.497025886,5.85302987,0.960828236,23.18776938,32.75,9.275107752,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_BB_D,SHIR5_3T0,@1,New,11,2.8684,90.3459,15.83943582,1.497025886,5.85302987,0.960828236,23.18776938,32.75,9.275107752,13.1,,,,
WMIDS,Kitwell 132kV,Shirley 132 11 ,SHIR5_D_B,SHIR5_BB_D,@1,New,11,2.8684,90.3459,15.83943582,1.497025886,5.85302987,0.960828236,23.18776938,32.75,9.275107752,13.1,,,,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 ,BOUR5_1T0A,BOUR5_BB_U,@1,New,11,1.4975,45.2261,32.06582582,22.06201104,10.74724466,10.56362917,40.96958298,62.5,16.38783319,25,,,,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 ,BOUR5_1T0B,BOUR5_BB_V,@1,New,11,1.4975,45.2261,32.06582582,22.06201104,10.74724466,10.56362917,40.96958298,62.5,16.38783319,25,,,,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 ,BOUR5_BB_U,BOUR5_BB_V,@1,New,11,1.4975,45.2261,32.06582582,22.06201104,10.74724466,10.56362917,40.96958298,62.5,16.38783319,25,,,,
WMIDS,Lea Marston 132kV,Boughton Road 132 11 ,BOUR5_BB_U,BOUR5_BB_X,@1,New,11,1.4975,45.2261,32.06582582,22.06201104,10.74724466,10.56362917,40.96958298,62.5,16.38783319,25,,,,
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11 ,CASB5_#2T0B,CASB5_BB_X,@1,New,11,1.4708,64.4869,22.51329689,2.292369457,8.088049694,0.811835836,38.45491595,26.44258482,15.38196638,10.57703393,,,,
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11 ,CASB5_BB_T,CASB5_BB_S,@1,New,11,1.4708,64.4869,22.51329689,2.292369457,8.088049694,0.811835836,38.45491595,26.44258482,15.38196638,10.57703393,,,,
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11 ,CASB5_BB_W,CASB5_#2T0A,@1,New,11,1.7699,58.5762,24.5294514,2.305082659,8.636877042,0.816007443,40.21781124,26.5439933,16.0871245,10.61759732,,,,
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11 ,CASB5_BB_W,CASB5_BB_V,@1,New,11,1.7699,58.5762,24.5294514,2.305082659,8.636877042,0.816007443,40.21781124,26.5439933,16.0871245,10.61759732,,,,
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11 ,CASB5_BB_W,CASB5_BB_X,@1,New,11,1.7699,58.5762,24.5294514,2.305082659,8.636877042,0.816007443,40.21781124,26.5439933,16.0871245,10.61759732,,,,
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11 ,CASB5_U_T,CASB5_BB_U,@1,New,11,1.4708,64.4869,22.51329689,2.292369457,8.088049694,0.811835836,38.45491595,26.44258482,15.38196638,10.57703393,,,,
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11 ,CASB5_U_X,CASB5_BB_S,@1,New,11,1.4708,64.4869,22.51329689,2.292369457,8.088049694,0.811835836,38.45491595,26.44258482,15.38196638,10.57703393,,,,
WMIDS,Lea Marston 132kV,Chelmsley Wood 132 11 ,CHEW5_BB_X,CHEW5_1T0,@1,New,11,2.4167,92.5353,15.88628922,1.399246637,5.827588562,0.969844209,41.10908181,62.5,16.44363272,25,,,,
WMIDS,Lea Marston 132kV,Chelmsley Wood 132 11 ,CHEW5_BB_Y,CHEW5_2T0,@1,New,11,2.4267,92.5094,15.88875192,1.399778334,5.829435155,0.970218071,41.17412161,62.5,16.46964864,25,,,,
WMIDS,Lea Marston 132kV,Chelmsley Wood 132 11 ,CHEW5_BB_Y,CHEW5_BB_X,@1,New,11,2.4267,92.5094,15.88875192,1.399778334,5.829435155,0.970218071,41.17412161,62.5,16.46964864,25,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_&1T0B,COPH5_BB_AF,*1,New,11,1.6583,64.0113,22.62697441,1.520583471,8.219022935,0.981071916,31.75327399,50,12.7013096,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_&1T0B,COPH5_BB_AR,*1,New,11,1.6583,64.0113,22.62697441,1.520583471,8.219022935,0.981071916,31.75327399,50,12.7013096,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_&3T0B,COPH5_3T0B,@1,New,11,1.6386,66.6287,22.17882269,1.56672693,8.115244977,1.015324136,32.0622253,50,12.82489012,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_&3T0B,COPH5_BB_BF,*1,New,11,1.6386,66.6287,22.17882269,1.56672693,8.115244977,1.015324136,32.0622253,50,12.82489012,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_&3T0B,COPH5_BB_BR,*1,New,11,1.6386,66.6287,22.17882269,1.56672693,8.115244977,1.015324136,32.0622253,50,12.82489012,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_1T0B,COPH5_&1T0B,@1,New,11,1.6583,64.0113,22.62697441,1.520583471,8.219022935,0.981071916,31.75327399,50,12.7013096,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_3T0A,COPH5_BB_D,@1,New,11,1.6386,66.6287,22.17882269,1.56672693,8.115244977,1.015324136,32.0622253,50,12.82489012,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_AF_D,COPH5_BB_D,@1,New,11,1.6386,66.6287,22.17882269,1.56672693,8.115244977,1.015324136,32.0622253,50,12.82489012,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_BB_AF,COPH5_BB_BF,@1,New,11,1.6386,66.6287,22.17882269,1.56672693,8.115244977,1.015324136,32.0622253,50,12.82489012,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_BB_BF,COPH5_BB_BR,@1,New,11,1.6386,66.6287,22.17882269,1.56672693,8.115244977,1.015324136,32.0622253,50,12.82489012,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_BB_C,COPH5_1T0A,@1,New,11,1.6583,64.0113,22.62697441,1.520583471,8.219022935,0.981071916,31.75327399,50,12.7013096,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_BB_C,COPH5_BR_C,@1,New,11,1.6583,64.0113,22.62697441,1.520583471,8.219022935,0.981071916,31.75327399,50,12.7013096,20,,,,
WMIDS,Lea Marston 132kV,Copt Heath 132 11 ,COPH5_BB_D,COPH5_BB_C,@1,New,11,1.6386,66.6287,22.17882269,1.56672693,8.115244977,1.015324136,32.0622253,50,12.82489012,20,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_3T0A,ELMD5_BB_G,@1,New,11,1.2912,86.3089,17.0302416,2.290580041,6.133639128,0.811341373,27.52841343,21.09410708,11.01136537,8.437642833,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_3T0B,ELMD5_BB_H,@1,New,11,1.2784,44.7886,32.18825945,4.559032812,11.63373656,1.616621722,32.33642985,21.59907794,12.93457194,8.639631178,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_A_H,ELMD5_BB_A,@1,New,11,1.2784,44.7886,32.18825945,4.559032812,11.63373656,1.616621722,32.33642985,21.59907794,12.93457194,8.639631178,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_BB_A,ELMD5_BB_B,@1,New,11,1.2784,44.7886,32.18825945,4.559032812,11.63373656,1.616621722,32.33642985,21.59907794,12.93457194,8.639631178,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_BB_B,ELMD5_2T0A,@1,New,11,1.2784,44.7886,32.18825945,4.559032812,11.63373656,1.616621722,32.33642985,21.59907794,12.93457194,8.639631178,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_BB_C,ELMD5_2T0B,@1,New,11,1.2920,85.4676,17.04811778,2.280402819,6.139671466,0.807604355,27.50182652,21.03904117,11.00073061,8.415616469,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_BB_D,ELMD5_BB_C,@1,New,11,4.2835,50.1852,26.40447129,1.401809299,9.910765597,0.970994729,44.40473909,50,17.76189564,20,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_BB_F,ELMD5_1T0,@1,New,11,4.2835,50.1852,26.40447129,1.401809299,9.910765597,0.970994729,44.40473909,50,17.76189564,20,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_BB_G,ELMD5_BB_F,@1,New,11,1.2912,86.3089,17.0302416,2.290580041,6.133639128,0.811341373,27.52841343,21.09410708,11.01136537,8.437642833,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_BB_G,ELMD5_BB_H,@1,New,11,1.2912,86.3089,17.0302416,2.290580041,6.133639128,0.811341373,27.52841343,21.09410708,11.01136537,8.437642833,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_C_B,ELMD5_BB_C,@1,New,11,1.2784,44.7886,32.18825945,4.559032812,11.63373656,1.616621722,32.33642985,21.59907794,12.93457194,8.639631178,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_D_F,ELMD5_BB_D,@1,New,11,4.2835,50.1852,26.40447129,1.401809299,9.910765597,0.970994729,44.40473909,50,17.76189564,20,,,,
WMIDS,Lea Marston 132kV,Elmdon 132 11 ,ELMD5_H_A,ELMD5_BB_H,@1,New,11,1.2784,44.7886,32.18825945,4.559032812,11.63373656,1.616621722,32.33642985,21.59907794,12.93457194,8.639631178,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_3T0A,HAHS5_BB_W,@1,New,11,1.3462,58.4948,25.2378067,2.534961545,9.008358042,0.897471336,37.98177023,26.389668,15.19270809,10.5558672,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_3T0B,HAHS5_BB_X,@1,New,11,1.3462,58.4948,25.2378067,2.534961545,9.008358042,0.897471336,37.98177023,26.389668,15.19270809,10.5558672,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_5T0A,HAHS5_BB_U,@1,New,11,1.1177,51.4732,28.33559883,3.490609187,10.27061501,1.236954352,38.1758832,26.58720248,15.27035328,10.63488099,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_5T0B,HAHS5_BB_V,@1,New,11,1.1177,51.4732,28.33559883,3.490609187,10.27061501,1.236954352,38.1758832,26.58720248,15.27035328,10.63488099,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_BB_V,HAHS5_BB_U,@1,New,11,1.1177,51.4732,28.33559883,3.490609187,10.27061501,1.236954352,38.1758832,26.58720248,15.27035328,10.63488099,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_BB_V,HAHS5_BB_W,@1,New,11,1.1177,51.4732,28.33559883,3.490609187,10.27061501,1.236954352,38.1758832,26.58720248,15.27035328,10.63488099,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_BB_X,HAHS5_BB_W,@1,New,11,1.3462,58.4948,25.2378067,2.534961545,9.008358042,0.897471336,37.98177023,26.389668,15.19270809,10.5558672,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_BB_Z,HAHS5_BB_Y,@1,New,11,1.1177,51.4732,28.33559883,3.490609187,10.27061501,1.236954352,38.1758832,26.58720248,15.27035328,10.63488099,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_X_Z,HAHS5_BB_X,@1,New,11,1.1177,51.4732,28.33559883,3.490609187,10.27061501,1.236954352,38.1758832,26.58720248,15.27035328,10.63488099,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_Y_A,HAHS5_BB_Y,@1,New,11,1.1177,51.4732,28.33559883,3.490609187,10.27061501,1.236954352,38.1758832,26.58720248,15.27035328,10.63488099,,,,
WMIDS,Lea Marston 132kV,Hams Hall South 132 11 ,HAHS5_Z_X,HAHS5_BB_Z,@1,New,11,1.1177,51.4732,28.33559883,3.490609187,10.27061501,1.236954352,38.1758832,26.58720248,15.27035328,10.63488099,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_1T0A,KITG5_BB_U,@1,New,11,1.1902,67.5480,22.03478568,1.574480968,7.983750331,1.022641573,18.90869347,32.75,7.563477388,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_1T0B,KITG5_BB_V,@1,New,11,1.1902,67.5480,22.03478568,1.574480968,7.983750331,1.022641573,18.90869347,32.75,7.563477388,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_BB_V,KITG5_BB_U,@1,New,11,1.1902,67.5480,22.03478568,1.574480968,7.983750331,1.022641573,18.90869347,32.75,7.563477388,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_BB_V,KITG5_BB_W,@1,New,11,1.1902,67.5480,22.03478568,1.574480968,7.983750331,1.022641573,18.90869347,32.75,7.563477388,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_BB_W,KITG5_2T0A,@1,New,11,1.1883,67.5663,22.03046214,1.574467721,7.981807183,1.02262762,18.89822469,32.75,7.559289875,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_BB_X,KITG5_2T0B,@1,New,11,1.1883,67.5663,22.03046214,1.574467721,7.981807183,1.02262762,18.89822469,32.75,7.559289875,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_BB_X,KITG5_BB_W,@1,New,11,1.1883,67.5663,22.03046214,1.574467721,7.981807183,1.02262762,18.89822469,32.75,7.559289875,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_BB_Y,KITG5_3T0A,@1,New,11,1.1855,67.7449,21.97444015,1.574291555,7.960534473,1.022459852,18.87053624,32.75,7.548214496,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_BB_Y,KITG5_BB_X,@1,New,11,1.1855,67.7449,21.97444015,1.574291555,7.960534473,1.022459852,18.87053624,32.75,7.548214496,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_BB_Y,KITG5_BB_Z,@1,New,11,1.1855,67.7449,21.97444015,1.574291555,7.960534473,1.022459852,18.87053624,32.75,7.548214496,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_BB_Z,KITG5_3T0B,@1,New,11,1.1855,67.7449,21.97444015,1.574291555,7.960534473,1.022459852,18.87053624,32.75,7.548214496,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_U_Z,KITG5_BB_U,@1,New,11,1.1902,67.5480,22.03478568,1.574480968,7.983750331,1.022641573,18.90869347,32.75,7.563477388,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5_Z_U,KITG5_BB_Z,@1,New,11,1.1902,67.5480,22.03478568,1.574480968,7.983750331,1.022641573,18.90869347,32.75,7.563477388,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5N_R1,KITG5N_T1,*1,New,11,1.1655,41.1239,35.58938153,1.601310779,13.08416779,1.04776866,22.16661387,32.75,8.866645547,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5N_R2,KITG5N_T2,*1,New,11,1.1635,41.1409,35.57788148,1.601296765,13.07885282,1.047754055,22.14930465,32.75,8.85972186,13.1,,,,
WMIDS,Lea Marston 132kV,Kitts Green 132 11 ,KITG5N_R3,KITG5N_T3,*1,New,11,1.1606,41.2906,35.45803119,1.601147398,13.03171664,1.047612151,22.09928873,32.75,8.839715493,13.1,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,AIRL1_MAIN1,AIRL1_103,*1,New,132,0.2494,2.7450,39.8682046,43.75688979,15.63081675,18.13393691,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,AIRL1_MAIN1,AIRL1_110,@1,New,132,0.2494,2.7450,39.8682046,43.75688979,15.63081675,18.13393691,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,BOUR1_MAIN1,BOUR1_103,*1,New,132,0.2481,3.2151,34.76660165,33.40894496,13.42020461,16.10269192,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,BOUR1_MAIN1,BOUR1_113,*1,New,132,0.2481,3.2151,34.76660165,33.40894496,13.42020461,16.10269192,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CASB1_MAIN2,CASB1_213,*1,New,132,0.3103,3.3818,32.44478467,32.88837678,12.77548008,13.89090283,78.75,78.75,31.5,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CASB1_MAIN2,CASB1_MAIN1,@1,New,132,0.3103,3.3818,32.44478467,32.88837678,12.77548008,13.89090283,78.75,78.75,31.5,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CASB1_MAIN3,CASB1_303,*1,New,132,0.3103,3.3818,32.44478467,32.88837678,12.77548008,13.89090283,78.75,78.75,31.5,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CASB1_MAIN3,CASB1_313,*1,New,132,0.3103,3.3818,32.44478467,32.88837678,12.77548008,13.89090283,78.75,78.75,31.5,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CASB1_MAIN3,CASB1_MAIN2,@1,New,132,0.3103,3.3818,32.44478467,32.88837678,12.77548008,13.89090283,78.75,78.75,31.5,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CHEW1_103,CHEW1_MAIN1,*1,New,132,0.1684,2.7978,40.78929939,45.13577379,15.37037599,19.31746469,89.1970255,100,35.6788102,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CHEW1_203,CHEW1_MAIN2,*1,New,132,0.1684,2.7978,40.78929939,45.13577379,15.37037599,19.31746469,89.1970255,100,35.6788102,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CHEW1_213,CHEW1_MAIN2,*1,New,132,0.1684,2.7978,40.78929939,45.13577379,15.37037599,19.31746469,89.1970255,100,35.6788102,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CHEW1_MAIN1,CHEW1_113,*1,New,132,0.1684,2.7978,40.78929939,45.13577379,15.37037599,19.31746469,89.1970255,100,35.6788102,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CHEW1_MAIN1,CHEW1_MAIN2,@1,New,132,0.1684,2.7978,40.78929939,45.13577379,15.37037599,19.31746469,89.1970255,100,35.6788102,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_303,COPH1_MAIN3,*1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_403,COPH1_MAIN4,*1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN1,COPH1_103,*1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN1,COPH1_113,*1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN1,COPH1_MAIN2,@1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN1,COPH1_MAIN4,@1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN2,COPH1_203,*1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN2,COPH1_213,*1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN2,COPH1_313,*1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN3,COPH1_703,*1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN3,COPH1_MAIN4,@1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN4,COPH1_503,*1,New,132,0.5449,3.5428,28.55632499,29.51705868,12.11704987,12.82302752,100,100,40,40,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_103,ELMD1_MAIN1,*1,New,132,0.5802,3.6034,27.84255218,26.82518106,11.90991336,12.0406542,62.5,62.5,25,25,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_113,ELMD1_MAIN1,*1,New,132,0.5802,3.6034,27.84255218,26.82518106,11.90991336,12.0406542,62.5,62.5,25,25,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_MAIN2,ELMD1_213,*1,New,132,0.5802,3.6034,27.84255218,26.82518106,11.90991336,12.0406542,62.5,62.5,25,25,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_MAIN2,ELMD1_MAIN1,@1,New,132,0.5802,3.6034,27.84255218,26.82518106,11.90991336,12.0406542,62.5,62.5,25,25,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_MAIN2,ELMD1_MAIN3,@1,New,132,0.5802,3.6034,27.84255218,26.82518106,11.90991336,12.0406542,62.5,62.5,25,25,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_MAIN3,ELMD1_303,*1,New,132,0.5802,3.6034,27.84255218,26.82518106,11.90991336,12.0406542,62.5,62.5,25,25,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_MAIN3,ELMD1_313,*1,New,132,0.5802,3.6034,27.84255218,26.82518106,11.90991336,12.0406542,62.5,62.5,25,25,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,HAHS1_313A,HAHS1_MAIN3,*1,New,132,0.1256,2.5021,46.1655034,56.04850651,17.12991823,21.83283017,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,HAHS1_MAIN5,HAHS1_513A,*1,New,132,0.1343,2.5305,45.48362878,54.82491646,16.94772202,20.86813408,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN1,KITG1_103,*1,New,132,0.1695,2.8009,40.72277778,45.28208803,15.34879481,19.27400237,70.37853729,78.75,28.15141491,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN1,KITG1_113,*1,New,132,0.1695,2.8009,40.72277778,45.28208803,15.34879481,19.27400237,70.37853729,78.75,28.15141491,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN2,KITG1_203,*1,New,132,0.1695,2.8009,40.72277778,45.28208803,15.34879481,19.27400237,70.37853729,78.75,28.15141491,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN2,KITG1_213,*1,New,132,0.1695,2.8009,40.72277778,45.28208803,15.34879481,19.27400237,70.37853729,78.75,28.15141491,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN2,KITG1_MAIN1,@1,New,132,0.1695,2.8009,40.72277778,45.28208803,15.34879481,19.27400237,70.37853729,78.75,28.15141491,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN3,KITG1_303,*1,New,132,0.1695,2.8009,40.72277778,45.28208803,15.34879481,19.27400237,70.37853729,78.75,28.15141491,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN3,KITG1_313,*1,New,132,0.1695,2.8009,40.72277778,45.28208803,15.34879481,19.27400237,70.37853729,78.75,28.15141491,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN3,KITG1_MAIN2,@1,New,132,0.1695,2.8009,40.72277778,45.28208803,15.34879481,19.27400237,70.37853729,78.75,28.15141491,31.5,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&1005,LEAM1_MAIN2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&1205,LEAM1_MAIN2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&1405,LEAM1_MAIN2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&1405,LEAM1_RES2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&205,LEAM1_205,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&205,LEAM1_MAIN2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&405,LEAM1_MAIN2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&605,LEAM1_MAIN2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&605,LEAM1_RES2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&705,LEAM1_705,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&705,LEAM1_MAIN1,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&705,LEAM1_RES1,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&805,LEAM1_805,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&805,LEAM1_MAIN2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&805,LEAM1_RES2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&905,LEAM1_905,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&905,LEAM1_MAIN1,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&905,LEAM1_RES1,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_1005,LEAM1_&1005,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_105,LEAM1_&105,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_1105,LEAM1_&1105,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_1205,LEAM1_&1205,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_1305,LEAM1_&1305,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_1405,LEAM1_&1405,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_16&,LEAM1_RES1,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_16&,LEAM1_RES2,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_305,LEAM1_&305,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_405,LEAM1_&405,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_505,LEAM1_&505,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_605,LEAM1_&605,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,LEAM1_&105,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,LEAM1_&1105,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,LEAM1_&1305,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,LEAM1_&305,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,LEAM1_&505,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,LEAM1_MAIN2,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,LEAM1_RES1,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES1,LEAM1_&105,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES1,LEAM1_&1105,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES1,LEAM1_&1305,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES1,LEAM1_&305,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES1,LEAM1_&505,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES2,LEAM1_&1005,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES2,LEAM1_&1205,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES2,LEAM1_&205,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES2,LEAM1_&405,*1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES2,LEAM1_MAIN2,@1,New,132,0.1079,2.4016,48.41910887,61.11521621,17.82327105,22.78320669,62.04162263,62.17177394,24.81664905,24.86870958,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SHIR1_103,SHIR1_MAIN1,*1,New,132,0.9185,4.3738,21.65102336,20.4677111,9.790372093,9.445409067,46,46,18.4,18.4,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SHIR1_113,SHIR1_MAIN1,*1,New,132,0.9185,4.3738,21.65102336,20.4677111,9.790372093,9.445409067,46,46,18.4,18.4,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SHIR1_403,SHIR1_MAIN4,*1,New,132,0.9734,4.5040,20.87363316,19.04184166,9.501417763,8.952559683,46,46,18.4,18.4,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SHIR1_MAIN4,SHIR1_MAIN3,@1,New,132,0.9734,4.5040,20.87363316,19.04184166,9.501417763,8.952559683,46,46,18.4,18.4,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SOLI1_MAIN1,SOLI1_113,*1,New,132,0.8245,3.7397,24.93953094,22.85306801,11.36957285,11.34664437,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SOLI1_MAIN2,SOLI1_213,*1,New,132,0.8179,3.7357,25.01374267,22.96345745,11.38525546,11.37601111,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SUTC1_MAIN1,SUTC1_113,*1,New,132,0.4041,4.1263,26.44955853,23.58581206,10.53138387,9.998218055,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SUTC1_MAIN2,SUTC1_213,*1,New,132,0.3955,4.1111,26.60402025,23.56394863,10.56859992,9.974984813,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMT1_MAIN1,TAMT1_113A,*1,New,132,0.8435,4.5842,21.44716527,21.31280481,9.398544377,9.370734795,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMT1_MAIN1,TAMT1_113B,*1,New,132,0.8435,4.5842,21.44716527,21.31280481,9.398544377,9.370734795,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMT1_MAIN2,TAMT1_213A,*1,New,132,0.8427,4.5838,21.45345643,21.31961373,9.399796758,9.369375064,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMT1_MAIN2,TAMT1_213B,*1,New,132,0.8427,4.5838,21.45345643,21.31961373,9.399796758,9.369375064,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMW1_203,TAMW1_MAIN3,*1,New,132,0.5700,3.9419,26.10929173,26.35961921,10.94910567,11.16569977,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMW1_MAIN1,TAMW1_103,*1,New,132,0.5694,3.9395,26.12721141,26.39392484,10.9555425,11.17918162,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMW1_MAIN1,TAMW1_113,*1,New,132,0.5694,3.9395,26.12721141,26.39392484,10.9555425,11.17918162,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMW1_MAIN1,TAMW1_303,*1,New,132,0.5694,3.9395,26.12721141,26.39392484,10.9555425,11.17918162,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMW1_MAIN1,TAMW1_MAIN2,@1,New,132,0.5694,3.9395,26.12721141,26.39392484,10.9555425,11.17918162,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMW1_MAIN3,TAMW1_213,*1,New,132,0.5700,3.9419,26.10929173,26.35961921,10.94910567,11.16569977,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMW1_MAIN3,TAMW1_403,*1,New,132,0.5700,3.9419,26.10929173,26.35961921,10.94910567,11.16569977,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Lea Marston 132kV,TAMW1_MAIN3,TAMW1_MAIN2,@1,New,132,0.5700,3.9419,26.10929173,26.35961921,10.94910567,11.16569977,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Shirley 132 11 ,SHIR5_&1T0,SHIR5_BB_AF,*1,New,11,3.8891,67.3505,20.74173604,2.037308693,7.941888504,1.411620557,29.36762778,32.75,11.74705111,13.1,,,,
WMIDS,Lea Marston 132kV,Shirley 132 11 ,SHIR5_&1T0,SHIR5_BB_AR,*1,New,11,3.8891,67.3505,20.74173604,2.037308693,7.941888504,1.411620557,29.36762778,32.75,11.74705111,13.1,,,,
WMIDS,Lea Marston 132kV,Shirley 132 11 ,SHIR5_&A_C,SHIR5_BB_AF,*1,New,11,3.8891,67.3505,20.74173604,2.037308693,7.941888504,1.411620557,29.36762778,32.75,11.74705111,13.1,,,,
WMIDS,Lea Marston 132kV,Shirley 132 11 ,SHIR5_&A_C,SHIR5_BB_AR,*1,New,11,3.8891,67.3505,20.74173604,2.037308693,7.941888504,1.411620557,29.36762778,32.75,11.74705111,13.1,,,,
WMIDS,Lea Marston 132kV,Shirley 132 11 ,SHIR5_1T0,SHIR5_&1T0,@1,New,11,3.8891,67.3505,20.74173604,2.037308693,7.941888504,1.411620557,29.36762778,32.75,11.74705111,13.1,,,,
WMIDS,Lea Marston 132kV,Shirley 132 11 ,SHIR5_A_C,SHIR5_&A_C,@1,New,11,3.8891,67.3505,20.74173604,2.037308693,7.941888504,1.411620557,29.36762778,32.75,11.74705111,13.1,,,,
WMIDS,Lea Marston 132kV,Shirley 132 11 ,SHIR5_BB_C,SHIR5_BB_D,@1,New,11,3.8891,67.3505,20.74173604,2.037308693,7.941888504,1.411620557,29.36762778,32.75,11.74705111,13.1,,,,
WMIDS,Lea Marston 132kV,Shirley 132 11 ,SHIR5_C_A,SHIR5_BB_C,@1,New,11,3.8891,67.3505,20.74173604,2.037308693,7.941888504,1.411620557,29.36762778,32.75,11.74705111,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SOLI5_1T0A,SOLI5_BB_X,@1,New,11,2.0676,96.3541,15.18577442,3.376908687,5.464133229,1.198171143,19.61156113,14.3226742,7.844624451,5.72906968,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SOLI5_1T0B,SOLI5_BB_W,@1,New,11,2.2679,92.7280,15.7116292,3.393166792,5.651366576,1.204155333,20.03452733,14.37204111,8.013810934,5.748816442,,,,
