﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SOLI5_2T0A,SOLI5_BB_V,@1,New,11,2.2187,87.7683,16.48595818,3.389518048,5.917167277,1.202588178,20.42210753,14.38687719,8.168843013,5.754750876,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SOLI5_2T0B,SOLI5_BB_U,@1,New,11,1.9853,92.5028,15.75585312,3.37356559,5.663311359,1.196749435,19.71237973,14.30432986,7.884951892,5.721731945,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SOLI5_BB_U,SOLI5_BB_V,@1,New,11,1.9853,92.5028,15.75585312,3.37356559,5.663311359,1.196749435,19.71237973,14.30432986,7.884951892,5.721731945,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SOLI5_BB_W,SOLI5_BB_X,@1,New,11,2.2679,92.7280,15.7116292,3.393166792,5.651366576,1.204155333,20.03452733,14.37204111,8.013810934,5.748816442,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SOLI5_U_X,SOLI5_BB_U,@1,New,11,1.9853,92.5028,15.75585312,3.37356559,5.663311359,1.196749435,19.71237973,14.30432986,7.884951892,5.721731945,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SOLI5_V_W,SOLI5_BB_V,@1,New,11,2.2187,87.7683,16.48595818,3.389518048,5.917167277,1.202588178,20.42210753,14.38687719,8.168843013,5.754750876,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SOLI5_W_V,SOLI5_BB_W,@1,New,11,2.2187,87.7683,16.48595818,3.389518048,5.917167277,1.202588178,20.42210753,14.38687719,8.168843013,5.754750876,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SOLI5_X_U,SOLI5_BB_X,@1,New,11,1.9853,92.5028,15.75585312,3.37356559,5.663311359,1.196749435,19.71237973,14.30432986,7.884951892,5.721731945,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_#1T0A,SUTC5_&1T0A,@1,New,11,1.9506,70.2124,20.30961717,1.974676177,7.463785948,1.367588052,21.94708556,32.75,8.778834223,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_#2T0B,SUTC5_&2T0B,@1,New,11,1.9238,50.5758,28.14012847,2.028942001,10.33890151,1.405508482,24.56917335,32.75,9.827669342,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_&1T0A,SUTC5_BB_AF,*1,New,11,1.9506,70.2124,20.30961717,1.974676177,7.463785948,1.367588052,21.94708556,32.75,8.778834223,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_&1T0A,SUTC5_BB_AR,*1,New,11,1.9506,70.2124,20.30961717,1.974676177,7.463785948,1.367588052,21.94708556,32.75,8.778834223,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_&2T0A,SUTC5_#2T0A,@1,New,11,1.9238,50.5758,28.14012847,2.028942001,10.33890151,1.405508482,24.56917335,32.75,9.827669342,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_&2T0A,SUTC5_BB_CF,*1,New,11,1.9238,50.5758,28.14012847,2.028942001,10.33890151,1.405508482,24.56917335,32.75,9.827669342,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_&2T0A,SUTC5_BB_CR,*1,New,11,1.9238,50.5758,28.14012847,2.028942001,10.33890151,1.405508482,24.56917335,32.75,9.827669342,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_&2T0B,SUTC5_BB_DF,*1,New,11,1.9238,50.5758,28.14012847,2.028942001,10.33890151,1.405508482,24.56917335,32.75,9.827669342,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_&2T0B,SUTC5_BB_DR,*1,New,11,1.9238,50.5758,28.14012847,2.028942001,10.33890151,1.405508482,24.56917335,32.75,9.827669342,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_1T0B,SUTC5_BB_AR,@1,New,11,1.9680,68.9232,20.68344027,1.977848107,7.609215561,1.369836174,22.11978745,32.75,8.847914978,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_BB_AR,SUTC5_BB_AF,@1,New,11,1.9680,68.9232,20.68344027,1.977848107,7.609215561,1.369836174,22.11978745,32.75,8.847914978,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_BB_CF,SUTC5_BB_CR,@1,New,11,1.9680,68.9232,20.68344027,1.977848107,7.609215561,1.369836174,22.11978745,32.75,8.847914978,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_BB_DF,SUTC5_BB_DR,@1,New,11,1.9506,70.2124,20.30961717,1.974676177,7.463785948,1.367588052,21.94708556,32.75,8.778834223,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_BB_DR,SUTC5_BB_CR,@1,New,11,1.9238,50.5758,28.14012847,2.028942001,10.33890151,1.405508482,24.56917335,32.75,9.827669342,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_BB_F,SUTC5_BB_E,@1,New,11,1.9680,68.9232,20.68344027,1.977848107,7.609215561,1.369836174,22.11978745,32.75,8.847914978,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_E_AR,SUTC5_BB_E,@1,New,11,1.9680,68.9232,20.68344027,1.977848107,7.609215561,1.369836174,22.11978745,32.75,8.847914978,13.1,,,,
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11 ,SUTC5_F_CF,SUTC5_BB_F,@1,New,11,1.9680,68.9232,20.68344027,1.977848107,7.609215561,1.369836174,22.11978745,32.75,8.847914978,13.1,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,93ZPLA26,GREN3_1L9,*1,New,33,11.2783,26.4442,11.91016766,1.772238328,6.041759542,1.225180707,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,93ZTMC29MA,BADE3_1L9,*1,New,33,8.2750,25.1371,13.67310322,1.856203346,6.752415525,1.286402013,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,ATHE3_2H3,ATHE3_MAIN2,*1,New,33,16.9611,34.8483,8.678891447,1.62550103,4.551861479,1.119959555,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,ATHE3_BUS1,ATHE3_1L3,*1,New,33,14.7089,37.3753,8.712396099,1.592339555,4.479094071,1.098822779,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,ATHE3_BUS2,ATHE3_2L3,*1,New,33,16.9611,34.8483,8.678891447,1.62550103,4.551861479,1.119959555,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,ATHE3_MAIN1,ATHE3_1H3,*1,New,33,14.7089,37.3753,8.712396099,1.592339555,4.479094071,1.098822779,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,ATHE3_MAIN1,ATHE3_1L4,*1,New,33,14.7089,37.3753,8.712396099,1.592339555,4.479094071,1.098822779,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,ATHE3_MAIN1,ATHE3_1S&,*1,New,33,14.7089,37.3753,8.712396099,1.592339555,4.479094071,1.098822779,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,ATHE3_MAIN2,ATHE3_1S&,*1,New,33,16.9611,34.8483,8.678891447,1.62550103,4.551861479,1.119959555,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,ATHE3_MAIN2,ATHE3_2L4,*1,New,33,16.9611,34.8483,8.678891447,1.62550103,4.551861479,1.119959555,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,ATHE5_2T0,ATHE5_MAIN1,@1,New,11,12.4259,77.2171,16.21453442,1.456301529,6.925815887,1.009471353,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,ATHE5_MAIN1,ATHE5_1T0,@1,New,11,12.4259,77.2171,16.21453442,1.456301529,6.925815887,1.009471353,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,BADE3_MAIN1,BADE3_#1L5,@1,New,33,10.0069,27.2347,12.14533155,1.791538318,6.185390127,1.24158995,62.5,62.5,25,25,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,BIRC5_2T0,BIRC5_BB_2,@1,New,11,3.5703,53.8863,25.76784545,2.818788839,9.794390006,1.954501094,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,BIRC5_BB_1,BIRC5_1T0,@1,New,11,3.5703,53.8863,25.76784545,2.818788839,9.794390006,1.954501094,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,BIRC5_BB_1,BIRC5_BB_2,@1,New,11,3.5703,53.8863,25.76784545,2.818788839,9.794390006,1.954501094,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,GREN3_#1L0,GREN3_MAIN1,@1,New,33,11.8041,26.9523,11.55684055,1.756660848,5.901978136,1.214283619,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,GREN3_MAIN1,GREN3_#1H0,@1,New,33,11.8041,26.9523,11.55684055,1.756660848,5.901978136,1.214283619,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,POLE3_2L3,POLE3_MAIN2,*1,New,33,4.8121,18.4779,19.8893312,1.966652431,9.103469169,1.362918388,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,POLE3_MAIN2,POLE3_1L3,*1,New,33,4.8121,18.4779,19.8893312,1.966652431,9.103469169,1.362918388,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,POLE3_MAIN2,POLE3_2H3,*1,New,33,4.8121,18.4779,19.8893312,1.966652431,9.103469169,1.362918388,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,POLE5_2T0,POLE5_MAIN1,@1,New,11,7.0825,64.7903,20.36130013,2.240276503,8.068394252,1.552389964,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,POLE5_MAIN1,POLE5_1T0,@1,New,11,7.0825,64.7903,20.36130013,2.240276503,8.068394252,1.552389964,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW1_MAIN2,TAMW1_503,*1,New,132,101.5402,104.0584,0.444304429,0.03770545,0.292941181,0.026138999,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN1,TAMW3_#11L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN1,TAMW3_#1H0,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN1,TAMW3_#1T0,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN1,TAMW3_#3L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN1,TAMW3_#7L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN1,TAMW3_#9L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN2,TAMW3_#10L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN2,TAMW3_#2H0,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN2,TAMW3_#4L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN2,TAMW3_#6L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN2,TAMW3_#8L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN2,TAMW3_MAIN1,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN3,TAMW3_#12L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN3,TAMW3_#14L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN3,TAMW3_#16L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN3,TAMW3_#18L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN3,TAMW3_#22L5,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW3_MAIN3,TAMW3_#2T0,@1,New,33,0.8929,13.5657,34.39034217,2.162278983,12.74575858,1.499321303,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW5_1T0,TAMW5_MAIN1,@1,New,11,3.3634,45.6870,30.41008566,2.901239127,11.3978048,2.01130467,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW5_2T0,TAMW5_MAIN2,@1,New,11,3.3634,45.6870,30.41008566,2.901239127,11.3978048,2.01130467,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,TAMW5_MAIN1,TAMW5_MAIN2,@1,New,11,3.3634,45.6870,30.41008566,2.901239127,11.3978048,2.01130467,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,WOOE5_1T0,WOOE5_MAIN1,@1,New,11,6.8569,69.6816,19.15229069,2.822861427,7.608677271,1.956900784,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth 33kV,WOOE5_2T0,WOOE5_MAIN1,@1,New,11,6.8569,69.6816,19.15229069,2.822861427,7.608677271,1.956900784,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT5_MAIN1,TAMT5_1T0A,@1,New,11,1.9002,37.5969,37.86122913,2.220004644,14.29525959,1.532400328,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT5_MAIN1,TAMT5_2T0A,@1,New,11,1.9002,37.5969,37.86122913,2.220004644,14.29525959,1.532400328,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,APOL5_1T0,APOL5_MAIN1,@1,New,11,4.6992,67.7305,20.35313437,2.834239469,7.912774698,1.964778225,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,APOL5_2T0,APOL5_MAIN1,@1,New,11,4.6992,67.7305,20.35313437,2.834239469,7.912774698,1.964778225,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,MERP5_1T0,MERP5J,@1,New,11,19.0544,144.2438,8.612987457,1.369689551,3.599647734,0.949519723,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,MERP5_2T0,MERP5J,@1,New,11,19.0544,144.2438,8.612987457,1.369689551,3.599647734,0.949519723,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,TAMT3_#1L5,TAMT3_MAIN1,@1,New,33,0.9544,14.2642,32.2773152,2.263661827,12.46142827,1.569225323,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,TAMT3_#1T0B,TAMT3_MAIN1,@1,New,33,0.9544,14.2642,32.2773152,2.263661827,12.46142827,1.569225323,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,TAMT3_#2L5,TAMT3_MAIN2,@1,New,33,0.9544,14.2642,32.2773152,2.263661827,12.46142827,1.569225323,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,TAMT3_#2T0B,TAMT3_MAIN2,@1,New,33,0.9544,14.2642,32.2773152,2.263661827,12.46142827,1.569225323,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,TAMT3_#4L5,TAMT3_MAIN2,@1,New,33,0.9544,14.2642,32.2773152,2.263661827,12.46142827,1.569225323,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,TAMT3_#7L5,TAMT3_MAIN1,@1,New,33,37.1505,274.1964,1.425337158,0.076188873,0.597837212,0.052817707,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,TAMT3_MAIN2,TAMT3_#8L5,@1,New,33,0.9544,14.2642,32.2773152,2.263661827,12.46142827,1.569225323,0,0,0,0,,,,
WMIDS,Lea Marston 132kV,Tamworth Town 33kV,TAMT3_MAIN2,TAMT3_MAIN1,@1,New,33,0.9544,14.2642,32.2773152,2.263661827,12.46142827,1.569225323,0,0,0,0,,,,
WMIDS,Ocker Hill 132kV,Black Lake 132 11 ,BLAL1_213B,BLAL5_BB_U,@1,New,11,0.4575,4.9803,30.43524914,2.035677958,10.84298948,1.408207817,52.3272016,62.5,20.93088064,25,,,,
WMIDS,Ocker Hill 132kV,Black Lake 132 11 ,BLAL5_#2T0B,BLAL5_BB_V,@1,New,11,2.4991,50.1714,28.42394901,2.031188191,10.19236109,1.405048723,51.87845364,62.5,20.75138146,25,,,,
WMIDS,Ocker Hill 132kV,Black Lake 132 11 ,BLAL5_BB_Q,BLAL5_BB_Q,@1,New,11,2.0933,64.3409,22.68467999,2.011449596,8.38432653,1.392013884,44.79453287,62.5,17.91781315,25,,,,
WMIDS,Ocker Hill 132kV,Black Lake 132 11 ,BLAL5_BB_Q,BLAL5_BB_R,@1,New,11,2.0933,64.3409,22.68467999,2.011449596,8.38432653,1.392013884,44.79453287,62.5,17.91781315,25,,,,
WMIDS,Ocker Hill 132kV,Black Lake 132 11 ,BLAL5_BB_R,BLAL5_#2T0A2,@1,New,11,2.6294,53.3341,26.40868899,2.070923458,9.525116652,1.432085348,47.71876492,62.5,19.08750597,25,,,,
WMIDS,Ocker Hill 132kV,Black Lake 132 11 ,BLAL5_BB_S,BLAL5_BB_S,@1,New,11,2.0933,64.5072,22.62874801,2.011211185,8.362719091,1.391838619,44.74996699,62.5,17.8999868,25,,,,
WMIDS,Ocker Hill 132kV,Black Lake 132 11 ,BLAL5_BB_S,BLAL5_BB_T,@1,New,11,2.0933,64.5072,22.62874801,2.011211185,8.362719091,1.391838619,44.74996699,62.5,17.8999868,25,,,,
WMIDS,Ocker Hill 132kV,Black Lake 132 11 ,BLAL5_BB_T,BLAL5_#2T0A1,@1,New,11,2.2961,56.2849,25.301906,2.068114111,9.151381027,1.430149183,46.63190329,62.5,18.65276131,25,,,,
WMIDS,Ocker Hill 132kV,Black Lake 132 11 ,BLAL5_BB_U,BLAL5_BB_V,@1,New,11,2.4012,46.7461,30.43524914,2.035677958,10.84298948,1.408207817,52.3272016,62.5,20.93088064,25,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_&1T0,OCKB5_BB_YF,*1,New,11,2.5841,90.7403,16.18171644,1.976023991,5.95076922,1.365523289,22.32556945,32.75,8.930227781,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_&1T0,OCKB5_BB_YR,*1,New,11,2.5841,90.7403,16.18171644,1.976023991,5.95076922,1.365523289,22.32556945,32.75,8.930227781,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_&3T0B,OCKB5_BB_ZF,*1,New,11,3.0932,79.0096,18.03503468,1.516404353,6.584169236,0.975793932,23.49138611,32.75,9.396554446,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_&3T0B,OCKB5_BB_ZR,*1,New,11,3.0932,79.0096,18.03503468,1.516404353,6.584169236,0.975793932,23.49138611,32.75,9.396554446,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_&4T0,OCKB5_BB_WF,*1,New,11,2.9804,62.6093,22.84844288,2.011420309,8.243649148,1.390802308,25.98389272,32.75,10.39355709,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_&4T0,OCKB5_BB_WR,*1,New,11,2.9804,62.6093,22.84844288,2.011420309,8.243649148,1.390802308,25.98389272,32.75,10.39355709,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_&Y_XR,OCKB5_BB_YF,*1,New,11,2.5841,90.7403,16.18171644,1.976023991,5.95076922,1.365523289,22.32556945,32.75,8.930227781,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_&Y_XR,OCKB5_BB_YR,*1,New,11,2.5841,90.7403,16.18171644,1.976023991,5.95076922,1.365523289,22.32556945,32.75,8.930227781,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_&Y_XR,OCKB5_Y_XR,@1,New,11,2.5841,90.7403,16.18171644,1.976023991,5.95076922,1.365523289,22.32556945,32.75,8.930227781,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_1T0,OCKB5_&1T0,@1,New,11,2.5841,90.7403,16.18171644,1.976023991,5.95076922,1.365523289,22.32556945,32.75,8.930227781,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_3T0B,OCKB5_&3T0B,@1,New,11,3.0932,79.0096,18.03503468,1.516404353,6.584169236,0.975793932,23.49138611,32.75,9.396554446,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_4T0,OCKB5_&4T0,@1,New,11,2.9804,62.6093,22.84844288,2.011420309,8.243649148,1.390802308,25.98389272,32.75,10.39355709,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_BB_WF,OCKB5_BB_XF,@1,New,11,2.9804,62.6093,22.84844288,2.011420309,8.243649148,1.390802308,25.98389272,32.75,10.39355709,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_BB_WR,OCKB5_BB_WF,@1,New,11,2.9804,62.6093,22.84844288,2.011420309,8.243649148,1.390802308,25.98389272,32.75,10.39355709,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_BB_XF,OCKB5_BB_XR,@1,New,11,2.9804,62.6093,22.84844288,2.011420309,8.243649148,1.390802308,25.98389272,32.75,10.39355709,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_BB_YF,OCKB5_BB_YR,@1,New,11,2.5841,90.7403,16.18171644,1.976023991,5.95076922,1.365523289,22.32556945,32.75,8.930227781,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_BB_YF,OCKB5_BB_ZF,@1,New,11,2.5841,90.7403,16.18171644,1.976023991,5.95076922,1.365523289,22.32556945,32.75,8.930227781,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_BB_ZF,OCKB5_BB_ZR,@1,New,11,3.0932,79.0096,18.03503468,1.516404353,6.584169236,0.975793932,23.49138611,32.75,9.396554446,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11 ,OCKB5_WR_ZR,OCKB5_BB_WR,@1,New,11,3.0932,79.0096,18.03503468,1.516404353,6.584169236,0.975793932,23.49138611,32.75,9.396554446,13.1,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN2,OCKB3_2L5,@1,New,33,1.2400,29.2340,16.38039829,0.72622468,6.1216977,0.503265291,34.81372682,43.75,13.92549073,17.5,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN2,OCKB3_2T0,@1,New,33,1.2400,29.2340,16.38039829,0.72622468,6.1216977,0.503265291,34.81372682,43.75,13.92549073,17.5,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN2,OCKB3_4L5,@1,New,33,1.2400,29.2340,16.38039829,0.72622468,6.1216977,0.503265291,34.81372682,43.75,13.92549073,17.5,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN3,OCKB3_#3L5,@1,New,33,0.8886,22.2089,21.10346356,0.048083406,7.637155053,0.032475659,32.90573963,43.75,13.16229585,17.5,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN3,OCKB3_#3T0A,@1,New,33,0.8886,22.2089,21.10346356,0.048083406,7.637155053,0.032475659,32.90573963,43.75,13.16229585,17.5,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN3,OCKB3_#5L5,@1,New,33,0.8886,22.2089,21.10346356,0.048083406,7.637155053,0.032475659,32.90573963,43.75,13.16229585,17.5,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,SAND3_MAIN1,SAND3_#1L5,@1,New,33,2.1846,24.3978,17.98066446,0.048185252,6.949566527,0.032550708,78.75,78.75,31.5,31.5,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,SAND3_MAIN1,SAND3_#2L5,@1,New,33,2.1846,24.3978,17.98066446,0.048185252,6.949566527,0.032550708,78.75,78.75,31.5,31.5,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,WEDP3_MAIN1,WEDP3_#1L5,@1,New,33,2.2235,24.4432,17.91004707,0.048187054,6.935515019,0.032551842,78.75,78.75,31.5,31.5,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,WEDP3_MAIN1,WEDP3_#2L5,@1,New,33,2.2235,24.4432,17.91004707,0.048187054,6.935515019,0.032551842,78.75,78.75,31.5,31.5,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,BLAL1_113A,BLAL1_MAIN1A,*1,New,132,0.4692,5.0068,22.00439662,24.6782691,8.627375345,9.967798457,0,0,0,0,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,BLAL1_113B,BLAL1_MAIN1B,*1,New,132,0.4640,4.9968,22.0735469,24.81762961,8.644634811,9.993771374,0,0,0,0,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,BLAL1_213A,BLAL1_MAIN2A,*1,New,132,0.4620,4.9899,22.10946597,24.76597427,8.651567873,9.989175628,0,0,0,0,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,BLAL1_213B,BLAL1_213B,*1,New,132,0.4575,4.9803,22.17362509,24.89337318,10.84298948,10.0135625,0,0,0,0,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKB1_313B,OCKB1_MAIN3,*1,New,132,0.2596,4.4982,25.67135517,31.40215796,9.58970922,11.87397001,90.11069155,88.62222214,36.04427662,35.44888886,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKB1_MAIN3,OCKB1_313A,*1,New,132,0.2596,4.4982,25.67135517,31.40215796,9.58970922,11.87397001,90.11069155,88.62222214,36.04427662,35.44888886,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_#110,OCKC1_&110,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_#210,OCKC1_&210,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&110,OCKC1_MAIN2,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&280,OCKC1_280,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&410,OCKC1_410,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&410,OCKC1_MAIN1,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&690,OCKC1_690,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&690,OCKC1_MAIN2,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&690,OCKC1_RES2,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&805,OCKC1_MAIN2,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_113A,OCKC1_#110,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_180,OCKC1_&180,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_213A,OCKC1_#210,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_310,OCKC1_&310,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_380,OCKC1_&380,@1,New,132,0.3381,8.7834,13.66010452,16.89787343,5.065599953,6.258716918,78.3025377,75.24400349,31.32101508,30.0976014,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_405,OCKC1_&405,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_805,OCKC1_&805,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN1,OCKC1_&180,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN1,OCKC1_&310,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN1,OCKC1_&380,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN2,OCKC1_&210,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN2,OCKC1_&280,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN2,OCKC1_&405,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN2,OCKC1_MAIN1,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,OCKC1_&180,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,OCKC1_&310,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,OCKC1_&380,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,OCKC1_&410,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,OCKC1_16&,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,OCKC1_MAIN1,@1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,OCKC1_&110,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,OCKC1_&210,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,OCKC1_&280,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,OCKC1_&405,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,OCKC1_&805,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,OCKC1_16&,*1,New,132,0.2350,4.4821,25.94878492,31.89952383,9.624761441,11.92414324,86.84200955,83.22180958,34.73680382,33.28872383,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&1T0,BIRL5_BB_YF,*1,New,11,2.4344,85.9205,16.91399937,3.447092073,6.211528143,1.225112166,22.15510121,14.57536629,8.862040482,5.830146517,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&1T0,BIRL5_BB_YR,*1,New,11,2.4344,85.9205,16.91399937,3.447092073,6.211528143,1.225112166,22.15510121,14.57536629,8.862040482,5.830146517,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&2T0,BIRL5_2T0,@1,New,11,2.4711,68.2893,21.04932672,3.537101793,7.486375946,1.25427571,23.28895778,14.52863155,9.315583113,5.811452621,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&2T0,BIRL5_BB_WF,*1,New,11,2.4711,68.2893,21.04932672,3.537101793,7.486375946,1.25427571,23.28895778,14.52863155,9.315583113,5.811452621,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&2T0,BIRL5_BB_WR,*1,New,11,2.4711,68.2893,21.04932672,3.537101793,7.486375946,1.25427571,23.28895778,14.52863155,9.315583113,5.811452621,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&3T0,BIRL5_BB_XF,*1,New,11,2.4442,85.9572,16.90395292,3.438196281,6.208719656,1.22196047,22.18457493,14.57715495,8.873829974,5.830861978,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&3T0,BIRL5_BB_XR,*1,New,11,2.4442,85.9572,16.90395292,3.438196281,6.208719656,1.22196047,22.18457493,14.57715495,8.873829974,5.830861978,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&W_XR,BIRL5_BB_WF,*1,New,11,2.4711,68.2893,21.04932672,3.537101793,7.486375946,1.25427571,23.28895778,14.52863155,9.315583113,5.811452621,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&W_XR,BIRL5_BB_WR,*1,New,11,2.4711,68.2893,21.04932672,3.537101793,7.486375946,1.25427571,23.28895778,14.52863155,9.315583113,5.811452621,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&W_XR,BIRL5_W_XR,@1,New,11,2.4711,68.2893,21.04932672,3.537101793,7.486375946,1.25427571,23.28895778,14.52863155,9.315583113,5.811452621,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&X_YR,BIRL5_BB_XF,*1,New,11,2.4442,85.9572,16.90395292,3.438196281,6.208719656,1.22196047,22.18457493,14.57715495,8.873829974,5.830861978,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&X_YR,BIRL5_BB_XR,*1,New,11,2.4442,85.9572,16.90395292,3.438196281,6.208719656,1.22196047,22.18457493,14.57715495,8.873829974,5.830861978,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&X_YR,BIRL5_X_YR,@1,New,11,2.4442,85.9572,16.90395292,3.438196281,6.208719656,1.22196047,22.18457493,14.57715495,8.873829974,5.830861978,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&Y_WR,BIRL5_BB_YF,*1,New,11,2.4344,85.9205,16.91399937,3.447092073,6.211528143,1.225112166,22.15510121,14.57536629,8.862040482,5.830146517,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&Y_WR,BIRL5_BB_YR,*1,New,11,2.4344,85.9205,16.91399937,3.447092073,6.211528143,1.225112166,22.15510121,14.57536629,8.862040482,5.830146517,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_&Y_WR,BIRL5_Y_WR,@1,New,11,2.4344,85.9205,16.91399937,3.447092073,6.211528143,1.225112166,22.15510121,14.57536629,8.862040482,5.830146517,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_1T0,BIRL5_&1T0,@1,New,11,2.4344,85.9205,16.91399937,3.447092073,6.211528143,1.225112166,22.15510121,14.57536629,8.862040482,5.830146517,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_3T0,BIRL5_&3T0,@1,New,11,2.4442,85.9572,16.90395292,3.438196281,6.208719656,1.22196047,22.18457493,14.57715495,8.873829974,5.830861978,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_BB_WR,BIRL5_BB_WF,@1,New,11,2.4344,85.9205,16.91399937,3.447092073,6.211528143,1.225112166,22.15510121,14.57536629,8.862040482,5.830146517,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_BB_XR,BIRL5_BB_XF,@1,New,11,2.4711,68.2893,21.04932672,3.537101793,7.486375946,1.25427571,23.28895778,14.52863155,9.315583113,5.811452621,,,,
WMIDS,Oldbury 132kV,Birchfield Lane 132 11 ,BIRL5_BB_YR,BIRL5_BB_YF,@1,New,11,2.4442,85.9572,16.90395292,3.438196281,6.208719656,1.22196047,22.18457493,14.57715495,8.873829974,5.830861978,,,,
WMIDS,Oldbury 132kV,Oldbury 132 11 ,OLDB5_1T0,OLDB5_BB_B,@1,New,11,2.6526,65.7533,22.04696185,2.064272319,7.935927116,0.731173585,35.89222055,21.38913877,14.35688822,8.555655509,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN1,BIRL1_103,*1,New,132,0.2506,5.0145,23.07874522,29.11866622,8.589428512,11.00500272,23.15478107,23.74708895,9.261912429,9.498835582,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN1,BIRL1_113,*1,New,132,0.2506,5.0145,23.07874522,29.11866622,8.589428512,11.00500272,23.15478107,23.74708895,9.261912429,9.498835582,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN1,BIRL1_MAIN2,@1,New,132,0.2506,5.0145,23.07874522,29.11866622,8.589428512,11.00500272,23.15478107,23.74708895,9.261912429,9.498835582,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN1,BIRL1_MAIN4,@1,New,132,0.2506,5.0145,23.07874522,29.11866622,8.589428512,11.00500272,23.15478107,23.74708895,9.261912429,9.498835582,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN2,BIRL1_213,*1,New,132,0.2506,5.0145,23.07874522,29.11866622,8.589428512,11.00500272,23.15478107,23.74708895,9.261912429,9.498835582,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN3,BIRL1_303,*1,New,132,0.2506,5.0145,23.07874522,29.11866622,8.589428512,11.00500272,23.15478107,23.74708895,9.261912429,9.498835582,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN3,BIRL1_313,*1,New,132,0.2506,5.0145,23.07874522,29.11866622,8.589428512,11.00500272,23.15478107,23.74708895,9.261912429,9.498835582,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN3,BIRL1_MAIN2,@1,New,132,0.2506,5.0145,23.07874522,29.11866622,8.589428512,11.00500272,23.15478107,23.74708895,9.261912429,9.498835582,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_#180,OLDB1_&180,@1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&105,OLDB1_105,@1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&105,OLDB1_RES1,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&110,OLDB1_#110,@1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&110,OLDB1_MAIN2,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&110,OLDB1_RES2,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&210,OLDB1_#210,@1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&280,OLDB1_#280,@1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&280,OLDB1_RES2,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&305,OLDB1_RES1,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_113,OLDB1_MAIN3,*1,New,132,0.2454,4.9926,23.20497865,29.4520414,8.626245389,11.06495762,38.8407132,38.82106473,15.53628528,15.52842589,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_12&,OLDB1_MAIN1,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_12&,OLDB1_MAIN2,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_213,OLDB1_MAIN4,*1,New,132,0.2401,4.9882,23.25825661,29.72169561,8.634016233,11.09397555,38.53138438,37.38802401,15.41255375,14.9552096,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_305,OLDB1_&305,@1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN1,OLDB1_&105,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN1,OLDB1_&180,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN1,OLDB1_&305,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN1,OLDB1_RES1,@1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN2,OLDB1_&210,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN2,OLDB1_&280,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN3,OLDB1_203,*1,New,132,0.2454,4.9926,23.20497865,29.4520414,8.626245389,11.06495762,38.8407132,38.82106473,15.53628528,15.52842589,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN4,OLDB1_403,*1,New,132,0.2401,4.9882,23.25825661,29.72169561,8.634016233,11.09397555,38.53138438,37.38802401,15.41255375,14.9552096,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_RES1,OLDB1_&180,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_RES1,OLDB1_16&,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_RES2,OLDB1_&210,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_RES2,OLDB1_16&,*1,New,132,0.2387,4.9792,23.30593146,29.82468034,8.649344122,11.1156508,38.47555584,37.0520101,15.39022233,14.82080404,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,TIVI1_213,TIVI1_MAIN2,*1,New,132,0.3235,5.2713,21.62138181,25.47177367,8.177797088,10.39275265,0,0,0,0,,,,
WMIDS,Oldbury 132kV,Oldbury 132kV,TIVI1_MAIN1,TIVI1_113,*1,New,132,0.3293,5.2791,21.5589266,25.27211069,8.165937394,10.35838217,0,0,0,0,,,,
WMIDS,Oldbury 132kV,Oldbury 33kV,OLDB3_#2T0,OLDB3_MAIN1,@1,New,33,0.5910,21.0010,22.48850835,2.235249869,8.075320721,1.169111162,41.62365319,62.5,16.64946128,25,,,,
WMIDS,Oldbury 132kV,Oldbury 33kV,OLDB3_MAIN1,OLDB3_#2L5,@1,New,33,0.5910,21.0010,22.48850835,2.235249869,8.075320721,1.169111162,41.62365319,62.5,16.64946128,25,,,,
WMIDS,Oldbury 132kV,Oldbury 33kV,OLDB3_MAIN1,OLDB3_#3H0,@1,New,33,0.5910,21.0010,22.48850835,2.235249869,8.075320721,1.169111162,41.62365319,62.5,16.64946128,25,,,,
WMIDS,Oldbury 132kV,Oldbury 33kV,OLDB5_5T0,OLDB5_BB_A,@1,New,11,3.3743,106.5678,13.24394323,1.061147158,4.870680423,0.73560503,35.22255367,50,14.08902147,20,,,,
WMIDS,Oldbury 132kV,Oldbury 33kV,OLDB5_BB_A,OLDB5_BB_B,@1,New,11,3.3743,106.5678,13.24394323,1.061147158,4.870680423,0.73560503,35.22255367,50,14.08902147,20,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&1T0A,TIVI5_BB_WF,*1,New,11,1.7365,52.9882,27.20388628,2.073759464,10.05832605,1.434303614,23.47339396,32.75,9.389357584,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&1T0A,TIVI5_BB_WR,*1,New,11,1.7365,52.9882,27.20388628,2.073759464,10.05832605,1.434303614,23.47339396,32.75,9.389357584,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&1T0B,TIVI5_BB_XF,*1,New,11,1.7365,52.9882,27.20388628,2.073759464,10.05832605,1.434303614,23.47339396,32.75,9.389357584,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&1T0B,TIVI5_BB_XR,*1,New,11,1.7365,52.9882,27.20388628,2.073759464,10.05832605,1.434303614,23.47339396,32.75,9.389357584,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&2T0A,TIVI5_BB_XF,*1,New,11,2.0639,52.9708,27.02386743,2.095996684,9.961032574,1.450626655,22.94632951,32.75,9.178531804,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&2T0A,TIVI5_BB_XR,*1,New,11,2.0639,52.9708,27.02386743,2.095996684,9.961032574,1.450626655,22.94632951,32.75,9.178531804,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&2T0B,TIVI5_BB_WF,*1,New,11,2.0639,52.9708,27.02386743,2.095996684,9.961032574,1.450626655,22.94632951,32.75,9.178531804,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&2T0B,TIVI5_BB_WR,*1,New,11,2.0639,52.9708,27.02386743,2.095996684,9.961032574,1.450626655,22.94632951,32.75,9.178531804,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&W_XR,TIVI5_BB_WF,*1,New,11,2.0639,52.9708,27.02386743,2.095996684,9.961032574,1.450626655,22.94632951,32.75,9.178531804,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&W_XR,TIVI5_BB_WR,*1,New,11,2.0639,52.9708,27.02386743,2.095996684,9.961032574,1.450626655,22.94632951,32.75,9.178531804,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&X_WR,TIVI5_BB_XF,*1,New,11,1.7365,52.9882,27.20388628,2.073759464,10.05832605,1.434303614,23.47339396,32.75,9.389357584,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_&X_WR,TIVI5_BB_XR,*1,New,11,1.7365,52.9882,27.20388628,2.073759464,10.05832605,1.434303614,23.47339396,32.75,9.389357584,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_1T0A,TIVI5_&1T0A,@1,New,11,1.7365,52.9882,27.20388628,2.073759464,10.05832605,1.434303614,23.47339396,32.75,9.389357584,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_1T0B,TIVI5_&1T0B,@1,New,11,1.7365,52.9882,27.20388628,2.073759464,10.05832605,1.434303614,23.47339396,32.75,9.389357584,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_2T0A,TIVI5_&2T0A,@1,New,11,2.0639,52.9708,27.02386743,2.095996684,9.961032574,1.450626655,22.94632951,32.75,9.178531804,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_2T0B,TIVI5_&2T0B,@1,New,11,2.0639,52.9708,27.02386743,2.095996684,9.961032574,1.450626655,22.94632951,32.75,9.178531804,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_BB_WF,TIVI5_BB_WR,@1,New,11,2.0639,52.9708,27.02386743,2.095996684,9.961032574,1.450626655,22.94632951,32.75,9.178531804,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_BB_XF,TIVI5_BB_XR,@1,New,11,1.7365,52.9882,27.20388628,2.073759464,10.05832605,1.434303614,23.47339396,32.75,9.389357584,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_W_XR,TIVI5_&W_XR,@1,New,11,2.0639,52.9708,27.02386743,2.095996684,9.961032574,1.450626655,22.94632951,32.75,9.178531804,13.1,,,,
WMIDS,Oldbury 132kV,Tividale 132 11 ,TIVI5_X_WR,TIVI5_&X_WR,@1,New,11,1.7365,52.9882,27.20388628,2.073759464,10.05832605,1.434303614,23.47339396,32.75,9.389357584,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&1T0A,COSE5_BB_YF,*1,New,11,3.8161,76.8224,18.51945889,1.973220788,6.961864747,1.36516643,25.99461667,32.75,10.39784667,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&1T0A,COSE5_BB_YR,*1,New,11,3.8161,76.8224,18.51945889,1.973220788,6.961864747,1.36516643,25.99461667,32.75,10.39784667,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&1T0B,COSE5_1T0B,@1,New,11,3.7308,90.2163,15.98173126,1.540159488,5.931779148,0.995719055,23.46189173,32.75,9.384756692,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&1T0B,COSE5_BB_ZF,*1,New,11,3.7308,90.2163,15.98173126,1.540159488,5.931779148,0.995719055,23.46189173,32.75,9.384756692,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&1T0B,COSE5_BB_ZR,*1,New,11,3.7308,90.2163,15.98173126,1.540159488,5.931779148,0.995719055,23.46189173,32.75,9.384756692,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&2T0,COSE5_2T0,@1,New,11,3.5909,77.0650,18.46847224,1.973137896,6.940247524,1.365021872,26.12648668,32.75,10.45059467,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&2T0,COSE5_BB_XF,*1,New,11,3.5909,77.0650,18.46847224,1.973137896,6.940247524,1.365021872,26.12648668,32.75,10.45059467,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&2T0,COSE5_BB_XR,*1,New,11,3.5909,77.0650,18.46847224,1.973137896,6.940247524,1.365021872,26.12648668,32.75,10.45059467,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&3T0,COSE5_BB_XF,*1,New,11,3.7201,76.7620,18.74870224,2.006230974,7.065116292,1.387922955,26.62920604,32.75,10.65168242,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&3T0,COSE5_BB_XR,*1,New,11,3.7201,76.7620,18.74870224,2.006230974,7.065116292,1.387922955,26.62920604,32.75,10.65168242,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&X_ZF,COSE5_BB_XF,*1,New,11,3.7201,76.7620,18.74870224,2.006230974,7.065116292,1.387922955,26.62920604,32.75,10.65168242,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&X_ZF,COSE5_BB_XR,*1,New,11,3.7201,76.7620,18.74870224,2.006230974,7.065116292,1.387922955,26.62920604,32.75,10.65168242,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_&X_ZF,COSE5_X_ZF,@1,New,11,3.7201,76.7620,18.74870224,2.006230974,7.065116292,1.387922955,26.62920604,32.75,10.65168242,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_1T0A,COSE5_&1T0A,@1,New,11,3.8161,76.8224,18.51945889,1.973220788,6.961864747,1.36516643,25.99461667,32.75,10.39784667,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_3T0,COSE5_&3T0,@1,New,11,3.7201,76.7620,18.74870224,2.006230974,7.065116292,1.387922955,26.62920604,32.75,10.65168242,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_BB_XR,COSE5_BB_XF,@1,New,11,3.7201,76.7620,18.74870224,2.006230974,7.065116292,1.387922955,26.62920604,32.75,10.65168242,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_BB_YF,COSE5_BB_XF,@1,New,11,3.8161,76.8224,18.51945889,1.973220788,6.961864747,1.36516643,25.99461667,32.75,10.39784667,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_BB_YR,COSE5_BB_YF,@1,New,11,3.8161,76.8224,18.51945889,1.973220788,6.961864747,1.36516643,25.99461667,32.75,10.39784667,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_BB_ZF,COSE5_BB_YF,@1,New,11,3.7308,90.2163,15.98173126,1.540159488,5.931779148,0.995719055,23.46189173,32.75,9.384756692,13.1,,,,
WMIDS,Penn 132kV,Coseley 132 11 ,COSE5_BB_ZF,COSE5_BB_ZR,@1,New,11,3.7308,90.2163,15.98173126,1.540159488,5.931779148,0.995719055,23.46189173,32.75,9.384756692,13.1,,,,
WMIDS,Penn 132kV,Dudley 132 11 ,DUDL5_1T0A,DUDL5_BB_D,@1,New,11,2.6541,72.5890,19.73993448,2.545948054,7.218091532,0.90286948,32.28746046,21.46494165,12.91498418,8.585976661,,,,
WMIDS,Penn 132kV,Dudley 132 11 ,DUDL5_2T0,DUDL5_BB_B,@1,New,11,3.2175,57.7440,24.08680757,2.037903812,7.988242203,1.403737356,37.75138534,50,15.10055414,20,,,,
WMIDS,Penn 132kV,Dudley 132 11 ,DUDL5_3T0A,DUDL5_BB_F,@1,New,11,3.5726,66.0805,21.13715946,2.025818661,7.792930895,1.398346466,39.95333317,50,15.98133327,20,,,,
WMIDS,Penn 132kV,Dudley 132 11 ,DUDL5_A_F,DUDL5_BB_A,@1,New,11,3.5726,66.0805,21.13715946,2.025818661,7.792930895,1.398346466,39.95333317,50,15.98133327,20,,,,
WMIDS,Penn 132kV,Dudley 132 11 ,DUDL5_BB_A,DUDL5_BB_B,@1,New,11,3.2175,57.7440,24.08680757,2.037903812,7.988242203,1.403737356,37.75138534,50,15.10055414,20,,,,
WMIDS,Penn 132kV,Dudley 132 11 ,DUDL5_BB_B,DUDL5_BB_C,@1,New,11,3.2175,57.7440,24.08680757,2.037903812,7.988242203,1.403737356,37.75138534,50,15.10055414,20,,,,
WMIDS,Penn 132kV,Dudley 132 11 ,DUDL5_BB_C,DUDL5_BB_D,@1,New,11,2.6541,72.5890,19.73993448,2.545948054,7.218091532,0.90286948,32.28746046,21.46494165,12.91498418,8.585976661,,,,
WMIDS,Penn 132kV,Dudley 132 11 ,DUDL5_BB_D,DUDL5_BB_E,@1,New,11,2.6541,72.5890,19.73993448,2.545948054,7.218091532,0.90286948,32.28746046,21.46494165,12.91498418,8.585976661,,,,
