﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Penn 132kV,Dudley 132 11 ,DUDL5_BB_E,DUDL5_BB_F,@1,New,11,3.5726,66.0805,21.13715946,2.025818661,7.792930895,1.398346466,39.95333317,50,15.98133327,20,,,,
WMIDS,Penn 132kV,Dudley 132 11 ,DUDL5_F_A,DUDL5_BB_F,@1,New,11,3.5726,66.0805,21.13715946,2.025818661,7.792930895,1.398346466,39.95333317,50,15.98133327,20,,,,
WMIDS,Penn 132kV,Hinksford 132 11 ,HINK5_BB_V,HINK5_BB_W,@1,New,11,4.5703,68.1389,20.71450556,2.09564612,7.791778948,1.448890511,26.75455111,32.75,10.70182044,13.1,,,,
WMIDS,Penn 132kV,Hinksford 132 11 ,HINK5_BB_V,HINK5_V_Y,@1,New,11,4.5703,68.1389,20.71450556,2.09564612,7.791778948,1.448890511,26.75455111,32.75,10.70182044,13.1,,,,
WMIDS,Penn 132kV,Hinksford 132 11 ,HINK5_BB_W,HINK5_2T0B,@1,New,11,4.5703,68.1389,20.71450556,2.09564612,7.791778948,1.448890511,26.75455111,32.75,10.70182044,13.1,,,,
WMIDS,Penn 132kV,Hinksford 132 11 ,HINK5_BB_W,HINK5_BB_X1,@1,New,11,4.5703,68.1389,20.71450556,2.09564612,7.791778948,1.448890511,26.75455111,32.75,10.70182044,13.1,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINF3_#1L5,HINF3_MAIN1,@1,New,33,1.2822,22.6384,20.33730295,2.323483121,7.302902557,0.826784613,62.20611801,36.40241549,24.8824472,14.5609662,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINF3_MAIN1,HINF3_#2L5,@1,New,33,1.2822,22.6384,20.33730295,2.323483121,7.302902557,0.826784613,62.20611801,36.40241549,24.8824472,14.5609662,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINK3_#3T0,HINK3_MAIN1,@1,New,33,1.2276,22.5298,20.4957541,2.331906334,7.341729675,0.827106114,25.15025881,14.40285149,10.06010352,5.761140595,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINK3_#5H0,HINK3_MAIN1,@1,New,33,1.2276,22.5298,20.4957541,2.331906334,7.341729675,0.827106114,25.15025881,14.40285149,10.06010352,5.761140595,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINK3_MAIN1,HINK3_#1L5,@1,New,33,1.2276,22.5298,20.4957541,2.331906334,7.341729675,0.827106114,25.15025881,14.40285149,10.06010352,5.761140595,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINK3_MAIN1,HINK3_#2L5,@1,New,33,1.2276,22.5298,20.4957541,2.331906334,7.341729675,0.827106114,25.15025881,14.40285149,10.06010352,5.761140595,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINK3_MAIN1,HINK3_#3L5,@1,New,33,1.2276,22.5298,20.4957541,2.331906334,7.341729675,0.827106114,25.15025881,14.40285149,10.06010352,5.761140595,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINK5_1T0B,HINK5_BB_Y,@1,New,11,3.6773,77.8859,18.28253442,2.053751668,6.862786201,1.419588699,25.99407087,32.75,10.39762835,13.1,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINK5_BB_X2,HINK5_5T0,@1,New,11,6.5586,94.5145,14.50250343,1.504223231,5.502759649,1.042961976,29.02843938,32.75,11.61137575,13.1,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINK5_BB_X2,HINK5_BB_Y,@1,New,11,6.5586,94.5145,14.50250343,1.504223231,5.502759649,1.042961976,29.02843938,32.75,11.61137575,13.1,,,,
WMIDS,Penn 132kV,Hinksford 132 33,HINK5_BB_Y,HINK5_Y_V,@1,New,11,3.6773,77.8859,18.28253442,2.053751668,6.862786201,1.419588699,25.99407087,32.75,10.39762835,13.1,,,,
WMIDS,Penn 132kV,Hinksford 132 33,KINV3_MAIN2,KINV3_2H3,*1,New,33,13.7128,43.3584,7.676210159,1.689357987,3.761838539,0.672827391,43.75,43.75,17.5,17.5,,,,
WMIDS,Penn 132kV,Hinksford 132 33,KINV3_MAIN2,KINV3_2L3,*1,New,33,13.7128,43.3584,7.676210159,1.689357987,3.761838539,0.672827391,43.75,43.75,17.5,17.5,,,,
WMIDS,Penn 132kV,Hinksford 132 33,KINV5_2T0,KINV5_BB_Y,@1,New,11,21.2403,153.5526,8.099958532,1.577635523,3.400631609,1.044767183,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Hinksford 132 33,KINV5_BB_Y,KINV5_BB_X,@1,New,11,21.2403,153.5526,8.099958532,1.577635523,3.400631609,1.044767183,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Hinksford 132 33,KINV5N_T2,KINV5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_&1T0,LYE_5_BB_XF,*1,New,11,4.8632,78.5898,17.85264064,2.064070294,6.7269511,1.427081491,27.10518702,32.75,10.84207481,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_&1T0,LYE_5_BB_XR,*1,New,11,4.8632,78.5898,17.85264064,2.064070294,6.7269511,1.427081491,27.10518702,32.75,10.84207481,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_&2T0A,LYE_5_BB_WF,*1,New,11,5.5542,82.9190,17.04792839,2.057190426,6.450822549,1.422636091,26.49344443,32.75,10.59737777,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_&2T0A,LYE_5_BB_WR,*1,New,11,5.5542,82.9190,17.04792839,2.057190426,6.450822549,1.422636091,26.49344443,32.75,10.59737777,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_&3T0,LYE_5_3T0,@1,New,11,7.9605,94.3888,14.32554484,1.324798111,5.581207313,0.917733356,31.26198749,32.75,12.504795,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_&3T0,LYE_5_BB_YF,*1,New,11,7.9605,94.3888,14.32554484,1.324798111,5.581207313,0.917733356,31.26198749,32.75,12.504795,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_&3T0,LYE_5_BB_YR,*1,New,11,7.9605,94.3888,14.32554484,1.324798111,5.581207313,0.917733356,31.26198749,32.75,12.504795,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_1T0,LYE_5_&1T0,@1,New,11,4.8632,78.5898,17.85264064,2.064070294,6.7269511,1.427081491,27.10518702,32.75,10.84207481,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_2T0A,LYE_5_&2T0A,@1,New,11,5.5542,82.9190,17.04792839,2.057190426,6.450822549,1.422636091,26.49344443,32.75,10.59737777,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_BB_WR,LYE_5_BB_WF,@1,New,11,5.5542,82.9190,17.04792839,2.057190426,6.450822549,1.422636091,26.49344443,32.75,10.59737777,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_BB_XR,LYE_5_BB_XF,@1,New,11,4.8632,78.5898,17.85264064,2.064070294,6.7269511,1.427081491,27.10518702,32.75,10.84207481,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_BB_YR,LYE_5_BB_YF,@1,New,11,7.9605,94.3888,14.32554484,1.324798111,5.581207313,0.917733356,31.26198749,32.75,12.504795,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_WF_YR,LYE_5_BB_WF,@1,New,11,7.9605,94.3888,14.32554484,1.324798111,5.581207313,0.917733356,31.26198749,32.75,12.504795,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_XF_WR,LYE_5_BB_XF,@1,New,11,5.5542,82.9190,17.04792839,2.057190426,6.450822549,1.422636091,26.49344443,32.75,10.59737777,13.1,,,,
WMIDS,Penn 132kV,Lye 132 11 ,LYE_5_YF_XR,LYE_5_BB_YF,@1,New,11,4.8632,78.5898,17.85264064,2.064070294,6.7269511,1.427081491,27.10518702,32.75,10.84207481,13.1,,,,
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN1,COSE1_103,*1,New,132,0.6941,6.1387,17.49756639,19.68570779,7.107256905,8.143872629,46,46,18.4,18.4,,,,
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN1,COSE1_113A,*1,New,132,0.6941,6.1387,17.49756639,19.68570779,7.107256905,8.143872629,46,46,18.4,18.4,,,,
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN1,COSE1_113B,*1,New,132,0.6941,6.1387,17.49756639,19.68570779,7.107256905,8.143872629,46,46,18.4,18.4,,,,
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN1,COSE1_MAIN2,@1,New,132,0.6941,6.1387,17.49756639,19.68570779,7.107256905,8.143872629,46,46,18.4,18.4,,,,
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN2,COSE1_213,*1,New,132,0.6941,6.1387,17.49756639,19.68570779,7.107256905,8.143872629,46,46,18.4,18.4,,,,
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN2,COSE1_MAIN3,@1,New,132,0.6941,6.1387,17.49756639,19.68570779,7.107256905,8.143872629,46,46,18.4,18.4,,,,
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN3,COSE1_203,*1,New,132,0.6941,6.1387,17.49756639,19.68570779,7.107256905,8.143872629,46,46,18.4,18.4,,,,
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN3,COSE1_313,*1,New,132,0.6941,6.1387,17.49756639,19.68570779,7.107256905,8.143872629,46,46,18.4,18.4,,,,
WMIDS,Penn 132kV,Penn 132kV,DUDL1_103,DUDL1_MAIN1,*1,New,132,0.5454,5.5925,19.39132483,21.65982031,7.618377774,8.787034081,27.25,27.25,10.9,10.9,,,,
WMIDS,Penn 132kV,Penn 132kV,DUDL1_213,DUDL1_MAIN2,*1,New,132,0.5454,5.5925,19.39132483,21.65982031,7.618377774,8.787034081,27.25,27.25,10.9,10.9,,,,
WMIDS,Penn 132kV,Penn 132kV,DUDL1_303,DUDL1_MAIN3,*1,New,132,0.5454,5.5925,19.39132483,21.65982031,7.618377774,8.787034081,27.25,27.25,10.9,10.9,,,,
WMIDS,Penn 132kV,Penn 132kV,DUDL1_313A,DUDL1_MAIN3,*1,New,132,0.5454,5.5925,19.39132483,21.65982031,7.618377774,8.787034081,27.25,27.25,10.9,10.9,,,,
WMIDS,Penn 132kV,Penn 132kV,DUDL1_MAIN1,DUDL1_113,*1,New,132,0.5454,5.5925,19.39132483,21.65982031,7.618377774,8.787034081,27.25,27.25,10.9,10.9,,,,
WMIDS,Penn 132kV,Penn 132kV,DUDL1_MAIN1,DUDL1_MAIN2,@1,New,132,0.5454,5.5925,19.39132483,21.65982031,7.618377774,8.787034081,27.25,27.25,10.9,10.9,,,,
WMIDS,Penn 132kV,Penn 132kV,DUDL1_MAIN2,DUDL1_203,*1,New,132,0.5454,5.5925,19.39132483,21.65982031,7.618377774,8.787034081,27.25,27.25,10.9,10.9,,,,
WMIDS,Penn 132kV,Penn 132kV,DUDL1_MAIN3,DUDL1_MAIN2,@1,New,132,0.5454,5.5925,19.39132483,21.65982031,7.618377774,8.787034081,27.25,27.25,10.9,10.9,,,,
WMIDS,Penn 132kV,Penn 132kV,HINK1_103,HINK1_MAIN1,*1,New,132,0.3807,5.2436,21.43164107,24.98592007,8.139722941,9.699876172,25.21557621,25.76786346,10.08623048,10.30714539,,,,
WMIDS,Penn 132kV,Penn 132kV,HINK1_113B,HINK1_MAIN1,*1,New,132,0.3807,5.2436,21.43164107,24.98592007,8.139722941,9.699876172,25.21557621,25.76786346,10.08623048,10.30714539,,,,
WMIDS,Penn 132kV,Penn 132kV,HINK1_213B,HINK1_MAIN2,*1,New,132,0.3807,5.2436,21.43164107,24.98592007,8.139722941,9.699876172,25.21557621,25.76786346,10.08623048,10.30714539,,,,
WMIDS,Penn 132kV,Penn 132kV,HINK1_303,HINK1_MAIN3,*1,New,132,0.3807,5.2436,21.43164107,24.98592007,8.139722941,9.699876172,25.21557621,25.76786346,10.08623048,10.30714539,,,,
WMIDS,Penn 132kV,Penn 132kV,HINK1_313,HINK1_MAIN3,*1,New,132,0.3807,5.2436,21.43164107,24.98592007,8.139722941,9.699876172,25.21557621,25.76786346,10.08623048,10.30714539,,,,
WMIDS,Penn 132kV,Penn 132kV,HINK1_MAIN2,HINK1_MAIN1,@1,New,132,0.3807,5.2436,21.43164107,24.98592007,8.139722941,9.699876172,25.21557621,25.76786346,10.08623048,10.30714539,,,,
WMIDS,Penn 132kV,Penn 132kV,HINK1_MAIN2,HINK1_MAIN3,@1,New,132,0.3807,5.2436,21.43164107,24.98592007,8.139722941,9.699876172,25.21557621,25.76786346,10.08623048,10.30714539,,,,
WMIDS,Penn 132kV,Penn 132kV,LYE_1_113,LYE_1_MAIN1,*1,New,132,0.7316,5.9071,17.72022904,18.69333797,7.204767905,8.018796325,38.25,38.25,15.3,15.3,,,,
WMIDS,Penn 132kV,Penn 132kV,LYE_1_203,LYE_1_MAIN4A,*1,New,132,0.7316,5.9071,17.72022904,18.69333797,7.204767905,8.018796325,38.25,38.25,15.3,15.3,,,,
WMIDS,Penn 132kV,Penn 132kV,LYE_1_213A,LYE_1_MAIN4A,*1,New,132,0.7316,5.9071,17.72022904,18.69333797,7.204767905,8.018796325,38.25,38.25,15.3,15.3,,,,
WMIDS,Penn 132kV,Penn 132kV,LYE_1_313,LYE_1_MAIN3,*1,New,132,0.7316,5.9071,17.72022904,18.69333797,7.204767905,8.018796325,38.25,38.25,15.3,15.3,,,,
WMIDS,Penn 132kV,Penn 132kV,LYE_1_403,LYE_1_MAIN4B,*1,New,132,0.7316,5.9071,17.72022904,18.69333797,7.204767905,8.018796325,38.25,38.25,15.3,15.3,,,,
WMIDS,Penn 132kV,Penn 132kV,LYE_1_MAIN1,LYE_1_MAIN2,@1,New,132,0.7316,5.9071,17.72022904,18.69333797,7.204767905,8.018796325,38.25,38.25,15.3,15.3,,,,
WMIDS,Penn 132kV,Penn 132kV,LYE_1_MAIN1,LYE_1_MAIN4B,@1,New,132,0.7316,5.9071,17.72022904,18.69333797,7.204767905,8.018796325,38.25,38.25,15.3,15.3,,,,
WMIDS,Penn 132kV,Penn 132kV,LYE_1_MAIN3,LYE_1_MAIN4A,@1,New,132,0.7316,5.9071,17.72022904,18.69333797,7.204767905,8.018796325,38.25,38.25,15.3,15.3,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&1305,PENN1_1305,@1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&1305,PENN1_MAIN4,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&1305,PENN1_RES4,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&1405,PENN1_MAIN4,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&505,PENN1_505,@1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&505,PENN1_MAIN2,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&505,PENN1_RES2,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&605,PENN1_605,@1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&605,PENN1_MAIN2,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&705,PENN1_705,@1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&705,PENN1_MAIN2,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&805,PENN1_805,@1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_&805,PENN1_MAIN3,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_1005,PENN1_&1005,@1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_105,PENN1_&105,@1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_1105,PENN1_&1105,@1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_1405,PENN1_&1405,@1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_205,PENN1_&205,@1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_22&,PENN1_26&,@1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_22&,PENN1_MAIN2,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_22&,PENN1_MAIN3,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_905,PENN1_&905,@1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN1,PENN1_&105,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN1,PENN1_&205,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN1,PENN1_&480,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN1,PENN1_MAIN2,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN3,PENN1_&1005,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN3,PENN1_&1105,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN3,PENN1_&905,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN4,PENN1_&280,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN4,PENN1_MAIN3,@1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES1,PENN1_&105,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES1,PENN1_&205,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES1,PENN1_&480,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES1,PENN1_MAIN1,@1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES1,PENN1_RES2,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES2,PENN1_&180,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES2,PENN1_&605,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES2,PENN1_&705,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES2,PENN1_26&,*1,New,132,0.1997,5.0507,23.4914828,29.93558841,8.652177887,11.03613054,34.43012475,33.50479909,13.7720499,13.40191964,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,PENN1_&1005,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,PENN1_&1105,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,PENN1_&580,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,PENN1_&805,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,PENN1_&905,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,PENN1_26&,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES4,PENN1_&1405,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES4,PENN1_&280,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES4,PENN1_MAIN4,@1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES4,PENN1_RES3,*1,New,132,0.1999,4.6829,24.94893463,31.51034747,9.10905563,11.60562962,34.38121117,33.73254319,13.75248447,13.49301728,,,,
WMIDS,Penn 132kV,Penn 132kV,WOLW1_MAIN1,WOLW1_113,*1,New,132,0.3403,5.4679,21.03387843,24.49461362,7.995967881,9.527472529,0,0,0,0,,,,
WMIDS,Penn 132kV,Penn 132kV,WOLW1_MAIN2,WOLW1_213,*1,New,132,0.3413,5.4695,21.0230023,24.45923138,7.993610846,9.521689117,0,0,0,0,,,,
WMIDS,Penn 132kV,Penn 132kV,WOSI1_213,WOSI1_MAIN2,*1,New,132,1.1618,7.4866,13.41978396,13.07429425,5.702393275,5.674876523,0,0,0,0,,,,
WMIDS,Penn 132kV,Penn 132kV,WOSI1_MAIN1,WOSI1_113,*1,New,132,1.6018,8.1154,11.88556555,11.48693889,5.328510164,5.283436967,0,0,0,0,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,ALBR3_2H3,ALBR3_MAIN2,*1,New,33,17.2668,50.0548,6.558219164,2.027355067,3.37398145,1.284533482,62.5,62.5,25,25,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,ALBR3_2L3,ALBR3_MAIN2,*1,New,33,17.2668,50.0548,6.558219164,2.027355067,3.37398145,1.284533482,62.5,62.5,25,25,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,ALBR5_2T0A,ALBR5_BB_Y,@1,New,11,21.9441,145.9171,8.497122549,1.270953565,3.656189209,0.873476224,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,ALBR5N_T2,ALBR5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,ALBR5N_T2,ALBR5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,PATT3_2L3,PATT3_MAIN1,*1,New,33,8.7326,33.3243,10.81118879,2.661318077,5.175235781,1.752691054,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,PATT3_MAIN1,PATT3_#1H0,@1,New,33,8.7326,33.3243,10.81118879,2.661318077,5.175235781,1.752691054,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,PATT3_MAIN1,PATT3_1L3,*1,New,33,8.7326,33.3243,10.81118879,2.661318077,5.175235781,1.752691054,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,PATT5_1T0,PATT5,@1,New,11,14.8236,157.0056,8.504786228,2.002903674,3.41616913,1.387989027,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,PATT5N_T1,PATT5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,PATT5N_T1,PATT5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW3_2T0,WOLW3_MAIN2,@1,New,33,0.8343,17.5635,27.15610007,3.697177072,10.09396985,2.537652432,32.0796766,43.75,12.83187064,17.5,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW3_MAIN1,WOLW3_1L5,@1,New,33,0.8343,17.5635,27.15610007,3.697177072,10.09396985,2.537652432,32.0796766,43.75,12.83187064,17.5,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW3_MAIN1,WOLW3_1T0,@1,New,33,0.8343,17.5635,27.15610007,3.697177072,10.09396985,2.537652432,32.0796766,43.75,12.83187064,17.5,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW3_MAIN1,WOLW3_3H0,@1,New,33,0.8343,17.5635,27.15610007,3.697177072,10.09396985,2.537652432,32.0796766,43.75,12.83187064,17.5,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW3_MAIN1,WOLW3_5H0,@1,New,33,0.8343,17.5635,27.15610007,3.697177072,10.09396985,2.537652432,32.0796766,43.75,12.83187064,17.5,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW3_MAIN2,WOLW3_2L5,@1,New,33,0.8343,17.5635,27.15610007,3.697177072,10.09396985,2.537652432,32.0796766,43.75,12.83187064,17.5,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW3_MAIN2,WOLW3_4H0,@1,New,33,0.8343,17.5635,27.15610007,3.697177072,10.09396985,2.537652432,32.0796766,43.75,12.83187064,17.5,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW3_MAIN2,WOLW3_6H0,@1,New,33,0.8343,17.5635,27.15610007,3.697177072,10.09396985,2.537652432,32.0796766,43.75,12.83187064,17.5,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW3_MAIN2,WOLW3_MAIN1,@1,New,33,0.8343,17.5635,27.15610007,3.697177072,10.09396985,2.537652432,32.0796766,43.75,12.83187064,17.5,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_&3T0,WOLW5_BB_XF,*1,New,11,4.2317,53.2595,25.79794647,2.130203836,9.952999274,1.477201405,29.69056078,32.75,11.87622431,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_&3T0,WOLW5_BB_XR,*1,New,11,4.2317,53.2595,25.79794647,2.130203836,9.952999274,1.477201405,29.69056078,32.75,11.87622431,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_&4T0,WOLW5_4T0,@1,New,11,4.2317,53.2595,25.79794647,2.130203836,9.952999274,1.477201405,29.69056078,32.75,11.87622431,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_&4T0,WOLW5_BB_WF,*1,New,11,4.2317,53.2595,25.79794647,2.130203836,9.952999274,1.477201405,29.69056078,32.75,11.87622431,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_&4T0,WOLW5_BB_WR,*1,New,11,4.2317,53.2595,25.79794647,2.130203836,9.952999274,1.477201405,29.69056078,32.75,11.87622431,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_&W_XR,WOLW5_BB_WF,*1,New,11,6.7205,85.6030,15.97021401,2.106467575,6.180537456,1.460872205,30.25367502,32.75,12.10147001,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_&W_XR,WOLW5_BB_WR,*1,New,11,6.7205,85.6030,15.97021401,2.106467575,6.180537456,1.460872205,30.25367502,32.75,12.10147001,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_&X_WR,WOLW5_BB_XF,*1,New,11,4.2317,53.2595,25.79794647,2.130203836,9.952999274,1.477201405,29.69056078,32.75,11.87622431,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_&X_WR,WOLW5_BB_XR,*1,New,11,4.2317,53.2595,25.79794647,2.130203836,9.952999274,1.477201405,29.69056078,32.75,11.87622431,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_3T0,WOLW5_&3T0,@1,New,11,4.2317,53.2595,25.79794647,2.130203836,9.952999274,1.477201405,29.69056078,32.75,11.87622431,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_BB_WF,WOLW5_5T0,@1,New,11,6.7205,85.6030,15.97021401,2.106467575,6.180537456,1.460872205,30.25367502,32.75,12.10147001,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_BB_WF,WOLW5_BB_WR,@1,New,11,6.7205,85.6030,15.97021401,2.106467575,6.180537456,1.460872205,30.25367502,32.75,12.10147001,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_BB_XF,WOLW5_6T0,@1,New,11,5.9097,100.2073,14.05208492,2.470600303,5.282546859,0.879372162,25.28021333,14.81301752,10.11208533,5.925207009,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_BB_XF,WOLW5_BB_XR,@1,New,11,5.9097,100.2073,14.05208492,2.470600303,5.282546859,0.879372162,25.28021333,14.81301752,10.11208533,5.925207009,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_W_XR,WOLW5_&W_XR,@1,New,11,4.2317,53.2595,25.79794647,2.130203836,9.952999274,1.477201405,29.69056078,32.75,11.87622431,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5_X_WR,WOLW5_&X_WR,@1,New,11,4.2317,53.2595,25.79794647,2.130203836,9.952999274,1.477201405,29.69056078,32.75,11.87622431,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5N_T3,WOLW5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5N_T3,WOLW5N_S3,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5N_T4,WOLW5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5N_T4,WOLW5N_S4,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5N_T5,WOLW5N_R5,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Wolverhampton West 33 ,WOLW5N_T5,WOLW5N_S5,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_&1T0A,WOSI5_BB_XF,*1,New,11,3.1400,75.8998,19.1317683,2.095823213,7.146262861,1.448903974,38.2360943,50,15.29443772,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_&1T0A,WOSI5_BB_XR,*1,New,11,3.1400,75.8998,19.1317683,2.095823213,7.146262861,1.448903974,38.2360943,50,15.29443772,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_&1T0B,WOSI5_BB_XF,*1,New,11,3.1368,75.2415,19.29048367,2.09685889,7.208819891,1.449679195,38.36973316,50,15.34789327,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_&1T0B,WOSI5_BB_XR,*1,New,11,3.1368,75.2415,19.29048367,2.09685889,7.208819891,1.449679195,38.36973316,50,15.34789327,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_&2T0A,WOSI5_2T0A,@1,New,11,2.6880,74.6175,19.07667721,2.036177308,7.061548048,1.407928453,35.75003504,50,14.30001402,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_&2T0A,WOSI5_BB_YF,*1,New,11,2.6880,74.6175,19.07667721,2.036177308,7.061548048,1.407928453,35.75003504,50,14.30001402,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_&2T0A,WOSI5_BB_YR,*1,New,11,2.6880,74.6175,19.07667721,2.036177308,7.061548048,1.407928453,35.75003504,50,14.30001402,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_&2T0B,WOSI5_BB_YF,*1,New,11,2.6914,75.2815,18.91609166,2.035157304,6.999438188,1.407166985,35.62893588,50,14.25157435,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_&2T0B,WOSI5_BB_YR,*1,New,11,2.6914,75.2815,18.91609166,2.035157304,6.999438188,1.407166985,35.62893588,50,14.25157435,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_1T0A,WOSI5_&1T0A,@1,New,11,3.1400,75.8998,19.1317683,2.095823213,7.146262861,1.448903974,38.2360943,50,15.29443772,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_1T0B,WOSI5_&1T0B,@1,New,11,3.1368,75.2415,19.29048367,2.09685889,7.208819891,1.449679195,38.36973316,50,15.34789327,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_2T0B,WOSI5_&2T0B,@1,New,11,2.6914,75.2815,18.91609166,2.035157304,6.999438188,1.407166985,35.62893588,50,14.25157435,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_BB_XF,WOSI5_BB_XR,@1,New,11,3.1400,75.8998,19.1317683,2.095823213,7.146262861,1.448903974,38.2360943,50,15.29443772,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_BB_XF,WOSI5_BB_YF,@1,New,11,3.1400,75.8998,19.1317683,2.095823213,7.146262861,1.448903974,38.2360943,50,15.29443772,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_BB_YR,WOSI5_BB_XR,@1,New,11,2.6914,75.2815,18.91609166,2.035157304,6.999438188,1.407166985,35.62893588,50,14.25157435,20,,,,
WMIDS,Penn 132kV,Woodside 132 11 ,WOSI5_BB_YR,WOSI5_BB_YF,@1,New,11,2.6914,75.2815,18.91609166,2.035157304,6.999438188,1.407166985,35.62893588,50,14.25157435,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BRIR3_#1H0,BRIR3_MAIN1,@1,New,33,2.7021,16.2706,25.02450641,3.650775043,10.24203285,1.802511187,62.5,54.3180536,25,21.72722144,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BRIR3_#1L5,BRIR3_MAIN1,@1,New,33,2.7021,16.2706,25.02450641,3.650775043,10.24203285,1.802511187,62.5,54.3180536,25,21.72722144,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_#1H0,BROC3_MAIN1,@1,New,33,1.4147,10.7578,39.10326397,4.02126962,15.27571706,2.050365654,43.75,37.86409103,17.5,15.14563641,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_#2H0,BROC3_MAIN3,@1,New,33,1.4147,10.7578,39.10326397,4.02126962,15.27571706,2.050365654,43.75,37.86409103,17.5,15.14563641,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_#3H0,BROC3_MAIN4,@1,New,33,1.4147,10.7578,39.10326397,4.02126962,15.27571706,2.050365654,43.75,37.86409103,17.5,15.14563641,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_1L0,BROC3_MAIN4,@1,New,33,1.4147,10.7578,39.10326397,4.02126962,15.27571706,2.050365654,43.75,37.86409103,17.5,15.14563641,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_2L5,BROC3_MAIN1,@1,New,33,1.4147,10.7578,39.10326397,4.02126962,15.27571706,2.050365654,43.75,37.86409103,17.5,15.14563641,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_3L5,BROC3_MAIN2,@1,New,33,1.4147,10.7578,39.10326397,4.02126962,15.27571706,2.050365654,43.75,37.86409103,17.5,15.14563641,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_4L5,BROC3_MAIN4,@1,New,33,1.4147,10.7578,39.10326397,4.02126962,15.27571706,2.050365654,43.75,37.86409103,17.5,15.14563641,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_MAIN2,BROC3_MAIN1,*1,New,33,1.4147,10.7578,39.10326397,4.02126962,15.27571706,2.050365654,43.75,37.86409103,17.5,15.14563641,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_MAIN2,BROC3_MAIN3,*1,New,33,1.4147,10.7578,39.10326397,4.02126962,15.27571706,2.050365654,43.75,37.86409103,17.5,15.14563641,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_MAIN4,BROC3_MAIN3,*1,New,33,1.4147,10.7578,39.10326397,4.02126962,15.27571706,2.050365654,43.75,37.86409103,17.5,15.14563641,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC5_1T0,BROC5_BB_C,@1,New,11,4.1037,70.1443,19.8604673,5.397278967,7.509416694,1.942148487,29.24771408,17.47490915,11.69908563,6.989963661,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC5_2T0,BROC5_BB_B,@1,New,11,4.1037,70.1443,19.8604673,5.397278967,7.509416694,1.942148487,29.24771408,17.47490915,11.69908563,6.989963661,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC5_3T0,BROC5_BB_A,@1,New,11,4.9575,93.4314,14.9239218,2.096249719,5.62373797,1.452854678,28.15918698,32.75,11.26367479,13.1,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC5_BB_B,BROC5_BB_A,@1,New,11,4.1037,70.1443,19.8604673,5.397278967,7.509416694,1.942148487,29.24771408,17.47490915,11.69908563,6.989963661,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC5_BB_B,BROC5_BB_C,@1,New,11,4.1037,70.1443,19.8604673,5.397278967,7.509416694,1.942148487,29.24771408,17.47490915,11.69908563,6.989963661,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#2L5,CASM3_MAIN2,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#3T0,CASM3_MAIN3,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#4L5,CASM3_MAIN2,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#4T0,CASM3_MAIN2,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#7L5,CASM3_MAIN1,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#8L5,CASM3_MAIN2,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN1,CASM3_#3L5,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN1,CASM3_#5L5,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN1,CASM3_#5T0,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN1,CASM3_#9L5,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN1,CASM3_MAIN2,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN2,CASM3_#10L5,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN2,CASM3_MAIN3,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN3,CASM3_#14L5,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN3,CASM3_#16L5,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN3,CASM3_#18L5,@1,New,33,0.2777,6.9684,68.15944187,4.657679764,22.75061495,2.286791324,53.86396731,46.55850712,21.54558693,18.62340285,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5_1T0,COMR5_BB_D,@1,New,11,2.6148,38.4290,35.78437876,2.17174447,12.8637826,1.505314554,44.03916008,50,17.61566403,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5_BB_B,COMR5_2T0,@1,New,11,2.6148,38.4290,35.78437876,2.17174447,12.8637826,1.505314554,44.03916008,50,17.61566403,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5_BB_B,COMR5_BB_C,@1,New,11,2.6148,38.4290,35.78437876,2.17174447,12.8637826,1.505314554,44.03916008,50,17.61566403,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5_C_D,COMR5_BB_C,@1,New,11,2.6148,38.4290,35.78437876,2.17174447,12.8637826,1.505314554,44.03916008,50,17.61566403,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5_D_C,COMR5_BB_D,@1,New,11,2.6148,38.4290,35.78437876,2.17174447,12.8637826,1.505314554,44.03916008,50,17.61566403,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5N_R1,COMR5N_S3,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5N_T1,COMR5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5N_T1,COMR5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5N_T2,COMR5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5N_T2,COMR5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_#1H0,ROTO3_MAIN1,@1,New,33,2.1456,13.2951,30.66698549,3.931240146,12.54848978,1.935894112,78.75,59.79452454,31.5,23.91780981,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_#2H0,ROTO3_MAIN3,@1,New,33,2.1456,13.2951,30.66698549,3.931240146,12.54848978,1.935894112,78.75,59.79452454,31.5,23.91780981,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_#3L5,ROTO3_MAIN1,@1,New,33,2.1456,13.2951,30.66698549,3.931240146,12.54848978,1.935894112,78.75,59.79452454,31.5,23.91780981,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_MAIN2,ROTO3_#2L5,@1,New,33,2.1456,13.2951,30.66698549,3.931240146,12.54848978,1.935894112,78.75,59.79452454,31.5,23.91780981,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_MAIN2,ROTO3_MAIN1,@1,New,33,2.1456,13.2951,30.66698549,3.931240146,12.54848978,1.935894112,78.75,59.79452454,31.5,23.91780981,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_MAIN2,ROTO3_MAIN3,@1,New,33,2.1456,13.2951,30.66698549,3.931240146,12.54848978,1.935894112,78.75,59.79452454,31.5,23.91780981,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_MAIN3,ROTO3_#6L5,@1,New,33,2.1456,13.2951,30.66698549,3.931240146,12.54848978,1.935894112,78.75,59.79452454,31.5,23.91780981,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO5_2T0,ROTO5_BB_2,@1,New,11,3.3627,49.6648,27.81363252,5.85312797,10.87236192,2.097220109,30.44182394,16.06817756,12.17672958,6.427271023,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO5_BB_1,ROTO5_1T0,@1,New,11,3.3627,49.6648,27.81363252,5.85312797,10.87236192,2.097220109,30.44182394,16.06817756,12.17672958,6.427271023,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO5_BB_2,ROTO5_BB_1,@1,New,11,3.3627,49.6648,27.81363252,5.85312797,10.87236192,2.097220109,30.44182394,16.06817756,12.17672958,6.427271023,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,SUDR3_#1L5,SUDR3_MAIN1,@1,New,33,0.3557,7.2722,64.57137436,4.56483958,21.70363842,2.258610846,46.29951108,40.43238623,18.51980443,16.17295449,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,SUDR3_#2L5,SUDR3_MAIN1,@1,New,33,0.3557,7.2722,64.57137436,4.56483958,21.70363842,2.258610846,46.29951108,40.43238623,18.51980443,16.17295449,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF3_#1H0,TUFF3_MAIN1,@1,New,33,2.2220,15.7734,26.56027438,3.726823826,10.57802366,1.823968659,78.75,64.78616428,31.5,25.91446571,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF3_#1L5,TUFF3_MAIN1,@1,New,33,2.2220,15.7734,26.56027438,3.726823826,10.57802366,1.823968659,78.75,64.78616428,31.5,25.91446571,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF3_#3H0,TUFF3_MAIN1,@1,New,33,2.2220,15.7734,26.56027438,3.726823826,10.57802366,1.823968659,78.75,64.78616428,31.5,25.91446571,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF3_2H3,TUFF3_MAIN2,*1,New,33,2.7205,17.6645,23.22323042,3.677833978,9.517116209,1.797615127,78.75,65.19569702,31.5,26.07827881,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF3_MAIN1,TUFF3_#3L5,@1,New,33,2.2220,15.7734,26.56027438,3.726823826,10.57802366,1.823968659,78.75,64.78616428,31.5,25.91446571,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_T,TUFF5_1T0A,@1,New,11,6.6539,100.5154,13.91909284,2.138248668,5.339709917,1.48187157,30.6718605,32.75,12.2687442,13.1,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_U,TUFF5_2T0A,@1,New,11,6.1955,70.5349,19.19698684,2.157739693,7.025243415,1.494472843,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_U,TUFF5_BB_T,@1,New,11,6.1955,70.5349,19.19698684,2.157739693,7.025243415,1.494472843,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_V,TUFF5_1T0B,@1,New,11,6.9710,104.3371,13.28208178,1.094562638,5.100692545,0.758737912,30.75309055,32.75,12.30123622,13.1,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_V,TUFF5_BB_W,@1,New,11,6.9710,104.3371,13.28208178,1.094562638,5.100692545,0.758737912,30.75309055,32.75,12.30123622,13.1,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_W,TUFF5_2T0B,@1,New,11,7.3225,102.4502,13.3994511,1.090975573,5.183058865,0.75626397,31.75615391,32.75,12.70246156,13.1,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5N_R1,TUFF5N_T1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5N_R1,TUFF5N_T2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 11 ,CHEL5_3T0,CHEL5_BB_T,@1,New,11,3.6693,72.3550,19.63939543,1.409975264,7.424926635,0.977330653,53.06470648,62.5,21.22588259,25,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 11 ,CHEL5_BB_U,CHEL5_BB_T,@1,New,11,2.4798,78.1651,18.67771804,2.385454696,6.857236926,0.846589065,43.67735369,27.15679677,17.47094148,10.86271871,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 11 ,CHEL5_BB_U,CHEL5_BB_V,*1,New,11,2.4798,78.1651,18.67771804,2.385454696,6.857236926,0.846589065,43.67735369,27.15679677,17.47094148,10.86271871,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 11 ,CHEL5_BB_V,CHEL5_4T0,@1,New,11,2.4798,78.1651,18.67771804,2.385454696,6.857236926,0.846589065,43.67735369,27.15679677,17.47094148,10.86271871,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 11 ,CHEL5_BB_W,CHEL5_BB_V,@1,New,11,3.5148,71.8462,19.80054553,1.408498805,7.446138075,0.97626797,52.28662813,62.5,20.91465125,25,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 11 ,CHEL5_BB_W,CHEL5_BB_X,@1,New,11,3.5148,71.8462,19.80054553,1.408498805,7.446138075,0.97626797,52.28662813,62.5,20.91465125,25,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 11 ,CHEL5_BB_X,CHEL5_1T0A,@1,New,11,3.5148,71.8462,19.80054553,1.408498805,7.446138075,0.97626797,52.28662813,62.5,20.91465125,25,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE5_2T0,ALDE5_BB_Y,@1,New,11,12.8374,144.6537,9.366320828,2.645154762,3.729409065,0.955751398,32.75,18.21603375,13.1,7.2864135,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE5_BB_X,ALDE5_1T0,@1,New,11,10.2812,123.8129,10.9968881,2.323628494,4.345238871,0.834230739,32.75,16.78252699,13.1,6.713010795,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE5_BB_Y,ALDE5_BB_X,@1,New,11,12.8374,144.6537,9.366320828,2.645154762,3.729409065,0.955751398,32.75,18.21603375,13.1,7.2864135,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE6_1H3,ALDE6_MAIN1,*1,New,66,4.9458,26.2149,7.527498242,0.916554036,3.330944962,0.632762746,21.875,21.875,8.75,8.75,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE6_2H3,ALDE6_MAIN2,*1,New,66,4.9458,26.2149,7.527498242,0.916554036,3.330944962,0.632762746,21.875,21.875,8.75,8.75,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE6_MAIN1,ALDE6_1L3,*1,New,66,4.9458,26.2149,7.527498242,0.916554036,3.330944962,0.632762746,21.875,21.875,8.75,8.75,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE6_MAIN1,ALDE6_MAIN2,@1,New,66,4.9458,26.2149,7.527498242,0.916554036,3.330944962,0.632762746,21.875,21.875,8.75,8.75,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE6_MAIN2,ALDE6_2L3,*1,New,66,4.9458,26.2149,7.527498242,0.916554036,3.330944962,0.632762746,21.875,21.875,8.75,8.75,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV5_1T0,BISV5_BB_Y,@1,New,11,4.3547,45.7385,29.36632876,4.448590378,10.95898509,1.587789777,50,24.24084414,20,9.696337656,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV5_2T0,BISV5_BB_X,@1,New,11,4.3547,45.7385,29.36632876,4.448590378,10.95898509,1.587789777,50,24.24084414,20,9.696337656,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV5_BB_Y,BISV5_BB_X,@1,New,11,4.3547,45.7385,29.36632876,4.448590378,10.95898509,1.587789777,50,24.24084414,20,9.696337656,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV6_1L3,BISV6_MAIN1,*1,New,66,2.6292,19.9111,10.64096136,0.96971333,4.398864835,0.671141295,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV6_2H3,BISV6_MAIN2,*1,New,66,2.6292,19.9111,10.64096136,0.96971333,4.398864835,0.671141295,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV6_MAIN1,BISV6_1H3,*1,New,66,2.6292,19.9111,10.64096136,0.96971333,4.398864835,0.671141295,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV6_MAIN1,BISV6_MAIN2,@1,New,66,2.6292,19.9111,10.64096136,0.96971333,4.398864835,0.671141295,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV6_MAIN2,BISV6_2L3,*1,New,66,2.6292,19.9111,10.64096136,0.96971333,4.398864835,0.671141295,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,CHEL6_MAIN1,CHEL6_1T0A,@1,New,66,1.0609,14.5625,15.69628839,1.019350094,6.044316807,0.706326283,76.08725293,78.75,30.43490117,31.5,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH5N_N1,MARH5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH5N_N2,MARH5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH5N_R1,MARH5N_N1,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH5N_R1,MARH5N_N2,*1,New,11,0.0000,0.0000,0,0,0,0,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_1L3,MARH6_MAIN1,*1,New,66,1.5698,17.2852,12.9096754,0.999726412,5.082843959,0.692443239,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_1S&,MARH6_MAIN1,*1,New,66,1.5698,17.2852,12.9096754,0.999726412,5.082843959,0.692443239,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_1S&,MARH6_MAIN2,*1,New,66,1.5698,17.2852,12.9096754,0.999726412,5.082843959,0.692443239,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_MAIN1,MARH6_1H3,*1,New,66,1.5698,17.2852,12.9096754,0.999726412,5.082843959,0.692443239,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_MAIN2,MARH6_2H3,*1,New,66,1.5698,17.2852,12.9096754,0.999726412,5.082843959,0.692443239,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_MAIN2,MARH6_2L3,*1,New,66,1.5698,17.2852,12.9096754,0.999726412,5.082843959,0.692443239,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Commercial Road 132 11 ,COMR5_1T0A,COMR5_BB_E,@1,New,11,1.5451,86.7993,17.11094111,2.156694423,6.123542401,1.494787781,28.23281943,50,11.29312777,20,,,,
WMIDS,Port Ham 132kV,Commercial Road 132 11 ,COMR5_1T0B,COMR5_BB_A,@1,New,11,1.5766,84.7598,17.50247277,2.15824244,6.248014157,1.495799612,28.48298067,50,11.39319227,20,,,,
WMIDS,Port Ham 132kV,Commercial Road 132 11 ,COMR5_BB_A,COMR5_BB_B,@1,New,11,1.5766,84.7598,17.50247277,2.15824244,6.248014157,1.495799612,28.48298067,50,11.39319227,20,,,,
WMIDS,Port Ham 132kV,Commercial Road 132 11 ,COMR5_BB_E,COMR5_BB_D,@1,New,11,1.5451,86.7993,17.11094111,2.156694423,6.123542401,1.494787781,28.23281943,50,11.29312777,20,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_1T0A,EASA5_BB_X,@1,New,11,0.8666,39.7884,36.72040486,2.187241848,13.15115697,1.51627958,36.58748402,62.5,14.63499361,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_1T0B,EASA5_BB_V,@1,New,11,0.8576,41.9657,34.8842063,2.185477583,12.55929157,1.515075623,35.39399697,62.5,14.15759879,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_2T0A,EASA5_BB_Z,@1,New,11,0.8666,39.7884,36.72040486,2.187241848,13.15115697,1.51627958,36.58748402,62.5,14.63499361,25,,,,
