﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_2T0B,EASA5_BB_W,@1,New,11,0.8576,41.9657,34.8842063,2.185477583,12.55929157,1.515075623,35.39399697,62.5,14.15759879,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_4T0,EASA5_BB_U,@1,New,11,1.3272,44.2632,32.39975283,2.165091014,11.92606791,1.500916572,43.02337374,62.5,17.2093495,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_BB_S,EASA5_3T0,@1,New,11,1.3272,44.2632,32.39975283,2.165091014,11.92606791,1.500916572,43.02337374,62.5,17.2093495,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_BB_W,EASA5_BB_V,@1,New,11,0.8576,41.9657,34.8842063,2.185477583,12.55929157,1.515075623,35.39399697,62.5,14.15759879,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_BB_Y,EASA5_BB_X,@1,New,11,0.8666,39.7884,36.72040486,2.187241848,13.15115697,1.51627958,36.58748402,62.5,14.63499361,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_BB_Y,EASA5_BB_Z,@1,New,11,0.8666,39.7884,36.72040486,2.187241848,13.15115697,1.51627958,36.58748402,62.5,14.63499361,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_S_T,EASA5_BB_T,@1,New,11,1.3272,44.2632,32.39975283,2.165091014,11.92606791,1.500916572,43.02337374,62.5,17.2093495,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_T_S,EASA5_BB_S,@1,New,11,1.3272,44.2632,32.39975283,2.165091014,11.92606791,1.500916572,43.02337374,62.5,17.2093495,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_T_U,EASA5_BB_U,@1,New,11,1.3272,44.2632,32.39975283,2.165091014,11.92606791,1.500916572,43.02337374,62.5,17.2093495,25,,,,
WMIDS,Port Ham 132kV,Eastern Avenue 132 11 ,EASA5_U_T,EASA5_BB_T,@1,New,11,1.3272,44.2632,32.39975283,2.165091014,11.92606791,1.500916572,43.02337374,62.5,17.2093495,25,,,,
WMIDS,Port Ham 132kV,Hereford ,HERC5_1T0,HERC5_BB_2,@1,New,11,2.6788,49.2368,28.6382847,4.445512735,10.85433804,1.583690151,53.48289322,28.64225514,21.39315729,11.45690206,,,,
WMIDS,Port Ham 132kV,Hereford ,HERC5_2T0,HERC5_BB_1,@1,New,11,2.6788,49.2368,28.6382847,4.445512735,10.85433804,1.583690151,53.48289322,28.64225514,21.39315729,11.45690206,,,,
WMIDS,Port Ham 132kV,Hereford ,HERC5_BB_2,HERC5_BB_1,@1,New,11,2.6788,49.2368,28.6382847,4.445512735,10.85433804,1.583690151,53.48289322,28.64225514,21.39315729,11.45690206,,,,
WMIDS,Port Ham 132kV,Hereford ,HERC6_1L3,HERC6_MAIN1,*1,New,66,2.1499,15.2833,13.86511631,1.956845652,5.784344403,0.856652817,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Hereford ,HERC6_2H3,HERC6_MAIN2,*1,New,66,2.1499,15.2833,13.86511631,1.956845652,5.784344403,0.856652817,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Hereford ,HERC6_MAIN1,HERC6_1H3,*1,New,66,2.1499,15.2833,13.86511631,1.956845652,5.784344403,0.856652817,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Hereford ,HERC6_MAIN2,HERC6_2L3,*1,New,66,2.1499,15.2833,13.86511631,1.956845652,5.784344403,0.856652817,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_10L5,HERE6_B18B20,@1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_11L5,HERE6_B11B13,@1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_5T0,HERE6_B20B22,@1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_7L0,HERE6_B21B23,@1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_B15S5,HERE6_B13B15,*1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_B15S5,HERE6_B17S5,@1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_B17S5,HERE6_B17B19,*1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_B18S2,HERE6_B16S2,@1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_B18S2,HERE6_B18B20,*1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_B23S4,HERE6_B21B23,*1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_B24S4,HERE6_B22B24,*1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_B24S4,HERE6_B23S4,@1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_B9B11,HERE6_9L5,@1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERE6_B9B11,HERE6_B11B13,*1,New,66,1.4477,12.2805,17.9660631,2.05122308,7.245857266,0.88321363,100,60.36722432,40,24.14688973,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN5_1T0,HERN5_BB_V,@1,New,11,5.5210,55.6364,23.96116484,5.966023271,9.538640482,2.150725293,32.75,17.6080697,13.1,7.04322788,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN5_2T0,HERN5_BB_U,@1,New,11,5.5210,55.6364,23.96116484,5.966023271,9.538640482,2.150725293,32.75,17.6080697,13.1,7.04322788,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN5_BB_S,HERN5_BB_T,@1,New,11,14.0182,96.1845,13.81604078,3.657703571,5.559334858,1.319748618,32.75,17.38085086,13.1,6.952340346,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN5_BB_T,HERN5_3T0,@1,New,11,14.0182,96.1845,13.81604078,3.657703571,5.559334858,1.319748618,32.75,17.38085086,13.1,6.952340346,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN5_BB_U,HERN5_BB_V,@1,New,11,5.5210,55.6364,23.96116484,5.966023271,9.538640482,2.150725293,32.75,17.6080697,13.1,7.04322788,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN5_S_V,HERN5_BB_S,@1,New,11,14.0182,96.1845,13.81604078,3.657703571,5.559334858,1.319748618,32.75,17.38085086,13.1,6.952340346,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN5_T_U,HERN5_BB_T,@1,New,11,14.0182,96.1845,13.81604078,3.657703571,5.559334858,1.319748618,32.75,17.38085086,13.1,6.952340346,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN5_U_T,HERN5_BB_U,@1,New,11,14.0182,96.1845,13.81604078,3.657703571,5.559334858,1.319748618,32.75,17.38085086,13.1,6.952340346,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN5_V_S,HERN5_BB_V,@1,New,11,14.0182,96.1845,13.81604078,3.657703571,5.559334858,1.319748618,32.75,17.38085086,13.1,6.952340346,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN6_2H3,HERN6_MAIN2,*1,New,66,5.8229,19.8090,8.849758687,1.73393467,4.316381993,0.770279997,100,85.63694481,40,34.25477792,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN6_2S&,HERN6_MAIN2,*1,New,66,5.8229,19.8090,8.849758687,1.73393467,4.316381993,0.770279997,100,85.63694481,40,34.25477792,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN6_2S&,HERN6_MAIN3,*1,New,66,5.8229,19.8090,8.849758687,1.73393467,4.316381993,0.770279997,100,85.63694481,40,34.25477792,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN6_MAIN1,HERN6_1H3,*1,New,66,4.5065,19.2310,9.747584028,1.777040207,4.512680614,0.780610972,100,80.58896459,40,32.23558584,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN6_MAIN1,HERN6_1S&,*1,New,66,4.5065,19.2310,9.747584028,1.777040207,4.512680614,0.780610972,100,80.58896459,40,32.23558584,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN6_MAIN2,HERN6_1S&,*1,New,66,5.8229,19.8090,8.849758687,1.73393467,4.316381993,0.770279997,100,85.63694481,40,34.25477792,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN6_MAIN3,HERN6_3H3,*1,New,66,5.9461,19.9550,8.717557403,1.731651946,4.270460729,0.76810357,100,87.34567909,40,34.93827164,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN6_MAIN4,HERN6_4L5,@1,New,66,5.9461,19.9550,8.717557403,1.731651946,4.270460729,0.76810357,100,87.34567909,40,34.93827164,,,,
WMIDS,Port Ham 132kV,Hereford ,HERN6_MAIN4,HERN6_MAIN3,*1,New,66,5.9461,19.9550,8.717557403,1.731651946,4.270460729,0.76810357,100,87.34567909,40,34.93827164,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS5_1T0,HERS5_BB_B,@1,New,11,7.9678,80.4603,16.4426701,1.74628153,6.273595092,1.185852402,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS5_2T0,HERS5_BB_A,@1,New,11,8.4034,88.3798,15.00334711,1.825328867,5.849720498,1.252279238,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS5_BB_A,HERS5_BB_B,@1,New,11,8.4034,88.3798,15.00334711,1.825328867,5.849720498,1.252279238,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS5N_R1,HERS5N_T1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS5N_R1,HERS5N_T2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS5N_T1,HERS5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS5N_T2,HERS5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS6_MAIN1,HERS6_1H3,*1,New,66,4.1882,19.2820,9.919605203,1.784349617,4.499261251,0.779084341,100,78.93209776,40,31.5728391,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS6_MAIN1,HERS6_1L3,*1,New,66,4.1882,19.2820,9.919605203,1.784349617,4.499261251,0.779084341,100,78.93209776,40,31.5728391,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS6_MAIN1,HERS6_1S&,*1,New,66,4.1882,19.2820,9.919605203,1.784349617,4.499261251,0.779084341,100,78.93209776,40,31.5728391,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS6_MAIN2,HERS6_1S&,*1,New,66,5.2042,19.1352,9.327644705,1.76741828,4.486184655,0.779506379,100,83.75158478,40,33.50063391,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS6_MAIN2,HERS6_2H3,*1,New,66,5.2042,19.1352,9.327644705,1.76741828,4.486184655,0.779506379,100,83.75158478,40,33.50063391,,,,
WMIDS,Port Ham 132kV,Hereford ,HERS6_MAIN2,HERS6_2L3,*1,New,66,5.2042,19.1352,9.327644705,1.76741828,4.486184655,0.779506379,100,83.75158478,40,33.50063391,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,78ZLYD29,NETH3_1L9,*1,New,33,10.0759,33.6988,10.38442846,1.827392426,5.106775039,1.26275424,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,78ZLYD30,PMAR3_93735,@1,New,33,10.1050,33.7599,10.36239377,1.825799669,5.097188524,1.261586506,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,78ZLYH1M,HAFA3_1L9,*1,New,33,12.3838,39.8621,8.744182079,1.739272699,4.327586336,1.198908244,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,78ZLYHA2,HAFA3_2L9,*1,New,33,12.4233,39.9596,8.721258388,1.737437993,4.316906148,1.197546694,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS3_MAIN1,BILS3_1H3,*1,New,33,6.0945,24.2690,15.26686707,1.953937521,7.152852278,1.352597478,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS3_MAIN1,BILS3_1L3,*1,New,33,6.0945,24.2690,15.26686707,1.953937521,7.152852278,1.352597478,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS3_MAIN1,BILS3_MAIN2,@1,New,33,6.0945,24.2690,15.26686707,1.953937521,7.152852278,1.352597478,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS3_MAIN2,BILS3_2H3,*1,New,33,6.0945,24.2690,15.26686707,1.953937521,7.152852278,1.352597478,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS3_MAIN2,BILS3_2L3,*1,New,33,6.0945,24.2690,15.26686707,1.953937521,7.152852278,1.352597478,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS3_MAIN2,BILS3_MAIN3,@1,New,33,6.0945,24.2690,15.26686707,1.953937521,7.152852278,1.352597478,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS3_MAIN3,BILS3_3H3,*1,New,33,6.0945,24.2690,15.26686707,1.953937521,7.152852278,1.352597478,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS3_MAIN3,BILS3_3L3,*1,New,33,6.0945,24.2690,15.26686707,1.953937521,7.152852278,1.352597478,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS5_2T0,BILS5_BB_Y,@1,New,11,9.0247,67.2722,19.12364465,4.108419754,8.014142543,2.847284431,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS5_3T0,BILS5_BB_Z,@1,New,11,9.0247,67.2722,19.12364465,4.108419754,8.014142543,2.847284431,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS5_BB_X,BILS5_1T0,@1,New,11,9.0247,67.2722,19.12364465,4.108419754,8.014142543,2.847284431,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS5_BB_Y,BILS5_BB_X,@1,New,11,9.0247,67.2722,19.12364465,4.108419754,8.014142543,2.847284431,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS5_BB_Y,BILS5_BB_Z,@1,New,11,9.0247,67.2722,19.12364465,4.108419754,8.014142543,2.847284431,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS5N_T1,BILS5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS5N_T1,BILS5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS5N_T2,BILS5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BILS5N_T2,BILS5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH3_#1L5,BIXH3_MAIN2,@1,New,33,4.4034,21.3601,18.28750395,2.011327928,8.132607111,1.392805926,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH3_#2H0,BIXH3_MAIN2,@1,New,33,4.4034,21.3601,18.28750395,2.011327928,8.132607111,1.392805926,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH3_#4L5,BIXH3_MAIN1,@1,New,33,4.4034,21.3601,18.28750395,2.011327928,8.132607111,1.392805926,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH3_#5L5,BIXH3_MAIN2,@1,New,33,4.4034,21.3601,18.28750395,2.011327928,8.132607111,1.392805926,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH3_1L9,78ZBJDA4,*1,New,33,7.1675,25.5765,14.02467219,1.927105102,6.738888632,1.33387622,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH3_2L9,78ZBJDA6,*1,New,33,7.2107,25.6327,13.97806932,1.925800326,6.722208611,1.332948641,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH3_3L9,78ZBJDA2,*1,New,33,7.1471,25.5493,14.04684468,1.927721473,6.746873782,1.334314874,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH3_MAIN1,BIXH3_#1H0,@1,New,33,4.4034,21.3601,18.28750395,2.011327928,8.132607111,1.392805926,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH3_MAIN1,BIXH3_MAIN2,@1,New,33,4.4034,21.3601,18.28750395,2.011327928,8.132607111,1.392805926,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH5_1T0,BIXH5_BB_X,@1,New,11,5.8779,61.6977,21.78336795,3.502305974,8.131435852,1.250274532,50,24.76131868,20,9.904527473,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH5_2T0,BIXH5_BB_Y,@1,New,11,5.8779,61.6977,21.78336795,3.502305974,8.131435852,1.250274532,50,24.76131868,20,9.904527473,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,BIXH5_BB_X,BIXH5_BB_Y,@1,New,11,5.8779,61.6977,21.78336795,3.502305974,8.131435852,1.250274532,50,24.76131868,20,9.904527473,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,ELTO3_2H3,ELTO3_MAIN2,*1,New,33,17.9225,54.7515,6.320537301,1.481764254,3.143299886,1.000291641,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,ELTO3_MAIN1,ELTO3_1H3,*1,New,33,10.5667,35.1543,10.01385416,1.762959426,4.903599261,1.214089575,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,ELTO3_MAIN1,ELTO3_1L3,*1,New,33,10.5667,35.1543,10.01385416,1.762959426,4.903599261,1.214089575,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,ELTO5_BB_X,ELTO5_1T0,@1,New,11,13.4693,89.9559,14.03110656,2.128868793,5.995816987,1.475721548,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,ELTO5_BB_Y,ELTO5_2T0,@1,New,11,13.4693,89.9559,14.03110656,2.128868793,5.995816987,1.475721548,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,ELTO5_BB_Y,ELTO5_BB_X,@1,New,11,13.4693,89.9559,14.03110656,2.128868793,5.995816987,1.475721548,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,ELTO5N_T1,ELTO5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,ELTO5N_T1,ELTO5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,ELTO5N_T2,ELTO5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,ELTO5N_T2,ELTO5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,HAFA3_MAIN1,HAFA3_#1L5,@1,New,33,12.5340,40.0336,8.683540395,1.734084889,4.30664426,1.195376963,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,HAFA3_MAIN1,HAFA3_#2L5,@1,New,33,12.5340,40.0336,8.683540395,1.734084889,4.30664426,1.195376963,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_#1T0,LYDN3_MAIN1,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_#2H0,LYDN3_MAIN2,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_#2L5,LYDN3_MAIN2,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_#2T0,LYDN3_MAIN2,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_#4L5,LYDN3_MAIN2,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_#6L5,LYDN3_MAIN2,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_#8L5,LYDN3_MAIN2,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_MAIN1,LYDN3_#1H0,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_MAIN1,LYDN3_#1L5,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_MAIN1,LYDN3_#3L5,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_MAIN1,LYDN3_#5L5,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_MAIN1,LYDN3_#7L5,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN3_MAIN1,LYDN3_MAIN2,@1,New,33,1.5416,14.9602,29.63855555,2.157900792,11.76971959,1.495595095,43.75,43.75,17.5,17.5,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN5_1T0,LYDN5_BB_R,@1,New,11,13.3363,122.3370,10.67173688,1.077142795,4.346141092,0.746666425,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN5_BB_S,LYDN5_2T0,@1,New,11,13.3816,122.1951,10.67446815,1.076848914,4.349965012,0.746462748,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,LYDN5_BB_S,LYDN5_BB_R,@1,New,11,13.3816,122.1951,10.67446815,1.076848914,4.349965012,0.746462748,50,50,20,20,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL3_MAIN1,MEAL3_1L3,*1,New,33,4.7729,22.6371,17.03992377,1.997691044,7.703608064,1.383602985,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL3_MAIN1,MEAL3_3H3,*1,New,33,4.7729,22.6371,17.03992377,1.997691044,7.703608064,1.383602985,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL3_MAIN2,MEAL3_1H3,*1,New,33,4.6839,22.2875,17.36760293,1.999317982,7.836621459,1.384766903,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL3_MAIN2,MEAL3_MAIN1,@1,New,33,4.6839,22.2875,17.36760293,1.999317982,7.836621459,1.384766903,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL3_MAIN3,MEAL3_2H3,*1,New,33,4.6839,22.2875,17.36760293,1.999317982,7.836621459,1.384766903,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL3_MAIN3,MEAL3_2L3,*1,New,33,4.6839,22.2875,17.36760293,1.999317982,7.836621459,1.384766903,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL3_MAIN3,MEAL3_MAIN2,@1,New,33,4.6839,22.2875,17.36760293,1.999317982,7.836621459,1.384766903,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5_BB_W,MEAL5_3T0,@1,New,11,7.2998,107.6976,12.84576364,2.086626676,4.940425966,1.446150118,30.98932662,32.75,12.39573065,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5_BB_X,MEAL5_1T0,@1,New,11,6.2881,62.4866,21.42324029,2.177947251,8.580579815,1.509585203,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5_BB_X,MEAL5_BB_W,@1,New,11,6.2881,62.4866,21.42324029,2.177947251,8.580579815,1.509585203,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5_BB_X,MEAL5_BB_Y,@1,New,11,6.2881,62.4866,21.42324029,2.177947251,8.580579815,1.509585203,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5_BB_Y,MEAL5_2T0,@1,New,11,6.2881,62.4866,21.42324029,2.177947251,8.580579815,1.509585203,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5N_T1,MEAL5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5N_T1,MEAL5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5N_T2,MEAL5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5N_T2,MEAL5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5N_T3,MEAL5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MEAL5N_T3,MEAL5N_S3,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MITC3_1L9,78ZELB53,*1,New,33,9.5647,31.8668,11.02967332,1.809546398,5.402984923,1.248606656,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MITC3_MAIN1,MITC3_1H3,*1,New,33,8.5461,29.4986,12.05379154,1.850544252,5.846228596,1.278549518,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MITC3_MAIN1,MITC3_1L3,*1,New,33,8.5461,29.4986,12.05379154,1.850544252,5.846228596,1.278549518,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MITC3_MAIN1,MITC3_3L5,@1,New,33,8.5461,29.4986,12.05379154,1.850544252,5.846228596,1.278549518,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MITC3_MAIN2,MITC3_2H3,*1,New,33,8.5461,29.4986,12.05379154,1.850544252,5.846228596,1.278549518,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MITC3_MAIN2,MITC3_2L3,*1,New,33,8.5461,29.4986,12.05379154,1.850544252,5.846228596,1.278549518,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MITC3_MAIN2,MITC3_MAIN1,@1,New,33,8.5461,29.4986,12.05379154,1.850544252,5.846228596,1.278549518,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MITC5_2T0,MITC5_BB_Y,@1,New,11,12.3118,83.9702,15.0694098,3.566558074,6.375692432,1.295685641,50,29.61477068,20,11.84590827,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MITC5_BB_X,MITC5_1T0,@1,New,11,12.3118,83.9702,15.0694098,3.566558074,6.375692432,1.295685641,50,29.61477068,20,11.84590827,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,MITC5_BB_Y,MITC5_BB_X,@1,New,11,12.3118,83.9702,15.0694098,3.566558074,6.375692432,1.295685641,50,29.61477068,20,11.84590827,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PMAR3_17561,78ZLYE32,@1,New,33,4.4045,21.3881,18.26128166,2.010873696,8.124575118,1.392522011,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PMAR3_76494,78ZBJDAB1,@1,New,33,7.2241,25.6991,13.94436151,1.924756409,6.70579702,1.332203709,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PMAR3_76495,78ZBJDAA1,@1,New,33,7.2044,25.6743,13.96462994,1.925321343,6.712962909,1.33260603,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR3_MAIN1,PRIR3_1H3,*1,New,33,4.1887,21.1441,18.58033679,2.027844667,8.262963626,1.404606035,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR3_MAIN1,PRIR3_1L3,*1,New,33,4.1887,21.1441,18.58033679,2.027844667,8.262963626,1.404606035,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR3_MAIN1,PRIR3_MAIN2,@1,New,33,4.1887,21.1441,18.58033679,2.027844667,8.262963626,1.404606035,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR3_MAIN2,PRIR3_2H3,*1,New,33,4.1887,21.1441,18.58033679,2.027844667,8.262963626,1.404606035,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR3_MAIN2,PRIR3_2L3,*1,New,33,4.1887,21.1441,18.58033679,2.027844667,8.262963626,1.404606035,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR5_1T0,PRIR5_BB_W,@1,New,11,7.1602,70.6102,18.93554188,1.471140512,7.638057075,1.019814976,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR5_BB_V,PRIR5_2T0,@1,New,11,7.1602,70.6102,18.93554188,1.471140512,7.638057075,1.019814976,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR5_BB_W,PRIR5_BB_V,@1,New,11,7.1602,70.6102,18.93554188,1.471140512,7.638057075,1.019814976,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR5N_T1,PRIR5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR5N_T1,PRIR5N_S1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR5N_T2,PRIR5N_R1,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,PRIR5N_T2,PRIR5N_S2,*1,New,11,0.0000,0.0000,0,0,0,0,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,STOF3_MAIN1,STOF3_1H3,*1,New,33,25.8526,43.8589,6.024044685,1.545823323,3.551305164,1.062635714,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,STOF5_2T0,STOF5_BB_Y,@1,New,11,31.9549,154.5595,7.602323727,0.976345175,3.45895196,0.67501261,52.5,52.5,21,21,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,STOF5_BB_X,STOF5_BB_Y,@1,New,11,31.9549,154.5595,7.602323727,0.976345175,3.45895196,0.67501261,52.5,52.5,21,21,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,WYEL3_#1H0,WYEL3_MAIN1,@1,New,33,13.3717,38.1134,8.693739178,1.701539895,4.456352873,1.170168355,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,WYEL3_#2H0,WYEL3_MAIN2,@1,New,33,13.3717,38.1134,8.693739178,1.701539895,4.456352873,1.170168355,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,WYEL3_1L3,WYEL3_MAIN1,*1,New,33,13.3717,38.1134,8.693739178,1.701539895,4.456352873,1.170168355,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,WYEL3_MAIN1,WYEL3_MAIN2,@1,New,33,13.3717,38.1134,8.693739178,1.701539895,4.456352873,1.170168355,32.75,32.75,13.1,13.1,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,YORK3_#1L5,YORK3_MAIN1,@1,New,33,2.3395,16.6909,25.29669286,2.118008199,10.53323713,1.46785358,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,YORK3_1L9,YORK33T,*1,New,33,2.3020,16.6446,25.42813226,2.120031221,10.56422814,1.469255171,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,YORK3_2L9,78ZLYB10,*1,New,33,2.1977,16.3987,25.95278841,2.125136874,10.72463055,1.472811255,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Lydney 132 33 ,YORK3_MAIN1,YORK3_#2L5,@1,New,33,2.3395,16.6909,25.29669286,2.118008199,10.53323713,1.46785358,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Marle Hill 132 11 ,MARH5_1T0A,MARH5_BB_X,@1,New,11,2.2338,54.9057,26.3326242,1.481062371,9.596043568,1.026698018,37.81435404,50,15.12574162,20,,,,
WMIDS,Port Ham 132kV,Marle Hill 132 11 ,MARH5_1T0B,MARH5_BB_1,@1,New,11,2.2338,54.9057,26.3326242,1.481062371,9.596043568,1.026698018,37.81435404,50,15.12574162,20,,,,
WMIDS,Port Ham 132kV,Marle Hill 132 11 ,MARH5_BB_X,MARH5_BB_Y,@1,New,11,2.2338,54.9057,26.3326242,1.481062371,9.596043568,1.026698018,37.81435404,50,15.12574162,20,,,,
WMIDS,Port Ham 132kV,Marle Hill 132 11 ,MARH5_BB_Y,MARH5_1T0,@1,New,11,2.2338,54.9057,26.3326242,1.481062371,9.596043568,1.026698018,37.81435404,50,15.12574162,20,,,,
WMIDS,Port Ham 132kV,Marle Hill 132 11 ,MARH5_BB_Z,MARH5_2T0,@1,New,11,2.2338,54.9057,26.3326242,1.481062371,9.596043568,1.026698018,37.81435404,50,15.12574162,20,,,,
WMIDS,Port Ham 132kV,Marle Hill 132 11 ,MARH5_BB_Z,MARH5_BB_1,@1,New,11,2.2338,54.9057,26.3326242,1.481062371,9.596043568,1.026698018,37.81435404,50,15.12574162,20,,,,
WMIDS,Port Ham 132kV,Marle Hill 132 11 ,MARH5_BB_Z,MARH5_BB_Y,@1,New,11,2.2338,54.9057,26.3326242,1.481062371,9.596043568,1.026698018,37.81435404,50,15.12574162,20,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_&1T0A,MONT5_BB_XF,*1,New,11,2.5017,63.9142,22.607261,2.025555907,8.4371117,1.401916048,35.05809123,45.925,14.02323649,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_&1T0A,MONT5_BB_XR,*1,New,11,2.5017,63.9142,22.607261,2.025555907,8.4371117,1.401916048,35.05809123,45.925,14.02323649,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_&1T0B,MONT5_BB_YF,*1,New,11,2.5022,64.2352,22.49971369,2.025115061,8.394872631,1.401591686,34.98887186,45.925,13.99554874,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_&1T0B,MONT5_BB_YR,*1,New,11,2.5022,64.2352,22.49971369,2.025115061,8.394872631,1.401591686,34.98887186,45.925,13.99554874,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_&2T0A,MONT5_BB_XF,*1,New,11,2.6083,64.6011,22.37312607,2.020822765,8.362114962,1.39828836,35.39300105,45.925,14.15720042,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_&2T0A,MONT5_BB_XR,*1,New,11,2.6083,64.6011,22.37312607,2.020822765,8.362114962,1.39828836,35.39300105,45.925,14.15720042,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_&2T0B,MONT5_BB_YF,*1,New,11,2.6113,64.3551,22.45199259,2.021144114,8.393841324,1.398526146,35.46528248,45.925,14.18611299,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_&2T0B,MONT5_BB_YR,*1,New,11,2.6113,64.3551,22.45199259,2.021144114,8.393841324,1.398526146,35.46528248,45.925,14.18611299,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_1T0A,MONT5_&1T0A,@1,New,11,2.5017,63.9142,22.607261,2.025555907,8.4371117,1.401916048,35.05809123,45.925,14.02323649,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_1T0B,MONT5_&1T0B,@1,New,11,2.5022,64.2352,22.49971369,2.025115061,8.394872631,1.401591686,34.98887186,45.925,13.99554874,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_2T0A,MONT5_&2T0A,@1,New,11,2.6083,64.6011,22.37312607,2.020822765,8.362114962,1.39828836,35.39300105,45.925,14.15720042,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_2T0B,MONT5_&2T0B,@1,New,11,2.6113,64.3551,22.45199259,2.021144114,8.393841324,1.398526146,35.46528248,45.925,14.18611299,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_BB_XF,MONT5_BB_XR,@1,New,11,2.6083,64.6011,22.37312607,2.020822765,8.362114962,1.39828836,35.39300105,45.925,14.15720042,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_BB_XF,MONT5_BB_YF,@1,New,11,2.6083,64.6011,22.37312607,2.020822765,8.362114962,1.39828836,35.39300105,45.925,14.15720042,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_BB_YR,MONT5_BB_XR,@1,New,11,2.6113,64.3551,22.45199259,2.021144114,8.393841324,1.398526146,35.46528248,45.925,14.18611299,18.37,,,,
WMIDS,Port Ham 132kV,Montpellier 132 11 ,MONT5_BB_YR,MONT5_BB_YF,@1,New,11,2.6113,64.3551,22.45199259,2.021144114,8.393841324,1.398526146,35.46528248,45.925,14.18611299,18.37,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CAMB1_MAIN1,CAMB1_103,*1,New,132,0.7442,5.5590,18.7511084,16.40156713,7.779865121,7.006767134,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CAMB1_MAIN1,CAMB1_503,*1,New,132,0.7442,5.5590,18.7511084,16.40156713,7.779865121,7.006767134,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CAMB1_MAIN1,CAMB1_MAIN2,@1,New,132,0.7442,5.5590,18.7511084,16.40156713,7.779865121,7.006767134,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CAMB1_MAIN4,CAMB1_303,*1,New,132,0.8241,5.8755,17.59740975,13.93620948,7.372994283,6.048517732,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CAMB1_MAIN4,CAMB1_MAIN5,@1,New,132,0.8241,5.8755,17.59740975,13.93620948,7.372994283,6.048517732,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_303,CASM1_MAIN4,*1,New,132,0.1623,2.6055,42.84817617,48.08504901,15.98690882,18.81937501,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_MAIN3,CASM1_203,*1,New,132,0.1345,2.4854,45.31848063,53.3183802,16.70573347,20.47059527,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_MAIN3,CASM1_313,*1,New,132,0.1345,2.4854,45.31848063,53.3183802,16.70573347,20.47059527,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_MAIN4,CASM1_413,*1,New,132,0.1623,2.6055,42.84817617,48.08504901,15.98690882,18.81937501,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_MAIN5,CASM1_103,*1,New,132,0.1300,2.4664,45.73273748,54.24522737,16.82373185,20.75827793,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_MAIN5,CASM1_513,*1,New,132,0.1300,2.4664,45.73273748,54.24522737,16.82373185,20.75827793,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_103,CHEL1_MAIN1,*1,New,132,0.7304,4.8913,20.78309042,18.26906685,8.772584963,8.039262157,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_113A,CHEL1_MAIN3,*1,New,132,0.7055,4.7924,21.29976069,17.13795144,8.950115778,7.707867215,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_113B,CHEL1_MAIN3,*1,New,132,0.7055,4.7924,21.29976069,17.13795144,8.950115778,7.707867215,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_203,CHEL1_MAIN2,*1,New,132,0.8360,5.0631,19.76045494,18.32535779,8.477413734,8.024534322,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_303,CHEL1_MAIN2,*1,New,132,0.8360,5.0631,19.76045494,18.32535779,8.477413734,8.024534322,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_313,CHEL1_MAIN2,*1,New,132,0.8360,5.0631,19.76045494,18.32535779,8.477413734,8.024534322,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_403,CHEL1_MAIN1,*1,New,132,0.7304,4.8913,20.78309042,18.26906685,8.772584963,8.039262157,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_413,CHEL1_MAIN1,*1,New,132,0.7304,4.8913,20.78309042,18.26906685,8.772584963,8.039262157,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_MAIN1,CHEL1_MAIN2,@1,New,132,0.7304,4.8913,20.78309042,18.26906685,8.772584963,8.039262157,78.75,78.75,31.5,31.5,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,COMR1_113,COMR1_MAIN1,*1,New,132,0.2070,2.7295,40.23634083,43.46938125,15.3042769,17.97761015,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_#110,EASA1_MAIN1,@1,New,132,0.2498,2.6664,40.13739352,36.50597226,15.61849316,17.28810445,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_#310,EASA1_MAIN1,@1,New,132,0.2498,2.6664,40.13739352,36.50597226,15.61849316,17.28810445,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_#410,EASA1_MAIN2,@1,New,132,0.2560,2.6882,39.75976081,35.9544434,15.50255774,17.04577717,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_203,EASA1_MAIN2,*1,New,132,0.2560,2.6882,39.75976081,35.9544434,15.50255774,17.04577717,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_MAIN1,EASA1_103,*1,New,132,0.2498,2.6664,40.13739352,36.50597226,15.61849316,17.28810445,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_MAIN2,EASA1_#210,@1,New,132,0.2560,2.6882,39.75976081,35.9544434,15.50255774,17.04577717,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,HERE1_410,HERE1_MAIN4,@1,New,132,1.2212,7.9113,12.95332212,15.27316625,5.486426743,6.368585252,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,HERE1_603,HERE1_MAIN6,*1,New,132,1.2212,7.9113,12.95332212,15.27316625,5.486426743,6.368585252,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,HERE1_610,HERE1_MAIN6,@1,New,132,1.2212,7.9113,12.95332212,15.27316625,5.486426743,6.368585252,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,HERE1_MAIN4,HERE1_403,*1,New,132,1.2212,7.9113,12.95332212,15.27316625,5.486426743,6.368585252,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,HERE1_MAIN4,HERE1_MAIN5,@1,New,132,1.2212,7.9113,12.95332212,15.27316625,5.486426743,6.368585252,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,HERE1_MAIN5,HERE1_513,*1,New,132,1.2212,7.9113,12.95332212,15.27316625,5.486426743,6.368585252,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,HERE1_MAIN5,HERE1_MAIN6,@1,New,132,1.2212,7.9113,12.95332212,15.27316625,5.486426743,6.368585252,62.5,62.5,25,25,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,LYDN1_113,LYDN1_MAIN1,*1,New,132,2.1067,7.7714,11.58103154,10.76596749,5.498318985,4.961192136,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,LYDN1_213,LYDN1_MAIN2,*1,New,132,2.1172,9.0814,10.36779007,10.30480368,4.761461496,4.552752869,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,MARH1_113,MARH1_MAIN1,*1,New,132,0.9895,5.8521,17.10018827,14.92262896,7.378576897,6.577358946,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,MONT1_MAIN1,MONT1_113,*1,New,132,0.8512,5.2361,19.12751318,16.91672753,8.205052498,7.620890628,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,MONT1_MAIN2,MONT1_213,*1,New,132,0.9568,5.4078,18.26116878,16.95410248,7.946069638,7.609704926,0,0,0,0,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&1005,PORH1_1005,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&1005,PORH1_RES2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&105,PORH1_MAIN1,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&105,PORH1_RES1,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&1105,PORH1_1105,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&1205,PORH1_MAIN2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&1205,PORH1_RES2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&180,PORH1_MAIN1,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&180,PORH1_RES1,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&205,PORH1_MAIN2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&205,PORH1_RES2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&280,PORH1_280,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&280,PORH1_MAIN1,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&280,PORH1_RES1,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&305,PORH1_MAIN1,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&305,PORH1_RES1,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&380,PORH1_380,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&380,PORH1_MAIN2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&380,PORH1_RES2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&405,PORH1_MAIN2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&405,PORH1_RES2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&480,PORH1_RES2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&505,PORH1_MAIN1,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&605,PORH1_RES2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&705,PORH1_705,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&805,PORH1_805,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&805,PORH1_MAIN2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&805,PORH1_RES2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_105,PORH1_&105,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_1205,PORH1_&1205,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_16&,PORH1_RES2,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_180,PORH1_&180,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_205,PORH1_&205,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_305,PORH1_&305,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_405,PORH1_&405,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_480,PORH1_&480,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_505,PORH1_&505,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_605,PORH1_&605,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_905,PORH1_&905,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN1,PORH1_&1105,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN1,PORH1_&705,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN1,PORH1_&905,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN1,PORH1_MAIN2,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN2,PORH1_&1005,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN2,PORH1_&480,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN2,PORH1_&605,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN2,PORH1_RES2,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,PORH1_&1105,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,PORH1_&505,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,PORH1_&705,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,PORH1_&905,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,PORH1_16&,*1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,PORH1_MAIN1,@1,New,132,0.0955,2.3210,49.23739185,62.76614676,17.80275782,23.09514852,58.22459932,57.82135524,23.28983973,23.1285421,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_103,TEWK1_MAIN1,*1,New,132,0.9436,4.8849,19.76390967,19.20057471,8.750048819,8.551712287,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_113,TEWK1_MAIN1,*1,New,132,0.9436,4.8849,19.76390967,19.20057471,8.750048819,8.551712287,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_203,TEWK1_MAIN2,*1,New,132,0.9436,4.8849,19.76390967,19.20057471,8.750048819,8.551712287,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_213,TEWK1_MAIN2,*1,New,132,0.9436,4.8849,19.76390967,19.20057471,8.750048819,8.551712287,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_303,TEWK1_MAIN3,*1,New,132,0.9436,4.8849,19.76390967,19.20057471,8.750048819,8.551712287,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_MAIN2,TEWK1_MAIN1,@1,New,132,0.9436,4.8849,19.76390967,19.20057471,8.750048819,8.551712287,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_MAIN3,TEWK1_313,*1,New,132,0.9436,4.8849,19.76390967,19.20057471,8.750048819,8.551712287,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_MAIN3,TEWK1_MAIN2,@1,New,132,0.9436,4.8849,19.76390967,19.20057471,8.750048819,8.551712287,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,TROU1_103,TROU1_MAIN1,*1,New,132,0.8802,4.7756,20.43589191,18.77780027,8.953972075,8.470654578,100,100,40,40,,,,
