﻿Licence,GSP Group,Substation or Busbar Name,Node A,Node B,Branch ID,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating,,,,
WMIDS,Port Ham 132kV,Port Ham 132kV,TROU1_MAIN1,TROU1_110,@1,New,132,0.8802,4.7756,20.43589191,18.77780027,8.953972075,8.470654578,100,100,40,40,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_&1T0A,TEWK5_BB_XF,*1,New,11,3.9816,75.1788,18.88157185,1.993501257,7.159350654,1.378869612,28.30856314,32.75,11.32342526,13.1,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_&1T0A,TEWK5_BB_XR,*1,New,11,3.9816,75.1788,18.88157185,1.993501257,7.159350654,1.378869612,28.30856314,32.75,11.32342526,13.1,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_&2T0A,TEWK5_2T0A,@1,New,11,2.7023,70.9158,20.42719889,2.429311451,7.590177768,0.862603663,24.3133222,14.29515925,9.725328878,5.718063701,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_&2T0A,TEWK5_BB_WF,*1,New,11,2.7023,70.9158,20.42719889,2.429311451,7.590177768,0.862603663,24.3133222,14.29515925,9.725328878,5.718063701,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_&2T0A,TEWK5_BB_XR,*1,New,11,2.7023,70.9158,20.42719889,2.429311451,7.590177768,0.862603663,24.3133222,14.29515925,9.725328878,5.718063701,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_&3T0A,TEWK5_BB_XF,*1,New,11,3.6433,76.6771,18.65439981,3.567896105,7.021311908,1.271963304,26.79801499,15.19787429,10.71920599,6.079149715,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_&3T0A,TEWK5_BB_XR,*1,New,11,3.6433,76.6771,18.65439981,3.567896105,7.021311908,1.271963304,26.79801499,15.19787429,10.71920599,6.079149715,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_1T0A,TEWK5_&1T0A,@1,New,11,3.9816,75.1788,18.88157185,1.993501257,7.159350654,1.378869612,28.30856314,32.75,11.32342526,13.1,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_3T0A,TEWK5_&3T0A,@1,New,11,3.6433,76.6771,18.65439981,3.567896105,7.021311908,1.271963304,26.79801499,15.19787429,10.71920599,6.079149715,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_BB_XF,TEWK5_BB_WF,@1,New,11,3.6433,76.6771,18.65439981,3.567896105,7.021311908,1.271963304,26.79801499,15.19787429,10.71920599,6.079149715,,,,
WMIDS,Port Ham 132kV,Tewkesbury 132 11 ,TEWK5_BB_XR,TEWK5_BB_WF,@1,New,11,3.9816,75.1788,18.88157185,1.993501257,7.159350654,1.378869612,28.30856314,32.75,11.32342526,13.1,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_1T0B,BURN5_BB_U,@1,New,11,2.0892,70.4263,21.36316025,3.284172797,7.811055916,1.164659009,39.11089539,26.89693198,15.64435816,10.75877279,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_2T0B,BURN5_BB_W,@1,New,11,2.3605,96.7298,15.48967143,1.541820268,5.615432309,0.988963985,35.34425173,62.5,14.13770069,25,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_BB_V,BURN5_1T0A,@1,New,11,2.0879,70.2925,21.4018191,3.380497057,7.825632637,1.198936219,39.13497234,26.93751485,15.65398894,10.77500594,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_BB_V,BURN5_BB_U,@1,New,11,2.0879,70.2925,21.4018191,3.380497057,7.825632637,1.198936219,39.13497234,26.93751485,15.65398894,10.77500594,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_BB_W,BURN5_BB_X,@1,New,11,2.3605,96.7298,15.48967143,1.541820268,5.615432309,0.988963985,35.34425173,62.5,14.13770069,25,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_BB_X,BURN5_2T0A,@1,New,11,2.3648,97.0586,15.43825593,1.532622922,5.596401464,0.980394229,35.31189727,62.5,14.12475891,25,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_U_Z,BURN5_BB_U,*1,New,11,2.0892,70.4263,21.36316025,3.284172797,7.811055916,1.164659009,39.11089539,26.89693198,15.64435816,10.75877279,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_V_X,BURN5_BB_V,*1,New,11,2.0879,70.2925,21.4018191,3.380497057,7.825632637,1.198936219,39.13497234,26.93751485,15.65398894,10.77500594,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_W_Y,BURN5_BB_W,@1,New,11,2.3605,96.7298,15.48967143,1.541820268,5.615432309,0.988963985,35.34425173,62.5,14.13770069,25,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_X_V,BURN5_BB_X,@1,New,11,2.0879,70.2925,21.4018191,3.380497057,7.825632637,1.198936219,39.13497234,26.93751485,15.65398894,10.77500594,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_Y_W,BURN5_BB_Y,@1,New,11,2.3605,96.7298,15.48967143,1.541820268,5.615432309,0.988963985,35.34425173,62.5,14.13770069,25,,,,
WMIDS,Rugeley 132kV,Burntwood 132 11 ,BURN5_Z_U,BURN5_BB_Z,@1,New,11,2.0892,70.4263,21.36316025,3.284172797,7.811055916,1.164659009,39.11089539,26.89693198,15.64435816,10.75877279,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_1T0A,CANN5_BB_Z,@1,New,11,3.2756,70.3761,20.8761657,3.221736664,7.709705404,1.143407606,41.61559482,27.16794963,16.64623793,10.86717985,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_2T0A,CANN5_BB_Y,@1,New,11,2.9019,53.2344,27.07444493,3.39422066,9.98801443,1.204580584,45.65747359,27.270158,18.26298943,10.9080632,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_2T0B,CANN5_BB_X,@1,New,11,2.9019,53.2344,27.07444493,3.39422066,9.98801443,1.204580584,45.65747359,27.270158,18.26298943,10.9080632,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_3T0A,CANN5_BB_V,@1,New,11,3.6873,47.2903,29.83246592,1.597681588,10.76576202,1.033717042,47.76681716,62.5,19.10672687,25,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_3T0B,CANN5_BB_U,@1,New,11,3.6873,47.2903,29.83246592,1.597681588,10.76576202,1.033717042,47.76681716,62.5,19.10672687,25,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_BB_U,CANN5_BB_V,@1,New,11,3.6873,47.2903,29.83246592,1.597681588,10.76576202,1.033717042,47.76681716,62.5,19.10672687,25,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_BB_W,CANN5_1T0B,@1,New,11,3.2728,70.2770,20.90412832,3.329638549,7.720397055,1.181867715,41.63621324,27.2234778,16.6544853,10.88939112,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_BB_W,CANN5_BB_X,@1,New,11,3.2728,70.2770,20.90412832,3.329638549,7.720397055,1.181867715,41.63621324,27.2234778,16.6544853,10.88939112,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_BB_X,CANN5_BB_Y,@1,New,11,2.9019,53.2344,27.07444493,3.39422066,9.98801443,1.204580584,45.65747359,27.270158,18.26298943,10.9080632,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_BB_Y,CANN5_BB_Z,@1,New,11,2.9019,53.2344,27.07444493,3.39422066,9.98801443,1.204580584,45.65747359,27.270158,18.26298943,10.9080632,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_U_Z,CANN5_BB_U,@1,New,11,3.6873,47.2903,29.83246592,1.597681588,10.76576202,1.033717042,47.76681716,62.5,19.10672687,25,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_V_W,CANN5_BB_V,@1,New,11,3.6873,47.2903,29.83246592,1.597681588,10.76576202,1.033717042,47.76681716,62.5,19.10672687,25,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_W_V,CANN5_BB_W,@1,New,11,3.6873,47.2903,29.83246592,1.597681588,10.76576202,1.033717042,47.76681716,62.5,19.10672687,25,,,,
WMIDS,Rugeley 132kV,Cannock 132 11 ,CANN5_Z_U,CANN5_BB_Z,@1,New,11,3.6873,47.2903,29.83246592,1.597681588,10.76576202,1.033717042,47.76681716,62.5,19.10672687,25,,,,
WMIDS,Rugeley 132kV,Lichfield 132 11 ,LICH5_1T0A,LICH5_BB_V,@1,New,11,12.0412,96.3188,15.00737931,3.369244854,5.603659858,1.197446888,20.09636366,14.32835426,8.038545465,5.731341705,,,,
WMIDS,Rugeley 132kV,Lichfield 132 11 ,LICH5_1T0B,LICH5_BB_X,@1,New,11,7.7971,96.6604,15.16821998,3.371224998,5.560146804,1.196840221,19.81803076,14.30571426,7.927212305,5.722285705,,,,
WMIDS,Rugeley 132kV,Lichfield 132 11 ,LICH5_BB_U,LICH5_2T0B,@1,New,11,4.1404,78.6561,18.48861661,3.412470835,6.747680285,1.211540505,20.8565019,14.31148086,8.342600759,5.724592346,,,,
WMIDS,Rugeley 132kV,Lichfield 132 11 ,LICH5_BB_U,LICH5_BB_V,@1,New,11,4.1404,78.6561,18.48861661,3.412470835,6.747680285,1.211540505,20.8565019,14.31148086,8.342600759,5.724592346,,,,
WMIDS,Rugeley 132kV,Lichfield 132 11 ,LICH5_BB_V,LICH5_BB_W,@1,New,11,12.0412,96.3188,15.00737931,3.369244854,5.603659858,1.197446888,20.09636366,14.32835426,8.038545465,5.731341705,,,,
WMIDS,Rugeley 132kV,Lichfield 132 11 ,LICH5_BB_W,LICH5_2T0A,@1,New,11,5.5459,72.1303,19.56618238,3.43477286,7.228137045,1.221804354,21.86513903,14.4562367,8.746055613,5.782494679,,,,
WMIDS,Rugeley 132kV,Lichfield 132 11 ,LICH5_BB_W,LICH5_BB_X,@1,New,11,5.5459,72.1303,19.56618238,3.43477286,7.228137045,1.221804354,21.86513903,14.4562367,8.746055613,5.782494679,,,,
WMIDS,Rugeley 132kV,Lichfield 132 11 ,LICH5_U_X,LICH5_BB_U,@1,New,11,7.7971,96.6604,15.16821998,3.371224998,5.560146804,1.196840221,19.81803076,14.30571426,7.927212305,5.722285705,,,,
WMIDS,Rugeley 132kV,Lichfield 132 11 ,LICH5_X_U,LICH5_BB_X,@1,New,11,7.7971,96.6604,15.16821998,3.371224998,5.560146804,1.196840221,19.81803076,14.30571426,7.927212305,5.722285705,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,BURN1_203,BURN1_MAIN2,*1,New,132,0.5636,6.9034,16.48913926,15.08452328,6.409538059,6.09759544,76.82417214,78.75,30.72966885,31.5,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,BURN1_213,BURN1_MAIN2,*1,New,132,0.5636,6.9034,16.48913926,15.08452328,6.409538059,6.09759544,76.82417214,78.75,30.72966885,31.5,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,BURN1_MAIN1,BURN1_103,*1,New,132,0.5636,6.9034,16.48913926,15.08452328,6.409538059,6.09759544,76.82417214,78.75,30.72966885,31.5,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,BURN1_MAIN1,BURN1_113,*1,New,132,0.5636,6.9034,16.48913926,15.08452328,6.409538059,6.09759544,76.82417214,78.75,30.72966885,31.5,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,BURN1_MAIN2,BURN1_MAIN1,@1,New,132,0.5636,6.9034,16.48913926,15.08452328,6.409538059,6.09759544,76.82417214,78.75,30.72966885,31.5,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_303,CANN1_MAIN3,*1,New,132,0.8389,7.9058,13.93912557,13.80493001,5.579791728,5.605202151,100,100,40,40,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_313,CANN1_MAIN3,*1,New,132,0.8389,7.9058,13.93912557,13.80493001,5.579791728,5.605202151,100,100,40,40,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_MAIN1,CANN1_103,*1,New,132,0.8885,8.1832,13.42893237,11.29667725,5.411913492,4.765173704,100,100,40,40,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_MAIN1,CANN1_113,*1,New,132,0.8885,8.1832,13.42893237,11.29667725,5.411913492,4.765173704,100,100,40,40,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_MAIN2,CANN1_213,*1,New,132,0.8389,7.9058,13.93912557,13.80493001,5.579791728,5.605202151,100,100,40,40,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_MAIN2,CANN1_MAIN1,@1,New,132,0.8389,7.9058,13.93912557,13.80493001,5.579791728,5.605202151,100,100,40,40,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_MAIN2,CANN1_MAIN3,@1,New,132,0.8389,7.9058,13.93912557,13.80493001,5.579791728,5.605202151,100,100,40,40,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,LICH1_113,LICH1_MAIN1,*1,New,132,0.9381,6.2634,16.59288789,16.06198528,6.993773193,7.28653617,0,0,0,0,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,LICH1_303,LICH1_MAIN2,*1,New,132,0.9107,6.2241,16.73582795,16.26122213,7.040908575,7.346263332,0,0,0,0,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,LICH1_MAIN2,LICH1_213,*1,New,132,0.9107,6.2241,16.73582795,16.26122213,7.040908575,7.346263332,0,0,0,0,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&180,RUGE1_180,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&180,RUGE1_MAIN2,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&180,RUGE1_RES2B,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&280,RUGE1_280,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&280,RUGE1_RES1A,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&305,RUGE1_305,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&405,RUGE1_RES2B,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&605,RUGE1_605,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&805,RUGE1_805,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&805,RUGE1_RES3B,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_105,RUGE1_&105,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_16&,RUGE1_RES1A,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_16&,RUGE1_RES1B,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_16&,RUGE1_RES2B,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_205,RUGE1_&205,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_26&,RUGE1_RES2A,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_26&,RUGE1_RES3A,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_26&,RUGE1_RES3B,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_405,RUGE1_&405,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_505,RUGE1_&505,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_705,RUGE1_&705,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,RUGE1_&105,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,RUGE1_&205,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,RUGE1_&280,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,RUGE1_&305,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,RUGE1_&505,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,RUGE1_12&,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,RUGE1_RES1B,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,RUGE1_&405,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,RUGE1_&605,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,RUGE1_&610,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,RUGE1_&710,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,RUGE1_12&,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,RUGE1_MAIN3,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,RUGE1_RES2B,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN3,RUGE1_&705,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN3,RUGE1_&805,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES1A,RUGE1_&105,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES1A,RUGE1_&305,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES1A,RUGE1_&505,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES1B,RUGE1_&205,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES2A,RUGE1_&605,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES3A,RUGE1_&705,*1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES3A,RUGE1_MAIN3,@1,New,132,0.1975,4.4746,26.66397777,32.84116142,9.801069682,12.10394592,33.2199765,32.76883427,13.2879906,13.10753371,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGT1_213,RUGT1_MAIN2,*1,New,132,0.3141,4.7978,24.14883237,27.77818353,9.150173773,11.24057113,0,0,0,0,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGT1_MAIN1,RUGT1_113,*1,New,132,0.3152,4.8016,24.12376544,27.73760226,9.14305398,11.23288697,0,0,0,0,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUSW1_MAIN1,RUSW1_503B,*1,New,132,0.2003,4.4845,26.58636298,32.61285642,9.77989986,12.06838056,0,0,0,0,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUSW1_MAIN1,RUSW1_503C,*1,New,132,0.2003,4.4845,26.58636298,32.61285642,9.77989986,12.06838056,0,0,0,0,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUSW1_MAIN2,RUSW1_203B,*1,New,132,0.2005,4.4843,26.58562773,32.60101514,9.780210255,12.06761184,0,0,0,0,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,RUSW1_MAIN2,RUSW1_203C,*1,New,132,0.2005,4.4843,26.58562773,32.60101514,9.780210255,12.06761184,0,0,0,0,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,STAF1_203,STAF1_MAIN2,*1,New,132,0.7934,8.4807,13.17550689,11.04836072,5.227471898,4.607279762,62.5,62.5,25,25,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,STAF1_210,STAF1_MAIN2,@1,New,132,0.7934,8.4807,13.17550689,11.04836072,5.227471898,4.607279762,62.5,62.5,25,25,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,STAF1_MAIN2,STAF1_MAIN1,@1,New,132,0.7934,8.4807,13.17550689,11.04836072,5.227471898,4.607279762,62.5,62.5,25,25,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,STAS1_303,STAS1_MAIN3,*1,New,132,0.7259,8.1418,13.81562668,12.79855344,5.448139155,5.184364455,46,46,18.4,18.4,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,STAS1_313,STAS1_MAIN3,*1,New,132,0.7259,8.1418,13.81562668,12.79855344,5.448139155,5.184364455,46,46,18.4,18.4,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,WALS1_MAIN2,WALS1_203,*1,New,132,0.9564,9.6874,11.48398926,9.799376708,4.579931881,4.050384398,78.75,78.75,31.5,31.5,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,WALS1_MAIN2,WALS1_213,*1,New,132,0.9564,9.6874,11.48398926,9.799376708,4.579931881,4.050384398,78.75,78.75,31.5,31.5,,,,
WMIDS,Rugeley 132kV,Rugeley 132kV,WALS1_MAIN2,WALS1_MAIN1,@1,New,132,0.9564,9.6874,11.48398926,9.799376708,4.579931881,4.050384398,78.75,78.75,31.5,31.5,,,,
WMIDS,Rugeley 132kV,Rugeley Town 132 11 ,RUGT5_2T0,RUGT5_BB_V,@1,New,11,4.9186,78.0864,18.33826268,2.203083311,6.941958301,1.527882286,26.69641573,32.75,10.67856629,13.1,,,,
WMIDS,Rugeley 132kV,Rugeley Town 132 11 ,RUGT5_BB_U,RUGT5_1T0,@1,New,11,4.1444,86.7670,16.90438573,3.777294763,6.25294016,1.343405384,22.08283398,14.66892893,8.833133593,5.867571571,,,,
WMIDS,Rugeley 132kV,Rugeley Town 132 11 ,RUGT5_BB_U,RUGT5_BB_V,@1,New,11,4.1444,86.7670,16.90438573,3.777294763,6.25294016,1.343405384,22.08283398,14.66892893,8.833133593,5.867571571,,,,
WMIDS,Rugeley 132kV,Stafford 132 11 ,STAF5_2T0B,STAF5_BB_Y,@1,New,11,2.4239,96.7282,15.15506462,1.442522752,5.545701328,1.000025174,31.84493763,50,12.73797505,20,,,,
WMIDS,Rugeley 132kV,Stafford 132 11 ,STAF5_BB_B,STAF5_2T0A,@1,New,11,2.4204,97.4834,15.04370792,1.44212952,5.503209924,0.999752478,31.73987947,50,12.69595179,20,,,,
WMIDS,Rugeley 132kV,Stafford 132 11 ,STAF5_BB_Y,STAF5_BB_Z,@1,New,11,2.4239,96.7282,15.15506462,1.442522752,5.545701328,1.000025174,31.84493763,50,12.73797505,20,,,,
WMIDS,Rugeley 132kV,Stafford South 132 11 ,STAS5_3T0A,STAS5_BB_V,@1,New,11,2.1371,56.6973,25.10465044,2.147507791,9.340402783,1.48876634,24.35950304,32.75,9.743801217,13.1,,,,
WMIDS,Rugeley 132kV,Stafford South 132 11 ,STAS5_3T0B,STAS5_BB_U,@1,New,11,2.1371,56.6973,25.10465044,2.147507791,9.340402783,1.48876634,24.35950304,32.75,9.743801217,13.1,,,,
WMIDS,Rugeley 132kV,Stafford South 132 11 ,STAS5_BB_V,STAS5_BB_U,@1,New,11,2.1371,56.6973,25.10465044,2.147507791,9.340402783,1.48876634,24.35950304,32.75,9.743801217,13.1,,,,
WMIDS,Rugeley 132kV,Stafford South 132 11 ,STAS5_U_X,STAS5_BB_U,@1,New,11,2.1371,56.6973,25.10465044,2.147507791,9.340402783,1.48876634,24.35950304,32.75,9.743801217,13.1,,,,
WMIDS,Rugeley 132kV,Stafford South 132 11 ,STAS5_X_U,STAS5_BB_X,@1,New,11,2.1371,56.6973,25.10465044,2.147507791,9.340402783,1.48876634,24.35950304,32.75,9.743801217,13.1,,,,
WMIDS,Willenhall 132kV,Bentley 132 11 ,BENT5_&1T0A,BENT5_BB_YF,*1,New,11,1.8416,86.9295,16.99311431,2.383284448,6.186592147,0.844910674,19.92561579,13.98862188,7.970246317,5.59544875,,,,
WMIDS,Willenhall 132kV,Bentley 132 11 ,BENT5_&1T0A,BENT5_BB_YR,*1,New,11,1.8416,86.9295,16.99311431,2.383284448,6.186592147,0.844910674,19.92561579,13.98862188,7.970246317,5.59544875,,,,
WMIDS,Willenhall 132kV,Bentley 132 11 ,BENT5_&1T0B,BENT5_BB_ZF,*1,New,11,1.7986,87.8165,16.83826061,2.381214491,6.124404276,0.844129559,19.80904961,13.98240219,7.923619844,5.592960874,,,,
WMIDS,Willenhall 132kV,Bentley 132 11 ,BENT5_&1T0B,BENT5_BB_ZR,*1,New,11,1.7986,87.8165,16.83826061,2.381214491,6.124404276,0.844129559,19.80904961,13.98240219,7.923619844,5.592960874,,,,
WMIDS,Willenhall 132kV,Bentley 132 11 ,BENT5_&Y_ZR,BENT5_BB_YF,*1,New,11,1.8416,86.9295,16.99311431,2.383284448,6.186592147,0.844910674,19.92561579,13.98862188,7.970246317,5.59544875,,,,
WMIDS,Willenhall 132kV,Bentley 132 11 ,BENT5_&Y_ZR,BENT5_BB_YR,*1,New,11,1.8416,86.9295,16.99311431,2.383284448,6.186592147,0.844910674,19.92561579,13.98862188,7.970246317,5.59544875,,,,
WMIDS,Willenhall 132kV,Bentley 132 11 ,BENT5_&Y_ZR,BENT5_Y_ZR,@1,New,11,1.8416,86.9295,16.99311431,2.383284448,6.186592147,0.844910674,19.92561579,13.98862188,7.970246317,5.59544875,,,,
WMIDS,Willenhall 132kV,Bentley 132 11 ,BENT5_1T0A,BENT5_&1T0A,@1,New,11,1.8416,86.9295,16.99311431,2.383284448,6.186592147,0.844910674,19.92561579,13.98862188,7.970246317,5.59544875,,,,
WMIDS,Willenhall 132kV,Bentley 132 11 ,BENT5_1T0B,BENT5_&1T0B,@1,New,11,1.7986,87.8165,16.83826061,2.381214491,6.124404276,0.844129559,19.80904961,13.98240219,7.923619844,5.592960874,,,,
WMIDS,Willenhall 132kV,Burntwood 132 11 ,BURN5_3T0A,BURN5_BB_Z,@1,New,11,2.8229,78.6957,18.77189963,3.194968078,6.926780616,1.134829407,42.89035921,27.50893773,17.15614368,11.00357509,,,,
WMIDS,Willenhall 132kV,Burntwood 132 11 ,BURN5_BB_Y,BURN5_3T0B,@1,New,11,2.8324,79.5865,18.57017683,3.311451017,6.849397511,1.176408532,42.71259021,27.58111907,17.08503608,11.03244763,,,,
WMIDS,Willenhall 132kV,Burntwood 132 11 ,BURN5_BB_Z,BURN5_BB_Y,@1,New,11,2.8229,78.6957,18.77189963,3.194968078,6.926780616,1.134829407,42.89035921,27.50893773,17.15614368,11.00357509,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&1T0,WIEN5_BB_WF,*1,New,11,2.4345,95.4800,15.58599445,2.007411015,5.711324906,1.388083951,21.421173,32.75,8.568469202,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&1T0,WIEN5_BB_WR,*1,New,11,2.4345,95.4800,15.58599445,2.007411015,5.711324906,1.388083951,21.421173,32.75,8.568469202,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&2T0B,WIEN5_2T0B,@1,New,11,2.8696,85.4146,16.73490657,1.156488338,6.200464141,0.783732298,23.24043859,32.75,9.296175436,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&2T0B,WIEN5_BB_XF,*1,New,11,2.8696,85.4146,16.73490657,1.156488338,6.200464141,0.783732298,23.24043859,32.75,9.296175436,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&2T0B,WIEN5_BB_XR,*1,New,11,2.8696,85.4146,16.73490657,1.156488338,6.200464141,0.783732298,23.24043859,32.75,9.296175436,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&3T0,WIEN5_BB_XF,*1,New,11,2.4345,95.4800,15.58599445,2.007411015,5.711324906,1.388083951,21.421173,32.75,8.568469202,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&3T0,WIEN5_BB_XR,*1,New,11,2.4345,95.4800,15.58599445,2.007411015,5.711324906,1.388083951,21.421173,32.75,8.568469202,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&4T0B,WIEN5_4T0B,@1,New,11,2.8687,74.0240,19.71846888,2.221202499,7.358626305,1.539814237,25.10145858,32.75,10.04058343,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&4T0B,WIEN5_BB_WF,*1,New,11,2.8687,74.0240,19.71846888,2.221202499,7.358626305,1.539814237,25.10145858,32.75,10.04058343,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&4T0B,WIEN5_BB_WR,*1,New,11,2.8687,74.0240,19.71846888,2.221202499,7.358626305,1.539814237,25.10145858,32.75,10.04058343,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&Y_WR,WIEN5_BB_YF,*1,New,11,2.8687,74.0240,19.71846888,2.221202499,7.358626305,1.539814237,25.10145858,32.75,10.04058343,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_&Y_WR,WIEN5_BB_YR,*1,New,11,2.8687,74.0240,19.71846888,2.221202499,7.358626305,1.539814237,25.10145858,32.75,10.04058343,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_1T0,WIEN5_&1T0,@1,New,11,2.4345,95.4800,15.58599445,2.007411015,5.711324906,1.388083951,21.421173,32.75,8.568469202,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_BB_WR,WIEN5_BB_WF,@1,New,11,2.8687,74.0240,19.71846888,2.221202499,7.358626305,1.539814237,25.10145858,32.75,10.04058343,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_BB_XF,WIEN5_BB_WF,@1,New,11,2.4345,95.4800,15.58599445,2.007411015,5.711324906,1.388083951,21.421173,32.75,8.568469202,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_BB_XF,WIEN5_BB_XR,@1,New,11,2.4345,95.4800,15.58599445,2.007411015,5.711324906,1.388083951,21.421173,32.75,8.568469202,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_BB_YF,WIEN5_BB_YR,@1,New,11,2.8696,85.4146,16.73490657,1.156488338,6.200464141,0.783732298,23.24043859,32.75,9.296175436,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_Y_WR,WIEN5_&Y_WR,@1,New,11,2.8687,74.0240,19.71846888,2.221202499,7.358626305,1.539814237,25.10145858,32.75,10.04058343,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132 11 ,WIEN5_YF_XR,WIEN5_BB_YF,@1,New,11,2.8696,85.4146,16.73490657,1.156488338,6.200464141,0.783732298,23.24043859,32.75,9.296175436,13.1,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,BENT1_MAIN1,BENT1_113,*1,New,132,0.6666,6.7009,16.43520302,16.02224133,6.570855734,6.684827034,0,0,0,0,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,BURN1_303,BURN1_MAIN3,*1,New,132,0.7767,8.7082,12.88150328,11.27391424,5.09459879,4.63868025,78.75,78.75,31.5,31.5,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,BURN1_MAIN3,BURN1_313,*1,New,132,0.7767,8.7082,12.88150328,11.27391424,5.09459879,4.63868025,78.75,78.75,31.5,31.5,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,BURN1_MAIN3,BURN1_MAIN2,@1,New,132,0.7767,8.7082,12.88150328,11.27391424,5.09459879,4.63868025,78.75,78.75,31.5,31.5,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WALS1_103,WALS1_MAIN1,*1,New,132,0.4038,6.1132,18.81530841,19.54445552,7.201477635,7.740111649,73.77383407,78.75,29.50953363,31.5,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WALS1_113,WALS1_MAIN1,*1,New,132,0.4038,6.1132,18.81530841,19.54445552,7.201477635,7.740111649,73.77383407,78.75,29.50953363,31.5,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WALS1_MAIN1,WALS1_MAIN4,@1,New,132,0.4038,6.1132,18.81530841,19.54445552,7.201477635,7.740111649,73.77383407,78.75,29.50953363,31.5,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1005,WIEN1_1005,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1005,WIEN1_MAIN3,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1005,WIEN1_RES3,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1205,WIEN1_MAIN4,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1305,WIEN1_MAIN4,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1305,WIEN1_RES4,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1505,WIEN1_MAIN4,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&180,WIEN1_180,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&180,WIEN1_MAIN4,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&180,WIEN1_RES4,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&280,WIEN1_280,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&280,WIEN1_MAIN3,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&280,WIEN1_RES3,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&410,WIEN1_MAIN3,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&410,WIEN1_RES3,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&510,WIEN1_510,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&510,WIEN1_MAIN3,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&510,WIEN1_RES3,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_110,WIEN1_&110,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_1205,WIEN1_&1205,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_1305,WIEN1_&1305,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_1505,WIEN1_&1505,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_210,WIEN1_&210,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_32&,WIEN1_MAIN4,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_36&,WIEN1_RES3,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_410,WIEN1_&410,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_MAIN2,WIEN1_RES2,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_MAIN3,WIEN1_32&,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_MAIN3,WIEN1_MAIN2,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_MAIN4,WIEN1_&110,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_MAIN4,WIEN1_&210,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES3,WIEN1_RES2,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,WIEN1_&110,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,WIEN1_&1205,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,WIEN1_&1505,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,WIEN1_&210,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,WIEN1_36&,*1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,WIEN1_MAIN4,@1,New,132,0.2233,4.8369,24.31922423,30.64367954,9.036925464,11.47481586,44.13797802,43.76683689,17.65519121,17.50673476,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WOLV1_113,WOLV1_MAIN1,*1,New,132,0.4095,5.2608,21.44860083,24.47495004,8.318533534,10.22717411,0,0,0,0,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WOLV1_MAIN2,WOLV1_213,*1,New,132,0.3925,5.2241,21.6717296,25.27706795,8.371487685,10.35700787,0,0,0,0,,,,
WMIDS,Willenhall 132kV,Willenhall 132kV,WOLV1_MAIN2,WOLV1_313,*1,New,132,0.3925,5.2241,21.6717296,25.27706795,8.371487685,10.35700787,0,0,0,0,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 ,WOLV5_1T0B,WOLV5_BB_Y,@1,New,11,1.4245,73.5914,20.3953166,2.447533095,7.40679792,0.867197523,37.30450335,26.47226829,14.92180134,10.58890732,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 ,WOLV5_BB_V,WOLV5_2T0A,@1,New,11,1.5717,70.4795,20.92271945,2.427198892,7.62687091,0.860109427,37.93834496,26.48328649,15.17533799,10.5933146,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 ,WOLV5_BB_V,WOLV5_BB_W,@1,New,11,1.5717,70.4795,20.92271945,2.427198892,7.62687091,0.860109427,37.93834496,26.48328649,15.17533799,10.5933146,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 ,WOLV5_BB_W,WOLV5_2T0B,@1,New,11,1.4152,72.3189,20.46951106,2.423226093,7.434266822,0.858534424,37.16953095,26.44205208,14.86781238,10.57682083,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 ,WOLV5_BB_W,WOLV5_BB_X,@1,New,11,1.4152,72.3189,20.46951106,2.423226093,7.434266822,0.858534424,37.16953095,26.44205208,14.86781238,10.57682083,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 ,WOLV5_BB_X,WOLV5_1T0A,@1,New,11,1.4246,73.2623,20.48525961,2.448406245,7.440353629,0.867507532,37.35598458,26.47259929,14.94239383,10.58903972,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 ,WOLV5_BB_X,WOLV5_BB_Y,@1,New,11,1.4246,73.2623,20.48525961,2.448406245,7.440353629,0.867507532,37.35598458,26.47259929,14.94239383,10.58903972,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 ,WOLV5_BB_Y,WOLV5_BB_Z,@1,New,11,1.4245,73.5914,20.3953166,2.447533095,7.40679792,0.867197523,37.30450335,26.47226829,14.92180134,10.58890732,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 11 ,WOLV5_Y_V,WOLV5_BB_Y,@1,New,11,1.5717,70.4795,20.92271945,2.427198892,7.62687091,0.860109427,37.93834496,26.48328649,15.17533799,10.5933146,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLP3_MAIN1,WOLP3_#1L5,@1,New,33,1.5632,21.6294,20.88330449,2.274234287,7.878701429,0.824005264,76.37309448,45.86357422,30.54923779,18.34542969,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLP3_MAIN1,WOLP3_#2L5,@1,New,33,1.5632,21.6294,20.88330449,2.274234287,7.878701429,0.824005264,76.37309448,45.86357422,30.54923779,18.34542969,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV3_#5L5,WOLV3_MAIN4,@1,New,33,1.1224,20.7783,22.28554395,2.328647052,8.207641858,0.826570186,37.62673052,19.36626047,15.05069221,7.746504189,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV3_MAIN4,WOLV3_#7L5,@1,New,33,1.1224,20.7783,22.28554395,2.328647052,8.207641858,0.826570186,37.62673052,19.36626047,15.05069221,7.746504189,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV3_MAIN4,WOLV3_3T0,@1,New,33,1.1224,20.7783,22.28554395,2.328647052,8.207641858,0.826570186,37.62673052,19.36626047,15.05069221,7.746504189,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV3_MAIN4,WOLV3_MAIN5,@1,New,33,1.1224,20.7783,22.28554395,2.328647052,8.207641858,0.826570186,37.62673052,19.36626047,15.05069221,7.746504189,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV3_MAIN5,WOLV3_#4L5,@1,New,33,1.1224,20.7783,22.28554395,2.328647052,8.207641858,0.826570186,37.62673052,19.36626047,15.05069221,7.746504189,,,,
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV5_BB_Z,WOLV5_5T0,@1,New,11,4.0034,97.6315,14.47762305,2.150606813,5.384708492,0.764333358,48.8208748,27.89713452,19.52834992,11.15885381,,,,
